Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-09 18:00:00,75.706,-7.163,76.044112231,5.646,-0.613,5.6791799584,70.06,-6.55,70.3655178337,132.6,69.66,2.96,69.7228599528,5.646,-0.613,5.6791799584,69.66,2.96,69.7228599528,132.35
2021-11-09 18:30:00,75.1185,-7.557,75.4976641443,5.5285,-0.597,5.5606403633,69.59,-6.96,69.9371839582,132.77,69.2,2.5300000000000002,69.2462338326,5.5285,-0.597,5.5606403633,69.2,2.5300000000000002,69.2462338326,132.53
2021-11-09 19:00:00,73.6465,-7.9685,74.0763386953,4.6565,-0.5685,4.6910749834,68.99,-7.4,69.3857341245,132.77,68.58,2.1,68.6121446976,4.6565,-0.5685,4.6910749834,68.58,2.1,68.6121446976,132.49
2021-11-09 19:30:00,71.8925,-8.408,72.3824980244,3.9425,-0.458,3.9690137629,67.95,-7.95,68.4134855127,132.86,67.57,1.58,67.5884701706,3.9425,-0.458,3.9690137629,67.57,1.58,67.5884701706,132.55
2021-11-09 20:00:00,70.007,-8.9075,70.5714078452,3.417,-0.3975,3.440042914,66.59,-8.51,67.1315737936,133.11,66.22,1.0,66.2275501585,3.417,-0.3975,3.440042914,66.22,1.0,66.2275501585,132.76
2021-11-09 20:30:00,67.88,-9.556000000000001,68.5493365103,3.15,-0.406,3.1760566746,64.73,-9.15,65.3735068663,133.11,64.36,0.33,64.3608460168,3.15,-0.406,3.1760566746,64.36,0.33,64.3608460168,132.76
2021-11-09 21:00:00,66.727,-9.942,67.4635893872,2.457,-0.28200000000000003,2.4731302028,64.27,-9.66,64.9919110351,133.24,63.91,-0.07,63.9100383351,2.457,-0.28200000000000003,2.4731302028,63.91,-0.07,63.9100383351,132.91
2021-11-09 21:30:00,65.3035,-10.196,66.094670952,1.6635,-0.226,1.6787817756,63.64,-9.97,64.4162285453,133.14,63.36,-0.34,63.3609122409,1.6635,-0.226,1.6787817756,63.36,-0.34,63.3609122409,132.8
2021-11-09 22:00:00,63.914,-4.6995000000000005,64.0865406794,0.934,-0.2295,0.9617828497,62.98,-4.47,63.1384296605,133.44,61.85,-6.3,62.1700289529,0.934,-0.2295,0.9617828497,61.85,-6.3,62.1700289529,133.02
2021-11-09 22:30:00,62.5205,0.148,62.5206751743,0.8305,-0.302,0.8837048433,61.69,0.45,61.691641249,132.46,59.58,-11.29,60.6402547818,0.8305,-0.302,0.8837048433,59.58,-11.29,60.6402547818,132.06
2021-11-09 23:00:00,60.8955,-0.10650000000000001,60.8955931287,0.9755,-0.2665,1.0112479913,59.92,0.16,59.9202136178,131.79,57.88,-11.57,59.0250734858,0.9755,-0.2665,1.0112479913,57.88,-11.57,59.0250734858,131.41
2021-11-09 23:30:00,59.009,-0.4605,59.0107968193,0.789,-0.21050000000000002,0.816597361,58.22,-0.25,58.2205367547,132.67,56.25,-12.21,57.5599391939,0.789,-0.21050000000000002,0.816597361,56.25,-12.21,57.5599391939,132.27
2021-11-10 00:00:00,58.4015,-0.7995,58.4069722079,0.7115,-0.17950000000000002,0.733793227,57.69,-0.62,57.6933315037,132.67,55.73,-12.53,57.1212202251,0.7115,-0.17950000000000002,0.733793227,55.73,-12.53,57.1212202251,132.27
2021-11-10 00:30:00,58.4555,-0.809,58.4610978451,0.9155000000000001,-0.209,0.9390533797,57.54,-0.6000000000000001,57.5431281736,132.6,55.58,-12.48,56.9639078716,0.9155000000000001,-0.209,0.9390533797,55.58,-12.48,56.9639078716,132.28
2021-11-10 01:00:00,59.423,-0.6865,59.4269653545,1.033,-0.2265,1.0575401884,58.39,-0.46,58.391811926,132.6,56.41,-12.34,57.7439494666,1.033,-0.2265,1.0575401884,56.41,-12.34,57.7439494666,132.28
2021-11-10 01:30:00,59.204,-0.7355,59.2085684361,1.224,-0.2255,1.2445988309,57.98,-0.51,57.9822429714,132.46,55.99,-12.41,57.3488291075,1.224,-0.2255,1.2445988309,55.99,-12.41,57.3488291075,132.18
2021-11-10 02:00:00,58.492,-0.8595,58.498314542,1.302,-0.1995,1.3171956005,57.19,-0.66,57.1938082313,132.46,55.25,-12.58,56.6640882747,1.302,-0.1995,1.3171956005,55.25,-12.58,56.6640882747,132.22
2021-11-10 02:30:00,58.058,-1.116,58.0687249731,1.008,-0.23600000000000002,1.0352584218,57.05,-0.88,57.0567866253,132.89,55.11,-12.84,56.5860203584,1.008,-0.23600000000000002,1.0352584218,55.11,-12.84,56.5860203584,132.66
2021-11-10 03:00:00,57.459,-1.433,57.4768663899,1.169,-0.273,1.2004540808,56.29,-1.16,56.3019511207,132.89,54.37,-13.14,55.9352885038,1.169,-0.273,1.2004540808,54.37,-13.14,55.9352885038,132.66
2021-11-10 03:30:00,56.6355,-1.475,56.6547039993,1.6555,-0.225,1.6707199795,54.98,-1.25,54.9942078768,133.37,53.19,-13.22,54.8082521159,1.6555,-0.225,1.6707199795,53.19,-13.22,54.8082521159,133.11
2021-11-10 04:00:00,55.539,-1.808,55.5684207532,1.059,-0.198,1.0773509178,54.48,-1.6099999999999999,54.5037842723,133.37,52.69,-13.62,54.4218751974,1.059,-0.198,1.0773509178,52.69,-13.62,54.4218751974,133.11
2021-11-10 04:30:00,55.3045,-1.944,55.3386560756,0.8745,-0.234,0.9052658449000001,54.43,-1.71,54.4568544813,133.48,52.58,-13.75,54.3481269226,0.8745,-0.234,0.9052658449000001,52.58,-13.75,54.3481269226,133.18
2021-11-10 05:00:00,55.9635,-1.728,55.990171604,0.9135000000000001,-0.268,0.9520011817,55.05,-1.46,55.069357178,133.48,53.18,-13.49,54.8643098927,0.9135000000000001,-0.268,0.9520011817,53.18,-13.49,54.8643098927,133.18
2021-11-10 05:30:00,58.1415,-1.3945,58.1582208505,0.9215000000000001,-0.7245,1.1722041205,57.22,-0.67,57.2239224451,133.11,55.28,-12.65,56.7089137614,0.9215000000000001,-0.7245,1.1722041205,55.28,-12.65,56.7089137614,132.86
2021-11-10 06:00:00,59.31,-0.8605,59.3162419599,0.97,-0.8605,1.2966727613,58.34,0.0,58.34,133.11,56.36,-12.04,57.6316857293,0.97,-0.8605,1.2966727613,56.36,-12.04,57.6316857293,132.86
2021-11-10 06:30:00,61.489,-0.34500000000000003,61.4899678484,0.799,-0.885,1.192319588,60.69,0.54,60.6924023252,132.91,58.64,-11.39,59.7359330721,0.799,-0.885,1.192319588,58.64,-11.39,59.7359330721,132.67
2021-11-10 07:00:00,64.0145,0.5895,64.0172142513,0.6745,-0.8305,1.069897425,63.34,1.42,63.3559152724,132.72,61.19,-10.53,62.0894274414,0.6745,-0.8305,1.069897425,61.19,-10.53,62.0894274414,132.47
2021-11-10 07:30:00,66.566,1.18,66.5764579713,0.656,-0.77,1.0115512839,65.91,1.9500000000000002,65.9388398442,132.57,63.69,-9.92,64.4579126252,0.656,-0.77,1.0115512839,63.69,-9.92,64.4579126252,132.36
2021-11-10 08:00:00,67.7005,1.6075,67.7195817803,0.6905,-0.7425,1.0139509357,67.01,2.35,67.0511938745,132.19,64.74,-9.53,65.4376688154,0.6905,-0.7425,1.0139509357,64.74,-9.53,65.4376688154,132.0
2021-11-10 08:30:00,67.9705,1.6724999999999999,67.9910738737,0.9405,-0.8375,1.2593436783,67.03,2.51,67.0769781669,132.1,64.77,-9.33,65.438534519,0.9405,-0.8375,1.2593436783,64.77,-9.33,65.438534519,131.92
2021-11-10 09:00:00,68.197,1.6615,68.2172367606,2.327,-0.9685,2.5205001984,65.87,2.63,65.9224832663,131.96,63.63,-9.2,64.2916549795,2.327,-0.9685,2.5205001984,63.63,-9.2,64.2916549795,131.79
2021-11-10 09:30:00,68.006,1.597,68.0247487684,4.396,-1.103,4.5322648863,63.61,2.7,63.667276524100004,131.92,61.51,-9.1,62.179499033,4.396,-1.103,4.5322648863,61.51,-9.1,62.179499033,131.79
2021-11-10 10:00:00,66.9,1.48,66.9163687,6.53,-0.98,6.6031280466,60.37,2.46,60.4201001323,131.92,58.38,-9.37,59.1271621169,6.53,-0.98,6.6031280466,58.38,-9.37,59.1271621169,131.79
2021-11-10 10:30:00,63.2595,1.09,63.2688899875,12.2995,-1.12,12.350388668,50.96,2.21,51.007898408,132.06,49.24,-9.75,50.1960167742,12.2995,-1.12,12.350388668,49.24,-9.75,50.1960167742,131.95
2021-11-10 11:00:00,61.8245,1.085,61.8340199668,13.1745,-1.295,13.2379936263,48.65,2.38,48.7081810377,132.06,47.04,-9.61,48.0115996401,13.1745,-1.295,13.2379936263,47.04,-9.61,48.0115996401,131.95
2021-11-10 11:30:00,65.8605,1.278,65.8728984048,9.3205,-0.992,9.3731416425,56.54,2.27,56.5855502757,132.06,54.72,-9.64,55.5626493249,9.3205,-0.992,9.3731416425,54.72,-9.64,55.5626493249,131.99
2021-11-10 12:00:00,63.3655,0.6875,63.3692294927,13.1155,-1.3825,13.1881631208,50.25,2.07,50.2926177485,132.06,48.58,-9.88,49.574497476,13.1155,-1.3825,13.1881631208,48.58,-9.88,49.574497476,131.99
2021-11-10 12:30:00,58.9815,-7.227,59.4226124573,12.3015,-1.267,12.3665755668,46.68,-5.96,47.0589417646,132.06,44.87,-9.52,45.8688053038,12.3015,-1.267,12.3665755668,44.87,-9.52,45.8688053038,131.99
2021-11-10 13:00:00,58.7575,-9.226,59.4774148921,11.7175,-1.166,11.7753710026,47.04,-8.06,47.725519379,132.21,44.97,-4.62,45.2066953006,11.7175,-1.166,11.7753710026,44.97,-4.62,45.2066953006,132.14
2021-11-10 13:30:00,56.166,-9.650500000000001,56.9890490029,19.026,-1.6804999999999999,19.100072153,37.14,-7.97,37.9855301398,131.67,35.51,-4.59,35.8054213772,19.026,-1.6804999999999999,19.100072153,35.51,-4.59,35.8054213772,131.6
2021-11-10 14:00:00,55.312,-9.895,56.1901091741,15.992,-1.435,16.0562538906,39.32,-8.46,40.2198209842,131.67,37.64,-5.03,37.9746033554,15.992,-1.435,16.0562538906,37.64,-5.03,37.9746033554,131.6
2021-11-10 14:30:00,56.069,-9.6335,56.8905711278,9.519,-1.1235,9.5850724176,46.55,-8.51,47.32148138,131.87,44.49,-5.05,44.7756920661,9.519,-1.1235,9.5850724176,44.49,-5.05,44.7756920661,131.79
2021-11-10 15:00:00,54.98,-9.9985,55.8817537507,9.51,-0.9485,9.5571832801,45.47,-9.05,46.3618744228,131.69,43.43,-5.59,43.7882746863,9.51,-0.9485,9.5571832801,43.43,-5.59,43.7882746863,131.62
2021-11-10 15:30:00,52.9655,-9.4375,53.7997267326,6.7755,-0.8075,6.8234490179,46.19,-8.63,46.9892860129,131.94,44.06,-5.22,44.3681417235,6.7755,-0.8075,6.8234490179,44.06,-5.22,44.3681417235,131.86
2021-11-10 16:00:00,53.845,-10.845,54.9262965254,3.635,-0.595,3.6833748112,50.21,-10.25,51.2455520021,131.94,47.92,-6.7,48.3861178439,3.635,-0.595,3.6833748112,47.92,-6.7,48.3861178439,131.86
2021-11-10 16:30:00,54.3575,-8.2295,54.9769267648,1.4475,-0.5095000000000001,1.5345509115,52.91,-7.72,53.470239386,132.02,50.53,-4.27,50.7100956418,1.4475,-0.5095000000000001,1.5345509115,50.53,-4.27,50.7100956418,131.94
2021-11-10 17:00:00,70.2065,-6.1845,70.4783703167,0.5865,-0.3845,0.7013005775000001,69.62,-5.8,69.8611794919,131.74,66.46,-2.33,66.5008308219,0.5865,-0.3845,0.7013005775000001,66.46,-2.33,66.5008308219,131.65
2021-11-10 17:30:00,75.8025,-3.64,75.8898452117,0.5825,-0.44,0.7300042808,75.22,-3.2,75.2880362342,131.17,71.73,0.1,71.7300697058,0.5825,-0.44,0.7300042808,71.73,0.1,71.7300697058,131.08
2021-11-10 18:00:00,74.223,-4.18,74.3406088824,0.583,-0.45,0.7364706376,73.64,-3.73,73.7344051308,131.17,70.22,-0.34,70.2208231225,0.583,-0.45,0.7364706376,70.22,-0.34,70.2208231225,131.08
2021-11-10 18:30:00,73.5885,-4.4145,73.72079179240001,0.5785,-0.4445,0.7295495185,73.01,-3.9699999999999998,73.1178569161,131.21,69.7,-0.54,69.7020917907,0.5785,-0.4445,0.7295495185,69.7,-0.54,69.7020917907,131.11
2021-11-10 19:00:00,72.0085,-5.0245,72.1835831232,0.5685,-0.4445,0.7216456887,71.44,-4.58,71.5866607686,131.21,68.2,-1.15,68.2096950587,0.5685,-0.4445,0.7216456887,68.2,-1.15,68.2096950587,131.11
2021-11-10 19:30:00,71.059,-5.8535,71.2996840333,0.5690000000000001,-0.8035,0.9845675447000001,70.49,-5.05,70.6706629373,131.21,67.21,-1.65,67.2302506317,0.5690000000000001,-0.8035,0.9845675447000001,67.21,-1.65,67.2302506317,131.11
2021-11-10 20:00:00,69.2755,-6.2625,69.5579888043,0.5755,-0.7925000000000001,0.9794164079000001,68.7,-5.47,68.9174208746,131.08,65.51,-2.04,65.541755393,0.5755,-0.7925000000000001,0.9794164079000001,65.51,-2.04,65.541755393,130.98
2021-11-10 20:30:00,67.715,-6.256,68.003373159,0.5750000000000001,-0.796,0.9819577384,67.14,-5.46,67.361644873,131.2,64.04,-2.04,64.0724839537,0.5750000000000001,-0.796,0.9819577384,64.04,-2.04,64.0724839537,131.11
2021-11-10 21:00:00,66.1265,-7.177,66.5148354223,0.5765,-0.787,0.9755620175,65.55,-6.39,65.8607212229,131.47,62.53,-2.94,62.5990774692,0.5765,-0.787,0.9755620175,62.53,-2.94,62.5990774692,131.37
2021-11-10 21:30:00,64.0875,-8.226,64.6132705584,0.5775,-0.776,0.9673066990000001,63.51,-7.45,63.9454658283,130.89,60.58,-3.95,60.7086394181,0.5775,-0.776,0.9673066990000001,60.58,-3.95,60.7086394181,130.8
2021-11-10 22:00:00,62.406,-8.4345,62.9734041183,0.5760000000000001,-0.8545,1.0305077632,61.83,-7.58,62.2928992743,130.89,59.02,-4.07,59.1601664974,0.5760000000000001,-0.8545,1.0305077632,59.02,-4.07,59.1601664974,130.8
2021-11-10 22:30:00,60.397,-8.7085,61.021599301,0.577,-0.8785000000000001,1.0510429344,59.82,-7.83,60.3302685225,131.09,57.19,-4.29,57.3506774154,0.577,-0.8785000000000001,1.0510429344,57.19,-4.29,57.3506774154,131.01
2021-11-10 23:00:00,58.2485,-8.7835,58.9070252559,0.5785,-0.9035000000000001,1.0728347962,57.67,-7.88,58.2058699789,131.18,55.08,-4.35,55.2515058618,0.5785,-0.9035000000000001,1.0728347962,55.08,-4.35,55.2515058618,131.11
2021-11-10 23:30:00,56.547,-9.0735,57.2703379705,0.577,-1.0535,1.2011624578,55.97,-8.02,56.5416775485,131.43,53.45,-4.52,53.6407764672,0.577,-1.0535,1.2011624578,53.45,-4.52,53.6407764672,131.36
2021-11-11 00:00:00,55.7585,-9.067,56.4908914007,0.5785,-1.217,1.3474981447,55.18,-7.85,55.7355801979,131.43,52.7,-4.34,52.8784039093,0.5785,-1.217,1.3474981447,52.7,-4.34,52.8784039093,131.36
2021-11-11 00:30:00,56.7855,-8.705,57.4488471185,0.5855,-1.2650000000000001,1.3939279931000002,56.2,-7.44,56.6903307452,131.6,53.67,-3.95,53.8151595742,0.5855,-1.2650000000000001,1.3939279931000002,53.67,-3.95,53.8151595742,131.53
2021-11-11 01:00:00,58.3465,-8.4745,58.9587246512,0.5865,-1.3345,1.4576942409,57.76,-7.14,58.1996323012,131.79,55.16,-3.66,55.2812915913,0.5865,-1.3345,1.4576942409,55.16,-3.66,55.2812915913,131.72
2021-11-11 01:30:00,57.521,-9.6585,58.3262553508,0.581,-1.2785,1.4043230576,56.94,-8.38,57.5533491641,131.29,54.38,-4.86,54.5967398294,0.581,-1.2785,1.4043230576,54.38,-4.86,54.5967398294,131.22
2021-11-11 02:00:00,56.812,-9.66,57.6274148648,0.582,-1.27,1.3970053686,56.23,-8.39,56.8524845543,131.29,53.7,-4.88,53.9212796584,0.582,-1.27,1.3970053686,53.7,-4.88,53.9212796584,131.22
2021-11-11 02:30:00,56.7865,-9.576,57.5882484388,0.5865,-1.286,1.4134278369,56.2,-8.29,56.8081341007,131.34,53.68,-4.78,53.8924002063,0.5865,-1.286,1.4134278369,53.68,-4.78,53.8924002063,131.28
2021-11-11 03:00:00,56.3185,-9.5615,57.1243881762,0.6085,-1.3115,1.4457885392,55.71,-8.25,56.3175514383,131.47,53.23,-4.74,53.440625932,0.6085,-1.3115,1.4457885392,53.23,-4.74,53.440625932,131.4
2021-11-11 03:30:00,55.7515,-9.575,56.5677503287,0.7315,-1.305,1.4960338399,55.02,-8.27,55.6380562205,131.51,52.64,-4.7,52.8494049162,0.7315,-1.305,1.4960338399,52.64,-4.7,52.8494049162,131.44
2021-11-11 04:00:00,55.082,-9.528,55.8999955993,1.612,-1.358,2.1077732326,53.47,-8.17,54.0905703427,131.61,51.14,-4.64,51.3500652385,1.612,-1.358,2.1077732326,51.14,-4.64,51.3500652385,131.51
2021-11-11 04:30:00,54.762,-9.4635,55.5736851059,1.422,-1.4035,1.9979730354,53.34,-8.06,53.9455206667,131.67,50.95,-4.57,51.1545442752,1.422,-1.4035,1.9979730354,50.95,-4.57,51.1545442752,131.56
2021-11-11 05:00:00,54.5675,-9.445,55.378877573,2.2875,-1.385,2.6741131708,52.28,-8.06,52.8976559027,131.62,49.94,-4.57,50.1486639902,2.2875,-1.385,2.6741131708,49.94,-4.57,50.1486639902,131.52
2021-11-11 05:30:00,54.524,-9.3965,55.3277578459,2.384,-1.1365,2.6410392367,52.14,-8.26,52.790218791,131.58,49.82,-4.76,50.0468780245,2.384,-1.1365,2.6410392367,49.82,-4.76,50.0468780245,131.46
2021-11-11 06:00:00,55.5345,-9.1355,56.2808853031,2.1345,-1.0255,2.3680668276,53.4,-8.11,54.0123328509,131.58,51.0,-4.62,51.2088312696,2.1345,-1.0255,2.3680668276,51.0,-4.62,51.2088312696,131.46
2021-11-11 06:30:00,57.4945,-8.1075,58.0633196304,3.0045,-1.0675,3.188506939,54.49,-7.04,54.9428949001,131.42,52.06,-3.5700000000000003,52.182262312,3.0045,-1.0675,3.188506939,52.06,-3.5700000000000003,52.182262312,131.32
2021-11-11 07:00:00,60.293,-7.5775,60.7672967578,2.543,-0.9975,2.7316396633,57.75,-6.58,58.1236518123,131.7,55.16,-3.13,55.2487330171,2.543,-0.9975,2.7316396633,55.16,-3.13,55.2487330171,131.61
2021-11-11 07:30:00,62.991,-7.287,63.4110909069,2.991,-1.027,3.1624057298,60.0,-6.26,60.3256794408,131.7,57.3,-2.8200000000000003,57.3693507023,2.991,-1.027,3.1624057298,57.3,-2.8200000000000003,57.3693507023,131.61
2021-11-11 08:00:00,63.5035,-7.028,63.8912145467,2.9835000000000003,-0.648,3.0530601452,60.52,-6.38,60.8553596654,131.78,57.77,-2.92,57.843749014,2.9835000000000003,-0.648,3.0530601452,57.77,-2.92,57.843749014,131.69
2021-11-11 08:30:00,64.0055,-6.6165,64.346578017,3.5955,-0.6765,3.6585888672999998,60.41,-5.94,60.7013319458,131.5,57.68,-2.52,57.7350223002,3.5955,-0.6765,3.6585888672999998,57.68,-2.52,57.7350223002,131.41
2021-11-11 09:00:00,59.241,-6.9485,59.6471100159,5.221,-0.7285,5.271579768,54.02,-6.22,54.3769142192,131.5,51.63,-2.79,51.7053285455,5.221,-0.7285,5.271579768,51.63,-2.79,51.7053285455,131.41
2021-11-11 09:30:00,52.633,-6.9455,53.0892894966,8.673,-0.8755000000000001,8.7170768753,43.96,-6.07,44.3770943168,131.61,42.08,-2.68,42.1652558394,8.673,-0.8755000000000001,8.7170768753,42.08,-2.68,42.1652558394,131.52
2021-11-11 10:00:00,49.334,-7.2745,49.8674433498,10.294,-1.0345,10.3458506779,39.04,-6.24,39.535543502,131.56,37.35,-2.93,37.4647487647,10.294,-1.0345,10.3458506779,37.35,-2.93,37.4647487647,131.48
2021-11-11 10:30:00,52.163,-7.1615,52.652309078,8.673,-1.1215,8.7452096173,43.49,-6.04,43.9074219239,131.76,41.61,-2.69,41.6968607931,8.673,-1.1215,8.7452096173,41.61,-2.69,41.6968607931,131.68
2021-11-11 11:00:00,54.2885,-7.1115,54.7523028237,9.8585,-1.3615,9.9520703625,44.43,-5.75,44.8005290147,131.76,42.4,-2.45,42.4707252116,9.8585,-1.3615,9.9520703625,42.4,-2.45,42.4707252116,131.68
2021-11-11 11:30:00,48.785,-7.3285,49.3323741295,13.345,-1.3685,13.4149848025,35.44,-5.96,35.9376571301,131.37,33.82,-2.7199999999999998,33.929202761,13.345,-1.3685,13.4149848025,33.82,-2.7199999999999998,33.929202761,131.31
2021-11-11 12:00:00,48.3815,-7.484,48.9569177773,11.0015,-1.354,11.0845080292,37.38,-6.13,37.8792990959,131.37,35.71,-2.85,35.8235481213,11.0015,-1.354,11.0845080292,35.71,-2.85,35.8235481213,131.31
2021-11-11 12:30:00,47.865,-7.2665,48.4134304429,10.105,-1.2365,10.1803711745,37.76,-6.03,38.2384426984,131.48,36.12,-2.76,36.2252950299,10.105,-1.2365,10.1803711745,36.12,-2.76,36.2252950299,131.42
2021-11-11 13:00:00,49.827,-7.2345,50.3494579837,9.277,-1.1445,9.3473316647,40.55,-6.09,41.004763138,131.1,38.77,-2.79,38.8702585533,9.277,-1.1445,9.3473316647,38.77,-2.79,38.8702585533,131.04
2021-11-11 13:30:00,49.975,-7.382,50.5172698094,12.165,-1.302,12.2344770628,37.81,-6.08,38.2957243044,131.04,36.15,-2.79,36.2575040509,12.165,-1.302,12.2344770628,36.15,-2.79,36.2575040509,130.99
2021-11-11 14:00:00,46.8075,-7.1595,47.3518795456,15.3475,-1.1895,15.3935267726,31.46,-5.97,32.0214381314,131.45,30.02,-2.75,30.1456945516,15.3475,-1.1895,15.3935267726,30.02,-2.75,30.1456945516,131.39
2021-11-11 14:30:00,44.66,-7.03,45.2099159477,9.95,-1.34,10.0398256957,34.71,-5.69,35.1732881602,131.45,33.14,-2.46,33.2311781314,9.95,-1.34,10.0398256957,33.14,-2.46,33.2311781314,131.39
2021-11-11 15:00:00,43.889,-7.0155,44.446164753,8.189,-1.3455,8.298800591,35.7,-5.67,36.1474604917,131.39,34.14,-2.39,34.223554754,8.189,-1.3455,8.298800591,34.14,-2.39,34.223554754,131.34
2021-11-11 15:30:00,52.028,-7.103,52.510621716,8.088,-1.653,8.2551894588,43.94,-5.45,44.2766992898,131.43,42.04,-2.14,42.0944319358,8.088,-1.653,8.2551894588,42.04,-2.14,42.0944319358,131.34
2021-11-11 16:00:00,59.6245,-6.6285,59.9918162127,7.4845,-1.6185,7.6574984492,52.14,-5.01,52.3801460479,131.31,49.8,-1.7000000000000002,49.829007616,7.4845,-1.6185,7.6574984492,49.8,-1.7000000000000002,49.829007616,131.23
2021-11-11 16:30:00,59.7705,-6.2705,60.0985177895,6.3305,-1.4005,6.4835661869,53.44,-4.87,53.6614433276,131.21,51.02,-1.54,51.0432365745,6.3305,-1.4005,6.4835661869,51.02,-1.54,51.0432365745,131.13
2021-11-11 17:00:00,62.6475,-5.416,62.881176136,6.4775,-1.366,6.6199669372,56.17,-4.05,56.3158183817,130.96,53.63,-0.76,53.6353847754,6.4775,-1.366,6.6199669372,53.63,-0.76,53.6353847754,130.87
2021-11-11 17:30:00,64.891,-4.8705,65.0735249641,7.231,-1.4705,7.3790061153,57.66,-3.4,57.760155817,130.64,55.03,-0.1,55.0300908595,7.231,-1.4705,7.3790061153,55.03,-0.1,55.0300908595,130.56
2021-11-11 18:00:00,65.4495,-5.082,65.6465061846,7.4095,-1.512,7.562197713,58.04,-3.5700000000000003,58.149690454899996,131.22,55.4,-0.27,55.4006579383,7.4095,-1.512,7.562197713,55.4,-0.27,55.4006579383,131.14
2021-11-11 18:30:00,64.663,-5.4405,64.8914679234,7.753,-1.5705,7.9104664369,56.91,-3.87,57.0414323102,131.85,54.31,-0.56,54.3128870527,7.753,-1.5705,7.9104664369,54.31,-0.56,54.3128870527,131.79
2021-11-11 19:00:00,63.3135,-5.9965,63.5968339975,7.6935,-1.5465,7.8473947588,55.62,-4.45,55.7977320328,131.85,53.08,-1.12,53.0918148117,7.6935,-1.5465,7.8473947588,53.08,-1.12,53.0918148117,131.79
2021-11-11 19:30:00,61.3935,-6.416,61.727845404199996,7.8335,-1.646,8.004563589,53.56,-4.77,53.771986201,132.15,51.1,-1.43,51.1200048905,7.8335,-1.646,8.004563589,51.1,-1.43,51.1200048905,132.07
2021-11-11 20:00:00,60.0015,-6.942,60.4017496953,8.0315,-1.722,8.2140292336,51.97,-5.22,52.2314972024,132.15,49.52,-1.9100000000000001,49.5568209231,8.0315,-1.722,8.2140292336,49.52,-1.9100000000000001,49.5568209231,132.07
2021-11-11 20:30:00,58.2425,-7.65,58.7427553512,8.2325,-1.76,8.4185305279,50.01,-5.89,50.3556570804,132.19,47.7,-2.5300000000000002,47.7670482655,8.2325,-1.76,8.4185305279,47.7,-2.5300000000000002,47.7670482655,132.13
2021-11-11 21:00:00,56.4015,-7.971,56.961970149,8.3315,-1.651,8.4935088891,48.07,-6.32,48.4836807596,132.26,45.89,-2.99,45.9873047699,8.3315,-1.651,8.4935088891,45.89,-2.99,45.9873047699,132.19
2021-11-11 21:30:00,54.812,-8.2825,55.4342416765,8.282,-1.6325,8.4413612794,46.53,-6.65,47.0028020441,131.08,44.45,-3.3,44.57232886,8.282,-1.6325,8.4413612794,44.45,-3.3,44.57232886,131.0
2021-11-11 22:00:00,53.2745,-8.6155,53.9666488722,8.3545,-1.6355,8.5130799656,44.92,-6.98,45.4590673024,131.08,42.91,-3.62,43.0624256168,8.3545,-1.6355,8.5130799656,42.91,-3.62,43.0624256168,131.0
2021-11-11 22:30:00,51.4275,-8.964,52.2028835626,8.3875,-1.674,8.5529195162,43.04,-7.29,43.6530147871,131.73,41.11,-3.89,41.2936338919,8.3875,-1.674,8.5529195162,41.11,-3.89,41.2936338919,131.46
2021-11-11 23:00:00,48.935,-9.1895,49.7903719132,8.425,-1.7195,8.5986804366,40.51,-7.47,41.1929727017,131.73,38.78,-4.28,39.0154687272,8.425,-1.7195,8.5986804366,38.78,-4.28,39.0154687272,131.46
2021-11-11 23:30:00,47.9565,-9.6495,48.91767311,8.4065,-1.9895,8.638712433,39.55,-7.66,40.2849612138,133.87,37.95,-3.9,38.1498689382,8.4065,-1.9895,8.638712433,37.95,-3.9,38.1498689382,133.3
2021-11-12 00:00:00,46.9605,-10.0535,48.0245918515,8.4405,-1.9635,8.6658740182,38.52,-8.09,39.3603671223,133.87,36.92,-4.31,37.1707210046,8.4405,-1.9635,8.6658740182,36.92,-4.31,37.1707210046,133.3
2021-11-12 00:30:00,47.252,-9.978,48.2940160682,8.402,-2.048,8.6480002313,38.85,-7.93,39.6510706035,132.55,37.23,-4.18,37.4639199764,8.402,-2.048,8.6480002313,37.23,-4.18,37.4639199764,131.98
2021-11-12 01:00:00,48.5005,-9.994,49.5194763326,8.3605,-2.044,8.6067355164,40.14,-7.95,40.9197030781,132.55,38.45,-4.19,38.6776240222,8.3605,-2.044,8.6067355164,38.45,-4.19,38.6776240222,131.98
2021-11-12 01:30:00,48.222,-10.1185,49.2721556891,8.352,-2.0085,8.5901092106,39.87,-8.11,40.6864719532,132.2,38.2,-4.36,38.4480116521,8.352,-2.0085,8.5901092106,38.2,-4.36,38.4480116521,131.76
2021-11-12 02:00:00,47.666,-10.3925,48.7857726417,8.426,-2.0625,8.6747554576,39.24,-8.33,40.1144176076,132.03,37.57,-4.55,37.8445161153,8.426,-2.0625,8.6747554576,37.57,-4.55,37.8445161153,131.71
2021-11-12 02:30:00,47.464,-9.91,48.4875179402,8.234,-2.0,8.47341466,39.23,-7.91,40.0195077431,132.61,37.5,-4.19,37.7333552709,8.234,-2.0,8.47341466,37.5,-4.19,37.7333552709,132.35
2021-11-12 03:00:00,46.891,-10.045,47.9548527888,8.271,-1.9849999999999999,8.5058606854,38.62,-8.06,39.4520975361,132.33,36.99,-4.3,37.2390937054,8.271,-1.9849999999999999,8.5058606854,36.99,-4.3,37.2390937054,132.15
2021-11-12 03:30:00,46.375,-9.9905,47.4389156205,8.135,-1.9905,8.3749815074,38.24,-8.0,39.0678589124,132.51,36.66,-4.23,36.9032315658,8.135,-1.9905,8.3749815074,36.66,-4.23,36.9032315658,132.23
2021-11-12 04:00:00,45.8595,-10.3475,47.0123866284,8.3795,-2.0375,8.6236550546,37.48,-8.31,38.3901875484,132.51,35.93,-4.5,36.2107014569,8.3795,-2.0375,8.6236550546,35.93,-4.5,36.2107014569,132.28
2021-11-12 04:30:00,45.4315,-10.3285,46.5907620081,8.0115,-1.9185,8.2380079206,37.42,-8.41,38.353415754,132.78,35.88,-4.6,36.1736699825,8.0115,-1.9185,8.2380079206,35.88,-4.6,36.1736699825,132.65
2021-11-12 05:00:00,45.2245,-10.2625,46.3742849702,7.8345,-1.8925,8.0598353891,37.39,-8.37,38.3153885534,132.78,35.84,-4.59,36.1327233958,7.8345,-1.8925,8.0598353891,35.84,-4.59,36.1327233958,132.65
2021-11-12 05:30:00,45.0855,-7.3335,45.6780311802,7.4755,-1.7135,7.6693664993,37.61,-5.62,38.0275755209,133.21,36.17,-7.29,36.8973305267,7.4755,-1.7135,7.6693664993,36.17,-7.29,36.8973305267,133.12
2021-11-12 06:00:00,45.8505,-1.6905000000000001,45.8816536374,7.6505,-1.6105,7.8181750108,38.2,-0.08,38.2000837695,133.21,36.91,-12.12,38.8489703853,7.6505,-1.6105,7.8181750108,36.91,-12.12,38.8489703853,133.12
2021-11-12 06:30:00,47.9825,-1.248,47.9987271732,7.9225,-1.678,8.098252296,40.06,0.43,40.0623077218,131.95,38.7,-11.6,40.401113846,7.9225,-1.678,8.098252296,38.7,-11.6,40.401113846,131.86
2021-11-12 07:00:00,50.5065,-0.849,50.5136352211,7.7365,-1.629,7.9061414894,42.77,0.78,42.7771118707,132.51,41.32,-11.32,42.8425582803,7.7365,-1.629,7.9061414894,41.32,-11.32,42.8425582803,132.43
2021-11-12 07:30:00,53.446,0.17850000000000002,53.4462980781,7.346,-1.6115,7.5206813687,46.1,1.79,46.1347385383,132.79,44.55,-10.1,45.6805483767,7.346,-1.6115,7.5206813687,44.55,-10.1,45.6805483767,132.71
2021-11-12 08:00:00,54.7335,1.357,54.7503193712,6.7635000000000005,-1.473,6.9220416966,47.97,2.83,48.0534057066,131.44,46.26,-10.87,47.5199379208,6.7635000000000005,-1.473,6.9220416966,46.26,-10.87,47.5199379208,131.37
2021-11-12 08:30:00,55.2885,-6.652,55.6872277659,7.4985,-1.202,7.5942284829,47.79,-5.45,48.0997567561,131.86,45.27,-4.04,45.4499119911,7.4985,-1.202,7.5942284829,45.27,-4.04,45.4499119911,131.79
2021-11-12 09:00:00,55.6795,-6.31,56.0359065265,8.5695,-1.18,8.6503601226,47.11,-5.13,47.3884901638,132.82,44.61,-3.76,44.7681773138,8.5695,-1.18,8.6503601226,44.61,-3.76,44.7681773138,132.77
2021-11-12 09:30:00,54.8245,-6.4785,55.2059486152,11.1345,-1.2685,11.2065241043,43.69,-5.21,43.9995477249,132.61,41.44,-3.79,41.612951109,11.1345,-1.2685,11.2065241043,41.44,-3.79,41.612951109,132.49
2021-11-12 10:00:00,54.999,-6.5085,55.3827642254,11.089,-1.2585,11.1601856279,43.91,-5.25,44.222738495,132.75,41.64,-3.83,41.8157685568,11.089,-1.2585,11.1601856279,41.64,-3.83,41.8157685568,132.64
2021-11-12 10:30:00,53.005,-7.9719999999999995,53.6011455941,13.275,-1.492,13.3585810998,39.73,-6.48,40.2549785741,132.75,37.67,-5.02,38.0030169855,13.275,-1.492,13.3585810998,37.67,-5.02,38.0030169855,132.64
2021-11-12 11:00:00,53.271,-7.8275,53.8430050912,13.141,-1.3775,13.2130006906,40.13,-6.45,40.645041518,132.99,38.08,-4.99,38.4055529839,13.141,-1.3775,13.2130006906,38.08,-4.99,38.4055529839,132.91
2021-11-12 11:30:00,52.511,-7.8575,53.0956253118,14.101,-1.5775000000000001,14.1889642769,38.41,-6.28,38.9200012847,132.91,36.36,-4.87,36.6846902672,14.101,-1.5775000000000001,14.1889642769,36.36,-4.87,36.6846902672,132.84
2021-11-12 12:00:00,50.2715,-8.0555,50.9128156018,16.4115,-1.6655,16.4957940852,33.86,-6.39,34.4576798406,132.91,32.04,-5.02,32.4308803457,16.4115,-1.6655,16.4957940852,32.04,-5.02,32.4308803457,132.84
2021-11-12 12:30:00,53.7525,-8.0365,54.3499456163,16.5325,-1.8465,16.6352973673,37.22,-6.19,37.7312138686,133.07,35.26,-4.76,35.5798426079,16.5325,-1.8465,16.6352973673,35.26,-4.76,35.5798426079,133.01
2021-11-12 13:00:00,54.27,-7.9735,54.8526170957,16.66,-1.7835,16.7551923967,37.61,-6.19,38.115983524,133.31,35.73,-5.29,36.1194822776,16.66,-1.7835,16.7551923967,35.73,-5.29,36.1194822776,133.25
2021-11-12 13:30:00,47.546,-8.1295,48.2359916064,16.026,-1.7195,16.1179823877,31.52,-6.41,32.1651752677,133.4,29.92,-5.9,30.4961702514,16.026,-1.7195,16.1179823877,29.92,-5.9,30.4961702514,133.34
2021-11-12 14:00:00,47.5915,-7.7335,48.2157432225,14.0015,-1.5135,14.0830637469,33.59,-6.22,34.1610377477,132.37,31.88,-5.7,32.3855585099,14.0015,-1.5135,14.0830637469,31.88,-5.7,32.3855585099,132.31
2021-11-12 14:30:00,44.31,-7.629,44.9619588208,13.08,-1.439,13.1589179266,31.23,-6.19,31.8375407342,132.04,29.63,-5.67,30.1676283456,13.08,-1.439,13.1589179266,29.63,-5.67,30.1676283456,131.99
2021-11-12 15:00:00,43.022,-7.908,43.7427588065,13.452,-1.3980000000000001,13.5244485285,29.57,-6.51,30.278127419,132.04,28.1,-6.0,28.7334300076,13.452,-1.3980000000000001,13.5244485285,28.1,-6.0,28.7334300076,131.99
2021-11-12 15:30:00,65.8525,-6.8145,66.2041476533,8.6625,-1.1844999999999999,8.7431085147,57.19,-5.63,57.4664510823,132.25,54.29,-5.05,54.5243670298,8.6625,-1.1844999999999999,8.7431085147,54.29,-5.05,54.5243670298,132.2
2021-11-12 16:00:00,62.247,-6.671,62.6034443941,6.437,-1.041,6.520632638,55.81,-5.63,56.0932527137,132.25,52.87,-5.07,53.1125390092,6.437,-1.041,6.520632638,52.87,-5.07,53.1125390092,132.2
2021-11-12 16:30:00,60.136,-6.255,60.4604293815,5.816,-0.935,5.8906774653,54.32,-5.32,54.5798937339,131.8,51.44,-4.8,51.663464847,5.816,-0.935,5.8906774653,51.44,-4.8,51.663464847,131.76
2021-11-12 17:00:00,62.8795,-5.3605,63.1075786297,4.8295,-0.9205000000000001,4.9164408366,58.05,-4.44,58.2195508399,131.73,55.02,-3.92,55.1594670025,4.8295,-0.9205000000000001,4.9164408366,55.02,-3.92,55.1594670025,131.69
2021-11-12 17:30:00,65.016,-4.9675,65.2054929607,5.286,-1.0075,5.3811571479,59.73,-3.96,59.8611267853,131.11,56.65,-3.45,56.7549557308,5.286,-1.0075,5.3811571479,56.65,-3.45,56.7549557308,131.08
2021-11-12 18:00:00,64.923,-5.13,65.1253624097,5.183,-0.98,5.2748354477,59.74,-4.15,59.8839719792,131.11,56.65,-3.63,56.7661818339,5.183,-0.98,5.2748354477,56.65,-3.63,56.7661818339,131.08
2021-11-12 18:30:00,64.334,-5.3675,64.5575217326,5.094,-0.9375,5.1795503907,59.24,-4.43,59.405408003,131.25,56.17,-3.89,56.3045380054,5.094,-0.9375,5.1795503907,56.17,-3.89,56.3045380054,131.21
2021-11-12 19:00:00,62.6015,-7.197,63.0138445998,5.7215,-0.997,5.8077165263,56.88,-6.2,57.2169065924,131.25,54.0,-3.15,54.0917969751,5.7215,-0.997,5.8077165263,54.0,-3.15,54.0917969751,131.18
2021-11-12 19:30:00,59.5885,-9.614,60.3590782588,5.9685,-1.094,6.0679344303,53.62,-8.52,54.2926772226,131.34,52.79,-2.41,52.8449827325,5.9685,-1.094,6.0679344303,52.79,-2.41,52.8449827325,131.3
2021-11-12 20:00:00,58.789,-8.96,59.4678746972,4.349,-0.96,4.4536952074,54.44,-8.0,55.024663561,132.26,52.05,-4.46,52.2407321924,4.349,-0.96,4.4536952074,52.05,-4.46,52.2407321924,132.2
2021-11-12 20:30:00,56.9685,-9.212,57.7084996881,3.4985,-1.152,3.6832874243,53.47,-8.06,54.074064948,132.26,51.12,-4.53,51.3203205368,3.4985,-1.152,3.6832874243,51.12,-4.53,51.3203205368,132.2
2021-11-12 21:00:00,55.8305,-9.5925,56.6485726784,3.3705,-1.0925,3.5431379454,52.46,-8.5,53.144158663,131.72,50.17,-4.96,50.414586183,3.3705,-1.0925,3.5431379454,50.17,-4.96,50.414586183,131.66
2021-11-12 21:30:00,54.943,-9.9435,55.8355302764,3.783,-1.1535,3.9549527494000003,51.16,-8.79,51.9096301278,132.08,48.99,-5.22,49.2673167526,3.783,-1.1535,3.9549527494000003,48.99,-5.22,49.2673167526,132.01
2021-11-12 22:00:00,53.0795,-10.418,54.0922179639,3.4795,-1.328,3.7243125876,49.6,-9.09,50.4260656804,132.08,47.53,-5.52,47.8494649918,3.4795,-1.328,3.7243125876,47.53,-5.52,47.8494649918,132.01
2021-11-12 22:30:00,51.535,-10.659,52.6257589589,3.765,-1.159,3.9393535003,47.77,-9.5,48.7054709453,132.88,45.75,-5.9,46.1288684015,3.765,-1.159,3.9393535003,45.75,-5.9,46.1288684015,132.81
2021-11-12 23:00:00,49.779,-11.072,50.995470632199996,2.919,-1.112,3.1236365025,46.86,-9.96,47.9067970125,132.88,44.84,-6.38,45.2916107022,2.919,-1.112,3.1236365025,44.84,-6.38,45.2916107022,132.81
2021-11-12 23:30:00,48.1445,-11.5195,49.5034520059,2.9945,-1.0495,3.1730869039,45.15,-10.47,46.3480679209,133.19,43.24,-6.87,43.7823537513,2.9945,-1.0495,3.1730869039,43.24,-6.87,43.7823537513,133.13
2021-11-13 00:00:00,47.278,-11.5845,48.6765849691,2.358,-1.0145,2.5669776489,44.92,-10.57,46.1468449626,132.51,43.06,-6.98,43.6220586401,2.358,-1.0145,2.5669776489,43.06,-6.98,43.6220586401,132.44
2021-11-13 00:30:00,47.8775,-11.236,49.1782746978,2.3875,-1.056,2.6106114705,45.49,-10.18,46.6151531157,132.15,43.61,-6.59,44.105104013,2.3875,-1.056,2.6106114705,43.61,-6.59,44.105104013,132.08
2021-11-13 01:00:00,49.362,-10.9425,50.5603139849,2.832,-1.0825,3.0318361186,46.53,-9.86,47.5632263414,132.53,44.57,-6.31,45.0144532345,2.832,-1.0825,3.0318361186,44.57,-6.31,45.0144532345,132.47
2021-11-13 01:30:00,48.591,-10.8025,49.7772969058,2.711,-1.0025,2.8904199089000002,45.88,-9.8,46.9149698923,131.89,43.95,-6.31,44.400659905,2.711,-1.0025,2.8904199089000002,43.95,-6.31,44.400659905,131.82
2021-11-13 02:00:00,47.6305,-10.8925,48.8601175449,2.1105,-1.0025,2.3364966296,45.52,-9.89,46.5819975956,130.52,43.62,-6.39,44.08555886,2.1105,-1.0025,2.3364966296,43.62,-6.39,44.08555886,130.45
2021-11-13 02:30:00,46.7755,-11.0875,48.0716138329,2.1955,-0.9575,2.3952090723,44.58,-10.13,45.7164445249,130.69,42.72,-6.63,43.2314156604,2.1955,-0.9575,2.3952090723,42.72,-6.63,43.2314156604,130.62
2021-11-13 03:00:00,46.168,-11.046,47.4710263213,1.948,-0.986,2.1833231552,44.22,-10.06,45.3498842336,130.95,42.37,-6.53,42.8702437595,1.948,-0.986,2.1833231552,42.37,-6.53,42.8702437595,130.88
2021-11-13 03:30:00,45.67,-11.2995,47.0470785517,1.65,-0.9595,1.9087011945,44.02,-10.34,45.2180937236,131.37,42.19,-6.79,42.7328936535,1.65,-0.9595,1.9087011945,42.19,-6.79,42.7328936535,131.3
2021-11-13 04:00:00,45.158,-11.355,46.5637304025,1.528,-0.9450000000000001,1.7966104197,43.63,-10.41,44.8547098976,131.81,41.81,-6.85,42.3674238065,1.528,-0.9450000000000001,1.7966104197,41.81,-6.85,42.3674238065,131.74
2021-11-13 04:30:00,44.494,-11.4485,45.9432714143,1.794,-0.9585,2.0340005531,42.7,-10.49,43.9696497598,131.69,40.93,-6.93,41.5125258205,1.794,-0.9585,2.0340005531,40.93,-6.93,41.5125258205,131.85
2021-11-13 05:00:00,44.5215,-11.315,45.9368391082,1.1315,-0.915,1.4551691482,43.39,-10.4,44.6189656985,131.69,41.53,-6.89,42.0976602675,1.1315,-0.915,1.4551691482,41.53,-6.89,42.0976602675,131.62
2021-11-13 05:30:00,45.343,-11.1595,46.6960607466,1.173,-0.9295,1.4966292961,44.17,-10.23,45.3391861418,131.69,42.22,-6.73,42.7530267934,1.173,-0.9295,1.4966292961,42.22,-6.73,42.7530267934,131.62
2021-11-13 06:00:00,46.077,-10.7985,47.3254427475,1.7269999999999999,-0.9485,1.9703251635,44.35,-9.85,45.4306614524,131.69,42.51,-6.33,42.9787040289,1.7269999999999999,-0.9485,1.9703251635,42.51,-6.33,42.9787040289,131.62
2021-11-13 06:30:00,47.653,-10.5095,48.7981352026,1.573,-0.9795,1.8530378437000001,46.08,-9.53,47.055151684,131.32,44.14,-6.02,44.5486251191,1.573,-0.9795,1.8530378437000001,44.14,-6.02,44.5486251191,131.24
2021-11-13 07:00:00,48.945,-10.096,49.9754163664,1.7149999999999999,-0.9460000000000001,1.9586069029000002,47.23,-9.15,48.1081635484,131.32,45.23,-5.64,45.5802863089,1.7149999999999999,-0.9460000000000001,1.9586069029000002,45.23,-5.64,45.5802863089,131.24
2021-11-13 07:30:00,50.434,-9.594,51.3384182849,1.384,-0.924,1.6641009585000002,49.05,-8.67,49.8103543453,131.71,46.99,-5.19,47.2757464246,1.384,-0.924,1.6641009585000002,46.99,-5.19,47.2757464246,131.63
2021-11-13 08:00:00,51.2655,-9.44,52.1273928971,1.5955,-0.7000000000000001,1.7423031453000002,49.67,-8.74,50.4330893363,131.3,47.59,-5.19,47.8721651902,1.5955,-0.7000000000000001,1.7423031453000002,47.59,-5.19,47.8721651902,131.23
2021-11-13 08:30:00,52.752,-9.0895,53.5293612352,2.492,-0.5095000000000001,2.5435515033,50.26,-8.58,50.9870964068,132.24,48.14,-5.09,48.4083432891,2.492,-0.5095000000000001,2.5435515033,48.14,-5.09,48.4083432891,132.17
2021-11-13 09:00:00,52.939,-8.7665,53.6599407682,3.789,-0.6065,3.8372338018,49.15,-8.16,49.8227668842,131.32,47.07,-4.69,47.3030760099,3.789,-0.6065,3.8372338018,47.07,-4.69,47.3030760099,131.24
2021-11-13 09:30:00,49.561,-8.862,50.347073053,9.811,-0.902,9.8523766168,39.75,-7.96,40.5391674804,131.29,38.12,-4.55,38.3905834808,9.811,-0.902,9.8523766168,38.12,-4.55,38.3905834808,131.21
2021-11-13 10:00:00,43.468,-8.762,44.342301113,17.958,-1.302,18.0051372669,25.51,-7.46,26.578406649,131.29,24.56,-4.14,24.9064891143,17.958,-1.302,18.0051372669,24.56,-4.14,24.9064891143,131.21
2021-11-13 10:30:00,39.418,-8.284,40.2790687579,17.978,-1.504,18.04080098,21.44,-6.78,22.4864848298,131.14,20.72,-3.51,21.0151968823,17.978,-1.504,18.04080098,20.72,-3.51,21.0151968823,131.06
2021-11-13 11:00:00,44.028,-9.236,44.9863143634,13.888,-1.266,13.9455835303,30.14,-7.97,31.1759602899,131.14,28.99,-4.61,29.3542535248,13.888,-1.266,13.9455835303,28.99,-4.61,29.3542535248,131.06
2021-11-13 11:30:00,48.604,-5.746,48.9424696148,12.914,-1.256,12.974934759,35.69,-4.49,35.9713246906,131.11,32.88,-9.82,34.3151103743,12.914,-1.256,12.974934759,32.88,-9.82,34.3151103743,131.03
2021-11-13 12:00:00,52.6625,-6.24,53.0309014278,13.3325,-1.25,13.390969205,39.33,-4.99,39.6452897581,132.22,35.99,-9.22,37.1522341186,13.3325,-1.25,13.390969205,35.99,-9.22,37.1522341186,132.14
2021-11-13 12:30:00,46.0335,-6.516,46.4923797869,15.0135,-1.626,15.1012932642,31.02,-4.89,31.403065137,132.22,28.52,-9.14,29.948789625,15.0135,-1.626,15.1012932642,28.52,-9.14,29.948789625,132.14
2021-11-13 13:00:00,43.9055,-6.3555,44.3631075388,11.2955,-1.1355,11.3524305988,32.61,-5.22,33.0251495076,132.27,29.97,-9.43,31.4185582101,11.2955,-1.1355,11.3524305988,29.97,-9.43,31.4185582101,132.19
2021-11-13 13:30:00,45.01,-5.6415,45.36217171,11.82,-1.6315,11.932065716,33.19,-4.01,33.431365512,132.27,30.49,-8.3,31.5995268952,11.82,-1.6315,11.932065716,30.49,-8.3,31.5995268952,132.19
2021-11-13 14:00:00,45.629,-5.3375,45.9401191471,8.199,-1.3475000000000001,8.3089925533,37.43,-3.99,37.6420642367,132.27,34.33,-8.28,35.3144064087,8.199,-1.3475000000000001,8.3089925533,34.33,-8.28,35.3144064087,132.19
2021-11-13 14:30:00,45.7895,-5.2935,46.0944622759,5.6595,-0.8935000000000001,5.7295970626,40.13,-4.4,40.3704954143,132.31,36.79,-8.63,37.7886358579,5.6595,-0.8935000000000001,5.7295970626,36.79,-8.63,37.7886358579,132.23
2021-11-13 15:00:00,45.5805,-5.187,45.8746874567,4.6205,-0.807,4.6904444619,40.96,-4.38,41.1935189077,132.44,37.51,-8.61,38.485480379,4.6205,-0.807,4.6904444619,37.51,-8.61,38.485480379,132.35
2021-11-13 15:30:00,42.562,-5.494,42.9151241406,3.452,-0.614,3.5061802578,39.11,-4.88,39.4132782194,132.44,35.89,-9.09,37.0232386482,3.452,-0.614,3.5061802578,35.89,-9.09,37.0232386482,132.35
2021-11-13 16:00:00,54.3255,-5.2245,54.5761426862,1.7955,-0.4645,1.854610606,52.53,-4.76,52.7452225325,132.52,48.01,-8.89,48.8261425878,1.7955,-0.4645,1.854610606,48.01,-8.89,48.8261425878,132.44
2021-11-13 16:30:00,57.6565,-4.5495,57.8357151119,0.7765000000000001,-0.4295,0.8873683001,56.88,-4.12,57.0290171755,132.03,51.99,-8.28,52.6452134576,0.7765000000000001,-0.4295,0.8873683001,51.99,-8.28,52.6452134576,131.95
2021-11-13 17:00:00,61.7915,-3.77,61.9064000912,0.5815,-0.42,0.7173160043,61.21,-3.35,61.3016035679,132.03,55.88,-7.53,56.3850627383,0.5815,-0.42,0.7173160043,55.88,-7.53,56.3850627383,131.95
2021-11-13 17:30:00,64.706,-2.901,64.7709984252,0.606,-0.501,0.7862804843000001,64.1,-2.4,64.1449140618,131.61,58.42,-6.68,58.8006700642,0.606,-0.501,0.7862804843000001,58.42,-6.68,58.8006700642,131.52
2021-11-13 18:00:00,65.1735,-2.5715,65.2242111068,0.6135,-0.4515,0.7617312518,64.56,-2.12,64.5947985522,131.24,58.84,-6.42,59.1892050969,0.6135,-0.4515,0.7617312518,58.84,-6.42,59.1892050969,131.16
2021-11-13 18:30:00,64.035,-3.0155,64.1059627901,0.615,-0.4655,0.7713074938000001,63.42,-2.55,63.4712446703,131.24,57.89,-6.78,58.2856800595,0.615,-0.4655,0.7713074938000001,57.89,-6.78,58.2856800595,131.16
2021-11-13 19:00:00,62.6955,-3.8655,62.8145509456,0.5955,-0.4555,0.7497336194,62.1,-3.41,62.1935535245,131.3,56.68,-7.59,57.1859292134,0.5955,-0.4555,0.7497336194,56.68,-7.59,57.1859292134,131.21
2021-11-13 19:30:00,60.842,-4.3825,60.9996333616,0.582,-0.4425,0.7311157569000001,60.26,-3.94,60.3886678111,131.91,55.02,-8.09,55.6115860231,0.582,-0.4425,0.7311157569000001,55.02,-8.09,55.6115860231,131.82
2021-11-13 20:00:00,58.9555,-4.9305,59.1613117713,0.5755,-0.49050000000000005,0.7561683014,58.38,-4.44,58.5485952009,131.91,53.32,-8.57,54.0043266785,0.5755,-0.49050000000000005,0.7561683014,53.32,-8.57,54.0043266785,131.82
2021-11-13 20:30:00,56.863,-9.9415,57.7255072845,0.5730000000000001,-0.8215,1.001594354,56.29,-9.12,57.0240168701,131.91,53.35,-4.28,53.521405998,0.5730000000000001,-0.8215,1.001594354,53.35,-4.28,53.521405998,131.82
2021-11-13 21:00:00,54.771,-10.1665,55.7065540421,0.5710000000000001,-0.8565,1.0293848891,54.2,-9.31,54.9937823758,132.57,51.97,-5.51,52.2612762952,0.5710000000000001,-0.8565,1.0293848891,51.97,-5.51,52.2612762952,132.48
2021-11-13 21:30:00,53.4185,-10.5205,54.4446238163,0.5785,-0.9605,1.1212593366,52.84,-9.56,53.6978509812,133.05,50.68,-5.75,51.0051458188,0.5785,-0.9605,1.1212593366,50.68,-5.75,51.0051458188,132.96
2021-11-13 22:00:00,52.1385,-10.6405,53.2131884264,0.5785,-0.9705,1.1298373777,51.56,-9.67,52.4589601498,133.05,49.45,-5.85,49.7948290488,0.5785,-0.9705,1.1298373777,49.45,-5.85,49.7948290488,132.96
2021-11-13 22:30:00,50.4555,-11.1635,51.6757313688,0.5755,-0.9135000000000001,1.079667773,49.88,-10.25,50.922263304,133.05,47.86,-6.38,48.2833718789,0.5755,-0.9135000000000001,1.079667773,47.86,-6.38,48.2833718789,132.96
2021-11-13 23:00:00,48.975,-11.3265,50.2676857161,0.5750000000000001,-0.8465,1.0233216747,48.4,-10.48,49.5216154825,133.6,46.45,-6.61,46.917956051,0.5750000000000001,-0.8465,1.0233216747,46.45,-6.61,46.917956051,133.51
2021-11-13 23:30:00,47.3785,-11.5615,48.7687455703,0.5785,-0.8815000000000001,1.0543739849,46.8,-10.68,48.0031498966,133.56,44.91,-6.8100000000000005,45.4233882488,0.5785,-0.8815000000000001,1.0543739849,44.91,-6.8100000000000005,45.4233882488,133.47
2021-11-14 00:00:00,46.737,-11.7015,48.1795835521,0.577,-0.8515,1.0285821552,46.16,-10.85,47.4180145093,134.05,44.23,-7.02,44.7836275887,0.577,-0.8515,1.0285821552,44.23,-7.02,44.7836275887,133.96
2021-11-14 00:30:00,46.96,-11.7265,48.4019875857,0.58,-0.8765000000000001,1.0510243813,46.38,-10.85,47.632204442,133.85,44.49,-6.99,45.0357657868,0.58,-0.8765000000000001,1.0510243813,44.49,-6.99,45.0357657868,133.76
2021-11-14 01:00:00,48.764,-11.5235,50.1070728366,0.5740000000000001,-0.8435,1.0202785159,48.19,-10.68,49.3592797759,133.85,46.25,-6.8,46.7472191686,0.5740000000000001,-0.8435,1.0202785159,46.25,-6.8,46.7472191686,133.76
2021-11-14 01:30:00,48.6145,-11.318,49.9145944013,0.5745,-0.838,1.0160188236,48.04,-10.48,49.1698281469,133.9,46.11,-6.61,46.5813718132,0.5745,-0.838,1.0160188236,46.11,-6.61,46.5813718132,133.81
2021-11-14 02:00:00,47.838,-11.4515,49.1895425497,0.578,-0.8015,0.9881731883,47.26,-10.65,48.4451246257,133.93,45.36,-6.79,45.8653867312,0.578,-0.8015,0.9881731883,45.36,-6.79,45.8653867312,133.85
2021-11-14 02:30:00,46.6215,-11.587,48.0398046546,0.5815,-0.797,0.9865856526000001,46.04,-10.79,47.2874793154,133.41,44.21,-6.94,44.7513988608,0.5815,-0.797,0.9865856526000001,44.21,-6.94,44.7513988608,133.33
2021-11-14 03:00:00,46.066,-11.7535,47.5417828678,0.596,-0.8035,1.0004140393,45.47,-10.95,46.7698984391,133.41,43.66,-7.07,44.228729351,0.596,-0.8035,1.0004140393,43.66,-7.07,44.228729351,133.33
2021-11-14 03:30:00,45.658,-11.738,47.1426941105,0.618,-0.838,1.0412338834,45.04,-10.9,46.3401726367,133.87,43.26,-7.03,43.8274856682,0.618,-0.838,1.0412338834,43.26,-7.03,43.8274856682,133.79
2021-11-14 04:00:00,44.7895,-11.9425,46.3543160504,0.6095,-0.8225,1.0237170019,44.18,-11.12,45.55794991,133.87,42.43,-7.23,43.04158222,0.6095,-0.8225,1.0237170019,42.43,-7.23,43.04158222,133.79
2021-11-14 04:30:00,44.2885,-12.0335,45.8941865,0.5885,-0.8235,1.0121682172,43.7,-11.21,45.1148988694,133.87,41.98,-7.32,42.6134110346,0.5885,-0.8235,1.0121682172,41.98,-7.32,42.6134110346,133.79
2021-11-14 05:00:00,43.909,-12.048,45.5319073288,0.589,-0.848,1.0324848667,43.32,-11.2,44.7444119416,133.83,41.62,-7.31,42.2570763305,0.589,-0.848,1.0324848667,41.62,-7.31,42.2570763305,133.75
2021-11-14 05:30:00,43.263,-12.156,44.9383522729,0.613,-0.526,0.8077406762,42.65,-11.63,44.20723244,133.8,40.95,-7.51,41.6329508923,0.613,-0.526,0.8077406762,40.95,-7.51,41.6329508923,133.72
2021-11-14 06:00:00,43.184,-11.7795,44.7617523814,0.604,-0.2195,0.6426478429,42.58,-11.56,44.121310044,133.8,40.74,-8.16,41.5491660566,0.604,-0.2195,0.6426478429,40.74,-8.16,41.5491660566,133.72
2021-11-14 06:30:00,44.6425,-11.198,46.0255147744,0.6025,-0.23800000000000002,0.6478041757,44.04,-10.96,45.3832920798,131.51,42.07,-7.63,42.7563071371,0.6025,-0.23800000000000002,0.6478041757,42.07,-7.63,42.7563071371,131.43
2021-11-14 07:00:00,45.6175,-10.593,46.8312711257,0.6075,-0.243,0.6542975241,45.01,-10.35,46.1846576257,131.37,43.06,-7.01,43.6268690144,0.6075,-0.243,0.6542975241,43.06,-7.01,43.6268690144,131.28
2021-11-14 07:30:00,46.8365,-10.2365,47.9420865681,0.6565000000000001,-0.10650000000000001,0.6650823257,46.18,-10.13,47.2780001692,131.04,44.18,-6.78,44.697212441,0.6565000000000001,-0.10650000000000001,0.6650823257,44.18,-6.78,44.697212441,130.96
2021-11-14 08:00:00,47.05,-10.216,48.1463306598,0.64,0.234,0.6814367175,46.41,-10.45,47.5719518204,131.04,44.41,-7.08,44.9708183159,0.64,0.234,0.6814367175,44.41,-7.08,44.9708183159,130.96
2021-11-14 08:30:00,48.943,-10.0165,49.9574571135,0.843,0.2235,0.8721245611,48.1,-10.24,49.1779178087,131.01,46.01,-6.88,46.5215487704,0.843,0.2235,0.8721245611,46.01,-6.88,46.5215487704,130.93
2021-11-14 09:00:00,52.057,-9.4995,52.9166490743,1.2469999999999999,0.18050000000000002,1.2599957340999999,50.81,-9.68,51.7238677981,130.92,48.59,-6.35,49.0031692853,1.2469999999999999,0.18050000000000002,1.2599957340999999,48.59,-6.35,49.0031692853,130.84
2021-11-14 09:30:00,59.5455,-8.319,60.1238083562,2.3955,0.101,2.3976282552,57.15,-8.42,57.7669360448,130.53,54.62,-5.14,54.8613160615,2.3955,0.101,2.3976282552,54.62,-5.14,54.8613160615,130.44
2021-11-14 10:00:00,63.971,-7.3655,64.3936288095,4.301,-0.10550000000000001,4.3022937196,59.67,-7.26,60.1100365996,130.12,57.06,-3.31,57.1559244523,4.301,-0.10550000000000001,4.3022937196,57.06,-3.31,57.1559244523,130.04
2021-11-14 10:30:00,65.958,-8.574,66.5129403951,6.2780000000000005,-0.544,6.3015252122,59.68,-8.03,60.2177988638,131.48,57.19,-4.24,57.3469589429,6.2780000000000005,-0.544,6.3015252122,57.19,-4.24,57.3469589429,131.39
2021-11-14 11:00:00,65.1225,-9.5315,65.8163315485,6.7825,-0.5115000000000001,6.8017599561,58.34,-9.02,59.0331771125,133.16,55.93,-5.19,56.170285739,6.7825,-0.5115000000000001,6.8017599561,55.93,-5.19,56.170285739,133.07
2021-11-14 11:30:00,54.276,-10.625,55.3061913442,7.636,-0.505,7.6526806414,46.64,-10.12,47.7252972751,133.74,44.76,-6.29,45.1997975659,7.636,-0.505,7.6526806414,44.76,-6.29,45.1997975659,133.65
2021-11-14 12:00:00,51.009,-10.689,52.1169147398,8.609,-0.589,8.6291252164,42.4,-10.1,43.5863510746,133.74,40.73,-6.29,41.2128256736,8.609,-0.589,8.6291252164,40.73,-6.29,41.2128256736,133.65
2021-11-14 12:30:00,51.813,-10.6845,52.9031710699,8.293,-0.5645,8.3121904002,43.52,-10.12,44.6811459119,133.61,41.73,-6.35,42.2103707636,8.293,-0.5645,8.3121904002,41.73,-6.35,42.2103707636,133.52
2021-11-14 13:00:00,52.116,-10.5765,53.1783772623,7.186,-0.3865,7.1963864717,44.93,-10.19,46.0710429663,133.48,43.06,-6.41,43.5344886268,7.186,-0.3865,7.1963864717,43.06,-6.41,43.5344886268,133.39
2021-11-14 13:30:00,52.535,-10.577,53.5891701186,6.525,-0.557,6.5487307167,46.01,-10.02,47.0884327622,133.56,44.17,-6.21,44.604405612,6.525,-0.557,6.5487307167,44.17,-6.21,44.604405612,133.47
2021-11-14 14:00:00,52.514,-10.64,53.5810581829,5.724,-0.66,5.7619246784,46.79,-9.98,47.8424967994,133.52,44.92,-6.16,45.3404014098,5.724,-0.66,5.7619246784,44.92,-6.16,45.3404014098,133.44
2021-11-14 14:30:00,53.566,-10.5745,54.5997839396,4.786,-1.1545,4.9232779984,48.78,-9.42,49.6812318688,133.49,46.81,-5.61,47.1449700392,4.786,-1.1545,4.9232779984,46.81,-5.61,47.1449700392,133.4
2021-11-14 15:00:00,54.658,-10.255,55.6117073016,3.208,-1.185,3.4198668103,51.45,-9.07,52.2433479019,133.49,49.35,-5.28,49.631652199,3.208,-1.185,3.4198668103,49.35,-5.28,49.631652199,133.4
2021-11-14 15:30:00,56.0425,-10.1805,56.9596733356,2.0625,-1.0605,2.3191736675,53.98,-9.12,54.744997945,133.43,51.76,-5.32,52.0326820374,2.0625,-1.0605,2.3191736675,51.76,-5.32,52.0326820374,133.34
