Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-14 16:00:00,57.0285,-9.5805,57.8276386558,1.2985,-1.0005,1.6392383902,55.73,-8.58,56.386605679,133.31,53.43,-4.79,53.6442820811,1.2985,-1.0005,1.6392383902,53.43,-4.79,53.6442820811,133.22
2021-11-14 16:30:00,59.249,-8.744,59.8907466726,0.739,-0.894,1.1598952539,58.51,-7.85,59.0342493812,133.05,56.07,-4.1,56.2197020625,0.739,-0.894,1.1598952539,56.07,-4.1,56.2197020625,132.95
2021-11-14 17:00:00,62.0175,-8.01,62.5326347298,0.5775,-0.9,1.0693485166,61.44,-7.11,61.850025869,132.66,58.85,-3.39,58.9475580495,0.5775,-0.9,1.0693485166,58.85,-3.39,58.9475580495,132.58
2021-11-14 17:30:00,63.525,-7.7515,63.9961825209,0.585,-0.9915,1.1512155532000001,62.94,-6.76,63.3019841711,132.52,60.3,-3.03,60.3760788723,0.585,-0.9915,1.1512155532000001,60.3,-3.03,60.3760788723,132.44
2021-11-14 18:00:00,64.598,-7.329,65.0124283887,0.608,-0.989,1.1609414283,63.99,-6.34,64.3033101792,132.82,61.28,-2.64,61.3368404794,0.608,-0.989,1.1609414283,61.28,-2.64,61.3368404794,132.73
2021-11-14 18:30:00,63.212,-7.846,63.6970694773,0.582,-0.996,1.1535770455,62.63,-6.85,63.0034872051,132.68,60.0,-3.12,60.0810652369,0.582,-0.996,1.1535770455,60.0,-3.12,60.0810652369,132.59
2021-11-14 19:00:00,61.5465,-8.4045,62.1176889662,0.5765,-1.0045,1.1581763683,60.97,-7.4,61.4174315647,132.86,58.32,-3.7,58.4372518177,0.5765,-1.0045,1.1581763683,58.32,-3.7,58.4372518177,132.77
2021-11-14 19:30:00,59.8985,-9.0055,60.5716875487,0.5685,-1.0055,1.1550854947,59.33,-8.0,59.8669265956,133.07,56.78,-4.24,56.9380891847,0.5685,-1.0055,1.1550854947,56.78,-4.24,56.9380891847,132.98
2021-11-14 20:00:00,57.811,-9.5485,58.594245223,0.5710000000000001,-1.0785,1.2203291564,57.24,-8.47,57.8632741901,133.47,54.86,-4.66,55.057562605,0.5710000000000001,-1.0785,1.2203291564,54.86,-4.66,55.057562605,133.38
2021-11-14 20:30:00,56.6035,-9.9915,57.4785723944,0.5935,-1.1015,1.2512172074,56.01,-8.89,56.7111294192,133.69,53.69,-5.05,53.9269746973,0.5935,-1.1015,1.2512172074,53.69,-5.05,53.9269746973,133.6
2021-11-14 21:00:00,55.19,-10.1365,56.1131422418,0.64,-1.0965,1.2696110625,54.55,-9.04,55.2939788765,133.9,52.31,-5.22,52.5698059726,0.64,-1.0965,1.2696110625,52.31,-5.22,52.5698059726,133.81
2021-11-14 21:30:00,53.615,-10.4945,54.6324331808,0.705,-1.1545,1.3527362086,52.91,-9.34,53.7280531938,133.38,50.75,-5.51,51.0482379716,0.705,-1.1545,1.3527362086,50.75,-5.51,51.0482379716,133.29
2021-11-14 22:00:00,52.234,-10.945,53.3683780998,0.764,-1.195,1.4183515079,51.47,-9.75,52.3853357343,133.38,49.37,-5.91,49.7224798255,0.764,-1.195,1.4183515079,49.37,-5.91,49.7224798255,133.29
2021-11-14 22:30:00,50.5735,-11.378,51.837609766,0.7335,-1.248,1.4475932612,49.84,-10.13,50.8590454098,133.8,47.82,-6.27,48.2292991863,0.7335,-1.248,1.4475932612,47.82,-6.27,48.2292991863,133.72
2021-11-14 23:00:00,48.3135,-12.162,49.8207640071,0.8235,-1.252,1.4985513838,47.49,-10.91,48.727078714,133.8,45.59,-7.0,46.1242680159,0.8235,-1.252,1.4985513838,45.59,-7.0,46.1242680159,133.72
2021-11-14 23:30:00,46.827,-12.397,48.4402058006,0.757,-1.237,1.4502475651,46.07,-11.16,47.4024313722,134.29,44.25,-7.26,44.8416112556,0.757,-1.237,1.4502475651,44.25,-7.26,44.8416112556,134.2
2021-11-15 00:00:00,45.7605,-11.921,47.2877743317,0.7805000000000001,-1.221,1.4491450065,44.98,-10.7,46.235164107,134.29,43.04,-6.8100000000000005,43.5754254139,0.7805000000000001,-1.221,1.4491450065,43.04,-6.8100000000000005,43.5754254139,134.2
2021-11-15 00:30:00,46.129,-11.3025,47.4934853138,0.789,-1.2125,1.4466088794,45.34,-10.09,46.4491517684,130.83,43.4,-6.77,43.9248551506,0.789,-1.2125,1.4466088794,43.4,-6.77,43.9248551506,130.75
2021-11-15 01:00:00,47.8745,-11.0265,49.1279090996,0.7645000000000001,-1.2065000000000001,1.4283215674,47.11,-9.82,48.1225986414,130.83,45.06,-6.52,45.5292653136,0.7645000000000001,-1.2065000000000001,1.4283215674,45.06,-6.52,45.5292653136,130.75
2021-11-15 01:30:00,47.891,-11.057,49.1508405828,0.791,-1.207,1.4430973633,47.1,-9.85,48.118941177,130.54,44.97,-6.59,45.4502915282,0.791,-1.207,1.4430973633,44.97,-6.59,45.4502915282,130.45
2021-11-15 02:00:00,47.1605,-11.0805,48.4447132358,0.8905000000000001,-1.2105000000000001,1.5027642862000001,46.27,-9.87,47.3109902665,130.6,44.23,-6.58,44.7167675487,0.8905000000000001,-1.2105000000000001,1.5027642862000001,44.23,-6.58,44.7167675487,130.51
2021-11-15 02:30:00,46.6485,-11.226,47.9802629031,0.7385,-1.176,1.3886533945,45.91,-10.05,46.9971339552,130.75,43.93,-6.73,44.4425224307,0.7385,-1.176,1.3886533945,43.93,-6.73,44.4425224307,130.66
2021-11-15 03:00:00,45.9095,-11.422,47.3090295213,0.7795000000000001,-1.152,1.3909436545,45.13,-10.27,46.2837963006,131.07,43.2,-6.93,43.7523130817,0.7795000000000001,-1.152,1.3909436545,43.2,-6.93,43.7523130817,130.98
2021-11-15 03:30:00,45.4095,-11.5285,46.850069397,0.7195,-1.1385,1.3467971265,44.69,-10.39,45.8818940324,131.12,42.78,-7.06,43.3586438902,0.7195,-1.1385,1.3467971265,42.78,-7.06,43.3586438902,131.04
2021-11-15 04:00:00,44.485,-11.7995,46.0232922035,0.735,-1.1295,1.3475886798,43.75,-10.67,45.03233727,131.12,41.87,-7.33,42.5067735779,0.735,-1.1295,1.3475886798,41.87,-7.33,42.5067735779,131.04
2021-11-15 04:30:00,44.0605,-11.9015,45.6396030055,0.7605000000000001,-1.1415,1.3716349733,43.3,-10.76,44.6168981441,130.9,41.46,-7.42,42.1187369231,0.7605000000000001,-1.1415,1.3716349733,41.46,-7.42,42.1187369231,130.82
2021-11-15 05:00:00,43.995,-11.7985,45.5495842709,0.735,-1.1685,1.3804409622,43.26,-10.63,44.5468798009,130.67,41.42,-7.31,42.0601058011,0.735,-1.1685,1.3804409622,41.42,-7.31,42.0601058011,130.58
2021-11-15 05:30:00,43.945,-11.6305,45.4580197022,0.745,-0.7205,1.0364097886,43.2,-10.91,44.5563474715,130.45,41.35,-7.57,42.0372144653,0.745,-0.7205,1.0364097886,41.35,-7.57,42.0372144653,130.37
2021-11-15 06:00:00,44.8295,-11.184,46.2035272057,0.6895,-0.544,0.8782632009,44.14,-10.64,45.4042861413,130.45,42.25,-7.31,42.8777168235,0.6895,-0.544,0.8782632009,42.25,-7.31,42.8777168235,130.37
2021-11-15 06:30:00,46.88,-10.802,48.1083943195,0.65,-0.8220000000000001,1.0479427465,46.23,-9.98,47.2949606195,130.21,44.24,-6.67,44.7399877067,0.65,-0.8220000000000001,1.0479427465,44.24,-6.67,44.7399877067,130.13
2021-11-15 07:00:00,49.624,-9.9955,50.6206617524,0.704,-0.8155,1.0773375748,48.92,-9.18,49.7738766825,130.21,46.8,-5.92,47.1729413965,0.704,-0.8155,1.0773375748,46.8,-5.92,47.1729413965,130.13
2021-11-15 07:30:00,53.1755,-9.204,53.9661691826,0.7755000000000001,-0.914,1.1986643609,52.4,-8.29,53.0517115652,129.92,50.06,-4.45,50.2573984603,0.7755000000000001,-0.914,1.1986643609,50.06,-4.45,50.2573984603,129.83
2021-11-15 08:00:00,53.8175,-9.3205,54.6186325946,1.2675,-0.9305,1.572382428,52.55,-8.39,53.2155484797,130.91,50.31,-4.69,50.5281327579,1.2675,-0.9305,1.572382428,50.31,-4.69,50.5281327579,130.82
2021-11-15 08:30:00,53.982,-9.133,54.7491370982,2.862,-1.063,3.0530334096,51.12,-8.07,51.753060779,132.85,49.03,-4.36,49.2234750907,2.862,-1.063,3.0530334096,49.03,-4.36,49.2234750907,132.77
2021-11-15 09:00:00,55.267,-8.565,55.9267423868,2.307,-1.065,2.5409592677,52.96,-7.5,53.4884249161,132.73,50.79,-3.8,50.9319555878,2.307,-1.065,2.5409592677,50.79,-3.8,50.9319555878,132.65
2021-11-15 09:30:00,55.565,-8.7015,56.2422023684,2.955,-1.0115,3.1233247109,52.61,-7.69,53.169053029,132.9,50.45,-3.96,50.6051785888,2.955,-1.0115,3.1233247109,50.45,-3.96,50.6051785888,132.82
2021-11-15 10:00:00,54.6215,-9.1105,55.3760731047,4.0815,-0.9805,4.1976210525,50.54,-8.13,51.1897304154,133.18,48.48,-4.42,48.6810722971,4.0815,-0.9805,4.1976210525,48.48,-4.42,48.6810722971,133.1
2021-11-15 10:30:00,54.6545,-9.2765,55.4361598823,4.8345,-1.0565,4.9485939922,49.82,-8.22,50.4935718681,133.48,47.79,-4.48,47.9995260393,4.8345,-1.0565,4.9485939922,47.79,-4.48,47.9995260393,133.4
2021-11-15 11:00:00,53.9695,-9.5415,54.8064517416,5.2295,-1.0615,5.336145847,48.74,-8.48,49.4721942105,133.48,46.78,-4.72,47.017515885,5.2295,-1.0615,5.336145847,46.78,-4.72,47.017515885,133.4
2021-11-15 11:30:00,54.7605,-9.5135,55.5807434504,5.0305,-1.1135,5.1522628524,49.73,-8.4,50.4344416049,133.69,47.71,-4.64,47.9350988316,5.0305,-1.1135,5.1522628524,47.71,-4.64,47.9350988316,133.62
2021-11-15 12:00:00,54.4825,-9.5465,55.3125525401,4.0225,-1.1765,4.1910211763,50.46,-8.37,51.149472138,133.62,48.41,-4.62,48.6299547604,4.0225,-1.1765,4.1910211763,48.41,-4.62,48.6299547604,133.55
2021-11-15 12:30:00,50.616,-9.4295,51.4868422633,4.606,-1.1295,4.742468371,46.01,-8.3,46.7526480533,133.62,44.16,-4.58,44.396869259,4.606,-1.1295,4.742468371,44.16,-4.58,44.396869259,133.55
2021-11-15 13:00:00,49.4335,-9.5895,50.3550338348,6.8535,-1.3195000000000001,6.9793654798,42.58,-8.27,43.3756763636,133.35,40.9,-4.57,41.1545246601,6.8535,-1.3195000000000001,6.9793654798,40.9,-4.57,41.1545246601,133.27
2021-11-15 13:30:00,48.9445,-10.003,49.9562217271,7.8545,-1.353,7.9701806284,41.09,-8.65,41.9906013293,133.43,39.43,-4.96,39.74074106,7.8545,-1.353,7.9701806284,39.43,-4.96,39.74074106,133.36
2021-11-15 14:00:00,48.8365,-10.0345,49.8567440022,6.1165,-1.2045,6.2339708453,42.72,-8.83,43.6230134218,133.67,40.95,-5.14,41.2713229737,6.1165,-1.2045,6.2339708453,40.95,-5.14,41.2713229737,133.59
2021-11-15 14:30:00,49.139,-9.4755,50.0442446366,3.899,-1.1155,4.0554335465,45.24,-8.36,46.0059474416,133.62,43.42,-4.64,43.667218826,3.899,-1.1155,4.0554335465,43.42,-4.64,43.667218826,133.54
2021-11-15 15:00:00,48.9905,-9.475,49.8983438127,2.6005000000000003,-0.975,2.7772693874,46.39,-8.5,47.1622953216,133.44,44.54,-4.76,44.7936290113,2.6005000000000003,-0.975,2.7772693874,44.54,-4.76,44.7936290113,133.36
2021-11-15 15:30:00,49.468,-9.286,50.3320257888,2.238,-0.9560000000000001,2.4336351411,47.23,-8.33,47.9589595383,133.52,45.33,-4.59,45.5617932044,2.238,-0.9560000000000001,2.4336351411,45.33,-4.59,45.5617932044,133.41
2021-11-15 16:00:00,51.3155,-8.839,52.0711864782,1.1455,-0.919,1.4685813733,50.17,-7.92,50.7912915764,133.52,48.15,-4.18,48.3310966149,1.1455,-0.919,1.4685813733,48.15,-4.18,48.3310966149,133.41
2021-11-15 16:30:00,53.409,-8.513,54.0831993321,0.729,-0.873,1.1373521882,52.68,-7.64,53.2311187183,133.45,50.51,-3.92,50.6618840945,0.729,-0.873,1.1373521882,50.51,-3.92,50.6618840945,133.37
2021-11-15 17:00:00,56.832,-7.4795,57.3220650731,0.672,-0.8595,1.0910198211,56.16,-6.62,56.5488284582,133.28,53.83,-2.93,53.9096818763,0.672,-0.8595,1.0910198211,53.83,-2.93,53.9096818763,133.21
2021-11-15 17:30:00,59.2555,-6.7345,59.6369664763,0.6755,-0.9045000000000001,1.128902343,58.58,-5.83,58.869391877300004,132.88,56.14,-2.17,56.1819232494,0.6755,-0.9045000000000001,1.128902343,56.14,-2.17,56.1819232494,132.81
2021-11-15 18:00:00,59.374,-6.5125,59.7300973735,0.714,-0.9425,1.1824137389,58.66,-5.57,58.9238534042,132.88,56.2,-1.9300000000000002,56.2331299147,0.714,-0.9425,1.1824137389,56.2,-1.9300000000000002,56.2331299147,132.81
2021-11-15 18:30:00,58.787,-6.998,59.2020554795,0.727,-0.9480000000000001,1.1946685733,58.06,-6.05,58.3743616667,132.73,55.63,-2.38,55.6808881035,0.727,-0.9480000000000001,1.1946685733,55.63,-2.38,55.6808881035,132.67
2021-11-15 19:00:00,57.2395,-7.5875,57.7401984453,0.7195,-0.9475,1.1897211858,56.52,-6.64,56.9086988078,132.9,54.18,-2.95,54.2602515659,0.7195,-0.9475,1.1897211858,54.18,-2.95,54.2602515659,132.84
2021-11-15 19:30:00,55.9165,-8.1715,56.5104272192,0.7965,-0.9715,1.2562740545,55.12,-7.2,55.5882577529,133.01,52.83,-3.48,52.9444926314,0.7965,-0.9715,1.2562740545,52.83,-3.48,52.9444926314,132.96
2021-11-15 20:00:00,54.074,-8.468,54.7330293333,0.904,-1.018,1.3614477588,53.17,-7.45,53.6893974636,133.36,50.91,-3.76,51.0486601195,0.904,-1.018,1.3614477588,50.91,-3.76,51.0486601195,133.3
2021-11-15 20:30:00,52.236,-8.9485,52.9969371591,0.916,-0.9285,1.3042884075,51.32,-8.02,51.9428801666,133.3,49.13,-4.32,49.3195630556,0.916,-0.9285,1.3042884075,49.13,-4.32,49.3195630556,133.21
2021-11-15 21:00:00,50.7345,-9.4325,51.6038908078,0.9645,-0.9225000000000001,1.334640963,49.77,-8.51,50.4923063446,133.3,47.75,-4.75,47.9856749458,0.9645,-0.9225000000000001,1.334640963,47.75,-4.75,47.9856749458,133.21
2021-11-15 21:30:00,48.702,-10.0745,49.7330911391,0.762,-0.8945000000000001,1.1750635089,47.94,-9.18,48.8110233451,133.51,46.01,-5.39,46.3246392323,0.762,-0.8945000000000001,1.1750635089,46.01,-5.39,46.3246392323,133.42
2021-11-15 22:00:00,46.7425,-10.6285,47.93564768,0.6525000000000001,-0.8685,1.0863003728,46.09,-9.76,47.1120547206,133.58,44.25,-5.94,44.6469047079,0.6525000000000001,-0.8685,1.0863003728,44.25,-5.94,44.6469047079,133.51
2021-11-15 22:30:00,44.8885,-10.962,46.2076062597,0.6285000000000001,-0.8320000000000001,1.0427062146,44.26,-10.13,45.4044546273,133.52,42.51,-6.33,42.9787040289,0.6285000000000001,-0.8320000000000001,1.0427062146,42.51,-6.33,42.9787040289,133.45
2021-11-15 23:00:00,42.702,-11.3205,44.1770814365,0.612,-0.8705,1.0641025561,42.09,-10.45,43.3678521488,133.34,40.43,-6.62,40.9683939153,0.612,-0.8705,1.0641025561,40.43,-6.62,40.9683939153,133.26
2021-11-15 23:30:00,41.151,-12.1335,42.9025246722,0.631,-0.9035000000000001,1.1020314197,40.52,-11.23,42.0473934983,133.59,38.95,-7.35,39.6374191894,0.631,-0.9035000000000001,1.1020314197,38.95,-7.35,39.6374191894,133.52
2021-11-16 00:00:00,40.1695,-12.3445,42.0235102115,0.7495,-0.8845000000000001,1.1593491709000001,39.42,-11.46,41.0520157849,134.22,37.87,-7.43,38.5919913972,0.7495,-0.8845000000000001,1.1593491709000001,37.87,-7.43,38.5919913972,134.15
2021-11-16 00:30:00,40.21,-12.017,41.9672775981,0.78,-0.8170000000000001,1.1295525663000001,39.43,-11.2,40.9898145885,133.58,37.87,-7.55,38.61527418,0.78,-0.8170000000000001,1.1295525663000001,37.87,-7.55,38.61527418,133.51
2021-11-16 01:00:00,41.6125,-11.7955,43.2519823419,0.7525000000000001,-0.8155,1.109638004,40.86,-10.98,42.3095733848,132.89,39.23,-7.33,39.9089188027,0.7525000000000001,-0.8155,1.109638004,39.23,-7.33,39.9089188027,132.82
2021-11-16 01:30:00,41.637,-11.9705,43.3235806375,0.6970000000000001,-0.7905000000000001,1.0538971724,40.94,-11.18,42.4390857583,132.69,39.29,-7.52,40.0031811235,0.6970000000000001,-0.7905000000000001,1.0538971724,39.29,-7.52,40.0031811235,132.62
2021-11-16 02:00:00,40.5775,-12.155,42.3589132444,0.6975,-0.775,1.0426558636,39.88,-11.38,41.4719037422,132.9,38.29,-7.71,39.0585227575,0.6975,-0.775,1.0426558636,38.29,-7.71,39.0585227575,132.79
2021-11-16 02:30:00,39.7985,-11.269,41.3631594931,0.8085,-0.769,1.1158105798,38.99,-10.5,40.3790799796,133.03,37.35,-6.92,37.985640708,0.8085,-0.769,1.1158105798,37.35,-6.92,37.985640708,132.92
2021-11-16 03:00:00,39.235,-11.3375,40.8402268756,0.895,-0.7675000000000001,1.1790170694,38.34,-10.57,39.7703469937,132.89,36.74,-6.97,37.3953005069,0.895,-0.7675000000000001,1.1790170694,36.74,-6.97,37.3953005069,132.79
2021-11-16 03:30:00,38.601,-12.3525,40.5292666755,0.641,-0.7525000000000001,0.9885025291,37.96,-11.6,39.6928406643,133.06,36.46,-7.92,37.3102934858,0.641,-0.7525000000000001,0.9885025291,36.46,-7.92,37.3102934858,132.96
2021-11-16 04:00:00,38.0835,-12.3925,40.0490577729,0.5935,-0.7525000000000001,0.9583832741,37.49,-11.64,39.255441661,133.06,36.02,-7.98,36.8933706782,0.5935,-0.7525000000000001,0.9583832741,36.02,-7.98,36.8933706782,132.96
2021-11-16 04:30:00,39.156,-11.9435,40.9370190445,0.666,-1.0235,1.2211094341,38.49,-10.92,40.0090802194,132.7,36.97,-7.28,37.6799588641,0.666,-1.0235,1.2211094341,36.97,-7.28,37.6799588641,132.61
2021-11-16 05:00:00,39.296,-11.82,41.0352045931,0.6960000000000001,-1.04,1.2514056097,38.6,-10.78,40.0770308281,132.7,37.06,-7.15,37.7434245929,0.6960000000000001,-1.04,1.2514056097,37.06,-7.15,37.7434245929,132.61
2021-11-16 05:30:00,39.092,-11.4205,40.7260639425,0.652,-0.9305,1.1361928754,38.44,-10.49,39.8456233481,132.36,36.9,-6.88,37.5359081414,0.652,-0.9305,1.1361928754,36.9,-6.88,37.5359081414,132.26
2021-11-16 06:00:00,39.6615,-11.3775,41.2611450217,0.6015,-0.8975000000000001,1.08042052,39.06,-10.48,40.4414885977,132.36,37.5,-6.87,38.1240986779,0.6015,-0.8975000000000001,1.08042052,37.5,-6.87,38.1240986779,132.26
2021-11-16 06:30:00,42.241,-10.2535,43.4676470867,0.581,-0.8735,1.0490773327,41.66,-9.38,42.7029273001,131.88,39.97,-5.83,40.3929424529,0.581,-0.8735,1.0490773327,39.97,-5.83,40.3929424529,131.77
2021-11-16 07:00:00,44.8225,-9.226,45.7621632165,0.5725,-0.866,1.0381292068,44.25,-8.36,45.0327891652,131.88,42.43,-4.85,42.7062922764,0.5725,-0.866,1.0381292068,42.43,-4.85,42.7062922764,131.77
2021-11-16 07:30:00,47.9195,-8.4865,48.6651740211,0.5795,-0.8565,1.0341240254,47.34,-7.63,47.9509384684,131.6,45.35,-4.16,45.5404007448,0.5795,-0.8565,1.0341240254,45.35,-4.16,45.5404007448,131.5
2021-11-16 08:00:00,49.0585,-8.0065,49.7075493713,0.6785,-0.8265,1.0693289952,48.38,-7.18,48.9098844816,131.11,46.35,-3.77,46.5030687159,0.6785,-0.8265,1.0693289952,46.35,-3.77,46.5030687159,131.0
2021-11-16 08:30:00,49.902,-7.8515,50.5158950851,0.902,-0.8815000000000001,1.2612082501,49.0,-6.97,49.4932409527,130.47,46.93,-3.54,47.063324362,0.902,-0.8815000000000001,1.2612082501,46.93,-3.54,47.063324362,130.37
2021-11-16 09:00:00,48.717,-8.1265,49.3901416403,1.897,-0.9265,2.1111634825,46.82,-7.2,47.3703747082,130.98,44.77,-3.8,44.9309792905,1.897,-0.9265,2.1111634825,44.77,-3.8,44.9309792905,130.89
2021-11-16 09:30:00,45.282,-8.379,46.0507021119,3.302,-1.049,3.464621913,41.98,-7.33,42.6151299423,131.87,40.16,-3.96,40.3547667569,3.302,-1.049,3.464621913,40.16,-3.96,40.3547667569,131.78
2021-11-16 10:00:00,43.8105,-8.4565,44.619192087,5.3705,-1.1265,5.4873739165,38.44,-7.33,39.1326270521,131.76,36.88,-3.95,37.0909274621,5.3705,-1.1265,5.4873739165,36.88,-3.95,37.0909274621,131.66
2021-11-16 10:30:00,44.1665,-8.5805,44.992273809,5.6265,-1.2305,5.7594819646,38.54,-7.35,39.2346033496,131.76,36.98,-3.95,37.1903603102,5.6265,-1.2305,5.7594819646,36.98,-3.95,37.1903603102,131.66
2021-11-16 11:00:00,49.815,-8.7205,50.5725354837,5.475,-1.5805,5.6985616826,44.34,-7.14,44.9111923689,131.99,42.5,-3.7199999999999998,42.6624940668,5.475,-1.5805,5.6985616826,42.5,-3.7199999999999998,42.6624940668,131.9
2021-11-16 11:30:00,49.184,-8.9545,49.9924886983,6.384,-3.0845,7.0901055176,42.8,-5.87,43.2006585598,131.59,41.03,-2.5300000000000002,41.1079286756,6.384,-3.0845,7.0901055176,41.03,-2.5300000000000002,41.1079286756,131.52
2021-11-16 12:00:00,50.358,-8.8645,51.1322552236,7.368,-3.4945,8.1546890959,42.99,-5.37,43.3240926045,131.59,41.2,-2.06,41.2514678527,7.368,-3.4945,8.1546890959,41.2,-2.06,41.2514678527,131.52
2021-11-16 12:30:00,50.057,-9.156,50.8874796487,8.497,-2.9859999999999998,9.0063980036,41.56,-6.17,42.0155030911,131.26,39.86,-2.83,39.9603365852,8.497,-2.9859999999999998,9.0063980036,39.86,-2.83,39.9603365852,131.17
2021-11-16 13:00:00,49.486,-12.3085,50.9937581303,8.836,-1.6085,8.9812119589,40.65,-10.7,42.0346583191,131.26,39.02,-7.11,39.6624822723,8.836,-1.6085,8.9812119589,39.02,-7.11,39.6624822723,131.17
2021-11-16 13:30:00,51.562,-14.7655,53.6345022747,8.182,-2.1455,8.4586224795,43.38,-12.62,45.1784107733,131.72,41.63,-8.94,42.5791087272,8.182,-2.1455,8.4586224795,41.63,-8.94,42.5791087272,131.63
2021-11-16 14:00:00,52.2635,-15.087,54.3975275288,6.7535,-2.377,7.1596013332,45.51,-12.71,47.2514994471,131.84,43.66,-8.99,44.5759542803,6.7535,-2.377,7.1596013332,43.66,-8.99,44.5759542803,131.74
2021-11-16 14:30:00,51.2605,-15.187,53.462920134,6.6705,-2.777,7.2254618711,44.59,-12.41,46.2847296632,131.89,42.79,-8.73,43.6714666573,6.6705,-2.777,7.2254618711,42.79,-8.73,43.6714666573,131.79
2021-11-16 15:00:00,50.3055,-16.3155,52.8851479198,5.9755,-3.7955,7.0790126783,44.33,-12.52,46.0640781955,131.89,42.49,-8.85,43.4018732315,5.9755,-3.7955,7.0790126783,42.49,-8.85,43.4018732315,131.79
2021-11-16 15:30:00,49.394,-19.387,53.0624443934,5.334,-3.3970000000000002,6.3238568137,44.06,-15.99,46.871779356,132.22,42.2,-12.17,43.9198007737,5.334,-3.3970000000000002,6.3238568137,42.2,-12.17,43.9198007737,132.12
2021-11-16 16:00:00,51.152,-19.0525,54.585024139,3.542,-3.4125,4.9184266031,47.61,-15.64,50.1130891085,132.22,45.67,-11.79,47.1672873929,3.542,-3.4125,4.9184266031,45.67,-11.79,47.1672873929,132.12
2021-11-16 16:30:00,51.6865,-19.0765,55.0945290796,2.2565,-2.6265,3.4627004635,49.43,-16.45,52.0953683162,132.06,47.41,-12.54,49.0403884569,2.2565,-2.6265,3.4627004635,47.41,-12.54,49.0403884569,131.97
2021-11-16 17:00:00,53.2065,-18.959,56.4834075039,2.6065,-0.729,2.7065260482999998,50.6,-18.23,53.7837605602,132.36,48.54,-14.2,50.5744164573,2.6065,-0.729,2.7065260482999998,48.54,-14.2,50.5744164573,132.26
2021-11-16 17:30:00,55.4145,-18.4015,58.3899136196,2.8445,-0.3715,2.8686569157,52.57,-18.03,55.575946235800004,132.61,50.41,-14.01,52.3206288189,2.8445,-0.3715,2.8686569157,50.41,-14.01,52.3206288189,132.52
2021-11-16 18:00:00,56.1345,-18.286,59.0377835479,3.0045,-0.376,3.0279359719,53.13,-17.91,56.0675039573,132.26,50.94,-13.91,52.8050347978,3.0045,-0.376,3.0279359719,50.94,-13.91,52.8050347978,132.16
2021-11-16 18:30:00,55.3435,-18.6115,58.3891336166,2.6734999999999998,-0.35150000000000003,2.6965078342,52.67,-18.26,55.7454616987,132.17,50.5,-14.24,52.469301501,2.6734999999999998,-0.35150000000000003,2.6965078342,50.5,-14.24,52.469301501,132.07
2021-11-16 19:00:00,54.159,-18.8975,57.3612481319,2.079,-0.3275,2.1046370827,52.08,-18.57,55.2916928661,132.2,49.94,-14.54,52.0136059123,2.079,-0.3275,2.1046370827,49.94,-14.54,52.0136059123,132.11
2021-11-16 19:30:00,52.255,-19.451,55.7577476769,2.295,-0.35100000000000003,2.3216860253,49.96,-19.1,53.48655532,132.2,47.93,-15.03,50.2313228972,2.295,-0.35100000000000003,2.3216860253,47.93,-15.03,50.2313228972,132.11
2021-11-16 20:00:00,50.551,-20.308,54.4776877722,2.161,-0.328,2.1857504432,48.39,-19.98,52.352578733,132.48,46.44,-15.86,49.0735488833,2.161,-0.328,2.1857504432,46.44,-15.86,49.0735488833,132.38
2021-11-16 20:30:00,48.9485,-20.811,53.1888463237,1.5285000000000002,-0.35100000000000003,1.5682835362,47.42,-20.46,51.6456000062,132.91,45.52,-16.31,48.3537640727,1.5285000000000002,-0.35100000000000003,1.5682835362,45.52,-16.31,48.3537640727,132.81
2021-11-16 21:00:00,46.852,-21.675,51.6228198474,1.492,-0.325,1.5269869024,45.36,-21.35,50.1333431959,133.45,43.56,-17.19,46.8291543806,1.492,-0.325,1.5269869024,43.56,-17.19,46.8291543806,133.35
2021-11-16 21:30:00,45.2305,-22.067,50.3264405581,1.7105000000000001,-0.397,1.7559667565,43.52,-21.67,48.6166566107,133.21,41.75,-17.53,45.2809385945,1.7105000000000001,-0.397,1.7559667565,41.75,-17.53,45.2809385945,133.12
2021-11-16 22:00:00,43.4585,-22.401,48.8921877527,2.0485,-0.41100000000000003,2.0893236346,41.41,-21.99,46.8865460447,133.02,39.7,-17.88,43.5406063348,2.0485,-0.41100000000000003,2.0893236346,39.7,-17.88,43.5406063348,132.92
2021-11-16 22:30:00,41.146,-23.213,47.2423187936,2.006,-0.403,2.0460803992,39.14,-22.81,45.3016081392,132.65,37.62,-18.6,41.9669441346,2.006,-0.403,2.0460803992,37.62,-18.6,41.9669441346,132.55
2021-11-16 23:00:00,39.243,-22.8965,45.4341585291,1.673,-0.3065,1.7008442756000002,37.57,-22.59,43.8384876564,133.31,36.14,-18.45,40.5771130072,1.673,-0.3065,1.7008442756000002,36.14,-18.45,40.5771130072,133.21
2021-11-16 23:30:00,37.6895,-23.2055,44.260520111,1.5695000000000001,-0.3055,1.5989560657,36.12,-22.9,42.7675624744,131.77,34.74,-18.74,39.4722079443,1.5695000000000001,-0.3055,1.5989560657,34.74,-18.74,39.4722079443,131.67
2021-11-17 00:00:00,36.7035,-23.56,43.6144530202,2.3335,-0.37,2.3626515295,34.37,-23.19,41.461705223,132.13,33.09,-19.01,38.1618684029,2.3335,-0.37,2.3626515295,33.09,-19.01,38.1618684029,132.03
2021-11-17 00:30:00,37.057,-23.6065,43.9373200281,2.127,-0.3865,2.1618305322,34.93,-23.22,41.9436920168,132.47,33.61,-19.04,38.6284053515,2.127,-0.3865,2.1618305322,33.61,-19.04,38.6284053515,132.37
2021-11-17 01:00:00,38.44,-23.321,44.9611236626,2.48,-0.371,2.5075966581999998,35.96,-22.95,42.6593963858,132.47,34.61,-18.76,39.3673684668,2.48,-0.371,2.5075966581999998,34.61,-18.76,39.3673684668,132.37
2021-11-17 01:30:00,38.241,-23.519,44.8945146092,2.071,-0.359,2.1018853442,36.17,-23.16,42.9494412071,132.81,34.8,-18.95,39.6250236593,2.071,-0.359,2.1018853442,34.8,-18.95,39.6250236593,132.72
2021-11-17 02:00:00,37.4805,-23.961,44.4850244605,2.0305,-0.361,2.062341206,35.45,-23.6,42.5871165965,132.81,34.11,-19.36,39.2211894261,2.0305,-0.361,2.062341206,34.11,-19.36,39.2211894261,132.72
2021-11-17 02:30:00,36.8595,-23.912,43.9363913431,1.9295,-0.322,1.9561835931,34.93,-23.59,42.1496500579,133.51,33.63,-19.35,38.7994768006,1.9295,-0.322,1.9561835931,33.63,-19.35,38.7994768006,133.41
2021-11-17 03:00:00,36.23,-24.084,43.5046199386,2.55,-0.294,2.5668922845,33.68,-23.79,41.2347729471,133.51,32.42,-19.56,37.8635708828,2.55,-0.294,2.5668922845,32.42,-19.56,37.8635708828,133.41
2021-11-17 03:30:00,35.3845,-23.998,42.754728911,2.7845,-0.268,2.7973673784,32.6,-23.73,40.3221142799,133.3,31.42,-19.56,37.0109443273,2.7845,-0.268,2.7973673784,31.42,-19.56,37.0109443273,133.19
2021-11-17 04:00:00,35.102,-23.88,42.4547382986,2.602,-0.21,2.6104604958,32.5,-23.67,40.2059560264,132.58,31.21,-19.56,36.832834536600004,2.602,-0.21,2.6104604958,31.21,-19.56,36.832834536600004,132.48
2021-11-17 04:30:00,34.943,-23.9165,42.3439750289,2.233,-0.29650000000000004,2.252598777,32.71,-23.62,40.3466045659,132.42,31.44,-19.49,36.9909948501,2.233,-0.29650000000000004,2.252598777,31.44,-19.49,36.9909948501,132.32
2021-11-17 05:00:00,35.021,-23.7625,42.321706573,2.061,-0.2325,2.0740726241,32.96,-23.53,40.4971912606,132.31,31.73,-19.37,37.1751234026,2.061,-0.2325,2.0740726241,31.73,-19.37,37.1751234026,132.21
2021-11-17 05:30:00,35.9325,-23.283,42.8163829071,1.7525,-0.233,1.7679211662,34.18,-23.05,41.2259008392,132.26,32.9,-18.9,37.942324652,1.7525,-0.233,1.7679211662,32.9,-18.9,37.942324652,132.16
2021-11-17 06:00:00,36.9405,-23.2185,43.6314024815,1.8405,-0.2285,1.854630017,35.1,-22.99,41.9589096617,132.19,33.77,-18.8,38.650393271,1.8405,-0.2285,1.854630017,33.77,-18.8,38.650393271,132.09
2021-11-17 06:30:00,39.075,-22.4985,45.0892240702,1.5550000000000002,-0.20850000000000002,1.5689159474,37.52,-22.29,43.6416601426,132.81,36.09,-18.15,40.3969132484,1.5550000000000002,-0.20850000000000002,1.5689159474,36.09,-18.15,40.3969132484,132.71
2021-11-17 07:00:00,42.187,-21.8325,47.5015897129,1.7069999999999999,-0.2225,1.721439877,40.48,-21.61,45.8870624468,132.53,38.9,-17.43,42.6264577463,1.7069999999999999,-0.2225,1.721439877,38.9,-17.43,42.6264577463,132.44
2021-11-17 07:30:00,45.145,-20.859,49.7309652631,1.505,-0.189,1.5168210178,43.64,-20.67,48.2876640562,133.01,41.9,-16.53,45.0427674549,1.505,-0.189,1.5168210178,41.9,-16.53,45.0427674549,132.94
2021-11-17 08:00:00,45.782,-20.5655,50.1889560984,1.282,-0.1955,1.2968208242,44.5,-20.37,48.940646706,133.01,42.71,-16.25,45.6968992384,1.282,-0.1955,1.2968208242,42.71,-16.25,45.6968992384,132.94
2021-11-17 08:30:00,46.5025,-20.307,50.7430463734,3.3725,-0.247,3.3815329734,43.13,-20.06,47.5668003969,132.74,41.43,-15.98,44.4050143565,3.3725,-0.247,3.3815329734,41.43,-15.98,44.4050143565,132.66
2021-11-17 09:00:00,46.812,-19.9875,50.90052554,4.462,-0.34750000000000003,4.4755111719,42.35,-19.64,46.6824603036,132.74,40.68,-15.59,43.5650146333,4.462,-0.34750000000000003,4.4755111719,40.68,-15.59,43.5650146333,132.66
2021-11-17 09:30:00,45.5105,-20.333,49.8461282273,9.6005,-0.613,9.6200503767,35.91,-19.72,40.9683597426,132.74,34.53,-15.71,37.9358010328,9.6005,-0.613,9.6200503767,34.53,-15.71,37.9358010328,132.67
2021-11-17 10:00:00,43.304,-22.2165,48.6704149176,12.794,-0.7865000000000001,12.8181519046,30.51,-21.43,37.2841118977,132.74,29.39,-17.37,34.1392589258,12.794,-0.7865000000000001,12.8181519046,29.39,-17.37,34.1392589258,132.67
2021-11-17 10:30:00,42.645,-19.4615,46.8758574028,16.995,-1.4115,17.0535145131,25.65,-18.05,31.3643906365,133.05,24.7,-14.19,28.4858929999,16.995,-1.4115,17.0535145131,24.7,-14.19,28.4858929999,132.98
2021-11-17 11:00:00,40.9035,-17.88,44.6406844958,20.1035,-1.8399999999999999,20.1875286316,20.8,-16.04,26.2663587122,132.84,20.13,-12.28,23.5799766751,20.1035,-1.8399999999999999,20.1875286316,20.13,-12.28,23.5799766751,132.77
2021-11-17 11:30:00,41.7015,-20.621,46.5214009167,21.9915,-2.031,22.0850862179,19.71,-18.59,27.0937668108,132.71,19.14,-14.69,24.1274884727,21.9915,-2.031,22.0850862179,19.14,-14.69,24.1274884727,132.64
2021-11-17 12:00:00,39.981,-20.497,44.9289146319,24.051,-2.007,24.1345944652,15.93,-18.49,24.4058394652,133.18,15.54,-14.61,21.3294092745,24.051,-2.007,24.1345944652,15.54,-14.61,21.3294092745,133.11
2021-11-17 12:30:00,40.8255,-21.898,46.3275712103,18.8255,-1.6880000000000002,18.901026275,22.0,-20.21,29.8738029049,133.4,21.34,-16.21,26.7985018238,18.8255,-1.6880000000000002,18.901026275,21.34,-16.21,26.7985018238,133.33
2021-11-17 13:00:00,39.674,-22.505,45.6125125486,21.074,-2.035,21.1720263792,18.6,-20.47,27.6582880887,133.4,18.09,-16.48,24.4711769231,21.074,-2.035,21.1720263792,18.09,-16.48,24.4711769231,133.33
2021-11-17 13:30:00,39.977,-21.7535,45.512364158,18.787,-1.3635,18.8364142355,21.19,-20.39,29.4069413574,133.4,20.57,-16.38,26.2950432591,18.787,-1.3635,18.8364142355,20.57,-16.38,26.2950432591,133.33
2021-11-17 14:00:00,39.389,-21.402,44.8278811121,18.589,-1.162,18.6252829509,20.8,-20.24,29.0223637907,133.45,20.19,-16.25,25.9171487629,18.589,-1.162,18.6252829509,20.19,-16.25,25.9171487629,133.38
2021-11-17 14:30:00,40.681,-21.327,45.9323926004,15.051,-1.177,15.0969510167,25.63,-20.15,32.6024446936,133.36,24.79,-16.14,29.5811375711,15.051,-1.177,15.0969510167,24.79,-16.14,29.5811375711,133.29
2021-11-17 15:00:00,39.873,-21.487,45.2940095156,14.033,-0.9570000000000001,14.0655941218,25.84,-20.53,33.0028256366,133.2,25.0,-16.49,29.9486243424,14.033,-0.9570000000000001,14.0655941218,25.0,-16.49,29.9486243424,133.12
2021-11-17 15:30:00,41.8565,-21.218,46.9272854132,9.3965,-2.818,9.8099610728,32.46,-18.4,37.312351842300004,132.7,31.28,-14.47,34.4647544602,9.3965,-2.818,9.8099610728,31.28,-14.47,34.4647544602,132.62
2021-11-17 16:00:00,47.317,-20.417,51.5339924516,4.437,-2.487,5.0864661603,42.88,-17.93,46.4777290753,132.7,41.2,-13.96,43.5008229807,4.437,-2.487,5.0864661603,41.2,-13.96,43.5008229807,132.62
2021-11-17 16:30:00,67.862,-9.2305,68.4868832277,1.842,-2.2305,2.8927658478,66.02,-7.0,66.3900625094,132.55,63.09,-3.54,63.1892372165,1.842,-2.2305,2.8927658478,63.09,-3.54,63.1892372165,132.47
2021-11-17 17:00:00,73.5995,-6.2555,73.864860932,1.8795000000000002,-2.2055,2.897714703,71.72,-4.05,71.8342599322,131.2,68.53,-0.6900000000000001,68.5334735731,1.8795000000000002,-2.2055,2.897714703,68.53,-0.6900000000000001,68.5334735731,131.12
2021-11-17 17:30:00,75.636,-6.036,75.8764640188,1.916,-2.246,2.9522147618,73.72,-3.79,73.8173590695,130.53,70.47,-0.42,70.4712515853,1.916,-2.246,2.9522147618,70.47,-0.42,70.4712515853,130.46
2021-11-17 18:00:00,75.6905,-6.16,75.9407492079,1.7805,-2.25,2.8692647577,73.91,-3.91,74.0133514982,130.53,70.65,-0.54,70.6520636641,1.7805,-2.25,2.8692647577,70.65,-0.54,70.6520636641,130.46
2021-11-17 18:30:00,74.903,-6.5120000000000005,75.1855408506,1.283,-2.232,2.5744733442000003,73.62,-4.28,73.7443068989,130.58,70.37,-0.89,70.3756278835,1.283,-2.232,2.5744733442000003,70.37,-0.89,70.3756278835,130.5
2021-11-17 19:00:00,73.6105,-7.035,73.9459054664,1.2905,-2.225,2.572161591,72.32,-4.8100000000000005,72.479779939,130.58,69.14,-1.38,69.1537706853,1.2905,-2.225,2.572161591,69.14,-1.38,69.1537706853,130.5
2021-11-17 19:30:00,71.962,-7.7135,72.3742186573,1.3519999999999999,-2.2535,2.6279585708,70.61,-5.46,70.8207857906,131.23,67.51,-1.99,67.5393233605,1.3519999999999999,-2.2535,2.6279585708,67.51,-1.99,67.5393233605,131.14
2021-11-17 20:00:00,70.1425,-8.2245,70.623032408,1.5325,-2.3145,2.7758722053,68.61,-5.91,68.8640704577,131.23,65.61,-2.42,65.6546152224,1.5325,-2.3145,2.7758722053,65.61,-2.42,65.6546152224,131.14
2021-11-17 20:30:00,68.4285,-8.704,68.9798465369,1.5385,-2.354,2.8121696695000002,66.89,-6.35,67.190732992,131.48,63.97,-2.86,64.0339011774,1.5385,-2.354,2.8121696695000002,63.97,-2.86,64.0339011774,131.4
2021-11-17 21:00:00,66.2815,-9.2365,66.9219707906,1.1815,-2.2965,2.582606145,65.1,-6.94,65.4688750476,131.48,62.28,-3.43,62.3743801572,1.1815,-2.2965,2.582606145,62.28,-3.43,62.3743801572,131.4
2021-11-17 21:30:00,64.7265,-10.017,65.4970235297,1.3565,-2.317,2.6848801184,63.37,-7.7,63.8360940221,130.88,60.63,-4.16,60.7725472561,1.3565,-2.317,2.6848801184,60.63,-4.16,60.7725472561,130.8
2021-11-17 22:00:00,63.099,-10.568,63.9778588654,1.379,-2.298,2.6800083955,61.72,-8.27,62.2715930421,131.02,59.06,-4.73,59.2491054785,1.379,-2.298,2.6800083955,59.06,-4.73,59.2491054785,130.94
2021-11-17 22:30:00,61.0715,-11.08,62.0684663275,1.2815,-2.38,2.7030801412,59.79,-8.7,60.4196499493,131.06,57.23,-5.11,57.4576800785,1.2815,-2.38,2.7030801412,57.23,-5.11,57.4576800785,130.97
2021-11-17 23:00:00,58.4985,-12.0515,59.7269884935,1.0085,-2.3815,2.5862355848,57.49,-9.67,58.2975900016,131.44,54.94,-6.05,55.2721096033,1.0085,-2.3815,2.5862355848,54.94,-6.05,55.2721096033,131.35
2021-11-17 23:30:00,56.538,-12.131,57.824792304,1.358,-2.351,2.7150257826,55.18,-9.78,56.0399928622,132.44,52.74,-6.17,53.0996845565,1.358,-2.351,2.7150257826,52.74,-6.17,53.0996845565,132.35
2021-11-18 00:00:00,55.445,-12.5755,56.8532428736,1.4849999999999999,-2.3555,2.7845296281,53.96,-10.22,54.9193044384,132.28,51.66,-6.55,52.0735835141,1.4849999999999999,-2.3555,2.7845296281,51.66,-6.55,52.0735835141,132.19
2021-11-18 00:30:00,55.528,-12.5305,56.924267358,1.698,-2.4005,2.9403408391,53.83,-10.13,54.7748646735,132.28,51.55,-6.46,51.9531914323,1.698,-2.4005,2.9403408391,51.55,-6.46,51.9531914323,132.19
2021-11-18 01:00:00,57.285,-12.0395,58.5364910569,1.595,-2.3895,2.8729314733,55.69,-9.65,56.5198956121,132.1,53.31,-6.0,53.6465851663,1.595,-2.3895,2.8729314733,53.31,-6.0,53.6465851663,132.01
2021-11-18 01:30:00,57.463,-12.295,58.7636230503,1.553,-2.375,2.8376810955,55.91,-9.92,56.7832237549,131.73,53.54,-6.24,53.9024043991,1.553,-2.375,2.8376810955,53.54,-6.24,53.9024043991,131.63
2021-11-18 02:00:00,56.4505,-12.2665,57.7678628002,1.5905,-2.3665,2.8513176778,54.86,-9.9,55.7461173536,132.53,52.52,-6.27,52.8929418732,1.5905,-2.3665,2.8513176778,52.52,-6.27,52.8929418732,132.44
2021-11-18 02:30:00,56.2385,-11.7985,57.4628008759,1.7285,-2.4085,2.9645546883,54.51,-9.39,55.3128574565,131.2,52.17,-5.8100000000000005,52.4925232771,1.7285,-2.4085,2.9645546883,52.17,-5.8100000000000005,52.4925232771,131.11
2021-11-18 03:00:00,55.9885,-11.974,57.2545963941,2.1085,-2.484,3.2582247083,53.88,-9.49,54.7093639151,131.2,51.59,-5.9,51.9262756223,2.1085,-2.484,3.2582247083,51.59,-5.9,51.9262756223,131.11
2021-11-18 03:30:00,55.562,-11.841,56.8097273801,2.362,-2.451,3.403886749,53.2,-9.39,54.0223296425,131.44,50.93,-5.82,51.2614601821,2.362,-2.451,3.403886749,50.93,-5.82,51.2614601821,131.36
2021-11-18 04:00:00,55.0385,-11.982,56.3276557851,2.5385,-2.462,3.5363012103,52.5,-9.52,53.3561655294,131.33,50.06,-5.91,50.4076551726,2.5385,-2.462,3.5363012103,50.06,-5.91,50.4076551726,131.24
2021-11-18 04:30:00,54.34,-11.934,55.6350245439,2.39,-2.434,3.4112249999,51.95,-9.5,52.8114807594,131.11,49.76,-5.93,50.1120993374,2.39,-2.434,3.4112249999,49.76,-5.93,50.1120993374,131.02
2021-11-18 05:00:00,54.631,-11.7555,55.8814633063,1.891,-2.4055,3.0597894127,52.74,-9.35,53.5623944573,131.18,50.49,-5.79,50.8209031797,1.891,-2.4055,3.0597894127,50.49,-5.79,50.8209031797,131.09
2021-11-18 05:30:00,55.568,-11.2785,56.701033379,2.108,-2.4585,3.2385006176,53.46,-8.82,54.1826909631,131.05,51.09,-5.32,51.3662389123,2.108,-2.4585,3.2385006176,51.09,-5.32,51.3662389123,130.97
2021-11-18 06:00:00,57.3855,-10.9865,58.4277228078,1.8755000000000002,-2.4565,3.0906136122,55.51,-8.53,56.161561588,131.01,53.05,-4.98,53.2832328223,1.8755000000000002,-2.4565,3.0906136122,53.05,-4.98,53.2832328223,130.93
2021-11-18 06:30:00,59.7045,-10.0285,60.5408798458,1.7545000000000002,-2.3785,2.955593426,57.95,-7.65,58.4527587031,131.33,55.44,-4.12,55.5928772416,1.7545000000000002,-2.3785,2.955593426,55.44,-4.12,55.5928772416,131.26
2021-11-18 07:00:00,62.303,-9.1375,62.9694982928,1.483,-2.3875,2.8105951772,60.82,-6.75,61.1934220321,131.33,58.19,-3.26,58.281246555,1.483,-2.3875,2.8105951772,58.19,-3.26,58.281246555,131.26
2021-11-18 07:30:00,64.3365,-8.2525,64.8636183735,1.8065,-2.3525,2.9660914517,62.53,-5.9,62.8077296198,130.34,59.83,-2.49,59.8817918904,1.8065,-2.3525,2.9660914517,59.83,-2.49,59.8817918904,130.27
2021-11-18 08:00:00,65.9605,-5.2965,66.1728076516,2.1305,-2.3265000000000002,3.1546208172,63.83,-2.9699999999999998,63.899059461,130.34,59.86,-5.23,60.0880395753,2.1305,-2.3265000000000002,3.1546208172,59.86,-5.23,60.0880395753,130.27
2021-11-18 08:30:00,67.284,-4.266,67.4191027232,2.7640000000000002,-2.336,3.6189213863000003,64.52,-1.9300000000000002,64.5488597885,131.4,58.9,-6.24,59.2296175912,2.7640000000000002,-2.336,3.6189213863000003,58.9,-6.24,59.2296175912,131.34
2021-11-18 09:00:00,68.3235,-3.7685,68.4273501204,3.0235,-2.4085,3.8655432348,65.3,-1.3599999999999999,65.3141607923,131.4,59.57,-5.74,59.8459062927,3.0235,-2.4085,3.8655432348,59.57,-5.74,59.8459062927,131.34
2021-11-18 09:30:00,68.336,-3.914,68.4479969904,3.996,-1.674,4.3324695036,64.34,-2.24,64.378981042,131.63,58.74,-6.58,59.1073937845,3.996,-1.674,4.3324695036,58.74,-6.58,59.1073937845,131.56
2021-11-18 10:00:00,67.9495,-3.984,68.0661942983,6.3295,-1.134,6.4302819728,61.62,-2.85,61.6858727749,132.1,56.25,-7.15,56.7026013513,6.3295,-1.134,6.4302819728,56.25,-7.15,56.7026013513,132.04
2021-11-18 10:30:00,67.3815,-5.11,67.5749853293,7.6415,-1.23,7.7398593172,59.74,-3.88,59.8658667356,132.23,54.58,-6.8,55.0019672375,7.6415,-1.23,7.7398593172,54.58,-6.8,55.0019672375,132.16
2021-11-18 11:00:00,65.965,-8.7045,66.5368284881,8.305,-1.2645,8.4007133774,57.66,-7.44,58.1380185421,132.37,55.05,-2.6,55.1113645267,8.305,-1.2645,8.4007133774,55.05,-2.6,55.1113645267,132.31
2021-11-18 11:30:00,65.688,-8.3555,66.2172766297,8.458,-1.2155,8.5448934604,57.23,-7.14,57.6736725031,131.31,54.68,-3.74,54.8077549257,8.458,-1.2155,8.5448934604,54.68,-3.74,54.8077549257,131.25
2021-11-18 12:00:00,65.203,-8.3765,65.7388542739,8.133,-1.1765,8.2176542425,57.07,-7.2,57.5223860771,130.85,54.61,-3.74,54.7379183017,8.133,-1.1765,8.2176542425,54.61,-3.74,54.7379183017,130.79
2021-11-18 12:30:00,65.2465,-8.367,65.7807908986,9.0965,-1.117,9.1648241254,56.15,-7.25,56.6161196127,130.85,53.76,-3.7800000000000002,53.892726782,9.0965,-1.117,9.1648241254,53.76,-3.7800000000000002,53.892726782,130.79
2021-11-18 13:00:00,64.859,-8.6325,65.430955497,9.539,-1.3925,9.6401025539,55.32,-7.24,55.7917556634,131.27,52.96,-3.7800000000000002,53.0947266685,9.539,-1.3925,9.6401025539,52.96,-3.7800000000000002,53.0947266685,131.21
2021-11-18 13:30:00,64.991,-8.7045,65.5713230098,8.391,-1.2545,8.4842590278,56.6,-7.45,57.088199306,131.27,54.2,-3.9699999999999998,54.3452012601,8.391,-1.2545,8.4842590278,54.2,-3.9699999999999998,54.3452012601,131.21
2021-11-18 14:00:00,64.571,-8.514,65.1298874327,7.791,-1.254,7.8912734714,56.78,-7.26,57.2422571183,131.31,54.35,-3.79,54.4819841783,7.791,-1.254,7.8912734714,54.35,-3.79,54.4819841783,131.24
2021-11-18 14:30:00,64.1465,-8.5675,64.7161148285,7.4465,-1.1875,7.5405913893,56.7,-7.38,57.1782685992,131.19,54.28,-3.89,54.4192107624,7.4465,-1.1875,7.5405913893,54.28,-3.89,54.4192107624,131.12
2021-11-18 15:00:00,64.267,-8.767,64.8622199589,5.707,-1.087,5.80959706,58.56,-7.68,59.0614595146,131.14,56.05,-4.18,56.2056482927,5.707,-1.087,5.80959706,56.05,-4.18,56.2056482927,131.05
2021-11-18 15:30:00,64.1435,-8.6615,64.7256531408,4.7235,-1.0315,4.8348158703,59.42,-7.63,59.9078734391,131.28,56.85,-4.12,56.9990956069,4.7235,-1.0315,4.8348158703,56.85,-4.12,56.9990956069,131.21
2021-11-18 16:00:00,66.293,-8.205,66.798831382,2.903,-0.915,3.0437861291,63.39,-7.29,63.8078067324,131.28,60.63,-3.7800000000000002,60.7477184757,2.903,-0.915,3.0437861291,60.63,-3.7800000000000002,60.7477184757,131.21
2021-11-18 16:30:00,68.7785,-7.668,69.2046261911,1.3985,-0.848,1.6355140629,67.38,-6.82,67.724270391,130.91,64.45,-3.33,64.5359698153,1.3985,-0.848,1.6355140629,64.45,-3.33,64.5359698153,130.83
2021-11-18 17:00:00,71.92,-6.986,72.2584984344,1.16,-0.786,1.4012123322,70.76,-6.2,71.0311030465,130.58,67.65,-2.73,67.7050618492,1.16,-0.786,1.4012123322,67.65,-2.73,67.7050618492,130.5
2021-11-18 17:30:00,74.6345,-6.5235,74.9190539349,1.1545,-0.8235,1.41810525,73.48,-5.7,73.7007489786,130.43,70.24,-2.23,70.2753904294,1.1545,-0.8235,1.41810525,70.24,-2.23,70.2753904294,130.36
2021-11-18 18:00:00,74.582,-6.425,74.8582350113,1.142,-0.865,1.4326161384,73.44,-5.5600000000000005,73.6501676848,130.33,70.13,-2.16,70.1632560533,1.142,-0.865,1.4326161384,70.13,-2.16,70.1632560533,130.25
2021-11-18 18:30:00,73.8655,-6.763,74.1744582673,1.1855,-0.853,1.4604859636,72.68,-5.91,72.9198909763,130.08,69.4,-2.48,69.4442971021,1.1855,-0.853,1.4604859636,69.4,-2.48,69.4442971021,130.0
2021-11-18 19:00:00,72.342,-7.532,72.733046052,1.232,-0.862,1.5036183026,71.11,-6.67,71.4221324241,130.02,68.0,-3.15,68.0729204603,1.232,-0.862,1.5036183026,68.0,-3.15,68.0729204603,129.96
2021-11-18 19:30:00,71.548,-7.8235,71.9744639178,1.228,-0.8335,1.4841516936999999,70.32,-6.99,70.6665585691,130.46,67.25,-3.46,67.3389493533,1.228,-0.8335,1.4841516936999999,67.25,-3.46,67.3389493533,130.39
2021-11-18 20:00:00,70.51,-8.296,70.9963641041,1.04,-0.896,1.372740325,69.47,-7.4,69.8630152513,130.78,66.45,-3.81,66.5591361122,1.04,-0.896,1.372740325,66.45,-3.81,66.5591361122,130.72
2021-11-18 20:30:00,68.4115,-9.086,69.0122360763,1.1315,-0.9460000000000001,1.474858722,67.28,-8.14,67.770627856,131.26,64.37,-4.54,64.5299039206,1.1315,-0.9460000000000001,1.474858722,64.37,-4.54,64.5299039206,131.18
2021-11-18 21:00:00,66.7305,-9.7845,67.4440217551,1.2505,-0.9445,1.5671089623999999,65.48,-8.84,66.0740190998,131.57,62.66,-5.18,62.873746508400004,1.2505,-0.9445,1.5671089623999999,62.66,-5.18,62.873746508400004,131.5
2021-11-18 21:30:00,64.7655,-10.6125,65.6292247897,1.0655000000000001,-0.9325,1.4159260221,63.7,-9.68,64.4312998472,132.36,60.96,-5.99,61.2535852012,1.0655000000000001,-0.9325,1.4159260221,60.96,-5.99,61.2535852012,132.3
2021-11-18 22:00:00,63.0275,-10.9745,63.9758189201,0.8075,-0.8945000000000001,1.2050670106,62.22,-10.08,63.0312208354,132.36,59.56,-6.41,59.9039372663,0.8075,-0.8945000000000001,1.2050670106,59.56,-6.41,59.9039372663,132.3
2021-11-18 22:30:00,61.344,-11.3735,62.3894449266,0.724,-0.8835000000000001,1.1422557726,60.62,-10.49,61.5209273337,131.75,58.02,-6.8,58.4171242017,0.724,-0.8835000000000001,1.1422557726,58.02,-6.8,58.4171242017,131.68
2021-11-18 23:00:00,59.1035,-11.709,60.2521733488,0.3735,-0.909,0.9827427181,58.73,-10.8,59.7147628313,131.75,56.15,-7.14,56.6021386522,0.3735,-0.909,0.9827427181,56.15,-7.14,56.6021386522,131.68
2021-11-18 23:30:00,57.4955,-11.985,58.731360832600004,0.4655,-0.865,0.9823009977,57.03,-11.12,58.1040041649,131.86,54.54,-7.43,55.043768948,0.4655,-0.865,0.9823009977,54.54,-7.43,55.043768948,131.79
2021-11-19 00:00:00,56.4465,-12.219,57.7538857849,0.48650000000000004,-0.889,1.0134116883,55.96,-11.33,57.095450782,132.16,53.58,-7.59,54.1149193846,0.48650000000000004,-0.889,1.0134116883,53.58,-7.59,54.1149193846,132.11
2021-11-19 00:30:00,56.152,-12.1485,57.4511371189,0.532,-0.8485,1.0014870194,55.62,-11.3,56.7562719001,130.41,53.23,-7.66,53.7783274191,0.532,-0.8485,1.0014870194,53.23,-7.66,53.7783274191,130.4
2021-11-19 01:00:00,57.541,-11.850999999999999,58.7487266415,0.531,-0.8210000000000001,0.9777535477,57.01,-11.03,58.0672110575,130.41,54.55,-7.42,55.0523287428,0.531,-0.8210000000000001,0.9777535477,54.55,-7.42,55.0523287428,130.4
2021-11-19 01:30:00,57.816,-12.001,59.0484026626,0.5660000000000001,-0.801,0.9807940661000001,57.25,-11.2,58.335259492,130.09,54.79,-7.5600000000000005,55.3091104611,0.5660000000000001,-0.801,0.9807940661000001,54.79,-7.5600000000000005,55.3091104611,130.08
2021-11-19 02:00:00,56.6415,-12.1555,57.9311289593,0.5315,-0.8255,0.9818057343000001,56.11,-11.33,57.242475488,130.6,53.71,-7.68,54.2563037812,0.5315,-0.8255,0.9818057343000001,53.71,-7.68,54.2563037812,130.6
2021-11-19 02:30:00,56.2045,-12.2375,57.5213197562,0.3845,-0.7875000000000001,0.8763540951000001,55.82,-11.45,56.982233196,130.68,53.44,-7.8,54.0062366769,0.3845,-0.7875000000000001,0.8763540951000001,53.44,-7.8,54.0062366769,130.67
2021-11-19 03:00:00,56.2845,-11.7845,57.5049509216,0.3245,-0.8245,0.8860589709000001,55.96,-10.96,57.0231812511,130.78,53.56,-7.32,54.0578948906,0.3245,-0.8245,0.8860589709000001,53.56,-7.32,54.0578948906,130.78
2021-11-19 03:30:00,55.8305,-11.7185,57.0470680447,0.3705,-0.7885000000000001,0.8712074954000001,55.46,-10.93,56.5267768407,131.24,53.0,-7.33,53.5044755137,0.3705,-0.7885000000000001,0.8712074954000001,53.0,-7.33,53.5044755137,131.23
2021-11-19 04:00:00,55.316,-11.985,56.5994706777,0.396,-0.805,0.8971293106,54.92,-11.18,56.0463986354,131.24,52.5,-7.58,53.0443814178,0.396,-0.805,0.8971293106,52.5,-7.58,53.0443814178,131.2
2021-11-19 04:30:00,54.797,-12.121,56.1215631464,0.437,-0.781,0.8949469258,54.36,-11.34,55.5302188002,131.53,52.04,-7.7,52.6065737337,0.437,-0.781,0.8949469258,52.04,-7.7,52.6065737337,131.5
2021-11-19 05:00:00,54.834,-11.8415,56.0980274007,0.464,-0.7915000000000001,0.9174792913,54.37,-11.05,55.4815230505,130.76,52.04,-7.45,52.5705630558,0.464,-0.7915000000000001,0.9174792913,52.04,-7.45,52.5705630558,130.72
2021-11-19 05:30:00,55.184,-11.519,56.3734087758,0.444,-0.759,0.8793275840000001,54.74,-10.76,55.7875003921,130.68,52.41,-7.18,52.899532134,0.444,-0.759,0.8793275840000001,52.41,-7.18,52.899532134,130.65
2021-11-19 06:00:00,56.82,-11.5655,57.9851117982,0.53,-0.8355,0.9894242012000001,56.29,-10.73,57.3035513734,129.8,53.87,-7.07,54.3319592873,0.53,-0.8355,0.9894242012000001,53.87,-7.07,54.3319592873,129.78
2021-11-19 06:30:00,59.1905,-10.479,60.1109368688,0.5805,-0.849,1.0284849294,58.61,-9.63,59.3958668596,131.71,56.08,-6.05,56.4053977913,0.5805,-0.849,1.0284849294,56.08,-6.05,56.4053977913,131.68
2021-11-19 07:00:00,61.749,-9.854,62.5303151839,0.429,-0.794,0.9024837949000001,61.32,-9.06,61.9856918974,130.63,58.68,-5.48,58.9353272664,0.429,-0.794,0.9024837949000001,58.68,-5.48,58.9353272664,130.6
2021-11-19 07:30:00,64.8985,-8.8175,65.4947601606,0.5185000000000001,-0.7975,0.9512352496,64.38,-8.02,64.8776140128,130.69,61.59,-4.5,61.7541747577,0.5185000000000001,-0.7975,0.9512352496,61.59,-4.5,61.7541747577,130.65
2021-11-19 08:00:00,65.814,-8.4975,66.36030517,0.554,-0.7375,0.9224002656,65.26,-7.76,65.7197474128,130.69,62.4,-4.23,62.5432082644,0.554,-0.7375,0.9224002656,62.4,-4.23,62.5432082644,130.65
2021-11-19 08:30:00,67.08,-7.71,67.5216298678,0.9,-0.81,1.2108261642,66.18,-6.9,66.5387285722,131.02,63.18,-3.43,63.2730377017,0.9,-0.81,1.2108261642,63.18,-3.43,63.2730377017,130.93
2021-11-19 09:00:00,67.1205,-7.507,67.5390003572,2.3505000000000003,-0.767,2.4724763396,64.77,-6.74,65.1197397108,131.13,61.92,-3.27,62.0062843589,2.3505000000000003,-0.767,2.4724763396,61.92,-3.27,62.0062843589,131.04
2021-11-19 09:30:00,68.1445,-3.966,68.259812747,3.4445,-0.386,3.4660606241,64.7,-3.58,64.7989691276,132.77,59.22,-8.29,59.7974288745,3.4445,-0.386,3.4660606241,59.22,-8.29,59.7974288745,132.69
2021-11-19 10:00:00,66.3635,-7.332,66.7673000521,3.8735,-0.542,3.911235898,62.49,-6.79,62.8578093796,132.77,59.34,-5.17,59.5647924533,3.8735,-0.542,3.911235898,59.34,-5.17,59.5647924533,132.69
2021-11-19 10:30:00,65.286,-7.2295,65.6850627331,5.806,-0.0995,5.8068525252,59.48,-7.13,59.9058202515,132.04,56.52,-6.42,56.8834492625,5.806,-0.0995,5.8068525252,56.52,-6.42,56.8834492625,131.93
2021-11-19 11:00:00,64.7625,-7.252,65.1672687033,4.9725,-0.092,4.9733510081,59.79,-7.16,60.2171877457,132.04,56.8,-6.46,57.1661753137,4.9725,-0.092,4.9733510081,56.8,-6.46,57.1661753137,131.93
2021-11-19 11:30:00,64.849,-7.411,65.2710940769,4.809,-0.731,4.8642411536,60.04,-6.68,60.41046267,131.99,57.06,-6.0,57.3745901946,4.809,-0.731,4.8642411536,57.06,-6.0,57.3745901946,131.88
