Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-19 12:00:00,66.196,-7.1645,66.5825838808,5.676,-1.1045,5.7824645481,60.52,-6.06,60.8226438097,131.99,57.48,-5.41,57.7340324246,5.676,-1.1045,5.7824645481,57.48,-5.41,57.7340324246,131.88
2021-11-19 12:30:00,67.0675,-6.881,67.4195647958,5.1175,-1.041,5.2223066982,61.95,-5.84,62.2246582956,131.77,58.82,-5.2,59.0494064322,5.1175,-1.041,5.2223066982,58.82,-5.2,59.0494064322,131.64
2021-11-19 13:00:00,67.008,-6.915,67.3638574385,5.168,-1.005,5.2648123423,61.84,-5.91,62.1217651069,131.65,58.66,-5.31,58.8998446517,5.168,-1.005,5.2648123423,58.66,-5.31,58.8998446517,131.53
2021-11-19 13:30:00,64.7215,-8.0435,65.219402439,4.7715,-0.9935,4.8738336553,59.95,-7.05,60.3631095952,131.59,56.92,-6.37,57.2753288947,4.7715,-0.9935,4.8738336553,56.92,-6.37,57.2753288947,131.47
2021-11-19 14:00:00,58.349,-11.965,59.5631347899,3.829,-0.915,3.936809114,54.52,-11.05,55.6285259557,131.95,51.84,-10.17,52.8281601042,3.829,-0.915,3.936809114,51.84,-10.17,52.8281601042,131.83
2021-11-19 14:30:00,57.482,-11.918,58.7045061984,3.292,-0.878,3.4070732308,54.19,-11.04,55.3031436719,132.69,51.52,-10.17,52.514181894000004,3.292,-0.878,3.4070732308,51.52,-10.17,52.514181894000004,132.57
2021-11-19 15:00:00,49.3135,-16.234,51.916895499,2.4535,-0.8140000000000001,2.5850064313,46.86,-15.42,49.3318963755,132.69,44.6,-14.36,46.8547713686,2.4535,-0.8140000000000001,2.5850064313,44.6,-14.36,46.8547713686,132.57
2021-11-19 15:30:00,47.148,-18.8305,50.7692981461,1.528,-0.7105,1.6851095662,45.62,-18.12,49.0868495628,133.33,43.42,-16.92,46.6002446346,1.528,-0.7105,1.6851095662,43.42,-16.92,46.6002446346,133.21
2021-11-19 16:00:00,48.5715,-18.443,51.9551235322,0.8015,-0.673,1.0465807422,47.77,-17.77,50.9680860932,133.33,45.46,-16.6,48.395987437,0.8015,-0.673,1.0465807422,45.46,-16.6,48.395987437,133.21
2021-11-19 16:30:00,50.5935,-18.055,53.7185746949,0.49350000000000005,-0.615,0.7885221937,50.1,-17.44,53.0486908415,133.17,47.66,-16.27,50.3605847861,0.49350000000000005,-0.615,0.7885221937,47.66,-16.27,50.3605847861,133.05
2021-11-19 17:00:00,53.3375,-17.22,56.0483479351,0.34750000000000003,-0.64,0.7282556213,52.99,-16.58,55.5232969122,133.05,50.4,-15.44,52.7119872515,0.34750000000000003,-0.64,0.7282556213,50.4,-15.44,52.7119872515,132.94
2021-11-19 17:30:00,55.436,-16.8775,57.9482536601,0.326,-0.7275,0.7972027659,55.11,-16.15,57.4276466521,132.89,52.41,-15.03,54.5225549658,0.326,-0.7275,0.7972027659,52.41,-15.03,54.5225549658,132.77
2021-11-19 18:00:00,55.7695,-16.8035,58.2459847758,0.35950000000000004,-0.7435,0.8258525898,55.41,-16.06,57.6904818839,132.89,52.61,-14.98,54.7011197326,0.35950000000000004,-0.7435,0.8258525898,52.61,-14.98,54.7011197326,132.77
2021-11-19 18:30:00,55.091,-16.9995,57.6541523331,0.271,-0.7195,0.7688440999,54.82,-16.28,57.1862815717,132.79,52.06,-15.2,54.23360213,0.271,-0.7195,0.7688440999,52.06,-15.2,54.23360213,132.66
2021-11-19 19:00:00,52.583,-19.4745,56.0734165113,0.253,-0.7245,0.7674042286,52.33,-18.75,55.5876910835,132.63,51.77,-13.59,53.524022644,0.253,-0.7245,0.7674042286,51.77,-13.59,53.524022644,132.51
2021-11-19 19:30:00,50.57,-20.559,54.5893522676,0.29,-0.729,0.7845642102,50.28,-19.83,54.0491193268,132.07,50.12,-13.36,51.8700684403,0.29,-0.729,0.7845642102,50.12,-13.36,51.8700684403,131.95
2021-11-19 20:00:00,48.7815,-21.04,53.1254773367,0.2215,-0.78,0.810840459,48.56,-20.26,52.6169288347,131.2,48.41,-13.77,50.3303188943,0.2215,-0.78,0.810840459,48.41,-13.77,50.3303188943,131.08
2021-11-19 20:30:00,47.4325,-21.5795,52.1106215325,0.21250000000000002,-0.7295,0.7598200445000001,47.22,-20.85,51.6183194225,131.3,47.09,-14.39,49.239620226,0.21250000000000002,-0.7295,0.7598200445000001,47.09,-14.39,49.239620226,131.18
2021-11-19 21:00:00,45.8735,-22.1505,50.9413648472,0.20350000000000001,-0.7305,0.7583155676000001,45.67,-21.42,50.4436844412,131.3,45.53,-14.95,47.9216381189,0.20350000000000001,-0.7305,0.7583155676000001,45.53,-14.95,47.9216381189,131.18
2021-11-19 21:30:00,44.418,-20.742,49.0223345833,0.228,-0.742,0.7762396537,44.19,-20.0,48.5052172452,131.49,43.68,-17.1,46.9079140444,0.228,-0.742,0.7762396537,43.68,-17.1,46.9079140444,131.37
2021-11-19 22:00:00,43.638,-22.2795,48.9964403222,0.228,-0.7495,0.7834119287,43.41,-21.53,48.4558458806,131.71,41.71,-17.35,45.1746234074,0.228,-0.7495,0.7834119287,41.71,-17.35,45.1746234074,131.59
2021-11-19 22:30:00,41.8735,-22.73,47.644967229,0.3035,-0.72,0.7813528332,41.57,-22.01,47.0372724549,133.29,39.98,-17.82,43.7715980974,0.3035,-0.72,0.7813528332,39.98,-17.82,43.7715980974,133.17
2021-11-19 23:00:00,39.978,-23.2515,46.2479484545,0.228,-0.6915,0.728118294,39.75,-22.56,45.7057556551,133.61,38.23,-18.33,42.3971909447,0.228,-0.6915,0.728118294,38.23,-18.33,42.3971909447,133.49
2021-11-19 23:30:00,38.4465,-23.5955,45.1096550918,0.20650000000000002,-0.7155,0.7447029609,38.24,-22.88,44.5622261562,133.57,36.71,-18.69,41.1939340195,0.20650000000000002,-0.7155,0.7447029609,36.71,-18.69,41.1939340195,133.44
2021-11-20 00:00:00,38.2145,-23.1625,44.6861210724,0.2545,-0.8325,0.8705323084000001,37.96,-22.33,44.0407822365,134.17,36.39,-18.63,40.8816462487,0.2545,-0.8325,0.8705323084000001,36.39,-18.63,40.8816462487,134.04
2021-11-20 00:30:00,39.078,-23.01,45.3492026832,0.28800000000000003,-0.93,0.9735728016,38.79,-22.08,44.6339612851,132.65,37.23,-18.18,41.4316943897,0.28800000000000003,-0.93,0.9735728016,37.23,-18.18,41.4316943897,132.52
2021-11-20 01:00:00,40.1235,-22.6515,46.0758690043,0.28350000000000003,-0.9015000000000001,0.9450261901,39.84,-21.75,45.3903965614,131.51,38.23,-17.87,42.2003530791,0.28350000000000003,-0.9015000000000001,0.9450261901,38.23,-17.87,42.2003530791,131.38
2021-11-20 01:30:00,39.5445,-22.958,45.7256737977,0.3245,-0.878,0.9360471409000001,39.22,-22.08,45.0081637039,131.24,37.64,-18.19,41.8048525891,0.3245,-0.878,0.9360471409000001,37.64,-18.19,41.8048525891,131.11
2021-11-20 02:00:00,38.678,-23.366,45.188025405,0.268,-0.846,0.8874345046000001,38.41,-22.52,44.5250322852,131.24,36.88,-18.6,41.3048955936,0.268,-0.846,0.8874345046000001,36.88,-18.6,41.3048955936,131.11
2021-11-20 02:30:00,37.7415,-23.463,44.4402204231,0.2615,-0.853,0.8921834172,37.48,-22.61,43.7717088997,131.66,35.99,-18.69,40.5536212933,0.2615,-0.853,0.8921834172,35.99,-18.69,40.5536212933,131.53
2021-11-20 03:00:00,37.2385,-23.641,44.1089873297,0.28850000000000003,-0.861,0.9080491451,36.95,-22.78,43.4077285745,131.66,35.49,-18.84,40.1806632598,0.28850000000000003,-0.861,0.9080491451,35.49,-18.84,40.1806632598,131.53
2021-11-20 03:30:00,37.1715,-23.809,44.1428238024,0.28150000000000003,-0.999,1.0379032951,36.89,-22.81,43.3724359473,131.99,35.44,-18.86,40.1458989188,0.28150000000000003,-0.999,1.0379032951,35.44,-18.86,40.1458989188,131.87
2021-11-20 04:00:00,38.185,-23.5975,44.8880410716,0.315,-1.2075,1.247910754,37.87,-22.39,43.9937381908,132.32,36.35,-18.46,40.7687883067,0.315,-1.2075,1.247910754,36.35,-18.46,40.7687883067,132.19
2021-11-20 04:30:00,39.2335,-23.5095,45.7379941897,0.2535,-1.4195,1.4419578704,38.98,-22.09,44.8041125345,132.16,37.42,-18.16,41.5937735725,0.2535,-1.4195,1.4419578704,37.42,-18.16,41.5937735725,132.02
2021-11-20 05:00:00,38.1475,-23.8325,44.9802157898,0.2175,-1.0325,1.0551599405,37.93,-22.8,44.2552245503,132.16,36.42,-18.85,41.0090099856,0.2175,-1.0325,1.0551599405,36.42,-18.85,41.0090099856,132.02
2021-11-20 05:30:00,38.5015,-23.351,45.0292649646,0.21150000000000002,-0.861,0.8865964415,38.29,-22.49,44.4063531491,132.48,36.67,-18.6,41.11750114,0.21150000000000002,-0.861,0.8865964415,36.67,-18.6,41.11750114,132.35
2021-11-20 06:00:00,38.809,-22.911,45.067198737,0.219,-0.8310000000000001,0.8593730273,38.59,-22.08,44.4602575341,132.18,36.99,-18.21,41.2294094064,0.219,-0.8310000000000001,0.8593730273,36.99,-18.21,41.2294094064,132.05
2021-11-20 06:30:00,40.3575,-22.454,46.1834377483,0.24750000000000003,-0.8240000000000001,0.8603675087,40.11,-21.63,45.5704838684,131.55,38.47,-17.75,42.3674804538,0.24750000000000003,-0.8240000000000001,0.8603675087,38.47,-17.75,42.3674804538,131.43
2021-11-20 07:00:00,41.59,-21.7035,46.9123652383,0.24,-0.8235,0.8577600189,41.35,-20.88,46.322747112,131.29,39.66,-17.04,43.1656947124,0.24,-0.8235,0.8577600189,39.66,-17.04,43.1656947124,131.16
2021-11-20 07:30:00,42.7825,-21.453,47.8599364317,0.2025,-0.833,0.8572603164,42.58,-20.62,47.3100496723,130.89,40.82,-16.8,44.1419573648,0.2025,-0.833,0.8572603164,40.82,-16.8,44.1419573648,130.76
2021-11-20 08:00:00,42.5365,-21.65,47.7291979008,0.1965,-0.58,0.6123824377,42.34,-21.07,47.2929223034,130.89,40.61,-17.22,44.1100952164,0.1965,-0.58,0.6123824377,40.61,-17.22,44.1100952164,130.76
2021-11-20 08:30:00,43.504,-22.888,49.1574873239,0.304,-0.338,0.4545987242,43.2,-22.55,48.7313297582,130.89,41.76,-15.61,44.5821679598,0.304,-0.338,0.4545987242,41.76,-15.61,44.5821679598,130.76
2021-11-20 09:00:00,44.178,-22.399,49.5319178409,0.8280000000000001,-0.369,0.9065015168,43.35,-22.03,48.6265709258,131.05,43.23,-15.59,45.9552064515,0.8280000000000001,-0.369,0.9065015168,43.23,-15.59,45.9552064515,130.92
2021-11-20 09:30:00,45.3705,-22.5,50.6431858225,1.7205,-0.46,1.7809324103000002,43.65,-22.04,48.898712662,131.3,43.52,-15.54,46.2112756803,1.7205,-0.46,1.7809324103000002,43.52,-15.54,46.2112756803,131.17
2021-11-20 10:00:00,45.903,-22.4535,51.1003431618,1.863,-0.4635,1.9197919809,44.04,-21.99,49.2248077701,131.86,43.91,-15.49,46.5620897297,1.863,-0.4635,1.9197919809,43.91,-15.49,46.5620897297,131.74
2021-11-20 10:30:00,45.8335,-22.589,51.0976774741,2.0635,-0.459,2.1139331234,43.77,-22.13,49.0464045573,131.98,43.65,-15.62,46.3606179855,2.0635,-0.459,2.1139331234,43.65,-15.62,46.3606179855,131.87
2021-11-20 11:00:00,45.645,-22.7075,50.9813356166,2.475,-0.5075000000000001,2.5264958440000003,43.17,-22.2,48.5436803302,132.13,43.04,-15.69,45.8106723373,2.475,-0.5075000000000001,2.5264958440000003,43.04,-15.69,45.8106723373,132.02
2021-11-20 11:30:00,45.608,-22.8,50.98950543,2.908,-0.64,2.9775936593,42.7,-22.16,48.1077498954,132.13,42.5,-15.7,45.3071738249,2.908,-0.64,2.9775936593,42.5,-15.7,45.3071738249,132.02
2021-11-20 12:00:00,45.4425,-23.059,50.9582013738,3.3625,-0.619,3.419000914,42.08,-22.44,47.6894118228,132.23,41.92,-15.96,44.8554121595,3.3625,-0.619,3.419000914,41.92,-15.96,44.8554121595,132.11
2021-11-20 12:30:00,45.507,-22.933,50.9589004787,3.867,-0.683,3.9268534477,41.64,-22.25,47.2117792505,132.31,41.52,-15.75,44.4069014906,3.867,-0.683,3.9268534477,41.52,-15.75,44.4069014906,132.19
2021-11-20 13:00:00,45.3305,-23.043,50.8510971293,4.2905,-0.6930000000000001,4.3461062171,41.04,-22.35,46.7311897987,132.27,40.93,-15.85,43.8917691601,4.2905,-0.6930000000000001,4.3461062171,40.93,-15.85,43.8917691601,132.16
2021-11-20 13:30:00,44.6725,-23.0975,50.2904241631,4.6225000000000005,-0.7075,4.6763300247,40.05,-22.39,45.883707348,132.27,39.94,-15.9,42.988528702400004,4.6225000000000005,-0.7075,4.6763300247,39.94,-15.9,42.988528702400004,132.16
2021-11-20 14:00:00,43.3285,-23.4315,49.2584419618,5.2885,-0.7615000000000001,5.3430435615,38.04,-22.67,44.2828465661,132.24,37.95,-16.18,41.2552408792,5.2885,-0.7615000000000001,5.3430435615,37.95,-16.18,41.2552408792,132.16
2021-11-20 14:30:00,43.105,-23.4765,49.0834705094,5.175,-0.7065,5.2230036617,37.93,-22.77,44.23977622,132.32,37.83,-16.29,41.1882628913,5.175,-0.7065,5.2230036617,37.83,-16.29,41.1882628913,132.23
2021-11-20 15:00:00,43.4135,-23.559,49.3939111961,4.5535,-0.649,4.5995177193,38.86,-22.91,45.1106162671,132.32,38.75,-16.4,42.0775771641,4.5535,-0.649,4.5995177193,38.75,-16.4,42.0775771641,132.23
2021-11-20 15:30:00,43.9065,-23.6025,49.8483575306,3.9265,-0.5825,3.9694720682,39.98,-23.02,46.1337273586,132.6,39.87,-16.53,43.1608364145,3.9265,-0.5825,3.9694720682,39.87,-16.53,43.1608364145,132.51
2021-11-20 16:00:00,45.007,-23.042,50.562474356,2.137,-0.512,2.1974787826,42.87,-22.53,48.4297202139,132.6,42.73,-16.02,45.6343434269,2.137,-0.512,2.1974787826,42.73,-16.02,45.6343434269,132.51
2021-11-20 16:30:00,47.4465,-22.565,52.5390291807,1.3965,-0.41500000000000004,1.4568586925,46.05,-22.15,51.1001467708,132.36,45.9,-15.64,48.4914384196,1.3965,-0.41500000000000004,1.4568586925,45.9,-15.64,48.4914384196,132.27
2021-11-20 17:00:00,50.045,-15.4405,52.372808453,1.295,-0.42050000000000004,1.3615598591,48.75,-15.02,51.0113997063,132.52,48.56,-8.64,49.322643887,1.295,-0.42050000000000004,1.3615598591,48.56,-8.64,49.322643887,132.42
2021-11-20 17:30:00,52.4605,-9.1995,53.2610069422,1.2805,-0.4995,1.3744746269,51.18,-8.7,51.9141830332,130.52,50.88,-2.4,50.936572322800004,1.2805,-0.4995,1.3744746269,50.88,-2.4,50.936572322800004,130.42
2021-11-20 18:00:00,65.1455,-8.0905,65.6459622559,1.4255,-0.5405,1.5245295996000001,63.72,-7.55,64.1657299499,130.52,63.32,-1.2,63.3313697941,1.4255,-0.5405,1.5245295996000001,63.32,-1.2,63.3313697941,130.42
2021-11-20 18:30:00,65.1605,-8.597,65.7251791116,1.2605,-0.517,1.3624056848000001,63.9,-8.08,64.4088223771,130.35,63.58,-1.6800000000000002,63.6021917861,1.2605,-0.517,1.3624056848000001,63.58,-1.6800000000000002,63.6021917861,130.24
2021-11-20 19:00:00,66.302,-9.045,66.9161208454,1.052,-0.535,1.1802241313,65.25,-8.51,65.802603292,130.63,64.93,-2.09,64.9636282854,1.052,-0.535,1.1802241313,64.93,-2.09,64.9636282854,130.5
2021-11-20 19:30:00,64.202,-9.75,64.9381190365,1.092,-0.59,1.2411945859,63.11,-9.16,63.7712921306,131.06,62.79,-2.7199999999999998,62.8488862272,1.092,-0.59,1.2411945859,62.79,-2.7199999999999998,62.8488862272,130.84
2021-11-20 20:00:00,66.307,-9.456,66.9778633953,1.467,-0.736,1.6412754187,64.84,-8.72,65.4237265829,131.06,63.58,-5.68,63.8332107919,1.467,-0.736,1.6412754187,63.58,-5.68,63.8332107919,130.84
2021-11-20 20:30:00,68.1245,-10.231,68.8884668232,3.1145,-0.741,3.2014358107,65.01,-9.49,65.6990121691,131.45,62.11,-5.83,62.3830185227,3.1145,-0.741,3.2014358107,62.11,-5.83,62.3830185227,131.16
2021-11-20 21:00:00,66.3405,-10.94,67.2364896485,3.7705,-0.85,3.8651222814,62.57,-10.09,63.3783322595,132.26,59.79,-6.41,60.1326217622,3.7705,-0.85,3.8651222814,59.79,-6.41,60.1326217622,131.98
2021-11-20 21:30:00,64.671,-11.415,65.670697164,4.261,-0.835,4.3420439887,60.41,-10.58,61.3294749692,132.34,57.74,-6.89,58.1496319851,4.261,-0.835,4.3420439887,57.74,-6.89,58.1496319851,132.09
2021-11-20 22:00:00,63.444,-11.703,64.5143499153,3.7439999999999998,-0.863,3.8421745145,59.7,-10.84,60.6761534707,132.34,57.04,-7.13,57.4838977454,3.7439999999999998,-0.863,3.8421745145,57.04,-7.13,57.4838977454,132.09
2021-11-20 22:30:00,62.162,-12.246,63.3567578085,2.622,-0.676,2.7077407557,59.54,-11.57,60.653742671,132.53,56.9,-7.82,57.4348535299,2.622,-0.676,2.7077407557,56.9,-7.82,57.4348535299,132.37
2021-11-20 23:00:00,60.193,-12.813,61.5416137097,3.763,-0.843,3.8562699594,56.43,-11.97,57.6855770535,132.53,53.96,-8.21,54.581001273300004,3.763,-0.843,3.8562699594,53.96,-8.21,54.581001273300004,132.37
2021-11-20 23:30:00,58.716,-12.9415,60.1252948288,3.196,-0.7415,3.2808898564,55.52,-12.2,56.8446162798,132.53,53.12,-8.49,53.7941864889,3.196,-0.7415,3.2808898564,53.12,-8.49,53.7941864889,132.37
2021-11-21 00:00:00,57.481,-12.217,58.7649593721,2.831,-0.637,2.9017804879,54.65,-11.58,55.8633949917,132.16,52.27,-8.78,53.0022763662,2.831,-0.637,2.9017804879,52.27,-8.78,53.0022763662,132.0
2021-11-21 00:30:00,2.5985,-0.6365000000000001,2.6753195136,2.5985,-0.6365000000000001,2.6753195136,0.0,0.0,0.0,131.89,0.0,0.0,0.0,2.5985,-0.6365000000000001,2.6753195136,0.0,0.0,0.0,131.72
2021-11-21 01:00:00,2.407,-0.5845,2.4769516043,2.407,-0.5845,2.4769516043,0.0,0.0,0.0,131.89,0.0,0.0,0.0,2.407,-0.5845,2.4769516043,0.0,0.0,0.0,131.72
2021-11-21 01:30:00,2.31,-0.559,2.3766743572,2.31,-0.559,2.3766743572,0.0,0.0,0.0,132.07,0.0,0.0,0.0,2.31,-0.559,2.3766743572,0.0,0.0,0.0,131.9
2021-11-21 02:00:00,2.7625,-0.652,2.8383992408000003,2.7625,-0.652,2.8383992408000003,0.0,0.0,0.0,132.07,0.0,0.0,0.0,2.7625,-0.652,2.8383992408000003,0.0,0.0,0.0,131.9
2021-11-21 02:30:00,2.9115,-0.648,2.9827397221,2.9115,-0.648,2.9827397221,0.0,0.0,0.0,132.89,0.0,0.0,0.0,2.9115,-0.648,2.9827397221,0.0,0.0,0.0,132.72
2021-11-21 03:00:00,2.7115,-0.588,2.7745227067,2.7115,-0.588,2.7745227067,0.0,0.0,0.0,133.55,0.0,0.0,0.0,2.7115,-0.588,2.7745227067,0.0,0.0,0.0,133.37
2021-11-21 03:30:00,2.5404999999999998,-0.533,2.595809941,2.5404999999999998,-0.533,2.595809941,0.0,0.0,0.0,134.12,0.0,0.0,0.0,2.5404999999999998,-0.533,2.595809941,0.0,0.0,0.0,133.95
2021-11-21 04:00:00,2.1945,-0.6045,2.2762360378,2.1945,-0.6045,2.2762360378,0.0,0.0,0.0,131.22,0.0,0.0,0.0,2.1945,-0.6045,2.2762360378,0.0,0.0,0.0,131.05
2021-11-21 04:30:00,3.0235,-0.66,3.0946974408,3.0235,-0.66,3.0946974408,0.0,0.0,0.0,130.79,0.0,0.0,0.0,3.0235,-0.66,3.0946974408,0.0,0.0,0.0,130.63
2021-11-21 05:00:00,2.709,-0.6980000000000001,2.7974783288,2.709,-0.6980000000000001,2.7974783288,0.0,0.0,0.0,130.98,0.0,0.0,0.0,2.709,-0.6980000000000001,2.7974783288,0.0,0.0,0.0,130.81
2021-11-21 05:30:00,3.27,-1.4025,3.5580762007,3.27,-1.4025,3.5580762007,0.0,0.0,0.0,130.98,0.0,0.0,0.0,3.27,-1.4025,3.5580762007,0.0,0.0,0.0,130.81
2021-11-21 06:00:00,3.6825,-1.884,4.136455276,3.6825,-1.884,4.136455276,0.0,0.0,0.0,131.27,0.0,0.0,0.0,3.6825,-1.884,4.136455276,0.0,0.0,0.0,131.11
2021-11-21 06:30:00,3.667,-0.99,3.7982876405,3.667,-0.99,3.7982876405,0.0,0.0,0.0,130.92,0.0,0.0,0.0,3.667,-0.99,3.7982876405,0.0,0.0,0.0,130.76
2021-11-21 07:00:00,2.41,-0.879,2.5652954995,2.41,-0.879,2.5652954995,0.0,0.0,0.0,130.92,0.0,0.0,0.0,2.41,-0.879,2.5652954995,0.0,0.0,0.0,130.76
2021-11-21 07:30:00,1.135,-0.7535000000000001,1.3623462299,1.135,-0.7535000000000001,1.3623462299,0.0,0.0,0.0,131.72,0.0,0.0,0.0,1.135,-0.7535000000000001,1.3623462299,0.0,0.0,0.0,131.54
2021-11-21 08:00:00,1.025,-0.714,1.2491681232,1.025,-0.714,1.2491681232,0.0,0.0,0.0,131.72,0.0,0.0,0.0,1.025,-0.714,1.2491681232,0.0,0.0,0.0,131.54
2021-11-21 08:30:00,3.7445,-0.965,3.866846939,3.7445,-0.965,3.866846939,0.0,0.0,0.0,131.81,0.0,0.0,0.0,3.7445,-0.965,3.866846939,0.0,0.0,0.0,131.64
2021-11-21 09:00:00,7.431,-1.2105000000000001,7.5289488808,7.431,-1.2105000000000001,7.5289488808,0.0,0.0,0.0,133.19,0.0,0.0,0.0,7.431,-1.2105000000000001,7.5289488808,0.0,0.0,0.0,133.02
2021-11-21 09:30:00,12.393,-1.45,12.4775377779,12.393,-1.45,12.4775377779,0.0,0.0,0.0,133.12,0.0,0.0,0.0,12.393,-1.45,12.4775377779,0.0,0.0,0.0,132.95
2021-11-21 10:00:00,18.0875,-1.6895,18.166234241,18.0875,-1.6895,18.166234241,0.0,0.0,0.0,133.12,0.0,0.0,0.0,18.0875,-1.6895,18.166234241,0.0,0.0,0.0,132.95
2021-11-21 10:30:00,24.122,-2.365,24.237658901,24.122,-2.365,24.237658901,0.0,0.0,0.0,133.02,0.0,0.0,0.0,24.122,-2.365,24.237658901,0.0,0.0,0.0,132.85
2021-11-21 11:00:00,28.1925,-2.973,28.3488233486,28.1925,-2.973,28.3488233486,0.0,0.0,0.0,133.19,0.0,0.0,0.0,28.1925,-2.973,28.3488233486,0.0,0.0,0.0,133.01
2021-11-21 11:30:00,31.182,-3.273,31.3533037015,31.182,-3.273,31.3533037015,0.0,0.0,0.0,133.11,0.0,0.0,0.0,31.182,-3.273,31.3533037015,0.0,0.0,0.0,132.94
2021-11-21 12:00:00,33.838,-3.6095,34.0299681788,33.838,-3.6095,34.0299681788,0.0,0.0,0.0,133.52,0.0,0.0,0.0,33.838,-3.6095,34.0299681788,0.0,0.0,0.0,133.35
2021-11-21 12:30:00,34.788,-3.714,34.9856933617,34.788,-3.714,34.9856933617,0.0,0.0,0.0,132.93,0.0,0.0,0.0,34.788,-3.714,34.9856933617,0.0,0.0,0.0,132.79
2021-11-21 13:00:00,34.654,-3.614,34.8419389816,34.654,-3.614,34.8419389816,0.0,0.0,0.0,132.93,0.0,0.0,0.0,34.654,-3.614,34.8419389816,0.0,0.0,0.0,132.79
2021-11-21 13:30:00,32.36,-3.3529999999999998,32.5332477475,32.36,-3.3529999999999998,32.5332477475,0.0,0.0,0.0,133.16,0.0,0.0,0.0,32.36,-3.3529999999999998,32.5332477475,0.0,0.0,0.0,133.02
2021-11-21 14:00:00,28.5755,-3.241,28.7587079204,28.5755,-3.241,28.7587079204,0.0,0.0,0.0,133.34,0.0,0.0,0.0,28.5755,-3.241,28.7587079204,0.0,0.0,0.0,133.22
2021-11-21 14:30:00,24.379,-2.5915,24.5163519564,24.379,-2.5915,24.5163519564,0.0,0.0,0.0,133.34,0.0,0.0,0.0,24.379,-2.5915,24.5163519564,0.0,0.0,0.0,133.22
2021-11-21 15:00:00,18.358,-2.128,18.4809238947,18.358,-2.128,18.4809238947,0.0,0.0,0.0,133.34,0.0,0.0,0.0,18.358,-2.128,18.4809238947,0.0,0.0,0.0,133.22
2021-11-21 15:30:00,12.6715,-1.697,12.7846283188,12.6715,-1.697,12.7846283188,0.0,0.0,0.0,133.45,0.0,0.0,0.0,12.6715,-1.697,12.7846283188,0.0,0.0,0.0,133.34
2021-11-21 16:00:00,6.5995,-1.302,6.7267082775,6.5995,-1.302,6.7267082775,0.0,0.0,0.0,133.6,0.0,0.0,0.0,6.5995,-1.302,6.7267082775,0.0,0.0,0.0,133.49
2021-11-21 16:30:00,4.22,-1.01,4.3391819506000004,4.22,-1.01,4.3391819506000004,0.0,0.0,0.0,132.89,0.0,0.0,0.0,4.22,-1.01,4.3391819506000004,0.0,0.0,0.0,132.78
2021-11-21 17:00:00,3.501,-0.898,3.6143332718,3.501,-0.898,3.6143332718,0.0,0.0,0.0,132.89,0.0,0.0,0.0,3.501,-0.898,3.6143332718,0.0,0.0,0.0,132.78
2021-11-21 17:30:00,2.976,-0.859,3.09749205,2.976,-0.859,3.09749205,0.0,0.0,0.0,132.31,0.0,0.0,0.0,2.976,-0.859,3.09749205,0.0,0.0,0.0,132.2
2021-11-21 18:00:00,1.948,-0.761,2.0913691688,1.948,-0.761,2.0913691688,0.0,0.0,0.0,132.06,0.0,0.0,0.0,1.948,-0.761,2.0913691688,0.0,0.0,0.0,131.95
2021-11-21 18:30:00,1.3885,-0.7515000000000001,1.5788237710000002,1.3885,-0.7515000000000001,1.5788237710000002,0.0,0.0,0.0,132.24,0.0,0.0,0.0,1.3885,-0.7515000000000001,1.5788237710000002,0.0,0.0,0.0,132.13
2021-11-21 19:00:00,0.961,-0.748,1.2177951388000001,0.961,-0.748,1.2177951388000001,0.0,0.0,0.0,130.92,0.0,0.0,0.0,0.961,-0.748,1.2177951388000001,0.0,0.0,0.0,130.82
2021-11-21 19:30:00,0.9515,-0.766,1.2215188292,0.9515,-0.766,1.2215188292,0.0,0.0,0.0,130.63,0.0,0.0,0.0,0.9515,-0.766,1.2215188292,0.0,0.0,0.0,130.52
2021-11-21 20:00:00,0.9135000000000001,-0.798,1.2129658899,0.9135000000000001,-0.798,1.2129658899,0.0,0.0,0.0,131.01,0.0,0.0,0.0,0.9135000000000001,-0.798,1.2129658899,0.0,0.0,0.0,130.9
2021-11-21 20:30:00,1.16,-0.8075,1.4133846787,1.16,-0.8075,1.4133846787,0.0,0.0,0.0,131.14,0.0,0.0,0.0,1.16,-0.8075,1.4133846787,0.0,0.0,0.0,131.02
2021-11-21 21:00:00,1.605,-0.7725000000000001,1.781230263,1.605,-0.7725000000000001,1.781230263,0.0,0.0,0.0,131.14,0.0,0.0,0.0,1.605,-0.7725000000000001,1.781230263,0.0,0.0,0.0,131.02
2021-11-21 21:30:00,1.796,-0.73,1.9386892479000002,1.796,-0.73,1.9386892479000002,0.0,0.0,0.0,131.63,0.0,0.0,0.0,1.796,-0.73,1.9386892479000002,0.0,0.0,0.0,131.5
2021-11-21 22:00:00,2.3755,-0.7955,2.5051587774,2.3755,-0.7955,2.5051587774,0.0,0.0,0.0,131.63,0.0,0.0,0.0,2.3755,-0.7955,2.5051587774,0.0,0.0,0.0,131.5
2021-11-21 22:30:00,2.7800000000000002,-0.766,2.8836012207,2.7800000000000002,-0.766,2.8836012207,0.0,0.0,0.0,131.8,0.0,0.0,0.0,2.7800000000000002,-0.766,2.8836012207,0.0,0.0,0.0,131.67
2021-11-21 23:00:00,2.8165,-0.7725000000000001,2.9205185327,2.8165,-0.7725000000000001,2.9205185327,0.0,0.0,0.0,132.13,0.0,0.0,0.0,2.8165,-0.7725000000000001,2.9205185327,0.0,0.0,0.0,132.0
2021-11-21 23:30:00,2.652,-0.8025,2.7707598687,2.652,-0.8025,2.7707598687,0.0,0.0,0.0,130.6,0.0,0.0,0.0,2.652,-0.8025,2.7707598687,0.0,0.0,0.0,130.47
2021-11-22 00:00:00,1.8975,-0.736,2.0352400964,1.8975,-0.736,2.0352400964,0.0,0.0,0.0,131.25,0.0,0.0,0.0,1.8975,-0.736,2.0352400964,0.0,0.0,0.0,131.11
2021-11-22 00:30:00,50.596,-15.2795,52.8527987551,2.386,-0.8595,2.5360867986,48.21,-14.42,50.3203785757,132.35,46.04,-10.64,47.2534781789,2.386,-0.8595,2.5360867986,46.04,-10.64,47.2534781789,132.21
2021-11-22 01:00:00,52.1895,-15.0805,54.3246296858,3.1795,-0.8905000000000001,3.3018495574,49.01,-14.19,51.0228987808,132.35,46.75,-10.42,47.8971700625,3.1795,-0.8905000000000001,3.3018495574,46.75,-10.42,47.8971700625,132.21
2021-11-22 01:30:00,52.035,-14.8,54.0988098298,2.725,-0.87,2.8605113179,49.31,-13.93,51.2398380169,131.64,47.1,-10.2,48.1918042825,2.725,-0.87,2.8605113179,47.1,-10.2,48.1918042825,131.5
2021-11-22 02:00:00,51.337,-14.912,53.4589123814,1.987,-0.982,2.2164144468,49.35,-13.93,51.2783326562,130.26,47.15,-10.18,48.2364478377,1.987,-0.982,2.2164144468,47.15,-10.18,48.2364478377,130.13
2021-11-22 02:30:00,50.783,-15.249,53.0230618693,2.253,-0.8190000000000001,2.3972421655,48.53,-14.43,50.6298903811,130.63,46.43,-10.66,47.6380152819,2.253,-0.8190000000000001,2.3972421655,46.43,-10.66,47.6380152819,130.49
2021-11-22 03:00:00,50.26,-15.4325,52.5759418009,2.09,-0.8125,2.2423773657,48.17,-14.62,50.3397785057,131.17,46.06,-10.82,47.3138034827,2.09,-0.8125,2.2423773657,46.06,-10.82,47.3138034827,131.02
2021-11-22 03:30:00,49.5265,-15.562,51.9138714242,2.2265,-0.802,2.3665388757,47.3,-14.76,49.549446011,131.54,45.23,-10.95,46.5366027982,2.2265,-0.802,2.3665388757,45.23,-10.95,46.5366027982,131.38
2021-11-22 04:00:00,48.9305,-15.62,51.3631991824,2.7505,-0.75,2.8509209477,46.18,-14.87,48.5150419973,131.71,44.21,-11.05,45.5700186526,2.7505,-0.75,2.8509209477,44.21,-11.05,45.5700186526,131.55
2021-11-22 04:30:00,48.969,-15.5335,51.3736565104,2.859,-0.7535000000000001,2.9566270056,46.11,-14.78,48.420868435,131.92,44.19,-10.98,45.5336853329,2.859,-0.7535000000000001,2.9566270056,44.19,-10.98,45.5336853329,131.77
2021-11-22 05:00:00,49.246,-15.348,51.5822607104,1.526,-0.778,1.7128806146,47.72,-14.57,49.8947221658,131.61,45.74,-10.8,46.9977403712,1.526,-0.778,1.7128806146,45.74,-10.8,46.9977403712,131.45
2021-11-22 05:30:00,51.4545,-14.4585,53.4472992068,1.5845,-1.0985,1.9280411043,49.87,-13.36,51.6285434619,130.79,47.68,-9.64,48.6447530572,1.5845,-1.0985,1.9280411043,47.68,-9.64,48.6447530572,130.63
2021-11-22 06:00:00,53.5205,-13.9835,55.3171057856,2.1505,-1.1635,2.4450731073,51.37,-12.82,52.9455314451,130.79,49.11,-9.06,49.9387194469,2.1505,-1.1635,2.4450731073,49.11,-9.06,49.9387194469,130.63
2021-11-22 06:30:00,57.034,-13.081,58.5148674868,1.694,-1.601,2.3308446967,55.34,-11.48,56.5181917616,131.77,52.8,-7.8,53.3730268956,1.694,-1.601,2.3308446967,52.8,-7.8,53.3730268956,131.61
2021-11-22 07:00:00,60.0625,-12.093,61.2678101065,1.1325,-1.683,2.0285574308,58.93,-10.41,59.8424013556,131.77,56.19,-6.8,56.5999655477,1.1325,-1.683,2.0285574308,56.19,-6.8,56.5999655477,131.61
2021-11-22 07:30:00,64.3625,-11.073,65.3080602625,1.3825,-1.9729999999999999,2.4091565433,62.98,-9.1,63.6340349184,131.46,60.12,-5.48,60.3692371991,1.3825,-1.9729999999999999,2.4091565433,60.12,-5.48,60.3692371991,131.29
2021-11-22 08:00:00,66.3,-10.323,67.0988399974,1.69,-2.013,2.6283586133,64.61,-8.31,65.1422151911,131.33,61.69,-4.72,61.8703038622,1.69,-2.013,2.6283586133,61.69,-4.72,61.8703038622,131.17
2021-11-22 08:30:00,67.6805,-9.855,68.3942329824,3.9205,-2.055,4.426437083,63.76,-7.8,64.2353298427,131.11,60.88,-4.23,61.0267752712,3.9205,-2.055,4.426437083,60.88,-4.23,61.0267752712,130.96
2021-11-22 09:00:00,67.05,-9.7695,67.7579931097,7.76,-2.3095,8.0963813059,59.29,-7.46,59.7574740095,131.03,56.63,-3.94,56.7668961632,7.76,-2.3095,8.0963813059,56.63,-3.94,56.7668961632,130.87
2021-11-22 09:30:00,66.0195,-8.68,66.5876623726,12.7395,-2.64,13.0101675719,53.28,-6.04,53.6212644387,130.86,50.89,-2.62,50.957398874,12.7395,-2.64,13.0101675719,50.89,-2.62,50.957398874,130.71
2021-11-22 10:00:00,64.848,-8.561,65.4106552864,17.158,-3.041,17.4254022909,47.69,-5.52,48.0084003066,130.86,45.57,-2.15,45.6206904814,17.158,-3.041,17.4254022909,45.57,-2.15,45.6206904814,130.71
2021-11-22 10:30:00,71.1885,-11.104,72.0492980413,21.9285,-3.584,22.2194547244,49.26,-7.52,49.8306933526,131.64,32.59,0.74,32.5984002675,21.9285,-3.584,22.2194547244,32.59,0.74,32.5984002675,131.61
2021-11-22 11:00:00,127.723,-16.31,128.7601678665,26.113,-3.98,26.4145635777,101.61,-12.33,102.3553662492,131.64,0.0,0.0,0.0,26.113,-3.98,26.4145635777,0.0,0.0,0.0,131.61
2021-11-22 11:30:00,127.7775,-17.117,128.9188938645,28.9475,-4.367,29.2750481682,98.83,-12.75,99.6490411394,131.94,0.0,0.0,0.0,28.9475,-4.367,29.2750481682,0.0,0.0,0.0,92.4
2021-11-22 12:00:00,125.307,-16.9085,126.4426416256,30.576999999999998,-4.6285,30.9253284744,94.73,-12.28,95.522621928,132.06,0.0,0.0,0.0,30.576999999999998,-4.6285,30.9253284744,0.0,0.0,0.0,92.4
2021-11-22 12:30:00,126.306,-16.7565,127.4126599999,30.926,-4.6565,31.2745978112,95.38,-12.1,96.1444454974,131.99,0.0,0.0,0.0,30.926,-4.6565,31.2745978112,0.0,0.0,0.0,92.4
2021-11-22 13:00:00,129.28,-17.4565,130.4532398687,29.92,-4.5565,30.2649647654,99.36,-12.9,100.1939099946,131.99,0.0,0.0,0.0,29.92,-4.5565,30.2649647654,0.0,0.0,0.0,92.4
2021-11-22 13:30:00,130.6735,-17.7445,131.8727829482,27.5235,-4.3145,27.8596116717,103.15,-13.43,104.0206104577,132.12,0.0,0.0,0.0,27.5235,-4.3145,27.8596116717,0.0,0.0,0.0,92.4
2021-11-22 14:00:00,136.246,-18.1775,137.4532430401,23.746,-3.9175,24.0669757604,112.5,-14.26,113.4001657847,132.12,0.0,0.0,0.0,23.746,-3.9175,24.0669757604,0.0,0.0,0.0,92.4
2021-11-22 14:30:00,141.555,-18.0795,142.7048925064,18.795,-3.4095,19.1017463927,122.76,-14.67,123.6334360115,132.12,0.0,0.0,0.0,18.795,-3.4095,19.1017463927,0.0,0.0,0.0,92.4
2021-11-22 15:00:00,147.3885,-17.804,148.4599351618,13.1685,-2.934,13.4913953411,134.22,-14.87,135.0411985284,132.05,0.0,0.0,0.0,13.1685,-2.934,13.4913953411,0.0,0.0,0.0,92.4
2021-11-22 15:30:00,153.8915,-16.598,154.7840023266,7.6915,-2.518,8.0931759063,146.2,-14.08,146.8764324185,131.29,0.0,0.0,0.0,7.6915,-2.518,8.0931759063,0.0,0.0,0.0,92.4
2021-11-22 16:00:00,157.8285,-16.2495,158.6627923065,3.2185,-2.2895,3.9497534733,154.61,-13.96,155.2389567731,131.29,0.0,0.0,0.0,3.2185,-2.2895,3.9497534733,0.0,0.0,0.0,92.4
2021-11-22 16:30:00,164.2715,-14.33,164.8953444226,1.0315,-2.11,2.3486362532,163.24,-12.22,163.6967501205,130.64,0.0,0.0,0.0,1.0315,-2.11,2.3486362532,0.0,0.0,0.0,92.4
2021-11-22 17:00:00,168.156,-11.1535,168.5254903516,1.026,-2.1035,2.3403820735,167.13,-9.05,167.3748469753,130.64,0.0,0.0,0.0,1.026,-2.1035,2.3403820735,0.0,0.0,0.0,92.4
2021-11-22 17:30:00,173.3485,-9.843,173.6277256122,1.3685,-2.183,2.5764862216,171.98,-7.66,172.1505039203,129.97,0.0,0.0,0.0,1.3685,-2.183,2.5764862216,0.0,0.0,0.0,92.4
2021-11-22 18:00:00,176.7865,-9.848,177.0605819663,1.3965,-2.148,2.5620531318,175.39,-7.7,175.558941954,129.74,0.0,0.0,0.0,1.3965,-2.148,2.5620531318,0.0,0.0,0.0,92.4
2021-11-22 18:30:00,176.5725,-10.0585,176.8587605365,1.2725,-2.1285,2.4798726782,175.3,-7.93,175.4792719953,129.64,0.0,0.0,0.0,1.2725,-2.1285,2.4798726782,0.0,0.0,0.0,92.4
2021-11-22 19:00:00,176.396,-11.1865,176.7503510555,1.016,-2.1165,2.3477283169,175.38,-9.07,175.6143766894,129.22,0.0,0.0,0.0,1.016,-2.1165,2.3477283169,0.0,0.0,0.0,92.4
2021-11-22 19:30:00,182.1295,-12.267,182.5421432416,0.6795,-2.107,2.213858453,181.45,-10.16,181.7342237995,129.32,0.0,0.0,0.0,0.6795,-2.107,2.213858453,0.0,0.0,0.0,92.4
2021-11-22 20:00:00,179.625,-14.447,180.2050399795,0.5650000000000001,-2.107,2.1814385162,179.06,-12.34,179.4847046408,129.47,0.0,0.0,0.0,0.5650000000000001,-2.107,2.1814385162,0.0,0.0,0.0,92.4
2021-11-22 20:30:00,175.4885,-16.675,176.2789529616,0.9085000000000001,-2.135,2.3202580137,174.58,-14.54,175.1844399483,130.03,0.0,0.0,0.0,0.9085000000000001,-2.135,2.3202580137,0.0,0.0,0.0,92.4
2021-11-22 21:00:00,172.253,-17.915,173.1821100287,0.993,-2.155,2.3727776971,171.26,-15.76,171.9836189874,129.92,0.0,0.0,0.0,0.993,-2.155,2.3727776971,0.0,0.0,0.0,92.4
2021-11-22 21:30:00,167.572,-19.029,168.648978725,0.852,-2.169,2.3303358127,166.72,-16.86,167.5703374706,130.14,0.0,0.0,0.0,0.852,-2.169,2.3303358127,0.0,0.0,0.0,92.4
2021-11-22 22:00:00,160.187,-22.0835,161.7020591744,0.867,-2.1935000000000002,2.3586291040000003,159.32,-19.89,160.5567641054,130.57,0.0,0.0,0.0,0.867,-2.1935000000000002,2.3586291040000003,0.0,0.0,0.0,92.4
2021-11-22 22:30:00,154.334,-23.4915,156.1116079228,0.964,-2.2215,2.4216437083,153.37,-21.27,154.8378823157,131.3,0.0,0.0,0.0,0.964,-2.2215,2.4216437083,0.0,0.0,0.0,92.4
2021-11-22 23:00:00,147.491,-24.1555,149.455957597,0.641,-2.1955,2.287160084,146.85,-21.96,148.4828747701,131.72,0.0,0.0,0.0,0.641,-2.1955,2.287160084,0.0,0.0,0.0,92.4
2021-11-22 23:30:00,141.362,-25.714,143.6816788599,0.582,-2.134,2.2119403247,140.78,-23.58,142.7411111068,132.18,0.0,0.0,0.0,0.582,-2.134,2.2119403247,0.0,0.0,0.0,92.4
2021-11-23 00:00:00,136.208,-27.6575,138.9876130101,0.498,-2.0875,2.1460802059,135.71,-25.57,138.0978964358,132.59,0.0,0.0,0.0,0.498,-2.0875,2.1460802059,0.0,0.0,0.0,92.4
2021-11-23 00:30:00,136.942,-27.397,139.6556728995,0.342,-2.097,2.1247053913,136.6,-25.3,138.9231802112,132.49,0.0,0.0,0.0,0.342,-2.097,2.1247053913,0.0,0.0,0.0,92.4
2021-11-23 01:00:00,144.9065,-25.433,147.1214846012,0.29650000000000004,-2.073,2.0940967623,144.61,-23.36,146.4846125025,132.2,0.0,0.0,0.0,0.29650000000000004,-2.073,2.0940967623,0.0,0.0,0.0,92.4
2021-11-23 01:30:00,145.635,-25.377,147.8294468433,0.305,-2.077,2.0992746366,145.33,-23.3,147.1859330914,131.42,0.0,0.0,0.0,0.305,-2.077,2.0992746366,0.0,0.0,0.0,92.4
2021-11-23 02:00:00,145.152,-25.604,147.3929032213,0.432,-2.104,2.1478919898,144.72,-23.5,146.6155803453,131.42,0.0,0.0,0.0,0.432,-2.104,2.1478919898,0.0,0.0,0.0,92.4
2021-11-23 02:30:00,143.1665,-25.7065,145.4560788159,0.35650000000000004,-2.1065,2.1364537205,142.81,-23.6,144.7468690508,131.57,0.0,0.0,0.0,0.35650000000000004,-2.1065,2.1364537205,0.0,0.0,0.0,92.4
2021-11-23 03:00:00,143.3185,-26.603,145.7666355901,0.2785,-2.093,2.1114476669,143.04,-24.51,145.1247108524,131.45,0.0,0.0,0.0,0.2785,-2.093,2.1114476669,0.0,0.0,0.0,92.4
2021-11-23 03:30:00,142.0435,-26.834,144.5559388204,0.35350000000000004,-2.094,2.1236285574,141.69,-24.74,143.8336667822,131.5,0.0,0.0,0.0,0.35350000000000004,-2.094,2.1236285574,0.0,0.0,0.0,92.4
2021-11-23 04:00:00,140.0875,-27.888,142.8364386291,0.4975,-2.148,2.2048605965,139.59,-25.74,141.9433538423,131.65,0.0,0.0,0.0,0.4975,-2.148,2.2048605965,0.0,0.0,0.0,92.4
2021-11-23 04:30:00,140.104,-27.446,142.7669910448,0.624,-2.096,2.1869138072,139.48,-25.35,141.7649212605,131.81,0.0,0.0,0.0,0.624,-2.096,2.1869138072,0.0,0.0,0.0,92.4
2021-11-23 05:00:00,140.202,-27.5825,142.8894506612,0.642,-2.1025,2.1983335166,139.56,-25.48,141.8669235587,131.69,0.0,0.0,0.0,0.642,-2.1025,2.1983335166,0.0,0.0,0.0,92.4
2021-11-23 05:30:00,140.1285,-27.1985,142.7436685619,0.5585,-2.0885,2.1618867917,139.57,-25.11,141.8107788569,131.79,0.0,0.0,0.0,0.5585,-2.0885,2.1618867917,0.0,0.0,0.0,92.4
2021-11-23 06:00:00,139.618,-26.8575,142.1777452003,0.648,-2.0775,2.1762146608,138.97,-24.78,141.1619966563,131.79,0.0,0.0,0.0,0.648,-2.0775,2.1762146608,0.0,0.0,0.0,92.4
2021-11-23 06:30:00,145.453,-23.79,147.385682171,0.393,-2.08,2.1168015967000002,145.06,-21.71,146.6755865848,131.69,0.0,0.0,0.0,0.393,-2.08,2.1168015967000002,0.0,0.0,0.0,92.4
2021-11-23 07:00:00,152.7825,-21.018,154.2214272734,0.35250000000000004,-2.118,2.1471330303,152.43,-18.9,153.5972489988,130.85,0.0,0.0,0.0,0.35250000000000004,-2.118,2.1471330303,0.0,0.0,0.0,92.4
2021-11-23 07:30:00,160.0225,-16.8,160.901959299,0.29250000000000004,-2.03,2.050964712,159.73,-14.77,160.4114266503,129.54,0.0,0.0,0.0,0.29250000000000004,-2.03,2.050964712,0.0,0.0,0.0,92.4
2021-11-23 08:00:00,159.267,-16.372,160.1062761824,0.257,-1.9220000000000002,1.9391062373999999,159.01,-14.45,159.6652203832,129.54,0.0,0.0,0.0,0.257,-1.9220000000000002,1.9391062373999999,0.0,0.0,0.0,92.4
2021-11-23 08:30:00,161.5185,-18.4275,162.5662898589,1.3685,-1.9575,2.388430133,160.15,-16.47,160.9946688558,129.77,0.0,0.0,0.0,1.3685,-1.9575,2.388430133,0.0,0.0,0.0,92.4
2021-11-23 09:00:00,150.7375,-31.715,154.037771768,5.1375,-2.205,5.5907004257,145.6,-29.51,148.5604257533,130.48,0.0,0.0,0.0,5.1375,-2.205,5.5907004257,0.0,0.0,0.0,92.4
2021-11-23 09:30:00,135.999,-28.867,139.0288879694,9.939,-2.487,10.2454326409,126.06,-26.38,128.7906363056,132.1,0.0,0.0,0.0,9.939,-2.487,10.2454326409,0.0,0.0,0.0,92.4
2021-11-23 10:00:00,141.3905,-17.1705,142.4292791546,14.650500000000001,-2.6905,14.8955006797,126.74,-14.48,127.5644856533,132.23,0.0,0.0,0.0,14.650500000000001,-2.6905,14.8955006797,0.0,0.0,0.0,92.4
2021-11-23 10:30:00,149.558,-17.6175,150.5920704096,17.008,-2.6975,17.2205856535,132.55,-14.92,133.3870642154,130.39,0.0,0.0,0.0,17.008,-2.6975,17.2205856535,0.0,0.0,0.0,92.4
2021-11-23 11:00:00,137.872,-20.4755,139.3841256537,18.562,-3.0055,18.8037462823,119.31,-17.47,120.5822416444,129.95,0.0,0.0,0.0,18.562,-3.0055,18.8037462823,0.0,0.0,0.0,92.4
2021-11-23 11:30:00,138.0595,-22.8695,139.9408431106,25.4195,-4.0995,25.7479490542,112.64,-18.77,114.1931806195,130.28,0.0,0.0,0.0,25.4195,-4.0995,25.7479490542,0.0,0.0,0.0,92.4
2021-11-23 12:00:00,71.945,-16.283,73.7646196628,26.455,-4.193,26.7852249197,45.49,-12.09,47.069185249,130.68,29.21,2.51,29.3176431522,26.455,-4.193,26.7852249197,29.21,2.51,29.3176431522,92.4
2021-11-23 12:30:00,62.0415,-13.7835,63.5541705516,18.2815,-3.2735,18.5722654649,43.76,-10.51,45.0044186719,131.79,43.57,1.3900000000000001,43.5921667275,18.2815,-3.2735,18.5722654649,43.57,1.3900000000000001,43.5921667275,131.8
2021-11-23 13:00:00,63.7315,-13.643,65.1754212971,11.2315,-2.6630000000000003,11.542883576,52.5,-10.98,53.635905884,132.12,52.31,0.98,52.3191790838,11.2315,-2.6630000000000003,11.542883576,52.31,0.98,52.3191790838,132.02
2021-11-23 13:30:00,65.228,-13.3735,66.5848517776,6.868,-2.4335,7.2863808746,58.36,-10.94,59.3765374538,132.09,58.18,1.07,58.18983846,6.868,-2.4335,7.2863808746,58.18,1.07,58.18983846,131.98
2021-11-23 14:00:00,56.6775,-13.7355,58.3181186811,5.1875,-2.4055,5.7180929076,51.49,-11.33,52.7218076321,132.13,51.35,0.64,51.3539881606,5.1875,-2.4055,5.7180929076,51.35,0.64,51.3539881606,132.03
2021-11-23 14:30:00,54.8955,-17.3885,57.5836422302,4.0855,-2.3285,4.7024698298,50.81,-15.06,52.9949025851,132.28,50.61,-3.01,50.6994299771,4.0855,-2.3285,4.7024698298,50.61,-3.01,50.6994299771,132.18
2021-11-23 15:00:00,55.1815,-21.8835,59.3623240322,2.5515,-2.3535,3.4711834437,52.63,-19.53,56.1367776061,132.83,52.49,-7.36,53.0034876211,2.5515,-2.3535,3.4711834437,52.49,-7.36,53.0034876211,132.73
2021-11-23 15:30:00,58.4635,-21.026,62.1294898438,1.2235,-2.356,2.6547482461,57.24,-18.67,60.2078607825,133.22,57.1,-6.49,57.4676439399,1.2235,-2.356,2.6547482461,57.1,-6.49,57.4676439399,133.09
2021-11-23 16:00:00,68.357,-15.155,70.0168085105,0.557,-2.285,2.3519085867,67.8,-12.87,69.0107013441,133.22,67.62,-0.81,67.6248512013,0.557,-2.285,2.3519085867,67.62,-0.81,67.6248512013,133.09
2021-11-23 16:30:00,63.4595,-16.905,65.6725754425,0.4595,-2.225,2.2719518591,63.0,-14.68,64.687729903,132.74,62.86,-2.52,62.9104919707,0.4595,-2.225,2.2719518591,62.86,-2.52,62.9104919707,132.62
2021-11-23 17:00:00,62.6715,-20.0375,65.7967956553,0.6015,-2.2175,2.2976310626,62.07,-17.82,64.5773745208,132.74,61.95,-5.65,62.2071137411,0.6015,-2.2175,2.2976310626,61.95,-5.65,62.2071137411,132.62
2021-11-23 17:30:00,62.3845,-20.03,65.5211930619,0.6345000000000001,-1.9100000000000001,2.0126326664,61.75,-18.12,64.3536859861,133.05,61.65,-5.89,61.9307242005,0.6345000000000001,-1.9100000000000001,2.0126326664,61.65,-5.89,61.9307242005,132.93
2021-11-23 18:00:00,63.207,-20.3425,66.3998656267,0.737,-2.2125,2.3320217087,62.47,-18.13,65.0476579133,133.3,62.38,-5.96,62.6640726413,0.737,-2.2125,2.3320217087,62.38,-5.96,62.6640726413,133.18
2021-11-23 18:30:00,62.7545,-20.445,66.0009491996,0.6045,-2.265,2.3442792602,62.15,-18.18,64.7544199264,133.05,62.05,-6.04,62.3432763015,0.6045,-2.265,2.3442792602,62.05,-6.04,62.3432763015,132.93
2021-11-23 19:00:00,62.054,-20.609,65.3867708103,0.47400000000000003,-2.249,2.2984074922,61.58,-18.36,64.2587425959,132.82,61.5,-6.24,61.8157552732,0.47400000000000003,-2.249,2.2984074922,61.5,-6.24,61.8157552732,132.7
2021-11-23 19:30:00,60.4775,-21.0205,64.0264744188,0.3175,-2.2905,2.3124005925,60.16,-18.73,63.0082415244,132.85,60.07,-6.64,60.4358709708,0.3175,-2.2905,2.3124005925,60.07,-6.64,60.4358709708,132.7
2021-11-23 20:00:00,58.7235,-21.761,62.6257979849,0.28350000000000003,-2.271,2.2886269355,58.44,-19.49,61.6043318282,132.61,58.38,-7.42,58.8496457084,0.28350000000000003,-2.271,2.2886269355,58.38,-7.42,58.8496457084,132.49
2021-11-23 20:30:00,56.989,-22.31,61.2003449418,0.319,-2.35,2.3715524451,56.67,-19.96,60.082364301,132.61,56.6,-7.85,57.1417754362,0.319,-2.35,2.3715524451,56.6,-7.85,57.1417754362,132.49
2021-11-23 21:00:00,56.133,-18.0015,58.9488565729,0.293,-2.2515,2.2704848051,55.84,-15.75,58.0186875067,132.9,53.75,-13.17,55.3399620528,0.293,-2.2515,2.2704848051,53.75,-13.17,55.3399620528,132.78
2021-11-23 21:30:00,54.3305,-19.2215,57.6304545575,0.2705,-2.2615,2.2776199200000002,54.06,-16.96,56.6579667831,132.15,51.84,-12.78,53.3920780641,0.2705,-2.2615,2.2776199200000002,51.84,-12.78,53.3920780641,132.02
2021-11-23 22:00:00,52.451,-19.8565,56.0837587297,0.231,-2.2865,2.2981390841,52.22,-17.57,55.0965815637,131.98,50.02,-13.39,51.7811983253,0.231,-2.2865,2.2981390841,50.02,-13.39,51.7811983253,131.85
2021-11-23 22:30:00,50.2035,-20.3875,54.1852523156,0.2335,-2.2575,2.2695436766,49.97,-18.13,53.1572930086,132.33,47.87,-13.96,49.8640000401,0.2335,-2.2575,2.2695436766,47.87,-13.96,49.8640000401,132.2
2021-11-23 23:00:00,48.1235,-20.692,52.383490875,0.3035,-2.252,2.2723591816,47.82,-18.44,51.2521804414,132.37,45.89,-14.22,48.0426945539,0.3035,-2.252,2.2723591816,45.89,-14.22,48.0426945539,132.24
2021-11-23 23:30:00,46.2595,-19.0735,50.0373834498,0.2295,-2.2935,2.3049539041,46.03,-16.78,48.9931556444,133.19,44.12,-17.32,47.3978564916,0.2295,-2.2935,2.3049539041,44.12,-17.32,47.3978564916,133.06
2021-11-24 00:00:00,45.179,-21.256,49.9295461325,0.199,-2.176,2.1850805477,44.98,-19.08,48.8594596777,133.19,42.86,-16.85,46.053252871,0.199,-2.176,2.1850805477,42.86,-16.85,46.053252871,133.06
2021-11-24 00:30:00,45.7885,-20.9565,50.3563464173,0.1685,-2.1765,2.1830127118,45.62,-18.78,49.334296387,133.09,43.45,-16.58,46.505901776,0.1685,-2.1765,2.1830127118,43.45,-16.58,46.505901776,132.96
2021-11-24 01:00:00,48.4985,-20.135,52.512119813,0.1985,-2.195,2.2039571797,48.3,-17.94,51.5241069792,133.17,45.99,-15.76,48.6154059944,0.1985,-2.195,2.2039571797,45.99,-15.76,48.6154059944,133.03
2021-11-24 01:30:00,48.18,-20.2725,52.2712794587,0.15,-2.1625,2.1676960696,48.03,-18.11,51.3308192025,133.01,45.76,-16.12,48.5163065371,0.15,-2.1625,2.1676960696,45.76,-16.12,48.5163065371,132.87
2021-11-24 02:00:00,47.5265,-22.559,52.6087129975,0.1365,-2.099,2.1034336809,47.39,-20.46,51.6180559494,133.34,45.22,-13.19,47.1044000068,0.1365,-2.099,2.1034336809,45.22,-13.19,47.1044000068,133.21
2021-11-24 02:30:00,47.298,-19.5575,51.1819949811,0.128,-2.1075,2.1113834919,47.17,-17.45,50.2942481801,131.81,45.09,-13.97,47.2045442728,0.128,-2.1075,2.1113834919,45.09,-13.97,47.2045442728,131.67
2021-11-24 03:00:00,46.828,-20.198,50.9982429893,0.128,-2.118,2.1218642746,46.7,-18.08,50.0777036215,129.88,44.7,-13.86,46.7994615354,0.128,-2.118,2.1218642746,44.7,-13.86,46.7994615354,129.74
2021-11-24 03:30:00,46.33,-20.7275,50.7552771271,0.13,-2.1175,2.1214868018,46.2,-18.61,49.8073498592,132.98,44.34,-14.51,46.6537854841,0.13,-2.1175,2.1214868018,44.34,-14.51,46.6537854841,132.84
2021-11-24 04:00:00,45.537,-20.881,50.0962526543,0.127,-2.121,2.124798814,45.41,-18.76,49.1325319926,132.98,43.6,-14.66,45.9986478062,0.127,-2.121,2.124798814,43.6,-14.66,45.9986478062,132.84
2021-11-24 04:30:00,45.268,-20.861,49.8434864852,0.128,-2.121,2.1248588188,45.14,-18.74,48.8754253178,133.04,43.29,-14.66,45.7049198665,0.128,-2.121,2.1248588188,43.29,-14.66,45.7049198665,132.89
2021-11-24 05:00:00,44.8175,-20.8445,49.4277400505,0.1275,-2.0645,2.0684333443,44.69,-18.78,48.475607268,133.04,42.77,-14.74,45.2387057728,0.1275,-2.0645,2.0684333443,42.77,-14.74,45.2387057728,132.89
2021-11-24 05:30:00,45.09,-20.477,49.521870209,0.13,-2.027,2.0311644444,44.96,-18.45,48.5983960641,131.08,43.08,-14.45,45.4388479167,0.13,-2.027,2.0311644444,43.08,-14.45,45.4388479167,130.94
2021-11-24 06:00:00,44.6755,-24.677,51.037776492,0.1355,-2.047,2.0514797708,44.54,-22.63,49.9592684094,131.08,44.07,-11.74,45.6069347797,0.1355,-2.047,2.0514797708,44.07,-11.74,45.6069347797,130.94
2021-11-24 06:30:00,47.688,-19.767,51.6224721706,0.138,-2.017,2.0217153608,47.55,-17.75,50.7549504975,132.52,45.8,-15.36,48.3070346844,0.138,-2.017,2.0217153608,45.8,-15.36,48.3070346844,132.37
2021-11-24 07:00:00,50.0245,-18.5805,53.363710333,0.1545,-1.9805000000000001,1.9865171784000002,49.87,-16.6,52.560221651,132.8,47.46,-14.52,49.6314617959,0.1545,-1.9805000000000001,1.9865171784000002,47.46,-14.52,49.6314617959,132.65
2021-11-24 07:30:00,51.436,-18.8395,54.7776309843,0.386,-2.0195,2.0560584257,51.05,-16.82,53.7495572075,132.67,48.57,-14.71,50.748684712,0.386,-2.0195,2.0560584257,48.57,-14.71,50.748684712,132.52
2021-11-24 08:00:00,52.0355,-18.9465,55.3774604194,0.48550000000000004,-2.0065,2.0644012449,51.55,-16.94,54.2620134164,132.67,49.04,-14.83,51.2332948384,0.48550000000000004,-2.0065,2.0644012449,49.04,-14.83,51.2332948384,132.52
2021-11-24 08:30:00,52.1545,-18.6325,55.3828667234,0.7145,-1.9725000000000001,2.0979195647,51.44,-16.66,54.0705945963,132.69,48.93,-14.55,51.047501408,0.7145,-1.9725000000000001,2.0979195647,48.93,-14.55,51.047501408,132.54
2021-11-24 09:00:00,51.7205,-18.8355,55.0434935347,2.1505,-2.0355,2.961065771,49.57,-16.8,52.3395156646,132.69,47.19,-14.71,49.4295478434,2.1505,-2.0355,2.961065771,47.19,-14.71,49.4295478434,132.54
2021-11-24 09:30:00,48.9775,-19.8655,52.8529431205,6.7475000000000005,-2.2355,7.1081795489,42.23,-17.63,45.7623185601,132.8,40.22,-15.51,43.1069425963,6.7475000000000005,-2.2355,7.1081795489,40.22,-15.51,43.1069425963,132.65
2021-11-24 10:00:00,46.233,-20.578,50.6057741073,13.653,-2.658,13.9093268349,32.58,-17.92,37.1830983109,132.9,31.07,-15.84,34.8747831534,13.653,-2.658,13.9093268349,31.07,-15.84,34.8747831534,132.75
2021-11-24 10:30:00,44.519,-21.076,49.2558538348,18.599,-3.146,18.8631947718,25.92,-17.93,31.5171588186,132.96,24.72,-15.88,29.3811640341,18.599,-3.146,18.8631947718,24.72,-15.88,29.3811640341,132.8
2021-11-24 11:00:00,46.3365,-20.8495,50.8111491948,14.0065,-3.0595,14.3367563451,32.33,-17.79,36.9013956376,133.03,30.78,-15.72,34.5619270296,14.0065,-3.0595,14.3367563451,30.78,-15.72,34.5619270296,132.88
2021-11-24 11:30:00,48.1515,-20.289,52.2514159928,7.5315,-2.559,7.9543681867,40.62,-17.73,44.3208449829,133.06,38.66,-15.62,41.6962828079,7.5315,-2.559,7.9543681867,38.66,-15.62,41.6962828079,132.92
2021-11-24 12:00:00,46.9245,-20.3485,51.1465556269,9.3045,-2.4485,9.6212718754,37.62,-17.9,41.6614258037,132.98,35.81,-15.8,39.1407217614,9.3045,-2.4485,9.6212718754,35.81,-15.8,39.1407217614,132.83
2021-11-24 12:30:00,48.6175,-20.283,52.678851499,9.0675,-2.453,9.393442673,39.55,-17.83,43.3833078499,133.05,37.57,-15.76,40.7416555874,9.0675,-2.453,9.393442673,37.57,-15.76,40.7416555874,132.9
2021-11-24 13:00:00,46.2525,-20.4635,50.5771548083,12.1325,-2.7435,12.4388242411,34.12,-17.72,38.4470128879,133.05,32.43,-15.66,36.013060131,12.1325,-2.7435,12.4388242411,32.43,-15.66,36.013060131,132.9
2021-11-24 13:30:00,49.228,-20.5695,53.3526036314,7.688,-2.6795,8.1415639929,41.54,-17.89,45.2285717219,133.17,39.53,-15.77,42.5595324222,7.688,-2.6795,8.1415639929,39.53,-15.77,42.5595324222,132.98
2021-11-24 14:00:00,48.324,-20.168,52.3637011679,6.214,-2.428,6.6715050776,42.11,-17.74,45.6941976623,133.12,40.1,-15.61,43.0311759077,6.214,-2.428,6.6715050776,40.1,-15.61,43.0311759077,132.95
2021-11-24 14:30:00,48.743,-20.0975,52.723709612,5.973,-2.2975,6.3996277431,42.77,-17.8,46.3261578377,133.12,40.73,-15.67,43.640368926,5.973,-2.2975,6.3996277431,40.73,-15.67,43.640368926,132.95
2021-11-24 15:00:00,48.763,-20.313,52.8246925027,3.383,-2.193,4.0316172933,45.38,-18.12,48.8638803207,133.03,43.19,-15.95,46.0410534197,3.383,-2.193,4.0316172933,43.19,-15.95,46.0410534197,132.87
2021-11-24 15:30:00,50.4485,-19.614,54.1272588282,1.4985,-2.084,2.5668187022,48.95,-17.53,51.9942631451,133.23,46.6,-15.38,49.0724403306,1.4985,-2.084,2.5668187022,46.6,-15.38,49.0724403306,133.07
2021-11-24 16:00:00,53.05,-18.8625,56.3036091761,2.27,-2.0525,3.0603359701,50.78,-16.81,53.4900411292,133.23,48.33,-14.7,50.5161251483,2.27,-2.0525,3.0603359701,48.33,-14.7,50.5161251483,133.07
2021-11-24 16:30:00,55.739,-19.5525,59.0689121048,2.119,-2.0025,2.9155046304,53.62,-17.55,56.4190295911,133.11,51.03,-15.38,53.2973292014,2.119,-2.0025,2.9155046304,51.03,-15.38,53.2973292014,132.91
