Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-24 17:00:00,58.2045,-20.622,61.749742544,2.1345,-2.112,3.0027710952,56.07,-18.51,59.0462953961,133.15,53.36,-16.27,55.7853251313,2.1345,-2.112,3.0027710952,53.36,-16.27,55.7853251313,132.91
2021-11-24 17:30:00,59.343,-18.699,62.2193237668,1.963,-2.119,2.8885169205,57.38,-16.58,59.7273873529,133.2,54.6,-14.45,56.4797530094,1.963,-2.119,2.8885169205,54.6,-14.45,56.4797530094,132.95
2021-11-24 18:00:00,59.081,-18.5005,61.9098785433,2.021,-2.1705,2.9657227197,57.06,-16.33,59.3507582091,133.0,54.31,-14.21,56.1382240546,2.021,-2.1705,2.9657227197,54.31,-14.21,56.1382240546,132.75
2021-11-24 18:30:00,58.24,-18.7265,61.1766246392,1.98,-2.1665,2.9349824957,56.26,-16.56,58.6465787578,133.0,53.56,-14.43,55.4697980887,1.98,-2.1665,2.9349824957,53.56,-14.43,55.4697980887,132.71
2021-11-24 19:00:00,56.964,-19.2275,60.1214940953,1.6640000000000001,-2.1675,2.7325724602,55.3,-17.06,57.8716994739,133.0,52.64,-14.91,54.7108554128,1.6640000000000001,-2.1675,2.7325724602,52.64,-14.91,54.7108554128,132.71
2021-11-24 19:30:00,55.628,-19.8685,59.0697187758,1.318,-2.1885,2.5547321288,54.31,-17.68,57.115308806,133.12,51.64,-15.54,53.9275551087,1.318,-2.1885,2.5547321288,51.64,-15.54,53.9275551087,132.86
2021-11-24 20:00:00,53.9665,-20.3695,57.6827500428,1.4165,-2.2195,2.6329930687000003,52.55,-18.15,55.5960879919,133.49,49.96,-16.01,52.4625742792,1.4165,-2.2195,2.6329930687000003,49.96,-16.01,52.4625742792,133.25
2021-11-24 20:30:00,51.746,-21.746,56.129644859,1.6360000000000001,-2.326,2.8437250219,50.11,-19.42,53.7414970019,133.36,48.37,-15.02,50.6483691741,1.6360000000000001,-2.326,2.8437250219,48.37,-15.02,50.6483691741,133.14
2021-11-24 21:00:00,50.581,-21.8505,55.0988376579,2.151,-2.4705,3.2756940104,48.43,-19.38,52.1636779762,132.34,46.43,-15.31,48.8890683078,2.151,-2.4705,3.2756940104,46.43,-15.31,48.8890683078,132.15
2021-11-24 21:30:00,48.63,-22.174,53.4468256868,3.13,-2.504,4.0083557726,45.5,-19.67,49.5697377439,131.39,43.64,-15.61,46.3478338221,3.13,-2.504,4.0083557726,43.64,-15.61,46.3478338221,131.23
2021-11-24 22:00:00,46.855,-22.7745,52.0967261471,3.365,-2.5345,4.2127087782,43.49,-20.24,47.9691327835,131.39,41.72,-16.16,44.740406793,3.365,-2.5345,4.2127087782,41.72,-16.16,44.740406793,131.23
2021-11-24 22:30:00,44.89,-23.257,50.5569001126,3.49,-2.517,4.3029511966000005,41.4,-20.74,46.3045094996,131.71,39.7,-16.64,43.0462495463,3.49,-2.517,4.3029511966000005,39.7,-16.64,43.0462495463,131.54
2021-11-24 23:00:00,42.351,-23.6375,48.5009134682,3.091,-2.5375,3.9991483156000003,39.26,-21.1,44.5708155636,131.74,37.68,-17.0,41.3374213032,3.091,-2.5375,3.9991483156000003,37.68,-17.0,41.3374213032,131.59
2021-11-24 23:30:00,40.384,-22.6875,46.3205150257,3.004,-2.4975,3.9065998323,37.38,-20.19,42.4841205629,131.38,35.54,-18.58,40.1037155386,3.004,-2.4975,3.9065998323,35.54,-18.58,40.1037155386,131.23
2021-11-25 00:00:00,39.523,-22.3875,45.4232064616,2.8529999999999998,-2.4375,3.7524678879,36.67,-19.95,41.745555452,131.93,34.85,-18.64,39.5217927225,2.8529999999999998,-2.4375,3.7524678879,34.85,-18.64,39.5217927225,131.79
2021-11-25 00:30:00,40.386,-22.3835,46.1741276934,2.606,-2.4435000000000002,3.5723841129,37.78,-19.94,42.7192228394,131.16,35.89,-18.64,40.4418310664,2.606,-2.4435000000000002,3.5723841129,35.89,-18.64,40.4418310664,131.02
2021-11-25 01:00:00,42.2785,-21.893,47.6106606891,2.5484999999999998,-2.443,3.530311778,39.73,-19.45,44.2354541064,131.96,37.73,-18.17,41.8772229261,2.5484999999999998,-2.443,3.530311778,37.73,-18.17,41.8772229261,131.82
2021-11-25 01:30:00,42.6505,-22.1555,48.0617449798,2.6605,-2.4855,3.6408749635,39.99,-19.67,44.5657828384,131.64,37.92,-18.4,42.148385497,2.6605,-2.4855,3.6408749635,37.92,-18.4,42.148385497,131.51
2021-11-25 02:00:00,41.717,-22.446,47.372259868,3.277,-2.516,4.131462816,38.44,-19.93,43.2994053077,131.98,36.38,-18.67,40.8909928957,3.277,-2.516,4.131462816,36.38,-18.67,40.8909928957,131.86
2021-11-25 02:30:00,41.1515,-22.552,46.9258847146,2.9515000000000002,-2.552,3.9018016672,38.2,-20.0,43.1189053664,132.1,36.21,-18.71,40.7581672797,2.9515000000000002,-2.552,3.9018016672,36.21,-18.71,40.7581672797,131.98
2021-11-25 03:00:00,40.513,-22.803,46.4895684858,4.483,-2.583,5.1738938915,36.03,-20.22,41.3159690677,132.31,34.19,-18.92,39.0758557168,4.483,-2.583,5.1738938915,34.19,-18.92,39.0758557168,132.17
2021-11-25 03:30:00,40.023,-22.74,46.0320337265,3.973,-2.55,4.7209351828,36.05,-20.19,41.3187439306,132.23,34.21,-18.89,39.07884594,3.973,-2.55,4.7209351828,34.21,-18.89,39.07884594,132.08
2021-11-25 04:00:00,39.4495,-23.3165,45.8249083196,5.3795,-2.6165000000000003,5.982064234,34.07,-20.7,39.8654599873,132.23,32.35,-19.38,37.7108326612,5.3795,-2.6165000000000003,5.982064234,32.35,-19.38,37.7108326612,132.08
2021-11-25 04:30:00,39.0145,-23.14,45.3606747111,3.2445,-2.41,4.0416432611,35.77,-20.73,41.3427841346,132.39,34.07,-19.43,39.2210377221,3.2445,-2.41,4.0416432611,34.07,-19.43,39.2210377221,132.25
2021-11-25 05:00:00,38.634,-23.2205,45.0752434963,3.754,-2.4405,4.4775614178,34.88,-20.78,40.6007733916,132.62,33.23,-19.47,38.5138131065,3.754,-2.4405,4.4775614178,33.23,-19.47,38.5138131065,132.48
2021-11-25 05:30:00,39.2885,-22.708,45.3788441485,2.4385,-2.338,3.3782430715,36.85,-20.37,42.1053369539,132.54,35.03,-19.07,39.8844054738,2.4385,-2.338,3.3782430715,35.03,-19.07,39.8844054738,132.4
2021-11-25 06:00:00,40.4285,-22.1925,46.1190922341,2.6185,-2.4525,3.5876591951,37.81,-19.74,42.6528275733,132.18,35.92,-18.47,40.3904357491,2.6185,-2.4525,3.5876591951,35.92,-18.47,40.3904357491,132.04
2021-11-25 06:30:00,42.944,-21.576999999999998,48.059900801,4.274,-2.567,4.9856358672,38.67,-19.01,43.0900104433,131.99,36.73,-17.77,40.802767063,4.274,-2.567,4.9856358672,36.73,-17.77,40.802767063,131.85
2021-11-25 07:00:00,46.111,-20.6025,50.5043297872,4.331,-2.4125,4.9575918801,41.78,-18.19,45.5680205846,131.78,39.68,-16.98,43.1604309524,4.331,-2.4125,4.9575918801,39.68,-16.98,43.1604309524,131.63
2021-11-25 07:30:00,49.0285,-19.856,52.8966402359,3.7885,-2.476,4.5258488983,45.24,-17.38,48.463615218,131.6,42.94,-16.19,45.890736538,3.7885,-2.476,4.5258488983,42.94,-16.19,45.890736538,131.46
2021-11-25 08:00:00,50.299,-19.4115,53.9147079492,3.689,-2.3815,4.3909296567,46.61,-17.03,49.6237140891,131.6,44.26,-15.83,47.0057071003,3.689,-2.3815,4.3909296567,44.26,-15.83,47.0057071003,131.46
2021-11-25 08:30:00,50.36,-19.2605,53.9174967914,5.45,-2.4605,5.9796789421,44.91,-16.8,47.9494327391,131.66,42.63,-15.66,45.4153333138,5.45,-2.4605,5.9796789421,42.63,-15.66,45.4153333138,131.5
2021-11-25 09:00:00,50.4895,-18.8165,53.8818177357,7.9895,-2.4965,8.3704613075,42.5,-16.32,45.5257333823,131.7,40.28,-15.23,43.0631083411,7.9895,-2.4965,8.3704613075,40.28,-15.23,43.0631083411,131.53
2021-11-25 09:30:00,50.0355,-18.223,53.2506243085,11.2555,-2.623,11.5570934603,38.78,-15.6,41.8001004783,131.77,36.85,-14.52,39.6074854036,11.2555,-2.623,11.5570934603,36.85,-14.52,39.6074854036,131.59
2021-11-25 10:00:00,46.698,-18.6955,50.3013411774,17.558,-3.0655,17.8235982408,29.14,-15.63,33.0671513741,131.77,27.71,-14.59,31.3163248163,17.558,-3.0655,17.8235982408,27.71,-14.59,31.3163248163,131.59
2021-11-25 10:30:00,46.105,-19.2495,49.962128409900004,18.045,-3.2595,18.3370217116,28.06,-15.99,32.2961870814,131.94,26.7,-14.93,30.5907649463,18.045,-3.2595,18.3370217116,26.7,-14.93,30.5907649463,131.76
2021-11-25 11:00:00,43.4875,-19.11,47.5011026846,24.2775,-3.76,24.5669413287,19.21,-15.35,24.5895628265,132.11,18.28,-14.39,23.2643611561,24.2775,-3.76,24.5669413287,18.28,-14.39,23.2643611561,131.96
2021-11-25 11:30:00,41.9005,-19.1165,46.0553196982,28.0905,-4.2965,28.417179707,13.81,-14.82,20.2570604975,131.83,13.17,-13.9,19.1483393536,28.0905,-4.2965,28.417179707,13.17,-13.9,19.1483393536,131.67
2021-11-25 12:00:00,44.497,-19.164,48.4483426445,23.847,-4.054,24.1891365079,20.65,-15.11,25.5877822407,131.91,19.59,-14.14,24.1600434602,23.847,-4.054,24.1891365079,19.59,-14.14,24.1600434602,131.77
2021-11-25 12:30:00,43.8555,-19.2415,47.8909198335,19.1455,-3.2315,19.4163014629,24.71,-16.01,29.4432369144,131.77,23.52,-14.99,27.8906884103,19.1455,-3.2315,19.4163014629,23.52,-14.99,27.8906884103,131.64
2021-11-25 13:00:00,46.0455,-19.4345,49.978874142,20.1155,-3.6145,20.4376601033,25.93,-15.82,30.3749452674,131.88,24.6,-14.79,28.7037297228,20.1155,-3.6145,20.4376601033,24.6,-14.79,28.7037297228,131.76
2021-11-25 13:30:00,45.072,-19.571,49.1376558761,17.412,-3.251,17.712897702,27.66,-16.32,32.1156970966,131.88,26.31,-15.27,30.4202070999,17.412,-3.251,17.712897702,26.31,-15.27,30.4202070999,131.76
2021-11-25 14:00:00,45.2675,-19.413,49.2545543605,16.2675,-3.183,16.5759779576,29.0,-16.23,33.2327082857,131.79,27.55,-15.17,31.4504594561,16.2675,-3.183,16.5759779576,27.55,-15.17,31.4504594561,131.66
2021-11-25 14:30:00,48.0245,-18.8585,51.5945309359,7.8745,-2.5785,8.2859165154,40.15,-16.28,43.325060877,131.39,38.15,-15.15,41.048081563,7.8745,-2.5785,8.2859165154,38.15,-15.15,41.048081563,131.26
2021-11-25 15:00:00,48.817,-18.5095,52.208247234,5.807,-2.2995,6.2457144707,43.01,-16.21,45.9632918751,131.0,40.83,-15.07,43.5223367939,5.807,-2.2995,6.2457144707,40.83,-15.07,43.5223367939,130.88
2021-11-25 15:30:00,49.7645,-18.212,52.9922862712,4.4745,-2.202,4.986978469,45.29,-16.01,48.0364882147,130.69,42.92,-14.92,45.439330981,4.4745,-2.202,4.986978469,42.92,-14.92,45.439330981,130.57
2021-11-25 16:00:00,52.2495,-17.4655,55.0913236408,3.3795,-2.1755,4.0191815709,48.87,-15.29,51.206064094,130.69,46.39,-14.17,48.5058862407,3.3795,-2.1755,4.0191815709,46.39,-14.17,48.5058862407,130.57
2021-11-25 16:30:00,55.0115,-16.957,57.5656580024,2.0315,-2.007,2.8557032847,52.98,-14.95,55.0489137041,130.59,50.31,-13.82,52.1736379793,2.0315,-2.007,2.8557032847,50.31,-13.82,52.1736379793,130.46
2021-11-25 17:00:00,57.4495,-16.3315,59.7257309918,1.8795000000000002,-2.0815,2.804489704,55.57,-14.25,57.3679997908,130.7,52.76,-13.14,54.3716580582,1.8795000000000002,-2.0815,2.804489704,52.76,-13.14,54.3716580582,130.56
2021-11-25 17:30:00,58.649,-15.966,60.7833723727,1.109,-1.756,2.0768767416,57.54,-14.21,59.2686738505,130.43,54.63,-13.09,56.1763740375,1.109,-1.756,2.0768767416,54.63,-13.09,56.1763740375,130.27
2021-11-25 18:00:00,58.6795,-15.8275,60.7765865815,0.7295,-1.6975,1.8476137313,57.95,-14.13,59.6477945946,130.43,55.01,-13.01,56.527517193,0.7295,-1.6975,1.8476137313,55.01,-13.01,56.527517193,130.23
2021-11-25 18:30:00,58.0225,-16.233,60.2504837761,1.1825,-1.803,2.156180709,56.84,-14.43,58.6430771703,130.33,53.98,-13.29,55.5919463592,1.1825,-1.803,2.156180709,53.98,-13.29,55.5919463592,130.14
2021-11-25 19:00:00,56.683,-16.6195,59.0691989894,2.023,-1.7895,2.7008960087,54.66,-14.83,56.6360706617,130.14,51.93,-13.69,53.7041990909,2.023,-1.7895,2.7008960087,51.93,-13.69,53.7041990909,129.98
2021-11-25 19:30:00,55.261,-17.3535,57.9216892299,2.041,-1.7934999999999999,2.7170431079,53.22,-15.56,55.4480116866,130.59,50.55,-14.37,52.5528248527,2.041,-1.7934999999999999,2.7170431079,50.55,-14.37,52.5528248527,130.44
2021-11-25 20:00:00,53.638,-17.883,56.5405759875,2.908,-1.873,3.4589872795,50.73,-16.01,53.1963626576,130.59,48.2,-14.81,50.4239635491,2.908,-1.873,3.4589872795,48.2,-14.81,50.4239635491,130.44
2021-11-25 20:30:00,52.152,-18.4715,55.3265525426,3.292,-1.8415,3.7720533201,48.86,-16.63,51.6125614555,130.83,46.42,-15.42,48.9141370158,3.292,-1.8415,3.7720533201,46.42,-15.42,48.9141370158,130.7
2021-11-25 21:00:00,49.665,-21.6905,54.1949261024,2.815,-1.8805,3.3853368001,46.85,-19.81,50.8660849683,130.63,44.93,-13.31,46.8600149381,2.815,-1.8805,3.3853368001,44.93,-13.31,46.8600149381,130.5
2021-11-25 21:30:00,47.7985,-19.231,51.5221114013,2.2885,-1.941,3.0007854388,45.51,-17.29,48.6837159633,130.79,43.71,-16.82,46.834565227,2.2885,-1.941,3.0007854388,43.71,-16.82,46.834565227,130.65
2021-11-25 22:00:00,46.0735,-21.8065,50.9734327322,3.0235,-2.0065,3.6287180243,43.05,-19.8,47.3850451092,131.65,41.05,-15.72,43.9570347044,3.0235,-2.0065,3.6287180243,41.05,-15.72,43.9570347044,131.51
2021-11-25 22:30:00,43.936,-22.169,49.2121596458,3.596,-2.029,4.1289292801,40.34,-20.14,45.0880826827,132.21,38.41,-16.09,41.6439215252,3.596,-2.029,4.1289292801,38.41,-16.09,41.6439215252,132.07
2021-11-25 23:00:00,42.2275,-22.563,47.8774552921,3.7975,-2.003,4.2933687531,38.43,-20.56,43.5841542306,132.21,36.66,-16.46,40.1856591336,3.7975,-2.003,4.2933687531,36.66,-16.46,40.1856591336,132.07
2021-11-25 23:30:00,40.342,-22.7855,46.3320188881,3.262,-2.2755,3.977253355,37.08,-20.51,42.3743613521,132.21,35.5,-16.42,39.1135066186,3.262,-2.2755,3.977253355,35.5,-16.42,39.1135066186,132.07
2021-11-26 00:00:00,39.172,-23.1895,45.5214069889,3.622,-2.2695,4.2742852326,35.55,-20.92,41.2486230073,131.82,34.02,-16.79,37.9376396208,3.622,-2.2695,4.2742852326,34.02,-16.79,37.9376396208,131.69
2021-11-26 00:30:00,40.2805,-22.7635,46.2676519017,4.1805,-2.3935,4.8172006913,36.1,-20.37,41.4505355816,132.12,34.64,-16.32,38.291931265,4.1805,-2.3935,4.8172006913,34.64,-16.32,38.291931265,131.99
2021-11-26 01:00:00,42.3745,-22.1495,47.8142091904,5.2745,-2.4495,5.8155309732,37.1,-19.7,42.0059519592,131.6,35.62,-15.71,38.9305599754,5.2745,-2.4495,5.8155309732,35.62,-15.71,38.9305599754,131.47
2021-11-26 01:30:00,42.64,-22.1085,48.0307752618,5.5600000000000005,-2.5185,6.1038055547,37.08,-19.59,41.9367917228,130.76,35.58,-15.56,38.8336194553,5.5600000000000005,-2.5185,6.1038055547,35.58,-15.56,38.8336194553,130.62
2021-11-26 02:00:00,41.962,-22.602,47.6619329025,5.682,-2.552,6.2287902517,36.28,-20.05,41.4516694477,131.27,34.86,-15.99,38.3523102303,5.682,-2.552,6.2287902517,34.86,-15.99,38.3523102303,131.14
2021-11-26 02:30:00,41.1845,-22.6495,47.0017328457,5.6345,-2.6195,6.2136438987,35.55,-20.03,40.8044531883,132.12,34.14,-15.96,37.6863529676,5.6345,-2.6195,6.2136438987,34.14,-15.96,37.6863529676,131.94
2021-11-26 03:00:00,40.677,-22.723,46.5934872917,5.737,-2.573,6.287566938,34.94,-20.15,40.3339323647,132.12,33.58,-16.06,37.2228424492,5.737,-2.573,6.287566938,33.58,-16.06,37.2228424492,131.94
2021-11-26 03:30:00,39.8355,-22.4375,45.7198913658,6.0855,-2.5575,6.6010693452,33.75,-19.88,39.1698468212,132.52,32.45,-15.83,36.105282162,6.0855,-2.5575,6.6010693452,32.45,-15.83,36.105282162,132.33
2021-11-26 04:00:00,39.316,-22.7745,45.435951693,6.386,-2.6045,6.8966960387,32.93,-20.17,38.6162375174,131.69,31.67,-16.09,35.5229081017,6.386,-2.6045,6.8966960387,31.67,-16.09,35.5229081017,131.52
2021-11-26 04:30:00,39.042,-22.907,45.2659741196,7.002,-2.677,7.496287948,32.04,-20.23,37.8921429851,132.39,30.83,-16.15,34.8038992068,7.002,-2.677,7.496287948,30.83,-16.15,34.8038992068,132.22
2021-11-26 05:00:00,38.624,-22.7855,44.8440897583,7.184,-2.7055,7.6765608348,31.44,-20.08,37.3052275157,132.46,30.14,-16.07,34.1564708364,7.184,-2.7055,7.6765608348,30.14,-16.07,34.1564708364,132.28
2021-11-26 05:30:00,37.629,-22.7605,43.9770622171,7.409,-2.2305,7.7374680129,30.22,-20.53,36.5339472272,132.33,29.02,-16.51,33.3877297821,7.409,-2.2305,7.7374680129,29.02,-16.51,33.3877297821,132.16
2021-11-26 06:00:00,37.5555,-22.9375,44.0061869116,7.6055,-2.1275,7.8974607628,29.95,-20.81,36.4699684672,131.95,28.84,-16.69,33.3211899547,7.6055,-2.1275,7.8974607628,28.84,-16.69,33.3211899547,131.79
2021-11-26 06:30:00,39.926,-22.4885,45.8237723049,7.726,-2.1185,8.0111870687,32.2,-20.37,38.1021902258,132.53,30.91,-16.29,34.9398368628,7.726,-2.1185,8.0111870687,30.91,-16.29,34.9398368628,132.37
2021-11-26 07:00:00,42.6235,-21.6825,47.821475913,7.6935,-2.0825,7.9703668987,34.93,-19.6,40.0532757712,133.01,33.47,-15.53,36.8974497764,7.6935,-2.0825,7.9703668987,33.47,-15.53,36.8974497764,132.85
2021-11-26 07:30:00,45.1725,-20.8495,49.7519487709,7.9025,-2.0695,8.168986259,37.27,-18.78,41.7341742461,133.28,35.74,-14.79,38.679344617,7.9025,-2.0695,8.168986259,35.74,-14.79,38.679344617,133.12
2021-11-26 08:00:00,46.1275,-20.357,50.4197749425,7.9575,-2.057,8.219066568,38.17,-18.3,42.3301181194,132.23,36.6,-14.33,39.3053291552,7.9575,-2.057,8.219066568,36.6,-14.33,39.3053291552,132.05
2021-11-26 08:30:00,47.176,-20.074,51.2692934611,8.126,-2.044,8.3791295491,39.05,-18.03,43.0114333637,132.14,37.44,-14.06,39.9929643813,8.126,-2.044,8.3791295491,37.44,-14.06,39.9929643813,131.91
2021-11-26 09:00:00,47.5315,-20.1265,51.6170465496,9.1315,-2.0765,9.3646219625,38.4,-18.05,42.4306787596,132.21,36.83,-14.08,39.4296246495,9.1315,-2.0765,9.3646219625,36.83,-14.08,39.4296246495,131.96
2021-11-26 09:30:00,46.301,-20.294,50.5532297386,13.501,-2.134,13.6686121095,32.8,-18.16,37.4916737423,132.46,31.52,-14.21,34.5750560376,13.501,-2.134,13.6686121095,31.52,-14.21,34.5750560376,132.23
2021-11-26 10:00:00,46.328,-20.709,50.7458989969,16.288,-2.529,16.4831667164,30.04,-18.18,35.1128751315,132.39,28.86,-14.26,32.190793715,16.288,-2.529,16.4831667164,28.86,-14.26,32.190793715,132.23
2021-11-26 10:30:00,45.2805,-20.681,49.7797894858,17.4605,-2.541,17.6444252173,27.82,-18.14,33.211624471,132.51,26.77,-14.2,30.3030180015,17.4605,-2.541,17.6444252173,26.77,-14.2,30.3030180015,132.35
2021-11-26 11:00:00,41.884,-21.431,47.0484560533,23.664,-3.241,23.8849110737,18.22,-18.19,25.7457666423,132.51,17.63,-14.33,22.7192825591,23.664,-3.241,23.8849110737,17.63,-14.33,22.7192825591,132.38
2021-11-26 11:30:00,42.057,-21.4805,47.225026514,25.857,-3.5705,26.1023546687,16.2,-17.91,24.1497018615,132.51,15.67,-14.05,21.0464106203,25.857,-3.5705,26.1023546687,15.67,-14.05,21.0464106203,132.38
2021-11-26 12:00:00,44.338,-20.9845,49.0531088133,24.218,-3.2345,24.4330414449,20.12,-17.75,26.8305217989,132.51,19.32,-13.94,23.8240634653,24.218,-3.2345,24.4330414449,19.32,-13.94,23.8240634653,132.38
2021-11-26 12:30:00,43.133,-21.171,48.0485892613,22.703,-3.051,22.9070908236,20.43,-18.12,27.3078615054,132.41,19.69,-14.27,24.3172572467,22.703,-3.051,22.9070908236,19.69,-14.27,24.3172572467,132.33
2021-11-26 13:00:00,44.4355,-21.087,49.1851118658,22.6855,-3.297,22.9238329965,21.75,-17.79,28.0988718635,132.41,20.94,-13.92,25.1445819214,22.6855,-3.297,22.9238329965,20.94,-13.92,25.1445819214,132.33
2021-11-26 13:30:00,43.2895,-21.217,48.2093548935,20.4095,-2.857,20.6084967732,22.88,-18.36,29.3357120248,132.27,22.07,-14.44,26.3742014097,20.4095,-2.857,20.6084967732,22.07,-14.44,26.3742014097,132.19
2021-11-26 14:00:00,43.9365,-20.7065,48.571341082000004,19.5165,-2.8665000000000003,19.7258864059,24.42,-17.84,30.2423874719,132.33,23.51,-13.95,27.3372017588,19.5165,-2.8665000000000003,19.7258864059,23.51,-13.95,27.3372017588,132.24
2021-11-26 14:30:00,45.433,-20.94,50.0264039183,16.793,-2.7199999999999998,17.0118561304,28.64,-18.22,33.9443367883,132.14,27.52,-14.28,31.0043351807,16.793,-2.7199999999999998,17.0118561304,27.52,-14.28,31.0043351807,132.04
2021-11-26 15:00:00,46.73,-20.5495,51.0487497423,14.82,-2.1595,14.9765096151,31.91,-18.39,36.8298818896,132.14,30.63,-14.43,33.8588511323,14.82,-2.1595,14.9765096151,30.63,-14.43,33.8588511323,132.04
2021-11-26 15:30:00,48.1805,-20.3865,52.3160583617,9.0305,-1.9264999999999999,9.2337063252,39.15,-18.46,43.283878061,132.16,37.56,-14.47,40.2508944,9.0305,-1.9264999999999999,9.2337063252,37.56,-14.47,40.2508944,132.02
2021-11-26 16:00:00,48.811,-20.346,52.8816928341,8.491,-1.846,8.6893496304,40.32,-18.5,44.361609529,132.16,38.67,-14.5,41.2991392162,8.491,-1.846,8.6893496304,38.67,-14.5,41.2991392162,132.02
2021-11-26 16:30:00,50.63,-19.854,54.383620843,8.06,-1.794,8.257241428,42.57,-18.06,46.2424966887,131.87,40.79,-14.07,43.148453043,8.06,-1.794,8.257241428,40.79,-14.07,43.148453043,131.78
2021-11-26 17:00:00,53.7635,-17.3425,56.4913819843,8.0135,-2.9025,8.5229506921,45.75,-14.44,47.9747443974,131.87,43.65,-11.68,45.1856714015,8.0135,-2.9025,8.5229506921,43.65,-11.68,45.1856714015,131.78
2021-11-26 17:30:00,55.661,-15.4275,57.759455306,7.981,-3.8875,8.8774442972,47.68,-11.54,49.0566407329,132.35,45.34,-9.74,46.3743808584,7.981,-3.8875,8.8774442972,45.34,-9.74,46.3743808584,132.26
2021-11-26 18:00:00,56.0235,-15.4825,58.1234923116,8.2635,-3.9025,9.138650803,47.76,-11.58,49.1438093762,132.81,45.37,-9.79,46.4142327309,8.2635,-3.9025,9.138650803,45.37,-9.79,46.4142327309,132.72
2021-11-26 18:30:00,55.3275,-15.805,57.5406837051,8.1175,-3.855,8.9863691917,47.21,-11.95,48.6989383868,132.78,44.8,-10.18,45.9420548082,8.1175,-3.855,8.9863691917,44.8,-10.18,45.9420548082,132.69
2021-11-26 19:00:00,53.6935,-16.128,56.0633956004,8.2935,-3.898,9.1638717936,45.4,-12.23,47.0184314923,132.78,43.14,-10.43,44.3829302773,8.2935,-3.898,9.1638717936,43.14,-10.43,44.3829302773,132.69
2021-11-26 19:30:00,52.112,-16.857,54.7706033653,8.262,-3.9370000000000003,9.1520824406,43.85,-12.92,45.713771448,132.59,41.69,-11.08,43.1372518828,8.262,-3.9370000000000003,9.1520824406,41.69,-11.08,43.1372518828,132.5
2021-11-26 20:00:00,50.801,-17.3155,53.6709245425,8.351,-3.9655,9.2446953033,42.45,-13.35,44.4997191002,132.59,40.37,-11.49,41.9732891253,8.351,-3.9655,9.2446953033,40.37,-11.49,41.9732891253,132.5
2021-11-26 20:30:00,49.0575,-19.008,52.6112380604,8.4075,-4.038,9.3269234075,40.65,-14.97,43.3188573256,132.82,39.44,-9.91,40.6659771799,8.4075,-4.038,9.3269234075,39.44,-9.91,40.6659771799,132.73
2021-11-26 21:00:00,47.696,-21.2905,52.2321147021,8.446,-4.1305,9.4019118402,39.25,-17.16,42.8372279682,131.98,37.64,-13.05,39.8380734976,8.446,-4.1305,9.4019118402,37.64,-13.05,39.8380734976,131.89
2021-11-26 21:30:00,45.795,-22.2315,50.9060076735,8.225,-4.1215,9.1998580016,37.57,-18.11,41.7070377754,132.82,36.05,-13.93,38.6477347331,8.225,-4.1215,9.1998580016,36.05,-13.93,38.6477347331,132.73
2021-11-26 22:00:00,44.115,-22.715,49.6195974389,8.155,-4.095,9.1254068402,35.96,-18.62,40.4947650938,133.16,34.51,-14.44,37.4092729146,8.155,-4.095,9.1254068402,34.51,-14.44,37.4092729146,133.07
2021-11-26 22:30:00,42.2945,-23.015,48.1509600657,8.1445,-4.015,9.0803692243,34.15,-19.0,39.0796942158,132.93,32.77,-14.83,35.9694564874,8.1445,-4.015,9.0803692243,32.77,-14.83,35.9694564874,132.81
2021-11-26 23:00:00,40.404,-23.2205,46.6012321323,8.204,-4.0305,9.1405987906,32.2,-19.19,37.4846115093,132.93,30.93,-15.02,34.3840849813,8.204,-4.0305,9.1405987906,30.93,-15.02,34.3840849813,132.81
2021-11-26 23:30:00,38.921,-23.68,45.5586066622,8.261,-4.05,9.2003598299,30.66,-19.63,36.4056657678,132.73,29.35,-15.72,33.2947578456,8.261,-4.05,9.2003598299,29.35,-15.72,33.2947578456,132.64
2021-11-27 00:00:00,38.062,-23.0615,44.5033552246,6.912,-4.0515,8.0118909285,31.15,-19.01,36.4925005994,132.73,29.86,-15.5,33.6432697579,6.912,-4.0515,8.0118909285,29.86,-15.5,33.6432697579,132.64
2021-11-27 00:30:00,38.5355,-23.7105,45.2456911816,7.3455,-4.0205,8.373815767,31.19,-19.69,36.8851216617,131.76,30.08,-15.46,33.8203784722,7.3455,-4.0205,8.373815767,30.08,-15.46,33.8203784722,131.67
2021-11-27 01:00:00,40.0835,-23.6805,46.5559131851,7.1635,-3.9105,8.1613566581,32.92,-19.77,38.4002513013,133.68,31.77,-15.53,35.3626045421,7.1635,-3.9105,8.1613566581,31.77,-15.53,35.3626045421,133.57
2021-11-27 01:30:00,40.6295,-23.571,46.9717820745,6.1095,-3.911,7.2540961704,34.52,-19.66,39.7258857673,133.71,33.16,-15.42,36.56996035,6.1095,-3.911,7.2540961704,33.16,-15.42,36.56996035,133.61
2021-11-27 02:00:00,39.9855,-23.875,46.5709763184,5.2255,-3.9050000000000002,6.5234097871,34.76,-19.97,40.0881341546,133.99,33.37,-15.73,36.8915952488,5.2255,-3.9050000000000002,6.5234097871,33.37,-15.73,36.8915952488,133.89
2021-11-27 02:30:00,39.493,-23.938,46.1814345057,6.143,-3.868,7.2593300655,33.35,-20.07,38.9233528874,134.23,32.12,-15.77,35.7824999127,6.143,-3.868,7.2593300655,32.12,-15.77,35.7824999127,134.14
2021-11-27 03:00:00,38.8785,-24.066,45.7242836822,4.7185,-3.856,6.0936834714,34.16,-20.21,39.6906752273,134.35,32.88,-15.89,36.5183036298,4.7185,-3.856,6.0936834714,32.88,-15.89,36.5183036298,134.22
2021-11-27 03:30:00,38.2435,-24.2435,45.2803774774,5.0435,-3.8835,6.3654115735,33.2,-20.36,38.9457263381,134.4,31.97,-16.04,35.7681771971,5.0435,-3.8835,6.3654115735,31.97,-16.04,35.7681771971,134.22
2021-11-27 04:00:00,36.951,-24.0125,44.0678630892,3.771,-3.6925,5.2777833652,33.18,-20.32,38.9077730023,134.44,31.91,-16.38,35.8685447154,3.771,-3.6925,5.2777833652,31.91,-16.38,35.8685447154,134.28
2021-11-27 04:30:00,35.992,-23.27,42.8592692892,5.182,-3.44,6.2198652719,30.81,-19.83,36.639937227,131.1,29.58,-16.03,33.6442758876,5.182,-3.44,6.2198652719,29.58,-16.03,33.6442758876,131.01
2021-11-27 05:00:00,35.802,-22.8575,42.4764465351,4.282,-3.3775,5.453717104,31.52,-19.48,37.0537555452,131.1,30.25,-15.72,34.0907744119,4.282,-3.3775,5.453717104,30.25,-15.72,34.0907744119,131.01
2021-11-27 05:30:00,35.8185,-22.867,42.4954660082,4.5285,-3.387,5.6550049735,31.29,-19.48,36.8583029995,130.8,30.03,-15.7,33.8864412413,4.5285,-3.387,5.6550049735,30.03,-15.7,33.8864412413,130.71
2021-11-27 06:00:00,36.4705,-22.654,42.9336824213,4.7405,-3.364,5.8128165505,31.73,-19.29,37.1335023934,130.8,30.44,-15.55,34.1818094898,4.7405,-3.364,5.8128165505,30.44,-15.55,34.1818094898,130.71
2021-11-27 06:30:00,37.9465,-22.033,43.8792656189,5.8065,-3.433,6.7454378101,32.14,-18.6,37.134075995,130.25,30.85,-14.89,34.2554316861,5.8065,-3.433,6.7454378101,30.85,-14.89,34.2554316861,130.17
2021-11-27 07:00:00,39.4355,-20.822,44.5950035794,6.2355,-3.492,7.1467142275,33.2,-17.33,37.4508865049,130.25,31.87,-14.86,35.1641365599,6.2355,-3.492,7.1467142275,31.87,-14.86,35.1641365599,130.17
2021-11-27 07:30:00,41.067,-21.3255,46.273917483299996,4.917,-3.5055,6.0386603854,36.15,-17.82,40.3035345845,130.16,34.63,-13.92,37.3229594218,4.917,-3.5055,6.0386603854,34.63,-13.92,37.3229594218,130.08
2021-11-27 08:00:00,42.2125,-21.0145,47.1540493118,5.6325,-3.4745,6.6179457916,36.58,-17.54,40.567819759,131.02,35.02,-13.67,37.5934741677,5.6325,-3.4745,6.6179457916,35.02,-13.67,37.5934741677,130.95
2021-11-27 08:30:00,44.276,-18.9745,48.1704870875,6.536,-3.4945,7.4115333265,37.74,-15.48,40.7913961516,131.08,35.87,-14.8,38.8033104258,6.536,-3.4945,7.4115333265,35.87,-14.8,38.8033104258,130.99
2021-11-27 09:00:00,46.3945,-17.0345,49.4229078515,8.0845,-3.5645,8.8354287106,38.31,-13.47,40.6090753404,131.08,35.05,-16.82,38.8769198883,8.0845,-3.5645,8.8354287106,35.05,-16.82,38.8769198883,130.99
2021-11-27 09:30:00,46.6805,-16.877,49.6377095488,11.5205,-3.667,12.0900293321,35.16,-13.21,37.559681841,132.16,32.21,-16.63,36.2497034471,11.5205,-3.667,12.0900293321,32.21,-16.63,36.2497034471,132.07
2021-11-27 10:00:00,45.845,-20.3065,50.1409809163,15.065,-3.9765,15.5809748492,30.78,-16.33,34.8436120401,132.16,29.0,-13.76,32.0988722543,15.065,-3.9765,15.5809748492,29.0,-13.76,32.0988722543,132.07
2021-11-27 10:30:00,46.168,-19.5885,50.1517054172,17.478,-4.1985,17.9752019808,28.69,-15.39,32.5571528239,132.16,27.19,-14.36,30.7490764089,17.478,-4.1985,17.9752019808,27.19,-14.36,30.7490764089,132.07
2021-11-27 11:00:00,41.791,-20.018,46.3379758406,24.941,-4.4879999999999995,25.3415789761,16.85,-15.53,22.9151347367,131.77,15.96,-14.53,21.5833848133,24.941,-4.4879999999999995,25.3415789761,15.96,-14.53,21.5833848133,131.68
2021-11-27 11:30:00,42.598,-20.0155,47.0660158102,25.648,-4.1255,25.9776760749,16.95,-15.89,23.2334801526,131.91,16.02,-14.88,21.86446432,25.648,-4.1255,25.9776760749,16.02,-14.88,21.86446432,131.81
2021-11-27 12:00:00,40.429,-20.1095,45.1541363692,28.459,-3.1395,28.6316458006,11.97,-16.97,20.766843766,132.18,11.32,-15.94,19.5506010138,28.459,-3.1395,28.6316458006,11.32,-15.94,19.5506010138,132.09
2021-11-27 12:30:00,41.5195,-20.125,46.1398364242,30.6995,-3.6950000000000003,30.9210660432,10.82,-16.43,19.6727552722,132.27,10.2,-15.41,18.4799377705,30.6995,-3.6950000000000003,30.9210660432,10.2,-15.41,18.4799377705,132.17
2021-11-27 13:00:00,41.853,-20.14,46.4466705911,29.383,-3.71,29.616292627500002,12.47,-16.43,20.6263375324,132.23,11.76,-15.42,19.3926274651,29.383,-3.71,29.616292627500002,11.76,-15.42,19.3926274651,132.14
2021-11-27 13:30:00,42.3145,-20.297,46.9306415815,29.0445,-3.797,29.2916402622,13.27,-16.5,21.1741091902,132.16,12.55,-15.48,19.928193596,29.0445,-3.797,29.2916402622,12.55,-15.48,19.928193596,132.06
2021-11-27 14:00:00,41.4825,-20.522,46.2812088244,28.2825,-3.702,28.5237551919,13.2,-16.82,21.381122515,131.94,12.46,-15.79,20.1140672168,28.2825,-3.702,28.5237551919,12.46,-15.79,20.1140672168,131.84
2021-11-27 14:30:00,44.2905,-20.0465,48.615949569,19.1005,-3.0765,19.346678074,25.19,-16.97,30.3729649524,132.26,23.78,-15.88,28.5948037238,19.1005,-3.0765,19.346678074,23.78,-15.88,28.5948037238,132.16
2021-11-27 15:00:00,46.471,-19.912,50.5573099067,15.231,-2.722,15.4723186692,31.24,-17.19,35.6571689847,132.19,29.48,-16.1,33.5898853824,15.231,-2.722,15.4723186692,29.48,-16.1,33.5898853824,132.09
2021-11-27 15:30:00,48.067,-19.648,51.9276457487,11.757,-2.408,12.0010629946,36.31,-17.24,40.1949461997,132.24,34.33,-16.09,37.9135463918,11.757,-2.408,12.0010629946,34.33,-16.09,37.9135463918,132.14
2021-11-27 16:00:00,49.8885,-19.138,53.4333741799,9.1785,-2.118,9.4197020255,40.71,-17.02,44.1246473074,132.06,38.54,-15.86,41.6757867352,9.1785,-2.118,9.4197020255,38.54,-15.86,41.6757867352,131.96
2021-11-27 16:30:00,52.632,-18.3665,55.7445579967,7.642,-1.8965,7.8738095132,44.99,-16.47,47.9099259027,132.15,42.6,-15.31,45.2676054149,7.642,-1.8965,7.8738095132,42.6,-15.31,45.2676054149,132.05
2021-11-27 17:00:00,55.757,-17.486,58.4346065701,6.687,-1.846,6.9371236835,49.07,-15.64,51.5021795655,132.15,46.48,-14.51,48.6922016343,6.687,-1.846,6.9371236835,46.48,-14.51,48.6922016343,132.05
2021-11-27 17:30:00,57.647,-17.0975,60.1290372054,7.717,-1.9575,7.9614003322,49.93,-15.14,52.1749413033,131.66,47.3,-14.03,49.336912145,7.717,-1.9575,7.9614003322,47.3,-14.03,49.336912145,131.56
2021-11-27 18:00:00,58.596,-16.31,60.8235753306,6.846,-1.82,7.0837924871,51.75,-14.49,53.740325641,131.66,49.02,-13.4,50.8185045038,6.846,-1.82,7.0837924871,49.02,-13.4,50.8185045038,131.56
2021-11-27 18:30:00,57.8585,-16.652,60.2071019586,6.5685,-1.792,6.8085575748,51.29,-14.86,53.3992855757,131.49,48.61,-13.76,50.5199930721,6.5685,-1.792,6.8085575748,48.61,-13.76,50.5199930721,131.4
2021-11-27 19:00:00,56.016,-17.278,58.6201461957,7.026,-1.828,7.2599077129000005,48.99,-15.45,51.3684981287,131.57,46.43,-14.32,48.5881394993,7.026,-1.828,7.2599077129000005,46.43,-14.32,48.5881394993,131.47
2021-11-27 19:30:00,54.254,-17.818,57.1049703616,7.314,-1.858,7.5463077064,46.94,-15.96,49.5790802658,131.79,44.49,-14.83,46.8965777003,7.314,-1.858,7.5463077064,44.49,-14.83,46.8965777003,131.7
2021-11-27 20:00:00,52.2735,-18.159,55.3377636271,6.3935,-1.779,6.6363908301,45.88,-16.38,48.716309384,131.88,43.47,-15.23,46.0607620432,6.3935,-1.779,6.6363908301,43.47,-15.23,46.0607620432,131.77
2021-11-27 20:30:00,51.1745,-18.6545,54.4685213724,4.7545,-1.7945,5.0818796227,46.42,-16.86,49.3870023387,131.13,44.01,-15.68,46.719829837,4.7545,-1.7945,5.0818796227,44.01,-15.68,46.719829837,130.97
2021-11-27 21:00:00,49.6795,-19.199,53.2602508561,5.4895,-1.859,5.7957304328,44.19,-17.34,47.4703244143,131.34,41.91,-16.15,44.9140356682,5.4895,-1.859,5.7957304328,41.91,-16.15,44.9140356682,131.16
2021-11-27 21:30:00,48.564,-19.3365,52.2720032929,6.424,-1.8865,6.6952713351,42.14,-17.45,45.610109625,131.11,39.9,-16.28,43.0934844263,6.424,-1.8865,6.6952713351,39.9,-16.28,43.0934844263,130.96
2021-11-27 22:00:00,46.771,-19.6655,50.7371494198,6.261,-1.9155000000000002,6.5474621992,40.51,-17.75,44.2280747942,131.11,38.33,-16.59,41.7662184067,6.261,-1.9155000000000002,6.5474621992,38.33,-16.59,41.7662184067,130.96
2021-11-27 22:30:00,45.1945,-20.2685,49.5313529242,4.0945,-1.7985,4.4720836865999996,41.1,-18.47,45.0594152204,131.06,38.97,-17.24,42.6131259121,4.0945,-1.7985,4.4720836865999996,38.97,-17.24,42.6131259121,130.91
2021-11-27 23:00:00,43.282,-20.582,47.9265088234,3.822,-1.812,4.2297787176,39.46,-18.77,43.6967332875,131.31,37.42,-17.51,41.3141198623,3.822,-1.812,4.2297787176,37.42,-17.51,41.3141198623,131.14
2021-11-27 23:30:00,41.452,-21.097,46.5118448677,5.2620000000000005,-1.917,5.6003154375,36.19,-19.18,40.9583752119,131.65,34.31,-17.93,38.7125431869,5.2620000000000005,-1.917,5.6003154375,34.31,-17.93,38.7125431869,131.44
2021-11-28 00:00:00,40.634,-21.1375,45.8030114976,4.184,-1.7275,4.526600518,36.45,-19.41,41.2958908367,132.26,34.53,-18.15,39.009529605,4.184,-1.7275,4.526600518,34.53,-18.15,39.009529605,131.98
2021-11-28 00:30:00,41.117,-21.09,46.2103428791,2.927,-1.67,3.3699004436,38.19,-19.42,42.8440485949,132.29,36.19,-18.17,40.4952466346,2.927,-1.67,3.3699004436,36.19,-18.17,40.4952466346,131.85
2021-11-28 01:00:00,43.3075,-20.5035,47.915895781,2.0775,-1.6135000000000002,2.6304730563,41.23,-18.89,45.3513505863,132.29,39.09,-17.63,42.8817560275,2.0775,-1.6135000000000002,2.6304730563,39.09,-17.63,42.8817560275,131.85
2021-11-28 01:30:00,43.495,-20.5105,48.0884147716,2.265,-1.5705,2.7562103058,41.23,-18.94,45.3721996381,131.94,39.08,-17.69,42.8973484029,2.265,-1.5705,2.7562103058,39.08,-17.69,42.8973484029,131.51
2021-11-28 02:00:00,42.774,-20.6305,47.4892893846,1.904,-1.5305,2.4428766342,40.87,-19.1,45.1128241191,132.12,38.75,-17.84,42.6594432688,1.904,-1.5305,2.4428766342,38.75,-17.84,42.6594432688,131.69
2021-11-28 02:30:00,42.2915,-20.8145,47.1361260871,1.3014999999999999,-1.5645,2.0350829221,40.99,-19.25,45.2851255933,132.2,38.85,-17.98,42.8089114554,1.3014999999999999,-1.5645,2.0350829221,38.85,-17.98,42.8089114554,131.77
2021-11-28 03:00:00,41.78,-20.8455,46.6915760095,1.25,-1.5455,1.9877299238,40.53,-19.3,44.8906549295,132.4,38.41,-18.02,42.4269784453,1.25,-1.5455,1.9877299238,38.41,-18.02,42.4269784453,131.97
2021-11-28 03:30:00,40.947,-20.986,46.0116181524,1.157,-1.5859999999999999,1.9631721779,39.79,-19.4,44.2674157818,132.45,37.72,-18.14,41.8552027829,1.157,-1.5859999999999999,1.9631721779,37.72,-18.14,41.8552027829,132.02
2021-11-28 04:00:00,40.345,-21.308,45.626197398,1.205,-1.508,1.9303080065,39.14,-19.8,43.8631918583,132.54,37.12,-18.51,41.4790850912,1.205,-1.508,1.9303080065,37.12,-18.51,41.4790850912,132.11
2021-11-28 04:30:00,39.33,-21.2265,44.6924289142,2.27,-1.6165,2.7867494057,37.06,-19.61,41.9284593087,132.96,35.13,-18.38,39.6477149405,2.27,-1.6165,2.7867494057,35.13,-18.38,39.6477149405,132.54
2021-11-28 05:00:00,38.871,-21.2085,44.280414556,3.211,-1.7485,3.6561965552,35.66,-19.46,40.6242193771,132.76,33.77,-18.26,38.3906303673,3.211,-1.7485,3.6561965552,33.77,-18.26,38.3906303673,132.37
2021-11-28 05:30:00,38.4065,-21.229,43.883136661500004,3.7965,-1.379,4.0391896774,34.61,-19.85,39.8983032221,132.69,32.87,-18.58,37.7578243547,3.7965,-1.379,4.0391896774,32.87,-18.58,37.7578243547,132.47
2021-11-28 06:00:00,37.715,-21.257,43.2929702608,4.175,-1.127,4.3244368419,33.54,-20.13,39.1171126235,132.69,31.85,-18.85,37.0100661983,4.175,-1.127,4.3244368419,31.85,-18.85,37.0100661983,132.47
2021-11-28 06:30:00,39.0345,-20.7425,44.203433085,3.9545,-1.0425,4.0896059101,35.08,-19.7,40.2330262347,132.69,33.31,-18.44,38.0734776452,3.9545,-1.0425,4.0896059101,33.31,-18.44,38.0734776452,132.53
2021-11-28 07:00:00,39.8385,-20.3675,44.7430568748,3.4385,-0.9975,3.5802637473,36.4,-19.37,41.2329589043,132.32,34.55,-18.13,39.0179369009,3.4385,-0.9975,3.5802637473,34.55,-18.13,39.0179369009,132.19
2021-11-28 07:30:00,40.8905,-20.074,45.552151060599996,2.5605,-0.974,2.7394956196,38.33,-19.1,42.8252133678,131.98,36.41,-17.85,40.5500998766,2.5605,-0.974,2.7394956196,36.41,-17.85,40.5500998766,131.87
2021-11-28 08:00:00,41.7875,-19.872,46.2719303709,2.0375,-0.872,2.2162559081,39.75,-19.0,44.05749085,131.98,37.76,-17.74,41.7196021074,2.0375,-0.872,2.2162559081,37.76,-17.74,41.7196021074,131.87
2021-11-28 08:30:00,43.7345,-19.4385,47.8598137533,1.7845,-0.8585,1.9802682899000001,41.95,-18.58,45.8804849582,131.93,39.84,-17.36,43.4579705002,1.7845,-0.8585,1.9802682899000001,39.84,-17.36,43.4579705002,131.82
2021-11-28 09:00:00,45.5795,-19.2975,49.4963061905,2.6295,-0.8475,2.7627027527,42.95,-18.45,46.7451066958,131.93,40.8,-17.23,44.2889704103,2.6295,-0.8475,2.7627027527,40.8,-17.23,44.2889704103,131.82
2021-11-28 09:30:00,46.479,-19.0655,50.2373439908,3.399,-0.6155,3.4542786874,43.08,-18.45,46.8645804419,132.14,40.92,-17.22,44.3956619502,3.399,-0.6155,3.4542786874,40.92,-17.22,44.3956619502,132.05
2021-11-28 10:00:00,46.9605,-19.055,50.6792026896,4.4905,-0.5650000000000001,4.5259049095,42.47,-18.49,46.3204166648,132.04,40.35,-17.26,43.8865594459,4.4905,-0.5650000000000001,4.5259049095,40.35,-17.26,43.8865594459,131.94
2021-11-28 10:30:00,46.5485,-19.039,50.291613349,7.2585,-0.849,7.3079835283,39.29,-18.19,43.296422485,132.19,37.33,-16.99,41.0144974369,7.2585,-0.849,7.3079835283,37.33,-16.99,41.0144974369,132.1
2021-11-28 11:00:00,46.4015,-19.2825,50.2485224509,7.7815,-0.8225,7.8248481455,38.62,-18.46,42.8050931549,132.19,36.67,-17.25,40.5247011093,7.7815,-0.8225,7.8248481455,36.67,-17.25,40.5247011093,132.1
2021-11-28 11:30:00,45.6275,-19.455,49.6020743644,9.4775,-0.905,9.5206108654,36.15,-18.55,40.6315763908,132.48,34.3,-17.37,38.4474563528,9.4775,-0.905,9.5206108654,34.3,-17.37,38.4474563528,132.39
2021-11-28 12:00:00,44.5815,-19.45,48.6396200874,11.3915,-1.11,11.4454520334,33.19,-18.34,37.9200698839,132.42,31.45,-17.2,35.8460946269,11.3915,-1.11,11.4454520334,31.45,-17.2,35.8460946269,132.33
2021-11-28 12:30:00,46.6155,-19.2855,50.4473522645,10.3955,-1.4155,10.4914279533,36.22,-17.87,40.388430274,132.34,34.38,-16.72,38.2301294792,10.3955,-1.4155,10.4914279533,34.38,-16.72,38.2301294792,132.25
2021-11-28 13:00:00,47.673,-19.1655,51.3812350888,10.783,-1.9755,10.9624672976,36.89,-17.19,40.698503658,132.29,35.06,-16.05,38.5591247307,10.783,-1.9755,10.9624672976,35.06,-16.05,38.5591247307,132.2
2021-11-28 13:30:00,44.1055,-19.658,48.2880119103,16.1855,-2.688,16.4071860552,27.92,-16.97,32.6727302196,132.11,26.55,-15.88,30.9366594835,16.1855,-2.688,16.4071860552,26.55,-15.88,30.9366594835,132.02
2021-11-28 14:00:00,44.8475,-19.672,48.972296661,10.3175,-2.382,10.5888965549,34.53,-17.29,38.6169004453,132.11,32.8,-16.16,36.5648136875,10.3175,-2.382,10.5888965549,32.8,-16.16,36.5648136875,132.02
2021-11-28 14:30:00,49.288,-18.988,52.8190409606,5.398,-1.758,5.6770562794,43.89,-17.23,47.1508748593,132.21,41.69,-16.06,44.6763886186,5.398,-1.758,5.6770562794,41.69,-16.06,44.6763886186,132.24
2021-11-28 15:00:00,50.4235,-18.702,53.7800535166,3.0935,-1.6720000000000002,3.5164365841,47.33,-17.03,50.3005944299,132.21,44.96,-15.85,47.6720473653,3.0935,-1.6720000000000002,3.5164365841,44.96,-15.85,47.6720473653,132.13
2021-11-28 15:30:00,51.498,-18.4965,54.7189593857,2.9779999999999998,-1.5465,3.355614139,48.52,-16.95,51.3954560248,132.09,46.09,-15.76,48.7100164237,2.9779999999999998,-1.5465,3.355614139,46.09,-15.76,48.7100164237,132.01
2021-11-28 16:00:00,52.767,-17.885,55.7156128388,2.177,-1.5150000000000001,2.6522733645,50.59,-16.37,53.1725963256,132.04,48.03,-15.22,50.3838198234,2.177,-1.5150000000000001,2.6522733645,48.03,-15.22,50.3838198234,131.95
2021-11-28 16:30:00,55.2085,-17.079,57.7898841775,2.6085000000000003,-1.5190000000000001,3.0185482024,52.6,-15.56,54.8532004536,131.68,49.95,-14.43,51.9925706231,2.6085000000000003,-1.5190000000000001,3.0185482024,49.95,-14.43,51.9925706231,131.59
2021-11-28 17:00:00,57.24,-16.5275,59.578316997499996,3.14,-1.6475,3.5459633740000003,54.1,-14.88,56.1090402698,131.37,51.35,-13.77,53.1642304562,3.14,-1.6475,3.5459633740000003,51.35,-13.77,53.1642304562,131.31
2021-11-28 17:30:00,58.44,-16.1465,60.6295560123,2.85,-1.6764999999999999,3.3065317555,55.59,-14.47,57.4423972341,131.11,52.78,-13.38,54.4495436161,2.85,-1.6764999999999999,3.3065317555,52.78,-13.38,54.4495436161,131.09
2021-11-28 18:00:00,58.21,-16.2845,60.4449256783,3.14,-1.7745000000000002,3.6067229239,55.07,-14.51,56.949495169,130.97,52.27,-13.4,53.9602900289,3.14,-1.7745000000000002,3.6067229239,52.27,-13.4,53.9602900289,130.95
2021-11-28 18:30:00,56.5325,-16.671,58.9393399798,3.1525,-1.451,3.4703972755,53.38,-15.22,55.5074121177,130.97,50.59,-14.14,52.5289225094,3.1525,-1.451,3.4703972755,50.59,-14.14,52.5289225094,130.95
2021-11-28 19:00:00,55.129,-17.1555,57.7366246091,3.009,-1.3855,3.3126562227,52.12,-15.77,54.4535334023,131.09,49.43,-14.66,51.5581273904,3.009,-1.3855,3.3126562227,49.43,-14.66,51.5581273904,131.09
2021-11-28 19:30:00,53.319,-17.8875,56.2394738351,3.909,-1.4775,4.178909816,49.41,-16.41,52.0637705127,131.2,46.93,-15.24,49.3425019633,3.909,-1.4775,4.178909816,46.93,-15.24,49.3425019633,131.19
2021-11-28 20:00:00,51.8665,-18.401,55.0339043068,3.2065,-1.441,3.5154122447000002,48.66,-16.96,51.5309343987,131.55,46.21,-15.77,48.8268061622,3.2065,-1.441,3.5154122447000002,46.21,-15.77,48.8268061622,131.54
2021-11-28 20:30:00,50.4945,-18.6395,53.8249523037,2.9145000000000003,-1.3995,3.2330961167,47.58,-17.24,50.6070548442,131.8,45.2,-16.04,47.9616680277,2.9145000000000003,-1.3995,3.2330961167,45.2,-16.04,47.9616680277,131.78
2021-11-28 21:00:00,49.233,-19.0085,52.7751017171,1.7930000000000001,-1.3185,2.2255990767,47.44,-17.69,50.6309164444,131.8,45.06,-16.48,47.9790996164,1.7930000000000001,-1.3185,2.2255990767,45.06,-16.48,47.9790996164,131.78
2021-11-28 21:30:00,48.084,-19.254,51.7956327503,1.654,-1.224,2.0576423402,46.43,-18.03,49.8078889334,131.46,44.13,-16.81,47.2232252181,1.654,-1.224,2.0576423402,44.13,-16.81,47.2232252181,131.41
2021-11-28 22:00:00,46.504,-19.628,50.4765331615,1.304,-1.198,1.7707681949,45.2,-18.43,48.8129583205,131.46,42.96,-17.19,46.2715647023,1.304,-1.198,1.7707681949,42.96,-17.19,46.2715647023,131.41
2021-11-28 22:30:00,44.007,-22.0225,49.2098217356,0.937,-1.1225,1.4621816748,43.07,-20.9,47.8731124954,131.93,41.52,-15.76,44.4104492209,0.937,-1.1225,1.4621816748,41.52,-15.76,44.4104492209,131.86
2021-11-28 23:00:00,42.2335,-20.3135,46.8647714654,0.8735,-0.9235000000000001,1.2711626568,41.36,-19.39,45.6795545075,131.93,39.9,-18.0,43.7722514842,0.8735,-0.9235000000000001,1.2711626568,39.9,-18.0,43.7722514842,131.86
2021-11-28 23:30:00,43.778,-21.8275,48.9178192508,0.458,-0.8775000000000001,0.9898334456000001,43.32,-20.95,48.1199012883,131.38,41.45,-17.06,44.8234994172,0.458,-0.8775000000000001,0.9898334456000001,41.45,-17.06,44.8234994172,131.32
2021-11-29 00:00:00,44.244,-21.7365,49.2951008544,0.234,-0.8165,0.8493693249000001,44.01,-20.92,48.7291134744,131.38,42.09,-17.05,45.4122296304,0.234,-0.8165,0.8493693249000001,42.09,-17.05,45.4122296304,131.32
2021-11-29 00:30:00,44.0765,-21.6945,49.1262575666,0.1965,-0.8145,0.8378678297000001,43.88,-20.88,48.594534672099996,130.94,41.97,-17.01,45.2859912114,0.1965,-0.8145,0.8378678297000001,41.97,-17.01,45.2859912114,130.87
2021-11-29 01:00:00,48.5215,-21.1325,52.9237046936,0.2015,-0.8225,0.8468225906,48.32,-20.31,52.4148690736,130.99,46.19,-16.44,49.0284580626,0.2015,-0.8225,0.8468225906,46.19,-16.44,49.0284580626,130.92
2021-11-29 01:30:00,44.636,-21.3095,49.4617760119,0.266,-0.7995,0.8425890161,44.37,-20.51,48.8810494977,130.5,42.43,-16.67,45.5872109259,0.266,-0.7995,0.8425890161,42.43,-16.67,45.5872109259,130.43
2021-11-29 02:00:00,47.3875,-21.3655,51.9813403684,0.2775,-0.8055,0.8519603864,47.11,-20.56,51.4010281998,130.59,45.05,-16.69,48.0422584815,0.2775,-0.8055,0.8519603864,45.05,-16.69,48.0422584815,130.5
2021-11-29 02:30:00,51.969,-21.1795,56.1190536382,0.279,-0.8195,0.8656911978,51.69,-20.36,55.5552490769,130.63,49.26,-16.53,51.9594890275,0.279,-0.8195,0.8656911978,49.26,-16.53,51.9594890275,130.55
2021-11-29 03:00:00,48.979,-21.528,53.5013759169,0.359,-0.848,0.9208610101,48.62,-20.68,52.83527988,130.8,46.48,-16.78,49.4161795367,0.359,-0.848,0.9208610101,46.48,-16.78,49.4161795367,130.71
2021-11-29 03:30:00,40.679,-21.866,46.1833627728,0.269,-0.8160000000000001,0.859195554,40.41,-21.05,45.563917742,130.88,38.71,-17.17,42.3470542069,0.269,-0.8160000000000001,0.859195554,38.71,-17.17,42.3470542069,130.8
2021-11-29 04:00:00,39.696,-22.073,45.4201469064,0.256,-0.8130000000000001,0.8523526266,39.44,-21.26,44.8051470258,130.88,37.77,-17.37,41.5727049878,0.256,-0.8130000000000001,0.8523526266,37.77,-17.37,41.5727049878,130.8
2021-11-29 04:30:00,39.224,-22.1085,45.0256365668,0.224,-0.7585000000000001,0.7908844732,39.0,-21.35,44.4614720854,131.09,37.37,-17.46,41.2476484178,0.224,-0.7585000000000001,0.7908844732,37.37,-17.46,41.2476484178,131.02
2021-11-29 05:00:00,39.066,-21.958,44.8141285757,0.186,-0.748,0.7707788269,38.88,-21.21,44.2890336314,131.06,37.23,-17.32,41.0616037193,0.186,-0.748,0.7707788269,37.23,-17.32,41.0616037193,130.99
2021-11-29 05:30:00,39.285,-21.807,44.9316867478,0.155,-0.647,0.6653074477,39.13,-21.16,44.484856974,130.97,37.46,-17.29,41.2576744376,0.155,-0.647,0.6653074477,37.46,-17.29,41.2576744376,130.91
2021-11-29 06:00:00,40.035,-21.4285,45.409050169,0.145,-0.6285000000000001,0.6450094961,39.89,-20.8,44.9872437475,130.88,38.16,-16.95,41.7550966949,0.145,-0.6285000000000001,0.6450094961,38.16,-16.95,41.7550966949,130.83
2021-11-29 06:30:00,42.2565,-19.309,46.4591139955,0.1365,-0.639,0.6534165976,42.12,-18.67,46.0723702451,130.89,40.13,-17.61,43.8238405437,0.1365,-0.639,0.6534165976,40.13,-17.61,43.8238405437,130.85
2021-11-29 07:00:00,45.707,-19.7755,49.8016089022,0.127,-0.6155,0.6284657906000001,45.58,-19.16,49.4433210859,130.89,42.27,-16.86,45.5083783495,0.127,-0.6155,0.6284657906000001,42.27,-16.86,45.5083783495,130.85
2021-11-29 07:30:00,48.0595,-18.2865,51.4209259203,0.1295,-0.6165,0.6299543634,47.93,-17.67,51.083400435,131.8,45.5,-16.45,48.3823573217,0.1295,-0.6165,0.6299543634,45.5,-16.45,48.3823573217,131.75
2021-11-29 08:00:00,49.96,-17.4895,52.9328273404,0.18,-0.6295000000000001,0.6547291425,49.78,-16.86,52.5576635706,131.8,47.25,-15.67,49.7806327802,0.18,-0.6295000000000001,0.6547291425,47.25,-15.67,49.7806327802,131.75
2021-11-29 08:30:00,51.2515,-16.76,53.9222945752,0.3315,-0.63,0.711893426,50.92,-16.13,53.4136995536,131.8,48.33,-14.99,50.6012746875,0.3315,-0.63,0.711893426,48.33,-14.99,50.6012746875,131.75
2021-11-29 09:00:00,51.8545,-16.638,54.4583530255,1.3245,-0.628,1.4658390942000001,50.53,-16.01,53.0056695081,131.97,47.96,-14.86,50.2093736268,1.3245,-0.628,1.4658390942000001,47.96,-14.86,50.2093736268,131.93
2021-11-29 09:30:00,52.0845,-16.5075,54.6378320992,2.8945,-0.7375,2.9869778205,49.19,-15.77,51.6560645036,131.84,46.71,-14.65,48.9535146849,2.8945,-0.7375,2.9869778205,46.71,-14.65,48.9535146849,131.8
2021-11-29 10:00:00,52.2115,-16.378,54.7200111134,3.6215,-0.788,3.706238828,48.59,-15.59,51.0297579849,131.76,46.05,-14.53,48.2879218853,3.6215,-0.788,3.706238828,46.05,-14.53,48.2879218853,131.73
2021-11-29 10:30:00,51.6675,-16.237,54.1587548347,4.0675,-0.767,4.1391841285,47.6,-15.47,50.0507832107,132.06,45.11,-14.42,47.3587214777,4.0675,-0.767,4.1391841285,45.11,-14.42,47.3587214777,132.02
2021-11-29 11:00:00,51.1355,-16.4585,53.7189127077,5.2055,-0.8985000000000001,5.2824740889,45.93,-15.56,48.4941078895,131.99,43.61,-14.47,45.9479379298,5.2055,-0.8985000000000001,5.2824740889,43.61,-14.47,45.9479379298,131.96
2021-11-29 11:30:00,51.0805,-16.612,53.7138345703,6.2805,-1.232,6.4001956415,44.8,-15.38,47.3664902647,132.25,42.52,-14.3,44.8602318318,6.2805,-1.232,6.4001956415,42.52,-14.3,44.8602318318,132.21
2021-11-29 12:00:00,51.7085,-16.5495,54.2923099757,5.7585,-1.5594999999999999,5.9659334978,45.95,-14.99,48.3332452873,132.25,43.61,-13.92,45.7777074568,5.7585,-1.5594999999999999,5.9659334978,43.61,-13.92,45.7777074568,132.21
2021-11-29 12:30:00,52.308,-16.4725,54.8404059089,6.198,-1.5725,6.3943694177,46.11,-14.9,48.4576320098,132.22,43.77,-13.83,45.9029606888,6.198,-1.5725,6.3943694177,43.77,-13.83,45.9029606888,132.18
2021-11-29 13:00:00,51.1325,-17.0555,53.9019724732,7.3025,-1.8155000000000001,7.5247954457,43.83,-15.24,46.4039491854,132.17,41.63,-14.16,43.9722924124,7.3025,-1.8155000000000001,7.5247954457,41.63,-14.16,43.9722924124,132.14
2021-11-29 13:30:00,51.073,-17.358,53.9421124262,7.493,-1.888,7.7271982633,43.58,-15.47,46.2443218136,132.4,41.36,-14.4,43.7950864824,7.493,-1.888,7.7271982633,41.36,-14.4,43.7950864824,132.38
