Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-29 14:00:00,51.534,-17.1475,54.3119684071,4.154,-1.6675,4.4761894788,47.38,-15.48,49.8447068403,132.4,44.92,-14.4,47.1716694638,4.154,-1.6675,4.4761894788,44.92,-14.4,47.1716694638,132.38
2021-11-29 14:30:00,52.4165,-16.8315,55.0526008877,3.5665,-1.5915,3.9054826206,48.85,-15.24,51.1720636676,132.16,46.27,-14.19,48.3969937083,3.5665,-1.5915,3.9054826206,46.27,-14.19,48.3969937083,132.13
2021-11-29 15:00:00,52.207,-16.852,54.8594636594,2.417,-1.502,2.8456797079,49.79,-15.35,52.1024625138,132.08,47.26,-14.25,49.3616257836,2.417,-1.502,2.8456797079,47.26,-14.25,49.3616257836,132.06
2021-11-29 15:30:00,53.2435,-16.4515,55.7272118852,3.1335,-1.5314999999999999,3.4877377338,50.11,-14.92,52.2840176345,131.85,47.57,-13.83,49.5396184886,3.1335,-1.5314999999999999,3.4877377338,47.57,-13.83,49.5396184886,131.84
2021-11-29 16:00:00,55.3755,-15.6455,57.5432678121,2.3755,-1.4955,2.8070483608,53.0,-14.15,54.8563806681,131.96,50.33,-13.09,52.0043940451,2.3755,-1.4955,2.8070483608,50.33,-13.09,52.0043940451,131.92
2021-11-29 16:30:00,57.92,-14.8075,59.7828441633,1.18,-1.4475,1.8675267736,56.74,-13.36,58.2916563498,131.88,53.85,-12.33,55.2435643311,1.18,-1.4475,1.8675267736,53.85,-12.33,55.2435643311,131.85
2021-11-29 17:00:00,60.5425,-14.054,62.1523066527,1.1225,-1.574,1.9332569022000001,59.42,-12.48,60.7164458775,131.88,56.39,-11.48,57.5466984283,1.1225,-1.574,1.9332569022000001,56.39,-11.48,57.5466984283,131.85
2021-11-29 17:30:00,62.169,-13.733,63.6677300522,1.749,-1.7930000000000001,2.5047654581,60.42,-11.94,61.5884729475,131.64,57.35,-10.97,58.3897542382,1.749,-1.7930000000000001,2.5047654581,57.35,-10.97,58.3897542382,131.62
2021-11-29 18:00:00,62.432,-13.9625,63.9742606855,2.002,-1.8825,2.7480557218,60.43,-12.08,61.6255734253,131.56,57.36,-11.09,58.4222363488,2.002,-1.8825,2.7480557218,57.36,-11.09,58.4222363488,131.54
2021-11-29 18:30:00,61.797,-14.3405,63.4390979543,1.967,-1.9304999999999999,2.7560695292,59.83,-12.41,61.1034941718,131.66,56.77,-11.42,57.9072473875,1.967,-1.9304999999999999,2.7560695292,56.77,-11.42,57.9072473875,131.65
2021-11-29 19:00:00,60.2815,-14.718,62.0522261184,1.7415,-1.928,2.5980774142,58.54,-12.79,59.9209120425,131.66,55.51,-11.82,56.7544932142,1.7415,-1.928,2.5980774142,55.51,-11.82,56.7544932142,131.65
2021-11-29 19:30:00,58.722,-15.241,60.66763029,1.3519999999999999,-1.931,2.3572579409,57.37,-13.31,58.893743301,131.62,54.44,-12.31,55.8144219714,1.3519999999999999,-1.931,2.3572579409,54.44,-12.31,55.8144219714,131.62
2021-11-29 20:00:00,56.9585,-16.166,59.2081943505,1.5685,-1.916,2.4761357495,55.39,-14.25,57.1936587394,131.62,52.6,-13.19,54.2285542865,1.5685,-1.916,2.4761357495,52.6,-13.19,54.2285542865,131.62
2021-11-29 20:30:00,55.0245,-16.7825,57.5269320101,1.4545,-1.9325,2.418703475,53.57,-14.85,55.5901735921,132.19,50.89,-13.75,52.7148423122,1.4545,-1.9325,2.418703475,50.89,-13.75,52.7148423122,132.19
2021-11-29 21:00:00,53.0325,-17.4765,55.8379271508,2.0025,-1.9565000000000001,2.799624707,51.03,-15.52,53.3378974089,131.97,48.47,-14.41,50.5666787519,2.0025,-1.9565000000000001,2.799624707,48.47,-14.41,50.5666787519,131.97
2021-11-29 21:30:00,51.8235,-17.701,54.7631313317,1.8635000000000002,-1.921,2.6763544702,49.96,-15.78,52.3928430227,131.87,47.43,-14.65,49.6409850829,1.8635000000000002,-1.921,2.6763544702,47.43,-14.65,49.6409850829,131.87
2021-11-29 22:00:00,49.749,-18.3175,53.0140906481,1.839,-1.9075000000000002,2.6496183216,47.91,-16.41,50.6424347756,131.87,45.51,-15.27,48.0034686247,1.839,-1.9075000000000002,2.6496183216,45.51,-15.27,48.0034686247,131.87
2021-11-29 22:30:00,47.3985,-20.6745,51.7112439659,2.3185000000000002,-1.9645000000000001,3.0388653310000002,45.08,-18.71,48.8085084796,132.12,43.37,-13.87,45.5338753018,2.3185000000000002,-1.9645000000000001,3.0388653310000002,43.37,-13.87,45.5338753018,132.13
2021-11-29 23:00:00,43.9475,-21.813,49.0631198075,2.5375,-1.963,3.2081576099,41.41,-19.85,45.9217878572,132.44,41.25,-13.34,43.3534093238,2.5375,-1.963,3.2081576099,41.25,-13.34,43.3534093238,132.45
2021-11-29 23:30:00,42.749,-19.388,46.9400846292,2.959,-2.008,3.5759956655,39.79,-17.38,43.4201393365,131.29,38.44,-16.25,41.7336327199,2.959,-2.008,3.5759956655,38.44,-16.25,41.7336327199,131.3
2021-11-30 00:00:00,41.7885,-21.103,46.8146915108,3.0185,-2.003,3.6226166303,38.77,-19.1,43.2194736201,131.29,37.24,-15.31,40.2642980816,3.0185,-2.003,3.6226166303,37.24,-15.31,40.2642980816,131.3
2021-11-30 00:30:00,42.3045,-20.6025,47.0545824177,3.3645,-1.9725000000000001,3.9000790377000003,38.94,-18.63,43.1671229062,129.89,37.21,-14.96,40.1046842651,3.3645,-1.9725000000000001,3.9000790377000003,37.21,-14.96,40.1046842651,129.9
2021-11-30 01:00:00,44.392,-13.211500000000001,46.3162325351,3.482,-2.0615,4.0464930804,40.91,-11.15,42.4022475819,129.89,39.54,-22.02,45.2580600556,3.482,-2.0615,4.0464930804,39.54,-22.02,45.2580600556,129.9
2021-11-30 01:30:00,44.513,-12.9295,46.3527684098,3.343,-2.0395,3.9160195671,41.17,-10.89,42.5859249048,131.59,39.87,-22.38,45.7217814614,3.343,-2.0395,3.9160195671,39.87,-22.38,45.7217814614,131.59
2021-11-30 02:00:00,43.8215,-19.0685,47.7904964873,4.2215,-2.1285,4.7277451813999996,39.6,-16.94,43.0711457939,131.73,38.1,-17.14,41.7778601654,4.2215,-2.1285,4.7277451813999996,38.1,-17.14,41.7778601654,131.73
2021-11-30 02:30:00,43.4615,-21.522,48.4984377712,4.1415,-2.162,4.6718589715,39.32,-19.36,43.827753764,132.68,37.94,-15.2,40.8715500073,4.1415,-2.162,4.6718589715,37.94,-15.2,40.8715500073,132.69
2021-11-30 03:00:00,42.941,-21.826,48.1695314177,3.481,-2.126,4.0788769288,39.46,-19.7,44.1042129507,133.39,37.91,-15.42,40.9260858133,3.481,-2.126,4.0788769288,37.91,-15.42,40.9260858133,133.39
2021-11-30 03:30:00,42.0485,-21.684,47.3103816118,3.2485,-1.964,3.7960569345,38.8,-19.72,43.5237682192,133.92,37.31,-15.84,40.5332172422,3.2485,-1.964,3.7960569345,37.31,-15.84,40.5332172422,133.93
2021-11-30 04:00:00,41.369,-21.2905,46.5261168727,3.539,-1.9304999999999999,4.0312964726,37.83,-19.36,42.496099821,133.13,36.41,-15.58,39.6033395057,3.539,-1.9304999999999999,4.0312964726,36.41,-15.58,39.6033395057,133.14
2021-11-30 04:30:00,40.785,-21.3945,46.0558449629,3.295,-1.9145,3.8108181864,37.49,-19.48,42.2489112286,131.52,36.07,-15.7,39.3387201114,3.295,-1.9145,3.8108181864,36.07,-15.7,39.3387201114,131.53
2021-11-30 05:00:00,38.8615,-21.6325,44.4767494147,3.6615,-1.4825,3.9502390434,35.2,-20.15,40.5593700641,131.52,33.88,-16.35,37.6188370368,3.6615,-1.4825,3.9502390434,33.88,-16.35,37.6188370368,131.53
2021-11-30 05:30:00,38.8145,-21.552,44.396555207,4.0145,-1.412,4.2555791909,34.8,-20.14,40.2077057291,131.49,33.41,-16.4,37.2181152129,4.0145,-1.412,4.2555791909,33.41,-16.4,37.2181152129,131.53
2021-11-30 06:00:00,39.448,-21.3345,44.8475818105,3.938,-1.3945,4.1776158572,35.51,-19.94,40.725467462,131.39,34.11,-16.19,37.7572271228,3.938,-1.3945,4.1776158572,34.11,-16.19,37.7572271228,131.4
2021-11-30 06:30:00,41.7105,-20.326,46.3994836852,3.4705,-1.216,3.6773667549,38.24,-19.11,42.7491485295,131.32,36.72,-15.35,39.7992575308,3.4705,-1.216,3.6773667549,36.72,-15.35,39.7992575308,131.33
2021-11-30 07:00:00,44.3695,-19.5035,48.4668860409,3.9595000000000002,-1.2235,4.1442239925,40.41,-18.28,44.3522998276,130.95,38.56,-14.5,41.1961600152,3.9595000000000002,-1.2235,4.1442239925,38.56,-14.5,41.1961600152,130.96
2021-11-30 07:30:00,46.4575,-17.026,49.4791267329,4.8175,-1.246,4.9760247437,41.64,-15.78,44.5297428692,131.14,39.27,-15.83,42.3405455799,4.8175,-1.246,4.9760247437,39.27,-15.83,42.3405455799,131.15
2021-11-30 08:00:00,47.931,-16.157,50.5809194262,5.011,-1.217,5.1566665589,42.92,-14.94,45.4459019055,131.14,39.18,-16.5,42.5126145985,5.011,-1.217,5.1566665589,39.18,-16.5,42.5126145985,131.15
2021-11-30 08:30:00,49.2235,-15.5125,51.6099855503,4.2035,-1.1525,4.3586314939,45.02,-14.36,47.2547352125,131.41,41.07,-15.93,44.0512179173,4.2035,-1.1525,4.3586314939,41.07,-15.93,44.0512179173,131.42
2021-11-30 09:00:00,49.343,-15.525500000000001,51.7278725568,4.593,-1.1055,4.724169689,44.75,-14.42,47.0159430406,131.41,40.81,-15.99,43.830767732300004,4.593,-1.1055,4.724169689,40.81,-15.99,43.830767732300004,131.42
2021-11-30 09:30:00,49.6215,-15.531,51.9952423136,5.3615,-1.091,5.4713767235,44.26,-14.44,46.5560006873,131.41,40.38,-16.0,43.43436888,5.3615,-1.091,5.4713767235,40.38,-16.0,43.43436888,131.42
2021-11-30 10:00:00,49.446,-15.5645,51.8378295866,4.836,-1.0745,4.9539324026,44.61,-14.49,46.9042876505,131.41,40.6,-16.1,43.6757369715,4.836,-1.0745,4.9539324026,40.6,-16.1,43.6757369715,131.42
2021-11-30 10:30:00,49.469,-15.792,51.9285010856,6.129,-1.112,6.2290597204,43.34,-14.68,45.7586931632,131.6,39.47,-16.27,42.6918469968,6.129,-1.112,6.2290597204,39.47,-16.27,42.6918469968,131.6
2021-11-30 11:00:00,49.0865,-15.8905,51.5945004094,6.5365,-1.1005,6.6284939843,42.55,-14.79,45.0471597329,131.6,38.8,-16.32,42.0925456583,6.5365,-1.1005,6.6284939843,38.8,-16.32,42.0925456583,131.6
2021-11-30 11:30:00,48.166,-15.9755,50.7462329267,7.566,-1.1355,7.6507330531,40.6,-14.84,43.2271396232,131.63,37.05,-16.38,40.5093433667,7.566,-1.1355,7.6507330531,37.05,-16.38,40.5093433667,131.64
2021-11-30 12:00:00,47.457,-16.127,50.1223201578,7.877,-1.217,7.9704590834,39.58,-14.91,42.2952065842,131.45,36.14,-16.45,39.707708319700004,7.877,-1.217,7.9704590834,36.14,-16.45,39.707708319700004,131.46
2021-11-30 12:30:00,47.253,-16.019,49.8944322545,9.383,-1.329,9.4766518349,37.87,-14.69,40.6193673018,131.52,34.52,-16.29,38.1705973231,9.383,-1.329,9.4766518349,34.52,-16.29,38.1705973231,131.52
2021-11-30 13:00:00,47.8975,-16.009,50.5020651781,10.0175,-1.459,10.1231905667,37.88,-14.55,40.5782811366,131.47,34.5,-16.18,38.1056741182,10.0175,-1.459,10.1231905667,34.5,-16.18,38.1056741182,131.47
2021-11-30 13:30:00,48.367,-16.2215,51.0147405291,10.247,-1.5015,10.3564236708,38.12,-14.72,40.8633429861,131.52,34.72,-16.33,38.3685717743,10.247,-1.5015,10.3564236708,34.72,-16.33,38.3685717743,131.55
2021-11-30 14:00:00,48.1765,-16.3545,50.8767611243,9.8565,-1.5245000000000002,9.9737000406,38.32,-14.83,41.0895522,131.52,34.98,-16.4,38.6336692536,9.8565,-1.5245000000000002,9.9737000406,34.98,-16.4,38.6336692536,131.55
2021-11-30 14:30:00,48.308,-16.2025,50.9527611641,8.248,-1.3425,8.3565429605,40.06,-14.86,42.7273121083,131.65,36.56,-16.41,40.0739528871,8.248,-1.3425,8.3565429605,36.56,-16.41,40.0739528871,131.65
2021-11-30 15:00:00,48.3895,-16.3975,51.092286272,6.8695,-1.2775,6.9872767585,41.52,-15.12,44.1873828146,131.65,37.89,-16.64,41.3828672279,6.8695,-1.2775,6.9872767585,37.89,-16.64,41.3828672279,131.65
2021-11-30 15:30:00,49.818,-18.2955,53.0712581747,5.678,-1.1355,5.7904269489,44.14,-17.16,47.3582643263,131.65,40.21,-18.5,44.2616549623,5.678,-1.1355,5.7904269489,40.21,-18.5,44.2616549623,131.65
2021-11-30 16:00:00,51.4085,-15.378,53.6592653346,5.2585,-1.148,5.3823532261,46.15,-14.23,48.2940513935,131.83,41.98,-15.84,44.8689870623,5.2585,-1.148,5.3823532261,41.98,-15.84,44.8689870623,131.83
2021-11-30 16:30:00,54.3085,-14.7085,56.2650259442,5.7585,-1.1485,5.8719140406,48.55,-13.56,50.40809558,131.49,44.13,-15.23,46.6841493443,5.7585,-1.1485,5.8719140406,44.13,-15.23,46.6841493443,131.49
2021-11-30 17:00:00,56.493,-14.0475,58.2133258391,6.333,-1.2375,6.452774229,50.16,-12.81,51.7698918291,131.44,45.69,-14.48,47.9295994141,6.333,-1.2375,6.452774229,45.69,-14.48,47.9295994141,131.42
2021-11-30 17:30:00,58.267,-13.612,59.8358574184,6.8870000000000005,-1.292,7.0071415713,51.38,-12.32,52.8364154727,131.17,46.79,-14.04,48.8510562834,6.8870000000000005,-1.292,7.0071415713,46.79,-14.04,48.8510562834,131.17
2021-11-30 18:00:00,57.9335,-13.9675,59.5934684215,7.1635,-1.3075,7.2818465035,50.77,-12.66,52.3246452449,131.11,46.24,-14.35,48.4154944207,7.1635,-1.3075,7.2818465035,46.24,-14.35,48.4154944207,131.11
2021-11-30 18:30:00,57.2605,-14.3345,59.0274745394,7.4205,-1.4045,7.5522473807,49.84,-12.93,51.4899067779,131.29,45.4,-14.61,47.6928936006,7.4205,-1.4045,7.5522473807,45.4,-14.61,47.6928936006,131.3
2021-11-30 19:00:00,56.0825,-14.777,57.9966079633,7.3525,-1.407,7.4859137886,48.73,-13.37,50.5308796678,131.29,44.4,-15.01,46.8685406216,7.3525,-1.407,7.4859137886,44.4,-15.01,46.8685406216,131.3
2021-11-30 19:30:00,54.615,-15.513,56.7754471052,8.055,-1.5030000000000001,8.194024286,46.56,-14.01,48.6221523588,131.46,42.44,-15.61,45.2197490042,8.055,-1.5030000000000001,8.194024286,42.44,-15.61,45.2197490042,131.47
2021-11-30 20:00:00,53.155,-15.9245,55.4891315957,7.745,-1.4745,7.8841090334,45.41,-14.45,47.6536525358,131.7,41.4,-16.02,44.3914451218,7.745,-1.4745,7.8841090334,41.4,-16.02,44.3914451218,131.62
2021-11-30 20:30:00,51.461,-16.417,54.0162235814,7.771,-1.5070000000000001,7.9157747568,43.69,-14.91,46.1641007711,131.87,39.75,-16.52,43.0461717229,7.771,-1.5070000000000001,7.9157747568,39.75,-16.52,43.0461717229,131.79
2021-11-30 21:00:00,49.3225,-16.821,52.1119472602,7.6425,-1.501,7.7885048148,41.68,-15.32,44.4063599049,131.99,37.96,-16.87,41.5398423204,7.6425,-1.501,7.7885048148,37.96,-16.87,41.5398423204,131.95
2021-11-30 21:30:00,46.62,-20.1475,50.7872637208,7.35,-1.4775,7.4970331632,39.27,-18.67,43.4822009563,131.89,36.68,-15.13,39.6779447552,7.35,-1.4775,7.4970331632,36.68,-15.13,39.6779447552,131.87
2021-11-30 22:00:00,44.334,-20.7225,48.9379766873,7.234,-1.4225,7.3725343166,37.1,-19.3,41.8198517453,131.89,35.47,-15.46,38.6927964872,7.234,-1.4225,7.3725343166,35.47,-15.46,38.6927964872,131.87
2021-11-30 22:30:00,42.3485,-20.977,47.2591788042,6.8485,-1.417,6.9935571242000005,35.5,-19.56,40.5320071055,131.72,33.87,-15.75,37.3529035016,6.8485,-1.417,6.9935571242000005,33.87,-15.75,37.3529035016,131.67
2021-11-30 23:00:00,40.6505,-21.1895,45.8416629334,6.8405000000000005,-1.4595,6.9944678497,33.81,-19.73,39.145740509,131.5,32.27,-15.91,35.9788965923,6.8405000000000005,-1.4595,6.9944678497,32.27,-15.91,35.9788965923,131.4
2021-11-30 23:30:00,38.584,-21.5915,44.2144538386,6.734,-1.6515,6.9335566811,31.85,-19.94,37.5769357452,131.71,30.53,-16.15,34.5384336645,6.734,-1.6515,6.9335566811,30.53,-16.15,34.5384336645,131.62
2021-12-01 00:00:00,37.3885,-22.909,43.8488564646,6.8085,-1.7189999999999999,7.0221530352,30.58,-21.19,37.2042000317,131.0,29.48,-16.44,33.7541701127,6.8085,-1.7189999999999999,7.0221530352,29.48,-16.44,33.7541701127,130.92
2021-12-01 00:30:00,38.0145,-22.6225,44.2366331958,7.0945,-1.7825000000000002,7.3150007861,30.92,-20.84,37.2874241535,133.33,29.8,-16.54,34.0824236227,7.0945,-1.7825000000000002,7.3150007861,29.8,-16.54,34.0824236227,133.25
2021-12-01 01:00:00,40.3515,-22.1235,46.0183963704,7.2415,-1.9035000000000002,7.4874985475999996,33.11,-20.22,38.7958825135,133.13,31.9,-15.99,35.6831907206,7.2415,-1.9035000000000002,7.4874985475999996,31.9,-15.99,35.6831907206,133.05
2021-12-01 01:30:00,40.511,-22.183,46.1868662067,7.841,-1.943,8.0781513974,32.67,-20.24,38.4315820648,132.41,31.48,-16.01,35.3172833044,7.841,-1.943,8.0781513974,31.48,-16.01,35.3172833044,132.3
2021-12-01 02:00:00,39.976,-22.585,45.9147340295,7.906,-1.955,8.1441304631,32.07,-20.63,38.132424523,132.41,30.9,-16.34,34.9543359256,7.906,-1.955,8.1441304631,30.9,-16.34,34.9543359256,132.3
2021-12-01 02:30:00,39.295,-22.7405,45.400741902,7.515,-1.9505,7.7639986637,31.78,-20.79,37.9762096582,133.82,30.58,-16.5,34.7474660947,7.515,-1.9505,7.7639986637,30.58,-16.5,34.7474660947,133.77
2021-12-01 03:00:00,39.039,-22.9035,45.2616154512,7.769,-1.9735,8.0157384719,31.27,-20.93,37.6281516952,133.82,30.05,-16.65,34.3544029201,7.769,-1.9735,8.0157384719,30.05,-16.65,34.3544029201,133.77
2021-12-01 03:30:00,38.6765,-22.6115,44.8012453454,7.6365,-1.9615,7.8843905598,31.04,-20.65,37.2814176233,134.07,29.88,-16.37,34.0703874354,7.6365,-1.9615,7.8843905598,29.88,-16.37,34.0703874354,134.03
2021-12-01 04:00:00,38.0015,-22.6245,44.2264853058,7.5315,-1.9245,7.7734929408,30.47,-20.7,36.8362715269,133.57,29.36,-16.41,33.6347692128,7.5315,-1.9245,7.7734929408,29.36,-16.41,33.6347692128,133.52
2021-12-01 04:30:00,37.882,-22.6905,44.1577254198,7.742,-1.9705,7.9888318451,30.14,-20.72,36.5751008201,133.44,29.05,-16.43,33.3743524282,7.742,-1.9705,7.9888318451,29.05,-16.43,33.3743524282,133.39
2021-12-01 05:00:00,37.8545,-22.655,44.1158950408,7.8445,-1.975,8.0893019013,30.01,-20.68,36.4453357784,133.44,28.93,-16.4,33.2551484736,7.8445,-1.975,8.0893019013,28.93,-16.4,33.2551484736,133.39
2021-12-01 05:30:00,38.5955,-22.355,44.6022269091,7.8155,-1.945,8.0538851029,30.78,-20.41,36.9320524748,133.13,29.66,-16.16,33.7766368959,7.8155,-1.945,8.0538851029,29.66,-16.16,33.7766368959,133.08
2021-12-01 06:00:00,40.1475,-21.845,45.7058615634,7.8375,-1.9849999999999999,8.0849632807,32.31,-19.86,37.9256601788,133.13,31.12,-15.6,34.8111246586,7.8375,-1.9849999999999999,8.0849632807,31.12,-15.6,34.8111246586,133.08
2021-12-01 06:30:00,42.352,-21.2705,47.3933125478,7.672,-1.9805000000000001,7.9235070676,34.68,-19.29,39.6838317202,133.82,33.39,-15.02,36.6127368548,7.672,-1.9805000000000001,7.9235070676,33.39,-15.02,36.6127368548,133.76
2021-12-01 07:00:00,45.7015,-19.378,49.6400441806,7.5715,-1.908,7.8082056998,38.13,-17.47,41.9415998741,134.19,36.45,-13.26,38.7869836414,7.5715,-1.908,7.8082056998,36.45,-13.26,38.7869836414,134.14
2021-12-01 07:30:00,48.733,-16.6225,51.4899290663,7.783,-1.9325,8.0193294763,40.95,-14.69,43.5051560163,131.13,38.98,-13.61,41.2876797604,7.783,-1.9325,8.0193294763,38.98,-13.61,41.2876797604,131.07
2021-12-01 08:00:00,51.642,-14.083,53.5278156943,7.592,-1.943,7.8366901814,44.05,-12.14,45.692254267,130.19,40.29,-15.64,43.2191358081,7.592,-1.943,7.8366901814,40.29,-15.64,43.2191358081,130.14
2021-12-01 08:30:00,53.2125,-13.2205,54.8302086126,7.4225,-1.9105,7.6644319098,45.79,-11.31,47.1660916337,132.06,41.87,-14.87,44.432125765,7.4225,-1.9105,7.6644319098,41.87,-14.87,44.432125765,132.01
2021-12-01 09:00:00,53.6855,-13.25,55.2964321656,8.0855,-1.92,8.3103375533,45.6,-11.33,46.9864757138,132.06,41.58,-14.94,44.1825757511,8.0855,-1.92,8.3103375533,41.58,-14.94,44.1825757511,132.01
2021-12-01 09:30:00,54.3425,-13.344,55.9568551855,9.6125,-2.014,9.8212194889,44.73,-11.33,46.1426245461,132.34,40.83,-14.92,43.4706257144,9.6125,-2.014,9.8212194889,40.83,-14.92,43.4706257144,132.29
2021-12-01 10:00:00,53.6865,-13.195,55.2842500831,10.3265,-2.045,10.527042664,43.36,-11.15,44.7706611521,132.17,39.65,-14.74,42.3011831986,10.3265,-2.045,10.527042664,39.65,-14.74,42.3011831986,132.11
2021-12-01 10:30:00,54.025,-13.331,55.6454507215,10.335,-2.1310000000000002,10.5524113832,43.69,-11.2,45.1027282989,132.53,39.94,-14.78,42.5869933196,10.335,-2.1310000000000002,10.5524113832,39.94,-14.78,42.5869933196,132.47
2021-12-01 11:00:00,54.493,-13.4105,56.1188788132,10.643,-2.1305,10.8541457172,43.85,-11.28,45.2775982137,132.53,40.08,-14.85,42.7425888313,10.643,-2.1305,10.8541457172,40.08,-14.85,42.7425888313,132.47
2021-12-01 11:30:00,54.1895,-13.3795,55.8167800083,11.6095,-2.3195,11.8389429638,42.58,-11.06,43.9929539813,132.53,38.93,-14.67,41.6023292617,11.6095,-2.3195,11.8389429638,38.93,-14.67,41.6023292617,132.47
2021-12-01 12:00:00,53.272,-13.536,54.9648003726,13.722,-2.576,13.9616997533,39.55,-10.96,41.0405177843,132.48,36.19,-14.59,39.0203049706,13.722,-2.576,13.9616997533,36.19,-14.59,39.0203049706,132.42
2021-12-01 12:30:00,52.035,-13.9205,53.8648451706,16.555,-2.6105,16.759556535,35.48,-11.31,37.2390453691,132.48,32.48,-14.93,35.7471019804,16.555,-2.6105,16.759556535,32.48,-14.93,35.7471019804,132.39
2021-12-01 13:00:00,51.3705,-14.2255,53.3037814841,19.6605,-3.0255,19.8919307886,31.71,-11.2,33.6298096932,132.38,29.07,-14.84,32.6387882741,19.6605,-3.0255,19.8919307886,29.07,-14.84,32.6387882741,132.32
2021-12-01 13:30:00,52.279,-14.0195,54.1261509924,16.589,-2.4895,16.7747587539,35.69,-11.53,37.5062261498,132.38,32.69,-15.12,36.017363868,16.589,-2.4895,16.7747587539,32.69,-15.12,36.017363868,132.28
2021-12-01 14:00:00,54.496,-13.6535,56.1803531339,10.016,-2.0935,10.2324483018,44.48,-11.56,45.9576326631,132.42,40.66,-15.12,43.3802950658,10.016,-2.0935,10.2324483018,40.66,-15.12,43.3802950658,132.36
2021-12-01 14:30:00,53.2025,-13.7295,54.9454745771,10.3725,-2.0895,10.5808679464,42.83,-11.64,44.3835386151,132.42,39.14,-15.19,41.9842315638,10.3725,-2.0895,10.5808679464,39.14,-15.19,41.9842315638,132.36
2021-12-01 15:00:00,53.1565,-15.128,55.267258628,10.4165,-2.088,10.6237100982,42.74,-13.04,44.6849997203,132.42,39.8,-14.21,42.2606684755,10.4165,-2.088,10.6237100982,39.8,-14.21,42.2606684755,132.36
2021-12-01 15:30:00,53.3905,-16.8295,55.9801532733,9.0705,-2.0395,9.2969635097,44.32,-14.79,46.7226551043,132.79,42.03,-12.89,43.9621769252,9.0705,-2.0395,9.2969635097,42.03,-12.89,43.9621769252,132.73
2021-12-01 16:00:00,54.9875,-16.537,57.420358108,8.4775,-2.007,8.711834207,46.51,-14.53,48.7267996076,133.15,44.14,-12.63,45.9113983669,8.4775,-2.007,8.711834207,44.14,-12.63,45.9113983669,133.09
2021-12-01 16:30:00,57.6555,-15.879,59.8021681986,8.2255,-1.949,8.4532509279,49.43,-13.93,51.3553288374,132.69,47.0,-12.01,48.5102061426,8.2255,-1.949,8.4532509279,47.0,-12.01,48.5102061426,132.61
2021-12-01 17:00:00,60.4695,-15.255,62.3640557954,7.5695,-1.945,7.8153922007,52.9,-13.31,54.5487497565,132.69,50.27,-11.41,51.5486275278,7.5695,-1.945,7.8153922007,50.27,-11.41,51.5486275278,132.61
2021-12-01 17:30:00,61.6405,-15.109,63.4652118979,6.9705,-1.8290000000000002,7.2064631582,54.67,-13.28,56.2598195873,132.8,51.96,-11.37,53.1894585421,6.9705,-1.8290000000000002,7.2064631582,51.96,-11.37,53.1894585421,132.74
2021-12-01 18:00:00,61.9095,-15.0025,63.7013437574,4.6995000000000005,-1.7625000000000002,5.0191340389,57.21,-13.24,58.7220716596,132.8,54.39,-11.32,55.5555082778,4.6995000000000005,-1.7625000000000002,5.0191340389,54.39,-11.32,55.5555082778,132.74
2021-12-01 18:30:00,60.988,-15.3495,62.8899299908,5.418,-1.8094999999999999,5.7121812165,55.57,-13.54,57.1957734452,132.98,52.83,-11.61,54.0906738727,5.418,-1.8094999999999999,5.7121812165,52.83,-11.61,54.0906738727,132.89
2021-12-01 19:00:00,59.8175,-15.838,61.8787164561,5.0175,-1.6880000000000002,5.2938313394,54.8,-14.15,56.5973718471,132.98,52.1,-12.2,53.5093449782,5.0175,-1.6880000000000002,5.2938313394,52.1,-12.2,53.5093449782,132.89
2021-12-01 19:30:00,58.483,-16.0775,60.6526775604,2.513,-1.4375,2.895095033,55.97,-14.64,57.8530077006,133.2,53.2,-12.66,54.6856068815,2.513,-1.4375,2.895095033,53.2,-12.66,54.6856068815,133.11
2021-12-01 20:00:00,56.579,-16.6905,58.9894569499,2.489,-1.4805000000000001,2.8960319836,54.09,-15.21,56.1878296431,133.2,51.44,-13.21,53.109111271,2.489,-1.4805000000000001,2.8960319836,51.44,-13.21,53.109111271,133.11
2021-12-01 20:30:00,55.183,-18.823,58.3049639225,2.093,-1.5030000000000001,2.5767533836,53.09,-17.32,55.8438044907,133.4,50.95,-11.51,52.2339219282,2.093,-1.5030000000000001,2.5767533836,50.95,-11.51,52.2339219282,133.31
2021-12-01 21:00:00,52.361,-21.1595,56.474762162,2.271,-1.4595,2.6995520462,50.09,-19.7,53.8246978626,133.29,49.93,-10.24,50.9692309143,2.271,-1.4595,2.6995520462,49.93,-10.24,50.9692309143,133.2
2021-12-01 21:30:00,51.0165,-19.487,54.6115962159,2.5065,-1.4969999999999999,2.9195121596,48.51,-17.99,51.7383822708,132.59,47.73,-12.47,49.3320767858,2.5065,-1.4969999999999999,2.9195121596,47.73,-12.47,49.3320767858,132.49
2021-12-01 22:00:00,49.621,-18.9575,53.1190215201,2.821,-1.4375,3.1661407502,46.8,-17.52,49.9718961017,132.52,44.72,-13.59,46.7393463797,2.821,-1.4375,3.1661407502,44.72,-13.59,46.7393463797,132.4
2021-12-01 22:30:00,47.677,-19.4955,51.5089395081,2.497,-1.3855,2.8556293965,45.18,-18.11,48.6744748302,131.73,43.36,-14.11,45.5980449142,2.497,-1.3855,2.8556293965,43.36,-14.11,45.5980449142,131.59
2021-12-01 23:00:00,45.221,-20.291,49.5647407135,2.311,-1.291,2.647149788,42.91,-19.0,46.9283293971,132.13,41.34,-14.93,43.9533900854,2.311,-1.291,2.647149788,41.34,-14.93,43.9533900854,132.02
2021-12-01 23:30:00,43.28,-20.7875,48.0133164471,0.98,-1.2575,1.5942729534,42.3,-19.53,46.5908885942,132.3,40.69,-15.46,43.528010522,0.98,-1.2575,1.5942729534,40.69,-15.46,43.528010522,132.21
2021-12-02 00:00:00,42.748,-20.447,47.3864043055,0.578,-1.237,1.3653765049,42.17,-19.21,46.3393245527,132.3,40.5,-15.16,43.2443707319,0.578,-1.237,1.3653765049,40.5,-15.16,43.2443707319,132.21
2021-12-02 00:30:00,43.4855,-20.576,48.1078006798,0.48550000000000004,-1.216,1.3093380961,43.0,-19.36,47.1572857573,132.22,41.33,-15.31,44.0745391354,0.48550000000000004,-1.216,1.3093380961,41.33,-15.31,44.0745391354,132.12
2021-12-02 01:00:00,45.308,-20.2515,49.6279973024,0.5680000000000001,-1.2415,1.3652641686,44.74,-19.01,48.6111890412,132.22,42.98,-14.98,45.5157203612,0.5680000000000001,-1.2415,1.3652641686,42.98,-14.98,45.5157203612,132.15
2021-12-02 01:30:00,45.0115,-20.4035,49.4200156263,1.5314999999999999,-1.3635,2.0505181053,43.48,-19.04,47.466114229,131.99,41.78,-15.0,44.3910846905,1.5314999999999999,-1.3635,2.0505181053,41.78,-15.0,44.3910846905,131.91
2021-12-02 02:00:00,44.1265,-20.567,48.6841811192,2.9465,-1.407,3.2651969696,41.18,-19.16,45.4191369359,131.99,39.58,-15.13,42.3732616163,2.9465,-1.407,3.2651969696,39.58,-15.13,42.3732616163,131.91
2021-12-02 02:30:00,43.602,-20.672,48.2541810416,3.242,-1.412,3.5361430967,40.36,-19.26,44.7199865832,131.99,38.8,-15.21,41.6747417508,3.242,-1.412,3.5361430967,38.8,-15.21,41.6747417508,131.91
2021-12-02 03:00:00,43.098,-20.887,47.8926338073,2.548,-1.357,2.8868240334,40.55,-19.53,45.0080370601,132.18,39.0,-15.46,41.9524921787,2.548,-1.357,2.8868240334,39.0,-15.46,41.9524921787,132.1
2021-12-02 03:30:00,42.7345,-21.2935,47.7456870565,2.8245,-1.4135,3.1584462161,39.91,-19.88,44.5872459342,133.14,38.36,-15.79,41.4826915713,2.8245,-1.4135,3.1584462161,38.36,-15.79,41.4826915713,133.08
2021-12-02 04:00:00,41.9325,-21.2875,47.0265054251,3.1525,-1.5075,3.4943973014000003,38.78,-19.78,43.5331689634,133.14,37.19,-15.74,40.3837058725,3.1525,-1.5075,3.4943973014000003,37.19,-15.74,40.3837058725,133.08
2021-12-02 04:30:00,40.917,-20.877,45.9352807546,4.567,-1.577,4.8316061512,36.35,-19.3,41.1559533968,133.07,34.93,-15.35,38.1539958589,4.567,-1.577,4.8316061512,34.93,-15.35,38.1539958589,133.0
2021-12-02 05:00:00,41.145,-20.7885,46.0985114429,4.405,-1.7685,4.746748071,36.74,-19.02,41.3713427387,130.54,35.37,-15.01,38.4231310541,4.405,-1.7685,4.746748071,35.37,-15.01,38.4231310541,130.47
2021-12-02 05:30:00,42.3545,-20.4075,47.0145693004,5.8345,-2.2275,6.2452499149,36.52,-18.18,40.7948869345,130.92,35.21,-14.23,37.9767955468,5.8345,-2.2275,6.2452499149,35.21,-14.23,37.9767955468,130.86
2021-12-02 06:00:00,44.002,-20.1935,48.4143929658,5.542,-2.1435,5.942083494,38.46,-18.05,42.48498676,130.92,37.06,-14.05,39.633900893,5.542,-2.1435,5.942083494,37.06,-14.05,39.633900893,130.86
2021-12-02 06:30:00,46.7225,-19.3905,50.586396358100004,5.3225,-2.1505,5.7405275454,41.4,-17.24,44.8461547961,132.09,39.85,-13.3,42.0108616908,5.3225,-2.1505,5.7405275454,39.85,-13.3,42.0108616908,132.04
2021-12-02 07:00:00,49.367,-18.5095,52.7228819323,5.527,-2.2095000000000002,5.9522784923,43.84,-16.3,46.7721669372,131.55,42.16,-12.39,43.9428913477,5.527,-2.2095000000000002,5.9522784923,42.16,-12.39,43.9428913477,131.5
2021-12-02 07:30:00,52.4775,-17.4305,55.2965671312,5.2875,-2.1705,5.7156562615,47.19,-15.26,49.5960048794,131.17,45.23,-11.41,46.6469827534,5.2875,-2.1705,5.7156562615,45.23,-11.41,46.6469827534,131.14
2021-12-02 08:00:00,54.316,-16.79,56.8518421513,4.786,-2.13,5.2385776696,49.53,-14.66,51.654007589,131.17,47.44,-10.81,48.6560345692,4.786,-2.13,5.2385776696,47.44,-10.81,48.6560345692,131.14
2021-12-02 08:30:00,55.589,-16.1075,57.8756293897,3.919,-1.9875,4.3941685505,51.67,-14.12,53.5645713135,131.02,49.47,-10.31,50.5329298577,3.919,-1.9875,4.3941685505,49.47,-10.31,50.5329298577,130.99
2021-12-02 09:00:00,55.921,-16.116,58.1969388972,5.371,-2.066,5.7546500328,50.55,-14.05,52.4662272324,130.73,48.39,-10.25,49.4636694959,5.371,-2.066,5.7546500328,48.39,-10.25,49.4636694959,130.74
2021-12-02 09:30:00,56.4655,-15.8065,58.6361503895,5.0855,-2.0865,5.4968893476,51.38,-13.72,53.180285821,130.78,49.15,-9.92,50.1410899363,5.0855,-2.0865,5.4968893476,49.15,-9.92,50.1410899363,130.78
2021-12-02 10:00:00,55.024,-16.413,57.4197452537,8.384,-2.273,8.6866555705,46.64,-14.14,48.7363232097,130.82,44.6,-10.34,45.7829182119,8.384,-2.273,8.6866555705,44.6,-10.34,45.7829182119,130.78
2021-12-02 10:30:00,55.079,-16.623,57.5327764844,10.119,-2.373,10.3935215399,44.96,-14.25,47.1642247896,131.25,42.93,-10.5,44.1954171832,10.119,-2.373,10.3935215399,42.93,-10.5,44.1954171832,131.21
2021-12-02 11:00:00,52.825,-17.0255,55.5008853556,14.075,-2.4355,14.2841620423,38.75,-14.59,41.4056831848,131.25,37.05,-10.85,38.6060228462,14.075,-2.4355,14.2841620423,37.05,-10.85,38.6060228462,131.21
2021-12-02 11:30:00,51.3485,-17.243,54.1663133437,13.4385,-2.803,13.7277125279,37.91,-14.44,40.5670026006,131.53,36.28,-10.67,37.8164950782,13.4385,-2.803,13.7277125279,36.28,-10.67,37.8164950782,131.51
2021-12-02 12:00:00,51.493,-15.6235,53.8109914539,19.463,-3.2735,19.7363667186,32.03,-12.35,34.3284634087,131.53,30.53,-11.94,32.7817708491,19.463,-3.2735,19.7363667186,30.53,-11.94,32.7817708491,131.51
2021-12-02 12:30:00,52.4995,-17.0555,55.2004309811,20.9195,-3.3255,21.1821724688,31.58,-13.73,34.4355818885,131.69,29.86,-10.93,31.7975549374,20.9195,-3.3255,21.1821724688,29.86,-10.93,31.7975549374,131.66
2021-12-02 13:00:00,54.0395,-16.6065,56.5335599666,16.4495,-2.8765,16.6991108296,37.59,-13.73,40.0190079837,133.08,35.73,-11.86,37.6469454272,16.4495,-2.8765,16.6991108296,35.73,-11.86,37.6469454272,133.04
2021-12-02 13:30:00,54.6215,-17.0585,57.2232530052,11.4715,-2.5585,11.7533499267,43.15,-14.5,45.5211214712,133.21,41.03,-12.55,42.9064493987,11.4715,-2.5585,11.7533499267,41.03,-12.55,42.9064493987,133.19
2021-12-02 14:00:00,54.962,-16.588,57.410653959,6.2620000000000005,-2.228,6.6465500826,48.7,-14.36,50.7730203947,133.35,46.29,-12.4,47.9220627686,6.2620000000000005,-2.228,6.6465500826,46.29,-12.4,47.9220627686,133.31
2021-12-02 14:30:00,54.9395,-16.434,57.3447906636,5.8895,-1.8940000000000001,6.186553665,49.05,-14.54,51.1596921414,133.28,46.63,-12.57,48.2945317816,5.8895,-1.8940000000000001,6.186553665,46.63,-12.57,48.2945317816,133.25
2021-12-02 15:00:00,54.5125,-16.496,56.9537590704,6.5025,-1.826,6.7540197105,48.01,-14.67,50.2012848441,133.24,45.65,-12.7,47.3836733485,6.5025,-1.826,6.7540197105,45.65,-12.7,47.3836733485,133.19
2021-12-02 15:30:00,54.9625,-16.405,57.358525358,4.7425,-1.635,5.0164261432,50.22,-14.77,52.3469320973,133.11,47.71,-12.79,49.3946171156,4.7425,-1.635,5.0164261432,47.71,-12.79,49.3946171156,133.07
2021-12-02 16:00:00,55.9335,-15.8405,58.1332767225,2.0435,-1.3805,2.466104722,53.89,-14.46,55.7962695886,133.15,51.17,-12.53,52.6817786336,2.0435,-1.3805,2.466104722,51.17,-12.53,52.6817786336,133.11
2021-12-02 16:30:00,59.182,-14.902,61.0293267864,0.812,-1.482,1.6898721845,58.37,-13.42,59.8928484879,132.83,55.49,-11.48,56.6650730168,0.812,-1.482,1.6898721845,55.49,-11.48,56.6650730168,132.78
2021-12-02 17:00:00,62.6415,-14.1485,64.2194485689,0.7415,-1.5085000000000002,1.680890984,61.9,-12.64,63.1773662002,132.59,58.85,-10.7,59.8148183981,0.7415,-1.5085000000000002,1.680890984,58.85,-10.7,59.8148183981,132.54
2021-12-02 17:30:00,64.598,-13.703,66.0353981816,0.528,-1.553,1.6403027159999999,64.07,-12.15,65.2118654847,132.57,60.92,-10.22,61.7713104928,0.528,-1.553,1.6403027159999999,60.92,-10.22,61.7713104928,132.53
2021-12-02 18:00:00,64.711,-14.1115,66.2317744987,0.401,-1.5915,1.6412413746999999,64.31,-12.52,65.5173755579,132.57,61.15,-10.58,62.0585119061,0.401,-1.5915,1.6412413746999999,61.15,-10.58,62.0585119061,132.53
2021-12-02 18:30:00,64.1345,-14.3695,65.7245511244,0.29450000000000004,-1.5495,1.5772382509,63.84,-12.82,65.1144991534,132.66,60.7,-10.86,61.663843539,0.29450000000000004,-1.5495,1.5772382509,60.7,-10.86,61.663843539,132.61
2021-12-02 19:00:00,62.529,-15.0455,64.3136292807,0.289,-1.5554999999999999,1.5821192275,62.24,-13.49,63.6851450497,132.75,59.17,-11.49,60.2752768554,0.289,-1.5554999999999999,1.5821192275,59.17,-11.49,60.2752768554,132.72
2021-12-02 19:30:00,60.739,-15.6495,62.7226671248,0.379,-1.5695000000000001,1.6146117954,60.36,-14.08,61.9804485302,132.94,57.4,-12.09,58.6594246477,0.379,-1.5695000000000001,1.6146117954,57.4,-12.09,58.6594246477,132.94
2021-12-02 20:00:00,59.226,-16.18,61.3963474158,0.796,-1.63,1.8139779490999999,58.43,-14.55,60.2143454668,132.94,55.57,-12.52,56.9629291733,0.796,-1.63,1.8139779490999999,55.57,-12.52,56.9629291733,132.94
2021-12-02 20:30:00,57.5575,-16.678,59.9251323757,1.3175,-1.6880000000000002,2.1412963947,56.24,-14.99,58.2034165664,133.01,53.49,-12.97,55.0399945494,1.3175,-1.6880000000000002,2.1412963947,53.49,-12.97,55.0399945494,132.97
2021-12-02 21:00:00,55.9995,-17.3795,58.6343842852,1.6195,-1.7495,2.3840156249,54.38,-15.63,56.581633946,133.01,51.74,-13.58,53.4924667593,1.6195,-1.7495,2.3840156249,51.74,-13.58,53.4924667593,132.97
2021-12-02 21:30:00,54.1495,-19.2415,57.4665439408,1.6795,-1.8014999999999999,2.4629499589,52.47,-17.44,55.2924452344,133.24,50.05,-12.7,51.6361549692,1.6795,-1.8014999999999999,2.4629499589,50.05,-12.7,51.6361549692,133.21
2021-12-02 22:00:00,50.9745,-19.917,54.7273838151,1.7745000000000002,-1.7770000000000001,2.5112903556,49.2,-18.14,52.4375781287,133.09,48.51,-12.39,50.0672767384,1.7745000000000002,-1.7770000000000001,2.5112903556,48.51,-12.39,50.0672767384,133.07
2021-12-02 22:30:00,50.092,-19.3465,53.6981892269,3.132,-1.9165,3.6718382658,46.96,-17.43,50.0903833086,132.04,44.9,-13.52,46.8913680756,3.132,-1.9165,3.6718382658,44.9,-13.52,46.8913680756,132.02
2021-12-02 23:00:00,47.7215,-19.76,51.6507421268,4.3015,-2.01,4.7479471617,43.42,-17.75,46.9079833291,131.68,41.63,-13.79,43.8545436643,4.3015,-2.01,4.7479471617,41.63,-13.79,43.8545436643,131.63
2021-12-02 23:30:00,45.54,-20.152,49.7995452188,4.8,-2.152,5.2603330693,40.74,-18.0,44.5392815389,131.68,39.16,-14.06,41.6075618127,4.8,-2.152,5.2603330693,39.16,-14.06,41.6075618127,131.57
2021-12-03 00:00:00,44.2745,-20.294,48.7039812156,5.0045,-2.124,5.4365794623,39.27,-18.17,43.2698717354,131.92,37.82,-14.21,40.401441806,5.0045,-2.124,5.4365794623,37.82,-14.21,40.401441806,131.82
2021-12-03 00:30:00,44.775,-20.28,49.1536267736,6.015,-2.14,6.3843421744,38.76,-18.14,42.7948267902,131.73,37.34,-14.2,39.9489123757,6.015,-2.14,6.3843421744,37.34,-14.2,39.9489123757,131.63
2021-12-03 01:00:00,46.6965,-19.917,50.7666229057,6.2965,-2.117,6.6428609236,40.4,-17.8,44.1474801093,131.73,38.88,-13.88,41.2832750639,6.2965,-2.117,6.6428609236,38.88,-13.88,41.2832750639,131.63
2021-12-03 01:30:00,47.179,-19.9475,51.2226590217,6.739,-2.3475,7.1361668457,40.44,-17.6,44.1038955196,131.51,38.9,-13.68,41.2353295124,6.739,-2.3475,7.1361668457,38.9,-13.68,41.2353295124,131.39
2021-12-03 02:00:00,46.1855,-20.081,50.3621581274,6.3155,-2.311,6.7250473047,39.87,-17.77,43.6507708981,131.76,38.37,-13.83,40.7863433026,6.3155,-2.311,6.7250473047,38.37,-13.83,40.7863433026,131.69
2021-12-03 02:30:00,45.8155,-20.105,50.0326999596,5.4555,-2.435,5.9742535308,40.36,-17.67,44.0585803221,131.76,38.82,-13.73,41.176513937,5.4555,-2.435,5.9742535308,38.82,-13.73,41.176513937,131.9
2021-12-03 03:00:00,44.9815,-20.352,49.371441606,4.1415,-2.422,4.797718859,40.84,-17.93,44.6025840059,131.53,39.3,-13.97,41.7091225034,4.1415,-2.422,4.797718859,39.3,-13.97,41.7091225034,131.77
2021-12-03 03:30:00,44.2265,-20.6005,48.7889731651,3.3965,-2.3205,4.1135061079,40.83,-18.28,44.7353026144,131.66,39.28,-14.31,41.8054362494,3.3965,-2.3205,4.1135061079,39.28,-14.31,41.8054362494,131.91
2021-12-03 04:00:00,43.443,-20.7345,48.1374463308,2.933,-2.2745,3.711581772,40.51,-18.46,44.5177683628,131.95,38.96,-14.49,41.567315285,2.933,-2.2745,3.711581772,38.96,-14.49,41.567315285,132.09
2021-12-03 04:30:00,42.9725,-20.7845,47.735010176,2.3125,-2.1745,3.1742883454,40.66,-18.61,44.7165260279,132.36,39.04,-14.66,41.7017649507,2.3125,-2.1745,3.1742883454,39.04,-14.66,41.7017649507,132.19
2021-12-03 05:00:00,43.042,-20.6415,47.7355767353,1.952,-2.0815,2.8535848069,41.09,-18.56,45.0872676041,132.44,39.5,-14.58,42.1049450777,1.952,-2.0815,2.8535848069,39.5,-14.58,42.1049450777,132.24
2021-12-03 05:30:00,42.661,-20.331,47.2579144906,1.541,-1.811,2.3778986522,41.12,-18.52,45.0981684772,132.21,39.62,-14.53,42.200299762,1.541,-1.811,2.3778986522,39.62,-14.53,42.200299762,132.06
2021-12-03 06:00:00,44.175,-17.147,47.3861818888,1.565,-1.617,2.2503142003,42.61,-15.53,45.3518797846,132.21,40.1,-17.46,43.7362732752,1.565,-1.617,2.2503142003,40.1,-17.46,43.7362732752,132.06
2021-12-03 06:30:00,46.9285,-16.794,49.8429789263,1.0185,-1.554,1.8580253630999999,45.91,-15.24,48.3733986815,131.49,42.14,-16.78,45.3579981922,1.0185,-1.554,1.8580253630999999,42.14,-16.78,45.3579981922,131.37
2021-12-03 07:00:00,49.4375,-15.6105,51.8435542425,0.6775,-1.5105,1.6554807459,48.76,-14.1,50.757734386,131.49,44.69,-15.71,47.3708792403,0.6775,-1.5105,1.6554807459,44.69,-15.71,47.3708792403,131.37
2021-12-03 07:30:00,51.456,-14.6535,53.5018223825,0.936,-1.2135,1.5325398037,50.52,-13.44,52.2771843159,131.26,46.23,-15.1,48.6335573447,0.936,-1.2135,1.5325398037,46.23,-15.1,48.6335573447,131.16
2021-12-03 08:00:00,52.892,-14.0785,54.7336078315,1.012,-1.1585,1.5382672882000001,51.88,-12.92,53.4645751877,131.06,47.43,-14.58,49.6203718245,1.012,-1.1585,1.5382672882000001,47.43,-14.58,49.6203718245,130.97
2021-12-03 08:30:00,53.912,-13.5835,55.5968993403,1.232,-1.0635,1.6275307217,52.68,-12.52,54.147324957,130.58,48.15,-14.21,50.203053692,1.232,-1.0635,1.6275307217,48.15,-14.21,50.203053692,130.49
2021-12-03 09:00:00,54.092,-13.4495,55.7389766165,2.062,-1.1095,2.3415452697,52.03,-12.34,53.4733251257,130.53,47.57,-14.06,49.6043193684,2.062,-1.1095,2.3415452697,47.57,-14.06,49.6043193684,130.44
2021-12-03 09:30:00,54.4345,-13.558,56.0975414279,3.2745,-1.198,3.4867684537,51.16,-12.36,52.6318838728,130.31,46.78,-14.07,48.8501105424,3.2745,-1.198,3.4867684537,46.78,-14.07,48.8501105424,130.25
2021-12-03 10:00:00,52.98,-13.9355,54.7821007287,6.93,-1.3855,7.0671430048,46.05,-12.55,47.7294982165,130.38,42.12,-14.29,44.4780676289,6.93,-1.3855,7.0671430048,42.12,-14.29,44.4780676289,130.32
2021-12-03 10:30:00,52.9075,-14.001,54.7287087117,7.0875,-1.431,7.2305198465,45.82,-12.57,47.512917191,130.44,41.85,-14.34,44.2386493917,7.0875,-1.431,7.2305198465,41.85,-14.34,44.2386493917,130.38
2021-12-03 11:00:00,53.7105,-13.698,55.4297123775,4.5305,-1.238,4.6966024156,49.18,-12.46,50.7338545746,130.44,44.96,-14.2,47.1491420919,4.5305,-1.238,4.6966024156,44.96,-14.2,47.1491420919,130.38
2021-12-03 11:30:00,54.066,-13.7095,55.777080833,3.786,-1.1995,3.9714728062,50.28,-12.51,51.8129182733,130.44,45.98,-14.22,48.1286692108,3.786,-1.1995,3.9714728062,45.98,-14.22,48.1286692108,130.38
2021-12-03 12:00:00,53.98,-13.6275,55.6735947847,4.05,-1.2375,4.2348443006,49.93,-12.39,51.444309695,130.4,45.67,-14.12,47.8029632973,4.05,-1.2375,4.2348443006,45.67,-14.12,47.8029632973,130.35
2021-12-03 12:30:00,54.734,-13.538,56.3834035865,3.254,-1.1280000000000001,3.4439657373,51.48,-12.41,52.9546834567,130.4,47.07,-14.12,49.1422353989,3.254,-1.1280000000000001,3.4439657373,47.07,-14.12,49.1422353989,130.35
2021-12-03 13:00:00,54.0725,-13.737,55.7901463096,4.3125,-1.167,4.4676106869,49.76,-12.57,51.3231185724,130.46,45.51,-14.29,47.7007777714,4.3125,-1.167,4.4676106869,45.51,-14.29,47.7007777714,130.41
2021-12-03 13:30:00,53.942,-14.0835,55.7501958405,3.232,-1.1035,3.4151919785000002,50.71,-12.98,52.3448612569,130.73,46.37,-14.66,48.6322166881,3.232,-1.1035,3.4151919785000002,46.37,-14.66,48.6322166881,130.69
2021-12-03 14:00:00,53.923,-14.1625,55.7518280889,3.183,-1.0825,3.3620373659,50.74,-13.08,52.3987976961,130.73,46.4,-14.75,48.6880118715,3.183,-1.0825,3.3620373659,46.4,-14.75,48.6880118715,130.69
2021-12-03 14:30:00,53.657,-14.0355,55.4623197247,2.987,-1.0855,3.1781251155,50.67,-12.95,52.2986749354,130.73,46.33,-14.65,48.5910629643,2.987,-1.0855,3.1781251155,46.33,-14.65,48.5910629643,130.69
2021-12-03 15:00:00,54.0005,-14.231,55.8442061565,1.8705,-0.981,2.1121390224,52.13,-13.25,53.7875394492,130.85,47.65,-14.91,49.9282545259,1.8705,-0.981,2.1121390224,47.65,-14.91,49.9282545259,130.81
2021-12-03 15:30:00,54.4855,-13.9445,56.2416108455,0.7955,-0.9445,1.2348686165,53.69,-13.0,55.2414346302,131.07,49.07,-14.68,51.2188178309,0.7955,-0.9445,1.2348686165,49.07,-14.68,51.2188178309,131.02
2021-12-03 16:00:00,55.9205,-13.7735,57.591766968,0.21050000000000002,-0.9035000000000001,0.9276974183000001,55.71,-12.87,57.1772769551,130.81,50.9,-14.55,52.9387617913,0.21050000000000002,-0.9035000000000001,0.9276974183000001,50.9,-14.55,52.9387617913,130.76
2021-12-03 16:30:00,58.1835,-13.1055,59.6412089289,0.1535,-0.8655,0.8790065415,58.03,-12.24,59.3068166402,130.66,52.98,-13.95,54.7857910411,0.1535,-0.8655,0.8790065415,52.98,-13.95,54.7857910411,130.61
2021-12-03 17:00:00,60.69,-12.233,61.9105999729,0.16,-0.9530000000000001,0.9663379326,60.53,-11.28,61.5720659065,130.33,55.25,-13.05,56.770282719,0.16,-0.9530000000000001,0.9663379326,55.25,-13.05,56.770282719,130.29
2021-12-03 17:30:00,62.195,-11.9525,63.3330899392,0.145,-0.9425,0.9535886168000001,62.05,-11.01,63.0192240511,130.0,56.63,-12.81,58.0607698881,0.145,-0.9425,0.9535886168000001,56.63,-12.81,58.0607698881,129.95
2021-12-03 18:00:00,61.8465,-11.1575,62.8448833916,0.1665,-0.9675,0.9817222112,61.68,-10.19,62.5160659351,129.92,56.38,-13.71,58.0229997501,0.1665,-0.9675,0.9817222112,56.38,-13.71,58.0229997501,129.88
2021-12-03 18:30:00,61.162,-11.664,62.2642685655,0.242,-1.094,1.1204463396,60.92,-10.57,61.8301811416,130.06,55.67,-14.14,57.4376923283,0.242,-1.094,1.1204463396,55.67,-14.14,57.4376923283,130.02
2021-12-03 19:00:00,60.47,-12.3445,61.7171579081,0.37,-1.1045,1.1648262746,60.1,-11.24,61.1420280985,131.31,54.99,-14.78,56.9416236158,0.37,-1.1045,1.1648262746,54.99,-14.78,56.9416236158,131.26
2021-12-03 19:30:00,58.4765,-14.7895,60.3177450051,0.23650000000000002,-1.0995,1.1246477226,58.24,-13.69,59.827365812,132.08,53.76,-13.62,55.458470949,0.23650000000000002,-1.0995,1.1246477226,53.76,-13.62,55.458470949,132.04
2021-12-03 20:00:00,55.758,-16.9715,58.2836716092,0.158,-1.0615,1.0731944139,55.6,-15.91,57.8315493481,132.08,53.35,-11.98,54.6785414948,0.158,-1.0615,1.0731944139,53.35,-11.98,54.6785414948,132.04
2021-12-03 20:30:00,54.85,-17.2415,57.4960157076,0.15,-1.3615,1.3697380224,54.7,-15.88,56.9584445012,131.11,52.49,-11.97,53.8375426631,0.15,-1.3615,1.3697380224,52.49,-11.97,53.8375426631,131.06
2021-12-03 21:00:00,53.1375,-17.7235,56.0153225332,0.14750000000000002,-1.3535,1.3615133125,52.99,-16.37,55.4609502263,131.11,50.86,-12.46,52.3640258193,0.14750000000000002,-1.3535,1.3615133125,50.86,-12.46,52.3640258193,131.06
2021-12-03 21:30:00,51.6645,-18.142,54.7572161843,0.20450000000000002,-1.452,1.4663301981,51.46,-16.69,54.098869674,130.57,49.42,-12.78,51.0457128464,0.20450000000000002,-1.452,1.4663301981,49.42,-12.78,51.0457128464,130.53
2021-12-03 22:00:00,49.8985,-18.783,53.3166145892,0.2685,-1.5430000000000001,1.5661868503,49.63,-17.24,52.539075934,130.57,47.69,-13.29,49.5071732176,0.2685,-1.5430000000000001,1.5661868503,47.69,-13.29,49.5071732176,130.53
2021-12-03 22:30:00,48.207,-19.404,51.9656623647,0.28700000000000003,-1.494,1.5213168638,47.92,-17.91,51.1575458755,131.18,46.03,-13.92,48.0887440052,0.28700000000000003,-1.494,1.5213168638,46.03,-13.92,48.0887440052,131.14
2021-12-03 23:00:00,46.33,-19.93,50.4348470802,0.58,-1.55,1.6549622352000002,45.75,-18.38,49.3040251906,131.66,43.97,-14.37,46.2585970388,0.58,-1.55,1.6549622352000002,43.97,-14.37,46.2585970388,131.61
2021-12-03 23:30:00,44.513,-20.492,49.0033594052,1.553,-1.5819999999999999,2.2168746018,42.96,-18.91,46.9377215041,132.97,41.29,-14.86,43.8826127299,1.553,-1.5819999999999999,2.2168746018,41.29,-14.86,43.8826127299,132.9
2021-12-04 00:00:00,43.091,-20.6015,47.7624966187,0.981,-1.5115,1.8019415224,42.11,-19.09,46.2350538012,132.97,40.47,-15.09,43.1917700494,0.981,-1.5115,1.8019415224,40.47,-15.09,43.1917700494,132.9
2021-12-04 00:30:00,43.3245,-20.616,47.9794930804,2.9245,-1.716,3.3907751695,40.4,-18.9,44.602354198,132.47,38.85,-14.92,41.6164498726,2.9245,-1.716,3.3907751695,38.85,-14.92,41.6164498726,132.41
2021-12-04 01:00:00,45.2535,-20.4055,49.6413506313,4.6135,-1.9155000000000002,4.9953500878,40.64,-18.49,44.6485128532,132.25,39.04,-14.54,41.6597311561,4.6135,-1.9155000000000002,4.9953500878,39.04,-14.54,41.6597311561,132.17
2021-12-04 01:30:00,45.1605,-20.5795,49.6284855753,5.2005,-1.9995,5.5716425316,39.96,-18.58,44.0683333018,132.01,38.31,-14.67,41.0227375976,5.2005,-1.9995,5.5716425316,38.31,-14.67,41.0227375976,131.95
2021-12-04 02:00:00,44.3465,-20.7725,48.9704892614,6.7465,-2.1325,7.0755083563,37.6,-18.64,41.966767805,132.24,36.1,-14.71,38.981971474,6.7465,-2.1325,7.0755083563,36.1,-14.71,38.981971474,132.19
2021-12-04 02:30:00,43.6035,-20.8085,48.3141685689,6.8135,-2.1685,7.1502569534,36.79,-18.64,41.2426199459,132.2,35.37,-14.69,38.2992558674,6.8135,-2.1685,7.1502569534,35.37,-14.69,38.2992558674,132.16
2021-12-04 03:00:00,42.556,-21.0335,47.4702144323,7.356,-2.1935000000000002,7.6760783119,35.2,-18.84,39.9247492165,132.0,33.84,-14.88,36.9670123218,7.356,-2.1935000000000002,7.6760783119,33.84,-14.88,36.9670123218,131.97
2021-12-04 03:30:00,41.8955,-21.3075,47.0025794665,6.7955,-2.1775,7.1358479875,35.1,-19.13,39.9745781716,132.78,33.81,-15.13,37.0409638104,6.7955,-2.1775,7.1358479875,33.81,-15.13,37.0409638104,132.72
2021-12-04 04:00:00,41.224,-21.442,46.4669510513,7.124,-2.172,7.4477486531,34.1,-19.27,39.1681362845,132.78,32.85,-15.25,36.2171920502,7.124,-2.172,7.4477486531,32.85,-15.25,36.2171920502,132.72
2021-12-04 04:30:00,41.0175,-21.2005,46.1724648086,7.3875,-2.1705,7.6997549636,33.63,-19.03,38.6408824951,131.98,32.37,-15.05,35.6976105643,7.3875,-2.1705,7.6997549636,32.37,-15.05,35.6976105643,131.91
2021-12-04 05:00:00,40.872,-21.052,45.9750702881,7.942,-2.212,8.2442894175,32.93,-18.84,37.9385094594,131.98,31.66,-14.9,34.9909359692,7.942,-2.212,8.2442894175,31.66,-14.9,34.9909359692,131.91
2021-12-04 05:30:00,40.6905,-20.947,45.7656377564,7.5005,-2.097,7.7881261707,33.19,-18.85,38.1693410999,131.52,31.92,-14.91,35.230590401,7.5005,-2.097,7.7881261707,31.92,-14.91,35.230590401,131.44
2021-12-04 06:00:00,41.402,-20.9585,46.4045722559,7.552,-2.1285,7.8462230564,33.85,-18.83,38.7348860848,131.52,32.49,-14.85,35.7228582283,7.552,-2.1285,7.8462230564,32.49,-14.85,35.7228582283,131.44
2021-12-04 06:30:00,42.7815,-20.452,47.4187836859,7.5615,-2.142,7.8590359619,35.22,-18.31,39.6951445394,132.07,33.85,-14.37,36.7738956326,7.5615,-2.142,7.8590359619,33.85,-14.37,36.7738956326,132.0
2021-12-04 07:00:00,44.1345,-20.093,48.4931205353,7.7945,-2.213,8.102567448,36.34,-17.88,40.5004938241,131.8,34.92,-13.96,37.6070206212,7.7945,-2.213,8.102567448,34.92,-13.96,37.6070206212,131.73
2021-12-04 07:30:00,45.644,-19.6665,49.7005629571,7.374,-2.1765,7.6884997399,38.27,-17.49,42.0772266196,131.68,36.67,-13.62,39.1176852587,7.374,-2.1765,7.6884997399,36.67,-13.62,39.1176852587,131.61
2021-12-04 08:00:00,46.7505,-19.3735,50.605748216,7.6505,-2.2135,7.9642785298,39.1,-17.16,42.6998313814,131.68,37.48,-13.29,39.7664997202,7.6505,-2.2135,7.9642785298,37.48,-13.29,39.7664997202,131.61
2021-12-04 08:30:00,48.0965,-18.8875,51.6721488667,7.9865,-1.7275,8.1711956591,40.11,-17.16,43.6265710319,131.55,38.51,-13.26,40.7289540745,7.9865,-1.7275,8.1711956591,38.51,-13.26,40.7289540745,131.49
2021-12-04 09:00:00,49.226,-18.6835,52.6523717248,9.326,-1.8435000000000001,9.5064592909,39.9,-16.84,43.3081470396,131.32,38.32,-12.96,40.4522434483,9.326,-1.8435000000000001,9.5064592909,38.32,-12.96,40.4522434483,131.25
2021-12-04 09:30:00,49.595,-18.7425,53.0183490053,11.855,-1.9625,12.016340177,37.74,-16.78,41.3022517546,131.29,36.26,-12.92,38.4930383316,11.855,-1.9625,12.016340177,36.26,-12.92,38.4930383316,131.22
