Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-04 10:00:00,49.527,-18.799,52.9747688055,13.737,-2.159,13.9056265591,35.79,-16.64,39.4691487114,131.5,34.41,-12.8,36.7135955744,13.737,-2.159,13.9056265591,34.41,-12.8,36.7135955744,131.43
2021-12-04 10:30:00,47.361,-19.0645,51.0540838842,19.461,-2.4345,19.6126824083,27.9,-16.63,32.4802540015,131.45,26.88,-12.81,29.7763412796,19.461,-2.4345,19.6126824083,26.88,-12.81,29.7763412796,131.38
2021-12-04 11:00:00,48.376,-18.9845,51.9677651651,17.006,-2.4145,17.1765493115,31.37,-16.57,35.477342065,131.66,30.19,-12.75,32.7719178566,17.006,-2.4145,17.1765493115,30.19,-12.75,32.7719178566,131.58
2021-12-04 11:30:00,48.253,-18.8835,51.816392978,17.103,-2.4635,17.2795092885,31.15,-16.42,35.2127661509,131.5,29.96,-12.62,32.5094755418,17.103,-2.4635,17.2795092885,29.96,-12.62,32.5094755418,131.42
2021-12-04 12:00:00,46.322,-19.0305,50.078814026,21.702,-2.8105,21.8832290636,24.62,-16.22,29.4827542811,131.5,23.72,-12.45,26.7888204294,21.702,-2.8105,21.8832290636,23.72,-12.45,26.7888204294,131.42
2021-12-04 12:30:00,46.494,-18.979,50.2184674896,23.424,-2.6790000000000003,23.5767007234,23.07,-16.3,28.2473874898,131.63,22.29,-12.55,25.5801993737,23.424,-2.6790000000000003,23.5767007234,22.29,-12.55,25.5801993737,131.56
2021-12-04 13:00:00,46.3555,-19.1,50.136238194,19.0855,-2.44,19.2408396451,27.27,-16.66,31.956353046,131.63,26.3,-12.86,29.2757510578,19.0855,-2.44,19.2408396451,26.3,-12.86,29.2757510578,131.56
2021-12-04 13:30:00,47.6885,-19.119,51.3782949625,19.7085,-2.349,19.8479916679,27.98,-16.77,32.6207495315,131.83,26.95,-12.97,29.9085840521,19.7085,-2.349,19.8479916679,26.95,-12.97,29.9085840521,131.76
2021-12-04 14:00:00,49.516,-18.917,53.0064821036,16.356,-2.117,16.4924353872,33.16,-16.8,37.1729148709,131.83,31.83,-13.01,34.3861745473,16.356,-2.117,16.4924353872,31.83,-13.01,34.3861745473,131.76
2021-12-04 14:30:00,49.3905,-19.2475,53.0083743054,11.9805,-1.7075,12.1015675224,37.41,-17.54,41.317789147,131.66,35.93,-13.65,38.4354966145,11.9805,-1.7075,12.1015675224,35.93,-13.65,38.4354966145,131.58
2021-12-04 15:00:00,48.539,-19.3455,52.2521089646,11.759,-1.7255,11.884924537,36.78,-17.62,40.7827512559,131.66,35.34,-13.73,37.9134342945,11.759,-1.7255,11.884924537,35.34,-13.73,37.9134342945,131.58
2021-12-04 15:30:00,50.138,-19.0905,53.6494756195,10.328,-1.7205,10.4703249353,39.81,-17.37,43.4344678798,131.54,38.23,-13.48,40.5369374768,10.328,-1.7205,10.4703249353,38.23,-13.48,40.5369374768,131.46
2021-12-04 16:00:00,52.0675,-18.668,55.3129169385,8.0675,-1.678,8.2401602078,44.0,-16.99,47.1663025899,131.25,42.21,-13.08,44.1901629325,8.0675,-1.678,8.2401602078,42.21,-13.08,44.1901629325,131.18
2021-12-04 16:30:00,54.5525,-18.0585,57.463768398,7.2925,-1.5285000000000002,7.4509642665,47.26,-16.53,50.0674395191,131.83,45.32,-12.6,47.0389455664,7.2925,-1.5285000000000002,7.4509642665,45.32,-12.6,47.0389455664,131.76
2021-12-04 17:00:00,56.92,-17.4215,59.5264232274,7.89,-1.5314999999999999,8.0372627337,49.03,-15.89,51.5405956504,131.98,47.01,-12.02,48.5223711292,7.89,-1.5314999999999999,8.0372627337,47.01,-12.02,48.5223711292,131.9
2021-12-04 17:30:00,58.741,-16.896,61.122662712,8.211,-1.616,8.3685110384,50.53,-15.28,52.7897651065,131.6,48.45,-11.43,49.7799899558,8.211,-1.616,8.3685110384,48.45,-11.43,49.7799899558,131.51
2021-12-04 18:00:00,58.0295,-17.3095,60.5561034125,8.2595,-1.6495000000000002,8.4225999846,49.77,-15.66,52.1755546209,131.44,47.71,-11.79,49.1451747377,8.2595,-1.6495000000000002,8.4225999846,47.71,-11.79,49.1451747377,131.36
2021-12-04 18:30:00,57.7235,-17.2275,60.2394323388,8.1135,-1.5775000000000001,8.2654333522,49.61,-15.65,52.0199442522,130.95,47.57,-11.79,49.0092746325,8.1135,-1.5775000000000001,8.2654333522,47.57,-11.79,49.0092746325,130.87
2021-12-04 19:00:00,56.799,-17.016,59.2930911405,8.709,-1.6059999999999999,8.855840840900001,48.09,-15.41,50.4986752301,130.95,46.11,-11.6,47.5467359553,8.709,-1.6059999999999999,8.855840840900001,46.11,-11.6,47.5467359553,130.87
2021-12-04 19:30:00,55.4205,-17.7735,58.2007656522,8.5905,-1.6035,8.7388730681,46.83,-16.17,49.5430903356,130.07,44.92,-12.31,46.5762010044,8.5905,-1.6035,8.7388730681,44.92,-12.31,46.5762010044,129.99
2021-12-04 20:00:00,54.0215,-18.0385,56.9535771001,8.2715,-1.5885,8.4226506813,45.75,-16.45,48.6175379878,130.64,43.86,-12.59,45.6312140974,8.2715,-1.5885,8.4226506813,43.86,-12.59,45.6312140974,130.56
2021-12-04 20:30:00,52.9185,-18.556,56.0775603807,8.4585,-1.616,8.6114852523,44.46,-16.94,47.5778856193,130.64,42.61,-13.1,44.5782693697,8.4585,-1.616,8.6114852523,42.61,-13.1,44.5782693697,130.56
2021-12-04 21:00:00,51.676,-18.8955,55.0222581893,8.116,-1.5855000000000001,8.2694175279,43.56,-17.31,46.8733367705,131.03,41.84,-13.41,43.9364734588,8.116,-1.5855000000000001,8.2694175279,41.84,-13.41,43.9364734588,130.96
2021-12-04 21:30:00,49.9915,-19.397,53.6226974447,8.3015,-1.597,8.453715825,41.69,-17.8,45.3309618252,131.02,40.06,-13.87,42.3931657228,8.3015,-1.597,8.453715825,40.06,-13.87,42.3931657228,130.95
2021-12-04 22:00:00,48.401,-19.7085,52.2597529008,8.171,-1.6085,8.327815635,40.23,-18.1,44.1142029283,131.02,38.73,-14.15,41.2339108017,8.171,-1.6085,8.327815635,38.73,-14.15,41.2339108017,130.95
2021-12-04 22:30:00,46.456,-20.294,50.6952302687,7.646,-1.584,7.8083527072,38.81,-18.71,43.084570324,131.6,37.4,-14.72,40.1925167164,7.646,-1.584,7.8083527072,37.4,-14.72,40.1925167164,131.54
2021-12-04 23:00:00,44.742,-20.6185,49.2642781968,7.862,-1.5885,8.02087129,36.88,-19.03,41.5003048182,131.6,35.55,-15.01,38.5888921842,7.862,-1.5885,8.02087129,35.55,-15.01,38.5888921842,131.54
2021-12-04 23:30:00,42.765,-20.773,47.5432724368,8.165,-1.5030000000000001,8.3021824841,34.6,-19.27,39.6042030598,131.24,33.32,-15.3,36.6648660164,8.165,-1.5030000000000001,8.3021824841,33.32,-15.3,36.6648660164,131.18
2021-12-05 00:00:00,41.932,-21.036,46.9127479477,8.032,-1.596,8.1890316888,33.9,-19.44,39.0784288323,131.24,32.73,-15.45,36.1933060109,8.032,-1.596,8.1890316888,32.73,-15.45,36.1933060109,131.18
2021-12-05 00:30:00,42.519,-21.2875,47.5502157435,8.079,-1.7175,8.2595427991,34.44,-19.57,39.6118479751,132.59,33.19,-15.53,36.6436488358,8.079,-1.7175,8.2595427991,33.19,-15.53,36.6436488358,132.55
2021-12-05 01:00:00,44.436,-20.819,49.0712630467,7.966,-1.869,8.1823173368,36.47,-18.95,41.0994330861,132.59,35.11,-15.0,38.1799960712,7.966,-1.869,8.1823173368,35.11,-15.0,38.1799960712,132.55
2021-12-05 01:30:00,44.426,-20.726,49.0228166469,8.256,-1.876,8.4664580552,36.17,-18.85,40.7871474855,131.29,34.82,-14.89,37.8701003431,8.256,-1.876,8.4664580552,34.82,-14.89,37.8701003431,131.25
2021-12-05 02:00:00,44.086,-21.0475,48.8525603449,8.536,-2.0075,8.7688854622,35.55,-19.04,40.3277088365,131.54,34.24,-15.07,37.4096578439,8.536,-2.0075,8.7688854622,34.24,-15.07,37.4096578439,131.5
2021-12-05 02:30:00,43.6205,-21.075,48.4448515866,8.5005,-2.045,8.743027236,35.12,-19.03,39.9444026116,132.05,33.8,-15.07,37.0073627809,8.5005,-2.045,8.743027236,33.8,-15.07,37.0073627809,132.01
2021-12-05 03:00:00,43.0715,-21.0315,47.9320154438,8.7015,-2.0515,8.9400645691,34.37,-18.98,39.2624158707,132.2,33.01,-15.07,36.2872567164,8.7015,-2.0515,8.9400645691,33.01,-15.07,36.2872567164,132.15
2021-12-05 03:30:00,42.438,-21.097,47.3926919788,8.628,-2.047,8.8675020722,33.81,-19.05,38.8074554693,132.15,32.52,-15.08,35.8462940902,8.628,-2.047,8.8675020722,32.52,-15.08,35.8462940902,132.1
2021-12-05 04:00:00,41.8155,-21.373,46.9610601376,8.1555,-2.013,8.4002588799,33.66,-19.36,38.8304674193,132.15,32.43,-15.36,35.8836243989,8.1555,-2.013,8.4002588799,32.43,-15.36,35.8836243989,132.1
2021-12-05 04:30:00,40.985,-21.3305,46.2034680002,7.865,-1.9805000000000001,8.1105243511,33.12,-19.35,38.3582702947,132.57,31.91,-15.36,35.4143713766,7.865,-1.9805000000000001,8.1105243511,31.91,-15.36,35.4143713766,132.52
2021-12-05 05:00:00,40.442,-21.3485,45.7308847088,8.482,-2.0785,8.7329540392,31.96,-19.27,37.3198941585,132.1,30.85,-15.29,34.4311864448,8.482,-2.0785,8.7329540392,30.85,-15.29,34.4311864448,132.06
2021-12-05 05:30:00,40.8435,-21.214,46.0241815598,8.5535,-2.144,8.8181119436,32.29,-19.07,37.5007866584,132.02,31.16,-15.09,34.6215785313,8.5535,-2.144,8.8181119436,31.16,-15.09,34.6215785313,131.97
2021-12-05 06:00:00,41.4705,-20.9375,46.4562296845,8.4705,-2.1175,8.7311612343,33.0,-18.82,37.989372198,132.18,31.85,-14.83,35.1333374447,8.4705,-2.1175,8.7311612343,31.85,-14.83,35.1333374447,132.13
2021-12-05 06:30:00,42.862,-20.373,47.4574564531,8.622,-2.093,8.8724028876,34.24,-18.28,38.8141211417,132.32,32.97,-14.34,35.9535325107,8.622,-2.093,8.8724028876,32.97,-14.34,35.9535325107,132.27
2021-12-05 07:00:00,44.0795,-19.9615,48.3886743205,8.3395,-2.0715,8.5929257241,35.74,-17.89,39.9674830331,131.71,34.39,-13.97,37.1191729434,8.3395,-2.0715,8.5929257241,34.39,-13.97,37.1191729434,131.66
2021-12-05 07:30:00,44.9305,-19.726,49.0700000637,7.2305,-2.036,7.5116859792,37.7,-17.69,41.64404039,131.78,36.27,-13.77,38.7959508196,7.2305,-2.036,7.5116859792,36.27,-13.77,38.7959508196,131.73
2021-12-05 08:00:00,45.7355,-19.5685,49.7459762443,7.4055,-1.9985,7.6704258356,38.33,-17.57,42.1650779674,131.59,36.88,-13.65,39.3250162111,7.4055,-1.9985,7.6704258356,36.88,-13.65,39.3250162111,131.55
2021-12-05 08:30:00,47.717,-19.472,51.5370825038,8.097,-1.9020000000000001,8.3173921995,39.62,-17.57,43.3410809741,131.63,38.1,-13.63,40.4646376482,8.097,-1.9020000000000001,8.3173921995,38.1,-13.63,40.4646376482,131.59
2021-12-05 09:00:00,49.2435,-19.2205,52.8616109526,8.7235,-1.9304999999999999,8.934555529,40.52,-17.29,44.0546762558,132.07,38.88,-13.4,41.1243771989,8.7235,-1.9304999999999999,8.934555529,38.88,-13.4,41.1243771989,132.02
2021-12-05 09:30:00,49.8715,-18.7765,53.2890557666,10.9415,-1.7365,11.0784409779,38.93,-17.04,42.4959586314,131.78,37.35,-13.2,39.6139180087,10.9415,-1.7365,11.0784409779,37.35,-13.2,39.6139180087,131.73
2021-12-05 10:00:00,50.702,-18.8315,54.0862107773,11.662,-1.8515000000000001,11.8080606473,39.04,-16.98,42.5727847339,131.58,37.56,-13.09,39.7756420438,11.662,-1.8515000000000001,11.8080606473,37.56,-13.09,39.7756420438,131.54
2021-12-05 10:30:00,50.203,-18.7835,53.6018757251,11.393,-1.9835,11.5643729294,38.81,-16.8,42.2901418773,131.82,37.32,-12.9,39.4866103888,11.393,-1.9835,11.5643729294,37.32,-12.9,39.4866103888,131.78
2021-12-05 11:00:00,50.7475,-18.9905,54.1843874792,11.2675,-1.8305,11.4152217017,39.48,-17.16,43.0480661587,132.01,37.96,-13.26,40.2093173282,11.2675,-1.8305,11.4152217017,37.96,-13.26,40.2093173282,131.96
2021-12-05 11:30:00,51.231,-19.126,54.6847258108,13.341,-2.226,13.5254337084,37.89,-16.9,41.488095883,131.89,36.43,-13.02,38.686758716599996,13.341,-2.226,13.5254337084,36.43,-13.02,38.686758716599996,131.86
2021-12-05 12:00:00,51.6555,-19.107,55.0760213637,11.1055,-1.917,11.2697390941,40.55,-17.19,44.043144756,131.89,38.96,-13.29,41.1643741602,11.1055,-1.917,11.2697390941,38.96,-13.29,41.1643741602,131.86
2021-12-05 12:30:00,50.0005,-19.287,53.5914020086,15.7905,-2.457,15.9805112324,34.21,-16.83,38.1257524516,131.95,32.9,-12.98,35.3679289753,15.7905,-2.457,15.9805112324,32.9,-12.98,35.3679289753,131.94
2021-12-05 13:00:00,50.7945,-19.4295,54.383698849,19.8645,-2.9095,20.0764426754,30.93,-16.52,35.065300512,131.95,29.8,-12.7,32.3933635179,19.8645,-2.9095,20.0764426754,29.8,-12.7,32.3933635179,131.94
2021-12-05 13:30:00,51.1825,-19.1715,54.6552350512,17.0425,-2.4215,17.2136709769,34.14,-16.75,38.0276491516,131.89,32.85,-12.91,35.295758952,17.0425,-2.4215,17.2136709769,32.85,-12.91,35.295758952,131.85
2021-12-05 14:00:00,51.003,-19.304,54.5339382862,15.443,-2.404,15.6289943694,35.56,-16.9,39.3716090603,131.96,34.19,-13.03,36.5887551032,15.443,-2.404,15.6289943694,34.19,-13.03,36.5887551032,131.91
2021-12-05 14:30:00,51.431,-19.367,54.9566051535,10.871,-1.7770000000000001,11.0152789343,40.56,-17.59,44.2099728568,132.09,38.97,-13.68,41.3013716479,10.871,-1.7770000000000001,11.0152789343,38.97,-13.68,41.3013716479,132.05
2021-12-05 15:00:00,51.752,-19.162,55.1856117842,7.572,-1.522,7.7234492295,44.18,-17.64,47.5714410124,132.12,42.41,-13.7,44.5679043707,7.572,-1.522,7.7234492295,42.41,-13.7,44.5679043707,132.08
2021-12-05 15:30:00,52.452,-18.819,55.7258204516,6.482,-1.449,6.6419820084,45.97,-17.37,49.1422201371,131.91,44.02,-13.48,46.0377106294,6.482,-1.449,6.6419820084,44.02,-13.48,46.0377106294,131.87
2021-12-05 16:00:00,53.744,-18.399,56.8061681246,4.134,-1.239,4.3156780464,49.61,-17.16,52.4939777498,131.91,47.52,-13.26,49.3353625709,4.134,-1.239,4.3156780464,47.52,-13.26,49.3353625709,131.87
2021-12-05 16:30:00,56.4165,-17.634,59.1082010236,3.0665,-1.044,3.2393453428,53.35,-16.59,55.8699436191,131.73,51.16,-12.68,52.7079500645,3.0665,-1.044,3.2393453428,51.16,-12.68,52.7079500645,131.68
2021-12-05 17:00:00,59.166,-16.6875,61.4742890341,3.056,-1.1175,3.2539118381,56.11,-15.57,58.2302069376,131.73,53.77,-11.69,55.0260756369,3.056,-1.1175,3.2539118381,53.77,-11.69,55.0260756369,131.68
2021-12-05 17:30:00,60.6975,-16.017,62.7752403042,2.4875,-1.137,2.7350366085,58.21,-14.88,60.0817651205,131.27,55.77,-11.02,56.8483359475,2.4875,-1.137,2.7350366085,55.77,-11.02,56.8483359475,131.23
2021-12-05 18:00:00,60.2945,-16.449,62.4979706171,2.4145,-1.079,2.644626864,57.88,-15.37,59.8859858398,131.03,55.45,-11.49,56.6279312707,2.4145,-1.079,2.644626864,55.45,-11.49,56.6279312707,130.99
2021-12-05 18:30:00,59.1355,-16.625,61.4279902426,2.0155,-1.035,2.2657151741,57.12,-15.59,59.2093109232,130.95,54.73,-11.71,55.9687144751,2.0155,-1.035,2.2657151741,54.73,-11.71,55.9687144751,130.92
2021-12-05 19:00:00,57.6695,-16.885,60.0905521297,1.6995,-1.035,1.9898555852,55.97,-15.85,58.170984176,130.95,53.64,-11.96,54.9571760555,1.6995,-1.035,1.9898555852,53.64,-11.96,54.9571760555,130.92
2021-12-05 19:30:00,56.351,-17.465,58.995435637,1.221,-1.005,1.5814126596,55.13,-16.46,57.5347590592,130.81,52.83,-12.54,54.2978866992,1.221,-1.005,1.5814126596,52.83,-12.54,54.2978866992,130.77
2021-12-05 20:00:00,54.9375,-17.9795,57.8047690636,0.7775000000000001,-0.9995,1.2662963713,54.16,-16.98,56.7593692706,130.97,51.93,-13.03,53.5397590581,0.7775000000000001,-0.9995,1.2662963713,51.93,-13.03,53.5397590581,130.92
2021-12-05 20:30:00,53.8555,-18.2035,56.8487668512,0.2555,-0.9635,0.9968011336,53.6,-17.24,56.3043302065,131.21,51.39,-13.27,53.0756535523,0.2555,-0.9635,0.9968011336,51.39,-13.27,53.0756535523,131.17
2021-12-05 21:00:00,52.951,-18.626,56.1314196952,0.171,-0.936,0.9514919863,52.78,-17.69,55.6656491923,131.13,50.63,-13.7,52.4508045696,0.171,-0.936,0.9514919863,50.63,-13.7,52.4508045696,131.07
2021-12-05 21:30:00,50.968,-19.157,54.449312879,0.138,-0.907,0.9174382813,50.83,-18.25,54.0069569593,131.4,48.8,-14.24,50.8352004029,0.138,-0.907,0.9174382813,48.8,-14.24,50.8352004029,131.36
2021-12-05 22:00:00,49.1955,-19.625,52.9654401025,0.1355,-0.875,0.8854294156,49.06,-18.75,52.5209110736,131.33,47.01,-14.78,49.2786820035,0.1355,-0.875,0.8854294156,47.01,-14.78,49.2786820035,131.28
2021-12-05 22:30:00,47.185,-19.957,51.2318853254,0.145,-0.897,0.9086440447,47.04,-19.06,50.7547554422,131.17,45.13,-15.08,47.5828046672,0.145,-0.897,0.9086440447,45.13,-15.08,47.5828046672,131.12
2021-12-05 23:00:00,45.257,-20.4815,49.6758280379,0.147,-0.9215000000000001,0.9331512471000001,45.11,-19.56,49.1681370402,131.17,43.36,-15.49,46.0437802531,0.147,-0.9215000000000001,0.9331512471000001,43.36,-15.49,46.0437802531,131.12
2021-12-05 23:30:00,43.0955,-21.0535,47.9632357384,0.1855,-0.9435,0.9615625305000001,42.91,-20.11,47.3886083358,131.66,41.25,-16.02,44.2515864122,0.1855,-0.9435,0.9615625305000001,41.25,-16.02,44.2515864122,131.6
2021-12-06 00:00:00,42.403,-21.2225,47.4173904306,0.183,-0.9325,0.9502869304,42.22,-20.29,46.8424220125,132.22,40.6,-16.2,43.7126983839,0.183,-0.9325,0.9502869304,40.6,-16.2,43.7126983839,132.18
2021-12-06 00:30:00,43.003,-21.2325,47.9591186872,0.333,-0.9925,1.0468740373,42.67,-20.24,47.2269679315,131.95,41.03,-16.15,44.0940290742,0.333,-0.9925,1.0468740373,41.03,-16.15,44.0940290742,131.91
2021-12-06 01:00:00,45.0945,-20.693,49.6156646559,0.41450000000000004,-1.023,1.1037840595,44.68,-19.67,48.8181451921,131.95,42.95,-15.61,45.6987374005,0.41450000000000004,-1.023,1.1037840595,42.95,-15.61,45.6987374005,131.91
2021-12-06 01:30:00,45.158,-20.82,49.7264252083,0.758,-1.05,1.2950150578000001,44.4,-19.77,48.6026017822,131.76,42.68,-15.71,45.4795173677,0.758,-1.05,1.2950150578000001,42.68,-15.71,45.4795173677,131.71
2021-12-06 02:00:00,44.5205,-21.0155,49.2313534295,1.2705,-1.0655000000000001,1.6581497218,43.25,-19.95,47.6294551722,131.76,41.58,-15.88,44.5092215164,1.2705,-1.0655000000000001,1.6581497218,41.58,-15.88,44.5092215164,131.71
2021-12-06 02:30:00,43.7785,-21.0095,48.558790682,2.0885,-1.0895,2.3555981194,41.69,-19.92,46.2045722846,132.02,40.14,-15.86,43.1596941602,2.0885,-1.0895,2.3555981194,40.14,-15.86,43.1596941602,131.98
2021-12-06 03:00:00,43.106,-21.1655,48.0219285978,2.4859999999999998,-1.1255,2.7289093517,40.62,-20.04,45.2944367445,131.88,39.13,-15.98,42.2672130617,2.4859999999999998,-1.1255,2.7289093517,39.13,-15.98,42.2672130617,131.84
2021-12-06 03:30:00,42.237,-21.2965,47.3022735315,3.327,-1.1765,3.5288923545,38.91,-20.12,43.8041379324,131.96,37.47,-16.07,40.7706487562,3.327,-1.1765,3.5288923545,37.47,-16.07,40.7706487562,131.92
2021-12-06 04:00:00,41.6675,-21.4625,46.8702406917,3.8075,-1.1425,3.9752185475,37.86,-20.32,42.9683837257,131.85,36.45,-16.27,39.916355044,3.8075,-1.1425,3.9752185475,36.45,-16.27,39.916355044,131.81
2021-12-06 04:30:00,41.045,-21.537,46.3522857473,4.415,-1.217,4.579663088,36.63,-20.32,41.888653595,132.1,35.2,-16.32,38.7992577249,4.415,-1.217,4.579663088,35.2,-16.32,38.7992577249,132.06
2021-12-06 05:00:00,40.8975,-21.5115,46.209848934,5.2275,-1.3715,5.4044211994,35.67,-20.14,40.9630138051,132.04,34.28,-16.14,37.8895500105,5.2275,-1.3715,5.4044211994,34.28,-16.14,37.8895500105,132.01
2021-12-06 05:30:00,42.3625,-21.19,47.3666286139,5.6825,-1.94,6.0045321425,36.68,-19.25,41.4244480953,132.4,35.29,-15.24,38.4401053589,5.6825,-1.94,6.0045321425,35.29,-15.24,38.4401053589,132.42
2021-12-06 06:00:00,44.0825,-20.7165,48.707701429,5.8025,-2.1465,6.1867979198,38.28,-18.57,42.546483991,132.26,36.79,-14.6,39.5811078673,5.8025,-2.1465,6.1867979198,36.79,-14.6,39.5811078673,132.27
2021-12-06 06:30:00,47.124,-17.8395,50.38768834,5.504,-2.2095000000000002,5.9309279417,41.62,-15.63,44.4580847541,132.08,39.37,-16.25,42.5917762015,5.504,-2.2095000000000002,5.9309279417,39.37,-16.25,42.5917762015,132.08
2021-12-06 07:00:00,50.561,-15.785,52.9677349525,6.381,-2.195,6.7479764374,44.18,-13.59,46.2229434372,132.31,40.41,-16.94,43.8170252299,6.381,-2.195,6.7479764374,40.41,-16.94,43.8170252299,132.2
2021-12-06 07:30:00,53.5055,-14.893,55.5395352812,7.2155,-2.233,7.5531271173,46.29,-12.66,47.9899958325,132.51,42.33,-16.1,45.2883969688,7.2155,-2.233,7.5531271173,42.33,-16.1,45.2883969688,132.28
2021-12-06 08:00:00,55.291,-14.2515,57.0981605067,7.841,-2.2715,8.1633934886,47.45,-11.98,48.9389711784,132.51,43.37,-15.44,46.0364040733,7.841,-2.2715,8.1633934886,43.37,-15.44,46.0364040733,132.34
2021-12-06 08:30:00,56.3155,-13.573,57.9280749659,6.2855,-2.173,6.6505217277,50.03,-11.4,51.3123854445,132.6,45.7,-14.89,48.0645617893,6.2855,-2.173,6.6505217277,45.7,-14.89,48.0645617893,132.34
2021-12-06 09:00:00,56.118,-13.842,57.7999211764,8.308,-2.182,8.5897606486,47.81,-11.66,49.2112964674,132.15,43.67,-15.12,46.2134536688,8.308,-2.182,8.5897606486,43.67,-15.12,46.2134536688,131.92
2021-12-06 09:30:00,54.602,-14.16,56.40819093,13.022,-2.54,13.2674068303,41.58,-11.62,43.1731490628,131.94,38.02,-15.13,40.9198888073,13.022,-2.54,13.2674068303,38.02,-15.13,40.9198888073,131.92
2021-12-06 10:00:00,52.53,-14.695,54.5467132374,15.67,-2.815,15.9208393309,36.86,-11.88,38.7271739222,131.94,33.72,-15.42,37.0784951151,15.67,-2.815,15.9208393309,33.72,-15.42,37.0784951151,131.87
2021-12-06 10:30:00,50.6305,-14.9145,52.7815293498,18.6005,-2.9945,18.8400008094,32.03,-11.92,34.1761217812,132.25,29.26,-15.52,33.1212620532,18.6005,-2.9945,18.8400008094,29.26,-15.52,33.1212620532,132.18
2021-12-06 11:00:00,47.6445,-15.173,50.0021830448,24.5145,-3.373,24.7454609828,23.13,-11.8,25.9660720942,132.13,21.25,-15.41,26.2493923739,24.5145,-3.373,24.7454609828,21.25,-15.41,26.2493923739,132.05
2021-12-06 11:30:00,49.7015,-15.137,51.9554412093,18.5315,-3.067,18.7835827586,31.17,-12.07,33.4253466699,132.24,28.56,-15.62,32.5523885452,18.5315,-3.067,18.7835827586,28.56,-15.62,32.5523885452,132.17
2021-12-06 12:00:00,52.2405,-15.0385,54.3619933639,15.9305,-3.0785,16.22522704,36.31,-11.96,38.2290164666,132.2,33.23,-15.47,36.6545195031,15.9305,-3.0785,16.22522704,33.23,-15.47,36.6545195031,132.13
2021-12-06 12:30:00,51.1475,-15.1845,53.3538733036,21.4775,-3.3745,21.7409810381,29.67,-11.81,31.9340727124,132.47,27.17,-15.4,31.2308965609,21.4775,-3.3745,21.7409810381,27.17,-15.4,31.2308965609,132.39
2021-12-06 13:00:00,50.54,-16.661,53.2154161968,22.07,-3.521,22.3491015703,28.47,-13.14,31.3560281286,132.47,26.69,-12.86,29.6266045979,22.07,-3.521,22.3491015703,26.69,-12.86,29.6266045979,132.39
2021-12-06 13:30:00,73.6875,-6.0405,73.9346691106,9.8975,-2.5205,10.2133944651,63.79,-3.52,63.8870448526,132.23,60.43,-2.94,60.5014751886,9.8975,-2.5205,10.2133944651,60.43,-2.94,60.5014751886,132.16
2021-12-06 14:00:00,69.3155,-6.491,69.6187591189,17.9355,-3.121,18.2050213197,51.38,-3.37,51.4904000761,129.91,48.66,-2.85,48.7433903212,17.9355,-3.121,18.2050213197,48.66,-2.85,48.7433903212,129.83
2021-12-06 14:30:00,70.8065,-6.561,71.1098246605,14.0365,-2.9210000000000003,14.3372093955,56.77,-3.64,56.886575745100004,130.54,53.75,-3.11,53.8398978454,14.0365,-2.9210000000000003,14.3372093955,53.75,-3.11,53.8398978454,130.47
2021-12-06 15:00:00,71.626,-6.6435,71.9334412374,13.276,-2.8435,13.5771008779,58.35,-3.8,58.4736051565,131.09,55.25,-3.26,55.3460938098,13.276,-2.8435,13.5771008779,55.25,-3.26,55.3460938098,131.02
2021-12-06 15:30:00,72.1515,-6.579,72.4508260357,10.1515,-2.529,10.461777729,62.0,-4.05,62.132137417,131.27,58.74,-3.47,58.8424039278,10.1515,-2.529,10.461777729,58.74,-3.47,58.8424039278,131.19
2021-12-06 16:00:00,74.619,-5.8225,74.8458193038,7.909,-1.9325,8.1416728779,66.71,-3.89,66.8233207795,131.27,63.21,-3.29,63.2955622457,7.909,-1.9325,8.1416728779,63.21,-3.29,63.2955622457,131.19
2021-12-06 16:30:00,77.322,-5.3885,77.5095324218,6.572,-1.8285,6.821627097,70.75,-3.56,70.8395094562,130.95,67.03,-2.98,67.0962092819,6.572,-1.8285,6.821627097,67.03,-2.98,67.0962092819,130.88
2021-12-06 17:00:00,80.5595,-4.678,80.695208806,7.7495,-1.968,7.9954846163,72.81,-2.71,72.8604158649,131.0,68.91,-2.19,68.9447909562,7.7495,-1.968,7.9954846163,68.91,-2.19,68.9447909562,130.92
2021-12-06 17:30:00,82.6025,-4.3585,82.717407651,8.5425,-2.0085,8.7754417838,74.06,-2.35,74.0972745788,130.57,70.09,-1.8399999999999999,70.1141476451,8.5425,-2.0085,8.7754417838,70.09,-1.8399999999999999,70.1141476451,130.5
2021-12-06 18:00:00,82.54,-4.421,82.6583138045,7.52,-1.891,7.7541138114,75.02,-2.5300000000000002,75.0626491672,130.57,71.09,-1.97,71.1172904433,7.52,-1.891,7.7541138114,71.09,-1.97,71.1172904433,130.5
2021-12-06 18:30:00,81.6915,-4.8305,81.8341915247,7.5215,-1.8805,7.7530150587,74.17,-2.95,74.2286427196,130.57,70.29,-2.37,70.3299438362,7.5215,-1.8805,7.7530150587,70.29,-2.37,70.3299438362,130.46
2021-12-06 19:00:00,80.0445,-5.273,80.217993675,7.9445,-1.923,8.1739225131,72.1,-3.35,72.1777839782,130.57,68.34,-2.76,68.3957103918,7.9445,-1.923,8.1739225131,68.34,-2.76,68.3957103918,130.46
2021-12-06 19:30:00,78.477,-5.8385,78.6938854756,6.817,-1.8685,7.0684355589,71.66,-3.9699999999999998,71.769885746,130.49,67.94,-3.34,68.0220493664,6.817,-1.8685,7.0684355589,67.94,-3.34,68.0220493664,130.4
2021-12-06 20:00:00,77.055,-6.362,77.3171912902,6.255,-1.8719999999999999,6.5291200785,70.8,-4.49,70.9422307233,130.66,67.1,-3.84,67.2097879776,6.255,-1.8719999999999999,6.5291200785,67.1,-3.84,67.2097879776,130.58
2021-12-06 20:30:00,65.8145,-10.37,66.6264610365,5.0345,-1.79,5.3432471635,60.78,-8.58,61.3826099152,130.94,57.62,-7.76,58.1401926381,5.0345,-1.79,5.3432471635,57.62,-7.76,58.1401926381,130.85
2021-12-06 21:00:00,55.785,-15.016,57.7706368409,4.105,-1.736,4.4569856405,51.68,-13.28,53.3589805,131.64,49.02,-12.27,50.5322995717,4.105,-1.736,4.4569856405,49.02,-12.27,50.5322995717,131.55
2021-12-06 21:30:00,53.015,-19.476,56.4792422134,4.135,-1.706,4.4731041794,48.88,-17.77,52.0098769466,132.64,46.94,-13.68,48.8928011061,4.135,-1.706,4.4731041794,46.94,-13.68,48.8928011061,132.55
2021-12-06 22:00:00,50.3445,-19.8145,54.1034480463,4.5145,-1.6644999999999999,4.8115767166,45.83,-18.15,49.2931171666,132.46,43.92,-14.14,46.1400693541,4.5145,-1.6644999999999999,4.8115767166,43.92,-14.14,46.1400693541,132.37
2021-12-06 22:30:00,48.481,-20.403,52.5993324102,2.941,-1.5630000000000002,3.3305329904,45.54,-18.84,49.2832344718,132.23,43.62,-14.78,46.0559746396,2.941,-1.5630000000000002,3.3305329904,43.62,-14.78,46.0559746396,132.14
2021-12-06 23:00:00,45.969,-20.6745,50.4042052933,3.379,-1.5245000000000002,3.7069854667,42.59,-19.15,46.6972226155,132.52,40.81,-15.11,43.5174470759,3.379,-1.5245000000000002,3.7069854667,40.81,-15.11,43.5174470759,132.43
2021-12-06 23:30:00,44.2335,-20.972,48.9533176225,2.4535,-1.682,2.9746909503000003,41.78,-19.29,46.018175757,132.52,40.01,-15.23,42.8106645592,2.4535,-1.682,2.9746909503000003,40.01,-15.23,42.8106645592,132.43
2021-12-07 00:00:00,43.3895,-21.107,48.2509498274,1.4495,-1.607,2.1641393786,41.94,-19.5,46.2516334847,132.89,40.08,-15.48,42.9655303703,1.4495,-1.607,2.1641393786,40.08,-15.48,42.9655303703,132.8
2021-12-07 00:30:00,44.1805,-21.0165,48.9245322154,1.3405,-1.5765,2.0693700732,42.84,-19.44,47.0444385661,132.94,41.01,-15.38,43.7991381194,1.3405,-1.5765,2.0693700732,41.01,-15.38,43.7991381194,132.85
2021-12-07 01:00:00,46.532,-20.5105,50.8518203632,0.492,-1.6305,1.7031131055,46.04,-18.88,49.7607877751,132.94,44.07,-14.82,46.4951320033,0.492,-1.6305,1.7031131055,44.07,-14.82,46.4951320033,132.85
2021-12-07 01:30:00,46.7785,-20.5465,51.0919438317,0.42850000000000005,-1.6265,1.681997176,46.35,-18.92,50.0628494994,132.71,44.37,-14.85,46.7890948833,0.42850000000000005,-1.6265,1.681997176,44.37,-14.85,46.7890948833,132.62
2021-12-07 02:00:00,46.065,-20.8875,50.5793622068,0.795,-1.6575000000000002,1.8382957461,45.27,-19.23,49.185016011,132.99,43.36,-15.15,45.930513822500004,0.795,-1.6575000000000002,1.8382957461,43.36,-15.15,45.930513822500004,132.9
2021-12-07 02:30:00,45.112,-21.344,49.9065013801,0.802,-1.6640000000000001,1.8471870506,44.31,-19.68,48.4837962623,133.48,42.45,-15.54,45.205022951,0.802,-1.6640000000000001,1.8471870506,42.45,-15.54,45.205022951,133.38
2021-12-07 03:00:00,44.6545,-21.4085,49.5211898332,1.4344999999999999,-1.6885,2.2155862655,43.22,-19.72,47.5062816899,134.24,41.41,-15.59,44.247442864,1.4344999999999999,-1.6885,2.2155862655,41.41,-15.59,44.247442864,134.15
2021-12-07 03:30:00,43.659,-21.7675,48.7845501901,1.7389999999999999,-1.7175,2.4441618707,41.92,-20.05,46.4681493068,134.24,40.16,-15.92,43.2003703688,1.7389999999999999,-1.7175,2.4441618707,40.16,-15.92,43.2003703688,134.15
2021-12-07 04:00:00,42.516,-21.8305,47.7931060536,2.726,-1.7805,3.2559570406000002,39.79,-20.05,44.5561062033,133.55,38.13,-15.93,41.3238647757,2.726,-1.7805,3.2559570406000002,38.13,-15.93,41.3238647757,133.46
2021-12-07 04:30:00,42.3035,-22.1185,47.7369265297,3.9535,-1.8885,4.3813918451,38.35,-20.23,43.3586830981,133.39,36.77,-16.1,40.1402902331,3.9535,-1.8885,4.3813918451,36.77,-16.1,40.1402902331,133.31
2021-12-07 05:00:00,41.167,-22.272,46.8055965991,5.947,-1.9020000000000001,6.2437499149,35.22,-20.37,40.6864264835,133.72,33.78,-16.24,37.4810085243,5.947,-1.9020000000000001,6.2437499149,33.78,-16.24,37.4810085243,133.64
2021-12-07 05:30:00,40.325,-21.961,45.9172205823,8.145,-1.561,8.2932349539,32.18,-20.4,38.1013438083,133.05,30.94,-16.32,34.9803659215,8.145,-1.561,8.2932349539,30.94,-16.32,34.9803659215,132.98
2021-12-07 06:00:00,41.2465,-21.659,46.5874021947,8.8165,-1.639,8.9675522441,32.43,-20.02,38.1117475327,133.05,31.15,-15.97,35.0051910436,8.8165,-1.639,8.9675522441,31.15,-15.97,35.0051910436,132.98
2021-12-07 06:30:00,43.223,-21.0255,48.0655737431,9.183,-1.5955,9.3205745129,34.04,-19.43,39.194980546,132.93,32.51,-15.47,36.0030693136,9.183,-1.5955,9.3205745129,32.51,-15.47,36.0030693136,132.87
2021-12-07 07:00:00,45.5795,-20.3845,49.9301377977,9.2895,-1.5845,9.4236643881,36.29,-18.8,40.8705774366,132.35,34.72,-14.81,37.7467150889,9.2895,-1.5845,9.4236643881,34.72,-14.81,37.7467150889,132.28
2021-12-07 07:30:00,48.9315,-17.971,52.127234084,9.2615,-1.671,9.41103731,39.67,-16.3,42.8882139987,132.27,37.87,-15.71,40.9992804815,9.2615,-1.671,9.41103731,37.87,-15.71,40.9992804815,132.22
2021-12-07 08:00:00,51.4085,-18.964,54.7947731837,9.1985,-1.704,9.3549996392,42.21,-17.26,45.6025404994,132.27,39.51,-14.46,42.0729331043,9.1985,-1.704,9.3549996392,39.51,-14.46,42.0729331043,132.22
2021-12-07 08:30:00,53.206,-16.1865,55.6136783377,9.296,-1.7265000000000001,9.4549679137,43.91,-14.46,46.2296409244,130.98,41.6,-13.39,43.7018546517,9.296,-1.7265000000000001,9.4549679137,41.6,-13.39,43.7018546517,130.95
2021-12-07 09:00:00,54.2195,-15.8305,56.4832622155,8.0195,-1.6804999999999999,8.1936841836,46.2,-14.15,48.3183453773,130.98,43.79,-13.08,45.7017559838,8.0195,-1.6804999999999999,8.1936841836,43.79,-13.08,45.7017559838,130.95
2021-12-07 09:30:00,55.4265,-15.578,57.5740478536,6.0265,-1.6880000000000002,6.258438004,49.4,-13.89,51.315612634,131.02,46.84,-12.82,48.562722329,6.0265,-1.6880000000000002,6.258438004,46.84,-12.82,48.562722329,131.02
2021-12-07 10:00:00,62.692,-11.965,63.8235700114,6.9719999999999995,-1.7149999999999999,7.1798334939,55.72,-10.25,56.654928294,131.02,52.83,-9.32,53.6457948026,6.9719999999999995,-1.7149999999999999,7.1798334939,52.83,-9.32,53.6457948026,131.02
2021-12-07 10:30:00,74.5435,-6.2665,74.8064329754,9.5835,-1.7165,9.7360076263,64.96,-4.55,65.1191530965,130.53,61.65,-2.49,61.700264181,9.5835,-1.7165,9.7360076263,61.65,-2.49,61.700264181,130.5
2021-12-07 11:00:00,72.6345,-6.666,72.939743256,13.2045,-1.736,13.3181273552,59.43,-4.93,59.6341328435,131.45,56.43,-3.36,56.5299433929,13.2045,-1.736,13.3181273552,56.43,-3.36,56.5299433929,131.54
2021-12-07 11:30:00,71.3,-6.8845,71.6316015474,13.83,-1.9245,13.9632589409,57.47,-4.96,57.6836415286,131.93,54.58,-3.4,54.6857970592,13.83,-1.9245,13.9632589409,54.58,-3.4,54.6857970592,131.94
2021-12-07 12:00:00,69.182,-7.024,69.5376567048,12.822,-1.944,12.9685319138,56.36,-5.08,56.5884793929,132.24,53.53,-3.52,53.6456083944,12.822,-1.944,12.9685319138,53.53,-3.52,53.6456083944,132.22
2021-12-07 12:30:00,70.4965,-7.37,70.8806984464,17.8265,-2.12,17.9521169295,52.67,-5.25,52.9310060362,132.29,50.02,-3.69,50.1559218837,17.8265,-2.12,17.9521169295,50.02,-3.69,50.1559218837,132.27
2021-12-07 13:00:00,69.577,-7.5344999999999995,69.9837668267,18.367,-1.9945,18.4749754871,51.21,-5.54,51.5087924533,132.47,48.64,-3.9699999999999998,48.801746895,18.367,-1.9945,18.4749754871,48.64,-3.9699999999999998,48.801746895,132.44
2021-12-07 13:30:00,70.46,-7.1935,70.8262524933,13.28,-1.8935,13.4143110986,57.18,-5.3,57.4251025249,132.47,54.2,-3.79,54.3323485596,13.28,-1.8935,13.4143110986,54.2,-3.79,54.3323485596,132.44
2021-12-07 14:00:00,68.8135,-7.5715,69.228790214,16.2235,-1.9515,16.3404499479,52.59,-5.62,52.8894365635,132.53,49.86,-4.08,50.0266528962,16.2235,-1.9515,16.3404499479,49.86,-4.08,50.0266528962,132.5
2021-12-07 14:30:00,71.3665,-7.1965,71.7284248712,10.3565,-1.6465,10.4865654292,61.01,-5.55,61.2619180242,132.75,57.93,-3.96,58.0651918106,10.3565,-1.6465,10.4865654292,57.93,-3.96,58.0651918106,132.7
2021-12-07 15:00:00,70.9675,-7.022,71.3140556991,10.1475,-1.6320000000000001,10.2778976571,60.82,-5.39,61.0583696147,132.75,57.73,-3.8,57.8549297813,10.1475,-1.6320000000000001,10.2778976571,57.73,-3.8,57.8549297813,132.7
2021-12-07 15:30:00,67.3525,-7.2215,67.7385364361,7.5625,-1.4815,7.7062473682,59.79,-5.74,60.0648957379,132.75,56.76,-4.15,56.9115111379,7.5625,-1.4815,7.7062473682,56.76,-4.15,56.9115111379,132.75
2021-12-07 16:00:00,56.1935,-10.791,57.2202335127,5.8435,-1.401,6.0091008687,50.35,-9.39,51.2181081259,132.75,47.82,-7.67,48.4312017196,5.8435,-1.401,6.0091008687,47.82,-7.67,48.4312017196,132.75
2021-12-07 16:30:00,57.5855,-16.209,59.8232520952,5.3055,-1.449,5.4998119286,52.28,-14.76,54.3236228542,133.43,49.71,-12.75,51.3190666322,5.3055,-1.449,5.4998119286,49.71,-12.75,51.3190666322,133.4
2021-12-07 17:00:00,60.2435,-15.6335,62.2389396961,5.0435,-1.5135,5.265697912,55.2,-14.12,56.977314784,133.43,52.46,-12.12,53.8418610377,5.0435,-1.5135,5.265697912,52.46,-12.12,53.8418610377,133.4
2021-12-07 17:30:00,61.7575,-15.5495,63.6849727683,4.6975,-1.5295,4.9402304096,57.06,-14.02,58.7571612657,133.15,54.23,-12.03,55.5483015042,4.6975,-1.5295,4.9402304096,54.23,-12.03,55.5483015042,133.12
2021-12-07 18:00:00,61.6355,-15.8595,63.6432133106,4.6155,-1.5394999999999999,4.8654805004,57.02,-14.32,58.7906693277,133.15,54.19,-12.31,55.5706055393,4.6155,-1.5394999999999999,4.8654805004,54.19,-12.31,55.5706055393,133.12
2021-12-07 18:30:00,60.748,-16.128,62.8524612724,4.508,-1.548,4.7663789191,56.24,-14.58,58.0991738323,133.18,53.47,-12.56,54.9253538905,4.508,-1.548,4.7663789191,53.47,-12.56,54.9253538905,133.14
2021-12-07 19:00:00,59.3475,-16.42,61.5771236439,4.6675,-1.56,4.9212961961,54.68,-14.86,56.6632332293,133.18,51.97,-12.83,53.5302699414,4.6675,-1.56,4.9212961961,51.97,-12.83,53.5302699414,133.14
2021-12-07 19:30:00,57.604,-18.4165,60.4763448652,4.514,-1.5365,4.7683360043,53.09,-16.88,55.7089086233,133.02,50.63,-12.05,52.0442062097,4.514,-1.5365,4.7683360043,50.63,-12.05,52.0442062097,132.97
2021-12-07 20:00:00,55.3665,-18.286,58.3080364808,4.2865,-1.526,4.5500283790000005,51.08,-16.76,53.7593154718,133.28,49.71,-12.76,51.321552003,4.2865,-1.526,4.5500283790000005,49.71,-12.76,51.321552003,133.23
2021-12-07 20:30:00,54.2155,-18.758,57.3688330389,4.2555,-1.508,4.5147917172,49.96,-17.25,52.8541776968,132.07,47.8,-13.23,49.597105762300004,4.2555,-1.508,4.5147917172,47.8,-13.23,49.597105762300004,132.02
2021-12-07 21:00:00,52.4695,-19.2785,55.8990965267,4.5695,-1.5285000000000002,4.8183651273,47.9,-17.75,51.0829961925,132.24,45.84,-13.71,47.8463133376,4.5695,-1.5285000000000002,4.8183651273,45.84,-13.71,47.8463133376,132.18
2021-12-07 21:30:00,50.5365,-19.765,54.2641046849,4.5065,-1.545,4.7639864872,46.03,-18.22,49.5048411774,132.66,43.96,-14.21,46.1996287864,4.5065,-1.545,4.7639864872,43.96,-14.21,46.1996287864,132.62
2021-12-07 22:00:00,48.828,-20.345,52.897,4.598,-1.5550000000000002,4.8538262227,44.23,-18.79,48.0557696848,132.83,42.3,-14.73,44.7913261692,4.598,-1.5550000000000002,4.8538262227,42.3,-14.73,44.7913261692,132.78
2021-12-07 22:30:00,46.5815,-20.7315,50.9865789645,4.7115,-1.5514999999999999,4.9603814873,41.87,-19.18,46.0539824554,132.89,40.18,-15.1,42.9236811096,4.7115,-1.5514999999999999,4.9603814873,40.18,-15.1,42.9236811096,132.85
2021-12-07 23:00:00,44.3405,-21.17,49.1350062608,4.3305,-1.52,4.5895130733,40.01,-19.65,44.5749099831,132.89,38.29,-15.56,41.3308323168,4.3305,-1.52,4.5895130733,38.29,-15.56,41.3308323168,132.85
2021-12-07 23:30:00,42.264,-21.232,47.2973944314,4.414,-1.472,4.6529753922,37.85,-19.76,42.6975420838,132.72,36.28,-15.72,39.5393070248,4.414,-1.472,4.6529753922,36.28,-15.72,39.5393070248,132.67
2021-12-08 00:00:00,41.4195,-21.5275,46.6798482913,4.7195,-1.4675,4.9423917793,36.7,-20.06,41.8245573796,131.72,35.3,-16.02,38.7650667483,4.7195,-1.4675,4.9423917793,35.3,-16.02,38.7650667483,131.66
2021-12-08 00:30:00,41.8135,-21.516,47.0245365554,4.7235,-1.3860000000000001,4.9226464681,37.09,-20.13,42.200533172,131.99,35.67,-16.06,39.1186975755,4.7235,-1.3860000000000001,4.9226464681,35.67,-16.06,39.1186975755,131.94
2021-12-08 01:00:00,43.6685,-20.882,48.4045020246,4.8085,-1.412,5.0115283347,38.86,-19.47,43.4647040712,132.33,37.35,-15.46,40.4231876526,4.8085,-1.412,5.0115283347,37.35,-15.46,40.4231876526,132.28
2021-12-08 01:30:00,43.7585,-20.9915,48.5329722405,4.7085,-1.3815,4.9069862951,39.05,-19.61,43.6973065532,131.49,37.53,-15.57,40.6315862353,4.7085,-1.3815,4.9069862951,37.53,-15.57,40.6315862353,131.44
2021-12-08 02:00:00,43.22,-21.243,48.1584203333,4.79,-1.383,4.9856583317,38.43,-19.86,43.2583460155,131.89,36.94,-15.8,40.1771527115,4.79,-1.383,4.9856583317,36.94,-15.8,40.1771527115,131.84
2021-12-08 02:30:00,42.61,-21.4485,47.7037760796,5.42,-1.3985,5.5975175078,37.19,-20.05,42.2504272168,132.38,35.75,-15.97,39.1548643211,5.42,-1.3985,5.5975175078,35.75,-15.97,39.1548643211,132.33
2021-12-08 03:00:00,42.0215,-21.5915,47.2440402009,5.7715,-1.4015,5.9392267594,36.25,-20.19,41.4933560947,132.58,34.86,-16.1,38.3983020458,5.7715,-1.4015,5.9392267594,34.86,-16.1,38.3983020458,132.53
2021-12-08 03:30:00,41.636,-21.7045,46.9536134525,4.926,-1.4045,5.1223135642,36.71,-20.3,41.9489463515,132.75,35.27,-16.2,38.8125353462,4.926,-1.4045,5.1223135642,35.27,-16.2,38.8125353462,132.69
2021-12-08 04:00:00,40.976,-21.8155,46.4214241084,6.766,-1.3755,6.9044012231,34.21,-20.44,39.8511944614,133.11,32.82,-16.37,36.6760044171,6.766,-1.3755,6.9044012231,32.82,-16.37,36.6760044171,133.06
2021-12-08 04:30:00,40.586,-21.849,46.0934073052,6.796,-1.349,6.9285941575,33.79,-20.5,39.5223240713,133.54,32.48,-16.4,36.3855795611,6.796,-1.349,6.9285941575,32.48,-16.4,36.3855795611,133.47
2021-12-08 05:00:00,40.3665,-21.69,45.8247795658,4.9165,-1.34,5.095838719,35.45,-20.35,40.8757262932,133.54,34.09,-16.23,37.7563372164,4.9165,-1.34,5.095838719,34.09,-16.23,37.7563372164,133.47
2021-12-08 05:30:00,41.04,-21.5595,46.3583179187,7.73,-1.3195000000000001,7.841809756,33.31,-20.24,38.97709199,133.33,32.06,-16.15,35.8979957658,7.73,-1.3195000000000001,7.841809756,32.06,-16.15,35.8979957658,133.27
2021-12-08 06:00:00,41.981,-21.6325,47.2267870731,8.241,-1.3525,8.3512476463,33.74,-20.28,39.3657973373,132.98,32.46,-16.18,36.2690501668,8.241,-1.3525,8.3512476463,32.46,-16.18,36.2690501668,132.92
2021-12-08 06:30:00,44.0005,-20.9205,48.7207483573,7.4905,-1.3305,7.6077473999,36.51,-19.59,41.4336602293,133.8,35.03,-15.51,38.3100639519,7.4905,-1.3305,7.6077473999,35.03,-15.51,38.3100639519,133.73
2021-12-08 07:00:00,46.3095,-20.209,50.5269578666,5.9595,-1.359,6.112488957,40.35,-18.85,44.535884408,133.15,38.74,-14.8,41.470804188,5.9595,-1.359,6.112488957,38.74,-14.8,41.470804188,133.08
2021-12-08 07:30:00,49.1225,-19.5385,52.8656125331,6.9925,-1.3685,7.1251560334,42.13,-18.17,45.8812140206,133.1,40.35,-14.14,42.7558428756,6.9925,-1.3685,7.1251560334,40.35,-14.14,42.7558428756,133.03
2021-12-08 08:00:00,50.617,-18.603,53.9272871374,7.3870000000000005,-1.373,7.5135143575,43.23,-17.23,46.5371443043,132.94,41.37,-13.27,43.4461712928,7.3870000000000005,-1.373,7.5135143575,41.37,-13.27,43.4461712928,132.87
2021-12-08 08:30:00,51.8145,-18.0415,54.8656370828,6.5245,-1.3415,6.6609850997999995,45.29,-16.7,48.2708410948,131.84,43.33,-12.77,45.172577965,6.5245,-1.3415,6.6609850997999995,43.33,-12.77,45.172577965,131.76
2021-12-08 09:00:00,52.247,-17.879,55.2214419406,6.917,-0.989,6.9873464205,45.33,-16.89,48.374383717,131.84,43.36,-12.96,45.2553996778,6.917,-0.989,6.9873464205,43.36,-12.96,45.2553996778,131.76
2021-12-08 09:30:00,51.9445,-18.026,54.9833407156,9.2645,-0.876,9.3058227068,42.68,-17.15,45.9967922795,131.77,40.85,-13.2,42.9297391094,9.2645,-0.876,9.3058227068,40.85,-13.2,42.9297391094,131.69
2021-12-08 10:00:00,51.713,-18.173,54.8132492925,10.423,-0.9530000000000001,10.4664768666,41.29,-17.22,44.7369254643,131.77,39.5,-13.3,41.6790115046,10.423,-0.9530000000000001,10.4664768666,39.5,-13.3,41.6790115046,131.69
2021-12-08 10:30:00,50.279,-18.608,53.6118970472,13.469,-1.138,13.5169894947,36.81,-17.47,40.7452696641,132.06,35.16,-13.59,37.6950089534,13.469,-1.138,13.5169894947,35.16,-13.59,37.6950089534,131.98
2021-12-08 11:00:00,48.351,-19.034,51.9626053716,20.161,-1.654,20.2287329559,28.19,-17.38,33.1170726363,132.06,26.99,-13.53,30.191406062,20.161,-1.654,20.2287329559,26.99,-13.53,30.191406062,131.98
2021-12-08 11:30:00,45.3075,-19.3075,49.2498640861,23.9075,-1.9775,23.9891446805,21.4,-17.33,27.5370459563,132.12,20.57,-13.49,24.5988820884,23.9075,-1.9775,23.9891446805,20.57,-13.49,24.5988820884,132.03
2021-12-08 12:00:00,43.732,-19.405,47.8439322067,25.182,-2.065,25.2665262551,18.55,-17.34,25.3924811706,132.24,17.84,-13.51,22.3782416646,25.182,-2.065,25.2665262551,17.84,-13.51,22.3782416646,132.15
2021-12-08 12:30:00,43.683,-19.3185,47.7640966757,28.743,-2.3785,28.8412432334,14.94,-16.94,22.5868811481,132.24,14.42,-13.14,19.5088697776,28.743,-2.3785,28.8412432334,14.42,-13.14,19.5088697776,132.15
2021-12-08 13:00:00,43.804,-19.4815,47.9407890866,28.064,-2.3915,28.1657126352,15.74,-17.09,23.2339342342,132.24,15.18,-13.3,20.1822298074,28.064,-2.3915,28.1657126352,15.18,-13.3,20.1822298074,132.15
2021-12-08 13:30:00,43.7275,-19.6515,47.940334881,26.2975,-2.2915,26.3971490601,17.43,-17.36,24.6002947137,132.24,16.79,-13.52,21.5567738774,26.2975,-2.2915,26.3971490601,16.79,-13.52,21.5567738774,132.15
2021-12-08 14:00:00,45.077,-19.6145,49.1595823747,21.637,-1.9445000000000001,21.7241996228,23.44,-17.67,29.3540883013,132.4,22.52,-13.79,26.4067131616,21.637,-1.9445000000000001,21.7241996228,22.52,-13.79,26.4067131616,132.31
2021-12-08 14:30:00,45.9715,-19.697,50.0135043888,19.0215,-1.847,19.1109620702,26.95,-17.85,32.3252996893,132.47,25.86,-13.93,29.3731935615,19.0215,-1.847,19.1109620702,25.86,-13.93,29.3731935615,132.35
2021-12-08 15:00:00,49.7305,-19.087,53.2675905148,11.8205,-1.227,11.884012338,37.91,-17.86,41.9064159766,132.47,36.3,-13.89,38.8667222698,11.8205,-1.227,11.884012338,36.3,-13.89,38.8667222698,132.35
2021-12-08 15:30:00,51.5955,-18.528,54.8213681355,9.4155,-1.018,9.4703729731,42.18,-17.51,45.6700394132,132.38,40.37,-13.53,42.5769632548,9.4155,-1.018,9.4703729731,40.37,-13.53,42.5769632548,132.3
2021-12-08 16:00:00,54.021,-17.9785,56.9341277552,8.801,-0.9585,8.8530403393,45.22,-17.02,48.316961825,132.34,43.25,-13.06,45.1788235792,8.801,-0.9585,8.8530403393,43.25,-13.06,45.1788235792,132.25
2021-12-08 16:30:00,56.4885,-17.345,59.0914516428,8.6785,-0.995,8.7353527261,47.81,-16.35,50.5283939978,132.11,45.73,-12.41,47.3839740841,8.6785,-0.995,8.7353527261,45.73,-12.41,47.3839740841,132.03
2021-12-08 17:00:00,57.7195,-16.9595,60.1594990047,8.7195,-0.8195,8.757925582,49.0,-16.14,51.5897237829,131.94,46.78,-12.24,48.3547929372,8.7195,-0.8195,8.757925582,46.78,-12.24,48.3547929372,131.86
2021-12-08 17:30:00,58.7475,-16.6385,61.0582380887,8.6575,-0.6985,8.6856323028,50.09,-15.94,52.5651186625,131.82,47.8,-12.06,49.2979066493,8.6575,-0.6985,8.6856323028,47.8,-12.06,49.2979066493,131.74
2021-12-08 18:00:00,60.0735,-16.7215,62.3573088298,8.7835,-1.0915,8.8510589479,51.29,-15.63,53.6186627957,131.82,49.03,-11.71,50.4089773751,8.7835,-1.0915,8.8510589479,49.03,-11.71,50.4089773751,131.74
2021-12-08 18:30:00,59.2305,-17.1865,61.6735592657,8.7705,-1.0765,8.8363183793,50.46,-16.11,52.9692712806,131.93,48.25,-12.16,49.758698737,8.7705,-1.0765,8.8363183793,48.25,-12.16,49.758698737,131.84
2021-12-08 19:00:00,57.9325,-17.587,60.5431839702,8.7725,-1.107,8.8420701903,49.16,-16.48,51.8487801207,131.93,47.01,-12.54,48.6537943022,8.7725,-1.107,8.8420701903,47.01,-12.54,48.6537943022,131.84
2021-12-08 19:30:00,56.251,-17.882,59.0249178314,8.761,-1.1320000000000001,8.8338295773,47.49,-16.75,50.3573490168,131.6,45.42,-12.81,47.191869003,8.761,-1.1320000000000001,8.8338295773,45.42,-12.81,47.191869003,131.52
2021-12-08 20:00:00,54.708,-18.436,57.7308527566,8.738,-1.086,8.8052279925,45.97,-17.35,49.1351544212,131.6,43.98,-13.4,45.9760850878,8.738,-1.086,8.8052279925,43.98,-13.4,45.9760850878,131.52
2021-12-08 20:30:00,53.2645,-19.0625,56.5728368256,8.7345,-1.0625,8.7988860943,44.53,-18.0,48.0304164046,132.02,42.61,-14.02,44.8572457915,8.7345,-1.0625,8.7988860943,42.61,-14.02,44.8572457915,131.93
2021-12-08 21:00:00,51.619,-19.433,55.1558034118,8.749,-1.083,8.8157750652,42.87,-18.35,46.6321712984,132.02,41.03,-14.36,43.4703404634,8.749,-1.083,8.8157750652,41.03,-14.36,43.4703404634,131.93
2021-12-08 21:30:00,49.79,-19.9115,53.6238000542,8.23,-1.0615,8.2981734285,41.56,-18.85,45.6350314999,131.91,39.78,-14.84,42.4579085684,8.23,-1.0615,8.2981734285,39.78,-14.84,42.4579085684,131.82
2021-12-08 22:00:00,47.578,-20.337,51.7422424427,8.378,-1.027,8.4407116406,39.2,-19.31,43.6980102522,132.13,37.54,-15.32,40.5457026083,8.378,-1.027,8.4407116406,37.54,-15.32,40.5457026083,132.04
2021-12-08 22:30:00,45.916,-20.5905,50.3214441988,8.686,-1.0605,8.7505003428,37.23,-19.53,42.0415722827,131.35,35.68,-15.53,38.9132792244,8.686,-1.0605,8.7505003428,35.68,-15.53,38.9132792244,131.27
2021-12-08 23:00:00,43.7675,-21.011,48.5495229353,8.3875,-1.031,8.4506282163,35.38,-19.98,40.6318200429,131.35,33.92,-15.97,37.4914296873,8.3875,-1.031,8.4506282163,33.92,-15.97,37.4914296873,131.27
2021-12-08 23:30:00,41.4885,-21.2805,46.6278383855,8.2085,-1.0505,8.2754469668,33.28,-20.23,38.9462616948,131.72,31.86,-16.22,35.7511957842,8.2085,-1.0505,8.2754469668,31.86,-16.22,35.7511957842,131.64
2021-12-09 00:00:00,40.512,-21.6585,45.9381406486,7.612,-1.0385,7.6825143182,32.9,-20.62,38.827752961,131.99,31.46,-16.62,35.5802754346,7.612,-1.0385,7.6825143182,31.46,-16.62,35.5802754346,131.91
2021-12-09 00:30:00,40.969,-21.476,46.2566485708,7.499,-1.106,7.5801211732,33.47,-20.37,39.1813450509,131.99,32.07,-16.36,36.0018680071,7.499,-1.106,7.5801211732,32.07,-16.36,36.0018680071,131.91
2021-12-09 01:00:00,43.2785,-21.107,48.151157943,7.4785,-1.327,7.595320352,35.8,-19.78,40.900958424,131.62,34.3,-15.78,37.7557730685,7.4785,-1.327,7.595320352,34.3,-15.78,37.7557730685,131.54
2021-12-09 01:30:00,43.6115,-21.2175,48.4989199725,7.1715,-1.3275000000000001,7.2933304120999995,36.44,-19.89,41.5148852823,131.57,34.91,-15.88,38.3520859928,7.1715,-1.3275000000000001,7.2933304120999995,34.91,-15.88,38.3520859928,131.49
2021-12-09 02:00:00,42.888,-21.352,47.9091687258,6.178,-1.312,6.3157761202,36.71,-20.04,41.8237456477,131.57,35.17,-16.01,38.6425801416,6.178,-1.312,6.3157761202,35.17,-16.01,38.6425801416,131.49
2021-12-09 02:30:00,42.562,-21.6775,47.7643994022,6.202,-1.1875,6.3146623227,36.36,-20.49,41.7359521276,131.72,34.83,-16.43,38.5106972152,6.202,-1.1875,6.3146623227,34.83,-16.43,38.5106972152,131.64
2021-12-09 03:00:00,41.9875,-21.7165,47.2710961212,5.5575,-1.1365,5.6725160643,36.43,-20.58,41.8411436268,132.08,34.9,-16.51,38.6081610544,5.5575,-1.1365,5.6725160643,34.9,-16.51,38.6081610544,132.01
2021-12-09 03:30:00,41.362,-21.725,46.720345343299996,4.342,-1.025,4.4613438558,37.02,-20.7,42.4142711832,132.11,35.48,-16.62,39.179775395,4.342,-1.025,4.4613438558,35.48,-16.62,39.179775395,132.03
2021-12-09 04:00:00,40.763,-21.6305,46.146513403,3.253,-0.9405,3.3862293558,37.51,-20.69,42.8377893921,132.11,35.95,-16.6,39.5975062346,3.253,-0.9405,3.3862293558,35.95,-16.6,39.5975062346,132.03
2021-12-09 04:30:00,40.5425,-21.6535,45.9626845223,2.7225,-0.8835000000000001,2.8622680691999998,37.82,-20.77,43.1479466487,131.89,36.24,-16.68,39.8943605037,2.7225,-0.8835000000000001,2.8622680691999998,36.24,-16.68,39.8943605037,131.82
2021-12-09 05:00:00,40.518,-21.4645,45.8522963901,2.268,-0.8745,2.4307559009,38.25,-20.59,43.4397352662,131.83,36.66,-16.51,40.2061649502,2.268,-0.8745,2.4307559009,36.66,-16.51,40.2061649502,131.77
2021-12-09 05:30:00,41.126,-21.1065,46.2258825578,1.766,-0.7765000000000001,1.9291729445999999,39.36,-20.33,44.3003216693,132.0,37.71,-16.27,41.0701473092,1.766,-0.7765000000000001,1.9291729445999999,37.71,-16.27,41.0701473092,131.93
2021-12-09 06:00:00,42.0285,-20.895,46.9360824659,1.8485,-0.725,1.9855924179,40.18,-20.17,44.9584396971,131.82,38.44,-16.12,41.6831860586,1.8485,-0.725,1.9855924179,38.44,-16.12,41.6831860586,131.76
