Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-09 06:30:00,44.4635,-20.095,48.7935636867,1.6235,-0.6950000000000001,1.7660060164,42.84,-19.4,47.0279236199,131.82,40.92,-15.41,43.7254445375,1.6235,-0.6950000000000001,1.7660060164,40.92,-15.41,43.7254445375,131.76
2021-12-09 07:00:00,47.1745,-19.376,50.9986551416,0.9445,-0.626,1.133117933,46.23,-18.75,49.8876277247,131.82,44.22,-14.75,46.6151359539,0.9445,-0.626,1.133117933,44.22,-14.75,46.6151359539,131.76
2021-12-09 07:30:00,49.871,-18.398,53.1564017311,0.681,-0.608,0.9129211357,49.19,-17.79,52.3081274756,132.01,47.08,-13.78,49.0552219443,0.681,-0.608,0.9129211357,47.08,-13.78,49.0552219443,131.95
2021-12-09 08:00:00,51.5785,-18.0055,54.6309407982,0.8685,-0.6255000000000001,1.0703001914999999,50.71,-17.38,53.6056760054,131.78,48.52,-13.38,50.3310520454,0.8685,-0.6255000000000001,1.0703001914999999,48.52,-13.38,50.3310520454,131.71
2021-12-09 08:30:00,52.411,-17.5555,55.273035933,1.011,-0.5055000000000001,1.1303323626,51.4,-17.05,54.1540626361,131.82,49.19,-13.06,50.8942010449,1.011,-0.5055000000000001,1.1303323626,49.19,-13.06,50.8942010449,131.76
2021-12-09 09:00:00,52.4895,-17.4675,55.3196273171,1.6995,-0.5275000000000001,1.7794820876,50.79,-16.94,53.5405239048,131.95,48.6,-12.96,50.2983260159,1.6995,-0.5275000000000001,1.7794820876,48.6,-12.96,50.2983260159,131.89
2021-12-09 09:30:00,49.0715,-18.6575,52.4987087317,2.5515,-0.6575000000000001,2.6348545501,46.52,-18.0,49.8809623003,131.84,44.54,-14.0,46.6884525338,2.5515,-0.6575000000000001,2.6348545501,44.54,-14.0,46.6884525338,131.79
2021-12-09 10:00:00,48.2195,-18.989,51.8237619365,3.1395,-0.729,3.2230267219,45.08,-18.26,48.6377836666,131.79,43.17,-14.25,45.461097655,3.1395,-0.729,3.2230267219,43.17,-14.25,45.461097655,131.75
2021-12-09 10:30:00,49.424,-19.015,52.9556607078,5.164,-1.295,5.3239009194,44.26,-17.72,47.6754234381,131.94,42.37,-13.74,44.5421654166,5.164,-1.295,5.3239009194,42.37,-13.74,44.5421654166,131.9
2021-12-09 11:00:00,49.346,-18.8805,52.8346571509,6.476,-1.3705,6.6194294505,42.87,-17.51,46.308066252,132.05,41.05,-13.55,43.2285206779,6.476,-1.3705,6.6194294505,41.05,-13.55,43.2285206779,132.02
2021-12-09 11:30:00,49.4295,-18.873,52.9099763679,6.4995,-1.303,6.6288241227,42.93,-17.57,46.3863104806,132.05,41.09,-13.6,43.282191488,6.4995,-1.303,6.6288241227,41.09,-13.6,43.282191488,132.02
2021-12-09 12:00:00,50.3845,-16.232,52.934635771399996,6.9445,-1.302,7.0654995754,43.44,-14.93,45.9340668785,132.01,41.0,-16.26,44.1065482667,6.9445,-1.302,7.0654995754,41.0,-16.26,44.1065482667,131.97
2021-12-09 12:30:00,54.353,-14.6065,56.2814219015,6.973,-1.3765,7.1075650718,47.38,-13.23,49.1924516567,133.69,43.23,-16.73,46.3543503891,6.973,-1.3765,7.1075650718,43.23,-16.73,46.3543503891,133.56
2021-12-09 13:00:00,55.3575,-14.3445,57.1858154309,6.8375,-1.3945,6.9782545454000005,48.52,-12.95,50.2184517882,133.69,44.24,-16.5,47.2168148015,6.8375,-1.3945,6.9782545454000005,44.24,-16.5,47.2168148015,133.56
2021-12-09 13:30:00,55.5755,-14.5045,57.4370674782,6.5955,-1.3945,6.7413092571,48.98,-13.11,50.7041664955,134.09,44.78,-16.6,47.7578098325,6.5955,-1.3945,6.7413092571,44.78,-16.6,47.7578098325,133.99
2021-12-09 14:00:00,55.606,-14.3565,57.429402994,6.406,-1.3165,6.5398783054,49.2,-13.04,50.8987386877,134.18,45.0,-16.54,47.9434208208,6.406,-1.3165,6.5398783054,45.0,-16.54,47.9434208208,133.99
2021-12-09 14:30:00,56.3085,-13.897,57.9980498056,4.5285,-1.487,4.7663907991,51.78,-12.41,53.2463754635,133.96,47.35,-15.93,49.957856239,4.5285,-1.487,4.7663907991,47.35,-15.93,49.957856239,133.7
2021-12-09 15:00:00,56.793,-14.0955,58.5160488178,3.4130000000000003,-2.0355,3.9738934623,53.38,-12.06,54.7253871617,133.96,48.78,-15.62,51.2198477155,3.4130000000000003,-2.0355,3.9738934623,48.78,-15.62,51.2198477155,133.7
2021-12-09 15:30:00,57.865,-14.117,59.5621349013,2.635,-2.217,3.4435902776000002,55.23,-11.9,56.4974592349,133.96,50.45,-15.48,52.7715159911,2.635,-2.217,3.4435902776000002,50.45,-15.48,52.7715159911,133.74
2021-12-09 16:00:00,59.388,-13.498,60.9026317001,1.8780000000000001,-2.138,2.8456858576,57.51,-11.36,58.621239325,134.44,52.54,-14.97,54.6310580165,1.8780000000000001,-2.138,2.8456858576,52.54,-14.97,54.6310580165,134.2
2021-12-09 16:30:00,62.0975,-12.695,63.3818785715,1.6875,-2.045,2.6513546066,60.41,-10.65,61.3415894805,133.88,55.17,-14.29,56.9906395823,1.6875,-2.045,2.6513546066,55.17,-14.29,56.9906395823,133.68
2021-12-09 17:00:00,64.0065,-12.4255,65.2014194056,1.9665,-2.2655,2.999935416,62.04,-10.16,62.8664234707,133.88,56.65,-13.83,58.3137325164,1.9665,-2.2655,2.999935416,56.65,-13.83,58.3137325164,133.68
2021-12-09 17:30:00,65.0755,-12.269,66.2219681167,2.8955,-2.399,3.7602022884,62.18,-9.87,62.9584728214,133.57,56.77,-13.58,58.3716480836,2.8955,-2.399,3.7602022884,56.77,-13.58,58.3716480836,133.5
2021-12-09 18:00:00,64.806,-12.6555,66.0301394535,4.606,-2.4855,5.2338271131,60.2,-10.17,61.0530007453,133.52,54.97,-13.85,56.6879475727,4.606,-2.4855,5.2338271131,54.97,-13.85,56.6879475727,133.44
2021-12-09 18:30:00,64.1655,-13.002,65.4695608222,4.5555,-2.492,5.1925566198,59.61,-10.51,60.5294325101,133.67,54.43,-14.17,56.2442334822,4.5555,-2.492,5.1925566198,54.43,-14.17,56.2442334822,133.63
2021-12-09 19:00:00,62.688,-13.6325,64.1531791905,6.498,-2.6625,7.0223151631,56.19,-10.97,57.2508253216,133.52,51.27,-14.63,53.316505887,6.498,-2.6625,7.0223151631,51.27,-14.63,53.316505887,133.5
2021-12-09 19:30:00,61.058,-14.264,62.7020020414,7.238,-2.7439999999999998,7.7406834324,53.82,-11.52,55.0391024636,133.61,49.08,-15.17,51.3709577485,7.238,-2.7439999999999998,7.7406834324,49.08,-15.17,51.3709577485,133.57
2021-12-09 20:00:00,59.3615,-14.879,61.1978130594,7.4215,-2.719,7.9038992434,51.94,-12.16,53.3444392603,133.74,47.45,-15.69,49.9767806086,7.4215,-2.719,7.9038992434,47.45,-15.69,49.9767806086,133.7
2021-12-09 20:30:00,57.7955,-15.2305,59.7686201154,7.2055,-2.7605,7.7161901545,50.59,-12.47,52.1042128815,133.5,46.22,-16.0,48.9110253419,7.2055,-2.7605,7.7161901545,46.22,-16.0,48.9110253419,133.47
2021-12-09 21:00:00,56.3065,-15.83,58.4894079492,8.0365,-2.8200000000000003,8.5169086088,48.27,-13.01,49.9925294419,133.5,44.12,-16.48,47.0973969557,8.0365,-2.8200000000000003,8.5169086088,44.12,-16.48,47.0973969557,133.47
2021-12-09 21:30:00,54.2305,-16.4935,56.6831780381,7.9905,-2.8935,8.4982605573,46.24,-13.6,48.1985227989,133.6,42.29,-17.06,45.6014001978,7.9905,-2.8935,8.4982605573,42.29,-17.06,45.6014001978,133.57
2021-12-09 22:00:00,52.4425,-16.911,55.1017034877,8.2425,-2.871,8.7281983966,44.2,-14.04,46.3763042943,133.7,40.42,-17.45,44.0258889746,8.2425,-2.871,8.7281983966,40.42,-17.45,44.0258889746,133.68
2021-12-09 22:30:00,50.1405,-17.2515,53.0253146384,8.4305,-2.8715,8.9061126481,41.71,-14.38,44.1192531668,133.66,38.15,-17.79,42.0940209531,8.4305,-2.8715,8.9061126481,38.15,-17.79,42.0940209531,133.64
2021-12-09 23:00:00,47.985,-17.55,51.0936661926,8.525,-2.91,9.0079811834,39.46,-14.64,42.0882548937,133.66,36.12,-18.04,40.3744473646,8.525,-2.91,9.0079811834,36.12,-18.04,40.3744473646,133.64
2021-12-09 23:30:00,45.151,-21.994,50.2229911196,8.371,-2.834,8.837714467,36.78,-19.16,41.4713636139,133.57,35.04,-13.74,37.6376035369,8.371,-2.834,8.837714467,35.04,-13.74,37.6376035369,133.55
2021-12-10 00:00:00,44.1925,-21.0455,48.9478306618,7.9825,-2.7755,8.4512547293,36.21,-18.27,40.5580694807,132.3,34.47,-14.56,37.4189056494,7.9825,-2.7755,8.4512547293,34.47,-14.56,37.4189056494,132.28
2021-12-10 00:30:00,44.758,-20.661,49.2966072362,8.008,-2.731,8.4608761367,36.75,-17.93,40.8906761989,131.1,34.96,-14.25,37.7526701042,8.008,-2.731,8.4608761367,34.96,-14.25,37.7526701042,131.07
2021-12-10 01:00:00,46.829,-21.1085,51.36656513,8.219,-2.8885,8.7117962126,38.61,-18.22,42.6930966317,130.44,36.8,-13.77,39.291893566,8.219,-2.8885,8.7117962126,36.8,-13.77,39.291893566,130.4
2021-12-10 01:30:00,46.9435,-21.617,51.6815913189,8.1635,-2.877,8.6556259883,38.78,-18.74,43.0705932163,133.94,36.96,-14.5,39.7025389616,8.1635,-2.877,8.6556259883,36.96,-14.5,39.7025389616,133.91
2021-12-10 02:00:00,46.094,-21.6675,50.9326750942,8.444,-3.0575,8.9805034519,37.65,-18.61,41.9982690119,133.94,35.86,-14.08,38.5251346526,8.444,-3.0575,8.9805034519,35.86,-14.08,38.5251346526,133.91
2021-12-10 02:30:00,45.856,-20.386,50.1832813993,8.376,-3.096,8.9298707717,37.48,-17.29,41.2758343344,130.24,35.53,-13.71,38.0833953318,8.376,-3.096,8.9298707717,35.53,-13.71,38.0833953318,130.2
2021-12-10 03:00:00,45.714,-20.498,50.0992794359,8.264,-3.218,8.8684395471,37.45,-17.28,41.244404469,130.24,35.57,-13.66,38.1027623671,8.264,-3.218,8.8684395471,35.57,-13.66,38.1027623671,130.2
2021-12-10 03:30:00,45.272,-20.5555,49.720041877,8.262,-3.2255,8.869300663,37.01,-17.33,40.8664777048,130.37,35.2,-13.7,37.7720796356,8.262,-3.2255,8.869300663,35.2,-13.7,37.7720796356,130.33
2021-12-10 04:00:00,44.545,-20.7975,49.1608892439,8.245,-3.2275,8.8541956862,36.3,-17.57,40.3285866353,130.37,34.52,-13.92,37.2209188495,8.245,-3.2275,8.8541956862,34.52,-13.92,37.2209188495,130.33
2021-12-10 04:30:00,43.9035,-20.7115,48.5436251685,8.2135,-3.2215,8.8226778531,35.69,-17.49,39.7451405835,130.31,33.94,-13.85,36.6571425509,8.2135,-3.2215,8.8226778531,33.94,-13.85,36.6571425509,130.27
2021-12-10 05:00:00,44.022,-20.8525,48.7110176474,7.882,-3.2125,8.5115263173,36.14,-17.64,40.2152856511,130.31,34.42,-13.97,37.1469689208,7.882,-3.2125,8.5115263173,34.42,-13.97,37.1469689208,130.27
2021-12-10 05:30:00,44.61,-20.481,49.0868970398,7.67,-3.111,8.2769089037,36.94,-17.37,40.8200992159,130.56,35.13,-13.73,37.7177650451,7.67,-3.111,8.2769089037,35.13,-13.73,37.7177650451,130.52
2021-12-10 06:00:00,45.1765,-23.0375,50.7113651808,6.9665,-3.0775,7.6159784992,38.21,-19.96,43.1092298702,130.56,37.65,-11.11,39.2549945867,6.9665,-3.0775,7.6159784992,37.65,-11.11,39.2549945867,130.52
2021-12-10 06:30:00,47.2155,-21.0845,51.7093761372,7.6655,-3.0645,8.2553649526,39.55,-18.02,43.4617406462,131.48,39.12,-11.57,40.7950891652,7.6655,-3.0645,8.2553649526,39.12,-11.57,40.7950891652,131.44
2021-12-10 07:00:00,49.966,-20.24,53.909727842,7.056,-3.02,7.6751244941,42.91,-17.22,46.2363114878,131.22,42.54,-10.77,43.8821660815,7.056,-3.02,7.6751244941,42.54,-10.77,43.8821660815,131.17
2021-12-10 07:30:00,52.6085,-19.1085,55.9713234121,6.2885,-3.0085,6.9711049698,46.32,-16.1,49.0382748473,130.21,46.02,-9.72,47.0352931319,6.2885,-3.0085,6.9711049698,46.02,-9.72,47.0352931319,130.17
2021-12-10 08:00:00,54.682,-18.562,57.746592696,6.052,-2.982,6.7467790834,48.63,-15.58,51.0647951137,130.21,48.33,-9.16,49.1903903217,6.052,-2.982,6.7467790834,48.33,-9.16,49.1903903217,130.17
2021-12-10 08:30:00,55.9175,-18.0815,58.7682520456,4.7675,-2.8215,5.539848238,51.15,-15.26,53.3778053127,130.46,50.83,-8.82,51.5895464217,4.7675,-2.8215,5.539848238,50.83,-8.82,51.5895464217,130.42
2021-12-10 09:00:00,55.9675,-17.984,58.785927842,7.4075,-2.974,7.9822134931,48.56,-15.01,50.8268993742,130.46,48.2,-8.61,48.9629666176,7.4075,-2.974,7.9822134931,48.2,-8.61,48.9629666176,130.42
2021-12-10 09:30:00,55.7445,-18.049,58.5936488132,10.9845,-3.179,11.4352648089,44.76,-14.87,47.1653951537,130.47,44.37,-8.51,45.1787228682,10.9845,-3.179,11.4352648089,44.37,-8.51,45.1787228682,130.43
2021-12-10 10:00:00,54.8635,-18.2225,57.8105798146,11.5835,-3.4125,12.0757040581,43.28,-14.81,45.7437919285,130.47,42.97,-8.41,43.7852600769,11.5835,-3.4125,12.0757040581,42.97,-8.41,43.7852600769,130.43
2021-12-10 10:30:00,54.2885,-18.4255,57.3300992717,12.6285,-3.5155000000000003,13.1086899612,41.66,-14.91,44.2477536153,130.56,41.36,-8.51,42.2264099824,12.6285,-3.5155000000000003,13.1086899612,41.36,-8.51,42.2264099824,130.53
2021-12-10 11:00:00,53.291,-18.663,56.4644866266,15.951,-3.653,16.3639484844,37.34,-15.01,40.2439523407,130.68,37.05,-8.63,38.0418112082,15.951,-3.653,16.3639484844,37.05,-8.63,38.0418112082,130.64
2021-12-10 11:30:00,51.5815,-18.8185,54.907076816200004,23.1415,-4.2185,23.5228562148,28.44,-14.6,31.9686346283,130.8,28.18,-8.25,29.3628149196,23.1415,-4.2185,23.5228562148,28.18,-8.25,29.3628149196,130.73
2021-12-10 12:00:00,49.7225,-18.8635,53.180434734,25.8525,-4.3335,26.2131832958,23.87,-14.53,27.9445486634,130.8,23.63,-8.21,25.0156151234,25.8525,-4.3335,26.2131832958,23.63,-8.21,25.0156151234,130.73
2021-12-10 12:30:00,50.542,-18.892,53.9574038293,27.792,-4.732,28.1919685017,22.75,-14.16,26.7967927185,130.73,22.5,-7.86,23.8333715617,27.792,-4.732,28.1919685017,22.5,-7.86,23.8333715617,130.69
2021-12-10 13:00:00,49.1735,-18.837,52.6580067155,27.3335,-4.457,27.694495324000002,21.84,-14.38,26.1489961566,130.7,21.61,-8.06,23.0641648451,27.3335,-4.457,27.694495324000002,21.61,-8.06,23.0641648451,130.69
2021-12-10 13:30:00,48.6105,-18.971,52.1812183764,23.5805,-4.091,23.9327445407,25.03,-14.88,29.1189852158,130.75,24.8,-8.55,26.2324703374,23.5805,-4.091,23.9327445407,24.8,-8.55,26.2324703374,130.69
2021-12-10 14:00:00,49.7895,-18.891,53.2528327063,19.1895,-3.681,19.5393620994,30.6,-15.21,34.1716856476,130.92,30.36,-8.83,31.6180091087,19.1895,-3.681,19.5393620994,30.36,-8.83,31.6180091087,130.88
2021-12-10 14:30:00,52.321,-18.8235,55.6040573452,14.661,-3.4135,15.0531359939,37.66,-15.41,40.6908306624,130.92,37.38,-9.01,38.45054616,14.661,-3.4135,15.0531359939,37.38,-9.01,38.45054616,130.88
2021-12-10 15:00:00,52.733,-18.7055,55.9523459673,11.593,-3.1855,12.0226893518,41.14,-15.52,43.9701034795,130.92,40.84,-9.08,41.8372083199,11.593,-3.1855,12.0226893518,40.84,-9.08,41.8372083199,130.88
2021-12-10 15:30:00,54.8125,-18.658,57.901045934,7.8125,-2.9779999999999998,8.3608396857,47.0,-15.68,49.5465679942,130.92,46.59,-9.24,47.4974283514,7.8125,-2.9779999999999998,8.3608396857,46.59,-9.24,47.4974283514,130.88
2021-12-10 16:00:00,56.7995,-18.0365,59.5944505176,4.3995,-2.8064999999999998,5.2184329544,52.4,-15.23,54.5684240198,131.46,52.0,-8.79,52.737691455,4.3995,-2.8064999999999998,5.2184329544,52.0,-8.79,52.737691455,131.41
2021-12-10 16:30:00,59.6405,-17.1865,62.0674231985,2.4505,-2.6565000000000003,3.6141309467,57.19,-14.53,59.0069233226,130.9,56.84,-8.04,57.4058115525,2.4505,-2.6565000000000003,3.6141309467,56.84,-8.04,57.4058115525,130.85
2021-12-10 17:00:00,62.8225,-16.1325,64.8608052872,2.7425,-2.7025,3.850300313,60.08,-13.43,61.5627427914,130.9,59.74,-6.98,60.1463880877,2.7425,-2.7025,3.850300313,59.74,-6.98,60.1463880877,130.85
2021-12-10 17:30:00,64.154,-15.6175,66.0275853129,2.474,-2.7175000000000002,3.6749805782,61.68,-12.9,63.014541179,130.28,61.31,-6.47,61.6504420098,2.474,-2.7175000000000002,3.6749805782,61.31,-6.47,61.6504420098,130.24
2021-12-10 18:00:00,64.0925,-15.7095,65.9896730292,2.5725,-2.7695,3.7799320761,61.52,-12.94,62.8661594182,130.22,61.07,-6.54,61.4191867416,2.5725,-2.7695,3.7799320761,61.07,-6.54,61.4191867416,130.17
2021-12-10 18:30:00,63.327,-16.27,65.3836510834,2.517,-2.77,3.742751528,60.81,-13.5,62.2904976702,130.28,60.38,-7.06,60.7913480686,2.517,-2.77,3.742751528,60.38,-7.06,60.7913480686,130.23
2021-12-10 19:00:00,62.168,-16.7565,64.3866485869,2.478,-2.7265,3.6843298237,59.69,-14.03,61.316694301,130.5,59.32,-7.55,59.7985359353,2.478,-2.7265,3.6843298237,59.32,-7.55,59.7985359353,130.46
2021-12-10 19:30:00,60.6965,-17.067,63.0503576616,2.5564999999999998,-2.6870000000000003,3.7088625278,58.14,-14.38,59.8919360181,130.76,57.8,-7.91,58.3387358451,2.5564999999999998,-2.6870000000000003,3.7088625278,57.8,-7.91,58.3387358451,130.73
2021-12-10 20:00:00,59.4065,-17.493,61.9284852976,2.1965,-2.683,3.4674343902,57.21,-14.81,59.0958560307,130.59,56.74,-8.35,57.3511124565,2.1965,-2.683,3.4674343902,56.74,-8.35,57.3511124565,130.55
2021-12-10 20:30:00,58.1135,-17.961,60.8257873213,2.0835,-2.6710000000000003,3.3875084133,56.03,-15.29,58.0787827007,130.45,55.62,-8.83,56.3165455262,2.0835,-2.6710000000000003,3.3875084133,55.62,-8.83,56.3165455262,130.41
2021-12-10 21:00:00,56.6395,-16.6065,59.0237986112,1.7095,-2.7065,3.2011767368,54.93,-13.9,56.6614057362,130.45,53.87,-11.19,55.0199327517,1.7095,-2.7065,3.2011767368,53.87,-11.19,55.0199327517,130.41
2021-12-10 21:30:00,55.545,-18.6095,58.5795230029,1.8250000000000002,-2.7595,3.3083931523,53.72,-15.85,56.0094715204,133.17,51.48,-11.71,52.7950234397,1.8250000000000002,-2.7595,3.3083931523,51.48,-11.71,52.7950234397,133.13
2021-12-10 22:00:00,54.182,-19.0475,57.4325376442,1.332,-2.6875,2.9994799966,52.85,-16.36,55.3242451372,133.17,50.62,-12.21,52.0717629815,1.332,-2.6875,2.9994799966,50.62,-12.21,52.0717629815,133.13
2021-12-10 22:30:00,52.611,-19.7135,56.1830882317,0.9410000000000001,-2.6535,2.8154117372,51.67,-17.06,54.4135323242,133.46,49.46,-12.92,51.1196439737,0.9410000000000001,-2.6535,2.8154117372,49.46,-12.92,51.1196439737,133.43
2021-12-10 23:00:00,50.262,-20.206,54.1714969334,1.082,-2.626,2.8401760509000002,49.18,-17.58,52.2276631681,133.73,47.15,-13.39,49.0144325684,1.082,-2.626,2.8401760509000002,47.15,-13.39,49.0144325684,133.7
2021-12-10 23:30:00,48.2295,-20.372,52.3555446371,1.2595,-2.612,2.8998076229,46.97,-17.76,50.2155205091,133.47,45.06,-13.57,47.0589895769,1.2595,-2.612,2.8998076229,45.06,-13.57,47.0589895769,133.44
2021-12-11 00:00:00,47.3665,-20.609,51.6557470496,1.1565,-2.599,2.844695634,46.21,-18.01,49.5956066603,133.43,44.32,-13.8,46.4187720648,1.1565,-2.599,2.844695634,44.32,-13.8,46.4187720648,133.39
2021-12-11 00:30:00,47.9255,-20.526,52.1360741354,1.0955,-2.606,2.8268986982,46.83,-17.92,50.1415526285,133.57,44.9,-13.72,46.9494238516,1.0955,-2.606,2.8268986982,44.9,-13.72,46.9494238516,133.53
2021-12-11 01:00:00,50.185,-20.223,54.1064132428,0.805,-2.553,2.6769075442,49.38,-17.67,52.4462896686,133.57,47.35,-13.48,49.2314218767,0.805,-2.553,2.6769075442,47.35,-13.48,49.2314218767,133.53
2021-12-11 01:30:00,50.1225,-20.2675,54.0651140986,0.36250000000000004,-2.5275,2.5533629785,49.76,-17.74,52.827693495,133.6,47.71,-13.53,49.5913802994,0.36250000000000004,-2.5275,2.5533629785,47.71,-13.53,49.5913802994,133.57
2021-12-11 02:00:00,49.2805,-20.35,53.31688457,0.2805,-2.5,2.5156868346,49.0,-17.85,52.15,133.6,46.98,-13.64,48.9200367948,0.2805,-2.5,2.5156868346,46.98,-13.64,48.9200367948,133.57
2021-12-11 02:30:00,48.4045,-20.5945,52.6035079676,0.3045,-2.4845,2.5030901901,48.1,-18.11,51.3963237985,133.47,46.12,-13.89,48.1662381757,0.3045,-2.4845,2.5030901901,46.12,-13.89,48.1662381757,133.44
2021-12-11 03:00:00,47.797,-20.932,52.1795154539,0.227,-2.492,2.5023175258,47.57,-18.44,51.0190013622,133.47,45.62,-14.2,47.7789116661,0.227,-2.492,2.5023175258,45.62,-14.2,47.7789116661,133.44
2021-12-11 03:30:00,47.296,-21.027,51.7595048759,0.196,-2.477,2.4847424414,47.1,-18.55,50.6212652943,133.83,45.15,-14.29,47.3574344744,0.196,-2.477,2.4847424414,45.15,-14.29,47.3574344744,133.79
2021-12-11 04:00:00,46.741,-21.112,51.2877921634,0.251,-2.462,2.4747616047,46.49,-18.65,50.0913425654,133.83,44.53,-14.43,46.8096763501,0.251,-2.462,2.4747616047,44.53,-14.43,46.8096763501,133.79
2021-12-11 04:30:00,46.0075,-21.1025,50.6162578872,0.1875,-2.4125,2.4197752995,45.82,-18.69,49.4852351717,133.89,43.84,-14.48,46.1694271136,0.1875,-2.4125,2.4197752995,43.84,-14.48,46.1694271136,133.87
2021-12-11 05:00:00,45.5515,-21.304,50.2871710106,0.2015,-2.434,2.4423264012,45.35,-18.87,49.1192365576,133.89,43.49,-14.61,45.878450279,0.2015,-2.434,2.4423264012,43.49,-14.61,45.878450279,133.87
2021-12-11 05:30:00,45.6365,-21.0885,50.2734021576,0.2665,-2.4485,2.4629605153,45.37,-18.64,49.0498369009,134.13,43.56,-14.37,45.8690581983,0.2665,-2.4485,2.4629605153,43.56,-14.37,45.8690581983,134.1
2021-12-11 06:00:00,46.0035,-21.0485,50.5901310979,0.49350000000000005,-2.2385,2.2922531492,45.51,-18.81,49.244047356,134.26,43.68,-14.53,46.0332846971,0.49350000000000005,-2.2385,2.2922531492,43.68,-14.53,46.0332846971,134.24
2021-12-11 06:30:00,47.5935,-20.402,51.7820707026,1.0435,-2.202,2.4367388555,46.55,-18.2,49.9814215484,134.26,44.64,-13.96,46.7719060976,1.0435,-2.202,2.4367388555,44.64,-13.96,46.7719060976,134.24
2021-12-11 07:00:00,48.311,-20.1825,52.357292016,1.631,-2.2825,2.8053461908,46.68,-17.9,49.9943236778,133.76,44.8,-13.67,46.8391812482,1.631,-2.2825,2.8053461908,44.8,-13.67,46.8391812482,133.74
2021-12-11 07:30:00,49.522,-19.6225,53.267917082,2.602,-2.3325,3.4944184423,46.92,-17.29,50.0043048147,133.67,45.02,-13.09,46.8844163875,2.602,-2.3325,3.4944184423,45.02,-13.09,46.8844163875,133.68
2021-12-11 08:00:00,50.4965,-19.3555,54.0789413034,3.3465,-2.3355,4.0808850143,47.15,-17.02,50.1278655041,133.67,45.24,-12.84,47.0268348924,3.3465,-2.3355,4.0808850143,45.24,-12.84,47.0268348924,133.68
2021-12-11 08:30:00,52.6445,-18.7585,55.8867131123,2.7545,-2.2385,3.5493876232,49.89,-16.52,52.5539960422,133.6,47.86,-12.36,49.4302458015,2.7545,-2.2385,3.5493876232,47.86,-12.36,49.4302458015,133.62
2021-12-11 09:00:00,54.168,-18.5465,57.2550861169,3.238,-2.2565,3.9466994122,50.93,-16.29,53.4717589013,133.22,48.85,-12.12,50.3310729073,3.238,-2.2565,3.9466994122,48.85,-12.12,50.3310729073,133.25
2021-12-11 09:30:00,55.158,-18.292,58.111980073,4.4879999999999995,-2.322,5.0531008302,50.67,-15.97,53.1271098405,133.28,48.61,-11.81,50.0240762034,4.4879999999999995,-2.322,5.0531008302,48.61,-11.81,50.0240762034,133.31
2021-12-11 10:00:00,55.514,-18.3985,58.4834078885,6.994,-2.4885,7.4235212837,48.52,-15.91,51.0619085033,133.11,46.55,-11.79,48.0198563097,6.994,-2.4885,7.4235212837,46.55,-11.79,48.0198563097,133.15
2021-12-11 10:30:00,55.5835,-18.3255,58.5264847953,7.8135,-2.5355,8.2145932644,47.77,-15.79,50.3119965813,133.25,45.78,-11.68,47.2464898167,7.8135,-2.5355,8.2145932644,45.78,-11.68,47.2464898167,133.27
2021-12-11 11:00:00,56.012,-18.287,58.9216302643,7.062,-2.427,7.4674073814,48.95,-15.86,51.4552436589,133.25,46.87,-11.76,48.3228155223,7.062,-2.427,7.4674073814,46.87,-11.76,48.3228155223,133.27
2021-12-11 11:30:00,55.954,-18.376,58.8942059289,7.434,-2.446,7.8260636338000005,48.52,-15.93,51.0681436906,133.61,46.55,-11.78,48.0174020538,7.434,-2.446,7.8260636338000005,46.55,-11.78,48.0174020538,133.64
2021-12-11 12:00:00,55.745,-18.4045,58.7046049748,7.345,-2.4545,7.7442620856,48.4,-15.95,50.9604012936,133.67,46.43,-11.79,47.9035384914,7.345,-2.4545,7.7442620856,46.43,-11.79,47.9035384914,133.76
2021-12-11 12:30:00,55.8835,-18.352,58.8197371318,7.0235,-2.542,7.4693584899,48.86,-15.81,51.3542179378,133.67,46.86,-11.64,48.2840470549,7.0235,-2.542,7.4693584899,46.86,-11.64,48.2840470549,133.76
2021-12-11 13:00:00,56.2075,-18.3505,59.1271841584,7.3275,-2.5505,7.7586923189,48.88,-15.8,51.3701703326,133.77,46.9,-11.63,48.3204604697,7.3275,-2.5505,7.7586923189,46.9,-11.63,48.3204604697,133.72
2021-12-11 13:30:00,54.9395,-18.2025,57.8764171878,9.8495,-2.6225,10.1926520837,45.09,-15.58,47.7058120149,133.99,43.22,-11.81,44.8045142815,9.8495,-2.6225,10.1926520837,43.22,-11.81,44.8045142815,134.01
2021-12-11 14:00:00,54.6845,-17.8135,57.5127405233,9.6245,-2.6235,9.9756579983,45.06,-15.19,47.55144267,133.01,43.06,-11.55,44.5821275849,9.6245,-2.6235,9.9756579983,43.06,-11.55,44.5821275849,133.04
2021-12-11 14:30:00,54.4565,-17.5185,57.2049668691,8.3565,-2.5085,8.7248876497,46.1,-15.01,48.4820595685,131.37,44.0,-11.45,45.4653989315,8.3565,-2.5085,8.7248876497,44.0,-11.45,45.4653989315,131.39
2021-12-11 15:00:00,55.0645,-17.599,57.8085111489,7.5145,-2.519,7.925469781,47.55,-15.08,49.883954334,130.56,45.35,-11.51,46.7878467126,7.5145,-2.519,7.925469781,45.35,-11.51,46.7878467126,130.55
2021-12-11 15:30:00,55.256,-17.6125,57.9950488598,6.946,-2.4825,7.3762946152,48.31,-15.13,50.6238382583,130.73,46.18,-11.5,47.5903603685,6.946,-2.4825,7.3762946152,46.18,-11.5,47.5903603685,130.75
2021-12-11 16:00:00,56.1965,-17.0965,58.7395686441,5.5365,-2.3965,6.0329134338,50.66,-14.7,52.7496502358,130.89,48.4,-11.1,49.6565202164,5.5365,-2.3965,6.0329134338,48.4,-11.1,49.6565202164,130.91
2021-12-11 16:30:00,58.2585,-16.4465,60.5354456868,5.2085,-2.3365,5.7085641365,53.05,-14.11,54.894394978,130.24,50.69,-10.53,51.7721643357,5.2085,-2.3365,5.7085641365,50.69,-10.53,51.7721643357,130.27
2021-12-11 17:00:00,60.5235,-15.7405,62.5368482776,3.6835,-2.4305,4.4131057658,56.84,-13.31,58.3775787439,130.1,54.41,-9.96,55.3141003723,3.6835,-2.4305,4.4131057658,54.41,-9.96,55.3141003723,130.12
2021-12-11 17:30:00,62.318,-16.139,64.3739112141,3.738,-2.439,4.463335636,58.58,-13.7,60.1606715388,131.52,56.14,-9.61,56.9565773199,3.738,-2.439,4.463335636,56.14,-9.61,56.9565773199,131.55
2021-12-11 18:00:00,61.8835,-16.5455,64.0571708905,4.5735,-2.5055,5.2148281371,57.31,-14.04,59.0047260819,133.07,54.93,-9.94,55.8221147933,4.5735,-2.5055,5.2148281371,54.93,-9.94,55.8221147933,133.1
2021-12-11 18:30:00,60.9865,-16.858,63.2735754186,4.6065000000000005,-2.548,5.2642327314,56.38,-14.31,58.1676929231,133.07,54.03,-10.19,54.9825154026,4.6065000000000005,-2.548,5.2642327314,54.03,-10.19,54.9825154026,133.1
2021-12-11 19:00:00,59.691,-17.32,62.1530198864,3.891,-2.5,4.6249195669,55.8,-14.82,57.7344992184,133.38,53.48,-10.67,54.5340196575,3.891,-2.5,4.6249195669,53.48,-10.67,54.5340196575,133.41
2021-12-11 19:30:00,58.1725,-18.278,60.9764302026,4.1425,-2.488,4.8322303598000005,54.03,-15.79,56.2900079943,133.66,51.79,-11.62,53.0775705925,4.1425,-2.488,4.8322303598000005,51.79,-11.62,53.0775705925,133.69
2021-12-11 20:00:00,56.532,-18.8725,59.5989788524,5.302,-2.5525,5.8844252268,51.23,-16.32,53.7666746229,133.66,49.11,-12.15,50.5906572402,5.302,-2.5525,5.8844252268,49.11,-12.15,50.5906572402,133.69
2021-12-11 20:30:00,55.186,-19.0805,58.3914383814,5.5760000000000005,-2.5805,6.1441644062,49.61,-16.5,52.2819481274,133.5,47.48,-12.35,49.0598909497,5.5760000000000005,-2.5805,6.1441644062,47.48,-12.35,49.0598909497,133.58
2021-12-11 21:00:00,54.1215,-19.2845,57.4545794737,6.0215,-2.5945,6.5566677894000005,48.1,-16.69,50.9133194754,133.69,46.09,-12.53,47.7628412053,6.0215,-2.5945,6.5566677894000005,46.09,-12.53,47.7628412053,133.88
2021-12-11 21:30:00,52.1,-19.658,55.6852490701,6.5600000000000005,-2.618,7.0631100798,45.54,-17.04,48.6235868689,133.5,43.68,-12.85,45.5309224594,6.5600000000000005,-2.618,7.0631100798,43.68,-12.85,45.5309224594,133.58
2021-12-11 22:00:00,50.5875,-20.114,54.439582587,6.9675,-2.614,7.4417103041,43.62,-17.5,46.9995148911,133.34,41.86,-13.32,43.9281458748,6.9675,-2.614,7.4417103041,41.86,-13.32,43.9281458748,133.46
2021-12-11 22:30:00,48.8405,-20.582,53.0001241909,7.3505,-2.682,7.8245111189,41.49,-17.9,45.1866141684,133.43,39.85,-13.72,42.1457103393,7.3505,-2.682,7.8245111189,39.85,-13.72,42.1457103393,133.53
2021-12-11 23:00:00,47.1435,-20.733,51.5011347569,7.2735,-2.683,7.7525667524,39.87,-18.05,43.7655046812,133.43,38.28,-13.86,40.7118901551,7.2735,-2.683,7.7525667524,38.28,-13.86,40.7118901551,133.53
2021-12-11 23:30:00,45.0035,-20.867,49.6059139745,7.2035,-2.597,7.6573377391,37.8,-18.27,41.9837218455,133.57,36.31,-14.62,39.1428218196,7.2035,-2.597,7.6573377391,36.31,-14.62,39.1428218196,133.67
2021-12-12 00:00:00,44.1305,-20.3715,48.6055453884,7.1605,-2.5115,7.588174517,36.97,-17.86,41.0580138341,132.34,35.48,-14.15,38.1975509686,7.1605,-2.5115,7.588174517,35.48,-14.15,38.1975509686,132.44
2021-12-12 00:30:00,44.829,-20.4385,49.2683622952,7.489,-2.5185,7.9011368328,37.34,-17.92,41.4174117975,130.8,35.83,-14.21,38.5449477883,7.489,-2.5185,7.9011368328,35.83,-14.21,38.5449477883,130.89
2021-12-12 01:00:00,46.6825,-19.861,50.7317960184,7.4925,-2.521,7.9052512452,39.19,-17.34,42.8547745298,130.85,37.55,-13.69,39.9677194746,7.4925,-2.521,7.9052512452,37.55,-13.69,39.9677194746,130.96
2021-12-12 01:30:00,46.966,-13.0775,48.7527041532,6.916,-2.5475,7.3702654125,40.05,-10.53,41.4111506723,131.64,38.74,-20.72,43.9329716728,6.916,-2.5475,7.3702654125,38.74,-20.72,43.9329716728,131.74
2021-12-12 02:00:00,45.9925,-18.744,49.6653560568,6.4025,-2.454,6.856684494,39.59,-16.29,42.8104216284,131.64,38.01,-15.7,41.1248112458,6.4025,-2.454,6.856684494,38.01,-15.7,41.1248112458,131.74
2021-12-12 02:30:00,45.296,-20.4445,49.6961285841,6.306,-2.4445,6.7632252846,38.99,-18.0,42.9443838004,131.46,37.35,-14.06,39.9087221043,6.306,-2.4445,6.7632252846,37.35,-14.06,39.9087221043,131.57
2021-12-12 03:00:00,44.716,-20.505,49.1932483274,6.606,-2.485,7.0579360297000004,38.11,-18.02,42.1555749575,131.23,36.45,-14.12,39.0893450956,6.606,-2.485,7.0579360297000004,36.45,-14.12,39.0893450956,131.35
2021-12-12 03:30:00,44.144,-20.7545,48.779524457,7.084,-2.5245,7.5203827196,37.06,-18.23,41.3010472022,131.47,35.49,-14.32,38.2701254244,7.084,-2.5245,7.5203827196,35.49,-14.32,38.2701254244,131.58
2021-12-12 04:00:00,43.015,-20.987,47.8617215946,7.215,-2.527,7.6447337429,35.8,-18.46,40.2791707958,132.07,34.42,-14.48,37.3417567878,7.215,-2.527,7.6447337429,34.42,-14.48,37.3417567878,132.16
2021-12-12 04:30:00,42.417,-20.8855,47.2800803643,7.167,-2.5255,7.5989498781,35.25,-18.36,39.7448374006,132.07,33.86,-14.42,36.8026629471,7.167,-2.5255,7.5989498781,33.86,-14.42,36.8026629471,132.12
2021-12-12 05:00:00,42.03,-20.9155,46.9465551478,7.25,-2.5755,7.6938742029,34.78,-18.34,39.3192573684,131.31,33.4,-14.4,36.3719672275,7.25,-2.5755,7.6938742029,33.4,-14.4,36.3719672275,131.39
2021-12-12 05:30:00,42.0625,-20.6935,46.877231664199996,7.4425,-2.6035,7.8847332548,34.62,-18.09,39.0613939843,131.15,33.26,-14.18,36.1566038228,7.4425,-2.6035,7.8847332548,33.26,-14.18,36.1566038228,131.26
2021-12-12 06:00:00,42.2725,-20.5245,46.9916945481,6.5725,-2.5245,7.0406573912,35.7,-18.0,39.9811205446,131.0,34.3,-14.09,37.081236495,6.5725,-2.5245,7.0406573912,34.3,-14.09,37.081236495,131.11
2021-12-12 06:30:00,43.833,-19.953,48.1607111451,5.733,-2.483,6.2476057814,38.1,-17.47,41.9143280991,130.85,36.6,-13.59,39.0416200996,5.733,-2.483,6.2476057814,36.6,-13.59,39.0416200996,130.96
2021-12-12 07:00:00,44.908,-18.553,48.5895284295,6.228,-2.473,6.7010232801,38.68,-16.08,41.8892444429,130.37,37.16,-14.04,39.7238870203,6.228,-2.473,6.7010232801,37.16,-14.04,39.7238870203,130.49
2021-12-12 07:30:00,45.767,-12.305,47.3923128155,6.927,-2.575,7.3901254387,38.84,-9.73,40.0402110384,129.97,37.7,-20.47,42.8988449728,6.927,-2.575,7.3901254387,37.7,-20.47,42.8988449728,130.09
2021-12-12 08:00:00,46.7945,-12.4125,48.4127605751,6.5945,-2.5225,7.0604841548,40.2,-9.89,41.3986968394,132.3,38.98,-20.74,44.1541391038,6.5945,-2.5225,7.0604841548,38.98,-20.74,44.1541391038,132.42
2021-12-12 08:30:00,47.798,-12.525,49.4117843131,7.008,-2.475,7.4322061999999995,40.79,-10.05,42.0098393237,133.24,39.55,-20.97,44.7654263914,7.008,-2.475,7.4322061999999995,39.55,-20.97,44.7654263914,133.37
2021-12-12 09:00:00,48.9405,-12.23,50.4454699676,7.1405,-2.5700000000000003,7.5889156175,41.8,-9.66,42.9016969361,133.51,40.54,-20.54,45.446487213,7.1405,-2.5700000000000003,7.5889156175,40.54,-20.54,45.446487213,133.64
2021-12-12 09:30:00,50.5215,-12.125,51.956112126,7.2715,-2.575,7.713970265,43.25,-9.55,44.2918163999,133.18,41.9,-20.41,46.6066315024,7.2715,-2.575,7.713970265,41.9,-20.41,46.6066315024,133.26
2021-12-12 10:00:00,51.4185,-11.771,52.7486358426,8.0185,-2.6310000000000002,8.4391055954,43.4,-9.14,44.3519965729,133.18,41.99,-20.0,46.509784992,8.0185,-2.6310000000000002,8.4391055954,41.99,-20.0,46.509784992,133.26
2021-12-12 10:30:00,52.315,-18.322,55.4306315046,8.565,-2.632,8.9602817478,43.75,-15.69,46.4783670109,132.75,42.0,-13.59,44.14394749,8.565,-2.632,8.9602817478,42.0,-13.59,44.14394749,132.87
2021-12-12 11:00:00,53.4275,-18.0485,56.3936708195,8.8675,-2.6585,9.2574390897,44.56,-15.39,47.1428223593,133.08,42.37,-13.41,44.4414783732,8.8675,-2.6585,9.2574390897,42.37,-13.41,44.4414783732,133.2
2021-12-12 11:30:00,53.7035,-18.0005,56.6399497925,9.9435,-2.7605,10.3195713332,43.76,-15.24,46.3378376707,133.85,41.64,-13.26,43.7003112117,9.9435,-2.7605,10.3195713332,41.64,-13.26,43.7003112117,133.93
2021-12-12 12:00:00,54.0665,-18.117,57.0211549449,10.4065,-2.777,10.7706532416,43.66,-15.34,46.2764648607,133.85,41.53,-13.35,43.6229687206,10.4065,-2.777,10.7706532416,41.53,-13.35,43.6229687206,133.93
2021-12-12 12:30:00,55.1795,-17.8655,57.9995975029,9.9095,-2.7355,10.2801337783,45.27,-15.13,47.731434087,133.61,43.07,-13.14,45.0298178988,9.9095,-2.7355,10.2801337783,43.07,-13.14,45.0298178988,133.69
2021-12-12 13:00:00,55.2545,-17.755,58.0370553634,10.1045,-2.725,10.4654930725,45.15,-15.03,47.5859580128,133.61,42.96,-13.07,44.9041924546,10.1045,-2.725,10.4654930725,42.96,-13.07,44.9041924546,133.69
2021-12-12 13:30:00,53.476,-18.1725,56.479397414,12.756,-2.8825000000000003,13.0776275467,40.72,-15.29,43.4960055637,133.58,38.75,-13.31,40.9721686026,12.756,-2.8825000000000003,13.0776275467,38.75,-13.31,40.9721686026,133.69
2021-12-12 14:00:00,52.142,-18.4225,55.3007836314,13.232,-2.9225000000000003,13.5508977655,38.91,-15.5,41.8836256788,133.58,37.03,-13.53,39.424380781400004,13.232,-2.9225000000000003,13.5508977655,37.03,-13.53,39.424380781400004,133.69
2021-12-12 14:30:00,52.3895,-18.525,55.5682943345,11.1095,-2.835,11.4655228947,41.28,-15.69,44.1612329991,133.55,39.29,-13.7,41.6100240327,11.1095,-2.835,11.4655228947,39.29,-13.7,41.6100240327,133.71
2021-12-12 15:00:00,52.511,-18.4755,55.6664101703,9.791,-2.8155,10.1877731252,42.72,-15.66,45.4998241755,133.55,40.67,-13.66,42.9027330132,9.791,-2.8155,10.1877731252,40.67,-13.66,42.9027330132,133.71
2021-12-12 15:30:00,53.732,-18.0675,56.6882913859,8.882,-2.7075,9.2854983846,44.85,-15.36,47.4073000708,133.51,42.69,-13.37,44.734695707,8.882,-2.7075,9.2854983846,42.69,-13.37,44.734695707,133.71
2021-12-12 16:00:00,55.4095,-17.707,58.1700140902,7.7895,-2.547,8.1953352128,47.62,-15.16,49.9748936967,133.15,45.25,-13.21,47.1388014273,7.7895,-2.547,8.1953352128,45.25,-13.21,47.1388014273,133.35
2021-12-12 16:30:00,57.6925,-16.871,60.1086948557,8.0925,-2.561,8.4880667557,49.6,-14.31,51.6230190903,132.78,47.12,-12.38,48.7191830802,8.0925,-2.561,8.4880667557,47.12,-12.38,48.7191830802,133.0
2021-12-12 17:00:00,59.4675,-16.2035,61.6355171026,8.1975,-2.6435,8.613193281200001,51.27,-13.56,53.0328813096,132.78,48.79,-11.63,50.1569636242,8.1975,-2.6435,8.613193281200001,48.79,-11.63,50.1569636242,133.0
2021-12-12 17:30:00,60.6115,-15.8925,62.6603980876,8.3615,-2.6625,8.7751688588,52.25,-13.23,53.8989369097,132.45,49.71,-11.32,50.9826097802,8.3615,-2.6625,8.7751688588,49.71,-11.32,50.9826097802,132.68
2021-12-12 18:00:00,60.4025,-16.255,62.5514750526,8.3625,-2.705,8.7891086721,52.04,-13.55,53.7751252904,132.22,49.54,-11.62,50.8845359613,8.3625,-2.705,8.7891086721,49.54,-11.62,50.8845359613,132.44
2021-12-12 18:30:00,59.137,-16.5455,61.4079664152,8.517,-2.7255000000000003,8.9424627061,50.62,-13.82,52.4726290555,132.4,48.17,-11.87,49.6109443571,8.517,-2.7255000000000003,8.9424627061,48.17,-11.87,49.6109443571,132.62
2021-12-12 19:00:00,58.2535,-17.055,60.698791481,8.4335,-2.725,8.8628182453,49.82,-14.33,51.8399585262,132.31,47.42,-12.36,49.004346746,8.4335,-2.725,8.8628182453,47.42,-12.36,49.004346746,132.54
2021-12-12 19:30:00,56.5395,-17.532,59.1953214726,8.6895,-2.762,9.1178974687,47.85,-14.77,50.077693637,132.6,45.55,-12.78,47.3088881713,8.6895,-2.762,9.1178974687,45.55,-12.78,47.3088881713,132.84
2021-12-12 20:00:00,54.028,-21.0325,57.9775028804,8.808,-2.8425000000000002,9.2553049788,45.22,-18.19,48.7414043704,132.82,44.21,-9.62,45.2445411072,8.808,-2.8425000000000002,9.2553049788,44.21,-9.62,45.2445411072,133.07
2021-12-12 20:30:00,53.0315,-21.594,57.2594169395,8.8215,-2.904,9.287199699,44.21,-18.69,47.9983353878,132.0,44.12,-9.27,45.0833372766,8.8215,-2.904,9.287199699,44.12,-9.27,45.0833372766,132.26
2021-12-12 21:00:00,51.787,-20.4315,55.6717123973,8.867,-2.9215,9.3358904905,42.92,-17.51,46.3543579397,132.12,42.61,-11.3,44.0829003129,8.867,-2.9215,9.3358904905,42.61,-11.3,44.0829003129,132.26
2021-12-12 21:30:00,50.932,-19.7765,54.6367877556,8.832,-2.8465,9.2793742381,42.1,-16.93,45.3765897793,132.3,40.54,-12.96,42.5611700967,8.832,-2.8465,9.2793742381,40.54,-12.96,42.5611700967,132.52
2021-12-12 22:00:00,49.149,-19.924,53.0338568935,8.769,-2.784,9.2003270051,40.38,-17.14,43.8671175255,132.37,38.92,-13.21,41.1007360031,8.769,-2.784,9.2003270051,38.92,-13.21,41.1007360031,132.61
2021-12-12 22:30:00,47.223,-20.0555,51.3053097569,8.563,-2.7455,8.9923711695,38.66,-17.31,42.3583722539,131.55,37.23,-13.46,39.588438969,8.563,-2.7455,8.9923711695,37.23,-13.46,39.588438969,131.79
2021-12-12 23:00:00,45.7095,-20.262,49.9990703339,8.4495,-2.722,8.8771242106,37.26,-17.54,41.1820252052,131.14,35.84,-13.65,38.351376768,8.4495,-2.722,8.8771242106,35.84,-13.65,38.351376768,131.36
2021-12-12 23:30:00,44.0535,-20.733,48.6884806833,8.2235,-2.713,8.6594642588,35.83,-18.02,40.1062252026,132.34,34.54,-14.05,37.2882568646,8.2235,-2.713,8.6594642588,34.54,-14.05,37.2882568646,132.5
2021-12-13 00:00:00,43.542,-20.915,48.3046890995,5.122,-2.415,5.6627827965,38.42,-18.5,42.6420731203,132.34,37.01,-14.49,39.745442506,5.122,-2.415,5.6627827965,37.01,-14.49,39.745442506,132.5
2021-12-13 00:30:00,44.4835,-20.5935,49.019118867,2.4435000000000002,-2.2635,3.3307843671,42.04,-18.33,45.8622993318,132.46,40.46,-14.3,42.9127207247,2.4435000000000002,-2.2635,3.3307843671,40.46,-14.3,42.9127207247,132.62
2021-12-13 01:00:00,46.7225,-20.1215,50.8710798834,2.3125,-2.1215,3.1382190013,44.41,-18.0,47.9191830064,132.35,42.73,-14.0,44.9650186256,2.3125,-2.1215,3.1382190013,42.73,-14.0,44.9650186256,132.53
2021-12-13 01:30:00,46.92,-20.206,51.0858966448,1.21,-2.126,2.4462166707,45.71,-18.08,49.1557778903,132.14,43.96,-14.05,46.1506673841,1.21,-2.126,2.4462166707,43.96,-14.05,46.1506673841,132.37
2021-12-13 02:00:00,45.9095,-20.4455,50.2563494546,0.41950000000000004,-2.1055,2.1468839046,45.49,-18.34,49.0478919017,132.14,43.75,-14.31,46.030844007,0.41950000000000004,-2.1055,2.1468839046,43.75,-14.31,46.030844007,132.37
2021-12-13 02:30:00,45.4715,-20.61,49.9242367218,0.42150000000000004,-2.08,2.1222776091,45.05,-18.53,48.7120457382,132.08,43.33,-14.48,45.6854385992,0.42150000000000004,-2.08,2.1222776091,43.33,-14.48,45.6854385992,132.32
2021-12-13 03:00:00,45.0405,-20.645,49.5465706709,0.3305,-2.075,2.1011556939,44.71,-18.57,48.4131077292,132.19,43.02,-14.53,45.407502684,0.3305,-2.075,2.1011556939,43.02,-14.53,45.407502684,132.37
2021-12-13 03:30:00,44.416,-21.0675,49.159135593,0.216,-2.0675,2.0787525707,44.2,-19.0,48.1107056693,132.31,42.53,-14.9,45.0645193029,0.216,-2.0675,2.0787525707,42.53,-14.9,45.0645193029,132.44
2021-12-13 04:00:00,43.5795,-21.3405,48.524115247,0.17950000000000002,-2.0005,2.0085369053,43.4,-19.34,47.5141620993,133.18,41.76,-15.23,44.4505399292,0.17950000000000002,-2.0005,2.0085369053,41.76,-15.23,44.4505399292,133.34
2021-12-13 04:30:00,43.145,-21.5005,48.2054200817,0.165,-2.0005,2.0072930155,42.98,-19.5,47.196720225,133.48,41.36,-15.4,44.1339959668,0.165,-2.0005,2.0072930155,41.36,-15.4,44.1339959668,133.66
2021-12-13 05:00:00,43.282,-21.341,48.2573290289,0.17200000000000001,-2.021,2.0283059434,43.11,-19.32,47.2412372827,133.48,41.4,-15.25,44.1194118274,0.17200000000000001,-2.021,2.0283059434,41.4,-15.25,44.1194118274,133.66
2021-12-13 05:30:00,43.5845,-21.36,48.5371840989,0.1645,-2.03,2.0366541803,43.42,-19.33,47.5283631109,133.56,41.68,-15.25,44.3822588429,0.1645,-2.03,2.0366541803,41.68,-15.25,44.3822588429,133.74
2021-12-13 06:00:00,44.4325,-20.924,49.1127359475,0.1625,-2.004,2.0105775911,44.27,-18.92,48.1435281216,133.91,42.41,-14.82,44.9248316636,0.1625,-2.004,2.0105775911,42.41,-14.82,44.9248316636,134.08
2021-12-13 06:30:00,46.6255,-19.924,50.7040730736,0.1555,-1.964,1.9701462509,46.47,-17.96,49.8199006422,133.82,44.54,-13.94,46.6704960334,0.1555,-1.964,1.9701462509,44.54,-13.94,46.6704960334,133.99
2021-12-13 07:00:00,49.1095,-19.1625,52.7156940246,0.1495,-1.9925000000000002,1.9981007231999999,48.96,-17.17,51.8834318449,132.6,46.9,-13.15,48.7086491293,0.1495,-1.9925000000000002,1.9981007231999999,46.9,-13.15,48.7086491293,132.76
2021-12-13 07:30:00,51.7365,-17.8265,54.7215637066,0.14650000000000002,-1.9565000000000001,1.9619771915,51.59,-15.87,53.9757816062,131.36,49.36,-11.95,50.7859439215,0.14650000000000002,-1.9565000000000001,1.9619771915,49.36,-11.95,50.7859439215,131.52
2021-12-13 08:00:00,53.0495,-17.3295,55.8082522617,0.1495,-1.9495,1.9552239002,52.9,-15.38,55.0904202199,131.36,50.61,-11.47,51.8934774321,0.1495,-1.9495,1.9552239002,50.61,-11.47,51.8934774321,131.52
2021-12-13 08:30:00,53.296,-21.8195,57.5895320024,0.156,-1.8595000000000002,1.8660322211,53.14,-19.96,56.7649645468,131.39,52.85,-8.23,53.4869647671,0.156,-1.8595000000000002,1.8660322211,52.85,-8.23,53.4869647671,131.56
2021-12-13 09:00:00,53.6925,-20.5235,57.4812892035,0.3325,-1.9635,1.9914538659,53.36,-18.56,56.4956918712,132.27,53.17,-9.1,53.9431079935,0.3325,-1.9635,1.9914538659,53.17,-9.1,53.9431079935,132.44
2021-12-13 09:30:00,54.338,-20.6585,58.1325370705,0.608,-1.9685000000000001,2.0602563554,53.73,-18.69,56.8878633805,132.21,53.52,-9.22,54.3083676794,0.608,-1.9685000000000001,2.0602563554,53.52,-9.22,54.3083676794,132.39
2021-12-13 10:00:00,54.04,-20.82,57.9119504075,1.6600000000000001,-2.02,2.6145745352,52.38,-18.8,55.6516342977,132.21,52.19,-9.35,53.0209260575,1.6600000000000001,-2.02,2.6145745352,52.19,-9.35,53.0209260575,132.39
2021-12-13 10:30:00,53.6495,-21.351,57.7419609231,2.3595,-2.011,3.1002195487,51.29,-19.34,54.8151411564,132.15,51.11,-9.85,52.0505004779,2.3595,-2.011,3.1002195487,51.11,-9.85,52.0505004779,132.33
2021-12-13 11:00:00,53.962,-21.276,58.0048758295,2.202,-2.046,3.0058143655,51.76,-19.23,55.2167592312,132.37,51.57,-9.77,52.4873108475,2.202,-2.046,3.0058143655,51.57,-9.77,52.4873108475,132.56
2021-12-13 11:30:00,54.2425,-21.3865,58.3063563302,2.1325,-2.0065,2.9280707812,52.11,-19.38,55.5970907512,132.19,51.84,-9.96,52.7881350305,2.1325,-2.0065,2.9280707812,51.84,-9.96,52.7881350305,132.38
2021-12-13 12:00:00,54.341,-21.294,58.3641903653,3.051,-2.124,3.7175229656,51.29,-19.17,54.7553924285,132.31,51.08,-9.72,51.9965845032,3.051,-2.124,3.7175229656,51.08,-9.72,51.9965845032,132.5
2021-12-13 12:30:00,54.153,-20.786,58.0052170498,3.473,-2.056,4.0359466052,50.68,-18.73,54.0303183407,132.18,50.5,-9.27,51.3437717742,3.473,-2.056,4.0359466052,50.5,-9.27,51.3437717742,132.38
2021-12-13 13:00:00,53.844,-20.254,57.5273921884,5.224,-2.184,5.6621578925,48.62,-18.07,51.8693483668,132.11,48.43,-8.64,49.194659263,5.224,-2.184,5.6621578925,48.43,-8.64,49.194659263,132.3
2021-12-13 13:30:00,53.5245,-20.5815,57.3451849984,6.4245,-2.2515,6.8076025516000005,47.1,-18.33,50.5410615243,132.34,46.93,-8.89,47.7645998622,6.4245,-2.2515,6.8076025516000005,46.93,-8.89,47.7645998622,132.47
2021-12-13 14:00:00,53.011,-20.4145,56.8059673912,6.661,-2.2745,7.0386270856,46.35,-18.14,49.7733071033,132.34,46.18,-8.68,46.9886667187,6.661,-2.2745,7.0386270856,46.18,-8.68,46.9886667187,132.47
2021-12-13 14:30:00,52.62,-20.431,56.447233422,6.96,-2.301,7.3304980049,45.66,-18.13,49.1277162099,132.24,45.49,-8.69,46.3125922401,6.96,-2.301,7.3304980049,45.49,-8.69,46.3125922401,132.4
2021-12-13 15:00:00,52.932,-20.4695,56.7520665196,6.162,-2.3195,6.5840963123,46.77,-18.15,50.1682708492,132.24,46.6,-8.7,47.4051684946,6.162,-2.3195,6.5840963123,46.6,-8.7,47.4051684946,132.4
2021-12-13 15:30:00,53.7935,-20.288,57.492117601,4.8835,-2.258,5.3802542923,48.91,-18.03,52.127430399,132.32,48.74,-8.59,49.4911678989,4.8835,-2.258,5.3802542923,48.74,-8.59,49.4911678989,132.44
2021-12-13 16:00:00,56.307,-19.581,59.6145436114,4.947,-2.251,5.4350538176,51.36,-17.33,54.2049674845,132.32,51.16,-7.87,51.7617860975,4.947,-2.251,5.4350538176,51.16,-7.87,51.7617860975,132.44
2021-12-13 16:30:00,59.012,-18.8295,61.943249949,5.2620000000000005,-2.2595,5.7266032035,53.75,-16.57,56.2461323115,132.15,53.55,-7.14,54.023903043,5.2620000000000005,-2.2595,5.7266032035,53.55,-7.14,54.023903043,132.23
2021-12-13 17:00:00,60.274,-18.686,63.104054323,6.034,-2.386,6.48861711,54.24,-16.3,56.636274595,131.96,54.05,-6.89,54.4873801903,6.034,-2.386,6.48861711,54.05,-6.89,54.4873801903,132.05
2021-12-13 17:30:00,62.0345,-18.2825,64.672474798,6.0845,-2.3925,6.5379810722,55.95,-15.89,58.1626564043,131.92,55.74,-6.46,56.1130929463,6.0845,-2.3925,6.5379810722,55.74,-6.46,56.1130929463,131.91
2021-12-13 18:00:00,62.1335,-18.313,64.7760587814,6.0135,-2.363,6.4611106824,56.12,-15.95,58.3425822192,131.92,55.92,-6.5,56.296504332,6.0135,-2.363,6.4611106824,55.92,-6.5,56.296504332,131.91
2021-12-13 18:30:00,61.1635,-18.7055,63.9599051164,6.1035,-2.3855,6.5531154804,55.06,-16.32,57.4277459074,132.01,54.86,-6.89,55.2909730426,6.1035,-2.3855,6.5531154804,54.86,-6.89,55.2909730426,131.98
2021-12-13 19:00:00,59.9965,-19.108,62.9658294335,5.8265,-2.308,6.26697425,54.17,-16.8,56.7153321422,132.01,53.93,-7.37,54.431257564,5.8265,-2.308,6.26697425,53.93,-7.37,54.431257564,131.98
2021-12-13 19:30:00,58.366,-19.6395,61.581652432,5.676,-2.3195,6.1316438457,52.69,-17.32,55.4636682883,132.16,52.39,-7.92,52.9852668201,5.676,-2.3195,6.1316438457,52.39,-7.92,52.9852668201,132.12
2021-12-13 20:00:00,56.7085,-20.155,60.1837020899,5.3385,-2.285,5.8069619639,51.37,-17.87,54.3894640533,132.21,51.16,-8.44,51.8515110677,5.3385,-2.285,5.8069619639,51.16,-8.44,51.8515110677,132.18
2021-12-13 20:30:00,55.167,-20.6955,58.9211473857,5.317,-2.2955,5.7913564257,49.85,-18.4,53.1373926722,132.16,49.67,-8.95,50.4699058846,5.317,-2.2955,5.7913564257,49.67,-8.95,50.4699058846,132.18
2021-12-13 21:00:00,53.7595,-21.24,57.803299562,5.3195,-2.33,5.8074073604,48.44,-18.91,52.0002086534,132.36,48.26,-9.46,49.1784424316,5.3195,-2.33,5.8074073604,48.26,-9.46,49.1784424316,132.28
2021-12-13 21:30:00,51.568,-21.9145,56.0312763932,4.9879999999999995,-2.3045,5.4946213928,46.58,-19.61,50.5395736033,132.7,46.39,-10.13,47.4831443778,4.9879999999999995,-2.3045,5.4946213928,46.39,-10.13,47.4831443778,132.62
2021-12-13 22:00:00,50.2925,-19.5455,53.957039638,4.1625,-2.2855,4.7486752363,46.13,-17.26,49.253268927,132.7,44.99,-13.08,46.852817418,4.1625,-2.2855,4.7486752363,44.99,-13.08,46.852817418,132.62
2021-12-13 22:30:00,48.757,-19.676,52.5774668941,3.957,-2.216,4.5352513712,44.8,-17.46,48.0821338961,132.03,42.9,-13.49,44.9709917614,3.957,-2.216,4.5352513712,42.9,-13.49,44.9709917614,131.95
2021-12-13 23:00:00,46.9155,-19.965,50.9869136666,4.1055,-2.195,4.6554436147,42.81,-17.77,46.3515803398,132.03,41.02,-13.8,43.2790988816,4.1055,-2.195,4.6554436147,41.02,-13.8,43.2790988816,131.95
2021-12-13 23:30:00,45.277,-20.2745,49.6090927074,3.507,-2.1645,4.1211781386,41.77,-18.11,45.5269700288,132.03,40.03,-14.13,42.4506513495,3.507,-2.1645,4.1211781386,40.03,-14.13,42.4506513495,131.95
2021-12-14 00:00:00,44.3785,-20.4225,48.852121433,3.2485,-2.1225,3.8804327723,41.13,-18.3,45.0174066334,132.13,39.43,-14.3,41.9429958396,3.2485,-2.1225,3.8804327723,39.43,-14.3,41.9429958396,132.12
2021-12-14 00:30:00,44.718,-20.55,49.2138397608,3.488,-2.13,4.0869357715,41.23,-18.42,45.1576051181,132.39,39.53,-14.43,42.0814187023,3.488,-2.13,4.0869357715,39.53,-14.43,42.0814187023,132.34
2021-12-14 01:00:00,46.438,-20.193,50.6383756947,4.218,-2.183,4.7494223859,42.22,-18.01,45.9008551119,132.23,40.45,-14.03,42.8140561031,4.218,-2.183,4.7494223859,40.45,-14.03,42.8140561031,132.15
2021-12-14 01:30:00,46.3005,-20.2835,50.5485575709,4.5805,-2.1935000000000002,5.0786240755,41.72,-18.09,45.4731404238,132.25,39.98,-14.13,42.4035057513,4.5805,-2.1935000000000002,5.0786240755,39.98,-14.13,42.4035057513,132.17
2021-12-14 02:00:00,45.654,-20.5435,50.0631911513,3.9939999999999998,-2.1635,4.5423307068,41.66,-18.38,45.5343826136,132.25,39.87,-14.4,42.3907643243,3.9939999999999998,-2.1635,4.5423307068,39.87,-14.4,42.3907643243,132.17
2021-12-14 02:30:00,44.916,-20.5875,49.4094344458,3.086,-2.1375,3.7539715303000003,41.83,-18.45,45.7181736293,132.7,40.01,-14.49,42.5530280944,3.086,-2.1375,3.7539715303000003,40.01,-14.49,42.5530280944,132.63
2021-12-14 03:00:00,44.4375,-20.763,49.0488896434,3.9375,-2.173,4.4973142263,40.5,-18.59,44.5627434075,132.5,38.83,-14.58,41.4770454589,3.9375,-2.173,4.4973142263,38.83,-14.58,41.4770454589,132.5
2021-12-14 03:30:00,43.613,-20.8765,48.3520632574,3.513,-2.2065,4.1484709533,40.1,-18.67,44.2332329815,132.53,38.46,-14.66,41.1592905673,3.513,-2.2065,4.1484709533,38.46,-14.66,41.1592905673,132.5
