Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-14 04:00:00,42.6965,-21.177,47.6597990056,3.5564999999999998,-2.217,4.1909165167,39.14,-18.96,43.4904725199,132.58,37.54,-14.94,40.4036533002,3.5564999999999998,-2.217,4.1909165167,37.54,-14.94,40.4036533002,132.57
2021-12-14 04:30:00,42.233,-21.1515,47.2335922967,4.193,-2.2915,4.7783073624,38.04,-18.86,42.458699933,132.68,36.5,-14.85,39.4052344239,4.193,-2.2915,4.7783073624,36.5,-14.85,39.4052344239,132.67
2021-12-14 05:00:00,42.1835,-21.0315,47.1356729505,4.0335,-2.2615,4.6242301521,38.15,-18.77,42.5174717028,132.41,36.59,-14.77,39.458598556,4.0335,-2.2615,4.6242301521,36.59,-14.77,39.458598556,132.41
2021-12-14 05:30:00,42.3775,-20.787,47.2011851043,3.9775,-1.9969999999999999,4.4506758195,38.4,-18.79,42.7507204618,132.24,36.83,-14.8,39.6924287491,3.9775,-1.9969999999999999,4.4506758195,36.83,-14.8,39.6924287491,132.22
2021-12-14 06:00:00,41.7965,-20.559,46.5791787524,3.2765,-1.239,3.5029378028,38.52,-19.32,43.0935354781,132.24,36.94,-15.29,39.979340915,3.2765,-1.239,3.5029378028,36.94,-15.29,39.979340915,132.22
2021-12-14 06:30:00,43.8385,-19.878,48.1346960752,3.4285,-1.148,3.6155934852,40.41,-18.73,44.5396564872,132.4,38.73,-14.73,41.4365273642,3.4285,-1.148,3.6155934852,38.73,-14.73,41.4365273642,132.38
2021-12-14 07:00:00,46.756,-19.2795,50.5749212184,3.4859999999999998,-1.1395,3.6675136332,43.27,-18.14,46.9185730815,132.17,41.46,-14.13,43.8016951727,3.4859999999999998,-1.1395,3.6675136332,41.46,-14.13,43.8016951727,132.16
2021-12-14 07:30:00,49.0765,-18.4145,52.4175224758,3.4365,-1.1445,3.6220729562000002,45.64,-17.27,48.7981813186,132.55,43.71,-13.3,45.6886648962,3.4365,-1.1445,3.6220729562000002,43.71,-13.3,45.6886648962,132.53
2021-12-14 08:00:00,49.7695,-21.197,54.0954336266,3.1895,-1.147,3.3894718246,46.58,-20.05,50.7119206893,132.02,45.81,-9.88,46.8633172108,3.1895,-1.147,3.3894718246,45.81,-9.88,46.8633172108,132.01
2021-12-14 08:30:00,51.7675,-17.886,54.7702752618,2.9475,-1.226,3.1923082949,48.82,-16.66,51.58437748,132.48,47.55,-12.38,49.1351900373,2.9475,-1.226,3.1923082949,47.55,-12.38,49.1351900373,132.47
2021-12-14 09:00:00,53.046,-16.446,55.5369159389,2.566,-1.1360000000000001,2.8062166702,50.48,-15.31,52.7506066316,133.0,47.94,-13.36,49.7667881222,2.566,-1.1360000000000001,2.8062166702,47.94,-13.36,49.7667881222,132.99
2021-12-14 09:30:00,53.7325,-16.3285,56.1587167633,3.1425,-1.4885000000000002,3.4772026832,50.59,-14.84,52.7216625307,133.2,48.12,-12.88,49.8139418235,3.1425,-1.4885000000000002,3.4772026832,48.12,-12.88,49.8139418235,133.19
2021-12-14 10:00:00,53.602,-16.6335,56.1235042228,5.432,-1.5535,5.6497775399,48.17,-15.08,50.4752939565,133.08,45.82,-13.1,47.655874769,5.432,-1.5535,5.6497775399,45.82,-13.1,47.655874769,133.05
2021-12-14 10:30:00,52.052,-16.9385,54.7386836364,6.272,-1.7385000000000002,6.5084841745,45.78,-15.2,48.2374170121,133.39,43.57,-13.21,45.5285514815,6.272,-1.7385000000000002,6.5084841745,43.57,-13.21,45.5285514815,133.36
2021-12-14 11:00:00,51.069,-17.1605,53.8750918445,8.609,-1.9005,8.8162793314,42.46,-15.26,45.1189450231,133.32,40.4,-13.29,42.5298024919,8.609,-1.9005,8.8162793314,40.4,-13.29,42.5298024919,133.3
2021-12-14 11:30:00,50.4745,-17.614,53.4595935848,9.6445,-1.944,9.8384712354,40.83,-15.67,43.7337146833,133.39,38.87,-13.68,41.2070297401,9.6445,-1.944,9.8384712354,38.87,-13.68,41.2070297401,133.37
2021-12-14 12:00:00,49.9685,-17.8255,53.0527986302,10.0385,-2.1455,10.2652156577,39.93,-15.68,42.8983367976,133.39,38.02,-13.71,40.4163890025,10.0385,-2.1455,10.2652156577,38.02,-13.71,40.4163890025,133.37
2021-12-14 12:30:00,51.141,-17.651,54.1013833649,9.591,-1.991,9.7954766091,41.55,-15.66,44.4031316463,133.47,39.57,-13.67,41.8647082875,9.591,-1.991,9.7954766091,39.57,-13.67,41.8647082875,133.45
2021-12-14 13:00:00,51.606,-17.5705,54.5151511623,8.986,-1.9304999999999999,9.1910296621,42.62,-15.64,45.3990528536,133.39,40.55,-13.66,42.7889950805,8.986,-1.9304999999999999,9.1910296621,40.55,-13.66,42.7889950805,133.37
2021-12-14 13:30:00,50.77,-17.9375,53.8455829781,8.3,-1.9975,8.5369787542,42.47,-15.94,45.3628096573,133.4,40.43,-13.94,42.7657397925,8.3,-1.9975,8.5369787542,40.43,-13.94,42.7657397925,133.38
2021-12-14 14:00:00,51.687,-17.3665,54.5265191558,6.897,-1.8565,7.1424926496,44.79,-15.51,47.3994113888,133.4,42.65,-13.51,44.738603018,6.897,-1.8565,7.1424926496,42.65,-13.51,44.738603018,133.38
2021-12-14 14:30:00,51.408,-17.2535,54.2260613197,6.578,-1.7735,6.8128838424,44.83,-15.48,47.4274108507,133.37,42.67,-13.49,44.7516368416,6.578,-1.7735,6.8128838424,42.67,-13.49,44.7516368416,133.34
2021-12-14 15:00:00,51.7005,-17.2285,54.4955311241,6.1905,-1.7485,6.432693254,45.51,-15.48,48.0706823334,133.51,43.24,-13.52,45.304392723,6.1905,-1.7485,6.432693254,43.24,-13.52,45.304392723,133.47
2021-12-14 15:30:00,52.31,-17.3085,55.0991857676,5.97,-1.6085,6.1828935176,46.34,-15.7,48.9273502246,133.6,44.07,-13.73,46.1592655921,5.97,-1.6085,6.1828935176,44.07,-13.73,46.1592655921,133.6
2021-12-14 16:00:00,54.3925,-16.5725,56.8611626024,4.7425,-1.6525,5.022157156,49.65,-14.92,51.843311044000004,133.6,47.26,-12.93,48.9968621444,4.7425,-1.6525,5.022157156,47.26,-12.93,48.9968621444,133.63
2021-12-14 16:30:00,57.1985,-15.757,59.3291787508,3.2385,-1.4969999999999999,3.5677571736,53.96,-14.26,55.8124466405,132.92,51.33,-12.28,52.7784738317,3.2385,-1.4969999999999999,3.5677571736,51.33,-12.28,52.7784738317,132.91
2021-12-14 17:00:00,59.496,-15.4,61.4567654209,4.276,-1.5899999999999999,4.5620473474,55.22,-13.81,56.9206860465,132.92,52.53,-11.87,53.8544130039,4.276,-1.5899999999999999,4.5620473474,52.53,-11.87,53.8544130039,132.91
2021-12-14 17:30:00,60.785,-15.1045,62.6335544676,3.035,-1.6145,3.4377078483,57.75,-13.49,59.3046591762,132.74,54.94,-11.53,56.1368372818,3.035,-1.6145,3.4377078483,54.94,-11.53,56.1368372818,132.74
2021-12-14 18:00:00,61.124,-15.168,62.977865953,2.664,-1.5979999999999999,3.1065253902,58.46,-13.57,60.014302462,132.69,55.59,-11.62,56.791482636,2.664,-1.5979999999999999,3.1065253902,55.59,-11.62,56.791482636,132.7
2021-12-14 18:30:00,60.7525,-15.2785,62.6442241432,2.5225,-1.5085000000000002,2.9391458793,58.23,-13.77,59.8359908416,132.9,55.41,-11.81,56.6546044025,2.5225,-1.5085000000000002,2.9391458793,55.41,-11.81,56.6546044025,132.91
2021-12-14 19:00:00,59.1865,-15.781,61.2542385738,3.1865,-1.5310000000000001,3.5352147389,56.0,-14.25,57.7846216566,132.8,53.27,-12.27,54.6648497666,3.1865,-1.5310000000000001,3.5352147389,53.27,-12.27,54.6648497666,132.83
2021-12-14 19:30:00,58.0515,-16.338,60.3067732203,3.4815,-1.728,3.8867500884,54.57,-14.61,56.4919197762,132.73,51.93,-12.62,53.4414567541,3.4815,-1.728,3.8867500884,51.93,-12.62,53.4414567541,132.79
2021-12-14 20:00:00,56.557,-16.76,58.9880653099,2.827,-1.79,3.3460467719,53.73,-14.97,55.7764627778,132.73,51.14,-12.97,52.7590797873,2.827,-1.79,3.3460467719,51.14,-12.97,52.7590797873,132.79
2021-12-14 20:30:00,54.9915,-17.052,57.5746105176,2.3815,-1.752,2.9565260442,52.61,-15.3,54.789616717,132.8,50.07,-13.28,51.8011901408,2.3815,-1.752,2.9565260442,50.07,-13.28,51.8011901408,132.88
2021-12-14 21:00:00,53.046,-21.4465,57.2173966399,3.556,-1.7965,3.9840366778,49.49,-19.65,53.2483107713,132.57,48.19,-9.88,49.1923825404,3.556,-1.7965,3.9840366778,48.19,-9.88,49.1923825404,132.67
2021-12-14 21:30:00,50.221,-23.2165,55.3277029457,3.111,-1.7465000000000002,3.567714009,47.11,-21.47,51.7717393952,132.88,46.98,-9.43,47.9170668969,3.111,-1.7465000000000002,3.567714009,46.98,-9.43,47.9170668969,133.02
2021-12-14 22:00:00,47.5485,-24.034,53.2775094036,3.9485,-1.324,4.1645681949,43.6,-22.71,49.1599847437,132.88,43.53,-10.65,44.8138750835,3.9485,-1.324,4.1645681949,43.53,-10.65,44.8138750835,133.02
2021-12-14 22:30:00,45.1425,-24.8245,51.517968773,4.9625,-1.3045,5.1310940841,40.18,-23.52,46.5577361993,132.88,40.16,-11.35,41.7330576402,4.9625,-1.3045,5.1310940841,40.16,-11.35,41.7330576402,133.02
2021-12-14 23:00:00,43.8505,-21.0475,48.6401439811,3.4405,-1.3375,3.691333973,40.41,-19.71,44.9605627189,133.55,38.97,-14.65,41.6327203051,3.4405,-1.3375,3.691333973,38.97,-14.65,41.6327203051,133.69
2021-12-14 23:30:00,42.181,-20.738,47.0032063268,2.591,-1.458,2.9730531445,39.59,-19.28,44.0350598955,131.8,37.98,-15.25,40.9272879629,2.591,-1.458,2.9730531445,37.98,-15.25,40.9272879629,131.95
2021-12-15 00:00:00,40.6785,-20.836,45.7042586446,2.5185,-1.346,2.8556187158,38.16,-19.49,42.8491038413,131.8,36.75,-15.5,39.8849909114,2.5185,-1.346,2.8556187158,36.75,-15.5,39.8849909114,131.95
2021-12-15 00:30:00,41.377,-20.8235,46.3214235667,2.427,-1.3535,2.7789010868,38.95,-19.47,43.5451880235,130.83,37.51,-15.48,40.5786951491,2.427,-1.3535,2.7789010868,37.51,-15.48,40.5786951491,130.96
2021-12-15 01:00:00,43.3965,-20.4835,47.9878107909,3.6365,-1.4235,3.9051868713,39.76,-19.06,44.0924165815,130.68,38.26,-15.09,41.1282834555,3.6365,-1.4235,3.9051868713,38.26,-15.09,41.1282834555,130.82
2021-12-15 01:30:00,43.1895,-20.727,47.9055470614,4.0595,-1.417,4.2997010652,39.13,-19.31,43.635226595,131.1,37.67,-15.31,40.6623290036,4.0595,-1.417,4.2997010652,37.67,-15.31,40.6623290036,131.24
2021-12-15 02:00:00,42.524,-20.8165,47.3457204851,2.974,-1.3665,3.2729189189,39.55,-19.45,44.0738584651,131.1,38.06,-15.42,41.0650703153,2.974,-1.3665,3.2729189189,38.06,-15.42,41.0650703153,131.24
2021-12-15 02:30:00,41.8175,-21.2205,46.8936341789,3.7375,-1.4105,3.9947986808,38.08,-19.81,42.9246141509,131.33,36.65,-15.77,39.8988145187,3.7375,-1.4105,3.9947986808,36.65,-15.77,39.8988145187,131.47
2021-12-15 03:00:00,41.396,-21.212,46.5142747982,4.286,-1.472,4.5317303538,37.11,-19.74,42.0335544536,131.76,35.75,-15.7,39.0455183088,4.286,-1.472,4.5317303538,35.75,-15.7,39.0455183088,131.92
2021-12-15 03:30:00,40.904,-21.3265,46.1297823347,4.114,-1.4665,4.3675643384,36.79,-19.86,41.8081774298,131.76,35.43,-15.82,38.8015115685,4.114,-1.4665,4.3675643384,35.43,-15.82,38.8015115685,131.92
2021-12-15 04:00:00,40.227,-21.46,45.5932355619,4.567,-1.44,4.7886416654,35.66,-20.02,40.8954276173,131.94,34.25,-16.03,37.8156501994,4.567,-1.44,4.7886416654,34.25,-16.03,37.8156501994,132.08
2021-12-15 04:30:00,39.5435,-21.2395,44.8865765291,5.0035,-1.4995,5.2233621835,34.54,-19.74,39.7829008495,132.0,33.23,-15.74,36.7692874557,5.0035,-1.4995,5.2233621835,33.23,-15.74,36.7692874557,132.15
2021-12-15 05:00:00,39.5445,-21.3215,44.9263157014,4.9445,-1.5115,5.1703687006,34.6,-19.81,39.8697391514,131.46,33.36,-15.8,36.9124586014,4.9445,-1.5115,5.1703687006,33.36,-15.8,36.9124586014,131.62
2021-12-15 05:30:00,41.102,-20.906,46.1132870223,4.252,-1.916,4.6637495645,36.85,-18.99,41.4553084659,131.59,35.47,-14.99,38.5074148704,4.252,-1.916,4.6637495645,35.47,-14.99,38.5074148704,131.74
2021-12-15 06:00:00,43.4755,-20.5375,48.0823045049,4.4755,-2.5475,5.1497433431,39.0,-17.99,42.9492735678,131.65,37.53,-14.0,40.056221739,4.4755,-2.5475,5.1497433431,37.53,-14.0,40.056221739,131.8
2021-12-15 06:30:00,46.1535,-19.818,50.2284649004,3.9135,-2.618,4.7084398955,42.24,-17.2,45.6076484814,131.91,40.68,-13.27,42.7896634715,3.9135,-2.618,4.7084398955,40.68,-13.27,42.7896634715,132.06
2021-12-15 07:00:00,48.7765,-19.0365,52.3596723109,2.6665,-2.5765000000000002,3.7079070242,46.11,-16.46,48.9598171974,131.85,44.28,-12.52,46.0159624478,2.6665,-2.5765000000000002,3.7079070242,44.28,-12.52,46.0159624478,132.0
2021-12-15 07:30:00,51.719,-17.463,54.587648145,2.669,-2.6029999999999998,3.7281590631,49.05,-14.86,51.2515570495,131.67,46.39,-12.8,48.1235088081,2.669,-2.6029999999999998,3.7281590631,46.39,-12.8,48.1235088081,131.83
2021-12-15 08:00:00,52.9815,-17.7875,55.8876954123,2.8615,-2.5275,3.8179102268,50.12,-15.26,52.3916214676,131.67,47.73,-13.97,49.7324220202,2.8615,-2.5275,3.8179102268,47.73,-13.97,49.7324220202,131.83
2021-12-15 08:30:00,54.512,-17.7075,57.3159114056,2.602,-2.5175,3.6205262394,51.91,-15.19,54.0868209456,132.97,49.4,-13.2,51.1331594956,2.602,-2.5175,3.6205262394,49.4,-13.2,51.1331594956,133.13
2021-12-15 09:00:00,54.936,-17.4435,57.6388739329,2.766,-2.4235,3.6775138681,52.17,-15.02,54.289126904,132.93,49.66,-13.04,51.3435214998,2.766,-2.4235,3.6775138681,49.66,-13.04,51.3435214998,133.08
2021-12-15 09:30:00,55.329,-17.441,58.0128151532,3.309,-2.521,4.1599185088,52.02,-14.92,54.1173428764,132.99,49.54,-12.94,51.2021015194,3.309,-2.521,4.1599185088,49.54,-12.94,51.2021015194,133.14
2021-12-15 10:00:00,55.045,-17.7375,57.8322654861,3.645,-2.4975,4.4185440192,51.4,-15.24,53.6117300598,133.11,48.84,-13.29,50.6159036272,3.645,-2.4975,4.4185440192,48.84,-13.29,50.6159036272,133.27
2021-12-15 10:30:00,54.4925,-16.944,57.0660292315,4.2925,-2.5140000000000002,4.9745102523,50.2,-14.43,52.2327952536,133.25,47.71,-12.51,49.3228567705,4.2925,-2.5140000000000002,4.9745102523,47.71,-12.51,49.3228567705,133.4
2021-12-15 11:00:00,55.1255,-16.7315,57.6087132516,5.4155,-2.5915,6.0036249466,49.71,-14.14,51.6819475252,133.09,47.3,-12.2,48.848029643,5.4155,-2.5915,6.0036249466,47.3,-12.2,48.848029643,133.24
2021-12-15 11:30:00,54.2865,-16.909,56.8589338913,6.2665,-2.649,6.8033979194,48.02,-14.26,50.092594263,133.06,45.69,-12.33,47.3244651317,6.2665,-2.649,6.8033979194,45.69,-12.33,47.3244651317,133.21
2021-12-15 12:00:00,55.5835,-16.552,57.9956392865,6.1735,-2.632,6.7111493986,49.41,-13.92,51.333366342,133.06,47.02,-11.99,48.5246380718,6.1735,-2.632,6.7111493986,47.02,-11.99,48.5246380718,133.21
2021-12-15 12:30:00,55.015,-16.5675,57.4554808634,5.755,-2.3375,6.2115965138,49.26,-14.23,51.2741699104,133.16,46.9,-12.28,48.4810107155,5.755,-2.3375,6.2115965138,46.9,-12.28,48.4810107155,133.31
2021-12-15 13:00:00,54.39,-16.9315,56.9644432278,5.73,-2.1515,6.1206088137,48.66,-14.78,50.8551275684,133.16,46.31,-12.81,48.0490603446,5.73,-2.1515,6.1206088137,46.31,-12.81,48.0490603446,133.31
2021-12-15 13:30:00,54.0965,-17.1925,56.762781543,5.6465,-2.1325,6.0357699177,48.45,-15.06,50.7366346933,133.29,46.12,-13.08,47.9389278145,5.6465,-2.1325,6.0357699177,46.12,-13.08,47.9389278145,133.44
2021-12-15 14:00:00,54.3,-16.8365,56.8503098694,5.23,-2.0965,5.6345551954,49.07,-14.74,51.2360468811,133.22,46.7,-12.76,48.4118539203,5.23,-2.0965,5.6345551954,46.7,-12.76,48.4118539203,133.38
2021-12-15 14:30:00,54.282,-16.7275,56.8009223539,4.562,-2.0975,5.0210905439,49.72,-14.63,51.8277464299,133.35,47.31,-12.66,48.9746026018,4.562,-2.0975,5.0210905439,47.31,-12.66,48.9746026018,133.51
2021-12-15 15:00:00,54.13,-16.884,56.7020842298,3.7199999999999998,-2.064,4.2542327158,50.41,-14.82,52.5433202225,133.66,47.97,-12.84,49.6587001441,3.7199999999999998,-2.064,4.2542327158,47.97,-12.84,49.6587001441,133.83
2021-12-15 15:30:00,54.6565,-16.9765,57.2322858577,2.6865,-2.0565,3.3832638827,51.97,-14.92,54.0692824069,133.79,49.46,-12.92,51.1196439737,2.6865,-2.0565,3.3832638827,49.46,-12.92,51.1196439737,133.95
2021-12-15 16:00:00,55.9285,-16.5995,58.3398706932,2.2485,-1.9495,2.9759540487000002,53.68,-14.65,55.6431927553,133.9,51.08,-12.66,52.6254881213,2.2485,-1.9495,2.9759540487000002,51.08,-12.66,52.6254881213,134.05
2021-12-15 16:30:00,58.9195,-15.5155,60.9281398083,2.1795,-1.9055,2.8950216751999998,56.74,-13.61,58.3494618656,133.65,53.88,-11.71,55.1378137035,2.1795,-1.9055,2.8950216751999998,53.88,-11.71,55.1378137035,133.8
2021-12-15 17:00:00,61.2205,-15.127,63.0616820998,1.9205,-1.947,2.7347996727,59.3,-13.18,60.7470361417,133.5,56.34,-11.26,57.4541834856,1.9205,-1.947,2.7347996727,56.34,-11.26,57.4541834856,133.66
2021-12-15 17:30:00,61.3645,-14.952,63.1598303057,1.7245,-1.552,2.320044019,59.64,-13.4,61.1268320789,133.42,56.72,-11.47,57.8681198934,1.7245,-1.552,2.320044019,56.72,-11.47,57.8681198934,133.57
2021-12-15 18:00:00,61.027,-14.886,62.8163014273,1.4969999999999999,-1.466,2.0952720587,59.53,-13.42,61.0239076101,133.34,56.63,-11.48,57.781894223,1.4969999999999999,-1.466,2.0952720587,56.63,-11.48,57.781894223,133.49
2021-12-15 18:30:00,60.782,-15.2865,62.6747844532,1.452,-1.4565000000000001,2.0566225346,59.33,-13.83,60.9205860116,133.29,56.44,-11.86,57.6726382265,1.452,-1.4565000000000001,2.0566225346,56.44,-11.86,57.6726382265,133.45
2021-12-15 19:00:00,59.2945,-15.655,61.3263137262,1.5545,-1.475,2.1429174622,57.74,-14.18,59.4556977926,133.29,54.94,-12.21,56.2804379869,1.5545,-1.475,2.1429174622,54.94,-12.21,56.2804379869,133.45
2021-12-15 19:30:00,59.192,-13.0245,60.6080066019,1.4020000000000001,-1.5045000000000002,2.056483467,57.79,-11.52,58.9270269062,133.26,53.59,-15.44,55.7698995875,1.4020000000000001,-1.5045000000000002,2.056483467,53.59,-15.44,55.7698995875,133.45
2021-12-15 20:00:00,57.7725,-13.824,59.4034067394,1.2925,-1.584,2.0444100005,56.48,-12.24,57.7910719748,132.98,51.6,-15.73,53.9443500285,1.2925,-1.584,2.0444100005,51.6,-15.73,53.9443500285,133.13
2021-12-15 20:30:00,55.786,-16.7895,58.257747178,1.246,-1.6295000000000002,2.0512889241,54.54,-15.16,56.6077485862,132.82,50.58,-13.99,52.4791053659,1.246,-1.6295000000000002,2.0512889241,50.58,-13.99,52.4791053659,132.98
2021-12-15 21:00:00,53.357,-18.396,56.4391908606,1.307,-1.6760000000000002,2.1253764372,52.05,-16.72,54.6695610006,132.56,49.84,-12.74,51.4425232663,1.307,-1.6760000000000002,2.1253764372,49.84,-12.74,51.4425232663,132.73
2021-12-15 21:30:00,51.737,-18.9485,55.097756953,1.407,-1.6785,2.1902080381,50.33,-17.27,53.2105421886,132.24,48.2,-13.26,49.9906751305,1.407,-1.6785,2.1902080381,48.2,-13.26,49.9906751305,132.4
2021-12-15 22:00:00,49.8745,-19.499,53.5506932845,1.5145,-1.659,2.2463283931999998,48.36,-17.84,51.5456613111,132.45,46.34,-13.8,48.3511695825,1.5145,-1.659,2.2463283931999998,46.34,-13.8,48.3511695825,132.6
2021-12-15 22:30:00,48.0675,-19.568,51.8978918671,1.3875,-1.558,2.0862694577,46.68,-18.01,50.0338135664,132.5,44.73,-14.01,46.8727319451,1.3875,-1.558,2.0862694577,44.73,-14.01,46.8727319451,132.66
2021-12-15 23:00:00,46.0915,-19.7195,50.1326744998,1.2715,-1.5594999999999999,2.012151212,44.82,-18.16,48.3592597131,131.32,42.91,-14.2,45.1985409057,1.2715,-1.5594999999999999,2.012151212,42.91,-14.2,45.1985409057,131.48
2021-12-15 23:30:00,44.3545,-20.165,48.7231864234,1.1545,-1.5750000000000002,1.9528172598,43.2,-18.59,47.0300765468,131.84,41.34,-14.6,43.8423950076,1.1545,-1.5750000000000002,1.9528172598,41.34,-14.6,43.8423950076,132.0
2021-12-16 00:00:00,43.137,-20.524,47.7706535961,1.287,-1.584,2.0409372847,41.85,-18.94,45.9363265837,131.84,40.14,-14.89,42.8127516051,1.287,-1.584,2.0409372847,40.14,-14.89,42.8127516051,132.0
2021-12-16 00:30:00,43.4185,-20.654,48.0807015158,1.3485,-1.604,2.0955353135,42.07,-19.05,46.1821112553,132.2,40.37,-14.99,43.063174523,1.3485,-1.604,2.0955353135,40.37,-14.99,43.063174523,132.36
2021-12-16 01:00:00,45.4695,-20.3005,49.7954388524,0.9895,-1.6305,1.9072599456,44.48,-18.67,48.2393957259,132.2,42.66,-14.62,45.0956760677,0.9895,-1.6305,1.9072599456,42.66,-14.62,45.0956760677,132.36
2021-12-16 01:30:00,45.66,-20.48,50.0426418168,1.03,-1.5899999999999999,1.8944656239,44.63,-18.89,48.463068413,132.27,42.79,-14.82,45.2837332825,1.03,-1.5899999999999999,1.8944656239,42.79,-14.82,45.2837332825,132.46
2021-12-16 02:00:00,44.7095,-20.791,49.3072517106,0.6195,-1.581,1.6980404147,44.09,-19.21,48.0931616761,132.27,42.29,-15.14,44.9184115926,0.6195,-1.581,1.6980404147,42.29,-15.14,44.9184115926,132.46
2021-12-16 02:30:00,44.205,-20.62,48.7777246804,0.435,-1.62,1.6773863598,43.77,-19.0,47.7159606421,132.6,41.97,-14.96,44.5565090643,0.435,-1.62,1.6773863598,41.97,-14.96,44.5565090643,132.62
2021-12-16 03:00:00,43.799,-20.6795,48.4354634669,0.249,-1.5995,1.6187653474,43.55,-19.08,47.5462816632,132.38,41.77,-15.02,44.3884365573,0.249,-1.5995,1.6187653474,41.77,-15.02,44.3884365573,132.34
2021-12-16 03:30:00,43.1065,-20.8125,47.8678440971,0.3165,-1.6225,1.6530815164,42.79,-19.19,46.8960574036,132.47,41.05,-15.14,43.7529667566,0.3165,-1.6225,1.6530815164,41.05,-15.14,43.7529667566,132.42
2021-12-16 04:00:00,42.3365,-20.949,47.2360014528,0.3165,-1.609,1.6398332995,42.02,-19.34,46.2570643254,132.6,40.3,-15.3,43.1066120218,0.3165,-1.609,1.6398332995,40.3,-15.3,43.1066120218,132.55
2021-12-16 04:30:00,42.012,-20.7425,46.8535959159,0.332,-1.5925,1.6267391463,41.68,-19.15,45.8687791422,132.26,39.97,-15.15,42.744864019,0.332,-1.5925,1.6267391463,39.97,-15.15,42.744864019,132.19
2021-12-16 05:00:00,41.8565,-20.7105,46.7000150161,0.5765,-1.6705,1.7671792495,41.28,-19.04,45.4594324646,131.6,39.59,-15.04,42.3505572573,0.5765,-1.6705,1.7671792495,39.59,-15.04,42.3505572573,131.53
2021-12-16 05:30:00,43.394,-20.1285,47.83508909,0.464,-2.1685,2.2175861314,42.93,-17.96,46.5354327368,131.69,41.12,-14.05,43.4540780595,0.464,-2.1685,2.2175861314,41.12,-14.05,43.4540780595,131.62
2021-12-16 06:00:00,44.737,-19.895,48.9613132381,0.487,-2.265,2.3167636910000002,44.25,-17.63,47.6327555365,131.22,42.31,-13.75,44.4881849484,0.487,-2.265,2.3167636910000002,42.31,-13.75,44.4881849484,131.15
2021-12-16 06:30:00,47.3995,-19.281,51.1709835869,0.2195,-2.261,2.2716296463,47.18,-17.02,50.1560843767,131.89,45.21,-13.06,47.0585560764,0.2195,-2.261,2.2716296463,45.21,-13.06,47.0585560764,131.84
2021-12-16 07:00:00,49.3865,-21.4425,53.8405719555,0.2165,-2.2725,2.2827896311,49.17,-19.17,52.7747837513,131.89,48.29,-9.36,49.1887558289,0.2165,-2.2725,2.2827896311,48.29,-9.36,49.1887558289,131.84
2021-12-16 07:30:00,51.429,-20.512,55.3686209418,0.229,-2.252,2.263613262,51.2,-18.26,54.3586938769,132.18,51.05,-8.82,51.8063210429,0.229,-2.252,2.263613262,51.05,-8.82,51.8063210429,132.12
2021-12-16 08:00:00,52.488,-20.196,56.2393861986,0.148,-2.206,2.2109590679,52.34,-17.99,55.3454216715,132.3,52.18,-8.55,52.8758442013,0.148,-2.206,2.2109590679,52.18,-8.55,52.8758442013,132.24
2021-12-16 08:30:00,53.823,-19.8285,57.359260292,0.213,-2.1885,2.1988408878,53.61,-17.64,56.4375911959,132.24,53.44,-8.18,54.0624268786,0.213,-2.1885,2.1988408878,53.44,-8.18,54.0624268786,132.18
2021-12-16 09:00:00,54.189,-19.607,57.627095797,0.289,-1.987,2.0079068704,53.9,-17.62,56.7069166857,132.32,53.72,-8.15,54.3347117412,0.289,-1.987,2.0079068704,53.72,-8.15,54.3347117412,132.24
2021-12-16 09:30:00,54.865,-19.364,58.181893412,0.605,-2.024,2.112486923,54.26,-17.34,56.9633496206,132.47,54.08,-7.87,54.6496413529,0.605,-2.024,2.112486923,54.08,-7.87,54.6496413529,132.4
2021-12-16 10:00:00,54.329,-19.635,57.7682738707,1.059,-2.035,2.2940588484,53.27,-17.6,56.1021648424,132.42,53.1,-8.13,53.7187760471,1.059,-2.035,2.2940588484,53.1,-8.13,53.7187760471,132.35
2021-12-16 10:30:00,52.9355,-20.032,56.5990122197,1.5554999999999999,-1.6019999999999999,2.2329317612,51.38,-18.43,54.5854312065,132.55,51.21,-8.94,51.9844948037,1.5554999999999999,-1.6019999999999999,2.2329317612,51.21,-8.94,51.9844948037,132.49
2021-12-16 11:00:00,52.21,-20.429,56.0644998283,2.19,-1.5390000000000001,2.6766809672000003,50.02,-18.89,53.4680512082,132.55,49.85,-9.42,50.7322274299,2.19,-1.5390000000000001,2.6766809672000003,49.85,-9.42,50.7322274299,132.49
2021-12-16 11:30:00,51.7275,-20.707,55.7181667434,2.7475,-1.607,3.182955427,48.98,-19.1,52.5723349301,132.6,48.8,-9.61,49.737230522,2.7475,-1.607,3.182955427,48.8,-9.61,49.737230522,132.54
2021-12-16 12:00:00,51.8775,-20.547,55.7983352373,2.9275,-1.5670000000000002,3.3205037645,48.95,-18.98,52.5008847544,132.7,48.7,-9.55,49.6275377185,2.9275,-1.5670000000000002,3.3205037645,48.7,-9.55,49.6275377185,132.64
2021-12-16 12:30:00,52.125,-20.5935,56.0455874021,3.175,-1.5635,3.5390898901,48.95,-19.03,52.5189813306,132.67,48.77,-9.55,49.6962312454,3.175,-1.5635,3.5390898901,48.77,-9.55,49.6962312454,132.64
2021-12-16 13:00:00,51.793,-20.6535,55.7591419522,3.313,-1.6135000000000002,3.6850171302,48.48,-19.04,52.0848538445,132.67,48.35,-9.55,49.2841252332,3.313,-1.6135000000000002,3.6850171302,48.35,-9.55,49.2841252332,132.64
2021-12-16 13:30:00,51.413,-20.7015,55.4242606739,3.523,-1.6415000000000002,3.8866503895,47.89,-19.06,51.543532087,132.67,47.76,-9.56,48.7074039546,3.523,-1.6415000000000002,3.8866503895,47.76,-9.56,48.7074039546,132.65
2021-12-16 14:00:00,50.969,-20.958,55.1096790501,3.279,-1.6179999999999999,3.6564689251,47.69,-19.34,51.462332827,132.67,47.57,-9.83,48.5750326814,3.279,-1.6179999999999999,3.6564689251,47.57,-9.83,48.5750326814,132.65
2021-12-16 14:30:00,50.7965,-21.14,55.0198510744,2.8865,-1.62,3.3100275301,47.91,-19.52,51.7339202072,133.05,47.79,-10.0,48.8250355863,2.8865,-1.62,3.3100275301,47.79,-10.0,48.8250355863,132.99
2021-12-16 15:00:00,49.8465,-20.887,54.0457244493,2.2165,-1.557,2.7087121016999998,47.63,-19.33,51.4029746221,133.05,47.51,-9.79,48.5081869379,2.2165,-1.557,2.7087121016999998,47.51,-9.79,48.5081869379,132.99
2021-12-16 15:30:00,50.835,-20.458,54.7971439858,1.625,-1.478,2.1966130747,49.21,-18.98,52.7433834713,132.28,49.08,-9.54,49.9985799798,1.625,-1.478,2.1966130747,49.08,-9.54,49.9985799798,132.23
2021-12-16 16:00:00,52.2675,-19.9095,55.9310266891,0.8975000000000001,-1.3995,1.6625602245,51.37,-18.51,54.6030859934,132.28,51.24,-9.1,52.0417870562,0.8975000000000001,-1.3995,1.6625602245,51.24,-9.1,52.0417870562,132.23
2021-12-16 16:30:00,52.793,-19.44,56.2584611325,0.433,-0.68,0.8061569326,52.36,-18.76,55.6193060007,132.07,52.24,-9.34,53.0683823006,0.433,-0.68,0.8061569326,52.24,-9.34,53.0683823006,132.0
2021-12-16 17:00:00,55.6235,-16.7365,58.0868675735,0.49350000000000005,-0.6665,0.8293156818,55.13,-16.07,57.424400737,132.07,54.43,-10.7,55.4717486654,0.49350000000000005,-0.6665,0.8293156818,54.43,-10.7,55.4717486654,132.0
2021-12-16 17:30:00,58.168,-15.01,60.0734244404,0.628,-0.6900000000000001,0.9329973205000001,57.54,-14.32,59.2951431401,131.98,54.69,-12.36,56.0692937355,0.628,-0.6900000000000001,0.9329973205000001,54.69,-12.36,56.0692937355,131.91
2021-12-16 18:00:00,59.83,-14.971,61.6746280167,0.8200000000000001,-0.991,1.2862663021,59.01,-13.98,60.6433879331,132.74,56.16,-12.0,57.4277424247,0.8200000000000001,-0.991,1.2862663021,56.16,-12.0,57.4277424247,132.66
2021-12-16 18:30:00,59.6415,-15.3495,61.5850279898,1.0415,-0.9995,1.443510478,58.6,-14.35,60.3314387364,132.74,55.78,-12.34,57.1286618082,1.0415,-0.9995,1.443510478,55.78,-12.34,57.1286618082,132.66
2021-12-16 19:00:00,58.202,-15.9495,60.347819797,1.142,-0.9895,1.5110507106000002,57.06,-14.96,58.9885175267,132.86,54.34,-12.94,55.8594593601,1.142,-0.9895,1.5110507106000002,54.34,-12.94,55.8594593601,132.79
2021-12-16 19:30:00,56.509,-16.799,58.9531464979,1.439,-1.039,1.7748921094,55.07,-15.76,57.2807341084,133.29,52.44,-13.69,54.1975064002,1.439,-1.039,1.7748921094,52.44,-13.69,54.1975064002,133.23
2021-12-16 20:00:00,55.001,-17.272,57.6492149556,1.611,-1.032,1.9132028120000002,53.39,-16.24,55.8052838,133.29,50.83,-14.17,52.7681513794,1.611,-1.032,1.9132028120000002,50.83,-14.17,52.7681513794,133.23
2021-12-16 20:30:00,53.9205,-17.5695,56.7107366422,1.6405,-1.0295,1.9367783817,52.28,-16.54,54.8340222854,132.68,49.77,-14.46,51.8280281315,1.6405,-1.0295,1.9367783817,49.77,-14.46,51.8280281315,132.61
2021-12-16 21:00:00,53.6275,-14.344,55.5126930733,1.6775,-1.124,2.019252894,51.95,-13.22,53.6056983911,132.44,48.0,-17.51,51.0940319411,1.6775,-1.124,2.019252894,48.0,-17.51,51.0940319411,132.37
2021-12-16 21:30:00,52.2295,-15.2755,54.4174748633,1.6795,-1.1655,2.0442872841,50.55,-14.11,52.482326549,131.95,46.23,-17.35,49.378491269,1.6795,-1.1655,2.0442872841,46.23,-17.35,49.378491269,131.88
2021-12-16 22:00:00,50.2585,-16.046,52.7578519109,1.5585,-1.156,1.940427337,48.7,-14.89,50.9254563063,131.95,44.56,-18.07,48.0844933424,1.5585,-1.156,1.940427337,44.56,-18.07,48.0844933424,131.88
2021-12-16 22:30:00,48.4115,-16.343,51.0956649947,1.5314999999999999,-1.163,1.9230343860999999,46.88,-15.18,49.2764325007,132.12,42.86,-18.39,46.6387360463,1.5314999999999999,-1.163,1.9230343860999999,42.86,-18.39,46.6387360463,132.06
2021-12-16 23:00:00,46.348,-16.764,49.2865985842,1.508,-1.154,1.8988891489,44.84,-15.61,47.4794450262,132.15,40.96,-18.83,45.0809327765,1.508,-1.154,1.8988891489,40.96,-18.83,45.0809327765,132.06
2021-12-16 23:30:00,44.568,-16.9995,47.6999960613,1.428,-1.3595000000000002,1.9716552057,43.14,-15.64,45.887571302,132.52,39.5,-18.84,43.7629477983,1.428,-1.3595000000000002,1.9716552057,39.5,-18.84,43.7629477983,132.45
2021-12-17 00:00:00,43.3715,-17.4085,46.7348144802,1.2915,-1.4285,1.9257685479000002,42.08,-15.98,45.0120739358,132.63,38.57,-19.18,43.0757158965,1.2915,-1.4285,1.9257685479000002,38.57,-19.18,43.0757158965,132.57
2021-12-17 00:30:00,43.8265,-17.531,47.2027336417,1.4765000000000001,-1.431,2.0561646943,42.35,-16.1,45.3070910565,133.06,38.77,-19.29,43.3037758169,1.4765000000000001,-1.431,2.0561646943,38.77,-19.29,43.3037758169,132.99
2021-12-17 01:00:00,45.973,-17.129,49.0603645523,1.473,-1.529,2.1231038599,44.5,-15.6,47.1551693879,133.06,40.71,-18.8,44.8413213454,1.473,-1.529,2.1231038599,40.71,-18.8,44.8413213454,133.02
2021-12-17 01:30:00,46.096,-17.321,49.2428498058,1.546,-1.521,2.1687685446,44.55,-15.8,47.2688322259,132.79,40.76,-18.98,44.9624065192,1.546,-1.521,2.1687685446,40.76,-18.98,44.9624065192,132.71
2021-12-17 02:00:00,45.252,-17.425,48.4909695614,1.812,-1.5550000000000002,2.3877539656,43.44,-15.87,46.2481405032,132.93,39.73,-19.06,44.0653662188,1.812,-1.5550000000000002,2.3877539656,39.73,-19.06,44.0653662188,132.86
2021-12-17 02:30:00,44.451,-17.5095,47.7752445441,2.311,-1.5394999999999999,2.776829352,42.14,-15.97,45.0646258167,133.05,38.55,-19.17,43.0533552699,2.311,-1.5394999999999999,2.776829352,38.55,-19.17,43.0533552699,132.96
2021-12-17 03:00:00,43.679,-17.7575,47.1506505496,2.169,-1.5175,2.6471432243,41.51,-16.24,44.5737332966,133.16,37.99,-19.42,42.6658704353,2.169,-1.5175,2.6471432243,37.99,-19.42,42.6658704353,133.08
2021-12-17 03:30:00,42.9125,-17.8335,46.4705969243,1.7225000000000001,-1.4835,2.2732748404,41.19,-16.35,44.3163468711,133.29,37.69,-19.54,42.4540657652,1.7225000000000001,-1.4835,2.2732748404,37.69,-19.54,42.4540657652,133.21
2021-12-17 04:00:00,42.107,-18.0165,45.7994947707,1.4969999999999999,-1.4865,2.1096661466,40.61,-16.53,43.8453304241,133.29,37.12,-19.72,42.0329965622,1.4969999999999999,-1.4865,2.1096661466,37.12,-19.72,42.0329965622,133.21
2021-12-17 04:30:00,41.816,-18.1625,45.5900675833,1.446,-1.4425,2.0424794369,40.37,-16.72,43.6954837483,133.38,36.88,-19.91,41.9111262077,1.446,-1.4425,2.0424794369,36.88,-19.91,41.9111262077,133.3
2021-12-17 05:00:00,41.934,-17.908,45.5977720947,1.674,-1.448,2.2133639556,40.26,-16.46,43.4948180822,133.38,36.84,-19.62,41.7388308413,1.674,-1.448,2.2133639556,36.84,-19.62,41.7388308413,133.3
2021-12-17 05:30:00,42.086,-17.923000000000002,45.7434730317,1.256,-1.463,1.9281869723,40.83,-16.46,44.0229542398,133.24,37.37,-19.64,42.2166614028,1.256,-1.463,1.9281869723,37.37,-19.64,42.2166614028,133.17
2021-12-17 06:00:00,42.634,-17.9465,46.2572677344,1.184,-1.4565000000000001,1.8770317658,41.45,-16.49,44.6096693554,133.38,37.93,-19.69,42.7361790524,1.184,-1.4565000000000001,1.8770317658,37.93,-19.69,42.7361790524,133.32
2021-12-17 06:30:00,44.6335,-17.1365,47.810134433,1.0935,-1.4165,1.7894732465,43.54,-15.72,46.2909278369,133.81,39.82,-18.95,44.0991485179,1.0935,-1.4165,1.7894732465,39.82,-18.95,44.0991485179,133.74
2021-12-17 07:00:00,46.971,-16.3325,49.7295223911,1.381,-1.4025,1.9682904384,45.59,-14.93,47.9724191593,133.26,41.67,-18.21,45.4751910386,1.381,-1.4025,1.9682904384,41.67,-18.21,45.4751910386,133.19
2021-12-17 07:30:00,49.765,-15.5965,52.1517596755,1.185,-1.3865,1.8238989144,48.58,-14.21,50.6156151795,133.15,44.39,-17.53,47.7260201567,1.185,-1.3865,1.8238989144,44.39,-17.53,47.7260201567,133.07
2021-12-17 08:00:00,51.5895,-15.013,53.7295698778,1.0095,-1.373,1.7041770008000001,50.58,-13.64,52.3868876724,133.15,46.21,-17.0,49.2378319994,1.0095,-1.373,1.7041770008000001,46.21,-17.0,49.2378319994,133.07
2021-12-17 08:30:00,52.763,-14.407,54.6945684506,1.303,-1.367,1.8885174079,51.46,-13.04,53.0864690858,132.6,47.0,-16.43,49.7890038061,1.303,-1.367,1.8885174079,47.0,-16.43,49.7890038061,132.53
2021-12-17 09:00:00,53.2555,-14.1905,55.1136876874,1.4355,-1.2405,1.8972349617000002,51.82,-12.95,53.413620922,132.6,47.29,-16.35,50.0366525659,1.4355,-1.2405,1.8972349617000002,47.29,-16.35,50.0366525659,132.53
2021-12-17 09:30:00,53.5755,-14.241,55.4359114767,1.5155,-0.991,1.8107515705,52.06,-13.25,53.7196993662,132.5,47.44,-16.67,50.2836205936,1.5155,-0.991,1.8107515705,47.44,-16.67,50.2836205936,132.44
2021-12-17 10:00:00,53.185,-14.211,55.050855997,2.005,-1.021,2.2499924444,51.18,-13.19,52.8523272903,132.55,46.73,-16.56,49.5774797665,2.005,-1.021,2.2499924444,46.73,-16.56,49.5774797665,132.48
2021-12-17 10:30:00,53.106,-14.4585,55.0390357678,3.206,-1.1185,3.3955085407,49.9,-13.34,51.6523532862,132.56,45.57,-16.71,48.5370889115,3.206,-1.1185,3.3955085407,45.57,-16.71,48.5370889115,132.49
2021-12-17 11:00:00,52.654,-14.625,54.647363532,4.044,-1.145,4.2029704972,48.61,-13.48,50.4444496451,132.56,44.37,-16.87,47.4688719057,4.044,-1.145,4.2029704972,44.37,-16.87,47.4688719057,132.49
2021-12-17 11:30:00,52.3705,-14.774000000000001,54.4145233026,3.9405,-1.234,4.1292004371,48.43,-13.54,50.2871405033,133.03,44.23,-16.93,47.3594531218,3.9405,-1.234,4.1292004371,44.23,-16.93,47.3594531218,132.97
2021-12-17 12:00:00,51.554,-14.876,53.6573414548,4.804,-1.266,4.9680148953,46.75,-13.61,48.6908061137,133.12,42.71,-17.0,45.9689471274,4.804,-1.266,4.9680148953,42.71,-17.0,45.9689471274,133.06
2021-12-17 12:30:00,51.392,-15.1485,53.5781178864,5.382,-1.2785,5.5317706252,46.01,-13.87,48.0551454061,133.17,42.03,-17.24,45.4283887013,5.382,-1.2785,5.5317706252,42.03,-17.24,45.4283887013,133.11
2021-12-17 13:00:00,51.5445,-15.0705,53.7024715493,5.3845,-1.2705,5.532360301,46.16,-13.8,48.1786840833,133.17,42.16,-17.18,45.5260145411,5.3845,-1.2705,5.532360301,42.16,-17.18,45.5260145411,133.11
2021-12-17 13:30:00,51.457,-15.1265,53.634260051300004,4.937,-1.2565,5.0943852671,46.52,-13.87,48.5436638502,133.26,42.52,-17.26,45.8896284579,4.937,-1.2565,5.0943852671,42.52,-17.26,45.8896284579,133.19
2021-12-17 14:00:00,51.443,-15.066,53.6037928229,4.773,-1.206,4.9230036563,46.67,-13.86,48.6845817482,133.31,42.66,-17.24,46.0118810743,4.773,-1.206,4.9230036563,42.66,-17.24,46.0118810743,133.24
2021-12-17 14:30:00,51.478,-15.009,53.6214002521,3.758,-1.129,3.9239272419,47.72,-13.88,49.6976136248,133.31,43.54,-17.27,46.8399882579,3.758,-1.129,3.9239272419,43.54,-17.27,46.8399882579,133.24
2021-12-17 15:00:00,51.157,-15.367,53.4151976314,3.427,-1.077,3.5922497129,47.73,-14.29,49.8232576213,133.14,43.57,-17.66,47.0129822496,3.427,-1.077,3.5922497129,43.57,-17.66,47.0129822496,133.08
2021-12-17 15:30:00,52.1105,-15.109,54.2566686339,2.1705,-1.069,2.4194692083,49.94,-14.04,51.8760561338,133.34,45.63,-17.38,48.8278742114,2.1705,-1.069,2.4194692083,45.63,-17.38,48.8278742114,133.28
2021-12-17 16:00:00,53.561,-14.819,55.5732263055,0.991,-1.039,1.4358279841,52.57,-13.78,54.3460513745,133.25,48.02,-17.12,50.9805335398,0.991,-1.039,1.4358279841,48.02,-17.12,50.9805335398,133.19
2021-12-17 16:30:00,55.849,-14.1655,57.6174642904,0.599,-0.8755000000000001,1.0608021729,55.25,-13.29,56.8259324605,132.99,50.44,-16.65,53.1170038688,0.599,-0.8755000000000001,1.0608021729,50.44,-16.65,53.1170038688,132.92
2021-12-17 17:00:00,58.2945,-13.451,59.8262328018,0.35450000000000004,-0.971,1.0336881783,57.94,-12.48,59.268828232,132.99,52.88,-15.89,55.2158174801,0.35450000000000004,-0.971,1.0336881783,52.88,-15.89,55.2158174801,132.92
2021-12-17 17:30:00,59.703,-13.06,61.1147429758,0.543,-1.01,1.1467122567999999,59.16,-12.05,60.3747306412,132.67,53.98,-15.48,56.1557726329,0.543,-1.01,1.1467122567999999,53.98,-15.48,56.1557726329,132.61
2021-12-17 18:00:00,60.116,-12.9825,61.5018598276,0.706,-1.0425,1.2590640373,59.41,-11.94,60.5979512855,132.61,54.2,-15.39,56.342631284,0.706,-1.0425,1.2590640373,54.2,-15.39,56.342631284,132.53
2021-12-17 18:30:00,59.5975,-13.224,61.0469997809,0.7075,-1.024,1.2446414142,58.89,-12.2,60.14043648,132.61,53.75,-15.63,55.9764182491,0.7075,-1.024,1.2446414142,53.75,-15.63,55.9764182491,132.57
2021-12-17 19:00:00,58.2025,-13.8645,59.8310568727,0.6225,-1.0345,1.207351026,57.58,-12.83,58.9920782817,132.66,52.56,-16.23,55.0087856619,0.6225,-1.0345,1.207351026,52.56,-16.23,55.0087856619,132.57
2021-12-17 19:30:00,55.7765,-18.3415,58.7148071146,0.8365,-1.1515,1.4232654355,54.94,-17.19,57.5664806984,132.82,52.43,-11.35,53.644453581,0.8365,-1.1515,1.4232654355,52.43,-11.35,53.644453581,132.76
2021-12-17 20:00:00,54.2775,-17.9915,57.1816498407,1.0275,-1.1215,1.5210254764,53.25,-16.87,55.8583870157,131.51,50.85,-12.95,52.4730883406,1.0275,-1.1215,1.5210254764,50.85,-12.95,52.4730883406,131.46
2021-12-17 20:30:00,52.7675,-18.375,55.875304753099996,0.9075000000000001,-1.165,1.476746847,51.86,-17.21,54.6410440969,131.48,49.53,-13.29,51.282014391,0.9075000000000001,-1.165,1.476746847,49.53,-13.29,51.282014391,131.43
2021-12-17 21:00:00,51.0525,-19.186,54.538613406,1.3625,-1.206,1.8195719964000001,49.69,-17.98,52.8429418182,131.48,47.53,-13.99,49.5461502036,1.3625,-1.206,1.8195719964000001,47.53,-13.99,49.5461502036,131.43
2021-12-17 21:30:00,49.288,-19.855,53.1368795565,1.948,-1.255,2.3172675719,47.34,-18.6,50.8629098656,131.64,45.3,-14.58,47.5885112186,1.948,-1.255,2.3172675719,45.3,-14.58,47.5885112186,131.58
2021-12-17 22:00:00,47.709,-20.395,51.8854961044,2.359,-1.275,2.681511887,45.35,-19.12,49.2158196112,132.06,43.41,-15.07,45.9514199998,2.359,-1.275,2.681511887,43.41,-15.07,45.9514199998,132.01
2021-12-17 22:30:00,46.03,-21.24,50.694166331,2.23,-1.21,2.5371243564,43.8,-20.03,48.1626504669,132.15,41.94,-15.94,44.8669945506,2.23,-1.21,2.5371243564,41.94,-15.94,44.8669945506,132.08
2021-12-17 23:00:00,43.8465,-21.9195,49.0202003515,2.2965,-1.2695,2.6240317262,41.55,-20.65,46.3985452358,132.9,39.81,-16.47,43.0824442204,2.2965,-1.2695,2.6240317262,39.81,-16.47,43.0824442204,132.85
2021-12-17 23:30:00,42.073,-22.195,47.568428122,2.213,-1.315,2.5742171626,39.86,-20.88,44.9977110529,134.03,38.19,-16.7,41.6817238127,2.213,-1.315,2.5742171626,38.19,-16.7,41.6817238127,133.97
2021-12-18 00:00:00,41.1215,-22.5335,46.890685477,1.7915,-1.2335,2.1750849409,39.33,-21.3,44.7273842294,134.21,37.67,-17.1,41.3695407274,1.7915,-1.2335,2.1750849409,37.67,-17.1,41.3695407274,134.15
2021-12-18 00:30:00,41.564,-22.4035,47.2174004817,1.464,-1.2935,1.9535706412,40.1,-21.11,45.3171281085,133.94,38.42,-16.94,41.9888080326,1.464,-1.2935,1.9535706412,38.42,-16.94,41.9888080326,133.88
2021-12-18 01:00:00,43.5315,-22.0735,48.8081027546,1.8215,-1.4135,2.3056115241,41.71,-20.66,46.5463177921,133.64,39.96,-16.49,43.228713837,1.8215,-1.4135,2.3056115241,39.96,-16.49,43.228713837,133.59
2021-12-18 01:30:00,44.035,-21.971,49.2118488374,1.085,-1.461,1.8198203208,42.95,-20.51,47.5958254472,133.5,41.08,-16.37,44.2215253016,1.085,-1.461,1.8198203208,41.08,-16.37,44.2215253016,133.44
2021-12-18 02:00:00,43.659,-22.0615,48.9164396011,0.869,-1.4615,1.7003362168,42.79,-20.6,47.4904632532,133.63,40.88,-16.48,44.0768056919,0.869,-1.4615,1.7003362168,40.88,-16.48,44.0768056919,133.56
2021-12-18 02:30:00,42.9115,-22.325,48.3715045998,0.8115,-1.505,1.7098412938,42.1,-20.82,46.9668223324,133.68,40.31,-16.63,43.6056533032,0.8115,-1.505,1.7098412938,40.31,-16.63,43.6056533032,133.62
2021-12-18 03:00:00,42.043,-22.393,47.634654381,1.9929999999999999,-1.5430000000000001,2.5204955862,40.05,-20.85,45.1522424692,133.91,38.36,-16.68,41.8295589267,1.9929999999999999,-1.5430000000000001,2.5204955862,38.36,-16.68,41.8295589267,133.84
2021-12-18 03:30:00,41.343,-22.5965,47.1152359779,1.823,-1.5065,2.3649252102,39.52,-21.09,44.7952955119,133.79,37.85,-16.91,41.4556461776,1.823,-1.5065,2.3649252102,37.85,-16.91,41.4556461776,133.72
2021-12-18 04:00:00,40.551,-22.581,46.4142775663,2.091,-1.561,2.6094064459,38.46,-21.02,43.8293508964,133.97,36.84,-16.86,40.5147528686,2.091,-1.561,2.6094064459,36.84,-16.86,40.5147528686,133.9
2021-12-18 04:30:00,40.097,-22.674,46.0638652851,1.7970000000000002,-1.554,2.3757367278,38.3,-21.12,43.7372198476,133.66,36.69,-16.95,40.4160685866,1.7970000000000002,-1.554,2.3757367278,36.69,-16.95,40.4160685866,133.59
2021-12-18 05:00:00,39.7165,-22.5375,45.6655152002,1.6565,-1.5474999999999999,2.2668807865,38.06,-20.99,43.4642807372,133.88,36.45,-16.83,40.1478691838,1.6565,-1.5474999999999999,2.2668807865,36.45,-16.83,40.1478691838,133.81
2021-12-18 05:30:00,39.5285,-22.3685,45.418631689,1.9685000000000001,-1.2385,2.3256987122,37.56,-21.13,43.0955972229,133.82,35.98,-16.97,39.7811676551,1.9685000000000001,-1.2385,2.3256987122,35.98,-16.97,39.7811676551,133.75
2021-12-18 06:00:00,39.8135,-22.112,45.5417975738,2.2535,-1.072,2.4954851733,37.56,-21.04,43.0515412035,133.82,35.98,-16.88,39.742858478,2.2535,-1.072,2.4954851733,35.98,-16.88,39.742858478,133.75
2021-12-18 06:30:00,41.3675,-21.6335,46.6827417629,2.5075000000000003,-1.0535,2.7198195712,38.86,-20.58,43.973128158,133.64,37.2,-16.43,40.6667542349,2.5075000000000003,-1.0535,2.7198195712,37.2,-16.43,40.6667542349,133.57
2021-12-18 07:00:00,42.613,-21.192,47.5916865955,3.023,-1.042,3.1975448394,39.59,-20.15,44.4228612316,133.64,37.86,-16.07,41.1293629904,3.023,-1.042,3.1975448394,37.86,-16.07,41.1293629904,133.57
2021-12-18 07:30:00,43.9425,-20.969,48.689241802,3.0525,-1.029,3.2212726134,40.89,-19.94,45.4928093219,133.25,39.02,-15.87,42.1238329215,3.0525,-1.029,3.2212726134,39.02,-15.87,42.1238329215,133.18
2021-12-18 08:00:00,44.7855,-20.6845,49.3314255876,2.6255,-1.0245,2.8183063176000003,42.16,-19.66,46.5186113292,133.53,40.33,-15.54,43.2203713543,2.6255,-1.0245,2.8183063176000003,40.33,-15.54,43.2203713543,133.46
2021-12-18 08:30:00,46.739,-20.115,50.8836648248,2.429,-0.9450000000000001,2.6063510892,44.31,-19.17,48.2790327161,133.53,42.38,-15.09,44.9863590436,2.429,-0.9450000000000001,2.6063510892,42.38,-15.09,44.9863590436,133.46
2021-12-18 09:00:00,48.113,-19.654,51.9724973904,3.003,-0.994,3.1632333142,45.11,-18.66,48.8170840997,133.25,43.14,-14.59,45.5403963531,3.003,-0.994,3.1632333142,43.14,-14.59,45.5403963531,133.18
2021-12-18 09:30:00,48.9635,-19.518,52.7103088233,4.3035,-1.018,4.4222659633,44.66,-18.5,48.3401034339,132.68,42.7,-14.46,45.0819431702,4.3035,-1.018,4.4222659633,42.7,-14.46,45.0819431702,132.62
2021-12-18 10:00:00,48.5165,-19.76,52.3861467589,7.7565,-1.2,7.8487764811,40.76,-18.56,44.7867301776,132.68,38.98,-14.53,41.600015625,7.7565,-1.2,7.8487764811,38.98,-14.53,41.600015625,132.62
2021-12-18 10:30:00,46.0955,-20.0225,50.2562993713,9.9855,-1.4325,10.0877285104,36.11,-18.59,40.614285664,132.68,34.57,-14.59,37.5226997963,9.9855,-1.4325,10.0877285104,34.57,-14.59,37.5226997963,132.62
2021-12-18 11:00:00,44.4465,-20.3625,48.8888818496,13.3065,-1.7825000000000002,13.4253584123,31.14,-18.58,36.2617705028,132.77,29.83,-14.6,33.2112766993,13.3065,-1.7825000000000002,13.4253584123,29.83,-14.6,33.2112766993,132.7
2021-12-18 11:30:00,43.338,-20.4665,47.9276524175,15.508,-1.9465,15.6296809388,27.83,-18.52,33.4290188309,132.85,26.67,-14.56,30.3855640066,15.508,-1.9465,15.6296809388,26.67,-14.56,30.3855640066,132.78
2021-12-18 12:00:00,43.257,-20.477,47.8589132555,15.117,-2.047,15.2549630612,28.14,-18.43,33.638140555,132.85,26.97,-14.48,30.6112936675,15.117,-2.047,15.2549630612,26.97,-14.48,30.6112936675,132.78
2021-12-18 12:30:00,42.369,-20.6505,47.1335900526,15.339,-1.6505,15.4275426186,27.03,-19.0,33.0396867419,133.12,25.88,-15.04,29.9328581996,15.339,-1.6505,15.4275426186,25.88,-15.04,29.9328581996,133.05
2021-12-18 13:00:00,42.4645,-20.862,47.3123324753,16.0445,-1.8519999999999999,16.151033535,26.42,-19.01,32.5483716951,133.12,25.26,-15.07,29.4138147815,16.0445,-1.8519999999999999,16.151033535,25.26,-15.07,29.4138147815,133.05
2021-12-18 13:30:00,42.698,-20.738,47.4677137431,16.058,-1.708,16.1485797518,26.64,-19.03,32.7388225201,133.25,25.56,-15.04,29.6566215203,16.058,-1.708,16.1485797518,25.56,-15.04,29.6566215203,133.18
2021-12-18 14:00:00,43.198,-20.801,47.945268849,14.538,-1.611,14.6269875573,28.66,-19.19,34.4913278956,133.17,27.48,-15.18,31.393993056,14.538,-1.611,14.6269875573,27.48,-15.18,31.393993056,133.1
2021-12-18 14:30:00,45.558,-20.5165,49.9645688088,13.468,-1.4665,13.5476066613,32.09,-19.05,37.3185021136,133.27,30.75,-15.02,34.2222573773,13.468,-1.4665,13.5476066613,30.75,-15.02,34.2222573773,133.2
2021-12-18 15:00:00,46.631,-20.6655,51.0050296662,10.451,-1.4355,10.5491260894,36.18,-19.23,40.9729825617,133.27,34.66,-15.15,37.8264206607,10.451,-1.4355,10.5491260894,34.66,-15.15,37.8264206607,133.2
2021-12-18 15:30:00,47.796,-20.2385,51.9042820801,7.186,-1.0285,7.2592291774,40.61,-19.21,44.9243386151,133.51,38.87,-15.13,41.7108355227,7.186,-1.0285,7.2592291774,38.87,-15.13,41.7108355227,133.45
2021-12-18 16:00:00,49.136,-19.714,52.9432553967,3.816,-0.674,3.8750654188,45.32,-19.04,49.1571357994,133.32,43.36,-14.94,45.8616746314,3.816,-0.674,3.8750654188,43.36,-14.94,45.8616746314,133.25
2021-12-18 16:30:00,51.817,-18.839,55.1353734911,2.317,-0.549,2.381153082,49.5,-18.29,52.7709588694,132.97,47.35,-14.21,49.4362882911,2.317,-0.549,2.381153082,47.35,-14.21,49.4362882911,132.9
2021-12-18 17:00:00,55.158,-17.709,57.9311112011,1.6680000000000001,-0.559,1.7591773646000002,53.49,-17.15,56.1720802534,132.97,51.14,-13.11,52.7936710222,1.6680000000000001,-0.559,1.7591773646000002,51.14,-13.11,52.7936710222,132.9
2021-12-18 17:30:00,57.2305,-17.0375,59.7126999599,1.2105000000000001,-0.5875,1.3455357668999999,56.02,-16.45,58.3852969505,132.6,53.55,-12.44,54.9759592913,1.2105000000000001,-0.5875,1.3455357668999999,53.55,-12.44,54.9759592913,132.53
2021-12-18 18:00:00,57.4395,-17.059,59.9191592168,1.5295,-0.5690000000000001,1.631910307,55.91,-16.49,58.2910644953,132.47,53.39,-12.51,54.8360483624,1.5295,-0.5690000000000001,1.631910307,53.39,-12.51,54.8360483624,132.41
2021-12-18 18:30:00,56.6525,-17.454,59.2802485846,1.6925,-0.614,1.8004311289000001,54.96,-16.84,57.48205981,132.47,52.46,-12.87,54.0156319967,1.6925,-0.614,1.8004311289000001,52.46,-12.87,54.0156319967,132.41
2021-12-18 19:00:00,55.1895,-17.9915,58.0480402985,1.5895000000000001,-0.6015,1.699503604,53.6,-17.39,56.3504401048,132.38,51.23,-13.35,52.9408670122,1.5895000000000001,-0.6015,1.699503604,51.23,-13.35,52.9408670122,132.31
2021-12-18 19:30:00,53.7075,-18.709,56.8728602872,1.5775000000000001,-0.659,1.7096161119,52.13,-18.05,55.1664698889,132.92,49.86,-13.97,51.7801168403,1.5775000000000001,-0.659,1.7096161119,49.86,-13.97,51.7801168403,132.86
2021-12-18 20:00:00,52.0345,-19.247,55.4800522643,1.5345,-0.657,1.6692331323,50.5,-18.59,53.8129919257,132.92,48.3,-14.5,50.4295548265,1.5345,-0.657,1.6692331323,48.3,-14.5,50.4295548265,132.86
2021-12-18 20:30:00,50.5365,-19.697,54.239373533,2.0165,-0.717,2.1401778548,48.52,-18.98,52.1001996157,133.0,46.41,-14.88,48.7370752097,2.0165,-0.717,2.1401778548,46.41,-14.88,48.7370752097,132.94
2021-12-18 21:00:00,49.676,-20.221,53.6338868347,1.716,-0.6910000000000001,1.8499018892999999,47.96,-19.53,51.7839984937,132.91,45.87,-15.39,48.3829412087,1.716,-0.6910000000000001,1.8499018892999999,45.87,-15.39,48.3829412087,132.84
2021-12-18 21:30:00,48.214,-20.595,52.4284638436,1.704,-0.725,1.8518209957,46.51,-19.87,50.5766448077,133.47,44.51,-15.71,47.2011038007,1.704,-0.725,1.8518209957,44.51,-15.71,47.2011038007,133.4
2021-12-18 22:00:00,46.674,-21.0855,51.2158235924,2.044,-0.7855000000000001,2.1897365709,44.63,-20.3,49.0298572301,133.47,42.72,-16.14,45.6672530376,2.044,-0.7855000000000001,2.1897365709,42.72,-16.14,45.6672530376,133.4
2021-12-18 22:30:00,44.9835,-21.6775,49.9342495538,2.5135,-0.8675,2.6589920083000003,42.47,-20.81,47.2943654149,133.82,40.67,-16.61,43.931093772,2.5135,-0.8675,2.6589920083000003,40.67,-16.61,43.931093772,133.75
2021-12-18 23:00:00,43.8235,-21.8295,48.9594344585,2.6235,-0.8095,2.7455495807,41.2,-21.02,46.2523556157,133.82,39.46,-16.83,42.899189969,2.6235,-0.8095,2.7455495807,39.46,-16.83,42.899189969,133.75
2021-12-18 23:30:00,42.0125,-22.236,47.5340914739,2.9225000000000003,-0.886,3.0538503974,39.09,-21.35,44.5404378066,133.9,37.41,-17.18,41.1662543839,2.9225000000000003,-0.886,3.0538503974,37.41,-17.18,41.1662543839,133.84
