Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-19 00:00:00,41.034,-22.43,46.7642390722,3.094,-0.9,3.2222408352,37.94,-21.53,43.623210565,133.72,36.28,-17.38,40.2281344335,3.094,-0.9,3.2222408352,36.28,-17.38,40.2281344335,133.65
2021-12-19 00:30:00,41.757,-22.337,47.3559776375,3.177,-0.927,3.3094800196,38.58,-21.41,44.1226075839,133.98,36.98,-17.22,40.7927542586,3.177,-0.927,3.3094800196,36.98,-17.22,40.7927542586,133.92
2021-12-19 01:00:00,43.7295,-21.8895,48.902140858,2.3995,-0.8295,2.5388325073,41.33,-21.06,46.386339584,133.83,39.61,-16.88,43.0567822764,2.3995,-0.8295,2.5388325073,39.61,-16.88,43.0567822764,133.77
2021-12-19 01:30:00,43.749,-21.826,48.8911983592,2.119,-0.726,2.2399189717,41.63,-21.1,46.6719069677,133.48,39.89,-16.93,43.3340166613,2.119,-0.726,2.2399189717,39.89,-16.93,43.3340166613,133.43
2021-12-19 02:00:00,42.957,-21.938,48.2346316768,2.487,-0.758,2.5999486533000002,40.47,-21.18,45.6772733424,133.48,38.77,-17.0,42.3333544619,2.487,-0.758,2.5999486533000002,38.77,-17.0,42.3333544619,133.43
2021-12-19 02:30:00,42.4925,-22.031,47.8641569157,2.4325,-0.741,2.5428600532,40.06,-21.29,45.3659310496,133.56,38.39,-17.1,42.0262072997,2.4325,-0.741,2.5428600532,38.39,-17.1,42.0262072997,133.5
2021-12-19 03:00:00,41.9485,-22.109,47.4181877896,1.6185,-0.869,1.8370365402000002,40.33,-21.24,45.5812077506,133.66,38.64,-17.05,42.2344894606,1.6185,-0.869,1.8370365402000002,38.64,-17.05,42.2344894606,133.59
2021-12-19 03:30:00,41.579,-22.301,47.1820711924,1.099,-0.9410000000000001,1.4468178876,40.48,-21.36,45.7698590778,133.66,38.78,-17.17,42.4110516257,1.099,-0.9410000000000001,1.4468178876,38.78,-17.17,42.4110516257,133.59
2021-12-19 04:00:00,40.947,-22.341,46.6452258007,1.487,-1.021,1.8037765936999999,39.46,-21.32,44.8512430151,133.88,37.82,-17.13,41.5185416411,1.487,-1.021,1.8037765936999999,37.82,-17.13,41.5185416411,133.81
2021-12-19 04:30:00,40.4485,-22.5155,46.2928600596,2.0585,-1.0655000000000001,2.3179112364,38.39,-21.45,43.9760684919,133.83,36.8,-17.26,40.6466185555,2.0585,-1.0655000000000001,2.3179112364,36.8,-17.26,40.6466185555,133.76
2021-12-19 05:00:00,40.5405,-22.4005,46.3175403114,1.8405,-1.0705,2.129180711,38.7,-21.33,44.18890019,133.95,37.07,-17.16,40.8491187175,1.8405,-1.0705,2.129180711,37.07,-17.16,40.8491187175,133.9
2021-12-19 05:30:00,40.582,-22.323,46.3164663268,1.8719999999999999,-1.093,2.1677253055,38.71,-21.23,44.1494847082,133.88,37.0,-17.09,40.7562032088,1.8719999999999999,-1.093,2.1677253055,37.0,-17.09,40.7562032088,133.81
2021-12-19 06:00:00,40.6125,-22.2235,46.2953465102,1.4725000000000001,-1.0135,1.7875789493,39.14,-21.21,44.5174538805,134.02,37.53,-17.02,41.2089953772,1.4725000000000001,-1.0135,1.7875789493,37.53,-17.02,41.2089953772,133.96
2021-12-19 06:30:00,42.142,-21.583,47.3473764109,1.442,-1.013,1.7622522521000001,40.7,-20.57,45.6027948705,133.65,39.0,-16.41,42.3117962275,1.442,-1.013,1.7622522521000001,39.0,-16.41,42.3117962275,133.58
2021-12-19 07:00:00,43.1015,-21.0235,47.9554674099,1.3215,-0.9835,1.6473112942,41.78,-20.04,46.3375657539,133.65,40.03,-15.92,43.0795461907,1.3215,-0.9835,1.6473112942,40.03,-15.92,43.0795461907,133.58
2021-12-19 07:30:00,44.2585,-20.6985,48.8594179714,0.9085000000000001,-0.9785,1.3352282576,43.35,-19.72,47.6245829378,133.33,41.52,-15.59,44.3504058606,0.9085000000000001,-0.9785,1.3352282576,41.52,-15.59,44.3504058606,133.27
2021-12-19 08:00:00,45.005,-20.685,49.5309928227,0.805,-0.895,1.2037649272,44.2,-19.79,48.4281333524,133.33,42.33,-15.66,45.1338509325,0.805,-0.895,1.2037649272,42.33,-15.66,45.1338509325,133.27
2021-12-19 08:30:00,46.316,-20.0885,50.4848461249,0.906,-0.3685,0.9780737447000001,45.41,-19.72,49.5070348536,133.35,43.48,-15.59,46.1904589715,0.906,-0.3685,0.9780737447000001,43.48,-15.59,46.1904589715,133.3
2021-12-19 09:00:00,47.916,-19.888,51.8794333045,1.6560000000000001,-0.418,1.7079402799999999,46.26,-19.47,50.1903227724,133.35,44.3,-15.35,46.8840324631,1.6560000000000001,-0.418,1.7079402799999999,44.3,-15.35,46.8840324631,133.3
2021-12-19 09:30:00,48.615,-19.834,52.5052928856,4.035,-0.554,4.0728541589,44.58,-19.28,48.5705136889,132.9,42.68,-15.2,45.3058759986,4.035,-0.554,4.0728541589,42.68,-15.2,45.3058759986,132.84
2021-12-19 10:00:00,48.2595,-19.758,52.1474630663,7.0995,-0.758,7.1398504361,41.16,-19.0,45.3337137239,132.9,39.41,-14.95,42.150333332,7.0995,-0.758,7.1398504361,39.41,-14.95,42.150333332,132.84
2021-12-19 10:30:00,47.376,-19.78,51.3393978928,10.656,-1.06,10.7085916908,36.72,-18.72,41.2164627303,132.71,35.18,-14.74,38.1431514167,10.656,-1.06,10.7085916908,35.18,-14.74,38.1431514167,132.66
2021-12-19 11:00:00,45.956,-20.1175,50.1664005311,12.986,-1.3075,13.0516570691,32.97,-18.81,37.9583587633,132.39,31.51,-14.88,34.8467286843,12.986,-1.3075,13.0516570691,31.51,-14.88,34.8467286843,132.33
2021-12-19 11:30:00,44.2525,-20.5985,48.8116989921,16.5325,-1.6185,16.6115351037,27.72,-18.98,33.5952198981,132.44,26.61,-15.04,30.566218281,16.5325,-1.6185,16.6115351037,26.61,-15.04,30.566218281,132.38
2021-12-19 12:00:00,43.564,-20.635,48.2039969401,19.494,-1.9849999999999999,19.5948018872,24.07,-18.65,30.4497520515,132.4,23.13,-14.73,27.4220677557,19.494,-1.9849999999999999,19.5948018872,23.13,-14.73,27.4220677557,132.34
2021-12-19 12:30:00,44.163,-21.8365,49.2666550646,22.043,-2.4865,22.1827980933,22.12,-19.35,29.3890608901,132.5,21.3,-12.94,24.9225520363,22.043,-2.4865,22.1827980933,21.3,-12.94,24.9225520363,132.44
2021-12-19 13:00:00,43.505,-21.9685,48.7370497389,21.725,-2.4585,21.8636650004,21.78,-19.51,29.240528381,132.5,21.57,-12.24,24.80085684,21.725,-2.4585,21.8636650004,21.57,-12.24,24.80085684,132.44
2021-12-19 13:30:00,43.3975,-21.4425,48.4058241589,19.9275,-2.3025,20.0600788259,23.47,-19.14,30.2849880304,131.1,23.27,-12.81,26.5629252907,19.9275,-2.3025,20.0600788259,23.27,-12.81,26.5629252907,131.03
2021-12-19 14:00:00,43.6495,-21.411,48.6179984291,16.8595,-2.061,16.9850069547,26.79,-19.35,33.0473387733,131.1,26.55,-12.98,29.5530522958,16.8595,-2.061,16.9850069547,26.55,-12.98,29.5530522958,131.03
2021-12-19 14:30:00,44.498,-21.334,49.3478627703,13.428,-1.774,13.544676445,31.07,-19.56,36.7142819622,131.2,30.83,-13.16,33.5212544515,13.428,-1.774,13.544676445,30.83,-13.16,33.5212544515,131.14
2021-12-19 15:00:00,45.848,-21.3035,50.555694202,9.228,-1.4735,9.344901618,36.62,-19.83,41.644366966,131.2,36.36,-13.4,38.7506077372,9.228,-1.4735,9.344901618,36.36,-13.4,38.7506077372,131.14
2021-12-19 15:30:00,48.1585,-20.81,52.4623409909,4.8185,-1.21,4.9681024798,43.34,-19.6,47.5659079594,131.24,43.07,-13.15,45.032736981,4.8185,-1.21,4.9681024798,43.07,-13.15,45.032736981,131.18
2021-12-19 16:00:00,50.761,-20.0085,54.5620673477,1.721,-1.0885,2.0363381964,49.04,-18.92,52.5631810301,131.24,48.73,-12.45,50.2952820849,1.721,-1.0885,2.0363381964,48.73,-12.45,50.2952820849,131.18
2021-12-19 16:30:00,53.8325,-19.1165,57.1259890812,0.3225,-0.9965,1.0473865093999999,53.51,-18.12,56.4947298427,131.19,53.11,-11.65,54.3727376541,0.3225,-0.9965,1.0473865093999999,53.11,-11.65,54.3727376541,131.14
2021-12-19 17:00:00,57.4725,-18.0565,60.2422231371,0.2725,-1.0665,1.1007626901,57.2,-16.99,59.6699262611,131.33,56.88,-10.47,57.8355885247,0.2725,-1.0665,1.1007626901,56.88,-10.47,57.8355885247,131.28
2021-12-19 17:30:00,59.154,-17.638,61.7275850816,0.294,-1.168,1.2044334768,58.86,-16.47,61.1208679585,131.17,58.53,-9.94,59.3680427503,0.294,-1.168,1.2044334768,58.53,-9.94,59.3680427503,131.13
2021-12-19 18:00:00,59.1135,-17.5135,61.653293217,0.3335,-1.1735,1.2199690570000001,58.78,-16.34,61.0088845989,131.05,58.45,-9.81,59.2675172417,0.3335,-1.1735,1.2199690570000001,58.45,-9.81,59.2675172417,130.99
2021-12-19 18:30:00,58.5865,-16.1355,60.7678561618,0.3765,-1.2155,1.2724749506,58.21,-14.92,60.0916841169,131.05,57.03,-12.37,58.3561290697,0.3765,-1.2155,1.2724749506,57.03,-12.37,58.3561290697,130.99
2021-12-19 19:00:00,57.4885,-18.049,60.2552407119,0.5085000000000001,-1.289,1.3856742943,56.98,-16.76,59.3937538804,131.63,54.49,-12.73,55.9572426054,0.5085000000000001,-1.289,1.3856742943,54.49,-12.73,55.9572426054,131.58
2021-12-19 19:30:00,56.033,-18.6675,59.0607538493,0.773,-1.2974999999999999,1.5103096537,55.26,-17.37,57.9256808333,132.6,52.85,-13.31,54.5002623847,0.773,-1.2974999999999999,1.5103096537,52.85,-13.31,54.5002623847,132.53
2021-12-19 20:00:00,54.3485,-19.2105,57.6437573593,0.7685000000000001,-1.3005,1.5105934264,53.58,-17.91,56.4941103125,132.87,51.25,-13.83,53.0832497121,0.7685000000000001,-1.3005,1.5105934264,51.25,-13.83,53.0832497121,132.8
2021-12-19 20:30:00,52.78,-19.821,56.3790780432,0.72,-1.291,1.4782019483,52.06,-18.53,55.2594290597,132.96,49.8,-14.42,51.8456979893,0.72,-1.291,1.4782019483,49.8,-14.42,51.8456979893,132.89
2021-12-19 21:00:00,50.894,-20.4705,54.856545701,0.894,-1.3105,1.586394103,50.0,-19.16,53.5453602098,133.27,47.87,-15.03,50.174074979,0.894,-1.3105,1.586394103,47.87,-15.03,50.174074979,133.18
2021-12-19 21:30:00,49.8495,-20.8335,54.0278388657,0.8995000000000001,-1.3435000000000001,1.616815543,48.95,-19.49,52.6874045669,133.31,46.87,-15.35,49.3195640694,0.8995000000000001,-1.3435000000000001,1.616815543,46.87,-15.35,49.3195640694,133.23
2021-12-19 22:00:00,48.2405,-21.1905,52.6894973453,0.8505,-1.3805,1.6214593735,47.39,-19.81,51.3638803051,133.53,45.3,-15.69,47.9402346678,0.8505,-1.3805,1.6214593735,45.3,-15.69,47.9402346678,133.45
2021-12-19 22:30:00,46.4705,-21.6265,51.2563447048,0.8405,-1.3165,1.5619258944999999,45.63,-20.31,49.9459007327,133.69,43.65,-16.16,46.5453338155,0.8405,-1.3165,1.5619258944999999,43.65,-16.16,46.5453338155,133.62
2021-12-19 23:00:00,44.189,-21.967,49.3479159641,0.929,-1.2770000000000001,1.5791675022,43.26,-20.69,47.9531406688,133.69,41.46,-16.52,44.6300571364,0.929,-1.2770000000000001,1.5791675022,41.46,-16.52,44.6300571364,133.62
2021-12-19 23:30:00,42.312,-22.4105,47.8804328954,0.792,-1.2405,1.4717690885,41.52,-21.17,46.6055715553,133.36,39.78,-16.98,43.2523849053,0.792,-1.2405,1.4717690885,39.78,-16.98,43.2523849053,133.29
2021-12-20 00:00:00,41.357,-22.692,47.1733856428,0.9570000000000001,-1.282,1.5998040505,40.4,-21.41,45.7225119607,133.66,38.72,-17.21,42.3724261755,0.9570000000000001,-1.282,1.5998040505,38.72,-17.21,42.3724261755,133.6
2021-12-20 00:30:00,42.2105,-22.6865,47.9208054242,0.9905,-1.2565,1.5999632808,41.22,-21.43,46.4578658571,133.87,39.5,-17.22,43.0903515883,0.9905,-1.2565,1.5999632808,39.5,-17.22,43.0903515883,133.81
2021-12-20 01:00:00,43.993,-22.12,49.241024045,0.923,-1.21,1.5218505183,43.07,-20.91,47.8774790481,133.87,41.26,-16.72,44.5190521013,0.923,-1.21,1.5218505183,41.26,-16.72,44.5190521013,133.81
2021-12-20 01:30:00,44.0745,-22.1325,49.3194597142,1.0545,-1.2325,1.6220439267,43.02,-20.9,47.8281339799,133.54,41.2,-16.73,44.4672115159,1.0545,-1.2325,1.6220439267,41.2,-16.73,44.4672115159,133.47
2021-12-20 02:00:00,43.4555,-22.3045,48.8453805441,1.2055,-1.2545,1.7398277214000002,42.25,-21.05,47.2034426711,133.47,40.48,-16.87,43.8546154926,1.2055,-1.2545,1.7398277214000002,40.48,-16.87,43.8546154926,133.41
2021-12-20 02:30:00,43.0275,-22.488,48.5497260574,1.3475000000000001,-1.288,1.8640547873000002,41.68,-21.2,46.7617621567,133.63,39.74,-16.93,43.195977822,1.3475000000000001,-1.288,1.8640547873000002,39.74,-16.93,43.195977822,133.56
2021-12-20 03:00:00,42.6135,-22.6085,48.2395548746,1.2835,-1.2585,1.7975523636,41.33,-21.35,46.5187209626,133.63,39.59,-17.15,43.1449950747,1.2835,-1.2585,1.7975523636,39.59,-17.15,43.1449950747,133.56
2021-12-20 03:30:00,41.7365,-22.6975,47.5090721705,1.3165,-1.2974999999999999,1.848425952,40.42,-21.4,45.7355048075,133.8,38.66,-17.25,42.3338883166,1.3165,-1.2974999999999999,1.848425952,38.66,-17.25,42.3338883166,133.73
2021-12-20 04:00:00,41.133,-22.8095,47.033998121,1.783,-1.3295,2.2241086417,39.35,-21.48,44.8309368628,133.8,37.6,-17.35,41.4099323834,1.783,-1.3295,2.2241086417,37.6,-17.35,41.4099323834,133.73
2021-12-20 04:30:00,40.773,-22.7565,46.6936379098,1.943,-1.3265,2.3526264578,38.83,-21.43,44.3510293003,133.84,37.21,-17.26,41.0181874295,1.943,-1.3265,2.3526264578,37.21,-17.26,41.0181874295,133.77
2021-12-20 05:00:00,40.7245,-22.779,46.6622732113,1.7945,-1.279,2.2036495298,38.93,-21.5,44.4724060514,133.66,37.29,-17.32,41.1160126958,1.7945,-1.279,2.2036495298,37.29,-17.32,41.1160126958,133.59
2021-12-20 05:30:00,40.9385,-22.612,46.7681871174,1.7685,-1.232,2.1553227717,39.17,-21.38,44.625029972,133.73,37.53,-17.2,41.2836638393,1.7685,-1.232,2.1553227717,37.53,-17.2,41.2836638393,133.66
2021-12-20 06:00:00,41.658500000000004,-22.345,47.2729272126,1.7185000000000001,-1.205,2.0988728523,39.94,-21.14,45.1896359799,133.59,38.27,-16.97,41.8637528179,1.7185000000000001,-1.205,2.0988728523,38.27,-16.97,41.8637528179,133.52
2021-12-20 06:30:00,43.582,-21.6325,48.655480475,2.042,-1.2525,2.3955208724,41.54,-20.38,46.270033499,133.71,39.78,-16.25,42.9710472295,2.042,-1.2525,2.3955208724,39.78,-16.25,42.9710472295,133.65
2021-12-20 07:00:00,45.728,-20.935,50.2923871873,1.778,-1.245,2.1705549982,43.95,-19.69,48.1590967523,133.31,42.05,-15.58,44.8434933965,1.778,-1.245,2.1705549982,42.05,-15.58,44.8434933965,133.25
2021-12-20 07:30:00,48.02,-20.289,52.1302591687,1.5899999999999999,-1.169,1.973489549,46.43,-19.12,50.2127404152,133.19,44.42,-15.02,46.8906899075,1.5899999999999999,-1.169,1.973489549,44.42,-15.02,46.8906899075,133.13
2021-12-20 08:00:00,49.3505,-19.7,53.1371983666,1.7505000000000002,-1.18,2.1110779829,47.6,-18.52,51.0759277938,133.19,45.52,-14.45,47.75848511,1.7505000000000002,-1.18,2.1110779829,45.52,-14.45,47.75848511,133.13
2021-12-20 08:30:00,51.965,-18.98,55.3227044259,1.335,-1.1,1.7298049023000002,50.63,-17.88,53.6944252227,132.97,48.47,-13.79,50.3935015652,1.335,-1.1,1.7298049023000002,48.47,-13.79,50.3935015652,132.91
2021-12-20 09:00:00,52.996,-18.4245,56.1073811209,1.426,-0.9745,1.7271729068,51.57,-17.45,54.4423309567,133.11,49.37,-13.37,51.1483509021,1.426,-0.9745,1.7271729068,49.37,-13.37,51.1483509021,133.05
2021-12-20 09:30:00,54.02,-18.231,57.013417377,1.83,-1.041,2.1053695638,52.19,-17.19,54.9480864089,133.15,49.9,-13.15,51.6036093699,1.83,-1.041,2.1053695638,49.9,-13.15,51.6036093699,133.09
2021-12-20 10:00:00,54.3005,-18.2975,57.3004607879,2.2805,-1.1075,2.5351994991,52.02,-17.19,54.7866452705,133.05,49.74,-13.16,51.4514645078,2.2805,-1.1075,2.5351994991,49.74,-13.16,51.4514645078,132.98
2021-12-20 10:30:00,54.7365,-18.2245,57.6906997054,2.6865,-1.3645,3.0131615456,52.05,-16.86,54.71254061,133.05,49.77,-12.85,51.402095288,2.6865,-1.3645,3.0131615456,49.77,-12.85,51.402095288,132.98
2021-12-20 11:00:00,54.867,-18.297,57.8374264469,3.117,-1.557,3.4842413808,51.75,-16.74,54.3901654713,132.98,49.5,-12.72,51.1082028641,3.117,-1.557,3.4842413808,49.5,-12.72,51.1082028641,132.92
2021-12-20 11:30:00,54.7955,-18.4385,57.8145751736,3.7555,-1.6285,4.0933839913,51.04,-16.81,53.7369305041,133.02,48.82,-12.8,50.4701139289,3.7555,-1.6285,4.0933839913,48.82,-12.8,50.4701139289,132.97
2021-12-20 12:00:00,54.8455,-18.561,57.9011190846,4.6155,-1.671,4.9086740827,50.23,-16.89,52.9936316929,132.92,48.03,-12.89,49.7295988321,4.6155,-1.671,4.9086740827,48.03,-12.89,49.7295988321,132.86
2021-12-20 12:30:00,54.816,-18.461,57.8411823617,5.306,-1.701,5.571986809,49.51,-16.76,52.2698546009,133.07,47.43,-12.73,49.1086326423,5.306,-1.701,5.571986809,47.43,-12.73,49.1086326423,133.02
2021-12-20 13:00:00,54.813,-18.589,57.8793217825,5.323,-1.7189999999999999,5.5936830443000005,49.49,-16.87,52.2862983964,132.89,47.36,-12.85,49.0723150055,5.323,-1.7189999999999999,5.5936830443000005,47.36,-12.85,49.0723150055,132.83
2021-12-20 13:30:00,54.967,-18.5105,58.0000836142,4.717,-1.7005,5.0141588776,50.25,-16.81,52.9871550472,132.99,48.06,-12.81,49.7379100888,4.717,-1.7005,5.0141588776,48.06,-12.81,49.7379100888,132.93
2021-12-20 14:00:00,54.597,-18.595,57.6767408407,4.8469999999999995,-1.675,5.1282583788,49.75,-16.92,52.5485385144,132.99,47.6,-12.91,49.3196522697,4.8469999999999995,-1.675,5.1282583788,47.6,-12.91,49.3196522697,132.93
2021-12-20 14:30:00,54.6835,-18.5185,57.7340455407,3.8735,-1.6985000000000001,4.2295276923,50.81,-16.82,53.5216638381,133.09,48.6,-12.8,50.2573377727,3.8735,-1.6985000000000001,4.2295276923,48.6,-12.8,50.2573377727,133.04
2021-12-20 15:00:00,54.716,-18.5445,57.7731696919,3.4859999999999998,-1.5545,3.816892224,51.23,-16.99,53.9738177267,133.03,49.0,-12.96,50.6849247805,3.4859999999999998,-1.5545,3.816892224,49.0,-12.96,50.6849247805,132.99
2021-12-20 15:30:00,55.3585,-18.433,58.3467137999,3.3585000000000003,-1.663,3.7476781145,52.0,-16.77,54.6372848886,133.24,49.75,-12.74,51.3553317583,3.3585000000000003,-1.663,3.7476781145,49.75,-12.74,51.3553317583,133.2
2021-12-20 16:00:00,56.5985,-18.203,59.4536744975,3.6185,-1.663,3.9823499658,52.98,-16.54,55.50181979,133.12,50.67,-12.52,52.193862666,3.6185,-1.663,3.9823499658,50.67,-12.52,52.193862666,133.08
2021-12-20 16:30:00,58.672,-17.7655,61.3026636799,3.262,-1.6155,3.6401214609,55.41,-16.15,57.7156010105,133.3,53.06,-12.09,54.4199568173,3.262,-1.6155,3.6401214609,53.06,-12.09,54.4199568173,133.27
2021-12-20 17:00:00,60.406,-17.2935,62.8327142359,3.166,-1.7135,3.5999497566,57.24,-15.58,59.3224578048,133.22,54.74,-11.59,55.9535137413,3.166,-1.7135,3.5999497566,54.74,-11.59,55.9535137413,133.18
2021-12-20 17:30:00,61.6355,-17.002,63.9374918514,2.6155,-1.6720000000000002,3.1042590501,59.02,-15.33,60.9784330727,133.19,56.4,-11.34,57.5287371667,2.6155,-1.6720000000000002,3.1042590501,56.4,-11.34,57.5287371667,133.15
2021-12-20 18:00:00,61.544,-17.1505,63.8889942498,2.604,-1.6705,3.093765707,58.94,-15.48,60.9389366497,133.16,56.34,-11.48,57.497704302,2.604,-1.6705,3.093765707,56.34,-11.48,57.497704302,133.12
2021-12-20 18:30:00,60.6935,-17.5155,63.1703544592,2.5335,-1.6755,3.0374203693,58.16,-15.84,60.2784472262,133.22,55.61,-11.84,56.8564657713,2.5335,-1.6755,3.0374203693,55.61,-11.84,56.8564657713,133.19
2021-12-20 19:00:00,59.889,-17.897,62.5059591559,2.609,-1.697,3.1123447752,57.28,-16.2,59.5267872474,133.28,54.77,-12.18,56.1079789335,2.609,-1.697,3.1123447752,54.77,-12.18,56.1079789335,133.24
2021-12-20 19:30:00,58.119,-18.506,60.9941816651,2.549,-1.6960000000000002,3.0616689893,55.57,-16.81,58.0568772843,133.28,53.15,-12.77,54.6625593985,2.549,-1.6960000000000002,3.0616689893,53.15,-12.77,54.6625593985,133.24
2021-12-20 20:00:00,56.162,-18.777,59.2177842628,2.352,-1.7069999999999999,2.9061577727000003,53.81,-17.07,56.4526438708,133.28,51.49,-13.06,53.1204640416,2.352,-1.7069999999999999,2.9061577727000003,51.49,-13.06,53.1204640416,133.21
2021-12-20 20:30:00,54.155,-19.499,57.5584487803,2.485,-1.7690000000000001,3.050341948,51.67,-17.73,54.6272990363,132.6,49.52,-13.65,51.3668463116,2.485,-1.7690000000000001,3.050341948,49.52,-13.65,51.3668463116,132.56
2021-12-20 21:00:00,52.6915,-20.0835,56.3891935082,3.2115,-1.7934999999999999,3.6783657377,49.48,-18.29,52.7521990063,132.74,47.35,-14.23,49.4420408155,3.2115,-1.7934999999999999,3.6783657377,47.35,-14.23,49.4420408155,132.69
2021-12-20 21:30:00,51.288,-20.444,55.2124630858,3.308,-1.804,3.7679278125,47.98,-18.64,51.473585459,132.94,45.94,-14.57,48.195108673,3.308,-1.804,3.7679278125,45.94,-14.57,48.195108673,132.9
2021-12-20 22:00:00,49.9175,-20.919,54.1235749674,3.2875,-1.849,3.7717976152,46.63,-19.07,50.3787832326,133.01,44.65,-14.98,47.0958904789,3.2875,-1.849,3.7717976152,44.65,-14.98,47.0958904789,132.96
2021-12-20 22:30:00,48.0905,-21.4225,52.6461745666,3.7505,-1.8425,4.1786429017,44.34,-19.58,48.4707334378,133.24,42.49,-15.46,45.2151711265,3.7505,-1.8425,4.1786429017,42.49,-15.46,45.2151711265,133.19
2021-12-20 23:00:00,45.7875,-21.8345,50.7271184526,3.6875,-1.8545,4.1275690788,42.1,-19.98,46.6005407694,133.48,40.37,-15.86,43.3736844181,3.6875,-1.8545,4.1275690788,40.37,-15.86,43.3736844181,133.45
2021-12-20 23:30:00,43.6795,-22.203,48.9986931382,4.2095,-1.913,4.6237927343,39.47,-20.29,44.3797814325,133.11,37.84,-16.17,41.1501458078,4.2095,-1.913,4.6237927343,37.84,-16.17,41.1501458078,133.08
2021-12-21 00:00:00,41.7965,-22.584,47.5077306157,4.2865,-1.9140000000000001,4.6944092546,37.51,-20.67,42.8281332771,133.23,36.02,-16.52,39.6276519617,4.2865,-1.9140000000000001,4.6944092546,36.02,-16.52,39.6276519617,133.2
2021-12-21 00:30:00,37.6,-20.75,42.9455760236,0.0,0.0,0.0,37.6,-20.75,42.9455760236,133.38,36.1,-16.59,39.7295620414,0.0,0.0,0.0,36.1,-16.59,39.7295620414,133.35
2021-12-21 01:00:00,40.35,-20.34,45.1867026901,0.0,0.0,0.0,40.35,-20.34,45.1867026901,133.42,38.67,-16.21,41.9300965894,0.0,0.0,0.0,38.67,-16.21,41.9300965894,133.39
2021-12-21 01:30:00,40.48,-20.44,45.3478114136,0.0,0.0,0.0,40.48,-20.44,45.3478114136,133.27,38.79,-16.3,42.0755760507,0.0,0.0,0.0,38.79,-16.3,42.0755760507,133.24
2021-12-21 02:00:00,40.76,-20.62,45.6789010376,0.0,0.0,0.0,40.76,-20.62,45.6789010376,133.35,39.06,-16.48,42.3942684805,0.0,0.0,0.0,39.06,-16.48,42.3942684805,133.31
2021-12-21 02:30:00,40.75,-20.66,45.6880520486,0.0,0.0,0.0,40.75,-20.66,45.6880520486,133.54,39.06,-16.5,42.4020471204,0.0,0.0,0.0,39.06,-16.5,42.4020471204,133.51
2021-12-21 03:00:00,40.79,-20.82,45.7962498465,0.0,0.0,0.0,40.79,-20.82,45.7962498465,133.54,39.08,-16.66,42.4829612904,0.0,0.0,0.0,39.08,-16.66,42.4829612904,133.51
2021-12-21 03:30:00,40.48,-20.9,45.5570016573,0.0,0.0,0.0,40.48,-20.9,45.5570016573,133.63,38.81,-16.73,42.2623828008,0.0,0.0,0.0,38.81,-16.73,42.2623828008,133.6
2021-12-21 04:00:00,39.24,-21.0,44.5059276951,0.0,0.0,0.0,39.24,-21.0,44.5059276951,133.68,37.64,-16.82,41.2271997594,0.0,0.0,0.0,37.64,-16.82,41.2271997594,133.64
2021-12-21 04:30:00,39.12,-20.86,44.3341177875,0.0,0.0,0.0,39.12,-20.86,44.3341177875,133.69,37.55,-16.66,41.0798989775,0.0,0.0,0.0,37.55,-16.66,41.0798989775,133.65
2021-12-21 05:00:00,39.11,-20.77,44.2830102861,0.0,0.0,0.0,39.11,-20.77,44.2830102861,133.69,37.5,-16.62,41.0179765469,0.0,0.0,0.0,37.5,-16.62,41.0179765469,133.65
2021-12-21 05:30:00,38.87,-20.45,43.921286411,0.0,0.0,0.0,38.87,-20.45,43.921286411,133.53,37.25,-16.33,40.6722436067,0.0,0.0,0.0,37.25,-16.33,40.6722436067,133.5
2021-12-21 06:00:00,39.21,-20.01,44.0207246646,0.0,0.0,0.0,39.21,-20.01,44.0207246646,133.53,37.56,-15.9,40.7868066904,0.0,0.0,0.0,37.56,-15.9,40.7868066904,133.5
2021-12-21 06:30:00,41.24,-19.5,45.6178430003,0.0,0.0,0.0,41.24,-19.5,45.6178430003,133.46,39.48,-15.41,42.3808742241,0.0,0.0,0.0,39.48,-15.41,42.3808742241,133.42
2021-12-21 07:00:00,43.49,-18.86,47.4033722429,0.0,0.0,0.0,43.49,-18.86,47.4033722429,133.57,41.64,-14.81,44.1953130999,0.0,0.0,0.0,41.64,-14.81,44.1953130999,133.52
2021-12-21 07:30:00,45.55,-18.18,49.0440098279,0.0,0.0,0.0,45.55,-18.18,49.0440098279,133.2,43.58,-14.16,45.8227236205,0.0,0.0,0.0,43.58,-14.16,45.8227236205,133.17
2021-12-21 08:00:00,46.99,-17.4,50.1080841781,0.0,0.0,0.0,46.99,-17.4,50.1080841781,132.93,45.04,-13.38,46.9853807051,0.0,0.0,0.0,45.04,-13.38,46.9853807051,132.89
2021-12-21 08:30:00,48.55,-16.77,51.3647291436,0.0,0.0,0.0,48.55,-16.77,51.3647291436,132.7,46.47,-12.79,48.197977136,0.0,0.0,0.0,46.47,-12.79,48.197977136,132.66
2021-12-21 09:00:00,49.67,-16.42,52.3137199977,0.0,0.0,0.0,49.67,-16.42,52.3137199977,132.59,47.51,-12.48,49.1217925162,0.0,0.0,0.0,47.51,-12.48,49.1217925162,132.56
2021-12-21 09:30:00,49.98,-16.13,52.5183520305,0.0,0.0,0.0,49.98,-16.13,52.5183520305,132.38,47.81,-12.2,49.3420317782,0.0,0.0,0.0,47.81,-12.2,49.3420317782,132.34
2021-12-21 10:00:00,49.61,-16.03,52.1355253162,0.0,0.0,0.0,49.61,-16.03,52.1355253162,132.35,47.47,-12.1,48.9878648239,0.0,0.0,0.0,47.47,-12.1,48.9878648239,132.34
2021-12-21 10:30:00,48.25,-16.13,50.8747422598,0.0,0.0,0.0,48.25,-16.13,50.8747422598,132.28,46.17,-12.22,47.7597874786,0.0,0.0,0.0,46.17,-12.22,47.7597874786,132.25
2021-12-21 11:00:00,46.85,-16.24,49.5848777351,0.0,0.0,0.0,46.85,-16.24,49.5848777351,132.28,44.83,-12.32,46.4920563107,0.0,0.0,0.0,44.83,-12.32,46.4920563107,132.25
2021-12-21 11:30:00,44.06,-16.44,47.0271963868,0.0,0.0,0.0,44.06,-16.44,47.0271963868,132.18,42.2,-12.52,44.0180690172,0.0,0.0,0.0,42.2,-12.52,44.0180690172,132.14
2021-12-21 12:00:00,44.27,-16.57,47.2694171743,0.0,0.0,0.0,44.27,-16.57,47.2694171743,132.18,42.42,-12.58,44.2460484111,0.0,0.0,0.0,42.42,-12.58,44.2460484111,132.14
2021-12-21 12:30:00,44.08,-16.59,47.0985615492,0.0,0.0,0.0,44.08,-16.59,47.0985615492,133.06,42.17,-12.62,44.0178747783,0.0,0.0,0.0,42.17,-12.62,44.0178747783,133.02
2021-12-21 13:00:00,44.67,-16.79,47.7212007393,0.0,0.0,0.0,44.67,-16.79,47.7212007393,133.06,42.73,-12.81,44.6088444145,0.0,0.0,0.0,42.73,-12.81,44.6088444145,133.02
2021-12-21 13:30:00,44.0,-16.81,47.1017632366,0.0,0.0,0.0,44.0,-16.81,47.1017632366,133.19,42.09,-12.82,43.9990965816,0.0,0.0,0.0,42.09,-12.82,43.9990965816,133.15
2021-12-21 14:00:00,45.21,-17.01,48.304080573,0.0,0.0,0.0,45.21,-17.01,48.304080573,133.19,43.26,-13.01,45.173971488,0.0,0.0,0.0,43.26,-13.01,45.173971488,133.15
2021-12-21 14:30:00,45.98,-17.03,49.032451499,0.0,0.0,0.0,45.98,-17.03,49.032451499,133.31,44.0,-13.01,45.8831134515,0.0,0.0,0.0,44.0,-13.01,45.8831134515,133.27
2021-12-21 15:00:00,47.96,-16.96,50.8704550795,0.0,0.0,0.0,47.96,-16.96,50.8704550795,133.31,45.87,-12.94,47.6602612246,0.0,0.0,0.0,45.87,-12.94,47.6602612246,133.27
2021-12-21 15:30:00,49.19,-16.9,52.0121726137,0.0,0.0,0.0,49.19,-16.9,52.0121726137,133.45,47.1,-12.85,48.8214348417,0.0,0.0,0.0,47.1,-12.85,48.8214348417,133.4
2021-12-21 16:00:00,51.43,-16.65,54.058000333,0.0,0.0,0.0,51.43,-16.65,54.058000333,133.12,49.2,-12.63,50.7952448562,0.0,0.0,0.0,49.2,-12.63,50.7952448562,133.08
2021-12-21 16:30:00,54.0,-16.19,56.374782483,0.0,0.0,0.0,54.0,-16.19,56.374782483,133.09,51.59,-12.18,53.0083059529,0.0,0.0,0.0,51.59,-12.18,53.0083059529,133.05
2021-12-21 17:00:00,55.54,-15.71,57.7191103535,0.0,0.0,0.0,55.54,-15.71,57.7191103535,133.09,53.08,-11.74,54.3627997807,0.0,0.0,0.0,53.08,-11.74,54.3627997807,133.05
2021-12-21 17:30:00,56.33,-15.38,58.3918941292,0.0,0.0,0.0,56.33,-15.38,58.3918941292,132.83,53.83,-11.42,55.0280410336,0.0,0.0,0.0,53.83,-11.42,55.0280410336,132.79
2021-12-21 18:00:00,56.44,-15.36,58.4927619454,0.0,0.0,0.0,56.44,-15.36,58.4927619454,132.83,53.94,-11.38,55.1273797672,0.0,0.0,0.0,53.94,-11.38,55.1273797672,132.79
2021-12-21 18:30:00,56.23,-15.54,58.3378479205,0.0,0.0,0.0,56.23,-15.54,58.3378479205,132.86,53.74,-11.57,54.9713789167,0.0,0.0,0.0,53.74,-11.57,54.9713789167,132.79
2021-12-21 19:00:00,54.84,-15.95,57.1124163383,0.0,0.0,0.0,54.84,-15.95,57.1124163383,132.86,52.45,-11.95,53.7940981893,0.0,0.0,0.0,52.45,-11.95,53.7940981893,132.79
2021-12-21 19:30:00,54.0,-16.52,56.4704382841,0.0,0.0,0.0,54.0,-16.52,56.4704382841,132.98,51.69,-12.47,53.1728972316,0.0,0.0,0.0,51.69,-12.47,53.1728972316,132.93
2021-12-21 20:00:00,51.31,-17.02,54.0591944076,0.0,0.0,0.0,51.31,-17.02,54.0591944076,132.98,49.07,-13.0,50.7628299054,0.0,0.0,0.0,49.07,-13.0,50.7628299054,132.93
2021-12-21 20:30:00,49.64,-17.37,52.5913158231,0.0,0.0,0.0,49.64,-17.37,52.5913158231,133.08,47.47,-13.34,49.3087872493,0.0,0.0,0.0,47.47,-13.34,49.3087872493,133.04
2021-12-21 21:00:00,48.28,-17.83,51.4671477741,0.0,0.0,0.0,48.28,-17.83,51.4671477741,132.9,46.2,-13.78,48.2112891344,0.0,0.0,0.0,46.2,-13.78,48.2112891344,132.86
2021-12-21 21:30:00,45.51,-18.34,49.0664416888,0.0,0.0,0.0,45.51,-18.34,49.0664416888,133.21,43.56,-14.27,45.8378282644,0.0,0.0,0.0,43.56,-14.27,45.8378282644,133.18
2021-12-21 22:00:00,43.76,-18.58,47.5410769756,0.0,0.0,0.0,43.76,-18.58,47.5410769756,133.25,41.88,-14.53,44.328944269,0.0,0.0,0.0,41.88,-14.53,44.328944269,133.21
2021-12-21 22:30:00,42.19,-18.72,46.1566300763,0.0,0.0,0.0,42.19,-18.72,46.1566300763,133.19,40.39,-14.65,42.9648065281,0.0,0.0,0.0,40.39,-14.65,42.9648065281,133.15
2021-12-21 23:00:00,38.99,-19.45,43.5720391995,0.0,0.0,0.0,38.99,-19.45,43.5720391995,132.83,37.45,-15.33,40.4661759992,0.0,0.0,0.0,37.45,-15.33,40.4661759992,132.79
2021-12-21 23:30:00,37.46,-19.82,42.3802312405,0.0,0.0,0.0,37.46,-19.82,42.3802312405,133.1,35.92,-15.71,39.2052356197,0.0,0.0,0.0,35.92,-15.71,39.2052356197,133.06
2021-12-22 00:00:00,36.25,-19.96,41.3819296312,0.0,0.0,0.0,36.25,-19.96,41.3819296312,133.32,34.74,-15.86,38.1890979207,0.0,0.0,0.0,34.74,-15.86,38.1890979207,133.28
2021-12-22 00:30:00,37.14,-19.82,42.0976483904,0.0,0.0,0.0,37.14,-19.82,42.0976483904,132.48,35.57,-15.74,38.896947181,0.0,0.0,0.0,35.57,-15.74,38.896947181,132.44
2021-12-22 01:00:00,38.92,-19.38,43.4781646347,0.0,0.0,0.0,38.92,-19.38,43.4781646347,131.97,37.28,-15.3,40.2974986817,0.0,0.0,0.0,37.28,-15.3,40.2974986817,131.92
2021-12-22 01:30:00,37.74,-19.41,42.4388465913,0.0,0.0,0.0,37.74,-19.41,42.4388465913,131.92,36.14,-15.35,39.2647691958,0.0,0.0,0.0,36.14,-15.35,39.2647691958,131.88
2021-12-22 02:00:00,38.54,-19.51,43.1968945643,0.0,0.0,0.0,38.54,-19.51,43.1968945643,131.92,36.9,-15.43,39.9961860682,0.0,0.0,0.0,36.9,-15.43,39.9961860682,131.88
2021-12-22 02:30:00,37.63,-19.83,42.535230104,0.0,0.0,0.0,37.63,-19.83,42.535230104,132.13,36.09,-15.71,39.3610492746,0.0,0.0,0.0,36.09,-15.71,39.3610492746,132.08
2021-12-22 03:00:00,36.61,-19.91,41.6737351338,0.0,0.0,0.0,36.61,-19.91,41.6737351338,132.13,35.13,-15.79,38.5154644266,0.0,0.0,0.0,35.13,-15.79,38.5154644266,132.08
2021-12-22 03:30:00,37.55,-19.91,42.5018893698,0.0,0.0,0.0,37.55,-19.91,42.5018893698,132.16,35.97,-15.82,39.2952070869,0.0,0.0,0.0,35.97,-15.82,39.2952070869,132.11
2021-12-22 04:00:00,36.18,-20.04,41.3593278475,0.0,0.0,0.0,36.18,-20.04,41.3593278475,132.16,34.67,-15.93,38.1546039162,0.0,0.0,0.0,34.67,-15.93,38.1546039162,132.11
2021-12-22 04:30:00,35.31,-20.05,40.6054011186,0.0,0.0,0.0,35.31,-20.05,40.6054011186,132.11,33.83,-15.96,37.4057549048,0.0,0.0,0.0,33.83,-15.96,37.4057549048,132.06
2021-12-22 05:00:00,35.3,-19.89,40.5179231946,0.0,0.0,0.0,35.3,-19.89,40.5179231946,132.11,33.82,-15.81,37.3329412182,0.0,0.0,0.0,33.82,-15.81,37.3329412182,132.06
2021-12-22 05:30:00,36.13,-19.14,40.886629844,0.0,0.0,0.0,36.13,-19.14,40.886629844,132.02,34.63,-15.09,37.7749255459,0.0,0.0,0.0,34.63,-15.09,37.7749255459,131.98
2021-12-22 06:00:00,36.39,-19.0,41.0515785324,0.0,0.0,0.0,36.39,-19.0,41.0515785324,132.46,34.83,-14.96,37.9068661327,0.0,0.0,0.0,34.83,-14.96,37.9068661327,132.41
2021-12-22 06:30:00,38.99,-18.39,43.10930526,0.0,0.0,0.0,38.99,-18.39,43.10930526,132.42,37.4,-14.33,40.0513283175,0.0,0.0,0.0,37.4,-14.33,40.0513283175,132.37
2021-12-22 07:00:00,40.74,-17.64,44.3950132335,0.0,0.0,0.0,40.74,-17.64,44.3950132335,132.42,38.97,-13.66,41.2947514825,0.0,0.0,0.0,38.97,-13.66,41.2947514825,132.37
2021-12-22 07:30:00,41.8,-17.09,45.1586990512,0.0,0.0,0.0,41.8,-17.09,45.1586990512,132.49,39.99,-13.11,42.0841086397,0.0,0.0,0.0,39.99,-13.11,42.0841086397,132.45
2021-12-22 08:00:00,42.7,-16.73,45.8604720865,0.0,0.0,0.0,42.7,-16.73,45.8604720865,132.49,40.84,-12.78,42.7929199752,0.0,0.0,0.0,40.84,-12.78,42.7929199752,132.45
2021-12-22 08:30:00,45.24,-16.07,48.0094001212,0.0,0.0,0.0,45.24,-16.07,48.0094001212,132.32,43.26,-12.15,44.9338413671,0.0,0.0,0.0,43.26,-12.15,44.9338413671,132.27
2021-12-22 09:00:00,46.84,-15.75,49.4170830786,0.0,0.0,0.0,46.84,-15.75,49.4170830786,132.32,44.79,-11.84,46.3284977093,0.0,0.0,0.0,44.79,-11.84,46.3284977093,132.27
2021-12-22 09:30:00,47.96,-15.58,50.4271553828,0.0,0.0,0.0,47.96,-15.58,50.4271553828,132.01,45.85,-11.67,47.3118526376,0.0,0.0,0.0,45.85,-11.67,47.3118526376,131.97
2021-12-22 10:00:00,47.25,-15.5,49.7273817931,0.0,0.0,0.0,47.25,-15.5,49.7273817931,132.01,45.24,-11.57,46.6960651447,0.0,0.0,0.0,45.24,-11.57,46.6960651447,131.97
2021-12-22 10:30:00,46.61,-15.47,49.1102127872,0.0,0.0,0.0,46.61,-15.47,49.1102127872,131.97,44.61,-11.54,46.0784515799,0.0,0.0,0.0,44.61,-11.54,46.0784515799,131.92
2021-12-22 11:00:00,46.8,-15.38,49.2624035142,0.0,0.0,0.0,46.8,-15.38,49.2624035142,132.0,44.75,-11.49,46.2015432643,0.0,0.0,0.0,44.75,-11.49,46.2015432643,131.95
2021-12-22 11:30:00,48.87,-15.42,51.2450319543,0.0,0.0,0.0,48.87,-15.42,51.2450319543,132.0,46.73,-11.51,48.1266350372,0.0,0.0,0.0,46.73,-11.51,48.1266350372,131.95
2021-12-22 12:00:00,50.67,-15.44,52.9702038886,0.0,0.0,0.0,50.67,-15.44,52.9702038886,132.11,48.44,-11.51,49.7886904829,0.0,0.0,0.0,48.44,-11.51,49.7886904829,132.02
2021-12-22 12:30:00,51.04,-15.12,53.2324712934,0.0,0.0,0.0,51.04,-15.12,53.2324712934,132.2,48.8,-11.21,50.0709906033,0.0,0.0,0.0,48.8,-11.21,50.0709906033,132.08
2021-12-22 13:00:00,50.93,-15.17,53.1412626873,0.0,0.0,0.0,50.93,-15.17,53.1412626873,132.01,48.7,-11.25,49.9825219452,0.0,0.0,0.0,48.7,-11.25,49.9825219452,131.95
2021-12-22 13:30:00,51.87,-15.08,54.0176202734,0.0,0.0,0.0,51.87,-15.08,54.0176202734,132.01,49.59,-11.16,50.8302439498,0.0,0.0,0.0,49.59,-11.16,50.8302439498,132.04
2021-12-22 14:00:00,51.33,-15.12,53.5105905406,0.0,0.0,0.0,51.33,-15.12,53.5105905406,132.07,49.16,-11.15,50.4086113675,0.0,0.0,0.0,49.16,-11.15,50.4086113675,132.1
2021-12-22 14:30:00,51.26,-15.31,53.4975111571,0.0,0.0,0.0,51.26,-15.31,53.4975111571,132.23,49.01,-11.39,50.3161226646,0.0,0.0,0.0,49.01,-11.39,50.3161226646,132.25
2021-12-22 15:00:00,51.56,-15.35,53.7964320378,0.0,0.0,0.0,51.56,-15.35,53.7964320378,132.49,49.28,-11.41,50.5836584284,0.0,0.0,0.0,49.28,-11.41,50.5836584284,132.29
2021-12-22 15:30:00,51.64,-15.92,54.0382827262,0.0,0.0,0.0,51.64,-15.92,54.0382827262,132.49,49.4,-11.94,50.8224714078,0.0,0.0,0.0,49.4,-11.94,50.8224714078,132.4
2021-12-22 16:00:00,53.3,-15.73,55.5726812382,0.0,0.0,0.0,53.3,-15.73,55.5726812382,132.28,50.96,-11.77,52.3015726341,0.0,0.0,0.0,50.96,-11.77,52.3015726341,132.25
2021-12-22 16:30:00,55.55,-14.95,57.5265590836,0.0,0.0,0.0,55.55,-14.95,57.5265590836,132.14,53.12,-11.01,54.2490045992,0.0,0.0,0.0,53.12,-11.01,54.2490045992,132.13
2021-12-22 17:00:00,56.95,-14.32,58.7227800772,0.0,0.0,0.0,56.95,-14.32,58.7227800772,132.36,54.47,-10.39,55.4520784101,0.0,0.0,0.0,54.47,-10.39,55.4520784101,132.35
2021-12-22 17:30:00,57.26,-14.2,58.9944709274,0.0,0.0,0.0,57.26,-14.2,58.9944709274,132.36,54.86,-10.23,55.8056672749,0.0,0.0,0.0,54.86,-10.23,55.8056672749,132.3
2021-12-22 18:00:00,56.86,-14.31,58.6330597871,0.0,0.0,0.0,56.86,-14.31,58.6330597871,132.19,54.41,-10.36,55.3875229632,0.0,0.0,0.0,54.41,-10.36,55.3875229632,132.17
2021-12-22 18:30:00,56.1,-14.56,57.958636975,0.0,0.0,0.0,56.1,-14.56,57.958636975,132.02,53.65,-10.65,54.6968463442,0.0,0.0,0.0,53.65,-10.65,54.6968463442,132.07
2021-12-22 19:00:00,54.84,-15.14,56.8915213367,0.0,0.0,0.0,54.84,-15.14,56.8915213367,132.02,52.45,-11.19,53.6303887735,0.0,0.0,0.0,52.45,-11.19,53.6303887735,132.07
2021-12-22 19:30:00,53.37,-15.63,55.611633675,0.0,0.0,0.0,53.37,-15.63,55.611633675,131.91,51.05,-11.67,52.3668922125,0.0,0.0,0.0,51.05,-11.67,52.3668922125,132.02
2021-12-22 20:00:00,51.42,-16.12,53.8875755625,0.0,0.0,0.0,51.42,-16.12,53.8875755625,131.91,49.19,-12.16,50.6707183687,0.0,0.0,0.0,49.19,-12.16,50.6707183687,132.02
2021-12-22 20:30:00,48.96,-16.61,51.7008094714,0.0,0.0,0.0,48.96,-16.61,51.7008094714,131.82,46.86,-12.62,48.5296198213,0.0,0.0,0.0,46.86,-12.62,48.5296198213,131.95
2021-12-22 21:00:00,48.22,-17.04,51.1422525902,0.0,0.0,0.0,48.22,-17.04,51.1422525902,132.08,46.14,-13.05,47.949995829,0.0,0.0,0.0,46.14,-13.05,47.949995829,132.22
2021-12-22 21:30:00,47.38,-17.37,50.4636631647,0.0,0.0,0.0,47.38,-17.37,50.4636631647,131.99,45.34,-13.36,47.2673798724,0.0,0.0,0.0,45.34,-13.36,47.2673798724,132.17
2021-12-22 22:00:00,45.24,-17.95,48.6709369131,0.0,0.0,0.0,45.24,-17.95,48.6709369131,131.86,43.32,-13.93,45.5045854832,0.0,0.0,0.0,43.32,-13.93,45.5045854832,132.02
2021-12-22 22:30:00,44.04,-18.76,47.8691884201,0.0,0.0,0.0,44.04,-18.76,47.8691884201,132.09,42.19,-14.67,44.6677176493,0.0,0.0,0.0,42.19,-14.67,44.6677176493,132.25
2021-12-22 23:00:00,41.71,-19.18,45.9085667387,0.0,0.0,0.0,41.71,-19.18,45.9085667387,132.66,40.03,-15.03,42.7586459093,0.0,0.0,0.0,40.03,-15.03,42.7586459093,132.8
2021-12-22 23:30:00,40.08,-19.41,44.5326228736,0.0,0.0,0.0,40.08,-19.41,44.5326228736,133.42,38.49,-15.25,41.4009975725,0.0,0.0,0.0,38.49,-15.25,41.4009975725,133.55
2021-12-23 00:00:00,38.67,-19.87,43.4762670891,0.0,0.0,0.0,38.67,-19.87,43.4762670891,133.42,37.05,-15.77,40.2665543597,0.0,0.0,0.0,37.05,-15.77,40.2665543597,133.55
2021-12-23 00:30:00,44.129,-22.2105,49.4031876628,4.289,-2.4505,4.9396833147,39.84,-19.76,44.4711501988,133.18,38.17,-15.68,41.2651341934,4.289,-2.4505,4.9396833147,38.17,-15.68,41.2651341934,133.31
2021-12-23 01:00:00,46.2125,-21.7605,51.0794921324,4.0325,-2.4205,4.7031772771,42.18,-19.34,46.4024568315,132.86,40.39,-15.28,43.1836832612,4.0325,-2.4205,4.7031772771,40.39,-15.28,43.1836832612,132.94
2021-12-23 01:30:00,46.224,-21.874,51.1383422883,5.054,-2.454,5.6182766041,41.17,-19.42,45.5203833464,132.73,39.42,-15.35,42.3031783676,5.054,-2.454,5.6182766041,39.42,-15.35,42.3031783676,132.79
2021-12-23 02:00:00,45.3205,-22.1315,50.4356125421,5.1505,-2.4615,5.7084702417,40.17,-19.67,44.7273719326,132.99,38.64,-15.66,41.6927475708,5.1505,-2.4615,5.7084702417,38.64,-15.66,41.6927475708,132.99
2021-12-23 02:30:00,44.88,-22.0135,49.9880844027,5.06,-2.4835000000000003,5.6366099963,39.82,-19.53,44.3514746091,133.21,38.12,-15.46,41.1357022549,5.06,-2.4835000000000003,5.6366099963,38.12,-15.46,41.1357022549,133.17
2021-12-23 03:00:00,44.214,-22.27,49.5058652687,5.744,-2.52,6.2724744718,38.47,-19.75,43.2435359331,133.21,36.86,-15.67,40.0525717027,5.744,-2.52,6.2724744718,36.86,-15.67,40.0525717027,133.17
2021-12-23 03:30:00,43.4505,-22.321,48.848469692,6.4705,-2.531,6.9479012119,36.98,-19.79,41.9423950198,133.31,35.41,-15.71,38.7385105547,6.4705,-2.531,6.9479012119,35.41,-15.71,38.7385105547,133.27
2021-12-23 04:00:00,42.7495,-22.417,48.270504858,5.6695,-2.547,6.2153390294,37.08,-19.87,42.0683170569,133.31,35.53,-15.8,38.8847129345,5.6695,-2.547,6.2153390294,35.53,-15.8,38.8847129345,133.27
2021-12-23 04:30:00,42.342,-22.479,47.9390279939,5.252,-2.519,5.8248489251,37.09,-19.96,42.1197067891,133.37,35.52,-15.86,38.9,5.252,-2.519,5.8248489251,35.52,-15.86,38.9,133.34
2021-12-23 05:00:00,41.9415,-22.489,47.5903828861,5.6115,-2.529,6.1550607836,36.33,-19.96,41.4520264885,133.43,34.9,-15.83,38.3223029057,5.6115,-2.529,6.1550607836,34.9,-15.83,38.3223029057,133.4
2021-12-23 05:30:00,42.2445,-22.3075,47.7726107357,5.6845,-2.5475,6.2292292059,36.56,-19.76,41.5582867789,133.33,35.11,-15.66,38.4440853708,5.6845,-2.5475,6.2292292059,35.11,-15.66,38.4440853708,133.3
2021-12-23 06:00:00,43.205,-21.9295,48.451780104,5.565,-2.5595,6.1253787842,37.64,-19.37,42.3316252936,133.22,36.09,-15.33,39.2109295988,5.565,-2.5595,6.1253787842,36.09,-15.33,39.2109295988,133.18
2021-12-23 06:30:00,44.993,-21.1795,49.7286765282,6.003,-2.5395,6.5180571684,38.99,-18.64,43.2165442857,132.99,37.34,-14.62,40.1001246881,6.003,-2.5395,6.5180571684,37.34,-14.62,40.1001246881,132.92
2021-12-23 07:00:00,46.943,-20.651,51.2845888157,7.013,-2.571,7.4694183174,39.93,-18.08,43.8325370016,132.75,38.25,-14.05,40.7488036634,7.013,-2.571,7.4694183174,38.25,-14.05,40.7488036634,132.62
2021-12-23 07:30:00,47.817,-20.178,51.900069104,7.517,-2.638,7.9664504643,40.3,-17.54,43.9515824516,132.53,38.59,-13.57,40.9063931434,7.517,-2.638,7.9664504643,38.59,-13.57,40.9063931434,132.43
2021-12-23 08:00:00,49.1545,-19.862,53.0156949804,7.6145,-2.642,8.0598247034,41.54,-17.22,44.9677662332,132.53,39.77,-13.26,41.9223150601,7.6145,-2.642,8.0598247034,39.77,-13.26,41.9223150601,132.43
2021-12-23 08:30:00,51.504,-19.115,54.9367385362,7.514,-2.685,7.9793120631,43.99,-16.43,46.9581196387,132.32,42.09,-12.51,43.9097733996,7.514,-2.685,7.9793120631,42.09,-12.51,43.9097733996,132.22
2021-12-23 09:00:00,52.969,-18.6085,56.1425973148,6.719,-2.5685000000000002,7.1932018775,46.25,-16.04,48.9524677621,131.99,44.25,-12.13,45.8824519833,6.719,-2.5685000000000002,7.1932018775,44.25,-12.13,45.8824519833,131.9
2021-12-23 09:30:00,54.248,-18.33,57.2611072544,6.098,-2.48,6.5830087346,48.15,-15.85,50.6916659817,132.07,46.05,-11.93,47.570236493,6.098,-2.48,6.5830087346,46.05,-11.93,47.570236493,131.9
2021-12-23 10:00:00,54.721,-18.094,57.6348911424,5.441,-2.414,5.9524681436,49.28,-15.68,51.7144157852,132.07,47.12,-11.78,48.5701842698,5.441,-2.414,5.9524681436,47.12,-11.78,48.5701842698,131.9
2021-12-23 10:30:00,55.1665,-17.8355,57.9779939503,5.8365,-2.4255,6.3204258164,49.33,-15.41,51.6809152396,131.91,47.18,-11.52,48.5660663427,5.8365,-2.4255,6.3204258164,47.18,-11.52,48.5660663427,131.67
2021-12-23 11:00:00,55.307,-17.867,58.1213724718,5.427,-2.297,5.893092397,49.88,-15.57,52.2536056172,131.91,47.69,-11.67,49.0970976739,5.427,-2.297,5.893092397,47.69,-11.67,49.0970976739,131.67
2021-12-23 11:30:00,55.229,-18.0275,58.0967572008,4.209,-2.2375,4.7667690578,51.02,-15.79,53.4075322403,132.11,48.79,-11.86,50.2107926645,4.209,-2.2375,4.7667690578,48.79,-11.86,50.2107926645,131.94
2021-12-23 12:00:00,54.352,-17.9205,57.2300989362,4.942,-2.2505,5.4302959634,49.41,-15.67,51.8352872086,132.11,47.26,-11.76,48.7011827372,4.942,-2.2505,5.4302959634,47.26,-11.76,48.7011827372,131.94
2021-12-23 12:30:00,53.5705,-18.278,56.6028599476,7.5205,-2.398,7.8935622028,46.05,-15.88,48.7111578594,131.95,44.05,-11.98,45.6500043812,7.5205,-2.398,7.8935622028,44.05,-11.98,45.6500043812,131.89
2021-12-23 13:00:00,49.8155,-18.898,53.2796250386,11.8255,-2.548,12.0968902719,37.99,-16.35,41.3589482458,131.95,36.27,-12.51,38.3668216041,11.8255,-2.548,12.0968902719,36.27,-12.51,38.3668216041,131.89
2021-12-23 13:30:00,49.5565,-18.998,53.0732578259,14.1165,-2.648,14.3627113126,35.44,-16.35,39.0296822944,132.17,33.91,-12.51,36.1439925852,14.1165,-2.648,14.3627113126,33.91,-12.51,36.1439925852,132.11
2021-12-23 14:00:00,48.913,-19.2115,52.5505785054,14.373,-2.6515,14.6155253498,34.54,-16.56,38.304636795,132.11,33.09,-12.67,35.4327108757,14.373,-2.6515,14.6155253498,33.09,-12.67,35.4327108757,132.07
2021-12-23 14:30:00,49.845,-19.171,53.4045996708,11.435,-2.471,11.6989343959,38.41,-16.7,41.8833869213,132.39,36.79,-12.77,38.9432535878,11.435,-2.471,11.6989343959,36.79,-12.77,38.9432535878,132.37
2021-12-23 15:00:00,50.482,-19.034,53.951139747,8.412,-2.364,8.7378624388,42.07,-16.67,45.2523347464,132.39,40.27,-12.74,42.2371933253,8.412,-2.364,8.7378624388,40.27,-12.74,42.2371933253,132.37
2021-12-23 15:30:00,52.0605,-18.8295,55.3610488566,5.3705,-2.1595,5.7884117424,46.69,-16.67,49.5766578139,132.15,44.69,-12.72,46.4649814376,5.3705,-2.1595,5.7884117424,44.69,-12.72,46.4649814376,132.11
2021-12-23 16:00:00,53.741,-18.3175,56.7769837808,3.721,-2.0975,4.2714572747,50.02,-16.22,52.5841116688,132.15,47.85,-12.27,49.3981315436,3.721,-2.0975,4.2714572747,47.85,-12.27,49.3981315436,132.11
2021-12-23 16:30:00,55.7215,-17.807,58.4976479121,3.2515,-2.077,3.8582614284,52.47,-15.73,54.7771284388,131.84,50.18,-11.8,51.5487381029,3.2515,-2.077,3.8582614284,50.18,-11.8,51.5487381029,131.81
2021-12-23 17:00:00,58.9925,-16.7415,61.3220423543,2.7325,-2.1115,3.4532576649,56.26,-14.63,58.1310975296,131.84,53.8,-10.76,54.8654499663,2.7325,-2.1115,3.4532576649,53.8,-10.76,54.8654499663,131.81
2021-12-23 17:30:00,61.183,-16.0815,63.2611581561,2.113,-2.1015,2.9801126237,59.07,-13.98,60.7017734502,131.43,56.45,-10.12,57.349951177,2.113,-2.1015,2.9801126237,56.45,-10.12,57.349951177,131.4
2021-12-23 18:00:00,61.289,-16.1035,63.3692688395,1.469,-2.0735,2.5411342448000003,59.82,-14.03,61.4432526808,131.43,57.18,-10.15,58.0738745048,1.469,-2.0735,2.5411342448000003,57.18,-10.15,58.0738745048,131.4
2021-12-23 18:30:00,60.913,-16.2685,63.0480583464,1.613,-2.0785,2.6309563375,59.3,-14.19,60.9741428804,131.55,56.69,-10.32,57.6216842864,1.613,-2.0785,2.6309563375,56.69,-10.32,57.6216842864,131.52
2021-12-23 19:00:00,59.8605,-16.906,62.2020280718,2.7905,-2.136,3.5141693542,57.07,-14.77,58.9502994055,131.41,54.55,-10.89,55.6263840277,2.7905,-2.136,3.5141693542,54.55,-10.89,55.6263840277,131.38
2021-12-23 19:30:00,58.4185,-17.473,60.9756252223,2.6085000000000003,-2.133,3.3695639555,55.81,-15.34,57.8798039043,131.83,53.27,-11.47,54.490859784,2.6085000000000003,-2.133,3.3695639555,53.27,-11.47,54.490859784,131.8
2021-12-23 20:00:00,56.7475,-17.793,59.4715865372,2.3075,-2.153,3.1559412621,54.44,-15.64,56.6420621094,131.83,52.01,-11.73,53.3163483371,2.3075,-2.153,3.1559412621,52.01,-11.73,53.3163483371,131.8
2021-12-23 20:30:00,55.5605,-18.3905,58.5250343913,2.2905,-2.1605,3.1486744036,53.27,-16.23,55.68757312,131.75,50.94,-12.27,52.396913077,2.2905,-2.1605,3.1486744036,50.94,-12.27,52.396913077,131.74
2021-12-23 21:00:00,53.88,-18.7095,57.0359517344,2.11,-2.1495,3.0120508379,51.77,-16.56,54.3540844831,131.97,49.49,-12.61,51.0712463134,2.11,-2.1495,3.0120508379,49.49,-12.61,51.0712463134,131.96
2021-12-23 21:30:00,52.4155,-19.2035,55.8225675914,2.3155,-2.1135,3.135031499,50.1,-17.09,52.9346587785,131.99,47.92,-13.12,49.6836069544,2.3155,-2.1135,3.135031499,47.92,-13.12,49.6836069544,131.99
2021-12-23 22:00:00,51.0195,-19.7915,54.7237868984,2.1895,-2.1115,3.0417663454,48.83,-17.68,51.9321798118,131.99,46.73,-13.67,48.6884154599,2.1895,-2.1115,3.0417663454,46.73,-13.67,48.6884154599,131.99
2021-12-23 22:30:00,49.4285,-20.343,53.4510454645,1.5985,-2.103,2.6415547032,47.83,-18.24,51.1899062316,132.25,45.78,-14.2,47.931705582,1.5985,-2.103,2.6415547032,45.78,-14.2,47.931705582,132.24
2021-12-23 23:00:00,47.345,-20.7095,51.67622679,1.365,-2.0995,2.5042214858,45.98,-18.61,49.6033517013,132.66,44.08,-14.56,46.4224083822,1.365,-2.0995,2.5042214858,44.08,-14.56,46.4224083822,132.66
2021-12-23 23:30:00,45.5715,-21.321,50.3124900323,2.1615,-2.151,3.0494070325,43.41,-19.17,47.4543675545,132.66,41.64,-15.06,44.2797154462,2.1615,-2.151,3.0494070325,41.64,-15.06,44.2797154462,132.66
2021-12-24 00:00:00,43.901,-21.413,48.8447988019,2.571,-2.133,3.3406182063,41.33,-19.28,45.6057814317,133.27,39.6,-15.22,42.4241487834,2.571,-2.133,3.3406182063,39.6,-15.22,42.4241487834,133.26
2021-12-24 00:30:00,44.387,-21.6825,49.3997629068,2.497,-2.1825,3.316370795,41.89,-19.5,46.2062993541,132.77,40.14,-15.4,42.9927854413,2.497,-2.1825,3.316370795,40.14,-15.4,42.9927854413,132.77
2021-12-24 01:00:00,46.017,-21.074,50.6130197183,2.657,-2.174,3.4330635007,43.36,-18.9,47.3001014798,132.77,41.53,-14.84,44.1017743407,2.657,-2.174,3.4330635007,41.53,-14.84,44.1017743407,132.77
2021-12-24 01:30:00,46.0595,-21.1075,50.6656105904,2.3795,-2.1875,3.232209229,43.68,-18.92,47.6015629995,132.09,41.82,-14.86,44.3816628801,2.3795,-2.1875,3.232209229,41.82,-14.86,44.3816628801,132.09
2021-12-24 02:00:00,45.1215,-21.251,49.8753923619,2.4815,-2.151,3.2839980588,42.64,-19.1,46.7223672345,132.25,40.75,-15.08,43.4507640899,2.4815,-2.151,3.2839980588,40.75,-15.08,43.4507640899,132.25
2021-12-24 02:30:00,44.436,-21.7095,49.4556416018,2.5060000000000002,-2.1395,3.2950715091,41.93,-19.57,46.2721276796,132.36,40.12,-15.49,43.0064471911,2.5060000000000002,-2.1395,3.2950715091,40.12,-15.49,43.0064471911,132.36
2021-12-24 03:00:00,43.6235,-21.8425,48.786315279,2.4935,-2.1325,3.2810209539,41.13,-19.71,45.6087820491,132.86,39.41,-15.59,42.3815549502,2.4935,-2.1325,3.2810209539,39.41,-15.59,42.3815549502,132.86
2021-12-24 03:30:00,43.112,-21.9085,48.3593519006,1.932,-2.1385,2.8819795714,41.18,-19.77,45.679812828,132.97,39.45,-15.62,42.4297878854,1.932,-2.1385,2.8819795714,39.45,-15.62,42.4297878854,132.97
2021-12-24 04:00:00,42.513,-22.098,47.9132212756,2.153,-2.148,3.0412683209,40.36,-19.95,45.0214626595,133.41,38.66,-15.8,41.7640467388,2.153,-2.148,3.0412683209,38.66,-15.8,41.7640467388,133.41
2021-12-24 04:30:00,41.4455,-22.155,46.9954624964,2.1255,-1.895,2.8475911311,39.32,-20.26,44.2326802263,133.25,37.69,-16.12,40.9925663993,2.1255,-1.895,2.8475911311,37.69,-16.12,40.9925663993,133.24
2021-12-24 05:00:00,40.3715,-22.383,46.1612034207,2.3215,-1.683,2.867377068,38.05,-20.7,43.3161921226,133.25,36.44,-16.52,40.0097987998,2.3215,-1.683,2.867377068,36.44,-16.52,40.0097987998,133.24
2021-12-24 05:30:00,40.422,-22.116,46.0766268297,2.132,-1.516,2.6160428131,38.29,-20.6,43.479697561,133.53,36.77,-16.43,40.2737855186,2.132,-1.516,2.6160428131,36.77,-16.43,40.2737855186,133.53
