Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-24 06:00:00,40.9395,-21.8355,46.3986176572,2.3995,-1.5455,2.8541496982,38.54,-20.29,43.5547437141,133.53,37.05,-16.15,40.4168900337,2.3995,-1.5455,2.8541496982,37.05,-16.15,40.4168900337,133.53
2021-12-24 06:30:00,42.586,-21.0735,47.5148376641,3.426,-1.6335000000000002,3.7954971018,39.16,-19.44,43.7197804203,133.11,37.63,-15.37,40.6479249163,3.426,-1.6335000000000002,3.7954971018,37.63,-15.37,40.6479249163,133.1
2021-12-24 07:00:00,44.5325,-20.6815,49.1005906125,3.1525,-1.6315,3.5496547015,41.38,-19.05,45.5544388617,132.18,39.72,-14.97,42.4473709433,3.1525,-1.6315,3.5496547015,39.72,-14.97,42.4473709433,132.17
2021-12-24 07:30:00,45.8915,-19.917,50.0271592363,2.7415000000000003,-1.5670000000000002,3.1577383125,43.15,-18.35,46.8897110249,131.68,41.31,-14.36,43.7347196173,2.7415000000000003,-1.5670000000000002,3.1577383125,41.31,-14.36,43.7347196173,131.67
2021-12-24 08:00:00,46.746,-19.5645,50.6750251727,3.466,-1.5245000000000002,3.7864569521,43.28,-18.04,46.8892311731,131.68,41.43,-14.06,43.7507542792,3.466,-1.5245000000000002,3.7864569521,41.43,-14.06,43.7507542792,131.67
2021-12-24 08:30:00,48.859,-18.9575,52.4079067246,4.479,-1.4675,4.7132788216,44.38,-17.49,47.7020387405,131.21,42.39,-13.59,44.5151682014,4.479,-1.4675,4.7132788216,42.39,-13.59,44.5151682014,131.2
2021-12-24 09:00:00,50.523,-18.7105,53.8763059169,4.753,-1.1305,4.8855950763,45.77,-17.58,49.0300856618,131.21,43.72,-13.64,45.7983405813,4.753,-1.1305,4.8855950763,43.72,-13.64,45.7983405813,131.2
2021-12-24 09:30:00,51.711,-18.6825,54.9823910652,5.361,-1.2925,5.5146058109,46.35,-17.39,49.5048947075,132.04,44.37,-13.41,46.3521844145,5.361,-1.2925,5.5146058109,44.37,-13.41,46.3521844145,132.03
2021-12-24 10:00:00,52.7995,-18.6315,55.9903562455,6.2795,-1.3315000000000001,6.4191130618,46.52,-17.3,49.6326545734,132.04,44.52,-13.32,46.4699128469,6.2795,-1.3315000000000001,6.4191130618,44.52,-13.32,46.4699128469,132.03
2021-12-24 10:30:00,52.995,-18.6615,56.1847097283,6.705,-1.4215,6.8540270827,46.29,-17.24,49.3961709042,131.99,44.3,-13.26,46.2419463258,6.705,-1.4215,6.8540270827,44.3,-13.26,46.2419463258,131.99
2021-12-24 11:00:00,52.7405,-18.717,55.9632596375,7.3905,-1.427,7.5270059951,45.35,-17.29,48.5341797087,132.05,43.39,-13.31,45.385550564,7.3905,-1.427,7.5270059951,43.39,-13.31,45.385550564,132.04
2021-12-24 11:30:00,52.836,-18.821,56.0880819515,8.706,-1.541,8.841330047,44.13,-17.28,47.3925658727,131.88,42.24,-13.31,44.287398885,8.706,-1.541,8.841330047,42.24,-13.31,44.287398885,131.9
2021-12-24 12:00:00,53.7715,-18.754,56.9481055721,7.6715,-1.464,7.8099429095,46.1,-17.29,49.2356994466,131.88,44.11,-13.32,46.077266629,7.6715,-1.464,7.8099429095,44.11,-13.32,46.077266629,131.9
2021-12-24 12:30:00,54.3305,-18.6275,57.4350675676,9.0605,-1.5675,9.1950919789,45.27,-17.06,48.3778513372,131.78,43.31,-13.11,45.250725961,9.0605,-1.5675,9.1950919789,43.31,-13.11,45.250725961,131.84
2021-12-24 13:00:00,54.3735,-18.554,57.4519661826,7.5835,-1.484,7.7273364266,46.79,-17.07,49.806515638,131.78,44.78,-13.11,46.6596238733,7.5835,-1.484,7.7273364266,44.78,-13.11,46.6596238733,131.84
2021-12-24 13:30:00,54.2495,-18.497,57.3162041595,6.4295,-1.317,6.5629992571999995,47.82,-17.18,50.8124472939,131.71,45.75,-13.21,47.6189731095,6.4295,-1.317,6.5629992571999995,45.75,-13.21,47.6189731095,131.79
2021-12-24 14:00:00,53.1675,-18.7265,56.3690061869,5.3775,-1.3865,5.5533673118,47.79,-17.34,50.838565086,131.57,45.72,-13.36,47.6320060464,5.3775,-1.3865,5.5533673118,45.72,-13.36,47.6320060464,131.79
2021-12-24 14:30:00,53.2825,-18.676,56.4607632099,4.6425,-1.376,4.8421257987,48.64,-17.3,51.6249900726,131.39,46.56,-13.33,48.4305946691,4.6425,-1.376,4.8421257987,46.56,-13.33,48.4305946691,131.55
2021-12-24 15:00:00,53.0045,-18.4975,56.1394204325,3.2845,-1.2375,3.5098926622,49.72,-17.26,52.6306564656,131.39,47.57,-13.29,49.3915883527,3.2845,-1.2375,3.5098926622,47.57,-13.29,49.3915883527,131.55
2021-12-24 15:30:00,52.92,-18.591,56.0905667737,2.68,-1.171,2.924660835,50.24,-17.42,53.1743735271,131.31,48.01,-13.49,49.8692309947,2.68,-1.171,2.924660835,48.01,-13.49,49.8692309947,131.51
2021-12-24 16:00:00,53.5195,-18.196,56.5281460535,2.1695,-1.116,2.4397102799,51.35,-17.08,54.1160687781,131.21,49.13,-13.12,50.8516597566,2.1695,-1.116,2.4397102799,49.13,-13.12,50.8516597566,131.44
2021-12-24 16:30:00,55.4985,-17.6635,58.2415893885,1.1585,-1.0135,1.5392545274,54.34,-16.65,56.8336000971,131.21,52.02,-12.69,53.5454619926,1.1585,-1.0135,1.5392545274,52.02,-12.69,53.5454619926,131.44
2021-12-24 17:00:00,57.729,-16.584,60.0638534978,0.909,-1.034,1.3767487062,56.82,-15.55,58.90937871,131.03,54.36,-11.64,55.5922584539,0.909,-1.034,1.3767487062,54.36,-11.64,55.5922584539,131.22
2021-12-24 17:30:00,59.007,-16.2965,61.2160269966,0.667,-1.0565,1.2494323711,58.34,-15.24,60.2977047656,130.8,55.82,-11.35,56.9622234468,0.667,-1.0565,1.2494323711,55.82,-11.35,56.9622234468,130.78
2021-12-24 18:00:00,59.1015,-16.3355,61.3175004587,0.7015,-1.0355,1.2507447781,58.4,-15.3,60.3709367163,130.85,55.89,-11.4,57.0407932974,0.7015,-1.0355,1.2507447781,55.89,-11.4,57.0407932974,130.78
2021-12-24 18:30:00,58.1905,-16.748,60.5527026172,0.8205,-1.038,1.3231266946,57.37,-15.71,59.4821065531,130.78,54.88,-11.78,56.1300525565,0.8205,-1.038,1.3231266946,54.88,-11.78,56.1300525565,130.73
2021-12-24 19:00:00,56.98,-17.449,59.5918450881,0.92,-1.069,1.4103761910000001,56.06,-16.38,58.4040067119,130.97,53.67,-12.41,55.0860871727,0.92,-1.069,1.4103761910000001,53.67,-12.41,55.0860871727,130.94
2021-12-24 19:30:00,55.1395,-17.9525,57.9884188136,1.1495,-1.0525,1.5585591102,53.99,-16.9,56.5732277672,131.27,51.67,-12.95,53.268108658,1.1495,-1.0525,1.5585591102,51.67,-12.95,53.268108658,131.24
2021-12-24 20:00:00,53.789,-18.318,56.8225804148,1.189,-1.038,1.578342485,52.6,-17.28,55.3656788995,131.27,50.35,-13.33,52.0846560899,1.189,-1.038,1.578342485,50.35,-13.33,52.0846560899,131.24
2021-12-24 20:30:00,52.4905,-18.5985,55.6880309627,1.2405,-1.0785,1.6437769009,51.25,-17.52,54.1619137402,130.96,49.07,-13.58,50.9144507974,1.2405,-1.0785,1.6437769009,49.07,-13.58,50.9144507974,130.92
2021-12-24 21:00:00,51.0865,-19.137,54.5532331879,1.1465,-1.057,1.5593945139,49.94,-18.08,53.1120513631,130.9,47.84,-14.11,49.877426758,1.1465,-1.057,1.5593945139,47.84,-14.11,49.877426758,130.85
2021-12-24 21:30:00,49.713,-19.462,53.3868131002,1.223,-1.082,1.6329277387999999,48.49,-18.38,51.8565762464,131.05,46.46,-14.41,48.6433931793,1.223,-1.082,1.6329277387999999,46.46,-14.41,48.6433931793,131.01
2021-12-24 22:00:00,48.5365,-19.867,52.4451096028,1.1665,-1.117,1.6150576615,47.37,-18.75,50.9458477209,131.0,45.33,-14.78,47.6786881111,1.1665,-1.117,1.6150576615,45.33,-14.78,47.6786881111,130.95
2021-12-24 22:30:00,47.0065,-20.3955,51.240486556,1.2565,-1.1355,1.6935620744,45.75,-19.26,49.638796319,131.33,43.77,-15.28,46.360449739,1.2565,-1.1355,1.6935620744,43.77,-15.28,46.360449739,131.28
2021-12-24 23:00:00,45.377,-20.9705,49.9883386326,1.5670000000000002,-1.1805,1.9619044956,43.81,-19.79,48.0724474101,131.69,42.07,-15.71,44.9075606107,1.5670000000000002,-1.1805,1.9619044956,42.07,-15.71,44.9075606107,131.64
2021-12-24 23:30:00,43.505,-21.0125,48.3136645397,2.055,-1.3525,2.4601384616,41.45,-19.66,45.8761168801,132.61,39.74,-16.27,42.9415940552,2.055,-1.3525,2.4601384616,39.74,-16.27,42.9415940552,132.56
2021-12-25 00:00:00,42.629,-21.1335,47.5800006647,2.199,-1.3835,2.5980133275,40.43,-19.75,44.9960820517,131.89,38.76,-16.22,42.016972761,2.199,-1.3835,2.5980133275,38.76,-16.22,42.016972761,131.84
2021-12-25 00:30:00,43.31,-20.877,48.0791558682,2.25,-3.437,4.1079762658,41.06,-17.44,44.6102813262,131.57,39.58,-13.83,41.9266657391,2.25,-3.437,4.1079762658,39.58,-13.83,41.9266657391,131.52
2021-12-25 01:00:00,44.8445,-20.8895,49.4712076919,2.7945,-3.6295,4.580665945,42.05,-17.26,45.4544838272,131.76,40.51,-13.16,42.5939631873,2.7945,-3.6295,4.580665945,40.51,-13.16,42.5939631873,131.72
2021-12-25 01:30:00,44.864,-20.9975,49.5345687601,3.104,-3.6675,4.8047239515,41.76,-17.33,45.213123095,131.62,40.24,-13.21,42.3528239909,3.104,-3.6675,4.8047239515,40.24,-13.21,42.3528239909,131.58
2021-12-25 02:00:00,43.866,-21.4315,48.8214619635,3.216,-3.7215,4.9185585541,40.65,-17.71,44.3403495701,132.05,39.1,-13.59,41.3944211217,3.216,-3.7215,4.9185585541,39.1,-13.59,41.3944211217,132.0
2021-12-25 02:30:00,42.8075,-21.5995,47.9481016986,3.7275,-3.7395,5.2799731533,39.08,-17.86,42.9677320789,132.7,37.6,-13.76,40.0387012776,3.7275,-3.7395,5.2799731533,37.6,-13.76,40.0387012776,132.65
2021-12-25 03:00:00,42.077,-22.0025,47.4824592376,4.437,-3.8425000000000002,5.8695634633000004,37.64,-18.16,41.7918078097,132.8,36.31,-13.99,38.9119030632,4.437,-3.8425000000000002,5.8695634633000004,36.31,-13.99,38.9119030632,132.76
2021-12-25 03:30:00,41.13,-22.0595,46.6722448598,4.93,-3.8395,6.2487326915,36.2,-18.22,40.5266381532,133.21,34.94,-14.05,37.659077259,4.93,-3.8395,6.2487326915,34.94,-14.05,37.659077259,133.16
2021-12-25 04:00:00,40.418,-22.1785,46.103151587,5.388,-3.8985000000000003,6.6504771445,35.03,-18.28,39.5127738839,132.77,33.82,-14.13,36.6530940031,5.388,-3.8985000000000003,6.6504771445,33.82,-14.13,36.6530940031,132.73
2021-12-25 04:30:00,40.0175,-22.2065,45.7660239534,5.6375,-3.9265,6.8701388996,34.38,-18.28,38.9376784105,132.96,33.23,-14.13,36.1094142849,5.6375,-3.9265,6.8701388996,33.23,-14.13,36.1094142849,132.92
2021-12-25 05:00:00,40.013,-22.2125,45.7650010953,4.993,-3.9025,6.3371567165,35.02,-18.31,39.5177997869,132.79,33.84,-14.15,36.6792598071,4.993,-3.9025,6.3371567165,33.84,-14.15,36.6792598071,132.75
2021-12-25 05:30:00,39.233,-22.065,45.0121374076,5.973,-3.455,6.9002720236,33.26,-18.61,38.1124612168,132.93,32.14,-14.45,35.2389287578,5.973,-3.455,6.9002720236,32.14,-14.45,35.2389287578,132.9
2021-12-25 06:00:00,39.7055,-21.7205,45.25822412,6.2055,-3.3105,7.0333235742,33.5,-18.41,38.2253593835,132.93,32.36,-14.26,35.3626526154,6.2055,-3.3105,7.0333235742,32.36,-14.26,35.3626526154,132.9
2021-12-25 06:30:00,41.3005,-21.3035,46.471178299,6.6205,-3.3735,7.4304456461,34.68,-17.93,39.0408414356,132.87,33.49,-13.78,36.2142030148,6.6205,-3.3735,7.4304456461,33.49,-13.78,36.2142030148,132.82
2021-12-25 07:00:00,42.277,-20.9745,47.1940078744,7.527,-3.4345,8.273543331,34.75,-17.54,38.9257511167,133.02,33.55,-13.42,36.1344558559,7.527,-3.4345,8.273543331,33.55,-13.42,36.1344558559,133.0
2021-12-25 07:30:00,43.9955,-20.741,48.6394192117,7.9555,-3.441,8.6677829489,36.04,-17.3,39.9771384669,132.72,34.77,-13.21,37.1948517943,7.9555,-3.441,8.6677829489,34.77,-13.21,37.1948517943,132.69
2021-12-25 08:00:00,44.839,-19.8525,49.0373090335,8.289,-3.5324999999999998,9.0103316948,36.55,-16.32,40.028051414,132.44,35.19,-13.5,37.6906633001,8.289,-3.5324999999999998,9.0103316948,35.19,-13.5,37.6906633001,132.41
2021-12-25 08:30:00,47.514,-20.226,51.6398225404,8.224,-3.5060000000000002,8.9401460838,39.29,-16.72,42.6996779847,132.03,37.83,-12.82,39.9432259589,8.224,-3.5060000000000002,8.9401460838,37.83,-12.82,39.9432259589,131.99
2021-12-25 09:00:00,49.4205,-20.0585,53.3360032483,8.2405,-3.4285,8.9252704441,41.18,-16.63,44.4111393684,132.42,39.63,-12.71,41.6182772349,8.2405,-3.4285,8.9252704441,39.63,-12.71,41.6182772349,132.39
2021-12-25 09:30:00,50.9985,-19.807,54.7098186,9.0185,-3.507,9.6763831699,41.98,-16.3,45.0334364667,133.11,40.14,-12.39,42.0087098112,9.0185,-3.507,9.6763831699,40.14,-12.39,42.0087098112,133.09
2021-12-25 10:00:00,51.4915,-19.6605,55.1172371632,10.3915,-3.6005000000000003,10.9975848485,41.1,-16.06,44.1263368069,132.23,39.28,-12.19,41.1280257246,10.3915,-3.6005000000000003,10.9975848485,39.28,-12.19,41.1280257246,132.19
2021-12-25 10:30:00,51.907,-19.8235,55.5635474142,11.307,-2.7335000000000003,11.6327241543,40.6,-17.09,44.0502905779,131.94,38.82,-13.14,40.9835576787,11.307,-2.7335000000000003,11.6327241543,38.82,-13.14,40.9835576787,131.82
2021-12-25 11:00:00,52.337,-19.684,55.9162000229,11.527,-1.6840000000000002,11.6493598537,40.81,-18.0,44.6033193832,132.41,39.1,-14.03,41.5409544907,11.527,-1.6840000000000002,11.6493598537,39.1,-14.03,41.5409544907,132.35
2021-12-25 11:30:00,54.215,-19.3,57.5478602991,10.945,-1.63,11.0657094215,43.27,-17.67,46.7388681934,131.94,41.44,-13.7,43.6458886953,10.945,-1.63,11.0657094215,41.44,-13.7,43.6458886953,131.91
2021-12-25 12:00:00,56.107,-18.6445,59.1237078442,11.807,-1.6245,11.9182318005,44.3,-17.02,47.4570374128,132.04,42.43,-13.09,44.403299427,11.807,-1.6245,11.9182318005,42.43,-13.09,44.403299427,131.94
2021-12-25 12:30:00,57.7555,-18.343,60.5983781074,11.7655,-1.643,11.8796649469,45.99,-16.7,48.9282137422,131.8,44.03,-12.76,45.8416677271,11.7655,-1.643,11.8796649469,44.03,-12.76,45.8416677271,131.69
2021-12-25 13:00:00,57.694,-18.151,60.4818686633,12.304,-1.591,12.406437724,45.39,-16.56,48.3165158098,131.8,43.46,-12.64,45.2608130727,12.304,-1.591,12.406437724,43.46,-12.64,45.2608130727,131.69
2021-12-25 13:30:00,56.9865,-18.6345,59.9558652052,11.7965,-1.5745,11.9011118178,45.19,-17.06,48.3029988717,131.98,43.26,-13.1,45.199973451299996,11.7965,-1.5745,11.9011118178,43.26,-13.1,45.199973451299996,131.92
2021-12-25 14:00:00,55.278,-19.232,58.5280027679,10.758,-1.572,10.8722466859,44.52,-17.66,47.8947387507,131.98,42.61,-13.65,44.7429838075,10.758,-1.572,10.8722466859,42.61,-13.65,44.7429838075,131.92
2021-12-25 14:30:00,53.284,-19.754,56.8278555992,10.204,-1.504,10.3142441313,43.08,-18.25,46.7862041632,132.62,41.16,-14.27,43.5634996299,10.204,-1.504,10.3142441313,41.16,-14.27,43.5634996299,132.56
2021-12-25 15:00:00,51.6305,-20.061,55.390904048,9.6705,-1.451,9.7787510066,41.96,-18.61,45.9017831898,132.88,40.14,-14.61,42.7161760929,9.6705,-1.451,9.7787510066,40.14,-14.61,42.7161760929,132.84
2021-12-25 15:30:00,50.126,-20.2545,54.0634871817,7.186,-0.8945000000000001,7.2414588482,42.94,-19.36,47.1025816702,132.61,41.12,-15.29,43.8707020687,7.186,-0.8945000000000001,7.2414588482,41.12,-15.29,43.8707020687,132.58
2021-12-25 16:00:00,49.9965,-19.9755,53.8393036034,6.9165,-0.7855000000000001,6.9609613201,43.08,-19.19,47.1608153025,132.76,41.26,-15.12,43.9431678421,6.9165,-0.7855000000000001,6.9609613201,41.26,-15.12,43.9431678421,132.71
2021-12-25 16:30:00,50.339,-19.634,54.0324798339,6.749,-0.794,6.7955453791,43.59,-18.84,47.4871951162,132.97,41.76,-14.79,44.3017121565,6.749,-0.794,6.7955453791,41.76,-14.79,44.3017121565,132.87
2021-12-25 17:00:00,50.582,-19.433,54.1865316569,6.962,-0.893,7.019037897,43.62,-18.54,47.3965821553,132.66,41.78,-14.51,44.2279153929,6.962,-0.893,7.019037897,41.78,-14.51,44.2279153929,132.54
2021-12-25 17:30:00,50.4135,-19.367,54.0055707427,7.1335,-0.937,7.1947752745,43.28,-18.43,47.0406558203,132.66,41.45,-14.42,43.8866597043,7.1335,-0.937,7.1947752745,41.45,-14.42,43.8866597043,132.5
2021-12-25 18:00:00,50.0535,-19.3695,53.6705728729,6.7135,-0.8995000000000001,6.7734911604,43.34,-18.47,47.1115325584,132.3,41.52,-14.47,43.9692085442,6.7135,-0.8995000000000001,6.7734911604,41.52,-14.47,43.9692085442,132.11
2021-12-25 18:30:00,49.319,-19.481,53.0270979972,5.689,-0.861,5.7537850151,43.63,-18.62,47.4371299722,132.45,41.79,-14.6,44.2669639799,5.689,-0.861,5.7537850151,41.79,-14.6,44.2669639799,132.27
2021-12-25 19:00:00,48.486,-19.7415,52.3509218472,4.936,-0.7115,4.9870159665,43.55,-19.03,47.5262390685,131.83,41.72,-14.99,44.3312361659,4.936,-0.7115,4.9870159665,41.72,-14.99,44.3312361659,131.99
2021-12-25 19:30:00,47.8725,-19.39,51.6502503019,3.5425,-0.64,3.5998480871,44.33,-18.75,48.1322282883,130.56,42.46,-14.77,44.955583635400004,3.5425,-0.64,3.5998480871,42.46,-14.77,44.955583635400004,130.88
2021-12-25 20:00:00,47.23,-19.614,51.1408046085,2.84,-0.544,2.8916320651,44.39,-19.07,48.3129071781,130.56,42.52,-15.07,45.1115872033,2.84,-0.544,2.8916320651,42.52,-15.07,45.1115872033,130.88
2021-12-25 20:30:00,46.35,-19.66,50.3471756904,1.8599999999999999,-0.47000000000000003,1.9184629264000002,44.49,-19.19,48.4522053162,130.38,42.6,-15.2,45.2305206691,1.8599999999999999,-0.47000000000000003,1.9184629264000002,42.6,-15.2,45.2305206691,130.76
2021-12-25 21:00:00,45.0685,-20.1615,49.3726217098,2.3585000000000003,-0.4515,2.4013276536,42.71,-19.71,47.0385820365,130.38,40.85,-15.74,43.7775067815,2.3585000000000003,-0.4515,2.4013276536,40.85,-15.74,43.7775067815,130.76
2021-12-25 21:30:00,44.1745,-20.3445,48.6341971302,2.3245,-0.4645,2.3704557579,41.85,-19.88,46.3318130446,130.62,40.04,-15.89,43.0777634053,2.3245,-0.4645,2.3704557579,40.04,-15.89,43.0777634053,131.01
2021-12-25 22:00:00,43.2865,-20.6415,47.9561529368,2.0165,-0.42150000000000004,2.0600811877,41.27,-20.22,45.9571681025,130.91,39.77,-16.17,42.9315944265,2.0165,-0.42150000000000004,2.0600811877,39.77,-16.17,42.9315944265,131.07
2021-12-25 22:30:00,41.9965,-20.617,46.7842569808,1.8265,-0.367,1.8630059715,40.17,-20.25,44.9854576502,130.51,38.78,-16.29,42.0624832838,1.8265,-0.367,1.8630059715,38.78,-16.29,42.0624832838,130.61
2021-12-25 23:00:00,40.872,-20.924,45.9166000483,2.002,-0.34400000000000003,2.0313394596,38.87,-20.58,43.9819656223,130.51,37.45,-16.61,40.9682145083,2.002,-0.34400000000000003,2.0313394596,37.45,-16.61,40.9682145083,130.61
2021-12-25 23:30:00,39.802,-21.282,45.134495987,1.722,-0.342,1.7556332191,38.08,-20.94,43.457680564,130.39,36.68,-16.93,40.3986051739,1.722,-0.342,1.7556332191,36.68,-16.93,40.3986051739,130.51
2021-12-26 00:00:00,39.013,-19.2495,43.5035334111,1.223,-0.3195,1.2640447975,37.79,-18.93,42.2661685039,131.32,36.54,-19.33,41.3378821422,1.223,-0.3195,1.2640447975,36.54,-19.33,41.3378821422,131.43
2021-12-26 00:30:00,39.3315,-14.1445,41.7975330911,1.2215,-0.35450000000000004,1.2719011360999999,38.11,-13.79,40.5282148632,131.44,37.14,-24.35,44.410607967,1.2215,-0.35450000000000004,1.2719011360999999,37.14,-24.35,44.410607967,131.52
2021-12-26 01:00:00,41.309,-13.7865,43.5488353834,1.299,-0.35650000000000004,1.3470312728,40.01,-13.43,42.2038505352,131.44,39.02,-24.07,45.8467588822,1.299,-0.35650000000000004,1.3470312728,39.02,-24.07,45.8467588822,131.52
2021-12-26 01:30:00,41.3445,-13.902,43.6191848187,1.1145,-0.372,1.1749443604,40.23,-13.53,42.4442434259,132.0,39.27,-24.25,46.1540399098,1.1145,-0.372,1.1749443604,39.27,-24.25,46.1540399098,132.06
2021-12-26 02:00:00,40.811,-14.109,43.1810328964,1.131,-0.339,1.1807124968,39.68,-13.77,42.0013725966,132.56,38.6,-24.59,45.7671071841,1.131,-0.339,1.1807124968,38.6,-24.59,45.7671071841,132.62
2021-12-26 02:30:00,39.871,-14.4175,42.3976526149,1.421,-0.3875,1.4728873854,38.45,-14.03,40.9297373556,133.01,37.39,-24.91,44.9279445334,1.421,-0.3875,1.4728873854,37.39,-24.91,44.9279445334,133.08
2021-12-26 03:00:00,39.0485,-14.7925,41.7564774436,1.4985,-0.36250000000000004,1.5417225756000001,37.55,-14.43,40.2271972675,133.36,36.61,-25.37,44.541317897,1.4985,-0.36250000000000004,1.5417225756000001,36.61,-25.37,44.541317897,133.41
2021-12-26 03:30:00,38.3075,-14.8415,41.0820481293,1.9075000000000002,-0.3815,1.9452759444,36.4,-14.46,39.166970779,134.01,35.54,-25.44,43.7068095381,1.9075000000000002,-0.3815,1.9452759444,35.54,-25.44,43.7068095381,134.11
2021-12-26 04:00:00,37.5125,-15.0025,40.4012705555,1.9525000000000001,-0.35250000000000004,1.9840646411,35.56,-14.65,38.4595384788,134.01,34.72,-25.69,43.190907608,1.9525000000000001,-0.35250000000000004,1.9840646411,34.72,-25.69,43.190907608,134.11
2021-12-26 04:30:00,37.1605,-14.9375,40.0503641244,1.8305,-0.47750000000000004,1.8917548731,35.33,-14.46,38.1746054335,134.26,34.5,-25.51,42.9069936024,1.8305,-0.47750000000000004,1.8917548731,34.5,-25.51,42.9069936024,134.36
2021-12-26 05:00:00,37.1245,-14.9445,40.0195774653,1.2845,-0.5245000000000001,1.3874582877,35.84,-14.42,38.6321368811,134.26,34.99,-25.45,43.2666453518,1.2845,-0.5245000000000001,1.3874582877,34.99,-25.45,43.2666453518,134.36
2021-12-26 05:30:00,38.346,-14.6695,41.0561803661,1.246,-0.9395,1.5605051266,37.1,-13.73,39.5591064105,134.26,36.21,-24.77,43.8715967341,1.246,-0.9395,1.5605051266,36.21,-24.77,43.8715967341,134.36
2021-12-26 06:00:00,39.237,-14.368,41.7849445734,0.787,-1.258,1.4838911685,38.45,-13.11,40.6235719749,134.19,37.51,-24.15,44.6119109656,0.787,-1.258,1.4838911685,37.51,-24.15,44.6119109656,134.3
2021-12-26 06:30:00,40.17,-14.0515,42.5567098382,1.29,-1.1915,1.7560672681,38.88,-12.86,40.9516055851,134.05,37.9,-23.88,44.7958078396,1.29,-1.1915,1.7560672681,37.9,-23.88,44.7958078396,134.15
2021-12-26 07:00:00,41.162,-13.688,43.3782386457,1.062,-1.498,1.836259241,40.1,-12.19,41.9118849493,133.95,39.09,-23.16,45.43581957,1.062,-1.498,1.836259241,39.09,-23.16,45.43581957,134.06
2021-12-26 07:30:00,41.7865,-18.26,45.6019646753,1.4065,-1.56,2.1004385852,40.38,-16.7,43.697075417,133.67,39.13,-18.18,43.1470659489,1.4065,-1.56,2.1004385852,39.13,-18.18,43.1470659489,133.78
2021-12-26 08:00:00,43.0145,-21.079,47.9016852652,1.8045,-1.839,2.5764590526999998,41.21,-19.24,45.4801242303,133.71,39.83,-15.17,42.6210957156,1.8045,-1.839,2.5764590526999998,39.83,-15.17,42.6210957156,133.83
2021-12-26 08:30:00,44.3785,-20.72,48.9772361639,1.1285,-1.87,2.1841273429,43.25,-18.85,47.1792857089,133.6,41.71,-14.84,44.2713191581,1.1285,-1.87,2.1841273429,41.71,-14.84,44.2713191581,133.76
2021-12-26 09:00:00,45.9095,-20.62,50.3275927325,1.1195,-1.82,2.1367452469,44.79,-18.8,48.5755504343,133.1,42.87,-14.79,45.3495424453,1.1195,-1.82,2.1367452469,42.87,-14.79,45.3495424453,133.27
2021-12-26 09:30:00,47.25,-20.2475,51.4054837177,1.34,-1.8675000000000002,2.2985117468,45.91,-18.38,49.4525277413,132.91,43.95,-14.35,46.2333753905,1.34,-1.8675000000000002,2.2985117468,43.95,-14.35,46.2333753905,133.09
2021-12-26 10:00:00,48.207,-20.202,52.2688784364,3.297,-2.012,3.8624283812,44.91,-18.19,48.4539389524,132.57,43.04,-14.16,45.3094603808,3.297,-2.012,3.8624283812,43.04,-14.16,45.3094603808,132.7
2021-12-26 10:30:00,48.0665,-20.3035,52.1787364211,6.9065,-2.0735,7.2110432324,41.16,-18.23,45.0164247803,133.07,39.45,-14.19,41.9244391734,6.9065,-2.0735,7.2110432324,39.45,-14.19,41.9244391734,133.17
2021-12-26 11:00:00,48.0905,-20.3495,52.2187546816,7.6205,-2.4395,8.0014486501,40.47,-17.91,44.2559487527,133.07,38.8,-13.9,41.21468185,7.6205,-2.4395,8.0014486501,38.8,-13.9,41.21468185,133.17
2021-12-26 11:30:00,47.8645,-20.209,51.9558855304,10.2045,-2.289,10.4580754085,37.66,-17.92,41.7061386369,132.92,36.11,-13.91,38.6965140549,10.2045,-2.289,10.4580754085,36.11,-13.91,38.6965140549,133.04
2021-12-26 12:00:00,44.615,-20.626,49.1521118671,13.625,-2.536,13.8590014431,30.99,-18.09,35.883536615,132.99,29.76,-14.11,32.9355385564,13.625,-2.536,13.8590014431,29.76,-14.11,32.9355385564,133.15
2021-12-26 12:30:00,45.34,-20.7045,49.8436748269,16.57,-2.9345,16.8278397381,28.77,-17.77,33.8154668754,133.03,27.64,-13.84,30.911408897,16.57,-2.9345,16.8278397381,27.64,-13.84,30.911408897,133.19
2021-12-26 13:00:00,45.534,-20.814,50.0656344412,17.074,-2.864,17.312538,28.46,-17.95,33.6477948757,133.03,27.33,-14.0,30.7071473765,17.074,-2.864,17.312538,27.33,-14.0,30.7071473765,133.19
2021-12-26 13:30:00,46.134,-20.9065,50.6500513154,14.124,-2.8165,14.4020848578,32.01,-18.09,36.7680323107,133.33,30.74,-14.11,33.823655923,14.124,-2.8165,14.4020848578,30.74,-14.11,33.823655923,133.44
2021-12-26 14:00:00,45.926,-20.823,50.4261321638,8.725999999999999,-2.4130000000000003,9.0534880019,37.2,-18.41,41.5062416993,133.33,35.65,-14.38,38.4409534221,8.725999999999999,-2.4130000000000003,9.0534880019,35.65,-14.38,38.4409534221,133.44
2021-12-26 14:30:00,46.9615,-20.676,51.3115918507,7.1315,-2.196,7.4619507001,39.83,-18.48,43.9083055925,133.4,38.17,-14.43,40.8065411423,7.1315,-2.196,7.4619507001,38.17,-14.43,40.8065411423,133.48
2021-12-26 15:00:00,43.8355,-21.119,48.6576121614,8.8555,-2.3689999999999998,9.1668992167,34.98,-18.75,39.68832196,133.46,33.54,-14.72,36.6279947581,8.8555,-2.3689999999999998,9.1668992167,33.54,-14.72,36.6279947581,133.52
2021-12-26 15:30:00,46.901,-20.6875,51.2608667236,5.331,-2.1075,5.7324617094,41.57,-18.58,45.5332988043,133.53,39.74,-14.56,42.3232938227,5.331,-2.1075,5.7324617094,39.74,-14.56,42.3232938227,133.61
2021-12-26 16:00:00,49.0325,-20.176,53.0212884816,1.9625,-1.916,2.7427107485,47.07,-18.26,50.487746038,133.36,45.01,-14.22,47.202844194,1.9625,-1.916,2.7427107485,45.01,-14.22,47.202844194,133.41
2021-12-26 16:30:00,51.4865,-19.284,54.9793810283,0.3765,-1.734,1.7744036322,51.11,-17.55,54.0391950347,132.83,48.92,-13.51,50.7512216602,0.3765,-1.734,1.7744036322,48.92,-13.51,50.7512216602,132.9
2021-12-26 17:00:00,54.2025,-18.3275,57.217202505,0.9725,-1.7875,2.0349232172,53.23,-16.54,55.740510403100004,132.83,50.94,-12.55,52.4631880465,0.9725,-1.7875,2.0349232172,50.94,-12.55,52.4631880465,132.9
2021-12-26 17:30:00,56.0465,-17.9985,58.8655770761,1.0665,-1.8485,2.1340980529999998,54.98,-16.15,57.3029048129,132.39,52.59,-12.17,53.9797832526,1.0665,-1.8485,2.1340980529999998,52.59,-12.17,53.9797832526,132.46
2021-12-26 18:00:00,55.9675,-17.8675,58.7503924455,1.0075,-1.8975,2.1483860221,54.96,-15.97,57.2332289846,132.24,52.59,-12.01,53.9439357111,1.0075,-1.8975,2.1483860221,52.59,-12.01,53.9439357111,132.31
2021-12-26 18:30:00,55.414,-17.610500000000002,58.1450006987,0.5740000000000001,-1.9005,1.9852899662,54.84,-15.71,57.0458561159,132.01,52.45,-11.78,53.7565893635,0.5740000000000001,-1.9005,1.9852899662,52.45,-11.78,53.7565893635,132.06
2021-12-26 19:00:00,54.312,-18.1575,57.2668154366,0.7020000000000001,-1.9175,2.0419623527,53.61,-16.24,56.0157986643,130.85,51.29,-12.29,52.741901748000004,0.7020000000000001,-1.9175,2.0419623527,51.29,-12.29,52.741901748000004,130.9
2021-12-26 19:30:00,52.859,-18.6845,56.0641099211,0.559,-1.9645000000000001,2.0424840881,52.3,-16.72,54.9076351703,131.08,50.05,-12.75,51.6484752921,0.559,-1.9645000000000001,2.0424840881,50.05,-12.75,51.6484752921,131.14
2021-12-26 20:00:00,51.638,-18.6355,54.8977677529,0.248,-1.9055,1.9215707766999999,51.39,-16.73,54.0446574603,131.08,49.16,-12.82,50.8041140066,0.248,-1.9055,1.9215707766999999,49.16,-12.82,50.8041140066,131.14
2021-12-26 20:30:00,50.638,-18.9445,54.0657111694,0.228,-1.9245,1.9379587844000001,50.41,-17.02,53.2057186776,130.02,48.23,-13.11,49.9800460184,0.228,-1.9245,1.9379587844000001,48.23,-13.11,49.9800460184,130.08
2021-12-26 21:00:00,49.7985,-19.2015,53.3721669459,0.3785,-1.9715,2.0075045454,49.42,-17.23,52.3374559947,129.98,47.28,-13.3,49.1150526825,0.3785,-1.9715,2.0075045454,47.28,-13.3,49.1150526825,130.04
2021-12-26 21:30:00,48.5555,-19.5095,52.3283591421,0.5855,-1.9995,2.0834611827,47.97,-17.51,51.0658496453,130.01,45.91,-13.59,47.8791833681,0.5855,-1.9995,2.0834611827,45.91,-13.59,47.8791833681,130.06
2021-12-26 22:00:00,47.7125,-19.6235,51.5903518935,0.4325,-1.9935,2.0398770796,47.28,-17.63,50.4600366627,130.01,45.18,-13.72,47.2172722634,0.4325,-1.9935,2.0398770796,45.18,-13.72,47.2172722634,130.06
2021-12-26 22:30:00,46.6425,-20.0095,50.7533535493,0.9625,-2.0195,2.2371380154000002,45.68,-17.99,49.0948317036,130.06,43.63,-14.09,45.8487186299,0.9625,-2.0195,2.2371380154000002,43.63,-14.09,45.8487186299,130.11
2021-12-26 23:00:00,44.893,-20.3435,49.2873152165,1.5230000000000001,-2.0435,2.5486116318,43.37,-18.3,47.0727830067,130.42,41.53,-14.35,43.9393149696,1.5230000000000001,-2.0435,2.5486116318,41.53,-14.35,43.9393149696,130.49
2021-12-26 23:30:00,43.75,-20.58,48.3487218032,1.71,-2.1,2.7081543531000003,42.04,-18.48,45.9224563803,130.34,40.25,-14.51,42.7855419505,1.71,-2.1,2.7081543531000003,40.25,-14.51,42.7855419505,130.4
2021-12-27 00:00:00,42.6175,-20.989,47.5056778422,1.8775,-2.079,2.8012938527999998,40.74,-18.91,44.9147603801,130.34,39.02,-14.92,41.7751935962,1.8775,-2.079,2.8012938527999998,39.02,-14.92,41.7751935962,130.4
2021-12-27 00:30:00,43.402,-21.1875,48.297450867,1.332,-2.0875,2.4762633644,42.07,-19.1,46.2027585757,130.65,40.37,-15.11,43.1050925066,1.332,-2.0875,2.4762633644,40.37,-15.11,43.1050925066,130.7
2021-12-27 01:00:00,44.9275,-21.102,49.6364247328,1.2575,-2.082,2.4322890967,43.67,-19.02,47.632229635,131.7,41.93,-14.71,44.4354475616,1.2575,-2.082,2.4322890967,41.93,-14.71,44.4354475616,131.74
2021-12-27 01:30:00,44.9145,-21.196,49.6647030219,1.3945,-2.086,2.5091883648,43.52,-19.11,47.5308583975,131.89,41.77,-14.8,44.3144773184,1.3945,-2.086,2.5091883648,41.77,-14.8,44.3144773184,131.95
2021-12-27 02:00:00,45.092,-21.194,49.8244327614,1.262,-2.094,2.4448885455,43.83,-19.1,47.8108659198,131.98,42.07,-14.79,44.5940466879,1.262,-2.094,2.4448885455,42.07,-14.79,44.5940466879,132.04
2021-12-27 02:30:00,44.421,-21.321,49.2728148374,1.601,-2.121,2.6574126514,42.82,-19.2,46.9275228411,132.17,41.09,-14.88,43.7012871664,1.601,-2.121,2.6574126514,41.09,-14.88,43.7012871664,132.22
2021-12-27 03:00:00,43.517,-21.569,48.569033859,2.157,-2.1390000000000002,3.0377573965,41.36,-19.43,45.6965480097,132.28,39.7,-15.09,42.4711443218,2.157,-2.1390000000000002,3.0377573965,39.7,-15.09,42.4711443218,132.33
2021-12-27 03:30:00,42.652,-21.4845,47.7574794587,3.142,-2.2245,3.8497485957,39.51,-19.26,43.9543820341,132.41,37.93,-14.95,40.7699325484,3.142,-2.2245,3.8497485957,37.93,-14.95,40.7699325484,132.47
2021-12-27 04:00:00,41.9075,-21.669,47.1782165544,3.4175,-2.249,4.0911254258,38.49,-19.42,43.1116747529,132.37,36.95,-15.11,39.9201027053,3.4175,-2.249,4.0911254258,36.95,-15.11,39.9201027053,132.44
2021-12-27 04:30:00,41.6195,-21.8325,46.9983067408,3.4195,-2.2425,4.0892281056,38.2,-19.59,42.9302702065,132.6,36.63,-15.29,39.6930850401,3.4195,-2.2425,4.0892281056,36.63,-15.29,39.6930850401,132.65
2021-12-27 05:00:00,41.6645,-21.5395,46.9028849912,3.6845,-2.3495,4.3698616111,37.98,-19.19,42.5527496174,132.6,36.36,-14.94,39.3097087244,3.6845,-2.3495,4.3698616111,36.36,-14.94,39.3097087244,132.65
2021-12-27 05:30:00,41.9765,-21.525,47.173638584,4.5165,-2.445,5.1358346206,37.46,-19.08,42.0392435707,132.46,35.94,-14.8,38.8680279922,4.5165,-2.445,5.1358346206,35.94,-14.8,38.8680279922,132.53
2021-12-27 06:00:00,42.5335,-21.1955,47.522077422,5.8635,-2.4655,6.3607643016,36.67,-18.73,41.176471437000004,132.46,35.19,-14.47,38.0488764617,5.8635,-2.4655,6.3607643016,35.19,-14.47,38.0488764617,132.53
2021-12-27 06:30:00,43.03,-20.8405,47.8111633434,5.54,-2.4905,6.0740587954,37.49,-18.35,41.7399401054,132.28,35.99,-14.11,38.6571106008,5.54,-2.4905,6.0740587954,35.99,-14.11,38.6571106008,132.34
2021-12-27 07:00:00,43.755,-20.736,48.4198484198,5.155,-2.526,5.7406185207,38.6,-18.21,42.6797856133,131.99,37.04,-13.95,39.5798446182,5.155,-2.526,5.7406185207,37.04,-13.95,39.5798446182,132.06
2021-12-27 07:30:00,45.0335,-20.7315,49.5763170728,6.0335,-2.5415,6.5469339771,39.0,-18.19,43.0334300283,133.35,37.46,-13.88,39.948792222,6.0335,-2.5415,6.5469339771,37.46,-13.88,39.948792222,133.44
2021-12-27 08:00:00,45.6145,-20.7555,50.1146025675,6.9145,-2.6055,7.3891095878,38.7,-18.15,42.7447365181,133.35,37.15,-13.85,39.6477616014,6.9145,-2.6055,7.3891095878,37.15,-13.85,39.6477616014,133.44
2021-12-27 08:30:00,47.011,-20.6475,51.3454319025,6.611,-2.7075,7.1439398969,40.4,-17.94,44.2041129308,133.82,38.8,-13.61,41.1177832574,6.611,-2.7075,7.1439398969,38.8,-13.61,41.1177832574,133.89
2021-12-27 09:00:00,48.477,-20.721,52.7198195179,6.677,-2.691,7.1988756066,41.8,-18.03,45.5227514546,133.91,40.11,-13.69,42.3819324713,6.677,-2.691,7.1988756066,40.11,-13.69,42.3819324713,133.95
2021-12-27 09:30:00,50.178,-20.6685,54.2680253579,7.028,-2.8385,7.5795690016,43.15,-17.83,46.6886645772,134.03,41.41,-13.49,43.5519023695,7.028,-2.8385,7.5795690016,41.41,-13.49,43.5519023695,134.06
2021-12-27 10:00:00,51.4435,-20.0635,55.2175490628,7.3635,-3.0335,7.9638718285,44.08,-17.03,47.255341497,133.71,42.28,-13.01,44.2363933882,7.3635,-3.0335,7.9638718285,42.28,-13.01,44.2363933882,133.72
2021-12-27 10:30:00,52.4415,-19.4215,55.92231741,7.9415,-2.9415,8.4687569631,44.5,-16.48,47.4535604565,133.27,42.56,-12.58,44.3802884173,7.9415,-2.9415,8.4687569631,42.56,-12.58,44.3802884173,133.29
2021-12-27 11:00:00,52.5745,-19.315,56.0102425923,7.9145,-2.935,8.4411809156,44.66,-16.38,47.5691076225,131.66,42.71,-12.49,44.4988112201,7.9145,-2.935,8.4411809156,42.71,-12.49,44.4988112201,131.65
2021-12-27 11:30:00,53.51,-18.8835,56.7442214877,6.01,-2.8735,6.6616140874,47.5,-16.01,50.1255433886,131.72,45.34,-12.17,46.9449092022,6.01,-2.8735,6.6616140874,45.34,-12.17,46.9449092022,131.65
2021-12-27 12:00:00,53.4285,-18.6415,56.5871905514,4.3585,-2.6315,5.091297919,49.07,-16.01,51.6157437222,131.28,46.88,-12.14,48.42637711,4.3585,-2.6315,5.091297919,46.88,-12.14,48.42637711,131.25
2021-12-27 12:30:00,53.3595,-18.681,56.5350864619,6.5995,-2.651,7.112046207,46.76,-16.03,49.4313513876,131.34,44.74,-12.15,46.3604367969,6.5995,-2.651,7.112046207,44.74,-12.15,46.3604367969,131.28
2021-12-27 13:00:00,52.7385,-19.0935,56.0884223749,10.3185,-2.9035,10.719223596,42.42,-16.19,45.4045427243,131.27,40.59,-12.33,42.4214214755,10.3185,-2.9035,10.719223596,40.59,-12.33,42.4214214755,131.28
2021-12-27 13:30:00,49.362,-19.6235,53.1195707461,14.082,-3.2635,14.455212079,35.28,-16.36,38.8886615866,131.39,33.79,-12.51,36.0314334991,14.082,-3.2635,14.455212079,33.79,-12.51,36.0314334991,131.42
2021-12-27 14:00:00,48.5285,-19.998,52.487477709,15.6385,-3.508,16.0271253271,32.89,-16.49,36.7922845173,131.61,31.52,-12.61,33.9488217763,15.6385,-3.508,16.0271253271,31.52,-12.61,33.9488217763,131.65
2021-12-27 14:30:00,48.908500000000004,-19.9305,52.8135039786,12.8285,-3.1905,13.2192928139,36.08,-16.74,39.7742881772,132.2,34.56,-12.83,36.8646510902,12.8285,-3.1905,13.2192928139,34.56,-12.83,36.8646510902,132.24
2021-12-27 15:00:00,48.4785,-19.9645,52.4284867462,8.6685,-2.7745,9.1016889916,39.81,-17.19,43.362797419,132.15,38.12,-13.24,40.3538350098,8.6685,-2.7745,9.1016889916,38.12,-13.24,40.3538350098,132.18
2021-12-27 15:30:00,51.209,-19.4035,54.7618251454,3.559,-2.3635,4.2723077195,47.65,-17.04,50.6051785888,132.3,45.61,-13.05,47.4402213317,3.559,-2.3635,4.2723077195,45.61,-13.05,47.4402213317,132.33
2021-12-27 16:00:00,53.0645,-18.6845,56.2579034492,1.9645000000000001,-2.1045,2.8789200232,51.1,-16.58,53.7224943576,132.13,48.89,-12.62,50.4925390528,1.9645000000000001,-2.1045,2.8789200232,48.89,-12.62,50.4925390528,132.16
2021-12-27 16:30:00,55.576,-17.821,58.3633430931,2.236,-2.101,3.0682074571,53.34,-15.72,55.608218817,131.61,51.01,-11.79,52.3547915668,2.236,-2.101,3.0682074571,51.01,-11.79,52.3547915668,131.69
2021-12-27 17:00:00,58.6095,-17.066,61.0436061046,2.8995,-2.176,3.6252001669,55.71,-14.89,57.6655547099,131.61,53.27,-11.01,54.395891389,2.8995,-2.176,3.6252001669,53.27,-11.01,54.395891389,131.69
2021-12-27 17:30:00,60.333,-16.5755,62.5685071681,2.763,-2.1555,3.5043329251,57.57,-14.42,59.3484734429,131.24,55.05,-10.56,56.0536894415,2.763,-2.1555,3.5043329251,55.05,-10.56,56.0536894415,131.25
2021-12-27 18:00:00,60.4765,-16.491,62.6846084238,3.0865,-2.121,3.7450131175,57.39,-14.37,59.161719042,131.24,54.76,-10.56,55.7689089009,3.0865,-2.121,3.7450131175,54.76,-10.56,55.7689089009,131.25
2021-12-27 18:30:00,59.7555,-16.764,62.062480423,1.7755,-2.074,2.7301787945,57.98,-14.69,59.8120096636,131.17,55.39,-10.84,56.4407450341,1.7755,-2.074,2.7301787945,55.39,-10.84,56.4407450341,131.18
2021-12-27 19:00:00,57.877,-17.263,60.3966745608,1.007,-2.003,2.2418871515,56.87,-15.26,58.8817841102,131.37,54.39,-11.35,55.5616288458,1.007,-2.003,2.2418871515,54.39,-11.35,55.5616288458,131.36
2021-12-27 19:30:00,56.296,-17.687,59.0090635835,0.856,-1.987,2.1635399234,55.44,-15.7,57.6201666086,131.59,53.02,-11.77,54.31071073,0.856,-1.987,2.1635399234,53.02,-11.77,54.31071073,131.59
2021-12-27 20:00:00,54.851,-18.3155,57.8281051155,0.41100000000000003,-1.9155000000000002,1.9590970497,54.44,-16.4,56.8566055969,131.59,52.07,-12.42,53.5307509755,0.41100000000000003,-1.9155000000000002,1.9590970497,52.07,-12.42,53.5307509755,131.59
2021-12-27 20:30:00,53.5675,-18.7655,56.7593256346,0.2575,-1.8755000000000002,1.8930944245,53.31,-16.89,55.9216255129,131.87,51.0,-12.91,52.6086314211,0.2575,-1.8755000000000002,1.8930944245,51.0,-12.91,52.6086314211,131.87
2021-12-27 21:00:00,52.211,-18.9965,55.5594774386,0.181,-1.8665,1.8752555159000002,52.03,-17.13,54.777347507900004,131.94,49.78,-13.18,51.4952502664,0.181,-1.8665,1.8752555159000002,49.78,-13.18,51.4952502664,131.95
2021-12-27 21:30:00,50.9325,-19.437,54.5152870785,0.17250000000000001,-1.917,1.9247455027,50.76,-17.52,53.6984915989,131.35,48.61,-13.54,50.4605162479,0.17250000000000001,-1.917,1.9247455027,48.61,-13.54,50.4605162479,131.35
2021-12-27 22:00:00,49.24,-19.814,53.0770401963,0.17,-1.9140000000000001,1.9215348032000001,49.07,-17.9,52.2328909788,131.63,46.99,-13.92,49.0084329478,0.17,-1.9140000000000001,1.9215348032000001,46.99,-13.92,49.0084329478,131.64
2021-12-27 22:30:00,47.8185,-20.105,51.8731141079,0.1585,-1.895,1.9016170093,47.66,-18.21,51.0203851416,131.55,45.63,-14.21,47.7914322866,0.1585,-1.895,1.9016170093,45.63,-14.21,47.7914322866,131.56
2021-12-27 23:00:00,46.0055,-20.6505,50.4276628499,0.1555,-1.8805,1.8869182547,45.85,-18.77,49.5432679584,131.73,43.89,-14.72,46.2926614055,0.1555,-1.8805,1.8869182547,43.89,-14.72,46.2926614055,131.73
2021-12-27 23:30:00,44.2665,-20.832,48.923360946,0.1565,-1.822,1.8287089025,44.11,-19.01,48.0319914224,132.46,42.24,-14.97,44.8142667016,0.1565,-1.822,1.8287089025,42.24,-14.97,44.8142667016,132.47
2021-12-28 00:00:00,43.4805,-20.908,48.2462262177,0.4305,-1.858,1.9072216048000001,43.05,-19.05,47.0765865373,131.83,41.24,-15.02,43.8900672134,0.4305,-1.858,1.9072216048000001,41.24,-15.02,43.8900672134,131.85
2021-12-28 00:30:00,43.21,-18.75,47.1027239127,0.0,0.0,0.0,43.21,-18.75,47.1027239127,131.37,41.33,-14.78,43.8932489114,0.0,0.0,0.0,41.33,-14.78,43.8932489114,131.4
2021-12-28 01:00:00,45.03,-18.4,48.6442278179,0.0,0.0,0.0,45.03,-18.4,48.6442278179,130.98,43.04,-14.48,45.4104833711,0.0,0.0,0.0,43.04,-14.48,45.4104833711,131.01
2021-12-28 01:30:00,44.67,-18.39,48.3073596877,0.0,0.0,0.0,44.67,-18.39,48.3073596877,130.86,42.85,-14.43,45.2144600764,0.0,0.0,0.0,42.85,-14.43,45.2144600764,130.9
2021-12-28 02:00:00,43.69,-18.62,47.4923204318,0.0,0.0,0.0,43.69,-18.62,47.4923204318,130.86,41.91,-14.6,44.3802670114,0.0,0.0,0.0,41.91,-14.6,44.3802670114,130.9
2021-12-28 02:30:00,41.79,-18.63,45.7545735419,0.0,0.0,0.0,41.79,-18.63,45.7545735419,131.02,40.06,-14.66,42.6581668617,0.0,0.0,0.0,40.06,-14.66,42.6581668617,131.07
2021-12-28 03:00:00,39.16,-18.88,43.4736701924,0.0,0.0,0.0,39.16,-18.88,43.4736701924,131.02,37.6,-14.89,40.440970562,0.0,0.0,0.0,37.6,-14.89,40.440970562,131.07
2021-12-28 03:30:00,37.97,-18.82,42.378217282,0.0,0.0,0.0,37.97,-18.82,42.378217282,131.32,36.44,-14.84,39.3458917805,0.0,0.0,0.0,36.44,-14.84,39.3458917805,131.37
2021-12-28 04:00:00,36.5,-18.98,41.1398881865,0.0,0.0,0.0,36.5,-18.98,41.1398881865,131.53,35.07,-14.99,38.1392842093,0.0,0.0,0.0,35.07,-14.99,38.1392842093,131.59
2021-12-28 04:30:00,32.91,-18.09,37.5541768649,0.0,0.0,0.0,32.91,-18.09,37.5541768649,131.53,31.6,-14.23,34.6562101217,0.0,0.0,0.0,31.6,-14.23,34.6562101217,131.55
2021-12-28 05:00:00,32.22,-17.9,36.8583559047,0.0,0.0,0.0,32.22,-17.9,36.8583559047,130.21,30.95,-14.05,33.9897778751,0.0,0.0,0.0,30.95,-14.05,33.9897778751,130.14
2021-12-28 05:30:00,32.56,-17.71,37.0647770801,0.0,0.0,0.0,32.56,-17.71,37.0647770801,130.51,31.27,-13.88,34.2120928913,0.0,0.0,0.0,31.27,-13.88,34.2120928913,130.59
2021-12-28 06:00:00,35.52,-17.52,39.6058177545,0.0,0.0,0.0,35.52,-17.52,39.6058177545,130.51,34.09,-13.7,36.7398707129,0.0,0.0,0.0,34.09,-13.7,36.7398707129,130.49
2021-12-28 06:30:00,36.6,-17.17,40.427328628,0.0,0.0,0.0,36.6,-17.17,40.427328628,130.6,35.13,-13.35,37.5811042946,0.0,0.0,0.0,35.13,-13.35,37.5811042946,130.56
2021-12-28 07:00:00,37.13,-17.15,40.8993814134,0.0,0.0,0.0,37.13,-17.15,40.8993814134,130.74,35.61,-13.29,38.0091594224,0.0,0.0,0.0,35.61,-13.29,38.0091594224,130.7
2021-12-28 07:30:00,37.28,-16.87,40.9193756062,0.0,0.0,0.0,37.28,-16.87,40.9193756062,131.26,35.62,-13.07,37.9421836483,0.0,0.0,0.0,35.62,-13.07,37.9421836483,131.22
2021-12-28 08:00:00,36.71,-16.75,40.3507942921,0.0,0.0,0.0,36.71,-16.75,40.3507942921,131.12,35.03,-12.93,37.3401365825,0.0,0.0,0.0,35.03,-12.93,37.3401365825,131.08
2021-12-28 08:30:00,38.52,-16.4,41.865861988,0.0,0.0,0.0,38.52,-16.4,41.865861988,131.12,36.86,-12.55,38.9379262416,0.0,0.0,0.0,36.86,-12.55,38.9379262416,131.08
2021-12-28 09:00:00,40.6,-16.48,43.8172386168,0.0,0.0,0.0,40.6,-16.48,43.8172386168,131.09,38.83,-12.6,40.8231417213,0.0,0.0,0.0,38.83,-12.6,40.8231417213,131.04
2021-12-28 09:30:00,41.02,-16.38,44.1695007896,0.0,0.0,0.0,41.02,-16.38,44.1695007896,131.94,39.25,-12.47,41.1832903008,0.0,0.0,0.0,39.25,-12.47,41.1832903008,131.93
2021-12-28 10:00:00,39.31,-16.27,42.5439654945,0.0,0.0,0.0,39.31,-16.27,42.5439654945,131.94,37.61,-12.38,39.5951575322,0.0,0.0,0.0,37.61,-12.38,39.5951575322,131.93
2021-12-28 10:30:00,35.92,-16.22,39.412368617,0.0,0.0,0.0,35.92,-16.22,39.412368617,132.15,34.39,-12.36,36.5436957627,0.0,0.0,0.0,34.39,-12.36,36.5436957627,132.16
2021-12-28 11:00:00,32.85,-16.16,36.6096722192,0.0,0.0,0.0,32.85,-16.16,36.6096722192,131.94,31.45,-12.32,33.7769877283,0.0,0.0,0.0,31.45,-12.32,33.7769877283,131.93
2021-12-28 11:30:00,31.01,-16.41,35.0843013326,0.0,0.0,0.0,31.01,-16.41,35.0843013326,131.94,29.72,-12.58,32.2728182841,0.0,0.0,0.0,29.72,-12.58,32.2728182841,131.93
2021-12-28 12:00:00,30.22,-16.06,34.2223903315,0.0,0.0,0.0,30.22,-16.06,34.2223903315,131.94,28.96,-12.24,31.440407122,0.0,0.0,0.0,28.96,-12.24,31.440407122,131.93
2021-12-28 12:30:00,35.71,-15.94,39.1061082185,0.0,0.0,0.0,35.71,-15.94,39.1061082185,131.88,34.19,-12.1,36.2679762325,0.0,0.0,0.0,34.19,-12.1,36.2679762325,131.87
2021-12-28 13:00:00,38.49,-16.4,41.8382611971,0.0,0.0,0.0,38.49,-16.4,41.8382611971,131.81,36.83,-12.53,38.9030821401,0.0,0.0,0.0,36.83,-12.53,38.9030821401,131.79
2021-12-28 13:30:00,41.64,-16.44,44.7678813437,0.0,0.0,0.0,41.64,-16.44,44.7678813437,131.88,39.85,-12.53,41.7734772314,0.0,0.0,0.0,39.85,-12.53,41.7734772314,131.86
2021-12-28 14:00:00,45.87,-16.56,48.7677198565,0.0,0.0,0.0,45.87,-16.56,48.7677198565,132.18,43.82,-12.65,45.6093729402,0.0,0.0,0.0,43.82,-12.65,45.6093729402,132.16
2021-12-28 14:30:00,47.83,-16.57,50.6189075346,0.0,0.0,0.0,47.83,-16.57,50.6189075346,132.18,45.65,-12.68,47.3783167704,0.0,0.0,0.0,45.65,-12.68,47.3783167704,132.16
2021-12-28 15:00:00,48.36,-16.84,51.2081556005,0.0,0.0,0.0,48.36,-16.84,51.2081556005,132.06,46.25,-12.87,48.0072848639,0.0,0.0,0.0,46.25,-12.87,48.0072848639,132.05
2021-12-28 15:30:00,50.42,-16.82,53.1515644172,0.0,0.0,0.0,50.42,-16.82,53.1515644172,132.13,48.21,-12.86,49.8957282741,0.0,0.0,0.0,48.21,-12.86,49.8957282741,132.11
2021-12-28 16:00:00,53.05,-16.41,55.5300873401,0.0,0.0,0.0,53.05,-16.41,55.5300873401,131.85,50.7,-12.46,52.2086353011,0.0,0.0,0.0,50.7,-12.46,52.2086353011,131.84
2021-12-28 16:30:00,56.02,-15.58,58.1461675435,0.0,0.0,0.0,56.02,-15.58,58.1461675435,131.42,53.55,-11.67,54.8068554106,0.0,0.0,0.0,53.55,-11.67,54.8068554106,131.39
2021-12-28 17:00:00,58.96,-14.68,60.7600526662,0.0,0.0,0.0,58.96,-14.68,60.7600526662,131.42,56.34,-10.8,57.3658051456,0.0,0.0,0.0,56.34,-10.8,57.3658051456,131.39
2021-12-28 17:30:00,60.98,-13.95,62.5552787541,0.0,0.0,0.0,60.98,-13.95,62.5552787541,131.17,58.27,-10.1,59.1388442565,0.0,0.0,0.0,58.27,-10.1,59.1388442565,131.14
2021-12-28 18:00:00,60.77,-14.21,62.4092701447,0.0,0.0,0.0,60.77,-14.21,62.4092701447,130.91,58.08,-10.36,58.996745673,0.0,0.0,0.0,58.08,-10.36,58.996745673,130.88
2021-12-28 18:30:00,59.95,-14.6,61.7022082263,0.0,0.0,0.0,59.95,-14.6,61.7022082263,131.06,57.3,-10.71,58.2923159602,0.0,0.0,0.0,57.3,-10.71,58.2923159602,131.03
2021-12-28 19:00:00,58.57,-15.14,60.4951609635,0.0,0.0,0.0,58.57,-15.14,60.4951609635,131.2,55.99,-11.24,57.1070722415,0.0,0.0,0.0,55.99,-11.24,57.1070722415,131.18
2021-12-28 19:30:00,56.33,-15.88,58.5255781689,0.0,0.0,0.0,56.33,-15.88,58.5255781689,131.31,53.84,-11.93,55.145901933,0.0,0.0,0.0,53.84,-11.93,55.145901933,131.27
2021-12-28 20:00:00,54.93,-16.5,57.3546414861,0.0,0.0,0.0,54.93,-16.5,57.3546414861,131.67,52.52,-12.55,53.9986379458,0.0,0.0,0.0,52.52,-12.55,53.9986379458,131.64
2021-12-28 20:30:00,52.91,-17.06,55.5923708795,0.0,0.0,0.0,52.91,-17.06,55.5923708795,131.78,50.58,-13.09,52.2463826499,0.0,0.0,0.0,50.58,-13.09,52.2463826499,131.74
2021-12-28 21:00:00,52.13,-17.1,54.8629829667,0.0,0.0,0.0,52.13,-17.1,54.8629829667,131.54,49.77,-13.21,51.4932714051,0.0,0.0,0.0,49.77,-13.21,51.4932714051,131.5
2021-12-28 21:30:00,50.57,-17.5,53.5123808104,0.0,0.0,0.0,50.57,-17.5,53.5123808104,130.63,48.34,-13.55,50.2031682267,0.0,0.0,0.0,48.34,-13.55,50.2031682267,130.6
2021-12-28 22:00:00,49.02,-18.03,52.230654792,0.0,0.0,0.0,49.02,-18.03,52.230654792,130.9,46.92,-14.02,48.9698560341,0.0,0.0,0.0,46.92,-14.02,48.9698560341,130.87
2021-12-28 22:30:00,47.12,-18.33,50.5597003551,0.0,0.0,0.0,47.12,-18.33,50.5597003551,131.21,45.11,-14.33,47.3313955002,0.0,0.0,0.0,45.11,-14.33,47.3313955002,131.18
2021-12-28 23:00:00,43.41,-18.66,47.2506476146,0.0,0.0,0.0,43.41,-18.66,47.2506476146,131.35,41.56,-14.67,44.0731494223,0.0,0.0,0.0,41.56,-14.67,44.0731494223,131.32
2021-12-28 23:30:00,41.72,-18.94,45.8179222576,0.0,0.0,0.0,41.72,-18.94,45.8179222576,131.27,40.09,-14.94,42.7833109986,0.0,0.0,0.0,40.09,-14.94,42.7833109986,131.25
2021-12-29 00:00:00,40.54,-19.21,44.8610710973,0.0,0.0,0.0,40.54,-19.21,44.8610710973,132.16,39.05,-15.24,41.9184935321,0.0,0.0,0.0,39.05,-15.24,41.9184935321,132.12
2021-12-29 00:30:00,43.2455,-20.7235,47.9545276538,1.7855,-1.7335,2.4885804186,41.46,-18.99,45.6021019252,131.46,39.94,-15.05,42.6814491319,1.7855,-1.7335,2.4885804186,39.94,-15.05,42.6814491319,131.42
2021-12-29 01:00:00,45.034,-20.3235,49.4075480898,2.414,-1.7635,2.9895364607,42.62,-18.56,46.4858903324,130.94,41.03,-14.65,43.5669989786,2.414,-1.7635,2.9895364607,41.03,-14.65,43.5669989786,130.89
2021-12-29 01:30:00,45.076,-20.158,49.3780390457,1.566,-1.568,2.2160731035,43.51,-18.59,47.3149891683,130.31,41.87,-14.69,44.3722097714,1.566,-1.568,2.2160731035,41.87,-14.69,44.3722097714,130.28
2021-12-29 02:00:00,44.4165,-20.281,48.8277014946,1.8665,-1.621,2.4721373849,42.55,-18.66,46.4617918294,130.19,40.96,-14.76,43.53824985,1.8665,-1.621,2.4721373849,40.96,-14.76,43.53824985,130.16
2021-12-29 02:30:00,43.5125,-20.6325,48.1563880757,2.5925000000000002,-1.7125,3.107042404,40.92,-18.92,45.0822892054,130.52,39.4,-14.99,42.155190665,2.5925000000000002,-1.7125,3.107042404,39.4,-14.99,42.155190665,130.51
2021-12-29 03:00:00,42.7765,-20.792,47.5619198125,2.9565,-1.742,3.4315384669,39.82,-19.05,44.1422122237,130.52,38.36,-15.13,41.2359854981,2.9565,-1.742,3.4315384669,38.36,-15.13,41.2359854981,130.51
2021-12-29 03:30:00,42.066,-20.7785,46.9179541141,2.396,-1.7585000000000002,2.9720595973,39.67,-19.02,43.9939689048,130.82,38.12,-15.14,41.0165088714,2.396,-1.7585000000000002,2.9720595973,38.12,-15.14,41.0165088714,130.81
2021-12-29 04:00:00,41.3195,-20.825,46.270743513,2.6495,-1.725,3.1615621534000002,38.67,-19.1,43.129791328,130.82,37.19,-15.2,40.176312673,2.6495,-1.725,3.1615621534000002,37.19,-15.2,40.176312673,130.81
2021-12-29 04:30:00,41.0595,-20.9115,46.07790547,3.6995,-1.7815,4.1060982088,37.36,-19.13,41.9729257975,131.04,36.02,-15.2,39.095784939,3.6995,-1.7815,4.1060982088,36.02,-15.2,39.095784939,130.91
2021-12-29 05:00:00,40.7685,-20.803,45.7693718686,2.6185,-1.7530000000000001,3.1511190473,38.15,-19.05,42.6418221937,131.04,36.76,-15.13,39.7519119037,2.6185,-1.7530000000000001,3.1511190473,36.76,-15.13,39.7519119037,130.91
2021-12-29 05:30:00,41.6485,-20.3955,46.3742813691,1.6385,-1.9455,2.5435511592999998,40.01,-18.45,44.0590807893,130.89,38.54,-14.55,41.1950737346,1.6385,-1.9455,2.5435511592999998,38.54,-14.55,41.1950737346,130.74
2021-12-29 06:00:00,42.936,-20.073,47.3964705964,3.036,-2.103,3.6932242012,39.9,-17.97,43.759923446,130.89,38.38,-14.11,40.891521126,3.036,-2.103,3.6932242012,38.38,-14.11,40.891521126,130.74
