Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-29 06:30:00,44.803,-19.635,48.9166846178,5.803,-2.345,6.2589003827,39.0,-17.29,42.6608028523,130.89,37.39,-13.41,39.7220367051,5.803,-2.345,6.2589003827,37.39,-13.41,39.7220367051,130.74
2021-12-29 07:00:00,46.6325,-19.37,50.4954152003,7.7025,-2.58,8.1231093954,38.93,-16.79,42.3963323885,131.2,37.34,-12.9,39.5055135393,7.7025,-2.58,8.1231093954,37.34,-12.9,39.5055135393,131.06
2021-12-29 07:30:00,47.731,-18.7155,51.2690774371,8.711,-2.7255000000000003,9.1274241301,39.02,-15.99,42.1691889891,131.99,37.37,-12.2,39.3110277149,8.711,-2.7255000000000003,9.1274241301,37.37,-12.2,39.3110277149,131.83
2021-12-29 08:00:00,48.9595,-18.5175,52.3443449333,8.9495,-2.8675,9.3976649493,40.01,-15.65,42.9618737953,130.57,38.32,-11.85,40.1104088735,8.9495,-2.8675,9.3976649493,38.32,-11.85,40.1104088735,130.42
2021-12-29 08:30:00,50.751,-18.1275,53.8912818297,8.971,-2.8475,9.4120718893,41.78,-15.28,44.4864788447,131.44,39.99,-11.47,41.6024157952,8.971,-2.8475,9.4120718893,39.99,-11.47,41.6024157952,131.24
2021-12-29 09:00:00,52.208,-17.802,55.1596452853,8.858,-2.722,9.2667927569,43.35,-15.08,45.8980271907,131.44,41.49,-11.27,42.9934064712,8.858,-2.722,9.2667927569,41.49,-11.27,42.9934064712,131.24
2021-12-29 09:30:00,53.6485,-17.6425,56.4749445197,9.0685,-2.6825,9.4569285976,44.58,-14.96,47.0231645043,131.36,42.66,-11.15,44.0930618125,9.0685,-2.6825,9.4569285976,42.66,-11.15,44.0930618125,131.18
2021-12-29 10:00:00,53.8495,-17.66,56.6713706403,10.1995,-2.74,10.5611268457,43.65,-14.92,46.1294797283,131.41,41.73,-11.16,43.1965102757,10.1995,-2.74,10.5611268457,41.73,-11.16,43.1965102757,131.28
2021-12-29 10:30:00,53.238,-17.524,56.0479724879,12.708,-2.784,13.0093781558,40.53,-14.74,43.1271202377,131.35,38.71,-11.03,40.25077639,12.708,-2.784,13.0093781558,38.71,-11.03,40.25077639,131.22
2021-12-29 11:00:00,51.6,-17.7145,54.5560584193,15.46,-2.8845,15.726790526,36.14,-14.83,39.0644147531,130.93,34.62,-11.09,36.3528884685,15.46,-2.8845,15.726790526,34.62,-11.09,36.3528884685,130.81
2021-12-29 11:30:00,49.716,-17.916,52.8456593487,21.006,-3.206,21.2492463866,28.71,-14.71,32.2590793421,130.79,27.57,-11.0,29.6834111921,21.006,-3.206,21.2492463866,27.57,-11.0,29.6834111921,130.69
2021-12-29 12:00:00,47.427,-17.935,50.7048770238,25.077,-3.545,25.3263292642,22.35,-14.39,26.5818471894,130.98,21.52,-10.74,24.0511538185,25.077,-3.545,25.3263292642,21.52,-10.74,24.0511538185,130.95
2021-12-29 12:30:00,47.1965,-18.1235,50.5566104926,24.6665,-3.5935,24.9268823662,22.53,-14.53,26.808987299,130.93,21.69,-10.86,24.2568691302,24.6665,-3.5935,24.9268823662,21.69,-10.86,24.2568691302,130.95
2021-12-29 13:00:00,48.6245,-18.138,51.8972932266,20.7645,-3.128,20.9987819706,27.86,-15.01,31.6461640645,131.0,26.77,-11.28,29.0494629899,20.7645,-3.128,20.9987819706,26.77,-11.28,29.0494629899,131.03
2021-12-29 13:30:00,47.5895,-18.669,51.1203684577,20.2595,-3.149,20.5027691118,27.33,-15.52,31.4292745701,131.22,26.25,-11.74,28.7556968269,20.2595,-3.149,20.5027691118,26.25,-11.74,28.7556968269,131.24
2021-12-29 14:00:00,46.789,-18.6845,50.381753257,20.129,-3.0245,20.3549561839,26.66,-15.66,30.919107361000002,131.98,25.63,-11.87,28.2452438474,20.129,-3.0245,20.3549561839,25.63,-11.87,28.2452438474,131.98
2021-12-29 14:30:00,46.7455,-18.6525,50.3294896308,18.7955,-2.8825000000000003,19.0152472111,27.95,-15.77,32.0919834227,131.45,26.85,-11.99,29.4054858827,18.7955,-2.8825000000000003,19.0152472111,26.85,-11.99,29.4054858827,131.39
2021-12-29 15:00:00,48.885,-18.48,52.2613970824,13.345,-2.38,13.5555680442,35.54,-16.1,39.016683611,131.45,34.08,-12.26,36.2181446239,13.345,-2.38,13.5555680442,34.08,-12.26,36.2181446239,131.39
2021-12-29 15:30:00,52.069,-18.1935,55.1559987966,6.729,-1.9935,7.0180825907,45.34,-16.2,48.147228373,132.46,43.4,-12.27,45.1011407838,6.729,-1.9935,7.0180825907,43.4,-12.27,45.1011407838,132.4
2021-12-29 16:00:00,54.3225,-17.7375,57.145016515,6.1525,-2.0075,6.4717318007,48.17,-15.73,50.6732848748,132.46,46.1,-11.8,47.5862375062,6.1525,-2.0075,6.4717318007,46.1,-11.8,47.5862375062,132.4
2021-12-29 16:30:00,57.016,-17.176,59.5469498127,6.396,-1.966,6.6913355916,50.62,-15.21,52.8557328963,132.09,48.43,-11.27,49.7240163301,6.396,-1.966,6.6913355916,48.43,-11.27,49.7240163301,132.03
2021-12-29 17:00:00,60.3735,-15.8545,62.4205468776,5.4035,-1.9245,5.7359840045,54.97,-13.93,56.707546235,132.29,52.58,-10.09,53.539373362,5.4035,-1.9245,5.7359840045,52.58,-10.09,53.539373362,132.23
2021-12-29 17:30:00,62.2385,-15.593,64.1620801662,5.6685,-1.873,5.9699264024000005,56.57,-13.72,58.2099931283,131.1,54.03,-9.93,54.9349233184,5.6685,-1.873,5.9699264024000005,54.03,-9.93,54.9349233184,131.04
2021-12-29 18:00:00,62.7455,-15.5485,64.6432797938,6.6155,-2.0085,6.913675759,56.13,-13.54,57.7400077936,131.1,53.6,-9.76,54.4813509377,6.6155,-2.0085,6.913675759,53.6,-9.76,54.4813509377,131.04
2021-12-29 18:30:00,61.686,-15.967,63.7189742934,6.5760000000000005,-2.057,6.8902122609,55.11,-13.91,56.8383690829,131.52,52.72,-10.06,53.6712399708,6.5760000000000005,-2.057,6.8902122609,52.72,-10.06,53.6712399708,131.46
2021-12-29 19:00:00,60.6965,-16.61,62.9281909183,6.5265,-2.05,6.8408846102,54.17,-14.56,56.0926242923,131.52,51.81,-10.67,52.8973061696,6.5265,-2.05,6.8408846102,51.81,-10.67,52.8973061696,131.46
2021-12-29 19:30:00,58.702,-17.363,61.2159993221,7.122,-2.183,7.4490518189,51.58,-15.18,53.7673581274,132.19,49.33,-11.25,50.5965552187,7.122,-2.183,7.4490518189,49.33,-11.25,50.5965552187,132.13
2021-12-29 20:00:00,56.855,-17.6185,59.5222863073,7.835,-2.1385,8.1216012738,49.02,-15.48,51.4061358205,132.58,46.9,-11.59,48.3108486781,7.835,-2.1385,8.1216012738,46.9,-11.59,48.3108486781,132.52
2021-12-29 20:30:00,54.972,-17.989,57.840512662,8.082,-2.209,8.3784488421,46.89,-15.78,49.4740386465,131.71,44.86,-11.92,46.4166564931,8.082,-2.209,8.3784488421,44.86,-11.92,46.4166564931,131.65
2021-12-29 21:00:00,53.6105,-18.413,56.6844271317,7.7105,-2.193,8.0162995983,45.9,-16.22,48.6816022744,131.04,43.92,-12.35,45.62333723,7.7105,-2.193,8.0162995983,43.92,-12.35,45.62333723,130.98
2021-12-29 21:30:00,52.304,-18.7505,55.5633842224,7.784,-2.1805,8.0836400371,44.52,-16.57,47.5036345978,131.43,42.67,-12.66,44.5084767207,7.784,-2.1805,8.0836400371,42.67,-12.66,44.5084767207,131.37
2021-12-29 22:00:00,50.639,-19.219,54.1634404557,7.869,-2.209,8.1731782068,42.77,-17.01,46.028393411,131.43,41.04,-13.1,43.0800603528,7.869,-2.209,8.1731782068,41.04,-13.1,43.0800603528,131.37
2021-12-29 22:30:00,49.3555,-19.3455,53.0114492398,7.8755,-2.2255,8.1839080212,41.48,-17.12,44.8740994339,131.77,39.77,-13.2,41.903375759,7.8755,-2.2255,8.1839080212,39.77,-13.2,41.903375759,131.72
2021-12-29 23:00:00,47.0345,-20.142,51.1658514465,8.5645,-2.352,8.881585683299999,38.47,-17.79,42.3842541517,131.77,36.97,-13.83,39.4721395417,8.5645,-2.352,8.881585683299999,36.97,-13.83,39.4721395417,131.72
2021-12-29 23:30:00,45.046,-20.8295,49.6287233994,8.566,-2.2995,8.869275971,36.48,-18.53,40.9163940249,132.76,35.14,-14.53,38.0255243225,8.566,-2.2995,8.869275971,35.14,-14.53,38.0255243225,132.69
2021-12-30 00:00:00,44.2045,-21.042,48.9571607045,8.7945,-2.352,9.1035781015,35.41,-18.69,40.0397827167,133.64,34.06,-14.73,37.1087119151,8.7945,-2.352,9.1035781015,34.06,-14.73,37.1087119151,133.58
2021-12-30 00:30:00,44.7655,-21.0425,49.4645003664,9.0655,-2.7125,9.4626078065,35.7,-18.33,40.130772482,133.46,34.3,-14.41,37.2040065047,9.0655,-2.7125,9.4626078065,34.3,-14.41,37.2040065047,133.36
2021-12-30 01:00:00,46.4465,-20.7305,50.8628645723,9.1065,-2.7305,9.5070485694,37.34,-18.0,41.4520880053,133.46,35.92,-14.07,38.5773417954,9.1065,-2.7305,9.5070485694,35.92,-14.07,38.5773417954,133.36
2021-12-30 01:30:00,46.3385,-20.898,50.832892759,9.1285,-2.738,9.5302757699,37.21,-18.16,41.404947772,133.25,35.82,-14.2,38.5319659504,9.1285,-2.738,9.5302757699,35.82,-14.2,38.5319659504,133.24
2021-12-30 02:00:00,45.542,-21.1735,50.2234095443,9.122,-2.7035,9.5141892061,36.42,-18.47,40.8357355756,133.25,35.06,-14.49,37.9363111016,9.122,-2.7035,9.5141892061,35.06,-14.49,37.9363111016,133.24
2021-12-30 02:30:00,44.5145,-21.338,49.3644705659,8.9945,-2.678,9.3847064019,35.52,-18.66,40.1231354707,133.58,34.23,-14.68,37.2450708148,8.9945,-2.678,9.3847064019,34.23,-14.68,37.2450708148,133.58
2021-12-30 03:00:00,43.804,-21.6035,48.8415973147,8.874,-2.6435,9.2593719144,34.93,-18.96,39.7440121276,133.37,33.66,-14.96,36.8347281787,8.874,-2.6435,9.2593719144,33.66,-14.96,36.8347281787,133.36
2021-12-30 03:30:00,43.0825,-21.792,48.2803590526,8.6525,-2.602,9.0352731143,34.43,-19.19,39.4167603945,133.48,33.17,-15.18,36.4785046294,8.6525,-2.602,9.0352731143,33.17,-15.18,36.4785046294,133.46
2021-12-30 04:00:00,42.2805,-21.89,47.6110573318,8.4705,-2.6,8.8605513514,33.81,-19.29,38.9258294709,133.79,32.57,-15.26,35.9676590842,8.4705,-2.6,8.8605513514,32.57,-15.26,35.9676590842,133.76
2021-12-30 04:30:00,41.7655,-21.83,47.126488202,8.7555,-2.62,9.1391017201,33.01,-19.21,38.192724438,133.92,31.82,-15.21,35.2683498338,8.7555,-2.62,9.1391017201,31.82,-15.21,35.2683498338,133.89
2021-12-30 05:00:00,41.7235,-21.913,47.1278051818,8.6435,-2.593,9.0240645637,33.08,-19.32,38.3085995568,133.57,31.89,-15.31,35.3746830374,8.6435,-2.593,9.0240645637,31.89,-15.31,35.3746830374,133.55
2021-12-30 05:30:00,40.4765,-21.6355,45.8959901571,8.5465,-1.7955,8.7330683325,31.93,-19.84,37.5918940731,133.78,30.8,-15.81,34.6207466702,8.5465,-1.7955,8.7330683325,30.8,-15.81,34.6207466702,133.76
2021-12-30 06:00:00,39.73,-21.465,45.1577139036,8.29,-1.245,8.3829663604,31.44,-20.22,37.3807704575,133.56,30.33,-16.18,34.3758825341,8.29,-1.245,8.3829663604,30.33,-16.18,34.3758825341,133.53
2021-12-30 06:30:00,41.2215,-20.9005,46.2173448231,8.1315,-1.0905,8.2042965878,33.09,-19.81,38.5666202823,133.43,31.89,-15.8,35.5894942364,8.1315,-1.0905,8.2042965878,31.89,-15.8,35.5894942364,133.4
2021-12-30 07:00:00,42.207,-20.4465,46.898722917,7.807,-1.0465,7.8768274864,34.4,-19.4,39.4932905694,133.16,33.07,-15.46,36.5052941366,7.807,-1.0465,7.8768274864,33.07,-15.46,36.5052941366,133.15
2021-12-30 07:30:00,43.289,-20.222,47.7793554268,7.629,-1.002,7.6945204529,35.66,-19.22,40.5098012831,132.89,34.31,-15.27,37.5546135648,7.629,-1.002,7.6945204529,34.31,-15.27,37.5546135648,132.89
2021-12-30 08:00:00,43.826,-19.956,48.1555833938,7.256,-0.966,7.3200199453,36.57,-18.99,41.2066135469,132.7,35.22,-15.01,38.285095011,7.256,-0.966,7.3200199453,35.22,-15.01,38.285095011,132.68
2021-12-30 08:30:00,45.3555,-19.765,49.4750099065,7.6255,-0.995,7.6901414324,37.73,-18.77,42.1410227688,132.42,36.33,-14.81,39.2327031952,7.6255,-0.995,7.6901414324,36.33,-14.81,39.2327031952,132.41
2021-12-30 09:00:00,46.9805,-19.459,50.8509592953,7.4905,-0.909,7.5454536809,39.49,-18.55,43.6298361216,132.42,38.01,-14.55,40.6996633893,7.4905,-0.909,7.5454536809,38.01,-14.55,40.6996633893,132.41
2021-12-30 09:30:00,48.378,-19.2495,52.0670157994,7.978,-1.0395,8.0454362374,40.4,-18.21,44.3143780279,132.59,38.96,-14.24,41.480829307,7.978,-1.0395,8.0454362374,38.96,-14.24,41.480829307,132.58
2021-12-30 10:00:00,49.5165,-19.005,53.0384181254,8.2865,-1.145,8.36523205,41.23,-17.86,44.9320876435,132.59,39.82,-13.9,42.1763251126,8.2865,-1.145,8.36523205,39.82,-13.9,42.1763251126,132.58
2021-12-30 10:30:00,49.922,-19.1215,53.458749015,9.002,-1.2815,9.0927579012,40.92,-17.84,44.6398028669,132.37,39.44,-13.87,41.8077803764,9.002,-1.2815,9.0927579012,39.44,-13.87,41.8077803764,132.36
2021-12-30 11:00:00,50.126,-19.215,53.6826983394,9.826,-1.405,9.9259408118,40.3,-17.81,44.0600283704,133.43,38.78,-13.85,41.1790104301,9.826,-1.405,9.9259408118,38.78,-13.85,41.1790104301,133.43
2021-12-30 11:30:00,50.5385,-19.193,54.0602555603,10.1885,-1.533,10.3031850051,40.35,-17.66,44.0454095224,133.35,38.67,-13.7,41.025100853,10.1885,-1.533,10.3031850051,38.67,-13.7,41.025100853,133.34
2021-12-30 12:00:00,51.457,-18.8915,54.8152498968,9.777,-1.4615,9.8856315554,41.68,-17.43,45.1777301333,133.13,39.96,-13.46,42.1660194944,9.777,-1.4615,9.8856315554,39.96,-13.46,42.1660194944,133.12
2021-12-30 12:30:00,52.151,-18.697,55.401305129,10.341,-1.517,10.4516778557,41.81,-17.18,45.2020851289,132.87,40.02,-13.19,42.1375901067,10.341,-1.517,10.4516778557,40.02,-13.19,42.1375901067,132.85
2021-12-30 13:00:00,52.647,-18.415,55.774715006,10.197,-1.495,10.3060096061,42.45,-16.92,45.6977997282,132.8,40.62,-12.96,42.6373779682,10.197,-1.495,10.3060096061,40.62,-12.96,42.6373779682,132.79
2021-12-30 13:30:00,52.6275,-18.4585,55.7706910348,10.1175,-1.4585,10.2220853303,42.51,-17.0,45.7831857782,132.37,40.59,-13.09,42.6485193178,10.1175,-1.4585,10.2220853303,40.59,-13.09,42.6485193178,132.35
2021-12-30 14:00:00,51.807,-18.9,55.146851669,9.867,-1.43,9.9700847038,41.94,-17.47,45.4330771575,132.27,40.11,-13.51,42.324132596,9.867,-1.43,9.9700847038,40.11,-13.51,42.324132596,132.25
2021-12-30 14:30:00,51.78,-18.8565,55.1065875577,9.75,-1.4465,9.8567166059,42.03,-17.41,45.4931753123,132.87,40.2,-13.38,42.3682003394,9.75,-1.4465,9.8567166059,40.2,-13.38,42.3682003394,132.85
2021-12-30 15:00:00,51.5875,-18.8745,54.931929754,9.7375,-1.3745,9.8340305318,41.85,-17.5,45.361575149,133.09,40.06,-13.49,42.270364323,9.7375,-1.3745,9.8340305318,40.06,-13.49,42.270364323,133.08
2021-12-30 15:30:00,52.2395,-18.8215,55.5266982856,9.3495,-1.3615,9.4481126422,42.89,-17.46,46.307706702,132.75,41.04,-13.45,43.1877772061,9.3495,-1.3615,9.4481126422,41.04,-13.45,43.1877772061,132.74
2021-12-30 16:00:00,53.387,-18.502,56.5021749404,9.167,-1.292,9.2575997429,44.22,-17.21,47.4509483572,132.68,42.3,-13.22,44.3176984962,9.167,-1.292,9.2575997429,42.3,-13.22,44.3176984962,132.66
2021-12-30 16:30:00,55.454,-17.692,58.2078429423,8.974,-1.282,9.0651089348,46.48,-16.41,49.2917690898,132.5,44.47,-12.47,46.1852985267,8.974,-1.282,9.0651089348,44.47,-12.47,46.1852985267,132.49
2021-12-30 17:00:00,58.0405,-16.738,60.4057967769,8.9605,-1.3780000000000001,9.0658394123,49.08,-15.36,51.4273857006,131.91,46.94,-11.47,48.3210564868,8.9605,-1.3780000000000001,9.0658394123,46.94,-11.47,48.3210564868,131.89
2021-12-30 17:30:00,59.53,-16.75,61.8415992678,8.97,-1.4,9.0785957064,50.56,-15.35,52.8387745884,131.31,48.35,-11.45,49.6872720121,8.97,-1.4,9.0785957064,48.35,-11.45,49.6872720121,131.3
2021-12-30 18:00:00,59.3675,-16.8095,61.7013723227,8.8875,-1.4195,9.000146471,50.48,-15.39,52.7738808503,131.49,48.29,-11.49,49.6381325193,8.8875,-1.4195,9.000146471,48.29,-11.49,49.6381325193,131.48
2021-12-30 18:30:00,58.649,-17.0845,61.0867034734,8.879,-1.4545,8.9973446777,49.77,-15.63,52.1665582533,131.3,47.61,-11.73,49.0337128923,8.879,-1.4545,8.9973446777,47.61,-11.73,49.0337128923,131.29
2021-12-30 19:00:00,57.47,-17.4165,60.0511063366,8.94,-1.4765000000000001,9.0611065687,48.53,-15.94,51.0807644814,131.3,46.44,-12.01,47.9678402682,8.94,-1.4765000000000001,9.0611065687,46.44,-12.01,47.9678402682,131.29
2021-12-30 19:30:00,55.484,-18.0175,58.3361342758,8.714,-1.3875,8.8237719967,46.77,-16.63,49.6385918414,131.6,44.76,-12.71,46.5295787645,8.714,-1.3875,8.8237719967,44.76,-12.71,46.5295787645,131.59
2021-12-30 20:00:00,53.454,-18.592,56.5949872339,8.804,-1.4020000000000001,8.914932417,44.65,-17.19,47.8447342975,131.34,42.67,-13.3,44.6947301144,8.804,-1.4020000000000001,8.914932417,42.67,-13.3,44.6947301144,131.33
2021-12-30 20:30:00,51.967,-18.931,55.3077919465,9.127,-1.631,9.2715850856,42.84,-17.3,46.2012510653,131.15,40.99,-13.45,43.1402665731,9.127,-1.631,9.2715850856,40.99,-13.45,43.1402665731,131.14
2021-12-30 21:00:00,50.583,-19.417,54.1817291898,8.983,-1.7770000000000001,9.1570747513,41.6,-17.64,45.1855020997,131.01,39.94,-13.71,42.2275703777,8.983,-1.7770000000000001,9.1570747513,39.94,-13.71,42.2275703777,131.0
2021-12-30 21:30:00,49.2635,-19.9295,53.1420492877,8.9835,-1.8395000000000001,9.1698981728,40.28,-18.09,44.1557074454,131.6,38.77,-14.12,41.2612081743,8.9835,-1.8395000000000001,9.1698981728,38.77,-14.12,41.2612081743,131.56
2021-12-30 22:00:00,47.652,-20.781,51.9861814812,9.172,-1.891,9.3649060326,38.48,-18.89,42.8665662259,132.34,37.09,-14.87,39.9597922918,9.172,-1.891,9.3649060326,37.09,-14.87,39.9597922918,132.3
2021-12-30 22:30:00,46.6535,-20.911,51.1255218384,8.993500000000001,-1.851,9.1820064937,37.66,-19.06,42.2085204668,133.17,36.26,-15.03,39.2516050627,8.993500000000001,-1.851,9.1820064937,36.26,-15.03,39.2516050627,133.12
2021-12-30 23:00:00,44.7415,-21.1155,49.4738937471,9.0115,-1.8455,9.1985326275,35.73,-19.27,40.5951450299,133.35,34.43,-15.27,37.6642775053,9.0115,-1.8455,9.1985326275,34.43,-15.27,37.6642775053,133.31
2021-12-30 23:30:00,42.9025,-21.2155,47.8614870904,8.7225,-1.7855,8.903371075,34.18,-19.43,39.3166287975,133.18,32.95,-15.43,36.3838892918,8.7225,-1.7855,8.903371075,32.95,-15.43,36.3838892918,133.14
2021-12-31 00:00:00,41.9245,-21.416,47.0776885186,8.7345,-1.746,8.907300727500001,33.19,-19.67,38.5808890514,133.36,32.0,-15.9,35.7324782236,8.7345,-1.746,8.907300727500001,32.0,-15.9,35.7324782236,133.31
2021-12-31 00:30:00,42.355,-20.9585,47.2567957785,8.895,-1.7585000000000002,9.0671576169,33.46,-19.2,38.5773456837,133.73,32.19,-15.48,35.7187135827,8.895,-1.7585000000000002,9.0671576169,32.19,-15.48,35.7187135827,133.69
2021-12-31 01:00:00,44.0805,-20.6245,48.6668314204,8.8505,-1.7345000000000002,9.0188602661,35.23,-18.89,39.9748045649,131.95,33.9,-15.19,37.1476257653,8.8505,-1.7345000000000002,9.0188602661,33.9,-15.19,37.1476257653,131.9
2021-12-31 01:30:00,44.0765,-20.649,48.6735970856,8.9965,-1.799,9.1746069807,35.08,-18.85,39.8237228295,131.85,33.75,-15.13,36.9862055367,8.9965,-1.799,9.1746069807,33.75,-15.13,36.9862055367,131.79
2021-12-31 02:00:00,43.192,-20.8755,47.9722353476,8.962,-1.7255,9.1265981751,34.23,-19.15,39.2226388709,131.85,32.91,-15.41,36.3391827096,8.962,-1.7255,9.1265981751,32.91,-15.41,36.3391827096,131.79
2021-12-31 02:30:00,42.4685,-21.053,47.4004462136,8.9085,-1.783,9.0851781078,33.56,-19.27,38.6989211736,132.36,32.26,-15.54,35.8078092041,8.9085,-1.783,9.0851781078,32.26,-15.54,35.8078092041,132.27
2021-12-31 03:00:00,41.9025,-21.158,46.9412448732,8.7225,-1.718,8.8900804411,33.18,-19.44,38.4555067578,132.36,31.82,-15.74,35.5001408448,8.7225,-1.718,8.8900804411,31.82,-15.74,35.5001408448,132.27
2021-12-31 03:30:00,40.8475,-20.6485,45.7698460616,8.4275,-1.6684999999999999,8.5910795887,32.42,-18.98,37.567230401,132.52,31.15,-15.36,34.7311402059,8.4275,-1.6684999999999999,8.5910795887,31.15,-15.36,34.7311402059,132.44
2021-12-31 04:00:00,40.533,-20.82,45.5674937757,8.213,-1.63,8.3731875054,32.32,-19.19,37.5877440132,130.73,31.11,-15.52,34.7663990082,8.213,-1.63,8.3731875054,31.11,-15.52,34.7663990082,130.66
2021-12-31 04:30:00,39.9915,-20.8045,45.0793444107,8.3915,-1.6844999999999999,8.5589025289,31.6,-19.12,36.9341901224,131.3,30.42,-15.47,34.1276618009,8.3915,-1.6844999999999999,8.5589025289,30.42,-15.47,34.1276618009,131.22
2021-12-31 05:00:00,39.6625,-20.715,44.746230358,8.6025,-1.745,8.7777007952,31.06,-18.97,36.3948416675,131.05,29.91,-15.33,33.6097753637,8.6025,-1.745,8.7777007952,29.91,-15.33,33.6097753637,130.97
2021-12-31 05:30:00,39.9445,-20.289,44.8018593504,8.6945,-1.7690000000000001,8.8726372207,31.25,-18.52,36.3256507168,130.98,30.11,-14.92,33.603846506,8.6945,-1.7690000000000001,8.8726372207,30.11,-14.92,33.603846506,130.9
2021-12-31 06:00:00,40.484,-19.996,45.1530095564,8.734,-1.786,8.9147379098,31.75,-18.21,36.6014562552,130.24,30.57,-14.63,33.8904381795,8.734,-1.786,8.9147379098,30.57,-14.63,33.8904381795,130.16
2021-12-31 06:30:00,41.715,-20.2505,46.3705076018,8.735,-1.7805,8.9146175044,32.98,-18.47,37.7997526447,130.06,31.8,-15.07,35.1901250353,8.735,-1.7805,8.9146175044,31.8,-15.07,35.1901250353,129.98
2021-12-31 07:00:00,42.5695,-20.278,47.1525144001,8.3695,-1.6880000000000002,8.5380251961,34.2,-18.59,38.9259309458,131.92,32.93,-14.94,36.160593192,8.3695,-1.6880000000000002,8.5380251961,32.93,-14.94,36.160593192,131.83
2021-12-31 07:30:00,43.656,-19.664,47.8802593143,7.856,-1.584,8.0140995751,35.8,-18.08,40.1064383859,131.92,34.41,-14.44,37.3170430233,7.856,-1.584,8.0140995751,34.41,-14.44,37.3170430233,131.83
2021-12-31 08:00:00,44.372,-19.3745,48.4174104455,7.872,-1.5645,8.0259606434,36.5,-17.81,40.6133734132,130.71,35.09,-14.17,37.8430574875,7.872,-1.5645,8.0259606434,35.09,-14.17,37.8430574875,130.63
2021-12-31 08:30:00,46.4195,-18.8695,50.1081631124,7.9395,-1.6295000000000002,8.1049941703,38.48,-17.24,42.1654835144,130.5,36.87,-13.68,39.3260638763,7.9395,-1.6295000000000002,8.1049941703,36.87,-13.68,39.3260638763,130.42
2021-12-31 09:00:00,48.288,-18.1315,51.579862701,7.7379999999999995,-1.4915,7.8804324913,40.55,-16.64,43.8314054075,130.39,38.85,-13.11,41.0023731021,7.7379999999999995,-1.4915,7.8804324913,38.85,-13.11,41.0023731021,130.31
2021-12-31 09:30:00,49.6295,-18.0705,52.8169503143,7.1095,-1.4205,7.2500214138,42.52,-16.65,45.6636934555,129.89,40.84,-13.05,42.8743291493,7.1095,-1.4205,7.2500214138,40.84,-13.05,42.8743291493,129.81
2021-12-31 10:00:00,50.311,-17.721,53.3407026763,9.291,-1.471,9.4067274862,41.02,-16.25,44.1214562316,130.29,39.42,-12.68,41.4091632371,9.291,-1.471,9.4067274862,39.42,-12.68,41.4091632371,130.22
2021-12-31 10:30:00,49.2675,-17.6445,52.3317775018,7.1275,-0.9545,7.191128319,42.14,-16.69,45.324780198,130.08,40.6,-13.11,42.6641781826,7.1275,-0.9545,7.191128319,40.6,-13.11,42.6641781826,130.01
2021-12-31 11:00:00,49.799,-17.623,52.8252830565,8.519,-1.083,8.5875636824,41.28,-16.54,44.4703271857,129.87,39.79,-12.98,41.8536079687,8.519,-1.083,8.5875636824,39.79,-12.98,41.8536079687,129.81
2021-12-31 11:30:00,49.7635,-17.6595,52.8040137916,10.1735,-1.0595,10.2285210319,39.59,-16.6,42.9293384529,129.6,38.18,-13.04,40.3454334467,10.1735,-1.0595,10.2285210319,38.18,-13.04,40.3454334467,129.53
2021-12-31 12:00:00,49.6465,-17.779,52.7339340771,9.8765,-1.109,9.938567967800001,39.77,-16.67,43.1224048495,129.67,38.36,-13.1,40.5351649805,9.8765,-1.109,9.938567967800001,38.36,-13.1,40.5351649805,129.6
2021-12-31 12:30:00,49.3475,-17.236,52.2709809765,12.5075,-1.266,12.5714085229,36.84,-15.97,40.1525403929,130.26,35.64,-14.02,38.2984333883,12.5075,-1.266,12.5714085229,35.64,-14.02,38.2984333883,130.21
2021-12-31 13:00:00,49.8275,-18.863,53.2784433448,11.7075,-1.333,11.7831424183,38.12,-17.53,41.9575416344,130.26,36.93,-13.45,39.3030202402,11.7075,-1.333,11.7831424183,36.93,-13.45,39.3030202402,130.21
2021-12-31 13:30:00,49.5855,-19.0215,53.108749491,10.2255,-1.2315,10.2993903946,39.36,-17.79,43.1936766205,133.27,38.11,-13.67,40.4875412936,10.2255,-1.2315,10.2993903946,38.11,-13.67,40.4875412936,133.3
2021-12-31 14:00:00,50.627,-19.0905,54.1067492948,8.477,-1.1505,8.5547167837,42.15,-17.94,45.8090176712,133.27,40.77,-13.79,43.0390171821,8.477,-1.1505,8.5547167837,40.77,-13.79,43.0390171821,133.3
2021-12-31 14:30:00,50.675,-19.2375,54.2036625262,8.095,-1.1375,8.1745294207,42.58,-18.1,46.2673362103,133.78,41.15,-13.93,43.4438419111,8.095,-1.1375,8.1745294207,41.15,-13.93,43.4438419111,133.83
2021-12-31 15:00:00,50.7495,-19.3015,54.2960371712,7.0195,-1.1015,7.105398124,43.73,-18.2,47.36615775,133.78,42.16,-14.26,44.50632764,7.0195,-1.1015,7.105398124,42.16,-14.26,44.50632764,133.83
2021-12-31 15:30:00,50.7055,-18.4215,53.9481175992,6.5755,-0.9415,6.6425614412,44.13,-17.48,47.4658540427,134.06,42.35,-13.89,44.569660084,6.5755,-0.9415,6.6425614412,42.35,-13.89,44.569660084,134.11
2021-12-31 16:00:00,51.891,-18.0435,54.9385454235,5.471,-0.8335,5.5341271444,46.42,-17.21,49.5075802277,131.34,44.61,-13.59,46.6341098339,5.471,-0.8335,5.5341271444,44.61,-13.59,46.6341098339,131.4
2021-12-31 16:30:00,54.8245,-16.9985,57.3992578567,6.1645,-0.9185000000000001,6.232551845,48.66,-16.08,51.2480438651,130.98,46.58,-12.54,48.2384493946,6.1645,-0.9185000000000001,6.232551845,46.58,-12.54,48.2384493946,131.03
2021-12-31 17:00:00,58.0895,-12.8695,59.498017114,5.1895,-1.0395,5.2925863715,52.9,-11.83,54.2066315131,129.96,50.92,-15.29,53.1660653049,5.1895,-1.0395,5.2925863715,50.92,-15.29,53.1660653049,130.01
2021-12-31 17:30:00,59.6905,-16.512,61.9322366321,5.7805,-1.152,5.8941737546,53.91,-15.36,56.0554876885,131.73,51.64,-11.35,52.8726025461,5.7805,-1.152,5.8941737546,51.64,-11.35,52.8726025461,131.78
2021-12-31 18:00:00,59.823,-16.4065,62.0319641092,5.883,-1.1665,5.997533764,53.94,-15.24,56.0515940897,132.38,51.6,-11.21,52.8036371853,5.883,-1.1665,5.997533764,51.6,-11.21,52.8036371853,132.44
2021-12-31 18:30:00,58.8375,-16.794,61.1873340018,6.2675,-1.184,6.3783549799,52.57,-15.61,54.8386451328,131.7,50.32,-11.58,51.6352476512,6.2675,-1.184,6.3783549799,50.32,-11.58,51.6352476512,131.75
2021-12-31 19:00:00,57.2735,-17.2065,59.8023197251,7.0535,-1.2765,7.1680760668,50.22,-15.93,52.6859877007,131.7,48.04,-11.88,49.4871296399,7.0535,-1.2765,7.1680760668,48.04,-11.88,49.4871296399,131.75
2021-12-31 19:30:00,55.378,-17.7435,58.1511365001,6.608,-1.2035,6.7167012923,48.77,-16.54,51.4983931788,131.88,46.73,-12.48,48.3677919695,6.608,-1.2035,6.7167012923,46.73,-12.48,48.3677919695,131.94
2021-12-31 20:00:00,53.274,-18.4455,56.3769061429,7.094,-1.2455,7.202506942,46.18,-17.2,49.2791274273,132.07,44.24,-13.11,46.1416265426,7.094,-1.2455,7.202506942,44.24,-13.11,46.1416265426,132.11
2021-12-31 20:30:00,51.8235,-18.966,55.1850007543,7.6835,-1.276,7.7887321337,44.14,-17.69,47.5528726787,132.43,42.33,-13.6,44.4610942285,7.6835,-1.276,7.7887321337,42.33,-13.6,44.4610942285,132.4
2021-12-31 21:00:00,49.601,-19.3035,53.2248467659,8.311,-1.3235000000000001,8.4157217902,41.29,-17.98,45.0349253358,132.62,39.61,-13.91,41.9814268457,8.311,-1.3235000000000001,8.4157217902,39.61,-13.91,41.9814268457,132.48
2021-12-31 21:30:00,48.579,-19.437,52.323189983,8.389,-1.347,8.4964539662,40.19,-18.09,44.0736224969,131.83,38.59,-14.0,41.0510426177,8.389,-1.347,8.4964539662,38.59,-14.0,41.0510426177,131.71
2021-12-31 22:00:00,47.338,-19.9945,51.3874135781,8.378,-1.4344999999999999,8.4999220143,38.96,-18.56,43.1550136137,131.96,37.44,-14.46,40.1353360519,8.378,-1.4344999999999999,8.4999220143,37.44,-14.46,40.1353360519,131.87
2021-12-31 22:30:00,45.851,-20.5225,50.2343229998,8.021,-1.2725,8.1213113011,37.83,-19.25,42.4460999386,132.74,36.35,-15.12,39.3692379911,8.021,-1.2725,8.1213113011,36.35,-15.12,39.3692379911,132.69
2021-12-31 23:00:00,44.309,-21.0105,49.0380320899,8.279,-1.3005,8.3805215381,36.03,-19.71,41.0687837658,132.5,34.65,-15.56,37.9833660962,8.279,-1.3005,8.3805215381,34.65,-15.56,37.9833660962,132.45
2021-12-31 23:30:00,43.319,-21.3725,48.3044461437,8.479,-1.2325,8.5681093159,34.84,-20.14,40.2423309464,133.4,33.56,-15.95,37.1574501278,8.479,-1.2325,8.5681093159,33.56,-15.95,37.1574501278,133.37
2022-01-01 00:00:00,42.936,-21.35,47.9512522881,8.666,-1.21,8.7500660569,34.27,-20.14,39.7498742136,133.4,33.07,-15.99,36.7328871721,8.666,-1.21,8.7500660569,33.07,-15.99,36.7328871721,133.37
2022-01-01 00:30:00,43.529,-21.102,48.3742518805,8.589,-1.212,8.6740915951,34.94,-19.89,40.204672614,133.07,33.7,-15.77,37.2072963275,8.589,-1.212,8.6740915951,33.7,-15.77,37.2072963275,133.11
2022-01-01 01:00:00,45.1275,-20.798000000000002,49.6895166031,8.7375,-1.268,8.8290277069,36.39,-19.53,41.2995520557,132.53,35.1,-15.41,38.3337723163,8.7375,-1.268,8.8290277069,35.1,-15.41,38.3337723163,132.6
2022-01-01 01:30:00,44.817,-21.1505,49.5571098759,8.887,-1.3105,8.983105212,35.93,-19.84,41.043763229,133.02,34.65,-15.69,38.0368058596,8.887,-1.3105,8.983105212,34.65,-15.69,38.0368058596,133.09
2022-01-01 02:00:00,43.706,-21.489,48.7030959694,9.036,-1.339,9.134671149,34.67,-20.15,40.100266832,133.02,33.43,-15.97,37.0486949838,9.036,-1.339,9.134671149,33.43,-15.97,37.0486949838,133.09
2022-01-01 02:30:00,42.532,-21.4915,47.6534951105,9.032,-1.6715,9.1853653302,33.5,-19.82,38.9240593978,133.57,32.32,-15.67,35.9183977928,9.032,-1.6715,9.1853653302,32.32,-15.67,35.9183977928,133.63
2022-01-01 03:00:00,41.78,-22.0185,47.2269281475,9.08,-1.7085,9.2393383015,32.7,-20.31,38.4939748532,133.12,31.51,-16.14,35.4031029713,9.08,-1.7085,9.2393383015,31.51,-16.14,35.4031029713,133.19
2022-01-01 03:30:00,40.8085,-22.0985,46.4077296848,9.0985,-1.7385000000000002,9.2631033947,31.71,-20.36,37.6835998811,134.09,30.51,-16.22,34.5535598745,9.0985,-1.7385000000000002,9.2631033947,30.51,-16.22,34.5535598745,134.16
2022-01-01 04:00:00,39.7735,-22.0465,45.4750422155,9.0735,-1.7465000000000002,9.2400576026,30.7,-20.3,36.8046192753,133.82,29.66,-16.15,33.7718536654,9.0735,-1.7465000000000002,9.2400576026,29.66,-16.15,33.7718536654,133.89
2022-01-01 04:30:00,39.39,-22.0855,45.1590678629,9.0,-1.7055,9.1601708636,30.39,-20.38,36.5909346697,133.46,29.36,-16.23,33.5473173294,9.0,-1.7055,9.1601708636,29.36,-16.23,33.5473173294,133.53
2022-01-01 05:00:00,38.967,-21.993,44.7450459604,8.927,-1.683,9.0842621054,30.04,-20.31,36.2615181701,133.46,29.03,-16.16,33.2247874335,8.927,-1.683,9.0842621054,29.03,-16.16,33.2247874335,133.53
2022-01-01 05:30:00,38.317,-21.886,44.126970041,8.857,-1.306,8.9527696832,29.46,-20.58,35.9364438975,133.53,28.48,-16.41,32.8694158756,8.857,-1.306,8.9527696832,28.48,-16.41,32.8694158756,133.61
2022-01-01 06:00:00,38.242,-21.721,43.9801364823,8.812,-1.091,8.8792806578,29.43,-20.63,35.9405314374,133.53,28.46,-16.47,32.8820999938,8.812,-1.091,8.8792806578,28.46,-16.47,32.8820999938,133.61
2022-01-01 06:30:00,39.253,-21.2025,44.613271738899996,8.923,-1.1525,8.9971209423,30.33,-20.05,36.3580995103,133.75,29.32,-15.91,33.3585146552,8.923,-1.1525,8.9971209423,29.32,-15.91,33.3585146552,133.76
2022-01-01 07:00:00,39.856,-21.0095,45.0544096205,8.906,-1.1395,8.9786021323,30.95,-19.87,36.7793338711,133.52,29.9,-15.74,33.7899038176,8.906,-1.1395,8.9786021323,29.9,-15.74,33.7899038176,133.52
2022-01-01 07:30:00,40.463,-20.739,45.4682360555,8.753,-1.089,8.8204835468,31.71,-19.65,37.3047798546,133.33,30.61,-15.55,34.333287055,8.753,-1.089,8.8204835468,30.61,-15.55,34.333287055,133.33
2022-01-01 08:00:00,40.86,-20.4555,45.6942784192,8.54,-1.0455,8.6037590767,32.32,-19.41,37.7005371315,132.97,31.19,-15.32,34.7493669007,8.54,-1.0455,8.6037590767,31.19,-15.32,34.7493669007,132.97
2022-01-01 08:30:00,41.926,-20.1505,46.5170089994,8.296,-1.0605,8.3635086088,33.63,-19.09,38.6704667673,132.16,32.46,-15.03,35.7708330907,8.296,-1.0605,8.3635086088,32.46,-15.03,35.7708330907,132.17
2022-01-01 09:00:00,43.048,-19.997,47.4658857813,7.728,-0.877,7.7776032941,35.32,-19.12,40.1631273683,132.16,34.06,-15.06,37.2409344673,7.728,-0.877,7.7776032941,34.06,-15.06,37.2409344673,132.17
2022-01-01 09:30:00,44.546,-19.6345,48.6812048562,7.886,-0.8445,7.9310892222,36.66,-18.79,41.1948989561,131.6,35.31,-14.74,38.2630853434,7.886,-0.8445,7.9310892222,35.31,-14.74,38.2630853434,131.61
2022-01-01 10:00:00,45.846,-19.4045,49.7834343557,8.686,-0.8945000000000001,8.7319371419,37.16,-18.51,41.5148852823,131.6,35.73,-14.54,38.575179844,8.686,-0.8945000000000001,8.7319371419,35.73,-14.54,38.575179844,131.61
2022-01-01 10:30:00,46.9495,-19.377,50.7909802942,8.3895,-0.9470000000000001,8.4427791189,38.56,-18.43,42.7380217137,131.36,37.12,-14.42,39.8224911325,8.3895,-0.9470000000000001,8.4427791189,37.12,-14.42,39.8224911325,131.37
2022-01-01 11:00:00,47.2745,-19.2495,51.0433306172,9.4245,-0.9995,9.4773519772,37.85,-18.25,42.0200547358,131.63,36.51,-14.24,39.1887445576,9.4245,-0.9995,9.4773519772,36.51,-14.24,39.1887445576,131.64
2022-01-01 11:30:00,46.7595,-19.429,50.6353323407,12.7095,-1.039,12.7518983391,34.05,-18.39,38.6987674222,131.43,32.86,-14.36,35.8606915717,12.7095,-1.039,12.7518983391,32.86,-14.36,35.8606915717,131.44
2022-01-01 12:00:00,45.86,-19.1675,49.7044530827,13.97,-0.8375,13.9950815021,31.89,-18.33,36.7826181776,131.82,30.83,-14.34,34.0018308331,13.97,-0.8375,13.9950815021,30.83,-14.34,34.0018308331,131.83
2022-01-01 12:30:00,45.533,-19.165,49.4019363386,15.803,-0.9550000000000001,15.8318297742,29.73,-18.21,34.863691715,131.15,28.77,-14.26,32.1101308001,15.803,-0.9550000000000001,15.8318297742,28.77,-14.26,32.1101308001,131.16
2022-01-01 13:00:00,45.9385,-19.2555,49.8108428206,16.9285,-1.1255,16.9658734671,29.01,-18.13,34.2093115979,131.15,28.09,-14.19,31.4706879493,16.9285,-1.1255,16.9658734671,28.09,-14.19,31.4706879493,131.16
2022-01-01 13:30:00,45.0965,-19.2375,49.0283154769,18.4865,-1.1475,18.5220797563,26.61,-18.09,32.1767027521,131.06,25.8,-14.16,29.4303516799,18.4865,-1.1475,18.5220797563,25.8,-14.16,29.4303516799,131.07
2022-01-01 14:00:00,46.368,-19.163,50.1718246927,14.618,-0.763,14.6378992004,31.75,-18.4,36.6963554049,131.0,30.7,-14.42,33.917936258,14.618,-0.763,14.6378992004,30.7,-14.42,33.917936258,131.01
2022-01-01 14:30:00,45.6975,-19.2895,49.601878155,14.4075,-0.8595,14.4331145807,31.29,-18.43,36.3143084748,131.24,30.27,-14.46,33.5464528676,14.4075,-0.8595,14.4331145807,30.27,-14.46,33.5464528676,131.24
2022-01-01 15:00:00,47.248,-19.333,51.0503515463,10.668,-0.683,10.6898415797,36.58,-18.65,41.0599427666,131.43,35.31,-14.62,38.2170184604,10.668,-0.683,10.6898415797,35.31,-14.62,38.2170184604,131.44
2022-01-01 15:30:00,48.372,-19.1845,52.0374425222,9.532,-0.6045,9.5511488445,38.84,-18.58,43.0553364869,131.4,37.46,-14.54,40.182871973,9.532,-0.6045,9.5511488445,37.46,-14.54,40.182871973,131.42
2022-01-01 16:00:00,49.588,-18.813,53.036767558,8.758,-0.493,8.771864853,40.83,-18.32,44.7516625389,131.4,39.36,-14.3,41.8771966588,8.758,-0.493,8.771864853,39.36,-14.3,41.8771966588,131.42
2022-01-01 16:30:00,51.9735,-17.8855,54.964859797,8.4335,-0.4955,8.4480437085,43.54,-17.39,46.8843651978,131.35,41.86,-13.43,43.9616253112,8.4335,-0.4955,8.4480437085,41.86,-13.43,43.9616253112,131.37
2022-01-01 17:00:00,54.999,-17.453,57.7017955527,8.169,-0.593,8.190495101,46.83,-16.86,49.7725677457,131.0,45.01,-12.8,46.7946588833,8.169,-0.593,8.190495101,45.01,-12.8,46.7946588833,131.02
2022-01-01 17:30:00,56.989,-17.27,59.5482915036,7.819,-0.68,7.8485132987,49.17,-16.59,51.89332327,132.99,47.31,-12.48,48.9283813344,7.819,-0.68,7.8485132987,47.31,-12.48,48.9283813344,133.01
2022-01-01 18:00:00,56.757,-17.4665,59.3837997374,7.897,-0.6965,7.9276554699,48.86,-16.77,51.657840644,132.99,47.01,-12.65,48.6822616566,7.897,-0.6965,7.9276554699,47.01,-12.65,48.6822616566,133.01
2022-01-01 18:30:00,55.871,-17.7455,58.6214245072,7.721,-0.6955,7.7522616861,48.15,-17.05,51.0795947517,132.89,46.34,-12.92,48.1074006781,7.721,-0.6955,7.7522616861,46.34,-12.92,48.1074006781,132.9
2022-01-01 19:00:00,54.5125,-18.1785,57.4636451898,7.0825,-0.6085,7.1085918788,47.43,-17.57,50.5797370495,132.89,45.65,-13.42,47.5817076196,7.0825,-0.6085,7.1085918788,45.65,-13.42,47.5817076196,132.9
2022-01-01 19:30:00,52.7745,-18.739,56.0026603944,6.3945,-0.589,6.4215692202,46.38,-18.15,49.8048883143,133.33,44.67,-13.96,46.8005395268,6.3945,-0.589,6.4215692202,44.67,-13.96,46.8005395268,133.35
2022-01-01 20:00:00,51.157,-19.2865,54.6718184374,5.957,-0.5465,5.9820156511,45.2,-18.74,48.9308450775,133.33,43.5,-14.52,45.8593545528,5.957,-0.5465,5.9820156511,43.5,-14.52,45.8593545528,133.35
2022-01-01 20:30:00,49.2825,-19.6725,53.0638489228,6.3525,-0.5425,6.3756225186,42.93,-19.13,46.999380847,133.39,41.37,-14.93,43.9816075195,6.3525,-0.5425,6.3756225186,41.37,-14.93,43.9816075195,133.41
2022-01-01 21:00:00,48.019,-19.9265,51.9893235506,6.969,-0.5665,6.9919870745,41.05,-19.36,45.3862545271,132.9,39.6,-15.18,42.4098149017,6.969,-0.5665,6.9919870745,39.6,-15.18,42.4098149017,132.92
2022-01-01 21:30:00,47.054,-20.3685,51.2733333054,6.484,-0.5685,6.5088745763,40.57,-19.8,45.1438246054,133.59,39.14,-15.58,42.1269035178,6.484,-0.5685,6.5088745763,39.14,-15.58,42.1269035178,133.61
2022-01-01 22:00:00,45.661,-20.6755,50.123878753,6.541,-0.5355,6.5628836078,39.12,-20.14,43.9999318181,133.59,37.65,-15.99,40.9047992294,6.541,-0.5355,6.5628836078,37.65,-15.99,40.9047992294,133.61
2022-01-01 22:30:00,44.17,-20.8525,48.8448119686,6.29,-0.5925,6.3178442724,37.88,-20.26,42.9576768459,133.11,36.5,-16.13,39.9052239688,6.29,-0.5925,6.3178442724,36.5,-16.13,39.9052239688,133.17
2022-01-01 23:00:00,42.487,-21.2705,47.5139909842,6.147,-0.8305,6.2028492848,36.34,-20.44,41.6939947714,132.99,35.12,-16.25,38.6972466721,6.147,-0.8305,6.2028492848,35.12,-16.25,38.6972466721,133.05
2022-01-01 23:30:00,40.9235,-21.4435,46.2012612869,6.0035,-0.7835000000000001,6.0544103346,34.92,-20.66,40.5739078719,133.45,33.72,-16.45,37.5185407499,6.0035,-0.7835000000000001,6.0544103346,33.72,-16.45,37.5185407499,133.5
2022-01-02 00:00:00,40.2395,-21.5975,45.6691292505,5.7695,-0.7475,5.817721762,34.47,-20.85,40.2852752256,133.3,33.26,-16.62,37.1813394057,5.7695,-0.7475,5.817721762,33.26,-16.62,37.1813394057,133.34
2022-01-02 00:30:00,40.987,-21.382,46.229039499,4.967,-0.622,5.005793943,36.02,-20.76,41.5742468362,133.36,34.69,-16.85,38.5657697965,4.967,-0.622,5.005793943,34.69,-16.85,38.5657697965,133.42
2022-01-02 01:00:00,42.7175,-20.943,47.575141148,4.9475,-0.603,4.9841112799000005,37.77,-20.34,42.8985838927,133.36,36.35,-16.34,39.8537087358,4.9475,-0.603,4.9841112799000005,36.35,-16.34,39.8537087358,133.42
2022-01-02 01:30:00,42.9985,-20.8055,47.7675604621,4.5785,-0.5155000000000001,4.6074290553,38.42,-20.29,43.4485960648,132.31,36.96,-16.31,40.3987338911,4.5785,-0.5155000000000001,4.6074290553,36.96,-16.31,40.3987338911,132.39
2022-01-02 02:00:00,42.0495,-20.8665,46.9422120538,5.0595,-0.5765,5.0922384567,36.99,-20.29,42.1893849209,132.31,35.59,-16.33,39.1575918565,5.0595,-0.5765,5.0922384567,35.59,-16.33,39.1575918565,132.39
2022-01-02 02:30:00,41.364,-20.706,46.2570960178,2.044,-0.386,2.0801278807,39.32,-20.32,44.2601943059,132.02,37.82,-16.35,41.2028506295,2.044,-0.386,2.0801278807,37.82,-16.35,41.2028506295,132.24
2022-01-02 03:00:00,40.608,-21.0075,45.720069119,1.968,-0.3275,1.9950639714,38.64,-20.68,43.8259283986,132.02,37.17,-16.69,40.7451224075,1.968,-0.3275,1.9950639714,37.17,-16.69,40.7451224075,132.24
2022-01-02 03:30:00,40.088,-20.896,45.2071958874,2.028,-0.34600000000000003,2.0573040611,38.06,-20.55,43.2535096842,132.15,36.63,-16.56,40.1993843236,2.028,-0.34600000000000003,2.0573040611,36.63,-16.56,40.1993843236,132.41
2022-01-02 04:00:00,38.937,-21.334,44.3985306626,4.627,-0.47400000000000003,4.6512154326,34.31,-20.86,40.1536511416,131.84,33.06,-16.87,37.1155021521,4.627,-0.47400000000000003,4.6512154326,33.06,-16.87,37.1155021521,132.14
2022-01-02 04:30:00,38.234,-21.4375,43.8338358149,7.174,-0.7275,7.2107927615,31.06,-20.71,37.331323309,131.8,29.89,-16.79,34.2828849428,7.174,-0.7275,7.2107927615,29.89,-16.79,34.2828849428,132.11
2022-01-02 05:00:00,37.9355,-21.2995,43.5059864904,6.6455,-0.7595000000000001,6.6887600121,31.29,-20.54,37.4293427674,131.8,30.1,-16.65,34.3981467524,6.6455,-0.7595000000000001,6.6887600121,30.1,-16.65,34.3981467524,132.11
2022-01-02 05:30:00,38.0525,-21.2495,43.5836437956,6.7825,-0.7995,6.8294587267,31.27,-20.45,37.3632894697,131.64,30.16,-16.51,34.3832182903,6.7825,-0.7995,6.8294587267,30.16,-16.51,34.3832182903,131.95
2022-01-02 06:00:00,38.466,-21.3305,43.9843538801,6.936,-0.7705000000000001,6.9786650765000005,31.53,-20.56,37.6411277727,131.64,30.4,-16.61,34.6417681419,6.936,-0.7705000000000001,6.9786650765000005,30.4,-16.61,34.6417681419,131.95
2022-01-02 06:30:00,39.3125,-20.735500000000002,44.4458503856,7.2825,-0.7755000000000001,7.3236743852,32.03,-19.96,37.7401974028,131.34,30.89,-16.05,34.8108402656,7.2825,-0.7755000000000001,7.3236743852,30.89,-16.05,34.8108402656,131.66
2022-01-02 07:00:00,40.3415,-20.1665,45.1012676596,6.8115,-0.7465,6.8522838893,33.53,-19.42,38.7478683285,131.34,32.32,-15.53,35.8575417451,6.8115,-0.7465,6.8522838893,32.32,-15.53,35.8575417451,131.66
2022-01-02 07:30:00,40.9995,-20.1655,45.6903314772,7.3695,-0.7755000000000001,7.4101909894,33.63,-19.39,38.8194410058,131.13,32.38,-15.51,35.9029873409,7.3695,-0.7755000000000001,7.4101909894,32.38,-15.51,35.9029873409,131.44
2022-01-02 08:00:00,41.382,-19.8235,45.8850855535,6.622,-0.7735000000000001,6.6670222926000005,34.76,-19.05,39.6378619504,131.13,33.48,-15.19,36.7647453412,6.622,-0.7735000000000001,6.6670222926000005,33.48,-15.19,36.7647453412,131.44
2022-01-02 08:30:00,42.7485,-19.4835,46.9791552127,6.5185,-0.7135,6.5574327675,36.23,-18.77,40.8035023007,130.69,34.87,-14.92,37.9278697003,6.5185,-0.7135,6.5574327675,34.87,-14.92,37.9278697003,131.0
2022-01-02 09:00:00,44.485,-18.9865,48.3673692405,6.155,-0.6165,6.1857980285,38.33,-18.37,42.5046562155,130.25,36.88,-14.55,39.6463983232,6.155,-0.6165,6.1857980285,36.88,-14.55,39.6463983232,130.57
2022-01-02 09:30:00,45.796,-18.793,49.5020248576,6.806,-0.753,6.8475283862000005,38.99,-18.04,42.9611650214,130.03,37.49,-14.24,40.1033377663,6.806,-0.753,6.8475283862000005,37.49,-14.24,40.1033377663,130.35
2022-01-02 10:00:00,47.39,-18.4695,50.8619163053,7.87,-0.8495,7.9157153972,39.52,-17.62,43.2700219552,129.72,37.99,-13.84,40.4324832282,7.87,-0.8495,7.9157153972,37.99,-13.84,40.4324832282,130.04
2022-01-02 10:30:00,48.843,-18.621,52.272175103,7.683,-0.931,7.7392021553,41.16,-17.69,44.8004653994,129.83,39.54,-13.82,41.8856061195,7.683,-0.931,7.7392021553,39.54,-13.82,41.8856061195,130.15
2022-01-02 11:00:00,49.6495,-18.648,53.0360326028,8.4295,-0.928,8.4804277162,41.22,-17.72,44.8674358527,131.05,39.53,-13.85,41.8860764455,8.4295,-0.928,8.4804277162,39.53,-13.85,41.8860764455,131.36
2022-01-02 11:30:00,50.349,-18.405,53.6075165065,8.919,-1.115,8.9884251123,41.43,-17.29,44.8930840999,131.46,39.72,-13.49,41.9482836359,8.919,-1.115,8.9884251123,39.72,-13.49,41.9482836359,131.78
2022-01-02 12:00:00,51.1645,-18.2135,54.3096459434,8.6345,-1.0035,8.6926177012,42.53,-17.21,45.8801155186,130.94,40.82,-13.36,42.9506926603,8.6345,-1.0035,8.6926177012,40.82,-13.36,42.9506926603,131.26
2022-01-02 12:30:00,49.5705,-18.0835,52.7659686019,11.4605,-0.8835000000000001,11.4945044478,38.11,-17.2,41.8116263735,130.75,36.65,-13.38,39.0159826225,11.4605,-0.8835000000000001,11.4945044478,36.65,-13.38,39.0159826225,131.05
2022-01-02 13:00:00,46.714,-18.541,50.2589939911,18.494,-1.351,18.5432801036,28.22,-17.19,33.0433730118,130.59,27.24,-13.41,30.3619119951,18.494,-1.351,18.5432801036,27.24,-13.41,30.3619119951,130.87
2022-01-02 13:30:00,44.213,-19.064,48.1479539025,23.783,-1.964,23.8639557702,20.43,-17.1,26.641976278,131.06,19.76,-13.33,23.8358238792,23.783,-1.964,23.8639557702,19.76,-13.33,23.8358238792,131.35
2022-01-02 14:00:00,46.7825,-19.095,50.5294105571,17.0225,-1.725,17.1096794608,29.76,-17.37,34.4583008867,131.44,28.66,-13.53,31.693161723,17.0225,-1.725,17.1096794608,28.66,-13.53,31.693161723,131.69
2022-01-02 14:30:00,45.0355,-19.326,49.0070457817,17.6355,-1.206,17.6766879321,27.4,-18.12,32.8495722955,131.97,26.43,-14.25,30.0267780489,17.6355,-1.206,17.6766879321,26.43,-14.25,30.0267780489,132.12
2022-01-02 15:00:00,43.952,-19.7305,48.1774940636,18.252,-1.3905,18.3048899,25.7,-18.34,31.5728617645,132.17,24.77,-14.43,28.6666670543,18.252,-1.3905,18.3048899,24.77,-14.43,28.6666670543,132.31
2022-01-02 15:30:00,46.8995,-19.2345,50.6905226892,13.8495,-1.0245,13.8873413762,33.05,-18.21,37.7346869604,132.44,31.71,-14.29,34.7811471921,13.8495,-1.0245,13.8873413762,31.71,-14.29,34.7811471921,132.56
2022-01-02 16:00:00,49.4745,-18.7215,52.8982108629,10.8845,-0.8715,10.9193338854,38.59,-17.85,42.518356036,132.05,36.97,-13.93,39.5072879353,10.8845,-0.8715,10.9193338854,36.97,-13.93,39.5072879353,132.15
2022-01-02 16:30:00,52.9735,-17.8365,55.8957282312,9.1735,-0.8665,9.2143325586,43.8,-16.97,46.9725547527,131.41,41.94,-13.09,43.9353126767,9.1735,-0.8665,9.2143325586,41.94,-13.09,43.9353126767,131.52
2022-01-02 17:00:00,56.2185,-16.742,58.6584546869,9.2685,-1.002,9.322504827,46.95,-15.74,49.51817949,130.83,45.03,-11.95,46.5886617108,9.2685,-1.002,9.322504827,45.03,-11.95,46.5886617108,130.93
2022-01-02 17:30:00,58.18,-15.078,60.102067219,9.3,-1.058,9.3599873932,48.88,-14.02,50.8509075632,129.99,46.91,-12.37,48.5135548069,9.3,-1.058,9.3599873932,46.91,-12.37,48.5135548069,130.1
2022-01-02 18:00:00,58.3995,-9.249,59.1273676164,9.2595,-1.139,9.329290500900001,49.14,-8.11,49.8047357186,130.05,47.66,-18.95,51.2891616231,9.2595,-1.139,9.329290500900001,47.66,-18.95,51.2891616231,130.15
2022-01-02 18:30:00,57.2705,-9.5325,58.0584078881,9.1005,-1.1025,9.1670391349,48.17,-8.43,48.9020838002,132.5,46.8,-19.27,50.6119837588,9.1005,-1.1025,9.1670391349,46.8,-19.27,50.6119837588,132.6
2022-01-02 19:00:00,55.9,-10.2405,56.8302546207,9.22,-1.1205,9.2878372213,46.68,-9.12,47.5625567017,132.5,45.39,-20.03,49.613032562,9.22,-1.1205,9.2878372213,45.39,-20.03,49.613032562,132.6
2022-01-02 19:30:00,53.7945,-11.007,54.909036408,9.1345,-1.087,9.1989488122,44.66,-9.92,45.7484644551,133.28,43.42,-20.84,48.1622466253,9.1345,-1.087,9.1989488122,43.42,-20.84,48.1622466253,133.39
2022-01-02 20:00:00,51.994,-11.415,53.2323046749,8.944,-1.055,9.0060069398,43.05,-10.36,44.2790255087,133.28,41.91,-21.3,47.0121058877,8.944,-1.055,9.0060069398,41.91,-21.3,47.0121058877,133.39
2022-01-02 20:30:00,50.569,-12.016,51.9769950747,8.639,-1.036,8.7008974824,41.93,-10.98,43.3438034787,133.45,40.75,-21.95,46.285688933,8.639,-1.036,8.7008974824,40.75,-21.95,46.285688933,133.56
2022-01-02 21:00:00,49.1235,-12.57,50.7062437206,8.7235,-1.0,8.7806293766,40.4,-11.57,42.0240990385,133.75,39.34,-22.52,45.3297474072,8.7235,-1.0,8.7806293766,39.34,-22.52,45.3297474072,133.86
2022-01-02 21:30:00,47.7185,-12.8405,49.4159253935,8.9885,-0.9705,9.0407412583,38.73,-11.87,40.50814486,133.75,37.78,-22.8,44.1267311275,8.9885,-0.9705,9.0407412583,37.78,-22.8,44.1267311275,133.86
2022-01-02 22:00:00,46.325,-13.2635,48.1863679608,8.795,-1.0135,8.8532032197,37.53,-12.25,39.4786448602,133.55,36.62,-23.27,43.3879856642,8.795,-1.0135,8.8532032197,36.62,-23.27,43.3879856642,133.66
2022-01-02 22:30:00,44.779,-13.4685,46.7606601028,8.399000000000001,-1.1185,8.473148367,36.38,-12.35,38.4190955125,134.14,35.52,-23.28,42.469151157,8.399000000000001,-1.1185,8.473148367,35.52,-23.28,42.469151157,134.26
2022-01-02 23:00:00,43.3055,-18.4245,47.0619647964,8.7855,-1.2745,8.8774636299,34.52,-17.15,38.5454653623,133.5,33.39,-18.39,38.1193415473,8.7855,-1.2745,8.8774636299,33.39,-18.39,38.1193415473,133.62
2022-01-02 23:30:00,41.946,-21.0755,46.9429826092,9.026,-1.2655,9.1142836389,32.92,-19.81,38.4208602194,132.74,31.7,-15.91,35.4685508585,9.026,-1.2655,9.1142836389,31.7,-15.91,35.4685508585,132.85
2022-01-03 00:00:00,41.1695,-20.941,46.1893192335,9.1795,-1.331,9.2754935852,31.99,-19.61,37.5221561214,131.83,30.92,-15.69,34.6730803362,9.1795,-1.331,9.2754935852,30.92,-15.69,34.6730803362,131.95
2022-01-03 00:30:00,42.41,-20.5535,47.1280644866,9.08,-1.2235,9.1620604806,33.33,-19.33,38.5297002324,131.67,32.19,-15.4,35.6841155138,9.08,-1.2235,9.1620604806,32.19,-15.4,35.6841155138,131.78
2022-01-03 01:00:00,44.1195,-20.1935,48.5212089967,8.9595,-1.1635,9.034731457,35.16,-19.03,39.9795760358,131.76,33.92,-15.13,37.1413960427,8.9595,-1.1635,9.034731457,33.92,-15.13,37.1413960427,131.87
2022-01-03 01:30:00,44.0915,-20.4145,48.588189743,8.8015,-1.1145,8.8717818109,35.29,-19.3,40.2228057201,131.53,34.03,-15.37,37.340029459,8.8015,-1.1145,8.8717818109,34.03,-15.37,37.340029459,131.64
2022-01-03 02:00:00,43.4675,-20.7175,48.1522415107,8.8275,-1.1775,8.9056870875,34.64,-19.54,39.7711101178,132.04,33.37,-15.56,36.8194310114,8.8275,-1.1775,8.9056870875,33.37,-15.56,36.8194310114,132.15
2022-01-03 02:30:00,42.889,-20.7585,47.6485219419,8.569,-1.0985,8.6391239863,34.32,-19.66,39.5522186483,132.78,33.06,-15.68,36.5899713036,8.569,-1.0985,8.6391239863,33.06,-15.68,36.5899713036,132.88
2022-01-03 03:00:00,42.33,-20.9915,47.2490420247,8.65,-1.1015,8.7198510452,33.68,-19.89,39.1146328118,132.78,32.45,-15.89,36.1316288036,8.65,-1.1015,8.7198510452,32.45,-15.89,36.1316288036,132.88
2022-01-03 03:30:00,41.2205,-20.668,46.1117755487,8.7205,-1.108,8.7906077293,32.5,-19.56,37.9320919539,133.06,31.36,-15.66,35.0526061799,8.7205,-1.108,8.7906077293,31.36,-15.66,35.0526061799,133.15
2022-01-03 04:00:00,40.3935,-20.7065,45.391562922,8.7235,-1.1065,8.793394936,31.67,-19.6,37.2444479084,131.76,30.54,-15.71,34.3437869199,8.7235,-1.1065,8.793394936,30.54,-15.71,34.3437869199,131.85
