Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-03 04:30:00,39.762,-20.532,44.7501918208,8.772,-1.102,8.8409494965,30.99,-19.43,36.5773837227,131.01,29.89,-15.58,33.7068019842,8.772,-1.102,8.8409494965,29.89,-15.58,33.7068019842,131.09
2022-01-03 05:00:00,39.9115,-20.549,44.890859128,8.9315,-1.099,8.998860664,30.98,-19.45,36.5795420966,131.01,29.89,-15.6,33.7160510736,8.9315,-1.099,8.998860664,29.89,-15.6,33.7160510736,131.09
2022-01-03 05:30:00,40.3755,-19.9325,45.027608825,8.775500000000001,-1.0725,8.8407950152,31.6,-18.86,36.8002663034,131.08,30.41,-15.06,33.9348154555,8.775500000000001,-1.0725,8.8407950152,30.41,-15.06,33.9348154555,131.16
2022-01-03 06:00:00,40.815,-19.744,45.339715052,8.695,-1.124,8.767348573,32.12,-18.62,37.1267935594,130.73,30.9,-14.81,34.2658153266,8.695,-1.124,8.767348573,30.9,-14.81,34.2658153266,130.81
2022-01-03 06:30:00,41.893,-19.3385,46.1410991552,8.403,-1.0785,8.4719284257,33.49,-18.26,38.1445631775,131.45,32.34,-14.44,35.4173573266,8.403,-1.0785,8.4719284257,32.34,-14.44,35.4173573266,131.53
2022-01-03 07:00:00,42.9365,-19.3965,47.1144059126,8.4265,-1.0765,8.4949840789,34.51,-18.32,39.0712490202,130.68,33.29,-14.44,36.2868805493,8.4265,-1.0765,8.4949840789,33.29,-14.44,36.2868805493,130.76
2022-01-03 07:30:00,43.9905,-19.133,47.9711973923,7.9705,-1.093,8.0450928677,36.02,-18.04,40.285009619,131.48,34.72,-14.14,37.4889050254,7.9705,-1.093,8.0450928677,34.72,-14.14,37.4889050254,131.57
2022-01-03 08:00:00,44.5975,-19.3835,48.6277398046,7.9575,-1.1935,8.0465053595,36.64,-18.19,40.9067928344,131.77,35.3,-14.23,38.0602535462,7.9575,-1.1935,8.0465053595,35.3,-14.23,38.0602535462,131.85
2022-01-03 08:30:00,45.916,-19.4635,49.8709022201,7.796,-1.2735,7.8993302406,38.12,-18.19,42.2375484611,133.12,36.62,-14.21,39.2803831448,7.796,-1.2735,7.8993302406,36.62,-14.21,39.2803831448,133.2
2022-01-03 09:00:00,47.3455,-19.249,51.1089069659,7.6255,-1.279,7.7320172821,39.72,-17.97,43.5958633359,132.97,38.19,-13.98,40.668372232,7.6255,-1.279,7.7320172821,38.19,-13.98,40.668372232,133.05
2022-01-03 09:30:00,48.139,-19.178,51.8185199036,7.959,-1.458,8.091442702,40.18,-17.72,43.9139021268,131.76,38.6,-13.75,40.9758770498,7.959,-1.458,8.091442702,38.6,-13.75,40.9758770498,131.85
2022-01-03 10:00:00,48.5935,-18.927,52.1493966528,9.1635,-1.457,9.2786087993,39.43,-17.47,43.1268570615,131.76,37.87,-13.54,40.2177634883,9.1635,-1.457,9.2786087993,37.87,-13.54,40.2177634883,131.85
2022-01-03 10:30:00,49.0085,-19.204,52.6367427587,10.9085,-1.624,11.0287237816,38.1,-17.58,41.9602955185,132.17,36.58,-13.62,39.0333293481,10.9085,-1.624,11.0287237816,36.58,-13.62,39.0333293481,132.25
2022-01-03 11:00:00,48.2105,-19.2175,51.8995627775,12.6405,-1.6875,12.7526427261,35.57,-17.53,39.6550854242,132.17,34.19,-13.61,36.7992961889,12.6405,-1.6875,12.7526427261,34.19,-13.61,36.7992961889,132.25
2022-01-03 11:30:00,48.508,-19.32,52.2138723329,13.398,-1.75,13.5118060969,35.11,-17.57,39.2608838413,131.91,33.76,-13.65,36.4151081284,13.398,-1.75,13.5118060969,33.76,-13.65,36.4151081284,131.99
2022-01-03 12:00:00,47.4615,-19.2665,51.2229636442,15.5715,-1.9565000000000001,15.6939320917,31.89,-17.31,36.285096114,131.98,30.67,-13.45,33.4895715111,15.5715,-1.9565000000000001,15.6939320917,30.67,-13.45,33.4895715111,132.06
2022-01-03 12:30:00,48.2875,-19.339,52.0161472742,14.0575,-1.5190000000000001,14.1393305093,34.23,-17.82,38.5907411175,132.17,32.83,-13.94,35.6669665096,14.0575,-1.5190000000000001,14.1393305093,32.83,-13.94,35.6669665096,132.24
2022-01-03 13:00:00,48.291,-19.104,51.9324898017,12.041,-1.024,12.0844634552,36.25,-18.08,40.5086274761,132.17,34.84,-14.15,37.6038309219,12.041,-1.024,12.0844634552,34.84,-14.15,37.6038309219,132.24
2022-01-03 13:30:00,47.454,-19.382,51.2595751055,12.274000000000001,-1.222,12.3346811876,35.18,-18.16,39.590630204600004,131.9,33.84,-14.24,36.7140735958,12.274000000000001,-1.222,12.3346811876,33.84,-14.24,36.7140735958,131.97
2022-01-03 14:00:00,47.8135,-19.153,51.5069722586,9.9335,-1.093,9.9934514183,37.88,-18.06,41.9649615751,131.61,36.42,-14.12,39.0613722237,9.9335,-1.093,9.9934514183,36.42,-14.12,39.0613722237,131.68
2022-01-03 14:30:00,48.1605,-19.1745,51.8371990997,10.0605,-0.9845,10.1085558068,38.1,-18.19,42.2194990496,132.13,36.62,-14.23,39.2876227329,10.0605,-0.9845,10.1085558068,36.62,-14.23,39.2876227329,132.21
2022-01-03 15:00:00,48.3255,-19.172,51.9896098682,7.5055,-0.8220000000000001,7.5503784177,40.82,-18.35,44.7548310241,132.13,39.21,-14.37,41.7602801715,7.5055,-0.8220000000000001,7.5503784177,39.21,-14.37,41.7602801715,132.21
2022-01-03 15:30:00,48.882,-19.0415,52.4597812257,7.352,-0.6715,7.3826022682,41.53,-18.37,45.4114280771,132.29,39.79,-14.37,42.3053306334,7.352,-0.6715,7.3826022682,39.79,-14.37,42.3053306334,132.37
2022-01-03 16:00:00,50.643,-18.3715,53.8723069977,5.973,-0.4515,5.990040171,44.67,-17.92,48.1303989179,132.22,42.74,-13.93,44.9527807816,5.973,-0.4515,5.990040171,42.74,-13.93,44.9527807816,132.3
2022-01-03 16:30:00,53.42,-17.568,56.234606996,4.69,-0.258,4.6970910147,48.73,-17.31,51.7131414633,131.58,46.61,-13.34,48.4814160272,4.69,-0.258,4.6970910147,46.61,-13.34,48.4814160272,131.66
2022-01-03 17:00:00,57.111,-16.2645,59.3818177665,5.591,-0.23450000000000001,5.5959155864,51.52,-16.03,53.9561979758,131.58,49.3,-12.15,50.7751169373,5.591,-0.23450000000000001,5.5959155864,49.3,-12.15,50.7751169373,131.66
2022-01-03 17:30:00,59.532,-15.658,61.5567379578,5.982,-0.278,5.9884562284000005,53.55,-15.38,55.7148714438,130.91,51.22,-11.53,52.5017075913,5.982,-0.278,5.9884562284000005,51.22,-11.53,52.5017075913,130.99
2022-01-03 18:00:00,59.3255,-15.8575,61.4082670045,5.7855,-0.2275,5.7899712003,53.54,-15.63,55.7748016581,130.76,51.22,-11.77,52.5549360194,5.7855,-0.2275,5.7899712003,51.22,-11.77,52.5549360194,130.84
2022-01-03 18:30:00,58.267,-16.1095,60.4529509557,5.037,-0.1895,5.0405633862,53.23,-15.92,55.5596913238,130.95,50.89,-12.05,52.297175832,5.037,-0.1895,5.0405633862,50.89,-12.05,52.297175832,131.04
2022-01-03 19:00:00,56.7925,-16.823,59.2317599371,5.0525,-0.213,5.0569877645,51.74,-16.61,54.3407738259,130.95,49.41,-12.71,51.0185476077,5.0525,-0.213,5.0569877645,49.41,-12.71,51.0185476077,131.04
2022-01-03 19:30:00,55.171,-17.4415,57.8622948322,5.341,-0.1515,5.3431482527,49.83,-17.29,52.7444120263,131.58,47.68,-13.31,49.5029140556,5.341,-0.1515,5.3431482527,47.68,-13.31,49.5029140556,131.66
2022-01-03 20:00:00,53.881,-17.8205,56.7514967314,5.781,-0.2005,5.7844758838,48.1,-17.62,51.2257201023,132.09,46.03,-13.61,47.9999270833,5.781,-0.2005,5.7844758838,46.03,-13.61,47.9999270833,132.17
2022-01-03 20:30:00,52.5045,-18.3835,55.6298084888,4.5645,-0.2335,4.5704685208,47.94,-18.15,51.2607656985,132.49,45.88,-14.11,48.0006927033,4.5645,-0.2335,4.5704685208,45.88,-14.11,48.0006927033,132.56
2022-01-03 21:00:00,51.018,-18.7795,54.3645651528,3.878,-0.1995,3.8831281527,47.14,-18.58,50.6694779922,132.49,45.13,-14.51,47.4052423261,3.878,-0.1995,3.8831281527,45.13,-14.51,47.4052423261,132.56
2022-01-03 21:30:00,49.447,-19.28,53.0728198704,4.977,-0.29,4.9854417055999996,44.47,-18.99,48.3549480405,132.58,42.59,-14.91,45.1244523512,4.977,-0.29,4.9854417055999996,42.59,-14.91,45.1244523512,132.66
2022-01-03 22:00:00,47.676,-19.53,51.5210818598,4.686,-0.45,4.7075573284,42.99,-19.08,47.0338867201,132.76,41.17,-15.04,43.8311590082,4.686,-0.45,4.7075573284,41.17,-15.04,43.8311590082,132.84
2022-01-03 22:30:00,45.6885,-19.5535,49.6968650369,5.0185,-0.5035000000000001,5.0436945288,40.67,-19.05,44.9104820727,132.03,38.95,-15.09,41.770930083,5.0185,-0.5035000000000001,5.0436945288,38.95,-15.09,41.770930083,132.1
2022-01-03 23:00:00,44.1615,-19.7985,48.396473885,5.0715,-0.5285000000000001,5.0989630809,39.09,-19.27,43.5816589863,130.17,37.44,-15.3,40.4455634155,5.0715,-0.5285000000000001,5.0989630809,37.44,-15.3,40.4455634155,130.25
2022-01-03 23:30:00,42.584,-19.8845,46.99777012,5.194,-0.6245,5.2314086296,37.39,-19.26,42.0590026035,130.24,35.81,-15.3,38.9415729009,5.194,-0.6245,5.2314086296,35.81,-15.3,38.9415729009,130.32
2022-01-04 00:00:00,41.7185,-20.301,46.3957308731,4.6585,-0.621,4.6997088474,37.06,-19.68,41.9612440235,130.24,35.54,-15.68,38.8452571107,4.6585,-0.621,4.6997088474,35.54,-15.68,38.8452571107,130.32
2022-01-04 00:30:00,42.3235,-20.2905,46.935946166,3.8735,-0.6205,3.9228844617,38.45,-19.67,43.1892509775,131.07,36.9,-15.65,40.0815730729,3.8735,-0.6205,3.9228844617,36.9,-15.65,40.0815730729,131.15
2022-01-04 01:00:00,44.267,-19.7105,48.4568993978,2.137,-0.5405,2.2042933675,42.13,-19.17,46.2863457188,131.28,40.35,-15.21,43.1215329041,2.137,-0.5405,2.2042933675,40.35,-15.21,43.1215329041,131.37
2022-01-04 01:30:00,44.505,-19.6405,48.64611254,1.885,-0.5305,1.9582275787,42.62,-19.11,46.7082059172,130.36,40.72,-15.18,43.4574596588,1.885,-0.5305,1.9582275787,40.72,-15.18,43.4574596588,130.44
2022-01-04 02:00:00,43.626,-19.686,47.8619522377,1.736,-0.486,1.8027456837,41.89,-19.2,46.0804958741,130.36,40.07,-15.25,42.8738545036,1.736,-0.486,1.8027456837,40.07,-15.25,42.8738545036,130.44
2022-01-04 02:30:00,43.082,-19.827,47.4254009261,0.742,-0.447,0.8662407287,42.34,-19.38,46.5645788127,130.36,40.55,-15.38,43.3687318237,0.742,-0.447,0.8662407287,40.55,-15.38,43.3687318237,130.44
2022-01-04 03:00:00,42.532,-20.135,47.0572975106,0.642,-0.465,0.7927099091,41.89,-19.67,46.2782994502,130.64,40.13,-15.64,43.0700185744,0.642,-0.465,0.7927099091,40.13,-15.64,43.0700185744,130.72
2022-01-04 03:30:00,41.8285,-20.284,46.4872462967,2.5285,-0.774,2.6443124343,39.3,-19.51,43.876304539,130.99,37.65,-15.49,40.7119466496,2.5285,-0.774,2.6443124343,37.65,-15.49,40.7119466496,131.08
2022-01-04 04:00:00,40.7215,-20.6145,45.642065822,8.3015,-1.1545,8.3813944246,32.42,-19.46,37.8120086745,130.99,31.11,-15.49,34.7530171352,8.3015,-1.1545,8.3813944246,31.11,-15.49,34.7530171352,131.08
2022-01-04 04:30:00,40.5545,-20.798000000000002,45.5765759382,9.1845,-1.358,9.2843526565,31.37,-19.44,36.9051554664,131.18,30.07,-15.46,33.8114847352,9.1845,-1.358,9.2843526565,30.07,-15.46,33.8114847352,131.21
2022-01-04 05:00:00,40.6625,-20.562,45.5657190248,9.1925,-1.432,9.3033692956,31.47,-19.13,36.8282201579,131.55,30.14,-15.16,33.7378896791,9.1925,-1.432,9.3033692956,30.14,-15.16,33.7378896791,131.39
2022-01-04 05:30:00,43.192,-19.878,47.5466481258,9.182,-2.028,9.4032924021,34.01,-17.85,38.4096680538,131.33,32.55,-13.95,35.4133449423,9.182,-2.028,9.4032924021,32.55,-13.95,35.4133449423,131.15
2022-01-04 06:00:00,45.13,-19.4175,49.1299929396,8.99,-2.2775,9.2740016309,36.14,-17.14,39.9984899715,131.21,34.63,-13.25,37.078287447,8.99,-2.2775,9.2740016309,34.63,-13.25,37.078287447,131.03
2022-01-04 06:30:00,47.2235,-18.5985,50.7539471815,7.9835,-2.1185,8.2598011175,39.24,-16.48,42.5601691726,131.14,37.57,-12.63,39.6361173679,7.9835,-2.1185,8.2598011175,37.57,-12.63,39.6361173679,130.98
2022-01-04 07:00:00,49.2665,-17.948,52.4339463158,8.0465,-2.118,8.320582086,41.22,-15.83,44.1551503225,131.14,39.46,-12.0,41.2442917262,8.0465,-2.118,8.320582086,39.46,-12.0,41.2442917262,130.98
2022-01-04 07:30:00,51.8695,-17.0795,54.6091050146,7.2495,-2.0495,7.5336379326,44.62,-15.03,47.0833866666,130.96,42.65,-11.23,44.1036891881,7.2495,-2.0495,7.5336379326,42.65,-11.23,44.1036891881,130.85
2022-01-04 08:00:00,54.0475,-13.41,55.6862672142,6.8075,-1.99,7.0924013035,47.24,-11.42,48.6007613109,130.96,43.96,-13.92,46.1112567601,6.8075,-1.99,7.0924013035,43.96,-13.92,46.1112567601,130.85
2022-01-04 08:30:00,56.318,-12.257,57.6363702275,6.248,-1.597,6.4488691257,50.07,-10.66,51.1921917874,130.96,45.69,-14.2,47.8457532076,6.248,-1.597,6.4488691257,45.69,-14.2,47.8457532076,130.89
2022-01-04 09:00:00,57.402,-12.1905,58.6821769727,6.442,-1.4605000000000001,6.6054844069000005,50.96,-10.73,52.0773895275,131.01,46.57,-14.24,48.6984856027,6.442,-1.4605000000000001,6.6054844069000005,46.57,-14.24,48.6984856027,130.89
2022-01-04 09:30:00,58.307,-11.996,59.5282308237,6.467,-1.476,6.6332997068,51.84,-10.52,52.8966539584,131.73,47.36,-14.08,49.408663208,6.467,-1.476,6.6332997068,47.36,-14.08,49.408663208,131.56
2022-01-04 10:00:00,58.6665,-12.138,59.9090082229,7.9365,-1.558,8.0879785021,50.73,-10.58,51.8215138721,131.73,46.36,-14.16,48.4742735892,7.9365,-1.558,8.0879785021,46.36,-14.16,48.4742735892,131.56
2022-01-04 10:30:00,57.6125,-12.2345,58.8972252869,8.7125,-1.2545,8.8023534637,48.9,-10.98,50.1175657829,131.85,44.69,-14.53,46.9927334808,8.7125,-1.2545,8.8023534637,44.69,-14.53,46.9927334808,131.67
2022-01-04 11:00:00,56.3285,-11.8515,57.5617752028,9.8485,-1.3115,9.9354408307,46.48,-10.54,47.6600671422,131.85,42.5,-14.14,44.790507923,9.8485,-1.3115,9.9354408307,42.5,-14.14,44.790507923,131.67
2022-01-04 11:30:00,55.0995,-12.2025,56.4345276094,11.1295,-1.5525,11.2372606315,43.97,-10.65,45.2413903411,131.66,40.23,-14.25,42.6792150818,11.1295,-1.5525,11.2372606315,40.23,-14.25,42.6792150818,131.45
2022-01-04 12:00:00,55.4405,-12.3265,56.7942923409,9.9205,-1.2965,10.0048604438,45.52,-11.03,46.8372853611,131.66,41.61,-14.58,44.0904581514,9.9205,-1.2965,10.0048604438,41.61,-14.58,44.0904581514,131.48
2022-01-04 12:30:00,50.3215,-12.2025,51.7798645083,23.2115,-1.7325,23.2760668606,27.11,-10.47,29.0615381561,131.89,24.92,-14.19,28.6768634966,23.2115,-1.7325,23.2760668606,24.92,-14.19,28.6768634966,131.67
2022-01-04 13:00:00,50.0505,-12.493,51.5861182805,26.4705,-1.9729999999999999,26.5439277284,23.58,-10.52,25.8202788521,131.89,21.72,-14.25,25.9773151038,26.4705,-1.9729999999999999,26.5439277284,21.72,-14.25,25.9773151038,131.67
2022-01-04 13:30:00,49.7945,-12.9825,51.4590860442,25.1045,-1.9725000000000001,25.1818719816,24.69,-11.01,27.0336124112,132.17,22.73,-14.72,27.0800904725,25.1045,-1.9725000000000001,25.1818719816,22.73,-14.72,27.0800904725,131.97
2022-01-04 14:00:00,50.214,-12.885,51.8408045945,22.504,-1.9849999999999999,22.5913753676,27.71,-10.9,29.7767375648,132.32,25.36,-14.63,29.2774059643,22.504,-1.9849999999999999,22.5913753676,25.36,-14.63,29.2774059643,132.14
2022-01-04 14:30:00,51.5425,-13.0045,53.1577494492,19.2525,-1.9545,19.3514554104,32.29,-11.05,34.1283840813,132.02,29.56,-14.74,33.0312155392,19.2525,-1.9545,19.3514554104,29.56,-14.74,33.0312155392,131.88
2022-01-04 15:00:00,53.054,-13.0435,54.6338705223,14.714,-1.5735000000000001,14.7978950615,38.34,-11.47,40.0189517604,132.02,35.1,-15.05,38.1904765616,14.714,-1.5735000000000001,14.7978950615,35.1,-15.05,38.1904765616,131.88
2022-01-04 15:30:00,55.547,-12.812,57.0054081031,10.757,-1.272,10.8319450239,44.79,-11.54,46.2527372163,132.02,40.95,-15.08,43.6383879171,10.757,-1.272,10.8319450239,40.95,-15.08,43.6383879171,131.88
2022-01-04 16:00:00,57.8315,-12.086,59.0809088306,7.4915,-1.146,7.5786468614,50.34,-10.94,51.515038581,132.12,45.98,-14.5,48.2121395501,7.4915,-1.146,7.5786468614,45.98,-14.5,48.2121395501,132.01
2022-01-04 16:30:00,60.9555,-11.402,62.0127292114,5.3455,-1.102,5.4579093296,55.61,-10.3,56.5558317064,131.76,50.77,-13.87,52.6305025627,5.3455,-1.102,5.4579093296,50.77,-13.87,52.6305025627,131.65
2022-01-04 17:00:00,64.234,-10.502,65.0868555086,6.134,-1.182,6.246845604,58.1,-9.32,58.8427769569,131.7,53.02,-12.96,54.5809673787,6.134,-1.182,6.246845604,53.02,-12.96,54.5809673787,131.59
2022-01-04 17:30:00,66.584,-9.9785,67.3275539304,6.434,-1.2785,6.5597955951,60.15,-8.7,60.7759203962,131.25,54.88,-12.36,56.2546353646,6.434,-1.2785,6.5597955951,54.88,-12.36,56.2546353646,131.14
2022-01-04 18:00:00,66.591,-10.2525,67.3756264331,6.601,-1.2925,6.7263479876000005,59.99,-8.96,60.6554342166,131.17,54.98,-12.22,56.3216548052,6.601,-1.2925,6.7263479876000005,54.98,-12.22,56.3216548052,131.06
2022-01-04 18:30:00,65.026,-13.542,66.4211294695,6.086,-1.252,6.2134450991,58.94,-12.29,60.2077046565,130.42,56.35,-8.56,56.9964569074,6.086,-1.252,6.2134450991,56.35,-8.56,56.9964569074,130.31
2022-01-04 19:00:00,63.7795,-14.027,65.303762137,6.8495,-1.327,6.9768602716,56.93,-12.7,58.3293656746,130.42,54.45,-8.96,55.1822806705,6.8495,-1.327,6.9768602716,54.45,-8.96,55.1822806705,130.31
2022-01-04 19:30:00,62.235,-14.5925,63.9228932484,5.705,-1.2825,5.8473781518,56.53,-13.31,58.0757866929,130.53,54.04,-9.54,54.8756157141,5.705,-1.2825,5.8473781518,54.04,-9.54,54.8756157141,130.43
2022-01-04 20:00:00,60.2115,-15.119,62.0806644073,5.1515,-1.2690000000000001,5.3054983979,55.06,-13.85,56.7752243501,130.76,52.64,-10.06,53.5926599452,5.1515,-1.2690000000000001,5.3054983979,52.64,-10.06,53.5926599452,130.66
2022-01-04 20:30:00,58.1445,-15.644,60.2122713095,5.1645,-1.254,5.3145626584,52.98,-14.39,54.8994763181,130.36,50.59,-10.65,51.6988452482,5.1645,-1.254,5.3145626584,50.59,-10.65,51.6988452482,130.26
2022-01-04 21:00:00,56.351,-16.249,58.6469539021,5.561,-1.299,5.7107024086,50.79,-14.95,52.9445615715,130.14,48.55,-11.16,49.8161429659,5.561,-1.299,5.7107024086,48.55,-11.16,49.8161429659,130.04
2022-01-04 21:30:00,54.549,-16.853,57.0930557073,5.939,-1.383,6.0979020983,48.61,-15.47,51.0122828346,131.03,46.54,-11.62,47.968698127,5.939,-1.383,6.0979020983,46.54,-11.62,47.968698127,130.93
2022-01-04 22:00:00,52.672,-17.397,55.4706696642,6.362,-1.417,6.5178932946,46.31,-15.98,48.989555009200004,131.03,44.37,-12.13,45.9981934428,6.362,-1.417,6.5178932946,44.37,-12.13,45.9981934428,130.93
2022-01-04 22:30:00,50.7875,-17.8395,53.8295264376,6.0075,-1.3295,6.1528551503,44.78,-16.51,47.726601597,131.22,43.01,-12.65,44.8317142211,6.0075,-1.3295,6.1528551503,43.01,-12.65,44.8317142211,131.12
2022-01-04 23:00:00,48.3835,-18.525,51.8086739576,6.1435,-1.355,6.2911538886,42.24,-17.17,45.5963430551,131.22,40.72,-13.28,42.8307926614,6.1435,-1.355,6.2911538886,40.72,-13.28,42.8307926614,131.12
2022-01-04 23:30:00,46.424,-18.7455,50.0657722027,5.644,-1.3255,5.7975586457,40.78,-17.42,44.3448396096,131.77,39.29,-13.55,41.560878239,5.644,-1.3255,5.7975586457,39.29,-13.55,41.560878239,131.67
2022-01-05 00:00:00,45.4805,-18.8115,49.2173588534,5.5005,-1.2315,5.6366738863,39.98,-17.58,43.6744410382,131.42,38.47,-13.7,40.8366367371,5.5005,-1.2315,5.6366738863,38.47,-13.7,40.8366367371,131.32
2022-01-05 00:30:00,46.3205,-18.92,50.0355385726,5.5205,-1.21,5.6515502519,40.8,-17.71,44.4779057511,131.65,39.22,-13.82,41.5836602526,5.5205,-1.21,5.6515502519,39.22,-13.82,41.5836602526,131.55
2022-01-05 01:00:00,48.361,-18.398,51.742368761,5.371,-1.118,5.4861247707,42.99,-17.28,46.3329094705,131.65,41.32,-13.42,43.4446636539,5.371,-1.118,5.4861247707,41.32,-13.42,43.4446636539,131.55
2022-01-05 01:30:00,48.637,-18.4825,52.0303812714,5.957,-1.1525,6.0674628347,42.68,-17.33,46.0642084486,131.09,40.97,-13.49,43.1337570819,5.957,-1.1525,6.0674628347,40.97,-13.49,43.1337570819,131.0
2022-01-05 02:00:00,47.657,-18.588,51.1537231587,4.677,-1.098,4.8041578867,42.98,-17.49,46.4023760168,131.54,41.22,-13.65,43.4213184968,4.677,-1.098,4.8041578867,41.22,-13.65,43.4213184968,131.44
2022-01-05 02:30:00,46.7475,-18.821,50.3940353341,4.7275,-1.061,4.8450982704,42.02,-17.76,45.6190530371,131.7,40.41,-13.84,42.7143266364,4.7275,-1.061,4.8450982704,40.41,-13.84,42.7143266364,131.6
2022-01-05 03:00:00,45.9515,-18.860500000000002,49.671509062,4.2115,-1.0205,4.3333765703000005,41.74,-17.84,45.3926557936,131.92,40.13,-13.92,42.4756789234,4.2115,-1.0205,4.3333765703000005,40.13,-13.92,42.4756789234,131.81
2022-01-05 03:30:00,45.3955,-18.966,49.1981765541,2.8355,-0.9560000000000001,2.9923228853,42.56,-18.01,46.2137825762,131.83,40.93,-14.07,43.2808248535,2.8355,-0.9560000000000001,2.9923228853,40.93,-14.07,43.2808248535,131.73
2022-01-05 04:00:00,44.99,-18.994,48.8351526669,3.25,-1.014,3.404511125,41.74,-17.98,45.4478602357,132.2,40.15,-14.04,42.5340346076,3.25,-1.014,3.404511125,40.15,-14.04,42.5340346076,132.1
2022-01-05 04:30:00,44.4565,-19.1155,48.3919697109,3.1565,-0.9955,3.3097601877000002,41.3,-18.12,45.100159645,132.16,39.73,-14.18,42.1846571635,3.1565,-0.9955,3.3097601877000002,39.73,-14.18,42.1846571635,132.06
2022-01-05 05:00:00,43.9515,-19.0785,47.9137090455,3.9615,-1.0385,4.0953588976,39.99,-18.04,43.8707385395,132.16,38.48,-14.12,40.9888375049,3.9615,-1.0385,4.0953588976,38.48,-14.12,40.9888375049,132.06
2022-01-05 05:30:00,43.806,-19.376,47.8998435488,4.126,-1.206,4.2986407154,39.68,-18.17,43.6423108921,132.26,38.19,-14.22,40.751496905,4.126,-1.206,4.2986407154,38.19,-14.22,40.751496905,132.16
2022-01-05 06:00:00,45.548,-19.523,49.5557043437,2.848,-1.453,3.1972352119,42.7,-18.07,46.3660964499,132.26,41.12,-14.04,43.4508457915,2.848,-1.453,3.1972352119,41.12,-14.04,43.4508457915,132.16
2022-01-05 06:30:00,48.155,-18.6155,51.627907814,2.955,-1.7355,3.4269498464,45.2,-16.88,48.249087038,132.13,43.63,-12.96,45.5141571382,2.955,-1.7355,3.4269498464,43.63,-12.96,45.5141571382,132.02
2022-01-05 07:00:00,50.1395,-18.049,53.2891720826,2.8095,-1.749,3.3094246100999998,47.33,-16.3,50.0581551798,132.13,45.6,-12.41,47.2585240988,2.8095,-1.749,3.3094246100999998,45.6,-12.41,47.2585240988,132.02
2022-01-05 07:30:00,52.0775,-17.0955,54.8116969861,3.1575,-1.7655,3.6175677602,48.92,-15.33,51.2657322195,132.32,46.88,-11.51,48.272295367,3.1575,-1.7655,3.6175677602,46.88,-11.51,48.272295367,132.22
2022-01-05 08:00:00,53.5205,-16.5955,56.0344049714,3.3005,-1.7355,3.7289757977,50.22,-14.86,52.37239731,130.91,48.0,-11.1,49.2667230491,3.3005,-1.7355,3.7289757977,48.0,-11.1,49.2667230491,130.81
2022-01-05 08:30:00,55.394,-15.89,57.6280082599,3.024,-1.6800000000000002,3.4593317274,52.37,-14.21,54.2636250171,130.82,50.07,-10.47,51.1529647235,3.024,-1.6800000000000002,3.4593317274,50.07,-10.47,51.1529647235,130.73
2022-01-05 09:00:00,56.7605,-15.4245,58.8189557923,3.8005,-1.6545,4.1450175512,52.96,-13.77,54.7208780997,130.73,50.66,-10.02,51.6414174864,3.8005,-1.6545,4.1450175512,50.66,-10.02,51.6414174864,130.63
2022-01-05 09:30:00,57.0115,-15.3595,59.0442662119,6.5915,-1.8595000000000002,6.8487672247999996,50.42,-13.5,52.1960381638,130.5,48.26,-9.77,49.2390140031,6.5915,-1.8595000000000002,6.8487672247999996,48.26,-9.77,49.2390140031,130.4
2022-01-05 10:00:00,55.1905,-15.9505,57.449192688,9.2405,-1.9605000000000001,9.4461844413,45.95,-13.99,48.0325160698,130.45,44.0,-10.27,45.1826614975,9.2405,-1.9605000000000001,9.4461844413,44.0,-10.27,45.1826614975,130.36
2022-01-05 10:30:00,52.6355,-16.4495,55.1460053902,13.7255,-2.1195,13.8881831245,38.91,-14.33,41.4648887615,130.76,37.29,-10.61,38.7700425587,13.7255,-2.1195,13.8881831245,37.29,-10.61,38.7700425587,130.67
2022-01-05 11:00:00,51.815,-16.4115,54.3519232157,17.585,-2.2115,17.7235142466,34.23,-14.2,37.0585064459,131.0,32.82,-10.51,34.4617541631,17.585,-2.2115,17.7235142466,32.82,-10.51,34.4617541631,130.91
2022-01-05 11:30:00,52.9325,-16.373,55.4069010616,16.9625,-2.063,17.0874917776,35.97,-14.31,38.7119748915,131.09,34.51,-10.6,36.1012479009,16.9625,-2.063,17.0874917776,34.51,-10.6,36.1012479009,130.99
2022-01-05 12:00:00,48.949,-16.552,51.6717844186,18.379,-2.312,18.5238490871,30.57,-14.24,33.7239158462,131.13,29.33,-10.57,31.1764943507,18.379,-2.312,18.5238490871,29.33,-10.57,31.1764943507,131.04
2022-01-05 12:30:00,53.316,-16.3165,55.7568294315,18.836,-2.2965,18.975479131,34.48,-14.02,37.2213755791,131.09,33.06,-10.35,34.6422588755,18.836,-2.2965,18.975479131,33.06,-10.35,34.6422588755,130.99
2022-01-05 13:00:00,54.942,-15.963,57.2139907103,14.172,-1.863,14.2939271371,40.77,-14.1,43.1393428323,130.94,39.04,-10.38,40.3963612223,14.172,-1.863,14.2939271371,39.04,-10.38,40.3963612223,130.84
2022-01-05 13:30:00,54.1905,-16.142,56.5435624475,11.5805,-1.722,11.7078291861,42.61,-14.42,44.9838693311,130.93,40.81,-10.69,42.1868723657,11.5805,-1.722,11.7078291861,40.81,-10.69,42.1868723657,130.83
2022-01-05 14:00:00,50.9455,-16.3915,53.5175227612,16.9455,-2.4915000000000003,17.1276835124,34.0,-13.9,36.7315940302,130.93,32.61,-10.23,34.1769659274,16.9455,-2.4915000000000003,17.1276835124,32.61,-10.23,34.1769659274,130.83
2022-01-05 14:30:00,52.3765,-16.07,54.7863363646,14.9365,-1.82,15.0469741892,37.44,-14.25,40.0601560157,130.83,35.88,-10.54,37.3960693122,14.9365,-1.82,15.0469741892,35.88,-10.54,37.3960693122,130.73
2022-01-05 15:00:00,52.9955,-16.0495,55.3724613007,11.6155,-1.5594999999999999,11.719721861,41.38,-14.49,43.8436369386,130.83,39.64,-10.73,41.0665618235,11.6155,-1.5594999999999999,11.719721861,39.64,-10.73,41.0665618235,130.73
2022-01-05 15:30:00,55.517,-15.707,57.6961622467,6.567,-1.357,6.7057391837,48.95,-14.35,51.0100480298,130.63,46.79,-10.59,47.9734530756,6.567,-1.357,6.7057391837,46.79,-10.59,47.9734530756,130.53
2022-01-05 16:00:00,57.855,-15.0025,59.7685204037,2.545,-1.2125,2.8190745379,55.31,-13.79,57.0031595616,130.63,52.79,-10.05,53.7381298521,2.545,-1.2125,2.8190745379,52.79,-10.05,53.7381298521,130.53
2022-01-05 16:30:00,60.551,-14.0765,62.1656774535,0.851,-1.0265,1.3333803846,59.7,-13.05,61.1096759933,130.42,57.05,-9.28,57.7998347749,0.851,-1.0265,1.3333803846,57.05,-9.28,57.7998347749,130.33
2022-01-05 17:00:00,63.8975,-13.3075,65.2685227541,1.0675,-0.9775,1.4474330727,62.83,-12.33,64.028414005,130.23,60.03,-8.55,60.6358260437,1.0675,-0.9775,1.4474330727,60.03,-8.55,60.6358260437,130.13
2022-01-05 17:30:00,66.8515,-12.7735,68.0608944586,0.8715,-1.1335,1.4298022591000001,65.98,-11.64,66.9988805877,130.71,63.02,-7.87,63.5095055877,0.8715,-1.1335,1.4298022591000001,63.02,-7.87,63.5095055877,130.61
2022-01-05 18:00:00,67.2995,-13.0355,68.5503242917,0.6695,-1.2355,1.4052368128000001,66.63,-11.8,67.6668079637,131.13,63.67,-7.96,64.1656489097,0.6695,-1.2355,1.4052368128000001,63.67,-7.96,64.1656489097,131.03
2022-01-05 18:30:00,67.1965,-13.276,68.4954143593,0.5665,-1.516,1.6183875463000001,66.63,-11.76,67.6598440731,132.01,63.66,-7.91,64.1495416975,0.5665,-1.516,1.6183875463000001,63.66,-7.91,64.1495416975,131.9
2022-01-05 19:00:00,65.6815,-13.989,67.1546838519,0.3115,-1.509,1.5408157742,65.37,-12.48,66.5506371119,132.24,62.47,-8.6,63.0591856909,0.3115,-1.509,1.5408157742,62.47,-8.6,63.0591856909,132.14
2022-01-05 19:30:00,63.359,-14.471,64.9905587143,0.269,-1.461,1.4855578077,63.09,-13.01,64.4174526041,131.41,60.29,-9.18,60.9848874722,0.269,-1.461,1.4855578077,60.29,-9.18,60.9848874722,131.31
2022-01-05 20:00:00,61.896,-14.8945,63.6628694472,0.196,-1.4245,1.437920808,61.7,-13.47,63.1532334881,131.41,58.98,-9.62,59.7593908938,0.196,-1.4245,1.437920808,58.98,-9.62,59.7593908938,131.31
2022-01-05 20:30:00,60.0155,-15.4355,61.9686606318,0.17550000000000002,-1.4255,1.4362626849,59.84,-14.01,61.4581621919,131.22,57.18,-10.16,58.0756231133,0.17550000000000002,-1.4255,1.4362626849,57.18,-10.16,58.0756231133,131.12
2022-01-05 21:00:00,58.388,-15.5905,60.433618411,0.168,-1.3905,1.4006120982999999,58.22,-14.2,59.9266918827,131.22,55.64,-10.41,56.6054564508,0.168,-1.3905,1.4006120982999999,55.64,-10.41,56.6054564508,131.12
2022-01-05 21:30:00,56.6775,-16.1555,58.935042093,0.1575,-1.4155,1.4242354089,56.52,-14.74,58.4104271513,130.64,54.02,-10.93,55.1146559456,0.1575,-1.4155,1.4242354089,54.02,-10.93,55.1146559456,130.54
2022-01-05 22:00:00,54.7945,-16.571,57.2453951969,0.1545,-1.451,1.4592022649,54.64,-15.12,56.6934211351,130.64,52.22,-11.31,53.4307448947,0.1545,-1.451,1.4592022649,52.22,-11.31,53.4307448947,130.54
2022-01-05 22:30:00,53.043,-17.062,55.719580876,0.153,-1.502,1.5097724994,52.89,-15.56,55.1313495209,130.55,50.56,-11.73,51.9028563761,0.153,-1.502,1.5097724994,50.56,-11.73,51.9028563761,130.45
2022-01-05 23:00:00,50.9475,-17.6805,53.9281729386,0.1575,-1.5305,1.538582627,50.79,-16.15,53.295840363,130.69,48.47,-12.34,50.0161623878,0.1575,-1.5305,1.538582627,48.47,-12.34,50.0161623878,130.59
2022-01-05 23:30:00,49.065,-18.0975,52.2962114426,0.155,-1.4675,1.4756629866,48.91,-16.63,51.659897406,131.13,46.71,-12.78,48.426774619,0.155,-1.4675,1.4756629866,46.71,-12.78,48.426774619,131.03
2022-01-06 00:00:00,47.88,-18.4195,51.3008029201,0.17,-1.5795,1.5886221231,47.71,-16.84,50.5947596101,131.32,45.66,-12.93,47.4554580633,0.17,-1.5795,1.5886221231,45.66,-12.93,47.4554580633,131.22
2022-01-06 00:30:00,48.4705,-18.4355,51.8580469214,0.4305,-1.4955,1.5562295782,48.04,-16.94,50.9392304614,131.73,45.96,-13.03,47.7713564806,0.4305,-1.4955,1.5562295782,45.96,-13.03,47.7713564806,131.63
2022-01-06 01:00:00,50.5055,-17.9995,53.6170451489,0.5955,-1.5394999999999999,1.6506606253,49.91,-16.46,52.554159683099996,131.67,47.75,-12.57,49.3767900941,0.5955,-1.5394999999999999,1.6506606253,47.75,-12.57,49.3767900941,131.57
2022-01-06 01:30:00,50.73,-18.02,53.8354279262,0.86,-1.53,1.7551353224000001,49.87,-16.49,52.5255842423,131.5,47.71,-12.59,49.3432082459,0.86,-1.53,1.7551353224000001,47.71,-12.59,49.3432082459,131.4
2022-01-06 02:00:00,49.656,-18.293,52.9183539521,1.316,-1.5630000000000002,2.0432388505,48.34,-16.73,51.1531866065,131.61,46.25,-12.82,47.9939048213,1.316,-1.5630000000000002,2.0432388505,46.25,-12.82,47.9939048213,131.5
2022-01-06 02:30:00,49.0555,-18.4565,52.4126365727,1.5655000000000001,-1.5965,2.235979092,47.49,-16.86,50.394044291,131.76,45.44,-12.95,47.2492973493,1.5655000000000001,-1.5965,2.235979092,45.44,-12.95,47.2492973493,131.65
2022-01-06 03:00:00,48.2315,-18.8395,51.7803471647,1.9315,-1.5495,2.4762153582,46.3,-17.29,49.4230118467,131.81,44.33,-13.35,46.2965592674,1.9315,-1.5495,2.4762153582,44.33,-13.35,46.2965592674,131.7
2022-01-06 03:30:00,47.52,-19.2375,51.2662833278,3.2,-1.5575,3.5589052039,44.32,-17.68,47.7162949106,132.96,42.5,-13.69,44.6504882392,3.2,-1.5575,3.5589052039,42.5,-13.69,44.6504882392,132.86
2022-01-06 04:00:00,46.7685,-19.5565,50.6926945871,3.1785,-1.5665,3.5435553474,43.59,-17.99,47.1564226803,132.96,41.77,-13.96,44.0410547103,3.1785,-1.5665,3.5435553474,41.77,-13.96,44.0410547103,132.86
2022-01-06 04:30:00,46.176,-19.8425,50.2588080067,5.196,-1.7225000000000001,5.4740681627,40.98,-18.12,44.8073074397,133.58,39.37,-14.11,41.8221113766,5.196,-1.7225000000000001,5.4740681627,39.37,-14.11,41.8221113766,133.48
2022-01-06 05:00:00,46.0355,-19.7675,50.100112939,4.9455,-1.8075,5.2654559632,41.09,-17.96,44.8436138151,133.58,39.44,-13.94,41.8310554493,4.9455,-1.8075,5.2654559632,39.44,-13.94,41.8310554493,133.48
2022-01-06 05:30:00,46.405,-19.481,50.3282563378,6.445,-2.041,6.7604516121,39.96,-17.44,43.5999449541,133.51,38.29,-13.48,40.5935278092,6.445,-2.041,6.7604516121,38.29,-13.48,40.5935278092,133.41
2022-01-06 06:00:00,47.3775,-18.8585,50.9928478171,6.7775,-2.0885,7.091991152,40.6,-16.77,43.927131707,132.65,38.94,-12.87,41.0117117419,6.7775,-2.0885,7.091991152,38.94,-12.87,41.0117117419,132.54
2022-01-06 06:30:00,49.1645,-18.0895,52.3868119902,7.2245,-2.0895,7.5205990785,41.94,-16.0,44.8883459263,132.34,40.21,-12.15,42.0055543946,7.2245,-2.0895,7.5205990785,40.21,-12.15,42.0055543946,132.24
2022-01-06 07:00:00,51.4155,-17.4305,54.2897409323,7.8855,-2.1405,8.1708537192,43.53,-15.29,46.1372409231,131.47,41.67,-11.49,43.2250968767,7.8855,-2.1405,8.1708537192,41.67,-11.49,43.2250968767,131.37
2022-01-06 07:30:00,53.784,-16.691,56.3143688325,8.104,-2.231,8.4054849354,45.68,-14.46,47.9140271737,131.28,43.62,-10.73,44.9203439435,8.104,-2.231,8.4054849354,43.62,-10.73,44.9203439435,131.19
2022-01-06 08:00:00,55.745,-16.2475,58.0645010419,8.335,-2.2575,8.635307247,47.41,-13.99,49.431044901,131.01,45.33,-10.23,46.4700096837,8.335,-2.2575,8.635307247,45.33,-10.23,46.4700096837,130.92
2022-01-06 08:30:00,57.7915,-15.538,59.8438544568,8.6215,-2.248,8.9097568008,49.17,-13.29,50.9343989854,130.97,47.0,-9.54,47.9584361713,8.6215,-2.248,8.9097568008,47.0,-9.54,47.9584361713,130.88
2022-01-06 09:00:00,59.3285,-14.7955,61.1455454837,8.9285,-2.1955,9.1944729321,50.4,-12.6,51.9511308828,130.97,48.18,-8.91,48.9969437822,8.9285,-2.1955,9.1944729321,48.18,-8.91,48.9969437822,130.88
2022-01-06 09:30:00,60.238,-14.822,62.0347348507,9.118,-2.152,9.368512582,51.12,-12.67,52.6667190928,130.71,48.88,-8.96,49.6944262468,9.118,-2.152,9.368512582,48.88,-8.96,49.6944262468,130.6
2022-01-06 10:00:00,60.6775,-14.5975,62.4087014165,9.5275,-2.2575,9.7913003478,51.15,-12.34,52.6174695325,130.83,48.92,-8.65,49.6788576761,9.5275,-2.2575,9.7913003478,48.92,-8.65,49.6788576761,130.69
2022-01-06 10:30:00,60.7195,-14.7135,62.4767537769,9.8495,-2.3035,10.1152737234,50.87,-12.41,52.3618658949,130.86,48.64,-8.71,49.4136995174,9.8495,-2.3035,10.1152737234,48.64,-8.71,49.4136995174,130.66
2022-01-06 11:00:00,61.1555,-14.796,62.9199236828,10.4455,-2.326,10.7013431984,50.71,-12.47,52.2207334303,130.86,48.49,-8.78,49.2784790756,10.4455,-2.326,10.7013431984,48.49,-8.78,49.2784790756,130.66
2022-01-06 11:30:00,61.9185,-14.753,63.6518000629,10.6085,-2.573,10.9160707789,51.31,-12.18,52.7358369612,130.93,49.07,-8.51,49.8024597786,10.6085,-2.573,10.9160707789,49.07,-8.51,49.8024597786,130.69
2022-01-06 12:00:00,62.395,-14.702,64.1037037074,11.415,-2.682,11.7258410786,50.98,-12.02,52.3778655541,130.78,48.75,-8.35,49.4599332794,11.415,-2.682,11.7258410786,48.75,-8.35,49.4599332794,130.51
2022-01-06 12:30:00,62.9025,-14.3665,64.5222506466,11.6725,-2.7365,11.9889819626,51.23,-11.63,52.5335112095,130.69,48.99,-7.99,49.6372863884,11.6725,-2.7365,11.9889819626,48.99,-7.99,49.6372863884,130.36
2022-01-06 13:00:00,62.896,-14.632,64.5755545079,10.746,-2.682,11.0756327133,52.15,-11.95,53.501635489,130.8,49.87,-8.27,50.5510613143,10.746,-2.682,11.0756327133,49.87,-8.27,50.5510613143,130.36
2022-01-06 13:30:00,61.9665,-14.8725,63.726276986,13.9865,-2.6125,14.2283990139,47.98,-12.26,49.5215912507,131.17,45.91,-8.58,46.7048659135,13.9865,-2.6125,14.2283990139,45.91,-8.58,46.7048659135,130.68
2022-01-06 14:00:00,60.242,-15.0305,62.0887630272,12.872,-2.3205,13.0794917428,47.37,-12.71,49.0454992838,131.17,45.32,-9.01,46.20695294,12.872,-2.3205,13.0794917428,45.32,-9.01,46.20695294,130.68
2022-01-06 14:30:00,59.236,-15.1055,61.1316597701,13.746,-2.9355,14.0559480737,45.49,-12.17,47.0897971964,131.1,43.55,-8.5,44.3717534024,13.746,-2.9355,14.0559480737,43.55,-8.5,44.3717534024,130.84
2022-01-06 15:00:00,58.3165,-15.443,60.326614535,19.8365,-4.973,20.4503657975,38.48,-10.47,39.8789581108,131.1,36.77,-6.95,37.4210555704,19.8365,-4.973,20.4503657975,36.77,-6.95,37.4210555704,130.84
2022-01-06 15:30:00,58.4385,-15.49,60.4565826213,15.8785,-4.83,16.5968569991,42.56,-10.66,43.8746988594,131.04,40.63,-7.12,41.2491369607,15.8785,-4.83,16.5968569991,40.63,-7.12,41.2491369607,130.87
2022-01-06 16:00:00,59.539,-15.054,61.4126651188,10.949,-4.564,11.8621539781,48.59,-10.49,49.7094377357,130.99,46.48,-6.88,46.9864320842,10.949,-4.564,11.8621539781,46.48,-6.88,46.9864320842,130.87
2022-01-06 16:30:00,61.3955,-14.744,63.1410560274,8.6255,-4.324,9.6486385698,52.77,-10.42,53.7889328766,130.71,50.47,-6.8,50.9260336174,8.6255,-4.324,9.6486385698,50.47,-6.8,50.9260336174,130.6
2022-01-06 17:00:00,64.6145,-13.9865,66.1109354986,8.4045,-4.4065,9.4896186699,56.21,-9.58,57.0205270056,130.44,53.74,-5.99,54.0728000015,8.4045,-4.4065,9.4896186699,53.74,-5.99,54.0728000015,130.34
2022-01-06 17:30:00,66.976,-13.56,68.3348972049,8.026,-4.59,9.2457977482,58.95,-8.97,59.6285451776,130.2,56.37,-5.38,56.6261538514,8.026,-4.59,9.2457977482,56.37,-5.38,56.6261538514,130.11
2022-01-06 18:00:00,67.265,-13.7695,68.6598817014,8.255,-4.6695,9.4841581203,59.01,-9.1,59.7075380501,130.28,56.41,-5.48,56.6755546951,8.255,-4.6695,9.4841581203,56.41,-5.48,56.6755546951,130.19
2022-01-06 18:30:00,66.051,-14.2015,67.5604707151,8.901,-4.7415,10.0851189011,57.15,-9.46,57.9276626492,130.88,54.67,-5.82,54.9789168682,8.901,-4.7415,10.0851189011,54.67,-5.82,54.9789168682,130.79
2022-01-06 19:00:00,64.7225,-14.692,66.3690957468,9.0025,-4.742,10.1750464495,55.72,-9.95,56.6014213602,130.85,53.38,-6.32,53.7528306231,9.0025,-4.742,10.1750464495,53.38,-6.32,53.7528306231,130.76
2022-01-06 19:30:00,63.165,-15.214,64.9714015625,8.375,-4.664,9.5861108381,54.79,-10.55,55.796474799,130.81,52.6,-6.9,53.0506361885,8.375,-4.664,9.5861108381,52.6,-6.9,53.0506361885,130.72
2022-01-06 20:00:00,61.7605,-15.486,63.6724081235,8.1505,-4.7059999999999995,9.4115400573,53.61,-10.78,54.6830915366,131.06,51.34,-7.14,51.83411232,8.1505,-4.7059999999999995,9.4115400573,51.34,-7.14,51.83411232,130.98
2022-01-06 20:30:00,59.9715,-16.2715,62.1397016769,8.4715,-5.0015,9.8377494632,51.5,-11.27,52.7187148933,130.84,49.31,-7.64,49.8983536803,8.4715,-5.0015,9.8377494632,49.31,-7.64,49.8983536803,130.75
2022-01-06 21:00:00,58.491,-16.743,60.8401605027,8.251,-5.063,9.6805459557,50.24,-11.68,51.5798410234,131.26,48.21,-8.0,48.8692551611,8.251,-5.063,9.6805459557,48.21,-8.0,48.8692551611,131.18
2022-01-06 21:30:00,56.8865,-17.1265,59.4086768452,8.5365,-5.1065,9.9472697008,48.35,-12.02,49.8217111308,131.11,46.38,-8.32,47.1203438018,8.5365,-5.1065,9.9472697008,46.38,-8.32,47.1203438018,131.02
2022-01-06 22:00:00,54.8985,-17.6905,57.6784109741,8.9085,-5.2305,10.330513177,45.99,-12.46,47.6479978593,131.11,44.22,-8.74,45.0754478624,8.9085,-5.2305,10.330513177,44.22,-8.74,45.0754478624,131.02
2022-01-06 22:30:00,53.191,-18.0315,56.1642009936,8.951,-5.1915,10.3475636384,44.24,-12.84,46.0656401236,131.26,42.57,-9.14,43.5401481394,8.951,-5.1915,10.3475636384,42.57,-9.14,43.5401481394,131.16
2022-01-06 23:00:00,51.0295,-18.264,54.1994793909,8.9795,-5.194,10.3734785029,42.05,-13.07,44.0343888342,131.18,40.36,-9.4,41.4401930497,8.9795,-5.194,10.3734785029,40.36,-9.4,41.4401930497,131.08
2022-01-06 23:30:00,49.101,-18.7235,52.5497635889,8.481,-5.2435,9.9710407305,40.62,-13.48,42.7983037047,130.79,39.0,-9.75,40.2002798498,8.481,-5.2435,9.9710407305,39.0,-9.75,40.2002798498,130.71
2022-01-07 00:00:00,48.2745,-19.008,51.8818987148,8.7245,-5.208,10.1607167193,39.55,-13.8,41.8884530629,131.71,37.97,-10.07,39.2826399317,8.7245,-5.208,10.1607167193,37.97,-10.07,39.2826399317,131.62
2022-01-07 00:30:00,48.779,-18.6375,52.2182654562,8.599,-5.0475,9.9709606984,40.18,-13.59,42.4160405979,132.02,38.58,-9.91,39.8324553599,8.599,-5.0475,9.9709606984,38.58,-9.91,39.8324553599,131.93
2022-01-07 01:00:00,50.8835,-17.964,53.9614294497,8.8835,-5.074,10.2304471188,42.0,-12.89,43.9334963325,130.96,40.25,-9.3,41.3104405689,8.8835,-5.074,10.2304471188,40.25,-9.3,41.3104405689,130.84
2022-01-07 01:30:00,51.4525,-18.158,54.5625578602,8.4725,-5.008,9.8419164927,42.98,-13.15,44.9466672847,130.15,41.13,-9.54,42.2218959783,8.4725,-5.008,9.8419164927,41.13,-9.54,42.2218959783,130.05
2022-01-07 02:00:00,50.749,-18.366,53.9700931721,8.279,-4.966,9.6541699281,42.47,-13.4,44.5338174874,130.9,40.75,-9.73,41.8955295945,8.279,-4.966,9.6541699281,40.75,-9.73,41.8955295945,130.81
2022-01-07 02:30:00,49.9415,-18.505,53.2596324363,8.1815,-5.015,9.5962058778,41.76,-13.49,43.8848231169,131.1,40.08,-9.81,41.2630888325,8.1815,-5.015,9.5962058778,40.08,-9.81,41.2630888325,131.02
2022-01-07 03:00:00,49.4795,-18.559,52.8455996394,7.8895,-4.989,9.3345771865,41.59,-13.57,43.7478342321,131.05,39.92,-9.87,41.1220536939,7.8895,-4.989,9.3345771865,39.92,-9.87,41.1220536939,130.96
2022-01-07 03:30:00,48.9515,-18.9375,52.4869341694,7.4615,-4.9875,8.9749171862,41.49,-13.95,43.7723954108,131.6,39.83,-10.24,41.1252537986,7.4615,-4.9875,8.9749171862,39.83,-10.24,41.1252537986,131.52
2022-01-07 04:00:00,48.3475,-19.0725,51.9734645035,8.2775,-5.0725,9.70810293,40.07,-14.0,42.445316585,131.6,38.47,-10.26,39.8146769421,8.2775,-5.0725,9.70810293,38.47,-10.26,39.8146769421,131.52
2022-01-07 04:30:00,48.115,-18.934,51.706378533,8.195,-4.984,9.5915734371,39.92,-13.95,42.2872191093,131.83,38.33,-10.24,39.6742548764,8.195,-4.984,9.5915734371,38.33,-10.24,39.6742548764,131.75
2022-01-07 05:00:00,47.8375,-18.824,51.4078727653,8.1175,-5.024,9.5464329595,39.72,-13.8,42.0489999881,131.46,38.14,-10.09,39.452093734,8.1175,-5.024,9.5464329595,38.14,-10.09,39.452093734,131.37
2022-01-07 05:30:00,48.233,-18.388,51.6191905496,8.863,-5.048,10.1997584775,39.37,-13.34,41.5686480415,130.89,37.8,-9.68,39.0197693484,8.863,-5.048,10.1997584775,37.8,-9.68,39.0197693484,130.8
2022-01-07 06:00:00,49.185,-18.4615,52.5356184626,7.575,-5.0815,9.1215276818,41.61,-13.38,43.7083115666,130.89,40.0,-9.63,41.1428839534,7.575,-5.0815,9.1215276818,40.0,-9.63,41.1428839534,130.8
2022-01-07 06:30:00,51.3215,-17.81,54.3239584553,8.3615,-5.1,9.7941146741,42.96,-12.71,44.8007332529,131.95,41.36,-9.01,42.3300094496,8.3615,-5.1,9.7941146741,41.36,-9.01,42.3300094496,131.83
2022-01-07 07:00:00,53.633,-16.975,56.2552158826,8.043,-5.075,9.5102825405,45.59,-11.9,47.1174925054,131.7,43.76,-8.24,44.529037717,8.043,-5.075,9.5102825405,43.76,-8.24,44.529037717,131.6
2022-01-07 07:30:00,56.368,-15.667,58.5047546187,7.2780000000000005,-4.987,8.8226670004,49.09,-10.68,50.238336955,131.75,46.92,-7.12,47.4571469855,7.2780000000000005,-4.987,8.8226670004,46.92,-7.12,47.4571469855,131.66
2022-01-07 08:00:00,57.9515,-15.146,59.8980606385,7.8015,-5.036,9.2857255102,50.15,-10.11,51.1589151566,130.47,47.88,-6.61,48.3341132121,7.8015,-5.036,9.2857255102,47.88,-6.61,48.3341132121,130.38
2022-01-07 08:30:00,59.346,-14.662,61.1303685577,7.806,-4.912,9.2228726544,51.54,-9.75,52.4541142333,130.36,49.3,-6.23,49.692080858,7.806,-4.912,9.2228726544,49.3,-6.23,49.692080858,130.27
2022-01-07 09:00:00,60.6205,-14.1595,62.2522004471,7.4505,-4.7595,8.8409722599,53.17,-9.4,53.9945265745,130.24,50.84,-5.86,51.1766079376,7.4505,-4.7595,8.8409722599,50.84,-5.86,51.1766079376,130.15
2022-01-07 09:30:00,61.747,-13.9765,63.3090401226,8.157,-4.8265,9.4779613446,53.59,-9.15,54.3655276807,130.28,51.28,-5.59,51.5837813659,8.157,-4.8265,9.4779613446,51.28,-5.59,51.5837813659,130.2
2022-01-07 10:00:00,61.9685,-13.96,63.5214656022,7.7785,-4.42,8.94658942,54.19,-9.54,55.0233377759,130.57,51.82,-5.95,52.1604725822,7.7785,-4.42,8.94658942,51.82,-5.95,52.1604725822,130.49
2022-01-07 10:30:00,61.6185,-14.211,63.2360029038,8.9485,-3.051,9.4543245793,52.67,-11.16,53.8393397062,130.43,50.38,-7.5,50.9351980461,8.9485,-3.051,9.4543245793,50.38,-7.5,50.9351980461,130.36
2022-01-07 11:00:00,62.185,-14.062,63.7551101403,7.325,-2.672,7.7971282534,54.86,-11.39,56.0299179011,130.43,52.46,-7.72,53.0249941066,7.325,-2.672,7.7971282534,52.46,-7.72,53.0249941066,130.36
2022-01-07 11:30:00,62.9075,-13.547,64.3496290996,3.5675,-2.377,4.286861935,59.34,-11.17,60.3821538205,130.44,56.73,-7.49,57.2223120819,3.5675,-2.377,4.286861935,56.73,-7.49,57.2223120819,130.25
2022-01-07 12:00:00,63.642,-13.3085,65.0186153055,3.012,-2.2785,3.7767322185000003,60.63,-11.03,61.6251393508,130.44,57.95,-7.35,58.4142533976,3.012,-2.2785,3.7767322185000003,57.95,-7.35,58.4142533976,130.25
2022-01-07 12:30:00,64.6855,-12.7365,65.9274779019,2.8355,-2.2265,3.6051855015000003,61.85,-10.51,62.7366129146,130.38,59.13,-6.86,59.5266032963,2.8355,-2.2265,3.6051855015000003,59.13,-6.86,59.5266032963,130.18
2022-01-07 13:00:00,64.7515,-12.911,66.026136289,4.5415,-2.271,5.0776631682,60.21,-10.64,61.1428957443,130.14,57.57,-6.98,57.9915968051,4.5415,-2.271,5.0776631682,57.57,-6.98,57.9915968051,129.91
2022-01-07 13:30:00,62.9345,-14.1055,64.4958635922,10.9045,-2.6955,11.2327129626,52.03,-11.41,53.2663965367,130.34,49.78,-7.76,50.3812068137,10.9045,-2.6955,11.2327129626,49.78,-7.76,50.3812068137,130.09
2022-01-07 14:00:00,61.933,-14.571,63.6239776342,11.873,-2.9210000000000003,12.2270343911,50.06,-11.65,51.3977246578,130.4,47.85,-8.01,48.5157974272,11.873,-2.9210000000000003,12.2270343911,47.85,-8.01,48.5157974272,130.13
2022-01-07 14:30:00,61.6765,-14.467,63.3504912471,8.8065,-2.517,9.1591337609,52.87,-11.95,54.2036843766,130.59,50.49,-8.3,51.1676665483,8.8065,-2.517,9.1591337609,50.49,-8.3,51.1676665483,130.42
2022-01-07 15:00:00,61.328,-14.598,63.0414561063,6.538,-2.528,7.0097238177,54.79,-12.07,56.1037342786,130.59,52.4,-8.34,53.0595476799,6.538,-2.528,7.0097238177,52.4,-8.34,53.0595476799,130.42
2022-01-07 15:30:00,61.2605,-14.3795,62.9255026241,4.3004999999999995,-2.3695,4.9100743884,56.96,-12.01,58.2123844212,130.82,54.47,-8.28,55.0957285096,4.3004999999999995,-2.3695,4.9100743884,54.47,-8.28,55.0957285096,130.62
2022-01-07 16:00:00,61.8075,-14.203,63.4183905918,3.9575,-2.393,4.6247438037,57.85,-11.81,59.0431926644,130.74,55.33,-8.07,55.9154164788,3.9575,-2.393,4.6247438037,55.33,-8.07,55.9154164788,130.56
2022-01-07 16:30:00,63.6075,-13.7075,65.0677309617,3.7575000000000003,-2.2475,4.3783629932,59.85,-11.46,60.9372964612,130.26,57.24,-7.76,57.7636148453,3.7575000000000003,-2.2475,4.3783629932,57.24,-7.76,57.7636148453,130.08
2022-01-07 17:00:00,65.4825,-13.361,66.8316850547,3.4225,-2.411,4.1864576016,62.06,-10.95,63.0186170905,130.26,59.33,-7.25,59.7713259013,3.4225,-2.411,4.1864576016,59.33,-7.25,59.7713259013,130.08
2022-01-07 17:30:00,67.2785,-13.08,68.5381861611,3.2785,-2.56,4.1595867884,64.0,-10.52,64.8588498202,130.14,61.17,-6.83,61.5501242891,3.2785,-2.56,4.1595867884,61.17,-6.83,61.5501242891,129.97
2022-01-07 18:00:00,67.3675,-13.2635,68.6607638211,4.3275,-2.5935,5.0451460336,63.04,-10.67,63.9366131415,130.25,60.25,-6.97,60.6518210774,4.3275,-2.5935,5.0451460336,60.25,-6.97,60.6518210774,130.09
2022-01-07 18:30:00,67.1915,-13.227,68.4810280388,2.3715,-2.457,3.4148003236,64.82,-10.77,65.7086394624,130.48,61.96,-7.05,62.3597955417,2.3715,-2.457,3.4148003236,61.96,-7.05,62.3597955417,130.32
2022-01-07 19:00:00,65.8,-13.7195,67.215062897,2.46,-2.4295,3.4574658711,63.34,-11.29,64.3383221727,130.48,60.55,-7.58,61.0226097443,2.46,-2.4295,3.4574658711,60.55,-7.58,61.0226097443,130.32
2022-01-07 19:30:00,63.8975,-14.3295,65.4845407444,1.8975,-2.4395,3.0905770497,62.0,-11.89,63.1298035796,130.33,59.26,-8.14,59.8164458991,1.8975,-2.4395,3.0905770497,59.26,-8.14,59.8164458991,130.17
2022-01-07 20:00:00,62.04,-14.987,63.8245389251,2.1,-2.487,3.2550221197,59.94,-12.5,61.2295157583,130.33,57.3,-8.74,57.9627259538,2.1,-2.487,3.2550221197,57.3,-8.74,57.9627259538,130.17
2022-01-07 20:30:00,60.208,-15.487,62.1679212536,2.608,-2.547,3.6453906512,57.6,-12.94,59.0356129806,130.33,54.99,-9.24,55.7608975896,2.608,-2.547,3.6453906512,54.99,-9.24,55.7608975896,130.2
2022-01-07 21:00:00,58.6845,-15.9055,60.8017719355,2.3845,-2.5355,3.4806034678,56.3,-13.37,57.865766218,130.03,53.74,-9.64,54.5977765115,2.3845,-2.5355,3.4806034678,53.74,-9.64,54.5977765115,129.88
2022-01-07 21:30:00,56.866,-16.529,59.2195052073,2.156,-2.349,3.1884380188,54.71,-14.18,56.5177538478,130.07,52.32,-10.37,53.3377849184,2.156,-2.349,3.1884380188,52.32,-10.37,53.3377849184,129.92
2022-01-07 22:00:00,54.7525,-17.042,57.3434043308,2.8725,-2.172,3.6012276032,51.88,-14.87,53.9689846115,130.63,49.6,-11.04,50.813793403,2.8725,-2.172,3.6012276032,49.6,-11.04,50.813793403,130.47
2022-01-07 22:30:00,53.1515,-17.5915,55.9869879927,3.5215,-2.2415,4.1743603702,49.63,-15.35,51.9495851764,130.83,47.46,-11.52,48.838120357,3.5215,-2.2415,4.1743603702,47.46,-11.52,48.838120357,130.68
2022-01-07 23:00:00,51.166,-18.047,54.2554491733,2.356,-2.147,3.1875296077,48.81,-15.9,51.3344533428,130.83,46.69,-12.02,48.2124102281,2.356,-2.147,3.1875296077,46.69,-12.02,48.2124102281,130.68
2022-01-07 23:30:00,49.105,-18.7985,52.5802684212,2.865,-2.2085,3.6174158249,46.24,-16.59,49.1260185645,131.08,44.18,-12.65,45.9553576855,2.865,-2.2085,3.6174158249,44.18,-12.65,45.9553576855,130.91
2022-01-08 00:00:00,48.3615,-19.262,52.0563091877,4.1615,-2.152,4.6849958645,44.2,-17.11,47.3961190394,131.94,42.22,-13.13,44.2145372021,4.1615,-2.152,4.6849958645,42.22,-13.13,44.2145372021,131.77
2022-01-08 00:30:00,48.658,-19.187,52.3043204047,4.888,-2.177,5.3508759096,43.77,-17.01,46.9590566345,131.76,41.81,-13.04,43.7963206217,4.888,-2.177,5.3508759096,41.81,-13.04,43.7963206217,131.65
2022-01-08 01:00:00,50.5205,-18.8235,53.9133107173,6.1505,-2.2635,6.5537838307000005,44.37,-16.56,47.3595872026,131.76,42.38,-12.63,44.2219549545,6.1505,-2.2635,6.5537838307000005,42.38,-12.63,44.2219549545,131.65
2022-01-08 01:30:00,50.665,-19.1435,54.1610175057,6.335,-2.2935,6.7373857875,44.33,-16.85,47.4243755889,131.25,42.41,-12.88,44.3227086266,6.335,-2.2935,6.7373857875,42.41,-12.88,44.3227086266,131.19
2022-01-08 02:00:00,49.9735,-19.2285,53.5451763887,6.8735,-2.3785,7.2733942902,43.1,-16.85,46.2766949987,131.98,41.22,-12.86,43.17948587,6.8735,-2.3785,7.2733942902,41.22,-12.86,43.17948587,131.92
