Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-08 02:30:00,49.321,-19.637,53.0864654126,6.961,-2.517,7.402081464,42.36,-17.12,45.6887732381,132.36,40.6,-13.12,42.6672520793,6.961,-2.517,7.402081464,40.6,-13.12,42.6672520793,132.29
2022-01-08 03:00:00,48.566,-20.4295,52.6879571273,5.906,-2.4395,6.3899918818,42.66,-17.99,46.2981176723,132.8,40.88,-13.72,43.1209090813,5.906,-2.4395,6.3899918818,40.88,-13.72,43.1209090813,132.74
2022-01-08 03:30:00,47.739,-19.237,51.4691586292,8.089,-2.507,8.4685872494,39.65,-16.73,43.035048507,131.24,37.91,-13.35,40.191922074,8.089,-2.507,8.4685872494,37.91,-13.35,40.191922074,131.18
2022-01-08 04:00:00,47.113,-18.865,50.7496107768,8.793,-2.605,9.1707619095,38.32,-16.26,41.6270344848,131.24,36.65,-12.95,38.8706187242,8.793,-2.605,9.1707619095,36.65,-12.95,38.8706187242,131.18
2022-01-08 04:30:00,46.9135,-18.8565,50.5612902772,8.993500000000001,-2.6865,9.3861773103,37.92,-16.17,41.2237225393,130.19,36.26,-12.85,38.469599686,8.993500000000001,-2.6865,9.3861773103,36.26,-12.85,38.469599686,130.14
2022-01-08 05:00:00,46.4305,-19.233,50.2563390952,8.9305,-2.753,9.3452040775,37.5,-16.48,40.9614501696,130.4,35.9,-12.44,37.9942574608,8.9305,-2.753,9.3452040775,35.9,-12.44,37.9942574608,130.34
2022-01-08 05:30:00,46.576,-19.2325,50.3906026184,9.146,-2.8325,9.5745690373,37.43,-16.4,40.8652040249,131.16,35.94,-12.53,38.0615882485,9.146,-2.8325,9.5745690373,35.94,-12.53,38.0615882485,131.11
2022-01-08 06:00:00,47.017,-19.2545,50.8068308326,9.107,-2.9045,9.5589523092,37.91,-16.35,41.2854768654,132.04,36.4,-12.45,38.4702807372,9.107,-2.9045,9.5589523092,36.4,-12.45,38.4702807372,131.98
2022-01-08 06:30:00,48.2665,-18.5375,51.7039063176,9.0565,-2.7875,9.4757769338,39.21,-15.75,42.2550186368,132.59,37.63,-11.93,39.4758381798,9.0565,-2.7875,9.4757769338,37.63,-11.93,39.4758381798,132.53
2022-01-08 07:00:00,49.646,-18.413,52.9505796474,9.086,-2.893,9.5354520082,40.56,-15.52,43.4279172883,131.54,38.91,-11.65,40.6166295992,9.086,-2.893,9.5354520082,38.91,-11.65,40.6166295992,131.52
2022-01-08 07:30:00,49.7735,-18.3745,53.0567955355,9.1735,-2.7345,9.5723869803,40.6,-15.64,43.508270478200004,132.79,38.95,-11.74,40.6808320957,9.1735,-2.7345,9.5723869803,38.95,-11.74,40.6808320957,132.77
2022-01-08 08:00:00,50.243,-18.6385,53.5887369813,9.133,-2.6985,9.5233182899,41.11,-15.94,44.0921274152,133.02,39.41,-11.99,41.1935456109,9.133,-2.6985,9.5233182899,39.41,-11.99,41.1935456109,132.94
2022-01-08 08:30:00,51.8425,-17.618,54.754348962,9.1025,-2.498,9.4390418078,42.74,-15.12,45.3356592541,134.34,40.8,-11.3,42.3359185562,9.1025,-2.498,9.4390418078,40.8,-11.3,42.3359185562,134.23
2022-01-08 09:00:00,53.4855,-17.183,56.1778799818,9.0555,-2.423,9.3740604463,44.43,-14.76,46.8175447883,132.12,42.44,-10.92,43.8223687174,9.0555,-2.423,9.3740604463,42.44,-10.92,43.8223687174,131.97
2022-01-08 09:30:00,55.1655,-17.1185,57.7605006254,9.2355,-2.4585,9.5571273142,45.93,-14.66,48.21286654,131.56,43.94,-10.76,45.2382714082,9.2355,-2.4585,9.5571273142,43.94,-10.76,45.2382714082,131.33
2022-01-08 10:00:00,56.1115,-16.988,58.6267223734,10.2715,-2.508,10.5732575988,45.84,-14.48,48.0726117452,132.61,43.77,-10.61,45.0375954065,10.2715,-2.508,10.5732575988,43.77,-10.61,45.0375954065,132.45
2022-01-08 10:30:00,56.425,-16.9375,58.912303734,11.835,-2.5275,12.1018792446,44.59,-14.41,46.8606039227,131.38,42.58,-10.57,43.8723295484,11.835,-2.5275,12.1018792446,42.58,-10.57,43.8723295484,131.33
2022-01-08 11:00:00,56.7255,-16.736,59.1428444214,11.6955,-2.386,11.936402986200001,45.03,-14.35,47.2612251217,131.38,43.0,-10.54,44.2729217468,11.6955,-2.386,11.936402986200001,43.0,-10.54,44.2729217468,131.33
2022-01-08 11:30:00,57.2195,-16.489,59.5479495974,8.4795,-2.209,8.762511127,48.74,-14.28,50.7888373563,131.12,46.53,-10.43,47.6846495216,8.4795,-2.209,8.762511127,46.53,-10.43,47.6846495216,131.06
2022-01-08 12:00:00,58.102,-16.1425,60.3027587284,5.882,-1.9425,6.1944515698,52.22,-14.2,54.1162489461,131.78,49.85,-10.33,50.909050276,5.882,-1.9425,6.1944515698,49.85,-10.33,50.909050276,131.69
2022-01-08 12:30:00,59.118,-16.2095,61.2999658585,8.058,-2.0995,8.3270201303,51.06,-14.11,52.9737265066,131.73,48.74,-10.25,49.8061251253,8.058,-2.0995,8.3270201303,48.74,-10.25,49.8061251253,131.65
2022-01-08 13:00:00,59.5125,-16.135,61.6609753511,6.6825,-2.235,7.0463487886,52.83,-13.9,54.6280047229,131.87,50.44,-10.04,51.4295168167,6.6825,-2.235,7.0463487886,50.44,-10.04,51.4295168167,131.88
2022-01-08 13:30:00,59.207,-16.5765,61.4837311917,9.017,-2.2965,9.3048482658,50.19,-14.28,52.1819365298,131.77,47.91,-10.4,49.0257901517,9.017,-2.2965,9.3048482658,47.91,-10.4,49.0257901517,131.79
2022-01-08 14:00:00,57.3915,-17.247,59.9269829146,14.2715,-2.727,14.5297020358,43.12,-14.52,45.4990637266,132.03,41.2,-10.66,42.5567338972,14.2715,-2.727,14.5297020358,41.2,-10.66,42.5567338972,132.04
2022-01-08 14:30:00,56.902,-17.3825,59.497805928,10.902,-2.7425,11.2416595861,46.0,-14.64,48.2734875475,132.36,43.93,-10.75,45.2261804711,10.902,-2.7425,11.2416595861,43.93,-10.75,45.2261804711,132.3
2022-01-08 15:00:00,57.0855,-17.0495,59.5771748281,8.4355,-2.4195,8.7756276414,48.65,-14.63,50.8021594029,132.36,46.45,-10.73,47.6732147018,8.4355,-2.4195,8.7756276414,46.45,-10.73,47.6732147018,132.3
2022-01-08 15:30:00,57.5425,-17.055,60.0167670843,8.9425,-2.535,9.2948658543,48.6,-14.52,50.7226813171,132.59,46.3,-10.67,47.513565431399996,8.9425,-2.535,9.2948658543,46.3,-10.67,47.513565431399996,132.56
2022-01-08 16:00:00,57.8075,-16.547,60.1291132917,9.1175,-2.547,9.466573575,48.69,-14.0,50.6627683807,132.59,46.45,-10.2,47.556729282,9.1175,-2.547,9.466573575,46.45,-10.2,47.556729282,132.56
2022-01-08 16:30:00,59.7815,-16.258,61.9528070893,9.6215,-2.548,9.9531686538,50.16,-13.71,51.9999009614,131.6,47.88,-9.89,48.8907608859,9.6215,-2.548,9.9531686538,47.88,-9.89,48.8907608859,131.54
2022-01-08 17:00:00,63.0875,-15.1545,64.88213565,9.1575,-2.5845000000000002,9.5152218314,53.93,-12.57,55.3755343089,131.51,51.47,-8.82,52.2202384139,9.1575,-2.5845000000000002,9.5152218314,51.47,-8.82,52.2202384139,131.46
2022-01-08 17:30:00,65.564,-14.5645,67.1622122644,9.014,-2.7545,9.4254690202,56.55,-11.81,57.7700493335,130.89,53.97,-8.08,54.5714879768,9.014,-2.7545,9.4254690202,53.97,-8.08,54.5714879768,130.84
2022-01-08 18:00:00,66.3815,-14.4105,67.9276530766,8.9715,-2.8005,9.3984367051,57.41,-11.61,58.5721794029,130.6,54.78,-7.9,55.3467108327,8.9715,-2.8005,9.3984367051,54.78,-7.9,55.3467108327,130.55
2022-01-08 18:30:00,65.505,-14.852,67.1676032697,8.945,-2.752,9.3587674936,56.56,-12.1,57.8398098199,130.68,53.98,-8.36,54.6235297285,8.945,-2.752,9.3587674936,53.98,-8.36,54.6235297285,130.63
2022-01-08 19:00:00,64.3035,-15.303,66.0993337429,8.9535,-2.773,9.3730833374,55.35,-12.53,56.7505365613,130.68,52.84,-8.75,53.559575241,8.9535,-2.773,9.3730833374,52.84,-8.75,53.559575241,130.63
2022-01-08 19:30:00,62.183,-16.0715,64.2263077037,8.973,-2.8215,9.4061464612,53.21,-13.25,54.8349031184,131.01,50.8,-9.43,51.6678323524,8.973,-2.8215,9.4061464612,50.8,-9.43,51.6678323524,130.97
2022-01-08 20:00:00,60.3885,-16.5715,62.6209672913,8.8585,-2.7715,9.2819305373,51.53,-13.8,53.3458611328,131.37,49.19,-9.98,50.1921956085,8.8585,-2.7715,9.2819305373,49.19,-9.98,50.1921956085,131.33
2022-01-08 20:30:00,58.8745,-16.844,61.2366482284,8.4545,-2.754,8.8917425879,50.42,-14.09,52.351738271,130.76,48.15,-10.27,49.2330722178,8.4545,-2.754,8.8917425879,48.15,-10.27,49.2330722178,130.72
2022-01-08 21:00:00,57.7675,-17.1015,60.2457082164,8.5775,-2.8415,9.0359077297,49.19,-14.26,51.2152682313,130.76,46.99,-10.46,48.140125675,8.5775,-2.8415,9.0359077297,46.99,-10.46,48.140125675,130.72
2022-01-08 21:30:00,56.3185,-17.695,59.0329269751,8.2985,-2.865,8.779141601,48.02,-14.83,50.257828246,131.42,45.95,-10.99,47.2459797231,8.2985,-2.865,8.779141601,45.95,-10.99,47.2459797231,131.37
2022-01-08 22:00:00,54.863,-18.145,57.7857230984,8.413,-2.875,8.8906801765,46.45,-15.27,48.8955560353,132.21,44.55,-11.36,45.9755598117,8.413,-2.875,8.8906801765,44.55,-11.36,45.9755598117,132.16
2022-01-08 22:30:00,53.313,-18.626,56.4730364422,8.323,-2.856,8.7993786712,44.99,-15.77,47.6738188107,132.74,43.18,-11.83,44.7712106158,8.323,-2.856,8.7993786712,43.18,-11.83,44.7712106158,132.69
2022-01-08 23:00:00,51.5235,-19.0295,54.9253395301,8.0435,-2.7895000000000003,8.5134718241,43.48,-16.24,46.4138772352,132.91,41.66,-12.23,43.4180665161,8.0435,-2.7895000000000003,8.5134718241,41.66,-12.23,43.4180665161,132.86
2022-01-08 23:30:00,49.7675,-19.166,53.3304754549,7.9975000000000005,-2.656,8.4270007862,41.77,-16.51,44.9145076785,132.54,40.03,-12.55,41.9512026049,7.9975000000000005,-2.656,8.4270007862,40.03,-12.55,41.9512026049,132.5
2022-01-09 00:00:00,48.6335,-19.182,52.2796943971,7.0635,-2.552,7.5103752403,41.57,-16.63,44.7730030264,132.54,39.93,-12.73,41.910115724,7.0635,-2.552,7.5103752403,39.93,-12.73,41.910115724,132.5
2022-01-09 00:30:00,49.539,-18.909,53.0251148231,6.609,-2.449,7.0481545102,42.93,-16.46,45.9773476834,132.14,41.23,-12.55,43.0977424003,6.609,-2.449,7.0481545102,41.23,-12.55,43.0977424003,132.1
2022-01-09 01:00:00,51.4215,-18.5325,54.6591640853,7.0915,-2.4425,7.5003452254,44.33,-16.09,47.159696776,131.82,42.54,-12.21,44.257606126,7.0915,-2.4425,7.5003452254,42.54,-12.21,44.257606126,131.78
2022-01-09 01:30:00,51.416,-18.5895,54.6733442022,6.966,-2.4795,7.3941244411,44.45,-16.11,47.2793252913,131.78,42.66,-12.22,44.3757140788,6.966,-2.4795,7.3941244411,42.66,-12.22,44.3757140788,131.73
2022-01-09 02:00:00,50.5835,-18.922,54.0067825023,7.1135,-2.552,7.557419285,43.47,-16.37,46.4501646929,131.78,41.74,-12.45,43.5572049149,7.1135,-2.552,7.557419285,41.74,-12.45,43.5572049149,131.73
2022-01-09 02:30:00,49.315,-19.1295,52.8952454881,7.025,-2.3295,7.40116175,42.29,-16.8,45.5047700796,131.98,40.61,-12.89,42.6066215511,7.025,-2.3295,7.40116175,40.61,-12.89,42.6066215511,131.94
2022-01-09 03:00:00,47.941,-19.2285,51.6534093091,5.921,-1.8285,6.1969067485,42.02,-17.4,45.480109938300004,131.98,40.35,-13.44,42.5294733097,5.921,-1.8285,6.1969067485,40.35,-13.44,42.5294733097,131.94
2022-01-09 03:30:00,47.137,-19.192,50.8942986296,5.987,-1.832,6.2610217217,41.15,-17.36,44.6619759975,132.08,39.48,-13.45,41.7081874456,5.987,-1.832,6.2610217217,39.48,-13.45,41.7081874456,132.04
2022-01-09 04:00:00,46.4115,-19.4065,50.3054626706,6.7915,-1.7865000000000002,7.0225390351,39.62,-17.62,43.361374517,132.08,37.98,-13.71,40.3787629825,6.7915,-1.7865000000000002,7.0225390351,37.98,-13.71,40.3787629825,132.04
2022-01-09 04:30:00,45.4705,-19.433,49.449043057,7.4005,-1.883,7.6363007569,38.07,-17.55,41.9204890239,132.59,36.57,-13.59,39.0134976643,7.4005,-1.883,7.6363007569,36.57,-13.59,39.0134976643,132.54
2022-01-09 05:00:00,45.154,-19.3875,49.1401960949,6.904,-1.8675000000000002,7.1521166273,38.25,-17.52,42.0715212466,132.72,36.76,-13.56,39.1812608271,6.904,-1.8675000000000002,7.1521166273,36.76,-13.56,39.1812608271,132.67
2022-01-09 05:30:00,45.6905,-19.335,49.6131435736,6.2705,-2.075,6.604906907,39.42,-17.26,43.0330570608,132.48,37.87,-13.32,40.144231217,6.2705,-2.075,6.604906907,37.87,-13.32,40.144231217,132.44
2022-01-09 06:00:00,46.8885,-18.8715,50.5436934197,5.5285,-2.2715,5.9769577964,41.36,-16.6,44.5669114927,132.58,39.71,-12.69,41.6883700809,5.5285,-2.2715,5.9769577964,39.71,-12.69,41.6883700809,132.54
2022-01-09 06:30:00,48.6065,-18.6605,52.065402164,5.3065,-2.4205,5.8324748178,43.3,-16.24,46.2452981394,132.09,41.5,-12.32,43.290095865,5.3065,-2.4205,5.8324748178,41.5,-12.32,43.290095865,132.04
2022-01-09 07:00:00,49.4015,-18.2775,52.6742366675,5.5515,-2.4375,6.0630486144,43.85,-15.84,46.623257072,133.02,41.94,-11.89,43.5928400084,5.5515,-2.4375,6.0630486144,41.94,-11.89,43.5928400084,132.98
2022-01-09 07:30:00,50.043,-17.938,53.1608285583,4.763,-2.358,5.3147279328,45.28,-15.58,47.885434111,133.17,43.31,-11.66,44.8521092035,4.763,-2.358,5.3147279328,43.31,-11.66,44.8521092035,133.12
2022-01-09 08:00:00,50.254,-18.003,53.3813874398,4.524,-2.253,5.0539672536,45.73,-15.75,48.3662630353,132.84,43.75,-11.82,45.3185933144,4.524,-2.253,5.0539672536,43.75,-11.82,45.3185933144,132.78
2022-01-09 08:30:00,51.833,-17.468,54.6972660469,4.523,-2.068,4.9733442471,47.31,-15.4,49.7533526509,132.57,45.2,-11.53,46.6474104319,4.523,-2.068,4.9733442471,45.2,-11.53,46.6474104319,132.53
2022-01-09 09:00:00,53.5775,-16.871,56.1709813627,6.5775,-2.121,6.9110163688,47.0,-14.75,49.2601512381,131.56,44.91,-10.93,46.2209151792,6.5775,-2.121,6.9110163688,44.91,-10.93,46.2209151792,131.5
2022-01-09 09:30:00,55.161,-17.132,57.7602055485,7.251,-2.142,7.5607648423,47.91,-14.99,50.2002808757,131.08,45.8,-11.11,47.128251612,7.251,-2.142,7.5607648423,45.8,-11.11,47.128251612,131.03
2022-01-09 10:00:00,56.466,-16.847,58.9256358897,9.076,-2.257,9.3524234827,47.39,-14.59,49.5850804174,131.99,45.17,-10.77,46.4362121625,9.076,-2.257,9.3524234827,45.17,-10.77,46.4362121625,131.95
2022-01-09 10:30:00,57.3535,-16.683,59.7306156945,10.7835,-2.383,11.0436661146,46.57,-14.3,48.7160640857,131.67,44.38,-10.53,45.6121179074,10.7835,-2.383,11.0436661146,44.38,-10.53,45.6121179074,131.61
2022-01-09 11:00:00,57.4955,-16.7815,59.894501104,12.5655,-2.5715,12.8259269646,44.93,-14.21,47.1235503756,131.43,42.9,-10.39,44.1402548701,12.5655,-2.5715,12.8259269646,42.9,-10.39,44.1402548701,131.38
2022-01-09 11:30:00,58.4495,-16.561,60.7503972929,13.3495,-2.511,13.583603029,45.1,-14.05,47.2378291203,131.6,43.05,-10.25,44.2534179471,13.3495,-2.511,13.583603029,43.05,-10.25,44.2534179471,131.55
2022-01-09 12:00:00,58.922,-16.266,61.125975166,11.772,-2.5060000000000002,12.0357808222,47.15,-13.76,49.116800588,131.53,45.0,-9.98,46.0933878121,11.772,-2.5060000000000002,12.0357808222,45.0,-9.98,46.0933878121,131.48
2022-01-09 12:30:00,59.7625,-16.077,61.8872065556,10.8625,-2.427,11.1303295212,48.9,-13.65,50.769405157,131.22,46.66,-9.82,47.6821559915,10.8625,-2.427,11.1303295212,46.66,-9.82,47.6821559915,131.18
2022-01-09 13:00:00,60.2595,-15.728,62.2782251212,8.6495,-2.368,8.9677909348,51.61,-13.36,53.3111780024,131.51,49.27,-9.53,50.1832023689,8.6495,-2.368,8.9677909348,49.27,-9.53,50.1832023689,131.45
2022-01-09 13:30:00,59.7735,-15.924,61.8582660463,9.2935,-2.234,9.5582371936,50.48,-13.69,52.3034081108,131.38,48.2,-9.86,49.1981666325,9.2935,-2.234,9.5582371936,48.2,-9.86,49.1981666325,131.32
2022-01-09 14:00:00,59.508,-16.132,61.6558471518,9.178,-2.2720000000000002,9.4550340031,50.33,-13.86,52.2035295742,131.43,48.09,-10.02,49.1227900266,9.178,-2.2720000000000002,9.4550340031,48.09,-10.02,49.1227900266,131.38
2022-01-09 14:30:00,58.7525,-16.181,60.9399788091,10.0625,-2.351,10.3334944356,48.69,-13.83,50.6160547653,131.43,46.55,-10.0,47.6119995379,10.0625,-2.351,10.3334944356,46.55,-10.0,47.6119995379,131.38
2022-01-09 15:00:00,58.623,-16.219,60.8252586513,8.593,-2.299,8.8952262478,50.03,-13.92,51.9304082403,131.25,47.85,-10.11,48.9063860861,8.593,-2.299,8.8952262478,47.85,-10.11,48.9063860861,131.2
2022-01-09 15:30:00,59.721,-15.6035,61.7257406051,5.311,-2.0135,5.6798682422999995,54.41,-13.59,56.0815138883,131.09,52.01,-9.78,52.9215315349,5.311,-2.0135,5.6798682422999995,52.01,-9.78,52.9215315349,131.04
2022-01-09 16:00:00,60.5325,-15.214,62.4151372044,4.3025,-1.8439999999999999,4.6810086787,56.23,-13.37,57.7976625825,130.93,53.76,-9.56,54.6033991616,4.3025,-1.8439999999999999,4.6810086787,53.76,-9.56,54.6033991616,130.87
2022-01-09 16:30:00,63.2775,-14.2875,64.8704452158,1.9875,-1.8175,2.6932252969,61.29,-12.47,62.5457032897,130.64,58.48,-8.72,59.1265490283,1.9875,-1.8175,2.6932252969,58.48,-8.72,59.1265490283,130.58
2022-01-09 17:00:00,66.0495,-13.409,67.3968673697,1.9895,-1.939,2.7780984954,64.06,-11.47,65.0787561344,130.71,61.14,-7.77,61.6317491233,1.9895,-1.939,2.7780984954,61.14,-7.77,61.6317491233,130.64
2022-01-09 17:30:00,67.684,-12.959,68.913420587,1.904,-2.059,2.8044067109,65.78,-10.9,66.6769705371,130.38,62.84,-7.18,63.2488576972,1.904,-2.059,2.8044067109,62.84,-7.18,63.2488576972,130.31
2022-01-09 18:00:00,67.276,-12.925,68.5063194238,1.176,-2.045,2.3590254344,66.1,-10.88,66.9894349879,130.38,63.15,-7.14,63.5523571553,1.176,-2.045,2.3590254344,63.15,-7.14,63.5523571553,130.31
2022-01-09 18:30:00,66.271,-13.349,67.6020801603,0.731,-1.9889999999999999,2.1190757419,65.54,-11.36,66.5172248369,130.53,62.63,-7.6,63.0894357242,0.731,-1.9889999999999999,2.1190757419,62.63,-7.6,63.0894357242,130.45
2022-01-09 19:00:00,64.248,-14.1435,65.7863518995,0.418,-1.9535,1.9977202632000002,63.83,-12.19,64.9835748478,130.8,61.01,-8.39,61.5841879057,0.418,-1.9535,1.9977202632000002,61.01,-8.39,61.5841879057,130.69
2022-01-09 19:30:00,62.5845,-14.7745,64.3047859066,0.3345,-1.9445000000000001,1.9730612003,62.25,-12.83,63.5584093571,131.1,59.51,-9.0,60.1867103271,0.3345,-1.9445000000000001,1.9730612003,59.51,-9.0,60.1867103271,130.95
2022-01-09 20:00:00,53.809,-19.414,57.2041246502,0.229,-2.024,2.0369135966,53.58,-17.39,56.3314166341,131.45,51.28,-13.36,52.9917729464,0.229,-2.024,2.0369135966,51.28,-13.36,52.9917729464,131.28
2022-01-09 20:30:00,49.664,-21.1415,53.976623813,0.214,-2.0115,2.0228515146,49.45,-19.13,53.0213108099,131.51,47.33,-15.08,49.6742921439,0.214,-2.0115,2.0228515146,47.33,-15.08,49.6742921439,131.34
2022-01-09 21:00:00,48.406,-21.614,53.0123177384,0.326,-2.044,2.0698338098,48.08,-19.57,51.9102234632,131.51,46.03,-15.51,48.5728422063,0.326,-2.044,2.0698338098,46.03,-15.51,48.5728422063,131.34
2022-01-09 21:30:00,47.592,-21.907,52.3919374809,0.392,-2.027,2.0645563688,47.2,-19.88,51.2157631985,131.58,45.2,-15.78,47.8753422964,0.392,-2.027,2.0645563688,45.2,-15.78,47.8753422964,131.41
2022-01-09 22:00:00,46.6515,-21.8895,51.5316665993,0.3915,-2.0595,2.0963808099,46.26,-19.83,50.3310689336,131.69,44.29,-15.75,47.0070909545,0.3915,-2.0595,2.0963808099,44.29,-15.75,47.0070909545,131.52
2022-01-09 22:30:00,46.58,-21.2745,51.2084050743,0.4,-1.9945,2.0342148977,46.18,-19.28,50.043089433,132.02,44.23,-15.22,46.7754347922,0.4,-1.9945,2.0342148977,44.23,-15.22,46.7754347922,131.83
2022-01-09 23:00:00,45.7035,-20.9545,50.2782356741,0.2735,-2.0045,2.0230725395,45.43,-18.95,49.2238499104,132.26,43.47,-14.91,45.9559462964,0.2735,-2.0045,2.0230725395,43.47,-14.91,45.9559462964,132.06
2022-01-09 23:30:00,44.7345,-20.911,49.380617769,0.1945,-1.9809999999999999,1.9905253702999999,44.54,-18.93,48.3958314321,132.43,42.55,-14.93,45.0933187956,0.1945,-1.9809999999999999,1.9905253702999999,42.55,-14.93,45.0933187956,132.22
2022-01-10 00:00:00,44.6695,-20.6015,49.1913207029,0.20950000000000002,-1.9915,2.0024890761,44.46,-18.61,48.1977561718,132.5,42.56,-14.59,44.9913513911,0.20950000000000002,-1.9915,2.0024890761,42.56,-14.59,44.9913513911,132.3
2022-01-10 00:30:00,46.2685,-20.0625,50.4309230384,0.2485,-1.9425,1.958330539,46.02,-18.12,49.4588192338,132.5,44.05,-14.09,46.2485740321,0.2485,-1.9425,1.958330539,44.05,-14.09,46.2485740321,132.3
2022-01-10 01:00:00,48.7295,-19.47,52.4751852808,0.3095,-1.9500000000000002,1.9744088356,48.42,-17.52,51.4922013513,132.38,46.35,-13.53,48.2844012078,0.3095,-1.9500000000000002,1.9744088356,46.35,-13.53,48.2844012078,132.17
2022-01-10 01:30:00,49.8965,-19.0625,53.4138523091,0.29650000000000004,-1.9425,1.9649983461,49.6,-17.12,52.4714627202,132.35,47.47,-13.13,49.2523887746,0.29650000000000004,-1.9425,1.9649983461,47.47,-13.13,49.2523887746,132.13
2022-01-10 02:00:00,49.7105,-18.8615,53.1685056448,0.47050000000000003,-1.9515,2.0074168725,49.24,-16.91,52.0627093033,132.35,47.12,-12.94,48.8644860814,0.47050000000000003,-1.9515,2.0074168725,47.12,-12.94,48.8644860814,132.13
2022-01-10 02:30:00,49.921,-18.554,53.2574610454,0.631,-1.984,2.0819262715,49.29,-16.57,52.0006634573,132.3,47.18,-12.61,48.836098329,0.631,-1.984,2.0819262715,47.18,-12.61,48.836098329,132.07
2022-01-10 03:00:00,49.384,-18.738,52.8194291904,0.704,-1.998,2.1184003399,48.68,-16.74,51.4778593184,132.36,46.58,-12.77,48.2987505014,0.704,-1.998,2.1184003399,46.58,-12.77,48.2987505014,132.13
2022-01-10 03:30:00,50.442,-18.1405,53.6047862066,0.762,-2.0105,2.1500591271,49.68,-16.13,52.2329330978,132.4,47.55,-12.18,49.0851800445,0.762,-2.0105,2.1500591271,47.55,-12.18,49.0851800445,132.18
2022-01-10 04:00:00,50.2695,-17.9815,53.3887345093,0.5995,-2.0015,2.0893545654,49.67,-15.98,52.1772872043,132.43,47.52,-12.05,49.0240033045,0.5995,-2.0015,2.0893545654,47.52,-12.05,49.0240033045,132.21
2022-01-10 04:30:00,50.006,-17.982,53.1408727817,0.736,-2.032,2.1611848602,49.27,-15.95,51.7874058049,132.43,47.14,-12.02,48.6483298788,0.736,-2.032,2.1611848602,47.14,-12.02,48.6483298788,132.21
2022-01-10 05:00:00,49.6635,-17.888,52.7867765283,1.1235,-2.108,2.3887059781,48.54,-15.78,51.0405720971,132.36,46.44,-11.86,47.9305038571,1.1235,-2.108,2.3887059781,46.44,-11.86,47.9305038571,132.15
2022-01-10 05:30:00,50.131,-17.411,53.0684471414,1.351,-2.041,2.4476278312,48.78,-15.37,51.1441619347,132.2,46.66,-11.49,48.0538832978,1.351,-2.041,2.4476278312,46.66,-11.49,48.0538832978,131.98
2022-01-10 06:00:00,50.953,-17.037,53.725855768,1.2730000000000001,-2.077,2.436074301,49.68,-14.96,51.883561944,131.88,47.42,-11.15,48.7132312622,1.2730000000000001,-2.077,2.436074301,47.42,-11.15,48.7132312622,131.66
2022-01-10 06:30:00,53.349,-16.215,55.7587842945,1.399,-2.035,2.4694991395,51.95,-14.18,53.8504865345,131.95,49.63,-10.39,50.7059069537,1.399,-2.035,2.4694991395,49.63,-10.39,50.7059069537,131.74
2022-01-10 07:00:00,55.8205,-15.345,57.8912536162,1.5305,-2.015,2.5303468636,54.29,-13.33,55.9025312486,131.29,51.89,-9.55,52.7614878486,1.5305,-2.015,2.5303468636,51.89,-9.55,52.7614878486,131.08
2022-01-10 07:30:00,58.5005,-14.587,60.2916998371,1.8005,-1.987,2.6814118016,56.7,-12.6,58.0831300809,131.06,54.22,-8.85,54.9375181456,1.8005,-1.987,2.6814118016,54.22,-8.85,54.9375181456,130.85
2022-01-10 08:00:00,59.652,-13.9805,61.2683889477,1.662,-2.0205,2.6162309244,57.99,-11.96,59.2104864023,130.91,55.44,-8.23,56.0475378585,1.662,-2.0205,2.6162309244,55.44,-8.23,56.0475378585,130.69
2022-01-10 08:30:00,61.357,-13.411,62.8055441024,1.477,-1.9609999999999999,2.4550050916,59.88,-11.45,60.9648825144,130.72,57.24,-7.74,57.7609314329,1.477,-1.9609999999999999,2.4550050916,57.24,-7.74,57.7609314329,130.51
2022-01-10 09:00:00,62.043,-12.9415,63.3783580669,1.2429999999999999,-1.8615,2.2383545854,60.8,-11.08,61.8013462637,130.64,58.11,-7.39,58.5780180614,1.2429999999999999,-1.8615,2.2383545854,58.11,-7.39,58.5780180614,130.44
2022-01-10 09:30:00,62.5485,-12.7405,63.8328692172,1.5685,-1.8105,2.3954336768,60.98,-10.93,61.9517981983,130.34,58.28,-7.25,58.7292167494,1.5685,-1.8105,2.3954336768,58.28,-7.25,58.7292167494,130.12
2022-01-10 10:00:00,63.199,-12.816,64.4853739774,2.069,-1.8559999999999999,2.7794778287,61.13,-10.96,62.1047381445,130.34,58.42,-7.28,58.8718506589,2.069,-1.8559999999999999,2.7794778287,58.42,-7.28,58.8718506589,130.12
2022-01-10 10:30:00,63.2655,-13.004,64.5881375041,2.5555,-1.8439999999999999,3.1513356295,60.71,-11.16,61.7272200897,130.49,58.02,-7.48,58.5001777775,2.5555,-1.8439999999999999,3.1513356295,58.02,-7.48,58.5001777775,130.26
2022-01-10 11:00:00,63.055,-12.8765,64.3563305142,3.125,-1.7965,3.6045855864,59.93,-11.08,60.945642174,130.46,57.29,-7.4,57.7659423882,3.125,-1.7965,3.6045855864,57.29,-7.4,57.7659423882,130.22
2022-01-10 11:30:00,63.0295,-13.0305,64.3623476926,4.4795,-1.8305,4.8390753766,58.55,-11.2,59.6115970261,130.33,55.97,-7.51,56.4715946295,4.4795,-1.8305,4.8390753766,55.97,-7.51,56.4715946295,130.1
2022-01-10 12:00:00,63.0795,-13.088,64.4229700049,5.9295,-1.928,6.2350745184,57.15,-11.16,58.2294435831,130.33,54.64,-7.48,55.1496146859,5.9295,-1.928,6.2350745184,54.64,-7.48,55.1496146859,130.1
2022-01-10 12:30:00,63.2065,-13.2565,64.5817035584,9.8765,-2.0665,10.0903753399,53.33,-11.19,54.4913295855,130.41,50.94,-7.58,51.500873779,9.8765,-2.0665,10.0903753399,50.94,-7.58,51.500873779,130.21
2022-01-10 13:00:00,62.95,-13.4945,64.3801524559,10.18,-2.0645,10.3872306343,52.77,-11.43,53.9936829638,130.38,50.37,-7.82,50.9734175821,10.18,-2.0645,10.3872306343,50.37,-7.82,50.9734175821,130.17
2022-01-10 13:30:00,62.624,-13.876,64.1428776405,10.084,-2.126,10.3056747474,52.54,-11.75,53.8378500685,130.41,50.25,-8.07,50.893883719,10.084,-2.126,10.3056747474,50.25,-8.07,50.893883719,130.17
2022-01-10 14:00:00,61.763,-13.9575,63.3204546355,9.753,-2.2075,9.9997032581,52.01,-11.75,53.3207520577,130.53,49.76,-8.04,50.4053489225,9.753,-2.2075,9.9997032581,49.76,-8.04,50.4053489225,130.3
2022-01-10 14:30:00,61.01,-14.252,62.6525307071,10.3,-2.252,10.5433156075,50.71,-12.0,52.1104989422,130.8,48.51,-8.31,49.2166252399,10.3,-2.252,10.5433156075,48.51,-8.31,49.2166252399,130.56
2022-01-10 15:00:00,60.96,-14.1225,62.5744884618,7.93,-2.1325,8.211726752,53.03,-11.99,54.368566286,130.8,50.72,-8.27,51.3897976256,7.93,-2.1325,8.211726752,50.72,-8.27,51.3897976256,130.56
2022-01-10 15:30:00,60.8555,-14.235,62.4982168166,6.3155,-1.955,6.6111697339,54.54,-12.28,55.9053664687,130.84,52.15,-8.54,52.8446222429,6.3155,-1.955,6.6111697339,52.15,-8.54,52.8446222429,130.6
2022-01-10 16:00:00,62.012,-13.4785,63.4598936829,3.082,-1.8585,3.5989923937,58.93,-11.62,60.0647092726,130.89,56.34,-7.91,56.8925627828,3.082,-1.8585,3.5989923937,56.34,-7.91,56.8925627828,130.67
2022-01-10 16:30:00,63.9535,-13.039,65.2691786623,1.7635,-1.749,2.4837337317,62.19,-11.29,63.206488591,130.4,59.44,-7.59,59.9226309503,1.7635,-1.749,2.4837337317,59.44,-7.59,59.9226309503,130.18
2022-01-10 17:00:00,66.193,-12.4035,67.3450819381,1.553,-1.7435,2.3348664309,64.64,-10.66,65.5130918214,130.4,61.76,-6.97,62.1520594993,1.553,-1.7435,2.3348664309,61.76,-6.97,62.1520594993,130.18
2022-01-10 17:30:00,68.1355,-11.8755,69.1626623295,1.4755,-1.9055,2.4099855809,66.66,-9.97,67.4014576994,130.31,63.68,-6.33,63.9938379846,1.4755,-1.9055,2.4099855809,63.68,-6.33,63.9938379846,130.07
2022-01-10 18:00:00,68.5625,-11.9095,69.5891701093,2.0725,-1.9395,2.8384708031,66.49,-9.97,67.233332507,129.85,63.53,-6.33,63.8445753373,2.0725,-1.9395,2.8384708031,63.53,-6.33,63.8445753373,129.62
2022-01-10 18:30:00,67.471,-12.2045,68.5659220112,1.591,-1.9145,2.489295332,65.88,-10.29,66.6787709845,129.95,62.95,-6.63,63.2981784888,1.591,-1.9145,2.489295332,62.95,-6.63,63.2981784888,129.71
2022-01-10 19:00:00,64.3515,-13.037,65.6588068826,1.7915,-1.127,2.1165068509,62.56,-11.91,63.6836062107,129.95,59.79,-8.21,60.351041416,1.7915,-1.127,2.1165068509,59.79,-8.21,60.351041416,129.71
2022-01-10 19:30:00,62.2485,-13.787,63.7570162512,1.4785,-0.927,1.7450762877,60.77,-12.86,62.1157991175,130.13,58.02,-9.13,58.7339535533,1.4785,-0.927,1.7450762877,58.02,-9.13,58.7339535533,129.9
2022-01-10 20:00:00,60.6655,-14.291,62.3260424803,1.6455000000000002,-1.001,1.9260506873,59.02,-13.29,60.4978057453,130.7,56.41,-9.5,57.2043538553,1.6455000000000002,-1.001,1.9260506873,56.41,-9.5,57.2043538553,130.46
2022-01-10 20:30:00,59.3365,-14.799,61.1541546688,2.1365,-1.049,2.380133032,57.2,-13.75,58.8294356594,130.82,54.73,-9.93,55.6235363852,2.1365,-1.049,2.380133032,54.73,-9.93,55.6235363852,130.59
2022-01-10 21:00:00,57.479,-15.6405,59.5689573625,2.239,-1.0405,2.4689595481,55.24,-14.6,57.1368322538,130.95,52.88,-10.75,53.9616243269,2.239,-1.0405,2.4689595481,52.88,-10.75,53.9616243269,130.72
2022-01-10 21:30:00,55.829,-15.9885,58.0733103349,1.669,-1.3185,2.1269704394,54.16,-14.67,56.1116253552,131.36,51.84,-10.81,52.9550913511,1.669,-1.3185,2.1269704394,51.84,-10.81,52.9550913511,130.84
2022-01-10 22:00:00,55.012,-16.26,57.3646907427,1.032,-1.6099999999999999,1.9123608446,53.98,-14.65,55.9326639809,131.36,51.66,-10.8,52.7768471965,1.032,-1.6099999999999999,1.9123608446,51.66,-10.8,52.7768471965,131.12
2022-01-10 22:30:00,53.276,-16.57,55.7933425778,1.476,-1.58,2.1621692811,51.8,-14.99,53.925319656,130.94,49.6,-11.16,50.84,1.476,-1.58,2.1621692811,49.6,-11.16,50.84,130.7
2022-01-10 23:00:00,51.1205,-17.0165,53.8782589966,1.1505,-1.6165,1.9841175620000002,49.97,-15.4,52.2892044307,130.65,47.84,-11.55,49.2145110714,1.1505,-1.6165,1.9841175620000002,47.84,-11.55,49.2145110714,130.43
2022-01-10 23:30:00,49.0835,-17.359,52.0627011713,1.0235,-1.629,1.9238485517,48.06,-15.73,50.5687304567,130.84,46.16,-11.88,47.6642423626,1.0235,-1.629,1.9238485517,46.16,-11.88,47.6642423626,130.63
2022-01-11 00:00:00,48.152,-17.474,51.2245622724,1.092,-1.564,1.907500983,47.06,-15.91,49.6766715874,131.17,45.29,-12.08,46.8733453041,1.092,-1.564,1.907500983,45.29,-12.08,46.8733453041,130.95
2022-01-11 00:30:00,49.256,-17.1275,52.1488714379,0.806,-1.5575,1.7536938872,48.45,-15.57,50.8903468253,131.09,46.61,-11.74,48.0657851283,0.806,-1.5575,1.7536938872,46.61,-11.74,48.0657851283,130.88
2022-01-11 01:00:00,51.2985,-16.6925,53.946043956,0.5085000000000001,-1.5525,1.6336549513,50.79,-15.14,52.9985254512,131.02,48.84,-11.34,50.139218183,0.5085000000000001,-1.5525,1.6336549513,48.84,-11.34,50.139218183,130.83
2022-01-11 01:30:00,51.9325,-16.761,54.5702819972,0.8025,-1.521,1.7197230155,51.13,-15.24,53.3529240061,130.82,49.17,-11.42,50.4787608802,0.8025,-1.521,1.7197230155,49.17,-11.42,50.4787608802,130.62
2022-01-11 02:00:00,50.791,-16.9505,53.5447955571,0.591,-1.5605,1.6686645109,50.2,-15.39,52.506114882,131.1,48.19,-11.6,49.5664816181,0.591,-1.5605,1.6686645109,48.19,-11.6,49.5664816181,130.89
2022-01-11 02:30:00,50.014,-17.13,52.8662188548,0.354,-1.56,1.5996612141000002,49.66,-15.57,52.0436403415,131.21,47.7,-11.77,49.1306716828,0.354,-1.56,1.5996612141000002,47.7,-11.77,49.1306716828,130.99
2022-01-11 03:00:00,49.874,-17.2,52.756571875,0.834,-1.54,1.7513297804999999,49.04,-15.66,51.4796775437,131.31,47.17,-11.81,48.6259704273,0.834,-1.54,1.7513297804999999,47.17,-11.81,48.6259704273,131.11
2022-01-11 03:30:00,48.7035,-17.4885,51.7482226217,0.6935,-1.5485,1.6967010638,48.01,-15.94,50.5869914108,131.37,46.19,-12.08,47.743507412,0.6935,-1.5485,1.6967010638,46.19,-12.08,47.743507412,131.16
2022-01-11 04:00:00,48.001,-17.5215,51.0989135232,0.671,-1.5514999999999999,1.690382575,47.33,-15.97,49.9516746466,131.5,45.55,-12.12,47.1348798662,0.671,-1.5514999999999999,1.690382575,45.55,-12.12,47.1348798662,131.29
2022-01-11 04:30:00,47.9215,-17.587,51.0467700374,0.6215,-1.557,1.6764579475999999,47.3,-16.03,49.9424759098,131.56,45.52,-12.16,47.1161967905,0.6215,-1.557,1.6764579475999999,45.52,-12.16,47.1161967905,131.33
2022-01-11 05:00:00,47.5145,-17.5435,50.6497986422,0.6745,-1.5735000000000001,1.7119732767,46.84,-15.97,49.487639871,131.65,45.08,-12.12,46.6808397525,0.6745,-1.5735000000000001,1.7119732767,45.08,-12.12,46.6808397525,131.42
2022-01-11 05:30:00,48.9915,-16.947,51.8398291013,0.8215,-1.937,2.104003624,48.17,-15.01,50.4544249794,131.49,46.33,-11.2,47.6645455239,0.8215,-1.937,2.104003624,46.33,-11.2,47.6645455239,131.26
2022-01-11 06:00:00,50.5435,-16.446,53.1518231884,1.0035,-2.056,2.287826097,49.54,-14.39,51.5876312695,131.18,47.64,-10.61,48.8071890197,1.0035,-2.056,2.287826097,47.64,-10.61,48.8071890197,130.95
2022-01-11 06:30:00,52.908,-15.585,55.155676852,1.1280000000000001,-1.9849999999999999,2.2831138824,51.78,-13.6,53.5362344585,131.18,49.72,-9.88,50.6921374574,1.1280000000000001,-1.9849999999999999,2.2831138824,49.72,-9.88,50.6921374574,130.95
2022-01-11 07:00:00,55.5325,-14.66,57.434955874,0.6325000000000001,-1.96,2.059528162,54.9,-12.7,56.3498003546,130.61,52.53,-8.99,53.2937238331,0.6325000000000001,-1.96,2.059528162,52.53,-8.99,53.2937238331,130.39
2022-01-11 07:30:00,58.223,-13.926,59.8652754525,0.313,-1.966,1.9907599052,57.91,-11.96,59.1321376241,130.34,55.38,-8.28,55.9955605383,0.313,-1.966,1.9907599052,55.38,-8.28,55.9955605383,130.14
2022-01-11 08:00:00,59.2875,-13.5645,60.8194320633,0.23750000000000002,-1.9045,1.9192515468,59.05,-11.66,60.1901827543,130.34,56.46,-7.98,57.0211539694,0.23750000000000002,-1.9045,1.9192515468,56.46,-7.98,57.0211539694,130.14
2022-01-11 08:30:00,60.5415,-13.126,61.9480838949,0.3015,-1.8359999999999999,1.8605908335999999,60.24,-11.29,61.2888382987,130.41,57.53,-7.66,58.0377161853,0.3015,-1.8359999999999999,1.8605908335999999,57.53,-7.66,58.0377161853,130.21
2022-01-11 09:00:00,60.9745,-12.77,62.2973719369,0.5245000000000001,-1.8599999999999999,1.9325372571,60.45,-10.91,61.4266277766,130.33,57.7,-7.32,58.1624655598,0.5245000000000001,-1.8599999999999999,1.9325372571,57.7,-7.32,58.1624655598,130.13
2022-01-11 09:30:00,61.4625,-12.797,62.7805870891,1.3225,-2.097,2.4791964928,60.14,-10.7,61.0844464655,130.21,57.49,-7.06,57.9218758329,1.3225,-2.097,2.4791964928,57.49,-7.06,57.9218758329,130.02
2022-01-11 10:00:00,61.433,-13.0165,62.7968371915,3.483,-2.1765,4.1071207981,57.95,-10.84,58.9551363326,130.29,55.41,-7.22,55.8784081735,3.483,-2.1765,4.1071207981,55.41,-7.22,55.8784081735,130.09
2022-01-11 10:30:00,61.1795,-13.541,62.6601141178,6.2495,-2.371,6.6841522462,54.93,-11.17,56.0542041242,130.35,52.54,-7.49,53.0711946351,6.2495,-2.371,6.6841522462,52.54,-7.49,53.0711946351,130.15
2022-01-11 11:00:00,61.3185,-13.7775,62.8472588782,9.1885,-2.6275,9.5567927936,52.13,-11.15,53.309093033,130.91,49.87,-7.47,50.4263601701,9.1885,-2.6275,9.5567927936,49.87,-7.47,50.4263601701,130.71
2022-01-11 11:30:00,61.502,-14.0545,63.0874391163,10.862,-2.8445,11.2282778844,50.64,-11.21,51.8659204102,131.29,48.44,-7.52,49.0202407175,10.862,-2.8445,11.2282778844,48.44,-7.52,49.0202407175,131.09
2022-01-11 12:00:00,61.7605,-13.656,63.2522386659,7.9105,-2.726,8.3670237391,53.85,-10.93,54.9480427313,131.29,51.5,-7.26,52.0092068772,7.9105,-2.726,8.3670237391,51.5,-7.26,52.0092068772,131.09
2022-01-11 12:30:00,62.678,-13.5115,64.1178003073,7.358,-2.5815,7.7977116034,55.32,-10.93,56.3894254271,130.98,52.91,-7.25,53.4044061853,7.358,-2.5815,7.7977116034,52.91,-7.25,53.4044061853,130.78
2022-01-11 13:00:00,62.985,-13.3555,64.3853990067,5.925,-2.5155000000000003,6.436875426,57.06,-10.84,58.0805406311,130.98,54.55,-7.15,55.0165884075,5.925,-2.5155000000000003,6.436875426,54.55,-7.15,55.0165884075,130.78
2022-01-11 13:30:00,62.0525,-13.725,63.5522492226,6.5425,-2.295,6.9333492087,55.51,-11.43,56.6745533727,130.98,53.09,-7.71,53.6469216265,6.5425,-2.295,6.9333492087,53.09,-7.71,53.6469216265,130.78
2022-01-11 14:00:00,61.16,-13.869,62.7127958315,7.76,-2.219,8.071032214,53.4,-11.65,54.6560380928,131.15,51.1,-7.94,51.7131859394,7.76,-2.219,8.071032214,51.1,-7.94,51.7131859394,130.95
2022-01-11 14:30:00,60.5045,-14.144,62.1357164298,9.2745,-2.374,9.5735169217,51.23,-11.77,52.5646820593,131.14,49.02,-8.05,49.6765830145,9.2745,-2.374,9.5735169217,49.02,-8.05,49.6765830145,130.94
2022-01-11 15:00:00,59.721,-14.342,61.4189775639,9.641,-2.472,9.9528721985,50.08,-11.87,51.4674975106,131.21,47.86,-8.19,48.5556968851,9.641,-2.472,9.9528721985,47.86,-8.19,48.5556968851,131.01
2022-01-11 15:30:00,60.5155,-13.971,62.1072828358,5.9755,-2.311,6.4068183406,54.54,-11.66,55.7724591532,131.27,52.07,-7.98,52.6779394054,5.9755,-2.311,6.4068183406,52.07,-7.98,52.6779394054,131.07
2022-01-11 16:00:00,61.946,-13.411,63.3810842208,4.106,-2.101,4.6123136277,57.84,-11.31,58.9354027729,131.21,55.29,-7.6,55.8098924923,4.106,-2.101,4.6123136277,55.29,-7.6,55.8098924923,131.02
2022-01-11 16:30:00,63.971,-12.839,65.2466762525,1.751,-1.999,2.6574427557,62.22,-10.84,63.1572165314,130.96,59.47,-7.12,59.894701769,1.751,-1.999,2.6574427557,59.47,-7.12,59.894701769,130.77
2022-01-11 17:00:00,66.7655,-12.0445,67.8432160979,0.9255,-1.8845,2.099497678,65.84,-10.16,66.6193005067,130.88,62.91,-6.46,63.2408072371,0.9255,-1.8845,2.099497678,62.91,-6.46,63.2408072371,130.7
2022-01-11 17:30:00,70.1805,-11.4215,71.1038201681,0.8205,-2.0415,2.2002141941,69.36,-9.38,69.9913851842,130.67,66.26,-5.72,66.5064357788,0.8205,-2.0415,2.2002141941,66.26,-5.72,66.5064357788,130.5
2022-01-11 18:00:00,71.0235,-11.45,71.9405313592,0.6935,-2.08,2.1925652214,70.33,-9.37,70.9514326846,130.48,67.18,-5.69,67.4205347057,0.6935,-2.08,2.1925652214,67.18,-5.69,67.4205347057,130.3
2022-01-11 18:30:00,70.4655,-11.6875,71.4281761387,0.7755000000000001,-2.0975,2.2362706679,69.69,-9.59,70.3467426396,130.79,66.58,-5.91,66.8417870796,0.7755000000000001,-2.0975,2.2362706679,66.58,-5.91,66.8417870796,130.61
2022-01-11 19:00:00,68.861,-12.296,69.9501889704,0.501,-2.096,2.1550445471,68.36,-10.2,69.1167823325,130.62,65.3,-6.47,65.619744742,0.501,-2.096,2.1550445471,65.3,-6.47,65.619744742,130.43
2022-01-11 19:30:00,67.079,-12.836500000000001,68.296178321,0.309,-2.1065,2.1290428014,66.77,-10.73,67.6266648594,130.85,63.82,-7.01,64.2038355552,0.309,-2.1065,2.1290428014,63.82,-7.01,64.2038355552,130.67
2022-01-11 20:00:00,65.41,-13.349,66.758249685,0.31,-2.119,2.1415557429,65.1,-11.23,66.0615084599,130.53,62.2,-7.5,62.6505387048,0.31,-2.119,2.1415557429,62.2,-7.5,62.6505387048,130.35
2022-01-11 20:30:00,63.8265,-14.0105,65.3461262241,0.2665,-2.1105,2.1272593871,63.56,-11.9,64.6643920562,130.41,60.76,-8.15,61.304160544,0.2665,-2.1105,2.1272593871,60.76,-8.15,61.304160544,130.22
2022-01-11 21:00:00,62.531,-14.4735,64.1841737755,0.211,-2.1135,2.1240064148,62.32,-12.36,63.5338649855,130.52,59.59,-8.58,60.2045222554,0.211,-2.1135,2.1240064148,59.59,-8.58,60.2045222554,130.32
2022-01-11 21:30:00,60.454,-15.086,62.3078928548,0.194,-2.136,2.1447918314,60.26,-12.95,61.6357858715,130.7,57.57,-9.19,58.298893643,0.194,-2.136,2.1447918314,57.57,-9.19,58.298893643,130.5
2022-01-11 22:00:00,58.604,-15.6665,60.6619158801,0.214,-2.1465,2.1571412216,58.39,-13.52,59.9348187617,130.9,55.76,-9.74,56.6042860568,0.214,-2.1465,2.1571412216,55.76,-9.74,56.6042860568,130.7
2022-01-11 22:30:00,56.761,-15.972,58.9653788676,0.221,-2.202,2.2130623579,56.54,-13.77,58.1926498795,130.79,54.11,-9.95,55.0172209404,0.221,-2.202,2.2130623579,54.11,-9.95,55.0172209404,130.59
2022-01-11 23:00:00,54.6695,-16.608,57.1365022928,0.1895,-2.178,2.1862283161000002,54.48,-14.43,56.3586311047,131.04,52.12,-10.57,53.1810050676,0.1895,-2.178,2.1862283161000002,52.12,-10.57,53.1810050676,130.84
2022-01-11 23:30:00,52.8925,-16.7835,55.4914626632,0.2525,-2.2235,2.2377909867,52.64,-14.56,54.6165103243,131.4,50.37,-10.72,51.498109674,0.2525,-2.2235,2.2377909867,50.37,-10.72,51.498109674,131.19
2022-01-12 00:00:00,52.155,-16.878,54.8179797968,0.255,-2.208,2.2226760898,51.9,-14.67,53.9334673464,131.31,49.66,-10.81,50.8229446215,0.255,-2.208,2.2226760898,49.66,-10.81,50.8229446215,131.11
2022-01-12 00:30:00,51.7595,-16.5475,54.3402760068,0.1895,-1.6975,1.7080446423,51.57,-14.85,53.6655140663,131.41,49.36,-11.0,50.5708374461,0.1895,-1.6975,1.7080446423,49.36,-11.0,50.5708374461,131.2
2022-01-12 01:00:00,53.6885,-16.3775,56.1308964698,0.1585,-1.6775,1.6849713647,53.53,-14.7,55.5117185827,130.85,51.21,-10.85,52.3467916877,0.1585,-1.6775,1.6849713647,51.21,-10.85,52.3467916877,130.65
2022-01-12 01:30:00,53.696,-16.5975,56.2026460431,0.156,-1.6375000000000002,1.6449140555000001,53.54,-14.96,55.5907654202,130.73,51.23,-11.09,52.4166099629,0.156,-1.6375000000000002,1.6449140555000001,51.23,-11.09,52.4166099629,130.52
2022-01-12 02:00:00,53.0765,-17.158,55.7809269935,0.1565,-1.5979999999999999,1.6056451196000001,52.92,-15.56,55.1601305292,130.85,50.63,-11.66,51.9552932818,0.1565,-1.5979999999999999,1.6056451196000001,50.63,-11.66,51.9552932818,130.64
2022-01-12 02:30:00,52.3575,-17.181,55.1043969865,0.1575,-1.611,1.6186807128,52.2,-15.57,54.4726068772,131.1,49.96,-11.67,51.3048779357,0.1575,-1.611,1.6186807128,49.96,-11.67,51.3048779357,130.89
2022-01-12 03:00:00,51.6465,-17.3365,54.478575555,0.1565,-1.5665,1.5742980976,51.49,-15.77,53.8508402906,131.18,49.28,-11.86,50.6870594925,0.1565,-1.5665,1.5742980976,49.28,-11.86,50.6870594925,130.98
2022-01-12 03:30:00,51.126,-17.5075,54.0405443371,0.156,-1.5275,1.5354452937,50.97,-15.98,53.4163018188,131.12,48.77,-12.06,50.2389938195,0.156,-1.5275,1.5354452937,48.77,-12.06,50.2389938195,130.91
2022-01-12 04:00:00,50.5085,-17.51,53.4575408362,0.1585,-1.62,1.6277353132,50.35,-15.89,52.7978654872,131.27,48.18,-11.99,49.6494964728,0.1585,-1.62,1.6277353132,48.18,-11.99,49.6494964728,131.07
2022-01-12 04:30:00,50.4475,-17.4465,53.3791215598,0.1575,-1.6565,1.6639707029,50.29,-15.79,52.7106080405,131.19,48.02,-11.95,49.4845723433,0.1575,-1.6565,1.6639707029,48.02,-11.95,49.4845723433,130.98
2022-01-12 05:00:00,50.558,-17.4605,53.4881334901,0.158,-1.6905000000000001,1.6978675596000001,50.4,-15.77,52.809590985,130.98,48.2,-11.89,49.6448597541,0.158,-1.6905000000000001,1.6978675596000001,48.2,-11.89,49.6448597541,130.78
2022-01-12 05:30:00,51.2585,-17.622,54.2030322607,0.1585,-1.712,1.7193214505,51.1,-15.91,53.5195113954,131.18,48.9,-11.99,50.3484865711,0.1585,-1.712,1.7193214505,48.9,-11.99,50.3484865711,130.98
2022-01-12 06:00:00,51.3795,-17.3055,54.2156190641,0.1595,-1.7255,1.7328561683,51.22,-15.58,53.5371347758,132.14,49.0,-11.69,50.3751535978,0.1595,-1.7255,1.7328561683,49.0,-11.69,50.3751535978,131.93
2022-01-12 06:30:00,53.9555,-16.4055,56.3944714533,0.1955,-1.7055,1.7166684304,53.76,-14.7,55.7335410682,131.62,51.44,-10.86,52.5738832501,0.1955,-1.7055,1.7166684304,51.44,-10.86,52.5738832501,131.41
2022-01-12 07:00:00,56.658,-15.32,58.6926857794,0.20800000000000002,-1.69,1.7027518903,56.45,-13.63,58.0721912795,131.62,53.99,-9.82,54.875791566,0.20800000000000002,-1.69,1.7027518903,53.99,-9.82,54.875791566,131.41
2022-01-12 07:30:00,59.437,-14.4095,61.1587333032,0.167,-1.6495000000000002,1.6579322212,59.27,-12.76,60.6279679686,131.32,56.68,-9.01,57.3916588016,0.167,-1.6495000000000002,1.6579322212,56.68,-9.01,57.3916588016,131.12
2022-01-12 08:00:00,61.0985,-13.8635,62.6516028087,0.1685,-1.6835,1.691911493,60.93,-12.18,62.1354753744,130.72,58.27,-8.44,58.8780646761,0.1685,-1.6835,1.691911493,58.27,-8.44,58.8780646761,130.52
2022-01-12 08:30:00,62.447,-13.198,63.8264444647,0.217,-1.558,1.5730394146000002,62.23,-11.64,63.309260776,130.81,59.51,-7.91,60.0333923746,0.217,-1.558,1.5730394146000002,59.51,-7.91,60.0333923746,130.61
2022-01-12 09:00:00,63.186,-13.0465,64.5188480853,1.6960000000000002,-1.5565,2.3019792028,61.49,-11.49,62.5542980138,130.96,58.81,-7.75,59.3184507552,1.6960000000000002,-1.5565,2.3019792028,58.81,-7.75,59.3184507552,130.76
2022-01-12 09:30:00,63.7575,-13.541,65.1795787594,5.6275,-1.8010000000000002,5.9086679759,58.13,-11.74,59.3036634619,131.24,55.6,-7.98,56.1697463053,5.6275,-1.8010000000000002,5.9086679759,55.6,-7.98,56.1697463053,131.04
2022-01-12 10:00:00,63.016,-14.061,64.5656873037,10.806000000000001,-2.191,11.0258839555,52.21,-11.87,53.5423290491,131.8,49.97,-8.12,50.6254412326,10.806000000000001,-2.191,11.0258839555,49.97,-8.12,50.6254412326,131.59
2022-01-12 10:30:00,61.9885,-14.5565,63.6746874708,15.7985,-2.5765000000000002,16.0072157011,46.19,-11.98,47.7183036161,132.03,44.24,-8.26,45.004501997,15.7985,-2.5765000000000002,16.0072157011,44.24,-8.26,45.004501997,131.83
2022-01-12 11:00:00,60.8945,-14.8915,62.6888897852,21.9345,-3.1215,22.155497117,38.96,-11.77,40.699072471,132.0,37.28,-8.12,38.1540666247,21.9345,-3.1215,22.155497117,37.28,-8.12,38.1540666247,131.8
2022-01-12 11:30:00,60.206,-15.078,62.0653568426,27.206,-3.548,27.4363762184,33.0,-11.53,34.9562712542,132.16,31.56,-7.95,32.5459075768,27.206,-3.548,27.4363762184,31.56,-7.95,32.5459075768,131.95
2022-01-12 12:00:00,59.4895,-15.2295,61.4079659368,30.3095,-3.7995,30.5467181625,29.18,-11.43,31.3387507728,132.16,28.0,-7.82,29.071504949,30.3095,-3.7995,30.5467181625,28.0,-7.82,29.071504949,131.98
2022-01-12 12:30:00,59.128,-15.3295,61.0828450078,31.628,-3.9895,31.8786212727,27.5,-11.34,29.7463543985,132.35,26.41,-7.73,27.5180122829,31.628,-3.9895,31.8786212727,26.41,-7.73,27.5180122829,132.14
2022-01-12 13:00:00,58.821,-15.487,60.8256295487,31.401,-3.957,31.6493388557,27.42,-11.53,29.7455425232,132.35,26.34,-7.91,27.502067195,31.401,-3.957,31.6493388557,26.34,-7.91,27.502067195,132.14
2022-01-12 13:30:00,58.3085,-15.7015,60.3855800212,29.6885,-3.8215,29.9334410735,28.62,-11.88,30.9877201485,132.69,27.47,-8.23,28.6763630888,29.6885,-3.8215,29.9334410735,27.47,-8.23,28.6763630888,132.48
2022-01-12 14:00:00,57.633,-15.809,59.7619207355,26.533,-3.519,26.7653404611,31.1,-12.29,33.4403065177,132.69,29.84,-8.6,31.0545584416,26.533,-3.519,26.7653404611,29.84,-8.6,31.0545584416,132.48
2022-01-12 14:30:00,57.8945,-15.738,59.9954812819,22.1945,-3.138,22.4152375461,35.7,-12.6,37.8582883924,132.64,34.22,-8.9,35.3584275668,22.1945,-3.138,22.4152375461,34.22,-8.9,35.3584275668,132.43
2022-01-12 15:00:00,57.9445,-15.3065,59.9320784096,16.7845,-2.6565000000000003,16.9934232131,41.16,-12.65,43.0600522526,132.64,39.42,-8.93,40.4188235851,16.7845,-2.6565000000000003,16.9934232131,39.42,-8.93,40.4188235851,132.43
2022-01-12 15:30:00,59.276,-14.897,61.1192668886,10.886,-2.237,11.1134677306,48.39,-12.66,50.018673513,132.09,46.31,-8.89,47.1555744319,10.886,-2.237,11.1134677306,46.31,-8.89,47.1555744319,131.89
2022-01-12 16:00:00,60.562,-14.2915,62.2254193738,5.192,-1.6515,5.4483315107,55.37,-12.64,56.7944231417,132.09,52.96,-8.87,53.6976582357,5.192,-1.6515,5.4483315107,52.96,-8.87,53.6976582357,131.89
2022-01-12 16:30:00,63.592,-13.3055,64.9690602845,1.322,-1.5155,2.0110753964,62.27,-11.79,63.3763126097,131.66,59.52,-8.01,60.0565608406,1.322,-1.5155,2.0110753964,59.52,-8.01,60.0565608406,131.45
2022-01-12 17:00:00,66.78,-12.227,67.8901165782,0.17,-1.427,1.4370904634000001,66.61,-10.8,67.4798644041,131.66,63.62,-7.11,64.0160643901,0.17,-1.427,1.4370904634000001,63.62,-7.11,64.0160643901,131.45
2022-01-12 17:30:00,69.923,-11.4465,70.8537104974,0.153,-1.5965,1.6038145934,69.77,-9.85,70.4618719592,130.97,66.58,-6.21,66.8689801029,0.153,-1.5965,1.6038145934,66.58,-6.21,66.8689801029,130.76
2022-01-12 18:00:00,70.844,-11.348,71.7471214754,0.14400000000000002,-1.568,1.5745983615,70.7,-9.78,71.373233078,130.76,67.56,-6.08,67.8330303024,0.14400000000000002,-1.568,1.5745983615,67.56,-6.08,67.8330303024,130.55
2022-01-12 18:30:00,70.1525,-11.576,71.1011746193,0.14250000000000002,-1.546,1.5525534612,70.01,-10.03,70.72482591,130.86,66.91,-6.33,67.2087568699,0.14250000000000002,-1.546,1.5525534612,66.91,-6.33,67.2087568699,130.66
2022-01-12 19:00:00,68.768,-12.1675,69.8361359201,0.148,-1.5375,1.544606827,68.62,-10.63,69.4384713253,130.62,65.6,-6.92,65.9639780486,0.148,-1.5375,1.544606827,65.6,-6.92,65.9639780486,130.42
2022-01-12 19:30:00,66.9585,-12.7965,68.1703097727,0.14850000000000002,-1.5665,1.5735229581999999,66.81,-11.23,67.7472434864,130.65,63.87,-7.49,64.3076745031,0.14850000000000002,-1.5665,1.5735229581999999,63.87,-7.49,64.3076745031,130.45
2022-01-12 20:00:00,65.2675,-13.631,66.6757130989,0.14750000000000002,-1.581,1.5878656272,65.12,-12.05,66.2255003756,130.83,62.27,-8.27,62.8167636861,0.14750000000000002,-1.581,1.5878656272,62.27,-8.27,62.8167636861,130.63
2022-01-12 20:30:00,63.6185,-14.225,65.1894482815,0.14850000000000002,-1.615,1.6218129516,63.47,-12.61,64.710532373,131.2,60.72,-8.8,61.3543674077,0.14850000000000002,-1.615,1.6218129516,60.72,-8.8,61.3543674077,131.0
2022-01-12 21:00:00,61.6905,-14.836500000000001,63.4495037215,0.1505,-1.6365,1.6434057624,61.54,-13.2,62.9397457891,131.38,58.91,-9.38,59.6520955206,0.1505,-1.6365,1.6434057624,58.91,-9.38,59.6520955206,131.18
2022-01-12 21:30:00,60.103,-15.618500000000001,62.0991799563,0.153,-1.6985000000000001,1.7053771577,59.95,-13.92,61.5448527498,131.38,57.55,-10.06,58.4226505732,0.153,-1.6985000000000001,1.7053771577,57.55,-10.06,58.4226505732,131.18
2022-01-12 22:00:00,58.055,-16.0875,60.2427645552,0.145,-1.6575000000000002,1.6638302947999999,57.91,-14.43,59.6807590434,132.26,55.6,-10.56,56.5939360709,0.145,-1.6575000000000002,1.6638302947999999,55.6,-10.56,56.5939360709,132.06
2022-01-12 22:30:00,56.02,-16.3275,58.3509010749,0.14,-1.6575000000000002,1.6634020109,55.88,-14.67,57.7735519074,131.43,53.66,-10.81,54.7380279148,0.14,-1.6575000000000002,1.6634020109,53.66,-10.81,54.7380279148,131.23
2022-01-12 23:00:00,53.7325,-16.958,56.3449671244,0.14250000000000002,-1.708,1.713934144,53.59,-15.25,55.7175968613,131.43,51.48,-11.35,52.7163437655,0.14250000000000002,-1.708,1.713934144,51.48,-11.35,52.7163437655,131.23
