Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-12 23:30:00,52.05,-17.313,54.8538282073,0.14,-1.643,1.6489539108,51.91,-15.67,54.2235834301,131.95,49.74,-11.76,51.1113020769,0.14,-1.643,1.6489539108,49.74,-11.76,51.1113020769,131.75
2022-01-13 00:00:00,51.1305,-17.3865,54.0057257381,0.1405,-1.5865,1.5927091699,50.99,-15.8,53.3818330521,131.7,48.76,-11.95,50.2029889548,0.1405,-1.5865,1.5927091699,48.76,-11.95,50.2029889548,131.5
2022-01-13 00:30:00,51.6005,-17.2825,54.4177949434,0.1405,-1.6025,1.6086474132,51.46,-15.68,53.7958548589,131.04,49.17,-11.86,50.5801196124,0.1405,-1.6025,1.6086474132,49.17,-11.86,50.5801196124,130.85
2022-01-13 01:00:00,53.5305,-16.757,56.091991222,0.1405,-1.587,1.5932072213000001,53.39,-15.17,55.5033422417,131.04,51.1,-11.32,52.3388230666,0.1405,-1.587,1.5932072213000001,51.1,-11.32,52.3388230666,130.85
2022-01-13 01:30:00,53.9595,-16.8755,56.536803416,0.1395,-1.5655000000000001,1.5717030572000001,53.82,-15.31,55.9552365735,130.67,51.5,-11.44,52.7553182153,0.1395,-1.5655000000000001,1.5717030572000001,51.5,-11.44,52.7553182153,130.48
2022-01-13 02:00:00,53.33,-16.9885,55.9705103805,0.14,-1.5585,1.5647754631000002,53.19,-15.43,55.3828583589,130.96,50.91,-11.56,52.2059546412,0.14,-1.5585,1.5647754631000002,50.91,-11.56,52.2059546412,130.78
2022-01-13 02:30:00,52.991,-17.0885,55.6782086031,0.14100000000000001,-1.5885,1.5947455125999999,52.85,-15.5,55.0760610429,131.05,50.59,-11.61,51.9051076485,0.14100000000000001,-1.5885,1.5947455125999999,50.59,-11.61,51.9051076485,130.86
2022-01-13 03:00:00,52.443,-17.302,55.2234321009,0.14300000000000002,-1.5819999999999999,1.5884498733,52.3,-15.72,54.6114310378,131.22,50.06,-11.83,51.438822887,0.14300000000000002,-1.5819999999999999,1.5884498733,50.06,-11.83,51.438822887,131.04
2022-01-13 03:30:00,51.6565,-17.548000000000002,54.5557173562,0.1865,-1.6880000000000002,1.6982715478000001,51.47,-15.86,53.8581516579,131.63,49.32,-11.95,50.7470678956,0.1865,-1.6880000000000002,1.6982715478000001,49.32,-11.95,50.7470678956,131.43
2022-01-13 04:00:00,51.2355,-17.6145,54.1788433847,0.1955,-1.7045,1.7156749401,51.04,-15.91,53.4622268522,131.63,48.93,-11.99,50.3776240011,0.1955,-1.7045,1.7156749401,48.93,-11.99,50.3776240011,131.43
2022-01-13 04:30:00,50.833,-17.6905,53.8233005236,0.17300000000000001,-1.6705,1.6794342053,50.66,-16.02,53.1326265114,131.8,48.58,-12.1,50.0642227544,0.17300000000000001,-1.6705,1.6794342053,48.58,-12.1,50.0642227544,131.6
2022-01-13 05:00:00,50.791,-17.5805,53.7475549328,0.151,-1.6605,1.6673515676,50.64,-15.92,53.0834814231,131.55,48.56,-12.03,50.0279371951,0.151,-1.6605,1.6673515676,48.56,-12.03,50.0279371951,131.36
2022-01-13 05:30:00,51.2335,-17.3965,54.1064666606,0.17350000000000002,-1.6865,1.695400985,51.06,-15.71,53.4221648756,131.39,48.9,-11.81,50.3059250983,0.17350000000000002,-1.6865,1.695400985,48.9,-11.81,50.3059250983,131.2
2022-01-13 06:00:00,52.2425,-17.1265,54.9781393692,0.1925,-1.7665000000000002,1.7769576528000002,52.05,-15.36,54.2690713022,131.45,49.83,-11.45,51.1285771365,0.1925,-1.7665000000000002,1.7769576528000002,49.83,-11.45,51.1285771365,131.26
2022-01-13 06:30:00,54.597,-16.3545,56.9938775593,0.187,-1.7745000000000002,1.7843259932,54.41,-14.58,56.3296058925,132.06,52.07,-10.7,53.1580182099,0.187,-1.7745000000000002,1.7843259932,52.07,-10.7,53.1580182099,131.87
2022-01-13 07:00:00,57.24,-15.3475,59.2618203926,0.16,-1.7275,1.7348937287,57.08,-13.62,58.6824573446,132.06,54.63,-9.78,55.4985161964,0.16,-1.7275,1.7348937287,54.63,-9.78,55.4985161964,131.87
2022-01-13 07:30:00,60.273,-14.185,61.9196960102,0.163,-1.675,1.6829123566000002,60.11,-12.51,61.3979820515,131.09,57.47,-8.75,58.1322922307,0.163,-1.675,1.6829123566000002,57.47,-8.75,58.1322922307,130.91
2022-01-13 08:00:00,61.864,-13.6685,63.3559972556,0.20400000000000001,-1.6285,1.6412276655,61.66,-12.04,62.8244952228,131.09,58.89,-8.32,59.4748224041,0.20400000000000001,-1.6285,1.6412276655,58.89,-8.32,59.4748224041,130.91
2022-01-13 08:30:00,63.7545,-12.7535,65.0175978678,0.2245,-1.5235,1.5399521096000002,63.53,-11.23,64.5149114546,131.09,60.74,-7.52,61.2037417157,0.2245,-1.5235,1.5399521096000002,60.74,-7.52,61.2037417157,130.91
2022-01-13 09:00:00,64.967,-12.163,66.0957612711,0.977,-1.453,1.7509248984,63.99,-10.71,64.880075524,130.91,61.2,-7.01,61.6001631491,0.977,-1.453,1.7509248984,61.2,-7.01,61.6001631491,130.71
2022-01-13 09:30:00,65.3025,-12.5335,66.4943992266,3.1725,-1.5835,3.5457338451,62.13,-10.95,63.0875534476,130.88,59.42,-7.24,59.8594520523,3.1725,-1.5835,3.5457338451,59.42,-7.24,59.8594520523,130.68
2022-01-13 10:00:00,65.396,-12.78,66.6330639848,5.996,-1.78,6.2546315639,59.4,-11.0,60.4099329581,130.88,56.81,-7.3,57.2770992631,5.996,-1.78,6.2546315639,56.81,-7.3,57.2770992631,130.68
2022-01-13 10:30:00,64.934,-13.326,66.2873037014,9.374,-2.006,9.586235549,55.56,-11.32,56.7014638259,131.3,53.16,-7.62,53.7033518507,9.374,-2.006,9.586235549,53.16,-7.62,53.7033518507,131.1
2022-01-13 11:00:00,64.1525,-13.7205,65.6033183345,12.1025,-2.1905,12.2991380389,52.05,-11.53,53.3117566771,131.3,49.81,-7.83,50.4216719279,12.1025,-2.1905,12.2991380389,49.81,-7.83,50.4216719279,131.1
2022-01-13 11:30:00,63.574,-13.885,65.072626357,15.044,-2.395,15.2334487559,48.53,-11.49,49.8716452506,131.54,46.46,-7.8100000000000005,47.1118636863,15.044,-2.395,15.2334487559,46.46,-7.8100000000000005,47.1118636863,131.33
2022-01-13 12:00:00,63.298,-13.841,64.7935960184,16.468,-2.541,16.6628840541,46.83,-11.3,48.1740479927,131.7,44.82,-7.62,45.4631367154,16.468,-2.541,16.6628840541,44.82,-7.62,45.4631367154,131.48
2022-01-13 12:30:00,63.527,-13.8545,65.0202037774,15.117,-2.4545,15.3149684704,48.41,-11.4,49.7341743673,131.7,46.33,-7.72,46.9687907019,15.117,-2.4545,15.3149684704,46.33,-7.72,46.9687907019,131.48
2022-01-13 13:00:00,63.9125,-13.835,65.3927739223,13.2625,-2.365,13.4717159727,50.65,-11.47,51.932488867800004,131.7,48.48,-7.76,49.0971282256,13.2625,-2.365,13.4717159727,48.48,-7.76,49.0971282256,131.48
2022-01-13 13:30:00,63.844,-14.0175,65.364720165,11.804,-2.2475,12.0160589317,52.04,-11.77,53.3544234342,131.8,49.79,-8.03,50.4333718881,11.804,-2.2475,12.0160589317,49.79,-8.03,50.4333718881,131.57
2022-01-13 14:00:00,63.4795,-13.94,64.9920804425,10.0895,-2.17,10.3202185176,53.39,-11.77,54.6719763682,131.94,51.15,-8.02,51.7749253983,10.0895,-2.17,10.3202185176,51.15,-8.02,51.7749253983,131.7
2022-01-13 14:30:00,63.1925,-13.9305,64.709743366,8.1125,-1.9505,8.3436866252,55.08,-11.98,56.3677815778,132.39,52.72,-8.21,53.3554355244,8.1125,-1.9505,8.3436866252,52.72,-8.21,53.3554355244,132.17
2022-01-13 15:00:00,62.0115,-13.9195,63.5545325882,5.9715,-1.5895000000000001,6.1794273602,56.04,-12.33,57.3804017065,132.53,53.56,-8.59,54.2444623902,5.9715,-1.5895000000000001,6.1794273602,53.56,-8.59,54.2444623902,132.31
2022-01-13 15:30:00,63.505,-13.6425,64.9538515505,3.865,-1.8225,4.2731406775,59.64,-11.82,60.8000164474,132.2,57.04,-8.05,57.6052436849,3.865,-1.8225,4.2731406775,57.04,-8.05,57.6052436849,131.97
2022-01-13 16:00:00,65.4875,-12.781,66.7230591119,1.8375,-1.8010000000000002,2.5729374749,63.65,-10.98,64.5901145687,132.04,60.85,-7.24,61.2791979386,1.8375,-1.8010000000000002,2.5729374749,60.85,-7.24,61.2791979386,131.82
2022-01-13 16:30:00,67.426,-12.3655,68.5505001167,0.516,-1.7555,1.8297639875,66.91,-10.61,67.7459976678,131.49,63.97,-6.87,64.3378411201,0.516,-1.7555,1.8297639875,63.97,-6.87,64.3378411201,131.26
2022-01-13 17:00:00,69.697,-11.5925,70.6544964263,0.157,-1.6625,1.6698967782,69.54,-9.93,70.2454019848,131.28,66.46,-6.24,66.7522973387,0.157,-1.6625,1.6698967782,66.46,-6.24,66.7522973387,131.07
2022-01-13 17:30:00,71.8135,-11.2025,72.6820114506,0.14350000000000002,-1.8325,1.8381100348000001,71.67,-9.37,72.2799128389,130.9,68.49,-5.68,68.7251227718,0.14350000000000002,-1.8325,1.8381100348000001,68.49,-5.68,68.7251227718,130.68
2022-01-13 18:00:00,72.639,-10.8535,73.4453727831,0.139,-1.8535,1.8587047237,72.5,-9.0,73.0564849962,130.9,69.3,-5.33,69.5046681885,0.139,-1.8535,1.8587047237,69.3,-5.33,69.5046681885,130.68
2022-01-13 18:30:00,72.2495,-11.073,73.0931021318,0.1495,-1.863,1.8689888309,72.1,-9.21,72.6858590099,130.71,68.91,-5.54,69.1323346922,0.1495,-1.863,1.8689888309,68.91,-5.54,69.1323346922,130.5
2022-01-13 19:00:00,70.9,-11.7085,71.8602739506,0.15,-1.8685,1.874511203,70.75,-9.84,71.4310023729,130.62,67.64,-6.14,67.9181065696,0.15,-1.8685,1.874511203,67.64,-6.14,67.9181065696,130.41
2022-01-13 19:30:00,69.3675,-12.296,70.4488585589,0.1575,-1.9260000000000002,1.9324291061,69.21,-10.37,69.982576403,130.73,66.15,-6.65,66.4834189855,0.1575,-1.9260000000000002,1.9324291061,66.15,-6.65,66.4834189855,130.51
2022-01-13 20:00:00,67.7305,-12.9965,68.9661485259,0.1505,-1.9264999999999999,1.9323696593,67.58,-11.07,68.4806636942,130.85,64.62,-7.33,65.0344008968,0.1505,-1.9264999999999999,1.9323696593,64.62,-7.33,65.0344008968,130.63
2022-01-13 20:30:00,65.8535,-13.74,67.2716215224,0.17350000000000002,-1.98,1.9875870421,65.68,-11.76,66.724508241,131.11,62.83,-7.97,63.333480877,0.17350000000000002,-1.98,1.9875870421,62.83,-7.97,63.333480877,130.89
2022-01-13 21:00:00,64.259,-14.25,65.8200697432,0.219,-2.1,2.1113884058,64.04,-12.15,65.182391027,131.24,61.16,-8.41,61.7355140904,0.219,-2.1,2.1113884058,61.16,-8.41,61.7355140904,131.02
2022-01-13 21:30:00,62.5595,-14.98,64.3279988827,0.23950000000000002,-2.09,2.1036777914,62.32,-12.89,63.6390956881,131.24,59.57,-9.11,60.2625671541,0.23950000000000002,-2.09,2.1036777914,59.57,-9.11,60.2625671541,131.02
2022-01-13 22:00:00,60.344,-15.704,62.35394095,0.234,-2.144,2.1567317868,60.11,-13.56,61.6204974014,131.38,57.54,-9.72,58.3552054233,0.234,-2.144,2.1567317868,57.54,-9.72,58.3552054233,131.16
2022-01-13 22:30:00,58.062,-16.3155,60.3107899488,0.162,-2.1455,2.1516073643,57.9,-14.17,59.6087149669,131.58,55.48,-10.31,56.4298369659,0.162,-2.1455,2.1516073643,55.48,-10.31,56.4298369659,131.34
2022-01-13 23:00:00,55.4975,-16.8075,57.9867619591,0.14750000000000002,-2.0975,2.1026798377,55.35,-14.71,57.2713418736,131.86,53.05,-10.82,54.1421730262,0.14750000000000002,-2.0975,2.1026798377,53.05,-10.82,54.1421730262,131.63
2022-01-13 23:30:00,53.3885,-17.0425,56.042651066,0.14850000000000002,-1.9625,1.9681103882,53.24,-15.08,55.3344738838,131.65,51.03,-11.23,52.2510650609,0.14850000000000002,-1.9625,1.9681103882,51.03,-11.23,52.2510650609,131.41
2022-01-14 00:00:00,52.58,-17.1685,55.3119678935,0.19,-1.9885000000000002,1.9975565699,52.39,-15.18,54.5448851864,131.65,50.22,-11.32,51.480003885,0.19,-1.9885000000000002,1.9975565699,50.22,-11.32,51.480003885,131.41
2022-01-14 00:30:00,53.301,-16.7335,55.8659701719,0.251,-1.9835,1.9993181963,53.05,-14.75,55.0623737229,131.69,50.83,-10.95,51.9960710054,0.251,-1.9835,1.9993181963,50.83,-10.95,51.9960710054,131.48
2022-01-14 01:00:00,55.3515,-16.3455,57.7145035715,0.4315,-1.9755,2.0220762844,54.92,-14.37,56.7688585406,130.84,52.61,-10.59,53.6652606441,0.4315,-1.9755,2.0220762844,52.61,-10.59,53.6652606441,130.62
2022-01-14 01:30:00,55.671,-16.5225,58.0711050975,0.671,-1.9625,2.0740412845,55.0,-14.56,56.894583222,130.88,52.71,-10.76,53.7970417402,0.671,-1.9625,2.0740412845,52.71,-10.76,53.7970417402,130.66
2022-01-14 02:00:00,54.999,-16.6315,57.4586529015,0.629,-1.9715,2.0694089132,54.37,-14.66,56.3117438906,130.88,52.09,-10.85,53.2079937603,0.629,-1.9715,2.0694089132,52.09,-10.85,53.2079937603,130.66
2022-01-14 02:30:00,54.536,-16.698,57.0350637766,0.496,-1.978,2.0392400545,54.04,-14.72,56.0089278598,130.99,51.73,-10.9,52.8658954336,0.496,-1.978,2.0392400545,51.73,-10.9,52.8658954336,130.78
2022-01-14 03:00:00,54.197,-16.8575,56.7581722332,0.577,-1.9575,2.040768299,53.62,-14.9,55.6517241422,130.79,51.36,-11.08,52.541564499,0.577,-1.9575,2.040768299,51.36,-11.08,52.541564499,130.58
2022-01-14 03:30:00,53.4425,-17.1055,56.1132688096,0.7325,-1.9355,2.0694725173,52.71,-15.17,54.8495487675,131.29,50.51,-11.33,51.7651330531,0.7325,-1.9355,2.0694725173,50.51,-11.33,51.7651330531,131.06
2022-01-14 04:00:00,52.898,-17.1165,55.5983181063,0.558,-1.9264999999999999,2.005683487,52.34,-15.19,54.4996486227,131.29,50.11,-11.37,51.3837425651,0.558,-1.9264999999999999,2.005683487,50.11,-11.37,51.3837425651,131.06
2022-01-14 04:30:00,52.451,-17.106,55.1699432391,0.581,-1.9060000000000001,1.9925855063000002,51.87,-15.2,54.0512432789,131.36,49.62,-11.41,50.9149535991,0.581,-1.9060000000000001,1.9925855063000002,49.62,-11.41,50.9149535991,131.14
2022-01-14 05:00:00,52.084,-17.128,54.8280169257,0.594,-1.9380000000000002,2.0269879131,51.49,-15.19,53.6838541835,131.32,49.34,-11.35,50.6286292526,0.594,-1.9380000000000002,2.0269879131,49.34,-11.35,50.6286292526,131.09
2022-01-14 05:30:00,52.781,-16.7835,55.3851950728,0.591,-1.9435,2.0313722579,52.19,-14.84,54.2588398328,131.32,49.97,-11.03,51.1728619485,0.591,-1.9435,2.0313722579,49.97,-11.03,51.1728619485,131.09
2022-01-14 06:00:00,53.7465,-16.606,56.2534043259,0.7165,-1.936,2.0643323981,53.03,-14.67,55.0217211654,130.85,50.75,-10.86,51.8989604906,0.7165,-1.936,2.0643323981,50.75,-10.86,51.8989604906,130.62
2022-01-14 06:30:00,55.8835,-15.72,58.0524243443,1.0135,-1.97,2.2154192041,54.87,-13.75,56.5665926144,131.13,52.49,-9.98,53.4303331451,1.0135,-1.97,2.2154192041,52.49,-9.98,53.4303331451,130.9
2022-01-14 07:00:00,58.3255,-14.9115,60.2014682753,1.3555000000000001,-1.9915,2.4090355954,56.97,-12.92,58.4166697099,130.81,54.49,-9.13,55.2495882338,1.3555000000000001,-1.9915,2.4090355954,54.49,-9.13,55.2495882338,130.58
2022-01-14 07:30:00,61.047,-14.05,62.6429462031,1.637,-2.03,2.6078092338000003,59.41,-12.02,60.6137649383,130.98,56.8,-8.3,57.403222906,1.637,-2.03,2.6078092338000003,56.8,-8.3,57.403222906,130.75
2022-01-14 08:00:00,62.4485,-13.754,63.9451926907,2.5484999999999998,-2.134,3.3239747668,59.9,-11.62,61.0166731312,130.71,57.28,-7.9,57.8222137245,2.5484999999999998,-2.134,3.3239747668,57.28,-7.9,57.8222137245,130.47
2022-01-14 08:30:00,64.001,-12.8385,65.2759916298,2.461,-2.0285,3.189252773,61.54,-10.81,62.4822190707,130.71,58.81,-7.13,59.2406363909,2.461,-2.0285,3.189252773,58.81,-7.13,59.2406363909,130.47
2022-01-14 09:00:00,65.0045,-12.627,66.2195299685,4.3845,-2.047,4.8388065936,60.62,-10.58,61.5363372326,130.26,57.93,-6.92,58.3418486166,4.3845,-2.047,4.8388065936,57.93,-6.92,58.3418486166,130.04
2022-01-14 09:30:00,65.1135,-13.057,66.4097367202,8.9435,-2.317,9.2387597247,56.17,-10.74,57.1875554645,130.36,53.69,-7.1,54.157419621,8.9435,-2.317,9.2387597247,53.69,-7.1,54.157419621,130.12
2022-01-14 10:00:00,64.413,-13.574,65.82771487,15.113,-2.784,15.3672842428,49.3,-10.79,50.4669604791,130.36,47.14,-7.17,47.6821612346,15.113,-2.784,15.3672842428,47.14,-7.17,47.6821612346,130.12
2022-01-14 10:30:00,63.0745,-14.0995,64.63117243639999,20.2645,-3.1795,20.5124152771,42.81,-10.92,44.1807933383,130.48,40.95,-7.33,41.6008581642,20.2645,-3.1795,20.5124152771,40.95,-7.33,41.6008581642,130.25
2022-01-14 11:00:00,61.7535,-14.532,63.4403167256,26.5235,-3.672,26.7764754262,35.23,-10.86,36.8658717515,130.57,33.69,-7.34,34.4803088733,26.5235,-3.672,26.7764754262,33.69,-7.34,34.4803088733,130.35
2022-01-14 11:30:00,60.925,-14.6175,62.6540256588,31.315,-4.0375,31.5742083234,29.61,-10.58,31.4434174351,130.64,28.26,-7.13,29.1455742781,31.315,-4.0375,31.5742083234,28.26,-7.13,29.1455742781,130.41
2022-01-14 12:00:00,60.339,-14.717,62.1078498259,34.009,-4.277,34.276884485,26.33,-10.44,28.3242387365,130.64,25.23,-6.98,26.177725264,34.009,-4.277,34.276884485,25.23,-6.98,26.177725264,130.41
2022-01-14 12:30:00,59.8015,-14.8855,61.6262729077,35.6015,-4.6055,35.8981536085,24.2,-10.28,26.2929344121,130.64,23.19,-6.82,24.1720603176,35.6015,-4.6055,35.8981536085,23.19,-6.82,24.1720603176,130.41
2022-01-14 13:00:00,59.4055,-15.0225,61.2755166155,35.5055,-4.5325,35.7936319266,23.9,-10.49,26.1007681879,130.78,22.92,-7.03,23.9738878783,35.5055,-4.5325,35.7936319266,22.92,-7.03,23.9738878783,130.54
2022-01-14 13:30:00,59.568,-14.914,61.4066284696,33.618,-4.374,33.9013539553,25.95,-10.54,28.0088218246,130.98,24.87,-7.04,25.8472145501,33.618,-4.374,33.9013539553,24.87,-7.04,25.8472145501,130.75
2022-01-14 14:00:00,58.8575,-15.151,60.7762956032,30.1975,-4.061,30.4693407748,28.66,-11.09,30.7308265427,130.98,27.47,-7.55,28.4886538819,30.1975,-4.061,30.4693407748,27.47,-7.55,28.4886538819,130.75
2022-01-14 14:30:00,59.02,-15.0795,60.915939788,25.51,-3.6095,25.7640949822,33.51,-11.47,35.4186532776,131.12,32.1,-7.88,33.0530543218,25.51,-3.6095,25.7640949822,32.1,-7.88,33.0530543218,130.88
2022-01-14 15:00:00,59.362,-15.3415,61.3123859122,19.612,-3.1515,19.8635972636,39.75,-12.19,41.5771403538,131.12,38.05,-8.5,38.9878506717,19.612,-3.1515,19.8635972636,38.05,-8.5,38.9878506717,130.88
2022-01-14 15:30:00,59.926,-15.358,61.8626999087,12.866,-2.628,13.1316541228,47.06,-12.73,48.7513743396,132.08,45.02,-8.96,45.9029628673,12.866,-2.628,13.1316541228,45.02,-8.96,45.9029628673,131.84
2022-01-14 16:00:00,61.9345,-14.3635,63.5782385923,6.4245,-2.1735,6.7822048406,55.51,-12.19,56.8327036133,132.47,53.03,-8.46,53.7005819335,6.4245,-2.1735,6.7822048406,53.03,-8.46,53.7005819335,132.24
2022-01-14 16:30:00,64.33,-13.605,65.7529081106,2.19,-1.875,2.8830062435,62.14,-11.73,63.2374295809,132.07,59.33,-8.0,59.8669265956,2.19,-1.875,2.8830062435,59.33,-8.0,59.8669265956,131.84
2022-01-14 17:00:00,67.127,-12.538499999999999,68.2879792588,0.847,-1.7085,1.9069297968,66.28,-10.83,67.1589703614,131.9,63.33,-7.09,63.7256384825,0.847,-1.7085,1.9069297968,63.33,-7.09,63.7256384825,131.66
2022-01-14 17:30:00,70.6715,-11.554,71.6097467406,1.2015,-1.874,2.2260903508,69.47,-9.68,70.1411669421,131.1,66.38,-5.99,66.6497149281,1.2015,-1.874,2.2260903508,66.38,-5.99,66.6497149281,130.85
2022-01-14 18:00:00,71.4815,-11.3315,72.3740819251,1.5715,-1.9915,2.5368650930000003,69.91,-9.34,70.5311541094,131.1,66.79,-5.68,67.0310860721,1.5715,-1.9915,2.5368650930000003,66.79,-5.68,67.0310860721,130.85
2022-01-14 18:30:00,71.132,-12.109,72.1553137683,2.212,-2.159,3.0909909414,68.92,-9.95,69.6345381258,130.89,65.91,-5.69,66.1551524826,2.212,-2.159,3.0909909414,65.91,-5.69,66.1551524826,130.65
2022-01-14 19:00:00,70.153,-13.1165,71.3686624594,2.073,-2.3965,3.1686813109,68.08,-10.72,68.9188276163,131.35,65.23,-6.64,65.5670839675,2.073,-2.3965,3.1686813109,65.23,-6.64,65.5670839675,131.11
2022-01-14 19:30:00,68.0175,-13.857,69.4146724782,2.5975,-2.317,3.4807319992,65.42,-11.54,66.4300233328,133.1,62.7,-7.4,63.1351724477,2.5975,-2.317,3.4807319992,62.7,-7.4,63.1351724477,132.85
2022-01-14 20:00:00,66.6115,-14.3035,68.1298909767,2.6415,-2.3735,3.5512004308,63.97,-11.93,65.0729267822,133.4,61.32,-7.8,61.8140954799,2.6415,-2.3735,3.5512004308,61.32,-7.8,61.8140954799,133.17
2022-01-14 20:30:00,64.725,-15.07,66.4562301444,2.195,-2.41,3.2597737652,62.53,-12.66,63.7987186392,133.4,59.95,-8.48,60.5467827386,2.195,-2.41,3.2597737652,59.95,-8.48,60.5467827386,133.17
2022-01-14 21:00:00,63.2285,-15.679,65.1434897227,2.0785,-2.3689999999999998,3.1515588603,61.15,-13.31,62.5817753024,133.7,58.64,-9.09,59.3403547344,2.0785,-2.3689999999999998,3.1515588603,58.64,-9.09,59.3403547344,133.45
2022-01-14 21:30:00,61.4245,-16.17,63.5172267991,2.4045,-2.4,3.3972960204,59.02,-13.77,60.6050600198,133.95,56.5,-9.58,57.3064254687,2.4045,-2.4,3.3972960204,56.5,-9.58,57.3064254687,133.72
2022-01-14 22:00:00,59.7515,-16.531,61.9960943387,1.8615,-2.291,2.9519253463,57.89,-14.24,59.6156833392,134.28,55.49,-10.0,56.3838638265,1.8615,-2.291,2.9519253463,55.49,-10.0,56.3838638265,134.02
2022-01-14 22:30:00,57.8515,-17.157,60.342014395,1.7215,-2.277,2.8545211945,56.13,-14.88,58.0688496528,133.67,53.78,-10.24,54.7461962149,1.7215,-2.277,2.8545211945,53.78,-10.24,54.7461962149,133.43
2022-01-14 23:00:00,55.5885,-16.462,57.9748115672,1.5285000000000002,-2.092,2.5909025937,54.06,-14.37,55.9372907817,133.67,51.73,-10.53,52.7908495859,1.5285000000000002,-2.092,2.5909025937,51.73,-10.53,52.7908495859,133.43
2022-01-14 23:30:00,53.7885,-16.991,56.4083044706,1.8285,-2.121,2.8003666278,51.96,-14.87,54.0458925359,131.77,49.72,-11.01,50.9244391231,1.8285,-2.121,2.8003666278,49.72,-11.01,50.9244391231,131.53
2022-01-15 00:00:00,52.8105,-17.1045,55.5113756855,1.7205,-2.0945,2.710544318,51.09,-15.01,53.2493023428,131.77,48.88,-11.14,50.1333621454,1.7205,-2.0945,2.710544318,48.88,-11.14,50.1333621454,131.53
2022-01-15 00:30:00,53.5985,-17.1165,56.2652092727,2.3185000000000002,-2.0965,3.1258206123,51.28,-15.02,53.4344345904,131.82,49.07,-11.15,50.3208445875,2.3185000000000002,-2.0965,3.1258206123,49.07,-11.15,50.3208445875,131.58
2022-01-15 01:00:00,55.539,-16.709,57.9980275699,2.059,-2.069,2.9189453575,53.48,-14.64,55.4476329522,131.79,51.17,-10.78,52.2931859806,2.059,-2.069,2.9189453575,51.17,-10.78,52.2931859806,131.54
2022-01-15 01:30:00,55.828,-16.7175,58.2772716438,1.778,-2.0075,2.6816674384,54.05,-14.71,56.0159495144,131.7,51.7,-10.84,52.8241952139,1.778,-2.0075,2.6816674384,51.7,-10.84,52.8241952139,131.45
2022-01-15 02:00:00,55.066,-16.7225,57.5491647398,1.306,-1.9725000000000001,2.3656695141,53.76,-14.75,55.746749681,131.7,51.43,-10.87,52.5661659245,1.306,-1.9725000000000001,2.3656695141,51.43,-10.87,52.5661659245,131.45
2022-01-15 02:30:00,54.33,-16.844,56.8811852549,0.96,-1.974,2.1950571747,53.37,-14.87,55.4028320576,131.83,51.07,-10.99,52.2391136985,0.96,-1.974,2.1950571747,51.07,-10.99,52.2391136985,131.59
2022-01-15 03:00:00,53.797,-17.1405,56.4616148303,1.047,-1.9805000000000001,2.2402208038,52.75,-15.16,54.8852266097,131.83,50.59,-11.36,51.8497608481,1.047,-1.9805000000000001,2.2402208038,50.59,-11.36,51.8497608481,131.59
2022-01-15 03:30:00,53.013,-17.315,55.7690540892,1.133,-1.975,2.2769088695,51.88,-15.34,54.1003696845,132.22,49.59,-11.47,50.899204316,1.133,-1.975,2.2769088695,49.59,-11.47,50.899204316,131.98
2022-01-15 04:00:00,52.123,-17.441,54.9635843991,1.163,-2.001,2.3144264948,50.96,-15.44,53.2476778836,132.22,48.75,-11.53,50.0949438566,1.163,-2.001,2.3144264948,48.75,-11.53,50.0949438566,131.98
2022-01-15 04:30:00,51.6205,-17.5675,54.527910986,1.1505,-1.9875,2.2964769757,50.47,-15.58,52.8200463839,132.46,48.3,-11.67,49.6898269266,1.1505,-1.9875,2.2964769757,48.3,-11.67,49.6898269266,132.22
2022-01-15 05:00:00,51.182,-17.5735,54.1149242469,1.032,-2.0335,2.2803829174,50.15,-15.54,52.5025151778,132.46,47.99,-11.62,49.3767607281,1.032,-2.0335,2.2803829174,47.99,-11.62,49.3767607281,132.22
2022-01-15 05:30:00,50.8105,-17.295,53.6733074745,1.0905,-1.815,2.1174076721,49.72,-15.48,52.074070323,132.4,47.59,-11.58,48.9786126794,1.0905,-1.815,2.1174076721,47.59,-11.58,48.9786126794,132.16
2022-01-15 06:00:00,50.54,-17.226,53.3950060961,1.26,-1.576,2.0177651003,49.28,-15.65,51.7053275785,132.13,47.18,-11.74,48.6187206742,1.26,-1.576,2.0177651003,47.18,-11.74,48.6187206742,131.89
2022-01-15 06:30:00,51.84,-16.783,54.4890327405,1.15,-1.583,1.9566269445,50.69,-15.2,52.9199026832,132.24,48.5,-11.31,49.8012660482,1.15,-1.583,1.9566269445,48.5,-11.31,49.8012660482,132.0
2022-01-15 07:00:00,53.212,-16.4465,55.6956399214,1.302,-1.5565,2.0292600252,51.91,-14.89,54.0033350822,132.03,49.66,-11.02,50.8680253204,1.302,-1.5565,2.0292600252,49.66,-11.02,50.8680253204,131.79
2022-01-15 07:30:00,54.3445,-15.731,56.5755162703,1.1145,-1.521,1.8856169415,53.23,-14.21,55.0940740915,131.51,50.92,-10.38,51.9672088918,1.1145,-1.521,1.8856169415,50.92,-10.38,51.9672088918,131.27
2022-01-15 08:00:00,55.3415,-15.464,57.4614385327,0.6215,-1.514,1.6365995998,54.72,-13.95,56.4701770849,131.51,52.31,-10.13,53.2818261699,0.6215,-1.514,1.6365995998,52.31,-10.13,53.2818261699,131.27
2022-01-15 08:30:00,57.5425,-14.8405,59.4254133053,0.3725,-1.3905,1.439529958,57.17,-13.45,58.7308385774,131.44,54.57,-9.71,55.4271503868,0.3725,-1.3905,1.439529958,54.57,-9.71,55.4271503868,131.2
2022-01-15 09:00:00,59.2245,-14.207,60.9046816694,0.2745,-1.207,1.2378203626,58.95,-13.0,60.3664020793,131.14,56.34,-9.23,57.0910544657,0.2745,-1.207,1.2378203626,56.34,-9.23,57.0910544657,130.9
2022-01-15 09:30:00,61.0035,-13.714,62.5260010576,0.7135,-1.154,1.3567602036,60.29,-12.56,61.584394939,130.75,57.6,-8.82,58.2713686127,0.7135,-1.154,1.3567602036,57.6,-8.82,58.2713686127,130.52
2022-01-15 10:00:00,61.649,-13.543,63.1190308069,2.009,-1.163,2.3213465920000003,59.64,-12.38,60.9113618301,130.58,57.0,-8.65,57.6526018494,2.009,-1.163,2.3213465920000003,57.0,-8.65,57.6526018494,130.34
2022-01-15 10:30:00,61.907,-13.5815,63.3792851904,3.097,-1.2815,3.3516639524,58.81,-12.3,60.0824941227,130.67,56.19,-8.58,56.8412922091,3.097,-1.2815,3.3516639524,56.19,-8.58,56.8412922091,130.44
2022-01-15 11:00:00,61.736,-13.84,63.2683119421,3.5060000000000002,-1.35,3.7569317268,58.23,-12.49,59.5544540736,130.67,55.64,-8.75,56.3238146791,3.5060000000000002,-1.35,3.7569317268,55.64,-8.75,56.3238146791,130.44
2022-01-15 11:30:00,62.13,-13.671,63.6162961905,3.24,-1.351,3.5103847367,58.89,-12.32,60.1648942491,130.67,56.28,-8.59,56.9317705679,3.24,-1.351,3.5103847367,56.28,-8.59,56.9317705679,130.44
2022-01-15 12:00:00,62.6185,-13.4895,64.0550009952,2.8985000000000003,-1.3495,3.1972570275,59.72,-12.14,60.9414308989,130.71,57.07,-8.43,57.6892520319,2.8985000000000003,-1.3495,3.1972570275,57.07,-8.43,57.6892520319,130.49
2022-01-15 12:30:00,62.8055,-13.549,64.2503403201,2.8455,-1.369,3.1576939766,59.96,-12.18,61.1845895631,130.56,57.29,-8.45,57.9098143668,2.8455,-1.369,3.1576939766,57.29,-8.45,57.9098143668,130.32
2022-01-15 13:00:00,62.8055,-13.749,64.2928132162,3.6555,-1.379,3.9069580558,59.15,-12.37,60.4296235302,130.66,56.51,-8.65,57.1681957036,3.6555,-1.379,3.9069580558,56.51,-8.65,57.1681957036,130.41
2022-01-15 13:30:00,62.403,-14.029,63.9605132093,5.573,-1.479,5.7659144982,56.83,-12.55,58.1992388266,130.83,54.29,-8.82,55.0017863346,5.573,-1.479,5.7659144982,54.29,-8.82,55.0017863346,130.6
2022-01-15 14:00:00,61.5665,-14.415,63.231528111,5.8865,-1.495,6.0733769231,55.68,-12.92,57.1593281976,130.83,53.11,-9.23,53.9060757244,5.8865,-1.495,6.0733769231,53.11,-9.23,53.9060757244,130.6
2022-01-15 14:30:00,60.9635,-14.4085,62.6430619023,4.8235,-1.7285,5.1238525057,56.14,-12.68,57.5541657919,130.95,53.64,-8.95,54.3815419053,4.8235,-1.7285,5.1238525057,53.64,-8.95,54.3815419053,130.71
2022-01-15 15:00:00,60.7455,-14.5925,62.473649057,4.5255,-1.7625000000000002,4.8565992732000005,56.22,-12.83,57.6653908337,131.0,53.73,-9.09,54.4934950246,4.5255,-1.7625000000000002,4.8565992732000005,53.73,-9.09,54.4934950246,130.76
2022-01-15 15:30:00,60.8935,-14.492,62.5942202304,4.5635,-1.8519999999999999,4.9249808375,56.33,-12.64,57.7307413775,131.1,53.81,-8.89,54.5394187721,4.5635,-1.8519999999999999,4.9249808375,53.81,-8.89,54.5394187721,130.87
2022-01-15 16:00:00,60.7155,-14.554,62.4354935614,6.3955,-1.8940000000000001,6.6700566902,54.32,-12.66,55.7757832755,131.1,51.93,-8.93,52.6922176417,6.3955,-1.8940000000000001,6.6700566902,51.93,-8.93,52.6922176417,130.87
2022-01-15 16:30:00,62.6295,-13.8295,64.138204999,2.5695,-1.8195000000000001,3.1484774892,60.06,-12.01,61.2490301964,130.95,57.41,-8.3,58.0068797644,2.5695,-1.8195000000000001,3.1484774892,57.41,-8.3,58.0068797644,130.72
2022-01-15 17:00:00,65.0885,-12.933,66.36094726,1.1585,-1.703,2.0596920279,63.93,-11.23,64.9088422328,130.71,61.08,-7.09,61.4901170921,1.1585,-1.703,2.0596920279,61.08,-7.09,61.4901170921,130.48
2022-01-15 17:30:00,69.1065,-12.6795,70.2600744556,0.9465,-2.0195,2.2303009887,68.16,-10.66,68.9885584717,130.34,65.29,-6.57,65.6197302646,0.9465,-2.0195,2.2303009887,65.29,-6.57,65.6197302646,130.11
2022-01-15 18:00:00,70.045,-12.541,71.1588273231,0.755,-2.091,2.2231297758,69.29,-10.45,70.0735799,132.77,66.38,-6.38,66.6858965599,0.755,-2.091,2.2231297758,66.38,-6.38,66.6858965599,132.54
2022-01-15 18:30:00,69.6605,-12.73,70.8141098952,0.48050000000000004,-2.11,2.1640194662,69.18,-10.62,69.9904050567,132.73,66.25,-6.53,66.5710402502,0.48050000000000004,-2.11,2.1640194662,66.25,-6.53,66.5710402502,132.51
2022-01-15 19:00:00,67.656,-13.5275,68.995127308,0.296,-2.0675,2.0885813965,67.36,-11.46,68.3278947429,132.9,64.53,-7.34,64.9461045791,0.296,-2.0675,2.0885813965,64.53,-7.34,64.9461045791,132.69
2022-01-15 19:30:00,65.661,-14.409,67.2234051652,0.211,-2.019,2.0299955665,65.45,-12.39,66.6124207637,133.08,62.65,-8.24,63.1895568904,0.211,-2.019,2.0299955665,62.65,-8.24,63.1895568904,132.85
2022-01-15 20:00:00,63.9205,-14.9465,65.6447117634,0.2605,-2.0565,2.0729333081,63.66,-12.89,64.9518875784,133.51,60.9,-8.74,61.5239595605,0.2605,-2.0565,2.0729333081,60.9,-8.74,61.5239595605,133.28
2022-01-15 20:30:00,62.3255,-15.668,64.2647195143,0.1855,-2.038,2.0464247482,62.14,-13.63,63.6172657382,133.61,59.55,-9.4,60.287332832,0.1855,-2.038,2.0464247482,59.55,-9.4,60.287332832,133.38
2022-01-15 21:00:00,60.7855,-16.16,62.8969205148,0.2255,-2.04,2.0524254554,60.56,-14.12,62.1843067019,133.89,58.04,-9.89,58.8765972182,0.2255,-2.04,2.0524254554,58.04,-9.89,58.8765972182,133.66
2022-01-15 21:30:00,58.9605,-17.1085,61.3925185385,0.2505,-2.0585,2.0736857284,58.71,-15.05,60.6083047115,133.89,56.28,-10.76,57.2993542721,0.2505,-2.0585,2.0736857284,56.28,-10.76,57.2993542721,133.66
2022-01-15 22:00:00,57.1505,-17.5035,59.7708303648,0.4605,-2.1335,2.182632012,56.69,-15.37,58.7366410344,134.31,54.35,-11.06,55.4639170993,0.4605,-2.1335,2.182632012,54.35,-11.06,55.4639170993,134.08
2022-01-15 22:30:00,55.0675,-17.6185,57.8173079493,0.41750000000000004,-1.9585,2.0025055555,54.65,-15.66,56.8494335944,132.36,52.35,-11.17,53.5284167522,0.41750000000000004,-1.9585,2.0025055555,52.35,-11.17,53.5284167522,132.12
2022-01-15 23:00:00,53.139,-17.3905,55.912277822,0.359,-1.8905,1.9242846073000002,52.78,-15.5,55.0088938264,132.36,50.61,-11.61,51.9246011058,0.359,-1.8905,1.9242846073000002,50.61,-11.61,51.9246011058,132.12
2022-01-15 23:30:00,51.755,-17.860500000000002,54.7501368514,0.335,-1.9205,1.9494987176,51.42,-15.94,53.8340041238,131.57,49.31,-11.99,50.7467851198,0.335,-1.9205,1.9494987176,49.31,-11.99,50.7467851198,131.33
2022-01-16 00:00:00,51.0485,-18.049,54.1453206958,0.23850000000000002,-1.869,1.8841558455,50.81,-16.18,53.3239955367,132.2,48.74,-12.23,50.2509751149,0.23850000000000002,-1.869,1.8841558455,48.74,-12.23,50.2509751149,131.97
2022-01-16 00:30:00,51.714,-17.5605,54.614182739,0.214,-1.7905000000000002,1.8032432587,51.5,-15.77,53.8604019666,132.38,49.38,-11.87,50.7866252078,0.214,-1.7905000000000002,1.8032432587,49.38,-11.87,50.7866252078,132.15
2022-01-16 01:00:00,53.845,-17.101,56.4953823423,0.17500000000000002,-1.7610000000000001,1.7696739813,53.67,-15.34,55.8192126422,131.13,51.47,-11.48,52.7347257507,0.17500000000000002,-1.7610000000000001,1.7696739813,51.47,-11.48,52.7347257507,130.9
2022-01-16 01:30:00,53.9135,-17.1085,56.5629406458,0.17350000000000002,-1.7385000000000002,1.7471360851000002,53.74,-15.37,55.8947627242,130.81,51.43,-11.55,52.7109798809,0.17350000000000002,-1.7385000000000002,1.7471360851000002,51.43,-11.55,52.7109798809,130.59
2022-01-16 02:00:00,52.972,-17.35,55.7409659407,0.162,-1.73,1.7375684159,52.81,-15.62,55.0715943114,130.81,50.62,-11.77,51.9703502009,0.162,-1.73,1.7375684159,50.62,-11.77,51.9703502009,130.59
2022-01-16 02:30:00,52.2475,-17.4875,55.0964056223,0.14750000000000002,-1.7475,1.7537139162000002,52.1,-15.74,54.4257071612,130.92,49.98,-11.85,51.3655808884,0.14750000000000002,-1.7475,1.7537139162000002,49.98,-11.85,51.3655808884,130.69
2022-01-16 03:00:00,51.4205,-17.7485,54.3973995013,0.1405,-1.7685,1.7740722928000001,51.28,-15.98,53.7121848373,131.17,49.2,-12.07,50.6589074102,0.1405,-1.7685,1.7740722928000001,49.2,-12.07,50.6589074102,130.95
2022-01-16 03:30:00,51.035,-17.8885,54.0792904655,0.155,-1.7785000000000002,1.7852415103000001,50.88,-16.11,53.3695278225,131.57,48.81,-12.2,50.311590116,0.155,-1.7785000000000002,1.7852415103000001,48.81,-12.2,50.311590116,131.35
2022-01-16 04:00:00,50.242,-18.0245,53.3773469203,0.182,-1.7845,1.7937570209,50.06,-16.24,52.6283307735,131.57,48.02,-12.33,49.5777097091,0.182,-1.7845,1.7937570209,48.02,-12.33,49.5777097091,131.35
2022-01-16 04:30:00,49.567,-17.969,52.7235473958,0.307,-1.8290000000000002,1.8545862072000001,49.26,-16.14,51.8367360084,131.51,47.27,-12.27,48.8365211701,0.307,-1.8290000000000002,1.8545862072000001,47.27,-12.27,48.8365211701,131.28
2022-01-16 05:00:00,49.325,-17.977,52.4988395491,0.525,-1.897,1.9683073947,48.8,-16.08,51.3809925945,131.09,46.82,-12.19,48.380869153,0.525,-1.897,1.9683073947,46.82,-12.19,48.380869153,130.86
2022-01-16 05:30:00,49.0825,-17.9135,52.2492611287,0.8625,-1.8735,2.0625005455,48.22,-16.04,50.817811838,131.18,46.28,-12.17,47.853393819,0.8625,-1.8735,2.0625005455,46.28,-12.17,47.853393819,130.95
2022-01-16 06:00:00,49.4755,-18.1095,52.6856630451,1.0555,-1.8995000000000002,2.1730578685,48.42,-16.21,51.0613405621,131.53,46.48,-12.3,48.079937604,1.0555,-1.8995000000000002,2.1730578685,46.48,-12.3,48.079937604,131.31
2022-01-16 06:30:00,50.636,-17.6165,53.612923519,1.226,-1.8665,2.2331364154,49.41,-15.75,51.8595275721,132.61,47.41,-11.86,48.8709289865,1.226,-1.8665,2.2331364154,47.41,-11.86,48.8709289865,132.4
2022-01-16 07:00:00,51.72,-17.238,54.5170344388,0.9,-1.838,2.046519973,50.82,-15.4,53.1020941207,132.55,48.66,-11.57,50.0166022437,0.9,-1.838,2.046519973,48.66,-11.57,50.0166022437,132.32
2022-01-16 07:30:00,52.842,-16.6455,55.401711474,1.612,-1.8455,2.4503906321,51.23,-14.8,53.3249744491,132.38,48.96,-11.02,50.1848782005,1.612,-1.8455,2.4503906321,48.96,-11.02,50.1848782005,132.15
2022-01-16 08:00:00,52.8365,-16.6705,55.4039827314,1.6965,-1.7005,2.4020434009000002,51.14,-14.97,53.2860253725,131.5,48.95,-11.12,50.1971801997,1.6965,-1.7005,2.4020434009000002,48.95,-11.12,50.1971801997,131.27
2022-01-16 08:30:00,54.188,-16.233,56.5672134102,1.538,-1.383,2.0683648131,52.65,-14.85,54.7041588913,131.53,50.39,-11.0,51.5766623581,1.538,-1.383,2.0683648131,50.39,-11.0,51.5766623581,131.3
2022-01-16 09:00:00,56.003,-15.4645,58.0989394847,4.833,-1.4045,5.0329424048,51.17,-14.06,53.0664913104,131.31,48.96,-10.28,50.0275923866,4.833,-1.4045,5.0329424048,48.96,-10.28,50.0275923866,131.07
2022-01-16 09:30:00,58.064,-15.0,59.9702267463,4.634,-1.49,4.8676540551,53.43,-13.51,55.1115686585,131.05,51.14,-9.73,52.0573962084,4.634,-1.49,4.8676540551,51.14,-9.73,52.0573962084,130.81
2022-01-16 10:00:00,59.893,-14.2155,61.5568996072,2.773,-1.4055,3.1088517575,57.12,-12.81,58.5387948287,131.05,54.64,-9.05,55.3844030391,2.773,-1.4055,3.1088517575,54.64,-9.05,55.3844030391,130.81
2022-01-16 10:30:00,61.252,-13.743500000000001,62.7749256969,3.172,-1.5735000000000001,3.5408312936,58.08,-12.17,59.3413456201,130.87,55.53,-8.45,56.1692389124,3.172,-1.5735000000000001,3.5408312936,55.53,-8.45,56.1692389124,130.64
2022-01-16 11:00:00,62.2535,-13.5575,63.7126680378,2.8635,-1.4975,3.2314297919,59.39,-12.06,60.6021096993,130.5,56.79,-8.35,57.4005801364,2.8635,-1.4975,3.2314297919,56.79,-8.35,57.4005801364,130.26
2022-01-16 11:30:00,62.6615,-13.7305,64.1481894717,4.2215,-1.6105,4.5182709635,58.44,-12.12,59.6835655771,130.47,55.86,-8.4,56.4880482934,4.2215,-1.6105,4.5182709635,55.86,-8.4,56.4880482934,130.26
2022-01-16 12:00:00,63.225,-13.5725,64.665395547,4.185,-1.6425,4.4957792706,59.04,-11.93,60.2332673861,130.47,56.46,-8.23,57.0566779615,4.185,-1.6425,4.4957792706,56.46,-8.23,57.0566779615,130.26
2022-01-16 12:30:00,63.2975,-13.4,64.7003362144,5.6575,-1.6099999999999999,5.8821259975,57.64,-11.79,58.833440321,130.34,55.09,-8.12,55.6852089877,5.6575,-1.6099999999999999,5.8821259975,55.09,-8.12,55.6852089877,130.11
2022-01-16 13:00:00,63.009,-13.612,64.4625521136,8.719,-1.8519999999999999,8.9135214702,54.29,-11.76,55.5490927019,130.17,51.81,-8.15,52.4471028752,8.719,-1.8519999999999999,8.9135214702,51.81,-8.15,52.4471028752,129.94
2022-01-16 13:30:00,61.7505,-14.224,63.3675502623,12.2405,-1.9540000000000002,12.3954812835,49.51,-12.27,51.0077739173,130.08,47.34,-8.61,48.1166052418,12.2405,-1.9540000000000002,12.3954812835,47.34,-8.61,48.1166052418,129.85
2022-01-16 14:00:00,60.232,-14.8215,62.0287891729,18.942,-2.4715,19.1025567988,41.29,-12.35,43.0974082747,130.37,39.53,-8.71,40.4782040115,18.942,-2.4715,19.1025567988,39.53,-8.71,40.4782040115,130.14
2022-01-16 14:30:00,59.043,-15.076,60.937358205,18.233,-2.516,18.4057747732,40.81,-12.56,42.6990597086,130.58,39.06,-8.91,40.0633460909,18.233,-2.516,18.4057747732,39.06,-8.91,40.0633460909,130.35
2022-01-16 15:00:00,58.645,-15.0035,60.5338007831,19.095,-2.4135,19.2469220202,39.55,-12.59,41.5055490266,130.58,37.9,-8.97,38.9470268442,19.095,-2.4135,19.2469220202,37.9,-8.97,38.9470268442,130.35
2022-01-16 15:30:00,59.2095,-14.9745,61.0737303634,13.6095,-2.1945,13.7852936313,45.6,-12.78,47.3570311569,130.42,43.67,-9.1,44.608058689,13.6095,-2.1945,13.7852936313,43.67,-9.1,44.608058689,130.22
2022-01-16 16:00:00,61.039,-14.037,62.6322352307,5.959,-1.7069999999999999,6.1986716319,55.08,-12.33,56.4432041968,130.42,52.69,-8.64,53.3936859563,5.959,-1.7069999999999999,6.1986716319,52.69,-8.64,53.3936859563,130.22
2022-01-16 16:30:00,63.3295,-12.9545,64.6408898492,2.7395,-1.4245,3.0877274005,60.59,-11.53,61.6772972819,130.21,57.91,-7.85,58.4396321001,2.7395,-1.4245,3.0877274005,57.91,-7.85,58.4396321001,130.05
2022-01-16 17:00:00,66.4685,-11.8485,67.5162828101,1.3685,-1.3585,1.9282931572000002,65.1,-10.49,65.9397459807,129.9,62.22,-6.85,62.595933574,1.3685,-1.3585,1.9282931572000002,62.22,-6.85,62.595933574,129.76
2022-01-16 17:30:00,69.508,-11.604,70.4699572868,0.748,-1.6440000000000001,1.8061672126000001,68.76,-9.96,69.4776165394,130.99,65.72,-5.71,65.9675867377,0.748,-1.6440000000000001,1.8061672126000001,65.72,-5.71,65.9675867377,130.86
2022-01-16 18:00:00,69.484,-12.313,70.5665375727,0.924,-1.8130000000000002,2.0348820605,68.56,-10.5,69.3593800434,130.99,65.67,-6.41,65.9820960564,0.924,-1.8130000000000002,2.0348820605,65.67,-6.41,65.9820960564,130.86
2022-01-16 18:30:00,68.175,-12.8375,69.3731362362,1.065,-1.7675,2.0635603335,67.11,-11.07,68.0168876089,133.05,64.21,-7.0,64.5904335022,1.065,-1.7675,2.0635603335,64.21,-7.0,64.5904335022,132.92
2022-01-16 19:00:00,66.5565,-13.612,67.9341904806,0.8365,-1.682,1.8785250198,65.72,-11.93,66.7940364104,133.05,62.91,-7.8100000000000005,63.3929349376,0.8365,-1.682,1.8785250198,62.91,-7.8100000000000005,63.3929349376,132.95
2022-01-16 19:30:00,64.4535,-14.504,66.0652683204,1.0135,-1.6840000000000002,1.9654613325999999,63.44,-12.82,64.722376347,133.18,60.8,-8.64,61.4108264071,1.0135,-1.6840000000000002,1.9654613325999999,60.8,-8.64,61.4108264071,133.07
2022-01-16 20:00:00,62.7965,-15.3315,64.6409723357,1.3165,-1.7415,2.183115778,61.48,-13.59,62.9641048535,133.4,58.93,-9.37,59.6702756823,1.3165,-1.7415,2.183115778,58.93,-9.37,59.6702756823,133.28
2022-01-16 20:30:00,61.1345,-15.68,63.1133067605,1.4845000000000002,-1.83,2.3564040931,59.65,-13.85,61.2367944948,133.7,57.19,-9.63,57.995111863,1.4845000000000002,-1.83,2.3564040931,57.19,-9.63,57.995111863,133.56
2022-01-16 21:00:00,59.746,-16.29,61.9269619471,1.156,-1.75,2.0973402204,58.59,-14.54,60.3672071575,133.76,56.18,-10.28,57.1127901612,1.156,-1.75,2.0973402204,56.18,-10.28,57.1127901612,133.64
2022-01-16 21:30:00,58.3685,-16.5595,60.6720597351,0.7385,-1.7395,1.8897731345,57.63,-14.82,59.5050359213,133.84,55.28,-10.56,56.2795877739,0.7385,-1.7395,1.8897731345,55.28,-10.56,56.2795877739,133.7
2022-01-16 22:00:00,56.8,-17.187,59.3433481445,0.37,-1.687,1.7270984338000002,56.43,-15.5,58.5200384484,133.84,54.12,-11.2,55.2667567349,0.37,-1.687,1.7270984338000002,54.12,-11.2,55.2667567349,133.7
2022-01-16 22:30:00,54.6635,-17.646,57.4410963357,0.21350000000000002,-1.5859999999999999,1.6003056739,54.45,-16.06,56.7690593545,134.33,52.25,-11.74,53.5526852735,0.21350000000000002,-1.5859999999999999,1.6003056739,52.25,-11.74,53.5526852735,134.19
2022-01-16 23:00:00,52.408,-17.7185,55.3221809607,0.248,-1.4485000000000001,1.4695768949,52.16,-16.27,54.6386172958,134.48,49.99,-11.64,51.3272802708,0.248,-1.4485000000000001,1.4695768949,49.99,-11.64,51.3272802708,134.33
2022-01-16 23:30:00,50.8405,-17.133,53.6497542329,0.18050000000000002,-1.353,1.3649869047,50.66,-15.78,53.0607576275,132.17,48.5,-11.87,49.9314219705,0.18050000000000002,-1.353,1.3649869047,48.5,-11.87,49.9314219705,132.01
2022-01-17 00:00:00,50.044,-17.179,52.9104902359,0.20400000000000001,-1.349,1.3643375682,49.84,-15.83,52.2935416663,132.17,47.7,-11.94,49.1716747732,0.20400000000000001,-1.349,1.3643375682,47.7,-11.94,49.1716747732,132.01
2022-01-17 00:30:00,50.993,-16.944,53.7343948044,0.223,-1.3639999999999999,1.3821088959,50.77,-15.58,53.1067726378,132.1,48.52,-11.73,49.9177653747,0.223,-1.3639999999999999,1.3821088959,48.52,-11.73,49.9177653747,131.93
2022-01-17 01:00:00,53.009,-16.363,55.4770389441,0.199,-1.343,1.357663434,52.81,-15.02,54.9044306045,131.82,50.56,-11.16,51.7770142051,0.199,-1.343,1.357663434,50.56,-11.16,51.7770142051,131.64
2022-01-17 01:30:00,53.3425,-16.3025,55.7780764503,0.2625,-1.3525,1.3777381827,53.08,-14.95,55.1451620725,131.47,50.79,-11.09,51.9866540566,0.2625,-1.3525,1.3777381827,50.79,-11.09,51.9866540566,131.29
2022-01-17 02:00:00,52.622,-16.438,55.1296900771,0.242,-1.348,1.3695502912,52.38,-15.09,54.5102971924,131.54,50.13,-11.22,51.3702764252,0.242,-1.348,1.3695502912,50.13,-11.22,51.3702764252,131.36
2022-01-17 02:30:00,52.112,-16.9845,54.8099788747,0.252,-1.3745,1.3974098361,51.86,-15.61,54.1583945478,131.69,49.77,-11.69,51.1244462073,0.252,-1.3745,1.3974098361,49.77,-11.69,51.1244462073,131.51
2022-01-17 03:00:00,51.8915,-17.404,54.7323212394,0.3715,-1.404,1.452318233,51.52,-16.0,53.9472927958,132.64,49.48,-12.05,50.9261514352,0.3715,-1.404,1.452318233,49.48,-12.05,50.9261514352,132.45
2022-01-17 03:30:00,51.18,-17.311,54.0283547871,0.41000000000000003,-1.411,1.4693607454,50.77,-15.9,53.201530993,133.13,48.76,-11.95,50.2029889548,0.41000000000000003,-1.411,1.4693607454,48.76,-11.95,50.2029889548,132.94
2022-01-17 04:00:00,50.769,-17.4535,53.6853427227,0.34900000000000003,-1.4235,1.4656579581,50.42,-16.03,52.9068738445,133.13,48.43,-12.08,49.9138387624,0.34900000000000003,-1.4235,1.4656579581,48.43,-12.08,49.9138387624,132.94
2022-01-17 04:30:00,50.4415,-17.2825,53.3200687218,0.3115,-1.4025,1.4366761987,50.13,-15.88,52.5850862888,133.25,48.02,-11.94,49.4821584008,0.3115,-1.4025,1.4366761987,48.02,-11.94,49.4821584008,133.06
2022-01-17 05:00:00,50.1405,-17.1705,52.9990170711,0.2805,-1.4405000000000001,1.4675559615,49.86,-15.73,52.2824301271,132.44,47.73,-11.81,49.169390885,0.2805,-1.4405000000000001,1.4675559615,47.73,-11.81,49.169390885,132.25
2022-01-17 05:30:00,50.3025,-17.111,53.133114225,0.2225,-1.201,1.2214365518,50.08,-15.91,52.5464984561,132.19,47.94,-11.99,49.4166338392,0.2225,-1.201,1.2214365518,47.94,-11.99,49.4166338392,132.0
2022-01-17 06:00:00,50.6065,-16.7525,53.3072612174,0.1965,-0.8525,0.8748534163,50.41,-15.9,52.8580939876,132.15,48.28,-11.98,49.7441333224,0.1965,-0.8525,0.8748534163,48.28,-11.98,49.7441333224,131.96
2022-01-17 06:30:00,53.173,-15.8505,55.4851897289,0.213,-0.8105,0.838021032,52.96,-15.04,55.0541842188,131.58,50.62,-11.2,51.8442320803,0.213,-0.8105,0.838021032,50.62,-11.2,51.8442320803,131.4
2022-01-17 07:00:00,56.071,-14.7745,57.9848505323,0.201,-0.7845000000000001,0.809840262,55.87,-13.99,57.5949390138,131.58,53.44,-10.18,54.400974256,0.201,-0.7845000000000001,0.809840262,53.44,-10.18,54.400974256,131.4
2022-01-17 07:30:00,58.812,-13.8255,60.4151950609,0.212,-0.8355,0.8619769428,58.6,-12.99,60.0224966159,131.27,56.07,-9.22,56.8229997448,0.212,-0.8355,0.8619769428,56.07,-9.22,56.8229997448,131.09
2022-01-17 08:00:00,60.326,-13.3045,61.7756909816,0.276,-0.8445,0.8884572303,60.05,-12.46,61.3290640724,130.83,57.44,-8.69,58.0936287384,0.276,-0.8445,0.8884572303,57.44,-8.69,58.0936287384,130.65
2022-01-17 08:30:00,61.2465,-12.7105,62.5515033592,0.2765,-0.6405000000000001,0.6976334998,60.97,-12.07,62.1532444849,130.83,58.3,-8.33,58.8920953949,0.2765,-0.6405000000000001,0.6976334998,58.3,-8.33,58.8920953949,130.65
2022-01-17 09:00:00,61.9825,-12.536,63.2375015497,2.2525,-0.646,2.3433037042000002,59.73,-11.89,60.9019293619,130.65,57.12,-8.17,57.7013284076,2.2525,-0.646,2.3433037042000002,57.12,-8.17,57.7013284076,130.48
2022-01-17 09:30:00,62.719,-12.733,63.9984550595,7.249,-0.913,7.3062692258,55.47,-11.82,56.7153709324,130.58,53.04,-8.13,53.6594679437,7.249,-0.913,7.3062692258,53.04,-8.13,53.6594679437,130.4
2022-01-17 10:00:00,61.644,-13.4815,63.1009792178,13.414,-1.3715,13.4839314834,48.23,-12.11,49.7271052847,130.53,46.14,-8.44,46.9055774935,13.414,-1.3715,13.4839314834,46.14,-8.44,46.9055774935,130.36
2022-01-17 10:30:00,60.5605,-14.1995,62.2028935058,19.4305,-1.8695,19.5202295197,41.13,-12.33,42.9383954055,130.74,39.37,-8.68,40.3154970204,19.4305,-1.8695,19.5202295197,39.37,-8.68,40.3154970204,130.56
2022-01-17 11:00:00,59.373,-14.4305,61.1014931016,24.923000000000002,-2.4105,25.0392978985,34.45,-12.02,36.4867496497,130.94,32.99,-8.41,34.0450906887,24.923000000000002,-2.4105,25.0392978985,32.99,-8.41,34.0450906887,130.76
2022-01-17 11:30:00,58.6815,-14.591,60.4683034593,29.4615,-2.911,29.6049641657,29.22,-11.68,31.4679328841,131.19,28.02,-8.11,29.1700617072,29.4615,-2.911,29.6049641657,28.02,-8.11,29.1700617072,131.03
2022-01-17 12:00:00,57.86,-14.615,59.6772806435,32.4,-3.275,32.5650982649,25.46,-11.34,27.8712611842,131.19,24.43,-7.82,25.6510682039,32.4,-3.275,32.5650982649,24.43,-7.82,25.6510682039,131.03
2022-01-17 12:30:00,57.6395,-14.6985,59.4840975598,33.9495,-3.4785,34.1272400364,23.69,-11.22,26.2126782302,131.1,22.67,-7.74,23.9548846793,33.9495,-3.4785,34.1272400364,22.67,-7.74,23.9548846793,130.93
2022-01-17 13:00:00,57.0835,-14.932,59.0041574489,33.9835,-3.502,34.1634640552,23.1,-11.43,25.7731429981,131.1,22.1,-7.96,23.4898190712,33.9835,-3.502,34.1634640552,22.1,-7.96,23.4898190712,130.93
2022-01-17 13:30:00,56.4595,-15.116,58.4479990782,32.7895,-3.396,32.9648923288,23.67,-11.72,26.4126352339,131.31,22.71,-8.17,24.1348917545,32.7895,-3.396,32.9648923288,22.71,-8.17,24.1348917545,131.13
2022-01-17 14:00:00,56.306,-15.364,58.3645280286,29.756,-3.294,29.937768320300002,26.55,-12.07,29.1648315613,131.5,25.48,-8.47,26.8509087369,29.756,-3.294,29.937768320300002,25.48,-8.47,26.8509087369,131.32
2022-01-17 14:30:00,56.798,-15.267,58.8140637348,25.318,-3.097,25.5067154491,31.48,-12.17,33.7505451808,131.68,30.17,-8.56,31.3608434198,25.318,-3.097,25.5067154491,30.17,-8.56,31.3608434198,131.5
2022-01-17 15:00:00,57.627,-15.1955,59.5967645871,19.687,-2.6355,19.8626239266,37.94,-12.56,39.9649496434,131.73,36.34,-8.87,37.4068509768,19.687,-2.6355,19.8626239266,36.34,-8.87,37.4068509768,131.55
2022-01-17 15:30:00,58.41,-14.945,60.2916339553,13.32,-2.125,13.4884404213,45.09,-12.82,46.8770786206,131.95,43.17,-9.08,44.1145701554,13.32,-2.125,13.4884404213,43.17,-9.08,44.1145701554,131.77
2022-01-17 16:00:00,59.9435,-14.0675,61.5720533075,7.0435,-1.6275,7.2290835173,52.9,-12.44,54.3430179508,131.87,50.62,-8.68,51.3588045032,7.0435,-1.6275,7.2290835173,50.62,-8.68,51.3588045032,131.7
2022-01-17 16:30:00,62.642,-13.083,63.9936329098,2.172,-1.2530000000000001,2.507507328,60.47,-11.83,61.6163111522,131.48,57.81,-8.08,58.3719324676,2.172,-1.2530000000000001,2.507507328,57.81,-8.08,58.3719324676,131.31
2022-01-17 17:00:00,65.247,-12.2715,66.3909686723,0.247,-1.0615,1.0898583624,65.0,-11.21,65.9595641283,131.23,62.13,-7.48,62.5786489148,0.247,-1.0615,1.0898583624,62.13,-7.48,62.5786489148,131.06
2022-01-17 17:30:00,68.87,-11.2515,69.7830434436,0.18,-1.1715,1.1852477589000001,68.69,-10.08,69.4256616821,130.45,65.58,-6.42,65.8934958854,0.18,-1.1715,1.1852477589000001,65.58,-6.42,65.8934958854,130.29
2022-01-17 18:00:00,69.949,-11.052,70.8167304032,0.23900000000000002,-1.292,1.3139197084,69.71,-9.76,70.3899261258,130.45,66.51,-6.13,66.7918932207,0.23900000000000002,-1.292,1.3139197084,66.51,-6.13,66.7918932207,130.29
2022-01-17 18:30:00,69.6935,-11.1105,70.5735584514,0.2535,-1.3705,1.3937476457,69.44,-9.74,70.1197632626,130.2,66.34,-6.1,66.6198589011,0.2535,-1.3705,1.3937476457,66.34,-6.1,66.6198589011,130.04
