Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-17 19:00:00,68.432,-11.804,69.4425880854,0.292,-1.3940000000000001,1.4242541908000002,68.14,-10.41,68.9306006067,130.2,65.11,-6.73,65.4568942129,0.292,-1.3940000000000001,1.4242541908000002,65.11,-6.73,65.4568942129,130.04
2022-01-17 19:30:00,66.52,-12.298,67.6472557019,0.37,-1.408,1.4558035582,66.15,-10.89,67.0403952852,129.79,63.2,-7.22,63.6110713634,0.37,-1.408,1.4558035582,63.2,-7.22,63.6110713634,129.63
2022-01-17 20:00:00,64.5835,-12.924,65.863937388,0.6335000000000001,-1.454,1.5860133196000001,63.95,-11.47,64.9704809894,129.79,61.11,-7.78,61.6032507259,0.6335000000000001,-1.454,1.5860133196000001,61.11,-7.78,61.6032507259,129.63
2022-01-17 20:30:00,62.9715,-13.4995,64.4022228848,0.7515000000000001,-1.4295,1.6149992260000001,62.22,-12.07,63.3799124329,129.79,59.47,-8.34,60.0519483447,0.7515000000000001,-1.4295,1.6149992260000001,59.47,-8.34,60.0519483447,129.63
2022-01-17 21:00:00,61.1865,-13.989,62.7652762541,0.6065,-1.4889999999999999,1.6077820903000002,60.58,-12.5,61.8561751162,130.01,57.9,-8.75,58.5574290761,0.6065,-1.4889999999999999,1.6077820903000002,57.9,-8.75,58.5574290761,129.85
2022-01-17 21:30:00,59.224,-14.8265,61.0516771125,0.924,-1.5665,1.8187078517000002,58.3,-13.26,59.7889421214,130.59,55.74,-9.49,56.5420878638,0.924,-1.5665,1.8187078517000002,55.74,-9.49,56.5420878638,130.43
2022-01-17 22:00:00,57.057,-15.513,59.1282877987,1.297,-1.613,2.0697772827,55.76,-13.9,57.4664040984,130.59,53.34,-10.09,54.2859438529,1.297,-1.613,2.0697772827,53.34,-10.09,54.2859438529,130.43
2022-01-17 22:30:00,54.764,-16.1865,57.106028388,1.794,-1.7065000000000001,2.4760004544,52.97,-14.48,54.9134892353,130.8,50.68,-10.66,51.7889756608,1.794,-1.7065000000000001,2.4760004544,50.68,-10.66,51.7889756608,130.63
2022-01-17 23:00:00,52.3085,-16.7405,54.9219765895,1.4785,-1.7505000000000002,2.2913342183,50.83,-14.99,52.9942355356,130.86,48.65,-11.15,49.9113714498,1.4785,-1.7505000000000002,2.2913342183,48.65,-11.15,49.9113714498,130.69
2022-01-17 23:30:00,50.631,-17.116,53.445819453,1.611,-1.726,2.3610160948,49.02,-15.39,51.3791056754,131.15,46.92,-11.53,48.3159114578,1.611,-1.726,2.3610160948,46.92,-11.53,48.3159114578,130.98
2022-01-18 00:00:00,49.742,-17.2565,52.650293031,1.572,-1.6764999999999999,2.2982245865,48.17,-15.58,50.6269226795,131.51,46.02,-11.77,47.501297877,1.572,-1.6764999999999999,2.2982245865,46.02,-11.77,47.501297877,131.34
2022-01-18 00:30:00,50.265,-17.1495,53.1100327175,1.175,-1.7095,2.0743710493,49.09,-15.44,51.4608754298,131.51,46.95,-11.59,48.3593899879,1.175,-1.7095,2.0743710493,46.95,-11.59,48.3593899879,131.34
2022-01-18 01:00:00,52.5195,-16.8565,55.1583128141,1.3395000000000001,-1.6665,2.1381025467,51.18,-15.19,53.3865947594,131.51,48.99,-11.33,50.2830886084,1.3395000000000001,-1.6665,2.1381025467,48.99,-11.33,50.2830886084,131.34
2022-01-18 01:30:00,52.8445,-16.802,55.451315442,1.1645,-1.612,1.9886186789,51.68,-15.19,53.866116437,131.43,49.45,-11.33,50.7313650516,1.1645,-1.612,1.9886186789,49.45,-11.33,50.7313650516,131.26
2022-01-18 02:00:00,52.394,-16.989,55.0795548003,1.014,-1.569,1.8681426605,51.38,-15.42,53.6440192379,131.43,49.16,-11.55,50.49859503,1.014,-1.569,1.8681426605,49.16,-11.55,50.49859503,131.26
2022-01-18 02:30:00,51.8105,-16.98,54.5219984066,0.9305,-1.5899999999999999,1.8422622642,50.88,-15.39,53.1566223532,131.6,48.69,-11.51,50.0319517908,0.9305,-1.5899999999999999,1.8422622642,48.69,-11.51,50.0319517908,131.43
2022-01-18 03:00:00,51.3845,-17.15,54.1709270758,1.0645,-1.58,1.9051404804,50.32,-15.57,52.6737819033,131.6,48.15,-11.68,49.5463913923,1.0645,-1.58,1.9051404804,48.15,-11.68,49.5463913923,131.43
2022-01-18 03:30:00,50.842,-17.1405,53.6535712162,1.012,-1.5905,1.8851615978,49.83,-15.55,52.1999176245,131.76,47.69,-11.66,49.0947217122,1.012,-1.5905,1.8851615978,47.69,-11.66,49.0947217122,131.59
2022-01-18 04:00:00,50.0255,-17.3935,52.9630483687,1.1455,-1.5935000000000001,1.9625015924,48.88,-15.8,51.3701703326,131.76,46.78,-11.9,48.269849803,1.1455,-1.5935000000000001,1.9625015924,46.78,-11.9,48.269849803,131.59
2022-01-18 04:30:00,49.365,-17.4895,52.3716128762,1.045,-1.5594999999999999,1.8772493841000002,48.32,-15.93,50.8781613268,131.89,46.25,-12.04,47.7914647191,1.045,-1.5594999999999999,1.8772493841000002,46.25,-12.04,47.7914647191,131.72
2022-01-18 05:00:00,49.5165,-17.411,52.4883481665,1.0365,-1.581,1.8904743452,48.48,-15.83,50.9990127355,131.89,46.42,-11.93,47.9285019586,1.0365,-1.581,1.8904743452,46.42,-11.93,47.9285019586,131.72
2022-01-18 05:30:00,49.815,-17.2,52.7007990926,1.115,-1.6,1.9501858886,48.7,-15.6,51.137559582,131.86,46.6,-11.72,48.0512060202,1.115,-1.6,1.9501858886,46.6,-11.72,48.0512060202,131.72
2022-01-18 06:00:00,50.742,-16.9295,53.4916678956,1.462,-1.6195,2.1817938147,49.28,-15.31,51.6034349632,131.72,47.07,-11.49,48.4520897382,1.462,-1.6195,2.1817938147,47.07,-11.49,48.4520897382,131.56
2022-01-18 06:30:00,52.983,-16.156,55.3914670775,1.613,-1.616,2.2832487819000002,51.37,-14.54,53.3880932418,131.72,49.14,-10.72,50.2957055821,1.613,-1.616,2.2832487819000002,49.14,-10.72,50.2957055821,131.56
2022-01-18 07:00:00,55.3165,-15.166,57.3578480092,1.4665,-1.576,2.1527652566,53.85,-13.59,55.5383705198,131.72,51.51,-9.79,52.4320913182,1.4665,-1.576,2.1527652566,51.51,-9.79,52.4320913182,131.56
2022-01-18 07:30:00,58.223,-14.1735,59.9233329451,1.423,-1.5335,2.0920208531,56.8,-12.64,58.1894285932,131.32,54.35,-8.89,55.0722670679,1.423,-1.5335,2.0920208531,54.35,-8.89,55.0722670679,131.16
2022-01-18 08:00:00,59.811,-13.877,61.3997300483,1.4809999999999999,-1.537,2.1344156109,58.33,-12.34,59.6210072038,130.95,55.78,-8.57,56.4345045163,1.4809999999999999,-1.537,2.1344156109,55.78,-8.57,56.4345045163,130.79
2022-01-18 08:30:00,60.9245,-13.1665,62.3309828456,2.0645,-1.4165,2.5037237268,58.86,-11.75,60.0213470359,131.04,56.28,-8.02,56.848560228,2.0645,-1.4165,2.5037237268,56.28,-8.02,56.848560228,130.87
2022-01-18 09:00:00,61.4485,-13.084,62.8260233363,4.4785,-1.534,4.7339326411,56.97,-11.55,58.1290237317,131.04,54.45,-7.83,55.0101027085,4.4785,-1.534,4.7339326411,54.45,-7.83,55.0101027085,130.87
2022-01-18 09:30:00,60.8065,-13.8045,62.3537862724,11.1665,-1.8745,11.3227413863,49.64,-11.93,51.053447484,130.92,47.47,-8.23,48.1781464982,11.1665,-1.8745,11.3227413863,47.47,-8.23,48.1781464982,130.75
2022-01-18 10:00:00,59.9545,-14.392,61.657698094,17.0945,-2.262,17.243508177,42.86,-12.13,44.5434226345,130.92,41.05,-8.45,41.9106788301,17.0945,-2.262,17.243508177,41.05,-8.45,41.9106788301,130.75
2022-01-18 10:30:00,60.8715,-13.95,62.4495157087,10.4715,-2.05,10.6702770465,50.4,-11.9,51.7858088669,131.27,48.21,-8.19,48.9007177861,10.4715,-2.05,10.6702770465,48.21,-8.19,48.9007177861,131.1
2022-01-18 11:00:00,59.4245,-14.303,61.1215756444,18.924500000000002,-2.3529999999999998,19.0702204825,40.5,-11.95,42.2262063179,131.27,38.76,-8.27,39.6324425187,18.924500000000002,-2.3529999999999998,19.0702204825,38.76,-8.27,39.6324425187,131.1
2022-01-18 11:30:00,58.8435,-14.681000000000001,60.6472526439,22.6835,-2.691,22.842562318,36.16,-11.99,38.0960063524,131.36,34.73,-8.32,35.7126770209,22.6835,-2.691,22.842562318,34.73,-8.32,35.7126770209,131.19
2022-01-18 12:00:00,60.993,-14.0195,62.5834836778,13.173,-2.6595,13.438782283,47.82,-11.36,49.1508087421,131.36,45.75,-7.68,46.3901379606,13.173,-2.6595,13.438782283,45.75,-7.68,46.3901379606,131.19
2022-01-18 12:30:00,61.97,-13.6025,63.4453221778,8.63,-1.9025,8.83721711,53.34,-11.7,54.6081092879,131.29,51.01,-7.99,51.631968779,8.63,-1.9025,8.83721711,51.01,-7.99,51.631968779,131.12
2022-01-18 13:00:00,62.4925,-13.385,63.9098645066,7.0525,-1.655,7.2440859499,55.44,-11.73,56.6673318588,131.29,53.02,-8.01,53.621642086,7.0525,-1.655,7.2440859499,53.02,-8.01,53.621642086,131.12
2022-01-18 13:30:00,61.8375,-13.6495,63.326023533,8.5775,-1.7395,8.7521064036,53.26,-11.91,54.5754129622,131.29,50.91,-8.18,51.5629760584,8.5775,-1.7395,8.7521064036,50.91,-8.18,51.5629760584,131.12
2022-01-18 14:00:00,60.607,-14.0985,62.2252051122,12.527,-2.0285,12.6901749889,48.08,-12.07,49.5718801338,131.25,46.0,-8.37,46.7552874015,12.527,-2.0285,12.6901749889,46.0,-8.37,46.7552874015,131.08
2022-01-18 14:30:00,60.5545,-14.0015,62.1521477706,9.9945,-1.7215,10.1416760203,50.56,-12.28,52.0299144723,131.21,48.38,-8.56,49.1314359652,9.9945,-1.7215,10.1416760203,48.38,-8.56,49.1314359652,131.04
2022-01-18 15:00:00,60.2565,-13.718,61.7982954154,5.7265,-1.568,5.9372911542,54.53,-12.15,55.8671943094,131.21,52.16,-8.43,52.8368290116,5.7265,-1.568,5.9372911542,52.16,-8.43,52.8368290116,131.04
2022-01-18 15:30:00,60.9315,-13.3975,62.3870234784,3.6215,-1.4475,3.9000664738,57.31,-11.95,58.54262208,131.14,54.82,-8.2,55.4298872451,3.6215,-1.4475,3.9000664738,54.82,-8.2,55.4298872451,130.97
2022-01-18 16:00:00,62.7765,-12.683,64.0448861444,2.0065,-1.323,2.403408257,60.77,-11.36,61.8226697903,131.22,58.11,-7.64,58.6100818972,2.0065,-1.323,2.403408257,58.11,-7.64,58.6100818972,131.05
2022-01-18 16:30:00,64.7925,-12.228,65.9362725687,1.2725,-1.248,1.7823468377,63.52,-10.98,64.4620105178,130.9,60.79,-7.22,61.217256554,1.2725,-1.248,1.7823468377,60.79,-7.22,61.217256554,130.73
2022-01-18 17:00:00,66.933,-11.7625,67.9586852084,1.143,-1.2525,1.6956430196,65.79,-10.51,66.6242013085,130.9,62.94,-6.8,63.306268252,1.143,-1.2525,1.6956430196,62.94,-6.8,63.306268252,130.73
2022-01-18 17:30:00,69.1865,-11.118,70.0741158078,0.9465,-1.388,1.6800018601,68.24,-9.73,68.9301856954,130.26,65.22,-6.08,65.5027846736,0.9465,-1.388,1.6800018601,65.22,-6.08,65.5027846736,130.09
2022-01-18 18:00:00,69.7565,-10.9565,70.6117142158,0.7265,-1.4365,1.6097622495000001,69.03,-9.52,69.6833645858,130.26,65.96,-5.86,66.2197946237,0.7265,-1.4365,1.6097622495000001,65.96,-5.86,66.2197946237,130.09
2022-01-18 18:30:00,68.74,-11.362,69.6726821932,0.98,-1.462,1.7600693168000001,67.76,-9.9,68.4793954413,130.26,64.77,-6.25,65.0708490801,0.98,-1.462,1.7600693168000001,64.77,-6.25,65.0708490801,130.09
2022-01-18 19:00:00,67.4545,-12.041,68.5207651099,0.8445,-1.431,1.6616080314000001,66.61,-10.61,67.4497160854,130.16,63.68,-6.91,64.0538094105,0.8445,-1.431,1.6616080314000001,63.68,-6.91,64.0538094105,129.98
2022-01-18 19:30:00,65.5825,-12.645,66.7904209543,0.9225000000000001,-1.445,1.7143603034,64.66,-11.2,65.622828345,130.47,61.81,-7.48,62.2609548594,0.9225000000000001,-1.445,1.7143603034,61.81,-7.48,62.2609548594,130.3
2022-01-18 20:00:00,64.0925,-13.2355,65.4448394948,0.8225,-1.5755,1.7772750209,63.27,-11.66,64.3354373576,130.51,60.48,-7.91,60.9950694729,0.8225,-1.5755,1.7772750209,60.48,-7.91,60.9950694729,130.34
2022-01-18 20:30:00,62.0925,-13.8445,63.6172047209,0.7325,-1.5945,1.7547041061000002,61.36,-12.25,62.5708566347,130.66,58.68,-8.49,59.2909984736,0.7325,-1.5945,1.7547041061000002,58.68,-8.49,59.2909984736,130.5
2022-01-18 21:00:00,60.2915,-14.447,61.9982320816,0.7015,-1.637,1.7809748033,59.59,-12.81,60.9513264827,130.76,57.01,-9.04,57.7222807935,0.7015,-1.637,1.7809748033,57.01,-9.04,57.7222807935,130.6
2022-01-18 21:30:00,58.4355,-15.266,60.3966755397,0.9755,-1.736,1.9913051624,57.46,-13.53,59.0314534803,130.72,54.86,-9.7,55.7109468597,0.9755,-1.736,1.9913051624,54.86,-9.7,55.7109468597,130.55
2022-01-18 22:00:00,56.5425,-15.762,58.6983385646,1.3225,-1.722,2.1712416379,55.22,-14.04,56.976925154,131.23,52.7,-10.16,53.6704350644,1.3225,-1.722,2.1712416379,52.7,-10.16,53.6704350644,131.07
2022-01-18 22:30:00,54.586,-16.5635,57.0436756201,1.326,-1.7635,2.206401652,53.26,-14.8,55.2780933101,131.29,50.82,-10.9,51.9757866703,1.326,-1.7635,2.206401652,50.82,-10.9,51.9757866703,131.12
2022-01-18 23:00:00,52.0535,-17.177,54.8143794205,1.5035,-1.7770000000000001,2.3277115908,50.55,-15.4,52.8437555441,131.77,48.19,-11.5,49.543174101,1.5035,-1.7770000000000001,2.3277115908,48.19,-11.5,49.543174101,131.6
2022-01-18 23:30:00,49.589,-17.872,52.7112635496,1.479,-1.732,2.277556805,48.11,-16.14,50.7451643016,132.25,45.88,-12.21,47.4769259746,1.479,-1.732,2.277556805,45.88,-12.21,47.4769259746,132.08
2022-01-19 00:00:00,48.519,-18.079,51.7778292515,1.929,-1.8290000000000002,2.6582479192,46.59,-16.25,49.3425840426,132.25,44.41,-12.3,46.0818630266,1.929,-1.8290000000000002,2.6582479192,44.41,-12.3,46.0818630266,132.08
2022-01-19 00:30:00,49.7055,-18.075,52.8899078771,2.5955,-2.075,3.3229873984,47.11,-16.0,49.7529104676,132.54,44.94,-12.07,46.532660573,2.5955,-2.075,3.3229873984,44.94,-12.07,46.532660573,132.37
2022-01-19 01:00:00,51.8645,-17.533,54.7478990396,2.5145,-2.063,3.2524881629,49.35,-15.47,51.7179214586,132.54,47.04,-11.57,48.4419910821,2.5145,-2.063,3.2524881629,47.04,-11.57,48.4419910821,132.37
2022-01-19 01:30:00,52.1375,-17.7475,55.075336245,3.2675,-2.0675,3.8666668463000002,48.87,-15.68,51.3238667678,132.6,46.57,-11.75,48.0294430532,3.2675,-2.0675,3.8666668463000002,46.57,-11.75,48.0294430532,132.43
2022-01-19 02:00:00,51.634,-17.741,54.5968225907,2.564,-2.181,3.3661338357,49.07,-15.56,51.4779418781,132.6,46.75,-11.62,48.1724703539,2.564,-2.181,3.3661338357,46.75,-11.62,48.1724703539,132.43
2022-01-19 02:30:00,51.1155,-18.115,54.2305040107,2.8155,-2.085,3.5034647494,48.3,-16.03,50.8905777134,132.85,46.03,-12.07,47.5861933758,2.8155,-2.085,3.5034647494,46.03,-12.07,47.5861933758,132.68
2022-01-19 03:00:00,50.312,-18.185,53.4975847025,2.632,-1.975,3.2906000972,47.68,-16.21,50.3601677916,133.16,45.45,-12.23,47.0667122285,2.632,-1.975,3.2906000972,45.45,-12.23,47.0667122285,132.99
2022-01-19 03:30:00,49.626,-18.1625,52.8452105895,2.306,-1.9525000000000001,3.0215711559,47.32,-16.21,50.0194612126,132.95,45.18,-12.19,46.795603426,2.306,-1.9525000000000001,3.0215711559,45.18,-12.19,46.795603426,132.79
2022-01-19 04:00:00,48.8515,-18.301,52.1669977404,2.9615,-1.971,3.5574321146,45.89,-16.33,48.7089416843,132.95,43.78,-12.33,45.4831540243,2.9615,-1.971,3.5574321146,43.78,-12.33,45.4831540243,132.79
2022-01-19 04:30:00,48.6385,-18.415,52.0078446703,2.9985,-1.9849999999999999,3.5960015642,45.64,-16.43,48.5072623429,132.91,43.5,-12.45,45.246574456,2.9985,-1.9849999999999999,3.5960015642,43.5,-12.45,45.246574456,132.74
2022-01-19 05:00:00,48.343,-18.166,51.6434817281,2.723,-1.966,3.3585540043,45.62,-16.2,48.410994619,132.91,43.48,-12.25,45.1727008269,2.723,-1.966,3.3585540043,43.48,-12.25,45.1727008269,132.74
2022-01-19 05:30:00,47.9975,-17.9075,51.2292744678,2.9675000000000002,-1.6075,3.3749240732,45.03,-16.3,47.8893610314,132.72,42.92,-12.36,44.6642586416,2.9675000000000002,-1.6075,3.3749240732,42.92,-12.36,44.6642586416,132.56
2022-01-19 06:00:00,48.5685,-17.721,51.7004161806,2.7885,-1.381,3.1117347654,45.78,-16.34,48.608682352,132.63,43.66,-12.37,45.3785466933,2.7885,-1.381,3.1117347654,43.66,-12.37,45.3785466933,132.47
2022-01-19 06:30:00,51.054,-16.5795,53.6785873161,3.564,-1.3695,3.8180657734,47.49,-15.21,49.8662631445,132.9,45.44,-11.35,46.8360555555,3.564,-1.3695,3.8180657734,45.44,-11.35,46.8360555555,132.75
2022-01-19 07:00:00,53.791,-15.31,55.9273437685,2.6710000000000003,-1.33,2.9838131644,51.12,-13.98,52.9971206765,131.56,48.93,-10.2,49.9818457042,2.6710000000000003,-1.33,2.9838131644,48.93,-10.2,49.9818457042,131.42
2022-01-19 07:30:00,55.831,-14.239,57.6181367453,1.621,-0.889,1.8487731067,54.21,-13.35,55.8296211701,131.0,51.89,-9.57,52.7651115795,1.621,-0.889,1.8487731067,51.89,-9.57,52.7651115795,130.87
2022-01-19 08:00:00,57.3785,-14.0205,59.0666291784,1.8985,-0.8705,2.0885575166,55.48,-13.15,57.0171281283,130.81,53.07,-9.38,53.8925718444,1.8985,-0.8705,2.0885575166,53.07,-9.38,53.8925718444,130.68
2022-01-19 08:30:00,58.0055,-13.6475,59.5893638706,1.9355,-0.7975,2.0933624865000002,56.07,-12.85,57.5236247119,131.19,53.65,-9.08,54.4129479076,1.9355,-0.7975,2.0933624865000002,53.65,-9.08,54.4129479076,131.06
2022-01-19 09:00:00,58.48,-13.537,60.0263339627,4.51,-0.877,4.5944780988,53.97,-12.66,55.4349754217,130.94,51.72,-8.87,52.4750921867,4.51,-0.877,4.5944780988,51.72,-8.87,52.4750921867,130.81
2022-01-19 09:30:00,58.438,-14.0315,60.098942056,9.388,-1.1915,9.4633089482,49.05,-12.84,50.7027425294,130.76,46.99,-9.09,47.8611345457,9.388,-1.1915,9.4633089482,46.99,-9.09,47.8611345457,130.62
2022-01-19 10:00:00,58.6445,-13.956,60.2822305182,7.8645,-1.306,7.9722014682,50.78,-12.65,52.3319300236,131.05,48.6,-8.91,49.41,7.8645,-1.306,7.9722014682,48.6,-8.91,49.41,130.92
2022-01-19 10:30:00,58.7195,-14.3555,60.4488218289,8.0495,-1.3355000000000001,8.1595349439,50.67,-13.02,52.3160520299,131.6,48.46,-9.25,49.3349176547,8.0495,-1.3355000000000001,8.1595349439,48.46,-9.25,49.3349176547,131.48
2022-01-19 11:00:00,57.5995,-14.691,59.443484767,15.0395,-1.681,15.1331530505,42.56,-13.01,44.5040863292,131.6,40.71,-9.27,41.7520897681,15.0395,-1.681,15.1331530505,40.71,-9.27,41.7520897681,131.48
2022-01-19 11:30:00,55.764,-15.324,57.8312084605,29.804,-3.054,29.960062283,25.96,-12.27,28.7136639947,131.72,24.92,-8.66,26.3818498214,29.804,-3.054,29.960062283,24.92,-8.66,26.3818498214,131.56
2022-01-19 12:00:00,54.792,-15.743500000000001,57.0089559302,32.492,-3.4435000000000002,32.673961441,22.3,-12.3,25.4672338506,131.72,21.42,-8.69,23.1156332381,32.492,-3.4435000000000002,32.673961441,21.42,-8.69,23.1156332381,131.56
2022-01-19 12:30:00,55.2785,-15.77,57.4839583036,31.8485,-3.69,32.0615509957,23.43,-12.08,26.3607909593,131.71,22.52,-8.48,24.0636821788,31.8485,-3.69,32.0615509957,22.52,-8.48,24.0636821788,131.56
2022-01-19 13:00:00,55.5585,-15.7565,57.7495819422,31.8385,-3.4265,32.0223513268,23.72,-12.33,26.7332620531,131.71,22.77,-8.73,24.3861805127,31.8385,-3.4265,32.0223513268,22.77,-8.73,24.3861805127,131.56
2022-01-19 13:30:00,56.259,-15.792,58.4334009365,20.309,-2.732,20.4919326809,35.95,-13.06,38.2487398485,131.82,34.47,-9.36,35.7182096416,20.309,-2.732,20.4919326809,34.47,-9.36,35.7182096416,131.67
2022-01-19 14:00:00,55.5465,-15.9305,57.7857637528,22.4365,-2.6005000000000003,22.5867025592,33.11,-13.33,35.6925902674,131.82,31.69,-9.61,33.1150751169,22.4365,-2.6005000000000003,22.5867025592,31.69,-9.61,33.1150751169,131.7
2022-01-19 14:30:00,54.495,-15.982,56.790222301,27.695,-3.092,27.8670681809,26.8,-12.89,29.7387306387,131.93,25.82,-9.18,27.4033720553,27.695,-3.092,27.8670681809,25.82,-9.18,27.4033720553,131.83
2022-01-19 15:00:00,54.298,-16.085,56.6303807951,22.208,-2.535,22.3522144093,32.09,-13.55,34.8334695372,131.93,30.86,-9.78,32.3726427713,22.208,-2.535,22.3522144093,30.86,-9.78,32.3726427713,131.83
2022-01-19 15:30:00,55.4775,-15.9175,57.7158540827,17.2975,-2.1375,17.429068033,38.18,-13.78,40.5906491695,131.83,36.68,-9.97,38.0108313511,17.2975,-2.1375,17.429068033,36.68,-9.97,38.0108313511,131.74
2022-01-19 16:00:00,57.402,-15.1125,59.3580429281,10.992,-1.7625000000000002,11.13240631,46.41,-13.35,48.291931003,131.92,44.42,-9.58,45.4413116008,10.992,-1.7625000000000002,11.13240631,44.42,-9.58,45.4413116008,131.82
2022-01-19 16:30:00,59.6895,-14.466,61.4174369886,6.5795,-1.466,6.7408438826,53.11,-13.0,54.6778940706,131.57,50.8,-9.21,51.6281328347,6.5795,-1.466,6.7408438826,50.8,-9.21,51.6281328347,131.48
2022-01-19 17:00:00,62.154,-13.7035,63.6467251966,4.314,-1.2935,4.5037471343,57.84,-12.41,59.1563496169,131.44,55.3,-8.64,55.9708817154,4.314,-1.2935,4.5037471343,55.3,-8.64,55.9708817154,131.35
2022-01-19 17:30:00,64.659,-12.8345,65.9204874925,3.089,-1.4445000000000001,3.4100588338,61.57,-11.39,62.6146708049,130.91,58.85,-7.65,59.3451345942,3.089,-1.4445000000000001,3.4100588338,58.85,-7.65,59.3451345942,130.8
2022-01-19 18:00:00,66.6865,-12.164,67.7868141916,3.0965,-2.614,4.0523213409,63.59,-9.55,64.3031150101,130.91,60.77,-5.91,61.0567031537,3.0965,-2.614,4.0523213409,60.77,-5.91,61.0567031537,130.8
2022-01-19 18:30:00,65.9145,-12.6495,67.1172940493,3.3045,-1.4395,3.6044251275,62.61,-11.21,63.6056302539,130.31,59.85,-7.49,60.3168517083,3.3045,-1.4395,3.6044251275,59.85,-7.49,60.3168517083,130.19
2022-01-19 19:00:00,64.868,-13.0725,66.1721065121,2.718,-1.4125,3.0631161013,62.15,-11.66,63.2343110977,130.45,59.42,-7.92,59.94549858,2.718,-1.4125,3.0631161013,59.42,-7.92,59.94549858,130.33
2022-01-19 19:30:00,63.3005,-13.7055,64.7672296034,2.6705,-1.4155,3.0224510749,60.63,-12.29,61.8630826907,130.45,57.95,-8.52,58.5729707288,2.6705,-1.4155,3.0224510749,57.95,-8.52,58.5729707288,130.33
2022-01-19 20:00:00,61.6865,-14.1555,63.2898290604,2.9365,-1.4155,3.2598577423,58.75,-12.74,60.1154730498,130.78,56.16,-8.96,56.8702663964,2.9365,-1.4155,3.2598577423,56.16,-8.96,56.8702663964,130.64
2022-01-19 20:30:00,59.6275,-14.7585,61.4268026068,3.2375,-1.3185,3.4956899891,56.39,-13.44,57.9695238897,130.78,53.91,-9.64,54.7651138956,3.2375,-1.3185,3.4956899891,53.91,-9.64,54.7651138956,130.64
2022-01-19 21:00:00,57.9905,-15.289,59.9720902691,2.5305,-1.2690000000000001,2.8308640465,55.46,-14.02,57.2046501606,130.78,53.12,-10.17,54.0847788199,2.5305,-1.2690000000000001,2.8308640465,53.12,-10.17,54.0847788199,130.64
2022-01-19 21:30:00,56.818,-15.651,58.9341914766,2.278,-1.351,2.6484873041,54.54,-14.3,56.3835224157,131.15,52.27,-10.4,53.294586029,2.278,-1.351,2.6484873041,52.27,-10.4,53.294586029,130.99
2022-01-19 22:00:00,54.4005,-16.4305,56.8275965575,2.8205,-1.4205,3.1580121121,51.58,-15.01,53.7196100135,131.15,49.34,-11.15,50.584168472,2.8205,-1.4205,3.1580121121,49.34,-11.15,50.584168472,130.99
2022-01-19 22:30:00,52.4865,-16.9,55.1402093055,2.5765000000000002,-1.4100000000000001,2.9370822682,49.91,-15.49,52.2584749108,131.36,47.77,-11.59,49.1558846935,2.5765000000000002,-1.4100000000000001,2.9370822682,47.77,-11.59,49.1558846935,131.21
2022-01-19 23:00:00,50.4335,-17.1365,53.2653504119,2.3635,-1.4365,2.7658026864,48.07,-15.7,50.568912387,131.58,46.02,-11.81,47.5112249895,2.3635,-1.4365,2.7658026864,46.02,-11.81,47.5112249895,131.43
2022-01-19 23:30:00,48.768,-17.712,51.8848028617,1.908,-1.332,2.326948216,46.86,-16.38,49.6403464936,132.86,45.07,-12.43,46.752644845,1.908,-1.332,2.326948216,45.07,-12.43,46.752644845,132.7
2022-01-20 00:00:00,47.6075,-17.96,50.8825673119,2.3075,-1.3,2.6485007551,45.3,-16.66,48.2664023934,132.86,43.71,-12.72,45.5232083667,2.3075,-1.3,2.6485007551,43.71,-12.72,45.5232083667,132.7
2022-01-20 00:30:00,48.251,-17.6175,51.3666750652,2.021,-1.2175,2.3593955264,46.23,-16.4,49.0527562936,132.86,44.62,-12.51,46.3405276189,2.021,-1.2175,2.3593955264,44.62,-12.51,46.3405276189,132.7
2022-01-20 01:00:00,50.284,-17.361,53.196663213,1.694,-1.141,2.0424291909,48.59,-16.22,51.2257405998,132.12,46.86,-12.34,48.4575608136,1.694,-1.141,2.0424291909,46.86,-12.34,48.4575608136,131.97
2022-01-20 01:30:00,50.556,-17.364,53.4548186041,2.336,-1.094,2.5794828939,48.22,-16.27,50.8908763925,132.05,46.5,-12.39,48.1223659019,2.336,-1.094,2.5794828939,46.5,-12.39,48.1223659019,131.9
2022-01-20 02:00:00,50.231,-17.298,53.1260215431,2.111,-1.088,2.3748821023,48.12,-16.21,50.7769485101,132.18,46.39,-12.33,48.0006354125,2.111,-1.088,2.3748821023,46.39,-12.33,48.0006354125,132.03
2022-01-20 02:30:00,49.61,-17.457,52.5918144677,1.65,-1.127,1.9981564003,47.96,-16.33,50.6638974024,132.5,46.26,-12.44,47.9034570778,1.65,-1.127,1.9981564003,46.26,-12.44,47.9034570778,132.36
2022-01-20 03:00:00,49.0865,-17.58,52.1396287122,1.7265000000000001,-1.21,2.1082936821000002,47.36,-16.37,50.1093454358,132.5,45.76,-12.42,47.4155459739,1.7265000000000001,-1.21,2.1082936821000002,45.76,-12.42,47.4155459739,132.36
2022-01-20 03:30:00,48.195,-17.797,51.3759791537,1.975,-1.197,2.3094228716,46.22,-16.6,49.1105731997,132.55,44.65,-12.67,46.4128365864,1.975,-1.197,2.3094228716,44.65,-12.67,46.4128365864,132.39
2022-01-20 04:00:00,47.923,-17.8695,51.1461920308,2.363,-1.2595,2.6777059678,45.56,-16.61,48.4933572771,132.51,43.97,-12.72,45.7729101107,2.363,-1.2595,2.6777059678,43.97,-12.72,45.7729101107,132.35
2022-01-20 04:30:00,47.3465,-17.8455,50.5979538371,2.6465,-1.2755,2.9378329599,44.7,-16.57,47.6723704047,132.44,43.15,-12.69,44.9773120584,2.6465,-1.2755,2.9378329599,43.15,-12.69,44.9773120584,132.29
2022-01-20 05:00:00,47.3625,-17.831,50.6078152784,3.2025,-1.311,3.4604518852,44.16,-16.52,47.1488706121,132.44,42.64,-12.64,44.4740283761,3.2025,-1.311,3.4604518852,42.64,-12.64,44.4740283761,132.29
2022-01-20 05:30:00,48.189,-17.5415,51.2823940866,3.059,-1.5615,3.4344960693,45.13,-15.98,47.875644121,132.44,43.57,-12.12,45.224321996,3.059,-1.5615,3.4344960693,43.57,-12.12,45.224321996,132.29
2022-01-20 06:00:00,49.276,-17.044,52.1404076701,3.146,-1.554,3.5088790233,46.13,-15.49,48.6612474152,132.12,44.52,-11.66,46.0215818937,3.146,-1.554,3.5088790233,44.52,-11.66,46.0215818937,131.96
2022-01-20 06:30:00,51.9575,-16.017,54.3702684861,1.8075,-1.537,2.3726409863,50.15,-14.48,52.1985909772,131.86,48.36,-10.68,49.5252662789,1.8075,-1.537,2.3726409863,48.36,-10.68,49.5252662789,131.7
2022-01-20 07:00:00,54.851,-15.4955,56.9977431242,2.571,-1.6055000000000001,3.031117162,52.28,-13.89,54.0937195985,131.53,50.35,-10.12,51.356955712,2.571,-1.6055000000000001,3.031117162,50.35,-10.12,51.356955712,131.38
2022-01-20 07:30:00,57.406,-14.6875,59.2551389522,1.916,-1.5375,2.456616016,55.49,-13.15,57.0268585844,132.05,53.27,-9.41,54.0947409643,1.916,-1.5375,2.456616016,53.27,-9.41,54.0947409643,131.9
2022-01-20 08:00:00,58.8905,-14.065,60.5468018581,2.0205,-1.565,2.5557083656,56.87,-12.5,58.2275441694,131.64,54.4,-8.79,55.1055723135,2.0205,-1.565,2.5557083656,54.4,-8.79,55.1055723135,131.48
2022-01-20 08:30:00,60.4365,-13.3635,61.89631382,2.4965,-1.7535,3.0507826045,57.94,-11.61,59.0917566163,131.02,55.45,-7.89,56.0085225658,2.4965,-1.7535,3.0507826045,55.45,-7.89,56.0085225658,130.87
2022-01-20 09:00:00,61.476,-13.003,62.8361089263,2.666,-1.7530000000000001,3.1906997665,58.81,-11.25,59.8763609449,130.95,56.3,-7.49,56.7960394746,2.666,-1.7530000000000001,3.1906997665,56.3,-7.49,56.7960394746,130.79
2022-01-20 09:30:00,62.2855,-13.0905,63.6462465547,5.1455,-1.8705,5.4749374882,57.14,-11.22,58.2311600434,131.2,54.6,-7.52,55.1154279671,5.1455,-1.8705,5.4749374882,54.6,-7.52,55.1154279671,131.04
2022-01-20 10:00:00,62.2165,-13.5345,63.6716228983,9.1065,-2.1345,9.353311312,53.11,-11.4,54.3197210965,131.2,50.75,-7.72,51.3338182878,9.1065,-2.1345,9.353311312,50.75,-7.72,51.3338182878,131.04
2022-01-20 10:30:00,61.4585,-14.2805,63.0957994046,11.538499999999999,-2.5105,11.8084542807,49.92,-11.77,51.2887833741,131.56,47.71,-8.08,48.3893635007,11.538499999999999,-2.5105,11.8084542807,47.71,-8.08,48.3893635007,131.4
2022-01-20 11:00:00,60.9715,-14.1995,62.6031118436,12.3015,-2.8395,12.6249618811,48.67,-11.36,49.978180239,131.56,46.51,-7.69,47.1414488534,12.3015,-2.8395,12.6249618811,46.51,-7.69,47.1414488534,131.4
2022-01-20 11:30:00,60.6745,-14.3875,62.3569972537,14.5445,-3.0575,14.8623950459,46.13,-11.33,47.5010084103,131.56,44.07,-7.67,44.7324691919,14.5445,-3.0575,14.8623950459,44.07,-7.67,44.7324691919,131.4
2022-01-20 12:00:00,60.4545,-14.7005,62.2161656686,16.1745,-3.2905,16.5058123248,44.28,-11.41,45.7264310875,131.56,42.34,-7.77,43.0470498408,16.1745,-3.2905,16.5058123248,42.34,-7.77,43.0470498408,131.4
2022-01-20 12:30:00,60.8495,-14.4725,62.5469016539,16.5295,-3.1925,16.8349762845,44.32,-11.28,45.7329290556,131.5,42.36,-7.64,43.0434571102,16.5295,-3.1925,16.8349762845,42.36,-7.64,43.0434571102,131.38
2022-01-20 13:00:00,60.7385,-14.846,62.526547148,17.3085,-3.086,17.581455237,43.43,-11.76,44.9940273814,131.5,41.53,-8.1,42.3125383309,17.3085,-3.086,17.581455237,41.53,-8.1,42.3125383309,131.38
2022-01-20 13:30:00,59.6925,-15.2785,61.6167762748,20.8425,-3.5385,21.1407376527,38.85,-11.74,40.5850970185,131.7,37.15,-8.1,38.0227892191,20.8425,-3.5385,21.1407376527,37.15,-8.1,38.0227892191,131.58
2022-01-20 14:00:00,58.9895,-14.9335,60.8503946783,20.8095,-3.5035,21.1023648556,38.18,-11.43,39.8542005314,131.7,36.56,-7.8,37.3827981831,20.8095,-3.5035,21.1023648556,36.56,-7.8,37.3827981831,131.58
2022-01-20 14:30:00,59.4265,-14.6395,61.2031360512,13.3065,-2.6795,13.5736016775,46.12,-11.96,47.6455244488,131.7,44.04,-8.31,44.8171585445,13.3065,-2.6795,13.5736016775,44.04,-8.31,44.8171585445,131.58
2022-01-20 15:00:00,59.4965,-14.534,61.2459849153,10.5165,-2.464,10.8012993779,48.98,-12.07,50.4452703432,131.7,46.78,-8.4,47.528185322,10.5165,-2.464,10.8012993779,46.78,-8.4,47.528185322,131.62
2022-01-20 15:30:00,60.3315,-14.489,62.0469258969,8.5715,-2.209,8.8515701008,51.76,-12.28,53.196766819,131.7,49.46,-8.54,50.1918638825,8.5715,-2.209,8.8515701008,49.46,-8.54,50.1918638825,131.62
2022-01-20 16:00:00,61.124,-14.1825,62.7478022105,8.764,-2.2725,9.0538363278,52.36,-11.91,53.6974645584,131.7,50.07,-8.2,50.7370170586,8.764,-2.2725,9.0538363278,50.07,-8.2,50.7370170586,131.62
2022-01-20 16:30:00,63.2145,-13.22,64.5820517656,3.4645,-1.8,3.9041977729,59.75,-11.42,60.8315617094,131.14,57.09,-7.71,57.608265032,3.4645,-1.8,3.9041977729,57.09,-7.71,57.608265032,131.06
2022-01-20 17:00:00,65.2605,-12.525,66.4515499086,0.7805000000000001,-1.5750000000000002,1.7577841875,64.48,-10.95,65.4031566516,131.14,61.6,-7.23,62.0228417601,0.7805000000000001,-1.5750000000000002,1.7577841875,61.6,-7.23,62.0228417601,131.06
2022-01-20 17:30:00,68.412,-11.723,69.4091526601,0.5720000000000001,-1.553,1.6549903323000001,67.84,-10.17,68.5980648415,130.81,64.81,-6.48,65.1331444044,0.5720000000000001,-1.553,1.6549903323000001,64.81,-6.48,65.1331444044,130.72
2022-01-20 18:00:00,70.242,-11.2365,71.1350651666,0.462,-1.8065,1.8646410512,69.78,-9.43,70.4142975538,130.81,66.63,-5.76,66.8785055156,0.462,-1.8065,1.8646410512,66.63,-5.76,66.8785055156,130.72
2022-01-20 18:30:00,70.036,-11.2835,70.9391194494,0.526,-1.7934999999999999,1.8690420675000001,69.51,-9.49,70.1548301972,130.69,66.39,-5.84,66.6463629915,0.526,-1.7934999999999999,1.8690420675000001,66.39,-5.84,66.6463629915,130.6
2022-01-20 19:00:00,68.4245,-11.985,69.4661962774,0.3645,-1.7650000000000001,1.8022445033999999,68.06,-10.22,68.8230484649,130.31,65.03,-6.55,65.3590345706,0.3645,-1.7650000000000001,1.8022445033999999,65.03,-6.55,65.3590345706,130.21
2022-01-20 19:30:00,66.774,-12.533,67.9399967986,0.194,-1.803,1.8134070144,66.58,-10.73,67.4390784338,130.37,63.59,-7.03,63.9774100757,0.194,-1.803,1.8134070144,63.59,-7.03,63.9774100757,130.27
2022-01-20 20:00:00,65.672,-12.9945,66.9452658091,0.14200000000000002,-1.7845,1.7901408464,65.53,-11.21,66.481914834,130.33,62.59,-7.51,63.0389419327,0.14200000000000002,-1.7845,1.7901408464,62.59,-7.51,63.0389419327,130.23
2022-01-20 20:30:00,63.899,-13.5805,65.3261982764,0.139,-1.8105,1.8158279792,63.76,-11.77,64.8372616633,130.77,60.92,-8.03,61.4469470356,0.139,-1.8105,1.8158279792,60.92,-8.03,61.4469470356,130.66
2022-01-20 21:00:00,62.299,-14.118,63.8786609518,0.149,-1.838,1.8440295551,62.15,-12.28,63.3515658844,130.77,59.38,-8.52,59.9881221576,0.149,-1.838,1.8440295551,59.38,-8.52,59.9881221576,130.66
2022-01-20 21:30:00,60.716,-14.883,62.5134893043,0.166,-1.863,1.8703809772,60.55,-13.02,61.934020538,130.86,57.78,-9.26,58.5173136772,0.166,-1.863,1.8703809772,57.78,-9.26,58.5173136772,130.74
2022-01-20 22:00:00,58.8425,-15.265,60.7902955351,0.1525,-1.835,1.8413259489,58.69,-13.43,60.2069846446,131.27,56.07,-9.64,56.8926576985,0.1525,-1.835,1.8413259489,56.07,-9.64,56.8926576985,131.14
2022-01-20 22:30:00,56.659,-15.958,58.8634015752,0.149,-1.8980000000000001,1.9038395416,56.51,-14.06,58.232840391,131.27,54.04,-10.22,54.9979090512,0.149,-1.8980000000000001,1.9038395416,54.04,-10.22,54.9979090512,131.14
2022-01-20 23:00:00,54.2735,-16.645,56.768554916,0.14350000000000002,-1.865,1.8705125634000002,54.13,-14.78,56.1115433757,131.7,51.72,-10.88,52.8519895557,0.14350000000000002,-1.865,1.8705125634000002,51.72,-10.88,52.8519895557,131.55
2022-01-20 23:30:00,52.29,-16.842,54.9353899049,0.14,-1.782,1.7874909790000002,52.15,-15.06,54.280992069,131.94,49.73,-11.16,50.9668372572,0.14,-1.782,1.7874909790000002,49.73,-11.16,50.9668372572,131.78
2022-01-21 00:00:00,51.469,-17.1045,54.2367207826,0.139,-1.7845,1.7899053746,51.33,-15.32,53.567446271,131.94,48.9,-11.4,50.2112537187,0.139,-1.7845,1.7899053746,48.9,-11.4,50.2112537187,131.78
2022-01-21 00:30:00,52.284,-16.8995,54.947336207,0.14400000000000002,-1.7495,1.7554162612000002,52.14,-15.15,54.2964280593,132.02,49.66,-11.26,50.9205577346,0.14400000000000002,-1.7495,1.7554162612000002,49.66,-11.26,50.9205577346,131.88
2022-01-21 01:00:00,54.5015,-16.4895,56.9413480039,0.14150000000000001,-1.7195,1.7253122906,54.36,-14.77,56.3308308123,131.34,51.79,-10.91,52.9266681362,0.14150000000000001,-1.7195,1.7253122906,51.79,-10.91,52.9266681362,131.19
2022-01-21 01:30:00,54.531,-16.451,56.958452946,0.14100000000000001,-1.701,1.7068339111,54.39,-14.75,56.3545437387,131.11,51.8,-10.89,52.9323351081,0.14100000000000001,-1.701,1.7068339111,51.8,-10.89,52.9323351081,130.96
2022-01-21 02:00:00,54.158,-16.449,56.6008707089,0.138,-1.699,1.7045952599,54.02,-14.75,55.9975258382,131.11,51.45,-10.88,52.5878018175,0.138,-1.699,1.7045952599,51.45,-10.88,52.5878018175,130.96
2022-01-21 02:30:00,53.8475,-16.653,56.3637797282,0.1375,-1.703,1.7085418491,53.71,-14.95,55.7518304632,131.17,51.15,-11.07,52.3341895896,0.1375,-1.703,1.7085418491,51.15,-11.07,52.3341895896,131.01
2022-01-21 03:00:00,53.557,-16.677,56.0934450538,0.137,-1.717,1.7224569661,53.42,-14.96,55.4752016671,131.4,50.88,-11.09,52.0745859321,0.137,-1.717,1.7224569661,50.88,-11.09,52.0745859321,131.24
2022-01-21 03:30:00,52.9275,-16.832,55.5395037811,0.1375,-1.732,1.7374493518,52.79,-15.1,54.9071407014,131.53,50.28,-11.2,51.5123130911,0.1375,-1.732,1.7374493518,50.28,-11.2,51.5123130911,131.37
2022-01-21 04:00:00,52.0395,-16.9045,54.7162835041,0.1395,-1.7245,1.7301330874,51.9,-15.18,54.0744153921,131.53,49.45,-11.3,50.7246734834,0.1395,-1.7245,1.7301330874,49.45,-11.3,50.7246734834,131.37
2022-01-21 04:30:00,51.5195,-17.0875,54.2792919676,0.1395,-1.7275,1.7331233366,51.38,-15.36,53.626803,131.47,48.95,-11.46,50.2735924716,0.1395,-1.7275,1.7331233366,48.95,-11.46,50.2735924716,131.31
2022-01-21 05:00:00,51.41,-17.007,54.1500336934,0.14,-1.7269999999999999,1.7326652879000002,51.27,-15.28,53.4985168019,131.62,48.74,-11.44,50.0645703068,0.14,-1.7269999999999999,1.7326652879000002,48.74,-11.44,50.0645703068,131.45
2022-01-21 05:30:00,51.899,-16.8105,54.5536351791,0.139,-1.4705,1.4770549245,51.76,-15.34,53.985305408,131.54,49.27,-11.44,50.5806929569,0.139,-1.4705,1.4770549245,49.27,-11.44,50.5806929569,131.37
2022-01-21 06:00:00,52.829,-16.3445,55.2996014565,0.139,-1.3645,1.37156161,52.69,-14.98,54.7780658658,131.93,50.2,-11.07,51.4060784344,0.139,-1.3645,1.37156161,50.2,-11.07,51.4060784344,131.76
2022-01-21 06:30:00,55.146,-15.748,57.3505084546,0.126,-1.358,1.3638328343000001,55.02,-14.39,56.8706646699,131.7,52.42,-10.52,53.4651924153,0.126,-1.358,1.3638328343000001,52.42,-10.52,53.4651924153,131.53
2022-01-21 07:00:00,57.666,-14.961,59.5751548634,0.126,-1.351,1.356862926,57.54,-13.61,59.1276897908,131.75,54.88,-9.75,55.7393658019,0.126,-1.351,1.356862926,54.88,-9.75,55.7393658019,131.57
2022-01-21 07:30:00,60.196,-13.9,61.7800001295,0.126,-1.31,1.3160455919,60.07,-12.59,61.3751822808,131.21,57.41,-8.83,58.0850841439,0.126,-1.31,1.3160455919,57.41,-8.83,58.0850841439,131.03
2022-01-21 08:00:00,61.7355,-13.29,63.1497906588,0.1255,-1.29,1.2960903711,61.61,-12.0,62.7677632229,131.21,58.91,-8.26,59.4862648012,0.1255,-1.29,1.2960903711,58.91,-8.26,59.4862648012,131.03
2022-01-21 08:30:00,63.569,-12.7165,64.8284438595,0.129,-1.1665,1.1736112005,63.44,-11.55,64.4828357007,130.92,60.65,-7.83,61.1533433264,0.129,-1.1665,1.1736112005,60.65,-7.83,61.1533433264,130.75
2022-01-21 09:00:00,64.031,-12.2315,65.1887916229,0.381,-1.1415,1.2034048571,63.65,-11.09,64.608904959,130.92,60.84,-7.36,61.283563865,0.381,-1.1415,1.2034048571,60.84,-7.36,61.283563865,130.75
2022-01-21 09:30:00,64.8085,-12.1325,65.9343554492,1.1185,-1.1225,1.5846288209,63.69,-11.01,64.6346362255,130.92,60.87,-7.29,61.3049834842,1.1185,-1.1225,1.5846288209,60.87,-7.29,61.3049834842,130.75
2022-01-21 10:00:00,65.1405,-12.2695,66.2859364458,1.7605,-1.1595,2.1080323764,63.38,-11.11,64.3463790745,130.92,60.56,-7.39,61.0092263514,1.7605,-1.1595,2.1080323764,60.56,-7.39,61.0092263514,130.75
2022-01-21 10:30:00,65.0075,-12.361,66.1722704556,2.3275,-1.231,2.6329863747999998,62.68,-11.13,63.6605003122,131.09,59.9,-7.4,60.3553643018,2.3275,-1.231,2.6329863747999998,59.9,-7.4,60.3553643018,130.92
2022-01-21 11:00:00,64.5565,-12.3815,65.7331212898,2.9565,-1.2615,3.2143855556,61.6,-11.12,62.5956420208,130.96,58.87,-7.41,59.3345177784,2.9565,-1.2615,3.2143855556,58.87,-7.41,59.3345177784,130.79
2022-01-21 11:30:00,64.876,-12.4915,66.0676391908,3.636,-1.2415,3.842111171,61.24,-11.25,62.26475809,131.05,58.5,-7.54,58.9839096703,3.636,-1.2415,3.842111171,58.5,-7.54,58.9839096703,130.87
2022-01-21 12:00:00,64.8155,-12.5685,66.022846292,4.6855,-1.2885,4.8594384964,60.13,-11.28,61.1788795255,131.05,57.37,-7.61,57.8725237051,4.6855,-1.2885,4.8594384964,57.37,-7.61,57.8725237051,130.87
2022-01-21 12:30:00,64.608,-12.829,65.8693927784,5.648,-1.369,5.8115458357000005,58.96,-11.46,60.0634098266,131.12,56.31,-7.76,56.8421824,5.648,-1.369,5.8115458357000005,56.31,-7.76,56.8421824,130.95
2022-01-21 13:00:00,64.6225,-12.8985,65.8971836158,5.7825,-1.3785,5.9445410672,58.84,-11.52,59.9571180095,131.12,56.24,-7.8100000000000005,56.7796944338,5.7825,-1.3785,5.9445410672,56.24,-7.8100000000000005,56.7796944338,130.95
2022-01-21 13:30:00,64.4285,-13.0145,65.7298168452,4.5485,-1.3445,4.7430509696000005,59.88,-11.67,61.0065840709,131.08,57.24,-7.93,57.7866982964,4.5485,-1.3445,4.7430509696000005,57.24,-7.93,57.7866982964,130.9
2022-01-21 14:00:00,63.8805,-13.169,65.2237751226,4.2105,-1.289,4.4033886099,59.67,-11.88,60.8411316463,131.23,57.04,-8.13,57.6164776778,4.2105,-1.289,4.4033886099,57.04,-8.13,57.6164776778,131.05
2022-01-21 14:30:00,63.3855,-13.2435,64.7542423514,4.4555,-1.3435000000000001,4.6536515233,58.93,-11.9,60.1195051543,131.35,56.33,-8.15,56.9165301121,4.4555,-1.3435000000000001,4.6536515233,56.33,-8.15,56.9165301121,131.18
2022-01-21 15:00:00,62.9535,-13.3635,64.3562451865,3.4135,-1.3235000000000001,3.6610974448,59.54,-12.04,60.7451496006,131.35,56.93,-8.28,57.5289779155,3.4135,-1.3235000000000001,3.6610974448,56.93,-8.28,57.5289779155,131.18
2022-01-21 15:30:00,62.867,-13.333,64.2652983966,3.327,-1.323,3.5803991398,59.54,-12.01,60.7392105645,131.43,56.93,-8.25,57.5246677522,3.327,-1.323,3.5803991398,56.93,-8.25,57.5246677522,131.26
2022-01-21 16:00:00,63.5555,-12.99,64.8694202244,1.9855,-1.21,2.3251473609,61.57,-11.78,62.6867872841,131.62,58.87,-8.03,59.4151310695,1.9855,-1.21,2.3251473609,58.87,-8.03,59.4151310695,131.44
2022-01-21 16:30:00,64.9875,-12.5645,66.190949657,0.6775,-1.1245,1.3128238648,64.31,-11.44,65.3195966001,131.44,61.47,-7.68,61.947907955,0.6775,-1.1245,1.3128238648,61.47,-7.68,61.947907955,131.27
2022-01-21 17:00:00,67.457,-11.561,68.4405111758,0.267,-1.051,1.0843846181,67.19,-10.51,68.0070305189,131.26,64.14,-6.84,64.5036836157,0.267,-1.051,1.0843846181,64.14,-6.84,64.5036836157,131.1
2022-01-21 17:30:00,69.4825,-11.3195,70.3985005984,0.2525,-1.2195,1.2453660105,69.23,-10.1,69.9628680087,130.81,66.1,-6.44,66.4129776474,0.2525,-1.2195,1.2453660105,66.1,-6.44,66.4129776474,130.68
2022-01-21 18:00:00,69.9035,-11.2375,70.8009937677,0.24350000000000002,-1.3175,1.3398128601,69.66,-9.92,70.3627884609,130.81,66.57,-6.23,66.8608839307,0.24350000000000002,-1.3175,1.3398128601,66.57,-6.23,66.8608839307,130.68
2022-01-21 18:30:00,69.548,-11.4595,70.4857747652,0.278,-1.3395000000000001,1.3680439503000001,69.27,-10.12,70.0053376536,130.71,66.21,-6.42,66.5205269071,0.278,-1.3395000000000001,1.3680439503000001,66.21,-6.42,66.5205269071,130.59
2022-01-21 19:00:00,68.422,-11.951,69.4578756154,0.342,-1.391,1.4324262634,68.08,-10.56,68.8941216651,130.71,65.06,-6.84,65.4185692292,0.342,-1.391,1.4324262634,65.06,-6.84,65.4185692292,130.59
2022-01-21 19:30:00,66.8085,-12.724,68.0093805901,0.3085,-1.404,1.4374937391,66.5,-11.32,67.4565964158,130.89,63.57,-7.5600000000000005,64.0179545128,0.3085,-1.404,1.4374937391,63.57,-7.5600000000000005,64.0179545128,130.77
2022-01-21 20:00:00,65.1615,-13.412,66.5274591898,0.4415,-1.422,1.4889614669,64.72,-11.99,65.8212617624,131.28,61.87,-8.2,62.4110318774,0.4415,-1.422,1.4889614669,61.87,-8.2,62.4110318774,131.15
2022-01-21 20:30:00,63.073,-13.9545,64.5982306201,0.5630000000000001,-1.4245,1.5317210092,62.51,-12.53,63.7534391229,131.39,59.77,-8.74,60.4056330155,0.5630000000000001,-1.4245,1.5317210092,59.77,-8.74,60.4056330155,131.26
2022-01-21 21:00:00,61.5355,-14.4535,63.2101370233,0.3355,-1.4835,1.5209643323000002,61.2,-12.97,62.5592591069,131.26,58.5,-9.14,59.2097086634,0.3355,-1.4835,1.5209643323000002,58.5,-9.14,59.2097086634,131.14
2022-01-21 21:30:00,59.678,-15.253,61.5964097412,0.398,-1.533,1.5838222754,59.28,-13.72,60.8469949956,131.99,56.69,-9.85,57.5393656552,0.398,-1.533,1.5838222754,56.69,-9.85,57.5393656552,131.86
2022-01-21 22:00:00,57.978,-15.6745,60.0594574921,0.418,-1.5045000000000002,1.5614878322,57.56,-14.17,59.2785163445,131.99,55.04,-10.31,55.9973008278,0.418,-1.5045000000000002,1.5614878322,55.04,-10.31,55.9973008278,131.86
2022-01-21 22:30:00,56.3845,-16.025,58.6175098861,0.5645,-1.505,1.6073845993,55.82,-14.52,57.677576232,131.77,53.41,-10.63,54.457552277,0.5645,-1.505,1.6073845993,53.41,-10.63,54.457552277,131.65
2022-01-21 23:00:00,54.1295,-16.5745,56.61021834,0.48950000000000005,-1.5745,1.6488361047,53.64,-15.0,55.697841969,131.7,51.28,-11.12,52.4718286321,0.48950000000000005,-1.5745,1.6488361047,51.28,-11.12,52.4718286321,131.58
2022-01-21 23:30:00,52.3385,-17.048,55.0450078231,0.34850000000000003,-1.528,1.5672384152,51.99,-15.52,54.2570778793,132.11,49.54,-11.62,50.8845359613,0.34850000000000003,-1.528,1.5672384152,49.54,-11.62,50.8845359613,131.98
2022-01-22 00:00:00,51.3315,-17.318,54.1741268158,0.24150000000000002,-1.408,1.4285609017,51.09,-15.91,53.5099635582,132.72,48.65,-11.95,50.0961575373,0.24150000000000002,-1.408,1.4285609017,48.65,-11.95,50.0961575373,132.59
2022-01-22 00:30:00,51.8075,-16.822,54.4701454032,0.23750000000000002,-1.3519999999999999,1.3727018067,51.57,-15.47,53.8403733271,132.36,49.13,-11.55,50.4693907235,0.23750000000000002,-1.3519999999999999,1.3727018067,49.13,-11.55,50.4693907235,132.24
2022-01-22 01:00:00,54.014,-16.357,56.436368106,0.314,-1.377,1.4123473369,53.7,-14.98,55.7502502237,131.02,51.15,-11.08,52.3363057542,0.314,-1.377,1.4123473369,51.15,-11.08,52.3363057542,130.9
2022-01-22 01:30:00,54.233,-16.226,56.6083153344,0.363,-1.316,1.3651465123,53.87,-14.91,55.8953039172,130.71,51.31,-11.02,52.4800581173,0.363,-1.316,1.3651465123,51.31,-11.02,52.4800581173,130.58
2022-01-22 02:00:00,53.2435,-16.5475,55.7556279536,0.47350000000000003,-1.3675,1.447155313,52.77,-15.18,54.9099745037,130.71,50.27,-11.28,51.5200087345,0.47350000000000003,-1.3675,1.447155313,50.27,-11.28,51.5200087345,130.58
2022-01-22 02:30:00,52.529,-16.958,55.1984565455,0.449,-1.348,1.4208113879,52.08,-15.61,54.3690950817,131.0,49.59,-11.65,50.9400687082,0.449,-1.348,1.4208113879,49.59,-11.65,50.9400687082,130.86
2022-01-22 03:00:00,51.9815,-17.0435,54.7042707154,0.2715,-1.3335,1.3608580014,51.71,-15.71,54.0437618972,131.67,49.25,-11.76,50.6345741564,0.2715,-1.3335,1.3608580014,49.25,-11.76,50.6345741564,131.53
2022-01-22 03:30:00,51.515,-17.0375,54.2592999517,0.165,-1.2875,1.2980297570000001,51.35,-15.75,53.7111254769,131.68,48.9,-11.79,50.3012335833,0.165,-1.2875,1.2980297570000001,48.9,-11.79,50.3012335833,131.55
2022-01-22 04:00:00,51.053,-17.104,53.8419504197,0.163,-1.294,1.304225824,50.89,-15.81,53.2892878541,131.68,48.46,-11.84,49.8854407618,0.163,-1.294,1.304225824,48.46,-11.84,49.8854407618,131.55
2022-01-22 04:30:00,50.3955,-17.2485,53.265534565,0.17550000000000002,-1.3085,1.3202168383,50.22,-15.94,52.6890121373,132.08,47.82,-11.97,49.2953679366,0.17550000000000002,-1.3085,1.3202168383,47.82,-11.97,49.2953679366,131.95
2022-01-22 05:00:00,49.8135,-17.334,52.7432681795,0.17350000000000002,-1.304,1.3154916381000001,49.64,-16.03,52.1640728855,132.08,47.27,-12.06,48.7841828875,0.17350000000000002,-1.304,1.3154916381000001,47.27,-12.06,48.7841828875,131.95
2022-01-22 05:30:00,49.562,-17.038,52.4088283403,0.262,-1.218,1.2458603453000001,49.3,-15.82,51.776079419,131.75,46.94,-11.88,48.4200165221,0.262,-1.218,1.2458603453000001,46.94,-11.88,48.4200165221,131.6
2022-01-22 06:00:00,49.76,-16.9685,52.573639709,0.34,-1.1885,1.2361764639000001,49.42,-15.78,51.8781726741,131.75,46.97,-11.88,48.4491000948,0.34,-1.1885,1.2361764639000001,46.97,-11.88,48.4491000948,131.6
2022-01-22 06:30:00,51.4305,-16.466,54.0020877953,0.29050000000000004,-1.166,1.2016431459,51.14,-15.3,53.3796740342,131.88,48.68,-11.38,49.9924674326,0.29050000000000004,-1.166,1.2016431459,48.68,-11.38,49.9924674326,131.73
2022-01-22 07:00:00,52.672,-16.0415,55.0605966754,0.28200000000000003,-1.2915,1.3219289883,52.39,-14.75,54.4267820103,131.71,49.94,-10.81,51.0965722921,0.28200000000000003,-1.2915,1.3219289883,49.94,-10.81,51.0965722921,131.56
2022-01-22 07:30:00,53.747,-15.4135,55.9134687821,0.34700000000000003,-1.2535,1.3006426296,53.4,-14.16,55.2455029844,131.76,51.02,-10.29,52.0473294224,0.34700000000000003,-1.2535,1.3006426296,51.02,-10.29,52.0473294224,131.61
2022-01-22 08:00:00,55.618,-11.381,56.7704948455,0.278,-1.381,1.4087033045,55.34,-10.0,56.2362480968,131.02,51.44,-14.32,53.396029815,0.278,-1.381,1.4087033045,51.44,-14.32,53.396029815,130.87
2022-01-22 08:30:00,57.89,-10.771,58.8834997346,0.19,-1.171,1.1863140394,57.7,-9.6,58.4931619935,133.37,52.8,-14.85,54.8485414574,0.19,-1.171,1.1863140394,52.8,-14.85,54.8485414574,133.21
2022-01-22 09:00:00,59.931,-10.232,60.7981791257,0.451,-1.202,1.2838243649,59.48,-9.03,60.1615433645,133.37,54.41,-14.31,56.2603252746,0.451,-1.202,1.2838243649,54.41,-14.31,56.2603252746,133.21
2022-01-22 09:30:00,61.6455,-9.939,62.4415838304,1.2655,-1.169,1.7228033114999999,60.38,-8.77,61.013582914,133.25,55.2,-14.05,56.9600079003,1.2655,-1.169,1.7228033114999999,55.2,-14.05,56.9600079003,133.09
2022-01-22 10:00:00,62.2385,-9.8115,63.0071139991,2.1185,-1.1615,2.4160141763,60.12,-8.65,60.7390887321,133.25,54.97,-13.94,56.7100035267,2.1185,-1.1615,2.4160141763,54.97,-13.94,56.7100035267,133.09
2022-01-22 10:30:00,61.9575,-10.0925,62.7741217581,3.1775,-1.2525,3.4154447002,58.78,-8.84,59.4410127774,133.13,53.74,-14.12,55.5640351306,3.1775,-1.2525,3.4154447002,53.74,-14.12,55.5640351306,132.98
2022-01-22 11:00:00,61.755,-10.154,62.5842131931,3.885,-1.284,4.091684372,57.87,-8.87,58.5458264951,133.13,52.91,-14.15,54.769431255,3.885,-1.284,4.091684372,52.91,-14.15,54.769431255,132.98
2022-01-22 11:30:00,62.411,-9.9045,63.1920251396,4.561,-1.2945,4.7411445084,57.85,-8.61,58.4872174069,133.18,52.89,-13.92,54.6911190231,4.561,-1.2945,4.7411445084,52.89,-13.92,54.6911190231,133.02
2022-01-22 12:00:00,62.8415,-9.9465,63.6237925976,5.0915,-1.3365,5.2639913089,57.75,-8.61,58.3883087613,133.18,52.75,-13.95,54.5634034862,5.0915,-1.3365,5.2639913089,52.75,-13.95,54.5634034862,133.02
2022-01-22 12:30:00,62.945,-9.833,63.7084053638,5.6850000000000005,-1.453,5.8677452228,57.26,-8.38,57.8699576637,133.21,52.25,-13.77,54.0340207647,5.6850000000000005,-1.453,5.8677452228,52.25,-13.77,54.0340207647,133.02
2022-01-22 13:00:00,62.664,-9.9395,63.4473841561,6.214,-1.4795,6.3877003882,56.45,-8.46,57.0804178331,133.1,51.6,-13.8,53.4134814443,6.214,-1.4795,6.3877003882,51.6,-13.8,53.4134814443,132.95
2022-01-22 13:30:00,62.2345,-10.008,63.0340626507,6.0545,-1.508,6.2394738761,56.18,-8.5,56.8193840164,133.1,51.37,-13.84,53.2017151979,6.0545,-1.508,6.2394738761,51.37,-13.84,53.2017151979,132.95
2022-01-22 14:00:00,61.544,-10.217,62.3863047872,5.284,-1.447,5.4785458837,56.26,-8.77,56.9394459053,133.16,51.44,-14.1,53.3374502578,5.284,-1.447,5.4785458837,51.44,-14.1,53.3374502578,133.03
2022-01-22 14:30:00,61.256,-10.413,62.1347576241,4.7059999999999995,-1.373,4.9022000163,56.55,-9.04,57.2680024097,133.71,51.71,-14.39,53.674912203,4.7059999999999995,-1.373,4.9022000163,51.71,-14.39,53.674912203,133.59
