Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-22 15:00:00,61.0395,-10.316,61.9050920058,3.8695,-1.346,4.0969191168,57.17,-8.97,57.8694202494,133.71,52.27,-14.38,54.2119663912,3.8695,-1.346,4.0969191168,52.27,-14.38,54.2119663912,133.59
2022-01-22 15:30:00,61.2665,-10.122,62.0970120557,2.5665,-1.272,2.864420753,58.7,-8.85,59.3633936025,133.99,53.67,-14.25,55.5295542932,2.5665,-1.272,2.864420753,53.67,-14.25,55.5295542932,133.87
2022-01-22 16:00:00,62.4565,-9.7365,63.2108679303,1.4465,-1.1265,1.8334024381,61.01,-8.61,61.6145453607,133.93,55.77,-14.01,57.5028086271,1.4465,-1.1265,1.8334024381,55.77,-14.01,57.5028086271,133.8
2022-01-22 16:30:00,63.8105,-9.13,64.4603506836,0.4405,-1.1400000000000001,1.2221457564,63.37,-7.99,63.8717230079,133.49,57.93,-13.41,59.4618617267,0.4405,-1.1400000000000001,1.2221457564,57.93,-13.41,59.4618617267,133.37
2022-01-22 17:00:00,66.531,-8.3505,67.0530000168,0.161,-1.0105,1.0232454495,66.37,-7.34,66.7746396471,133.49,60.64,-12.77,61.9700129095,0.161,-1.0105,1.0232454495,60.64,-12.77,61.9700129095,133.37
2022-01-22 17:30:00,69.1475,-7.628,69.5669687442,0.1375,-1.138,1.14627669,69.01,-6.49,69.3145020901,132.63,63.05,-11.94,64.1706015244,0.1375,-1.138,1.14627669,63.05,-11.94,64.1706015244,132.5
2022-01-22 18:00:00,70.342,-7.443,70.7346818258,0.132,-1.183,1.1903415476,70.21,-6.26,70.4885217606,132.63,64.12,-11.72,65.1823043471,0.132,-1.183,1.1903415476,64.12,-11.72,65.1823043471,132.5
2022-01-22 18:30:00,69.65,-7.8925,70.0957492024,0.14,-1.1925,1.2006899058,69.51,-6.7,69.8321566329,132.63,63.49,-12.12,64.636479638,0.14,-1.1925,1.2006899058,63.49,-12.12,64.636479638,132.5
2022-01-22 19:00:00,67.319,-12.022,68.3840350155,0.139,-1.262,1.2696318363999999,67.18,-10.76,68.0362403429,132.72,63.02,-8.28,63.5616142023,0.139,-1.262,1.2696318363999999,63.02,-8.28,63.5616142023,132.58
2022-01-22 19:30:00,64.7205,-13.25,66.0628914009,0.1305,-1.34,1.3463395746,64.59,-11.91,65.6788870186,132.11,61.75,-8.0,62.2660621848,0.1305,-1.34,1.3463395746,61.75,-8.0,62.2660621848,131.97
2022-01-22 20:00:00,63.0035,-14.018,64.5441347936,0.1335,-1.3679999999999999,1.3744985449,62.87,-12.65,64.1300194917,131.96,60.15,-8.66,60.7702073388,0.1335,-1.3679999999999999,1.3744985449,60.15,-8.66,60.7702073388,131.82
2022-01-22 20:30:00,60.965,-14.806000000000001,62.7371410012,0.135,-1.336,1.3428034108,60.83,-13.47,62.303529595,132.62,58.23,-9.44,58.9902237663,0.135,-1.336,1.3428034108,58.23,-9.44,58.9902237663,132.48
2022-01-22 21:00:00,59.665,-15.208,61.5726846012,0.135,-1.338,1.3447932927,59.53,-13.87,61.1244451918,132.62,56.97,-9.82,57.810148763,0.135,-1.338,1.3447932927,56.97,-9.82,57.810148763,132.48
2022-01-22 21:30:00,57.856,-15.9235,60.0072877928,0.136,-1.2735,1.2807412893,57.72,-14.65,59.5501544918,132.92,55.25,-10.58,56.2538789774,0.136,-1.2735,1.2807412893,55.25,-10.58,56.2538789774,132.77
2022-01-22 22:00:00,56.458,-16.243,58.7481132718,0.138,-1.293,1.3003434162,56.32,-14.95,58.270446197,133.14,53.9,-10.87,54.9851516321,0.138,-1.293,1.3003434162,53.9,-10.87,54.9851516321,132.99
2022-01-22 22:30:00,54.7905,-16.682,57.2737986714,0.1405,-1.322,1.329445091,54.65,-15.36,56.7675268089,133.46,52.33,-11.28,53.5319278562,0.1405,-1.322,1.329445091,52.33,-11.28,53.5319278562,133.31
2022-01-22 23:00:00,52.9915,-17.212,55.7167121809,0.14150000000000001,-1.3519999999999999,1.3593845115,52.85,-15.86,55.1784568469,133.46,50.61,-11.75,51.9560833782,0.14150000000000001,-1.3519999999999999,1.3593845115,50.61,-11.75,51.9560833782,133.31
2022-01-22 23:30:00,51.05,-17.3485,53.9172787912,0.14,-1.2885,1.2960834271000001,50.91,-16.06,53.3830656669,133.11,48.89,-11.85,50.305612013,0.14,-1.2885,1.2960834271000001,48.89,-11.85,50.305612013,132.96
2022-01-23 00:00:00,50.2115,-16.6625,52.9040039931,0.1315,-1.1325,1.140108986,50.08,-15.53,52.4326930455,133.11,48.15,-11.94,49.608326922,0.1315,-1.1325,1.140108986,48.15,-11.94,49.608326922,132.96
2022-01-23 00:30:00,50.975,-16.5555,53.5960372159,0.125,-1.1355,1.14235951,50.85,-15.42,53.1366060264,130.96,48.89,-11.84,50.3032573498,0.125,-1.1355,1.14235951,48.89,-11.84,50.3032573498,130.81
2022-01-23 01:00:00,53.1695,-15.9415,55.5079017123,0.1295,-1.1315,1.1388865176,53.04,-14.81,55.0688450941,130.85,50.96,-11.26,52.1891674584,0.1295,-1.1315,1.1388865176,50.96,-11.26,52.1891674584,130.7
2022-01-23 01:30:00,53.3485,-15.9175,55.6725179824,0.1385,-1.1375,1.1459007374,53.21,-14.78,55.2245642808,130.38,51.09,-11.25,52.3139618075,0.1385,-1.1375,1.1459007374,51.09,-11.25,52.3139618075,130.23
2022-01-23 02:00:00,52.295,-15.9805,54.6822037344,0.135,-1.1305,1.1385320593000001,52.16,-14.85,54.2327216724,130.53,50.03,-11.36,51.3035135249,0.135,-1.1305,1.1385320593000001,50.03,-11.36,51.3035135249,130.37
2022-01-23 02:30:00,51.958,-16.2035,54.4259788727,0.138,-1.1435,1.1517969656,51.82,-15.06,53.9640250537,130.36,49.58,-11.45,50.8849575022,0.138,-1.1435,1.1517969656,49.58,-11.45,50.8849575022,130.21
2022-01-23 03:00:00,51.1475,-16.3615,53.7007024023,0.1375,-1.1515,1.1596803439,51.01,-15.21,53.2293546833,130.36,49.02,-11.64,50.3830328583,0.1375,-1.1515,1.1596803439,49.02,-11.64,50.3830328583,130.21
2022-01-23 03:30:00,50.4765,-16.4075,53.0762009614,0.1365,-1.1575,1.1655206991,50.34,-15.25,52.5992214771,130.48,48.39,-11.69,49.7820067896,0.1365,-1.1575,1.1655206991,48.39,-11.69,49.7820067896,130.32
2022-01-23 04:00:00,49.889,-16.611,52.5817234598,0.139,-1.161,1.1692912383,49.75,-15.45,52.093809613,130.54,47.82,-11.88,49.2735913041,0.139,-1.161,1.1692912383,47.82,-11.88,49.2735913041,130.38
2022-01-23 04:30:00,49.141,-16.93,51.9755979379,0.14100000000000001,-1.15,1.1586116692,49.0,-15.78,51.4782322929,130.73,47.13,-12.19,48.6809305581,0.14100000000000001,-1.15,1.1586116692,47.13,-12.19,48.6809305581,130.56
2022-01-23 05:00:00,48.201,-16.96,51.0977299007,0.14100000000000001,-1.18,1.1883942948,48.06,-15.78,50.5843058665,130.97,46.22,-12.2,47.8030166412,0.14100000000000001,-1.18,1.1883942948,46.22,-12.2,47.8030166412,130.8
2022-01-23 05:30:00,48.8195,-16.692,51.5942481702,0.1395,-1.152,1.1604155506,48.68,-15.54,51.1002348331,130.85,46.82,-11.96,48.3234311696,0.1395,-1.152,1.1604155506,46.82,-11.96,48.3234311696,130.69
2022-01-23 06:00:00,49.0885,-16.5085,51.7900705203,0.1585,-1.0885,1.099979318,48.93,-15.42,51.3022543364,130.85,47.06,-11.86,48.5314660813,0.1585,-1.0885,1.099979318,47.06,-11.86,48.5314660813,130.69
2022-01-23 06:30:00,50.104,-15.8655,52.5559217049,0.124,-1.0755,1.0826247041000001,49.98,-14.79,52.1223992157,130.43,48.05,-11.25,49.3494174231,0.124,-1.0755,1.0826247041000001,48.05,-11.25,49.3494174231,130.29
2022-01-23 07:00:00,51.308,-15.6685,53.6471132145,0.138,-1.0885,1.0972129465,51.17,-14.58,53.2066283465,130.43,49.14,-11.06,50.3692684084,0.138,-1.0885,1.0972129465,49.14,-11.06,50.3692684084,130.29
2022-01-23 07:30:00,51.993,-15.664,54.3013162363,0.153,-1.104,1.1145514793,51.84,-14.56,53.8458837795,130.79,49.57,-10.45,50.6595242773,0.153,-1.104,1.1145514793,49.57,-10.45,50.6595242773,130.63
2022-01-23 08:00:00,52.867,-15.5615,55.1097085027,0.23700000000000002,-1.2215,1.2442794099,52.63,-14.34,54.5486250972,130.79,50.35,-10.54,51.4413656506,0.23700000000000002,-1.2215,1.2442794099,50.35,-10.54,51.4413656506,130.63
2022-01-23 08:30:00,54.5545,-15.0385,56.5893095249,0.35450000000000004,-1.1085,1.1638051813,54.2,-13.93,55.9614590589,131.88,51.75,-10.21,52.7475743518,0.35450000000000004,-1.1085,1.1638051813,51.75,-10.21,52.7475743518,131.72
2022-01-23 09:00:00,56.042,-14.67,57.9302568957,0.932,-1.06,1.4114616537,55.11,-13.61,56.7656956268,131.64,52.67,-9.88,53.5886489846,0.932,-1.06,1.4114616537,52.67,-9.88,53.5886489846,131.49
2022-01-23 09:30:00,58.2145,-14.5725,60.0107137643,2.0645,-1.1525,2.3644061622,56.15,-13.42,57.7314377094,131.54,53.7,-9.62,54.5548751259,2.0645,-1.1525,2.3644061622,53.7,-9.62,54.5548751259,131.38
2022-01-23 10:00:00,59.4885,-14.2855,61.1797118537,3.4385,-1.1855,3.6371269568,56.05,-13.1,57.5605116378,131.54,53.59,-9.3,54.3909744351,3.4385,-1.1855,3.6371269568,53.59,-9.3,54.3909744351,131.38
2022-01-23 10:30:00,60.2635,-14.077,61.885792887,4.6335,-1.2770000000000001,4.8062512679000005,55.63,-12.8,57.0835957172,131.29,53.2,-9.03,53.9609201182,4.6335,-1.2770000000000001,4.8062512679000005,53.2,-9.03,53.9609201182,131.13
2022-01-23 11:00:00,60.4305,-14.258,62.0897406521,6.1505,-1.338,6.2943541567,54.28,-12.92,55.796458669,131.13,51.91,-9.16,52.7119882,6.1505,-1.338,6.2943541567,51.91,-9.16,52.7119882,130.97
2022-01-23 11:30:00,60.728,-14.2755,62.3833301792,7.548,-1.5354999999999999,7.7026011353,53.18,-12.74,54.6847327871,131.04,50.86,-8.98,51.6466843079,7.548,-1.5354999999999999,7.7026011353,50.86,-8.98,51.6466843079,130.88
2022-01-23 12:00:00,61.006,-14.276,62.6540997222,8.586,-1.416,8.7019797747,52.42,-12.86,53.9744013399,130.99,50.15,-9.13,50.9743013684,8.586,-1.416,8.7019797747,50.15,-9.13,50.9743013684,130.83
2022-01-23 12:30:00,61.453,-14.168,63.065073004,10.023,-1.488,10.1328511782,51.43,-12.68,52.9700604115,130.77,49.2,-8.95,50.0074244488,10.023,-1.488,10.1328511782,49.2,-8.95,50.0074244488,130.63
2022-01-23 13:00:00,61.021,-14.315,62.6776009911,9.831,-1.475,9.9410354591,51.19,-12.84,52.7757681138,130.77,48.97,-9.11,49.8101696444,9.831,-1.475,9.9410354591,48.97,-9.11,49.8101696444,130.63
2022-01-23 13:30:00,60.633,-14.277,62.2911985597,8.193,-1.467,8.3233009077,52.44,-12.81,53.9819386462,130.64,50.15,-9.07,50.9635889631,8.193,-1.467,8.3233009077,50.15,-9.07,50.9635889631,130.49
2022-01-23 14:00:00,60.5895,-14.47,62.2934058328,7.9195,-1.44,8.0493527845,52.67,-13.03,54.2578086546,130.64,50.38,-9.29,51.2293714582,7.9195,-1.44,8.0493527845,50.38,-9.29,51.2293714582,130.49
2022-01-23 14:30:00,60.2925,-14.4515,62.0002532938,6.6825,-1.3715,6.8217899777,53.61,-13.08,55.1825923639,131.02,51.26,-9.31,52.0985959504,6.6825,-1.3715,6.8217899777,51.26,-9.31,52.0985959504,130.87
2022-01-23 15:00:00,60.526,-14.133,62.1541500223,4.966,-1.293,5.131569448,55.56,-12.84,57.0243737361,131.02,53.03,-9.12,53.8085058332,4.966,-1.293,5.131569448,53.03,-9.12,53.8085058332,130.87
2022-01-23 15:30:00,60.9785,-14.0855,62.5841734986,3.2685,-1.1855,3.476852384,57.71,-12.9,59.1342041462,130.84,55.1,-9.17,55.8578454651,3.2685,-1.1855,3.476852384,55.1,-9.17,55.8578454651,130.69
2022-01-23 16:00:00,61.925,-13.6365,63.4086725713,2.245,-1.1065,2.5028718006,59.68,-12.53,60.9811716844,130.9,57.05,-8.77,57.7201472625,2.245,-1.1065,2.5028718006,57.05,-8.77,57.7201472625,130.74
2022-01-23 16:30:00,63.903,-12.9295,65.1978939786,1.2730000000000001,-1.0595,1.6562213771,62.63,-11.87,63.7449119538,130.46,59.85,-8.13,60.3996639063,1.2730000000000001,-1.0595,1.6562213771,59.85,-8.13,60.3996639063,130.31
2022-01-23 17:00:00,66.195,-11.887,67.2538385076,0.995,-0.977,1.3944726602,65.2,-10.91,66.1064906042,130.46,62.32,-7.21,62.7356876108,0.995,-0.977,1.3944726602,62.32,-7.21,62.7356876108,130.31
2022-01-23 17:30:00,68.0545,-11.4745,69.0150644461,1.0445,-1.1844999999999999,1.5792468141,67.01,-10.29,67.79545855,129.98,64.04,-6.64,64.3833146087,1.0445,-1.1844999999999999,1.5792468141,64.04,-6.64,64.3833146087,129.83
2022-01-23 18:00:00,68.434,-11.508,69.3948587433,1.134,-1.248,1.6862562083000001,67.3,-10.26,68.0775851511,129.98,64.32,-6.59,64.6567127219,1.134,-1.248,1.6862562083000001,64.32,-6.59,64.6567127219,129.83
2022-01-23 18:30:00,67.15,-12.041,68.2210244793,1.56,-1.271,2.0122229002,65.59,-10.77,66.4683458497,130.03,62.7,-7.07,63.0973446351,1.56,-1.271,2.0122229002,62.7,-7.07,63.0973446351,129.88
2022-01-23 19:00:00,65.416,-12.665,66.6307382595,1.186,-1.345,1.7932152687,64.23,-11.32,65.2198995706,130.26,61.4,-7.59,61.8673427585,1.186,-1.345,1.7932152687,61.4,-7.59,61.8673427585,130.11
2022-01-23 19:30:00,63.5575,-13.366,64.9477156046,0.8475,-1.366,1.6075485218,62.71,-12.0,63.8478198531,130.59,59.97,-8.24,60.5334494309,0.8475,-1.366,1.6075485218,59.97,-8.24,60.5334494309,130.44
2022-01-23 20:00:00,61.846,-13.8985,63.3884533511,0.746,-1.3985,1.5850294161,61.1,-12.5,62.3655353541,130.78,58.43,-8.71,59.0756210293,0.746,-1.3985,1.5850294161,58.43,-8.71,59.0756210293,130.63
2022-01-23 20:30:00,60.2995,-14.337,61.9804749034,0.8195,-1.387,1.6110087678,59.48,-12.95,60.8734170225,130.91,56.89,-9.16,57.6227186099,0.8195,-1.387,1.6110087678,56.89,-9.16,57.6227186099,130.75
2022-01-23 21:00:00,58.586,-15.195,60.5244365608,0.546,-1.405,1.5073622656999999,58.04,-13.79,59.6557264644,130.91,55.53,-9.93,56.4108659746,0.546,-1.405,1.5073622656999999,55.53,-9.93,56.4108659746,130.75
2022-01-23 21:30:00,56.9755,-15.746,59.1112858619,0.5455,-1.396,1.4987949326,56.43,-14.35,58.2260027823,131.29,53.95,-10.5,54.9622825217,0.5455,-1.396,1.4987949326,53.95,-10.5,54.9622825217,131.13
2022-01-23 22:00:00,55.1395,-16.3735,57.519179084,0.46950000000000003,-1.3935,1.4704667626,54.67,-14.98,56.6851770748,131.67,52.21,-11.11,53.3789865022,0.46950000000000003,-1.3935,1.4704667626,52.21,-11.11,53.3789865022,131.5
2022-01-23 22:30:00,53.086,-16.5535,55.6070297557,0.666,-1.3135,1.4726976098,52.42,-15.24,54.590420405,132.07,50.16,-11.38,51.4347159028,0.666,-1.3135,1.4726976098,50.16,-11.38,51.4347159028,131.9
2022-01-23 23:00:00,51.0895,-17.243,53.9208499493,1.0295,-1.393,1.7321429647,50.06,-15.85,52.509295367600004,131.39,48.0,-11.94,49.4627496203,1.0295,-1.393,1.7321429647,48.0,-11.94,49.4627496203,131.22
2022-01-23 23:30:00,48.988,-17.853,52.1397521379,1.258,-1.363,1.8548134677,47.73,-16.49,50.4982474943,132.7,45.94,-12.56,47.6260139,1.258,-1.363,1.8548134677,45.94,-12.56,47.6260139,132.53
2022-01-24 00:00:00,47.7045,-17.7185,50.8887469142,0.8245,-1.2585,1.504533981,46.88,-16.46,49.685671979,132.7,45.23,-12.59,46.9495580384,0.8245,-1.2585,1.504533981,45.23,-12.59,46.9495580384,132.53
2022-01-24 00:30:00,48.576,-17.567,51.6548861677,0.736,-1.237,1.4393974434,47.84,-16.33,50.5503165173,131.7,46.14,-12.46,47.792794436,0.736,-1.237,1.4393974434,46.14,-12.46,47.792794436,131.53
2022-01-24 01:00:00,50.796,-17.0415,53.5784129874,0.656,-1.2415,1.4041574876,50.14,-15.8,52.5705202561,131.7,48.33,-11.97,49.7902580833,0.656,-1.2415,1.4041574876,48.33,-11.97,49.7902580833,131.53
2022-01-24 01:30:00,51.255,-17.1315,54.0422364198,0.555,-1.2715,1.3873490008,50.7,-15.86,53.1227785418,131.39,48.87,-12.01,50.3241194657,0.555,-1.2715,1.3873490008,48.87,-12.01,50.3241194657,131.22
2022-01-24 02:00:00,50.7095,-17.212,53.5509694987,0.6095,-1.282,1.419511976,50.1,-15.93,52.5716168669,131.73,48.28,-12.08,49.768311203,0.6095,-1.282,1.419511976,48.28,-12.08,49.768311203,131.56
2022-01-24 02:30:00,50.1525,-17.5345,53.129388727,0.6425000000000001,-1.2945,1.4451769788,49.51,-16.24,52.1054478918,131.89,47.73,-12.37,49.3068940413,0.6425000000000001,-1.2945,1.4451769788,47.73,-12.37,49.3068940413,131.72
2022-01-24 03:00:00,49.5725,-17.5575,52.589909322,0.5525,-1.2974999999999999,1.4102349095,49.02,-16.26,51.6463745097,132.12,47.26,-12.38,48.8546006022,0.5525,-1.2974999999999999,1.4102349095,47.26,-12.38,48.8546006022,131.95
2022-01-24 03:30:00,49.0245,-17.4965,52.0531373934,0.9145000000000001,-1.2765,1.5702746575000002,48.11,-16.22,50.7706657431,132.07,46.4,-12.37,48.0205882929,0.9145000000000001,-1.2765,1.5702746575000002,46.4,-12.37,48.0205882929,131.89
2022-01-24 04:00:00,48.606,-17.562,51.6813997488,0.9460000000000001,-1.292,1.6013057172,47.66,-16.27,50.3605847861,131.67,45.91,-12.44,47.5655516104,0.9460000000000001,-1.292,1.6013057172,45.91,-12.44,47.5655516104,131.5
2022-01-24 04:30:00,48.506,-17.533,51.5774963041,0.886,-1.263,1.5427783379000002,47.62,-16.27,50.3227314441,131.9,45.83,-12.47,47.4962082697,0.886,-1.263,1.5427783379000002,45.83,-12.47,47.4962082697,131.73
2022-01-24 05:00:00,48.0305,-17.557,51.1388030682,0.8205,-1.317,1.5516794933,47.21,-16.24,49.9251609912,131.71,45.54,-12.4,47.1980041951,0.8205,-1.317,1.5516794933,45.54,-12.4,47.1980041951,131.54
2022-01-24 05:30:00,48.763,-17.011,51.6449832026,0.783,-1.391,1.5962361981000002,47.98,-15.62,50.4585453615,131.29,46.28,-11.81,47.7631081484,0.783,-1.391,1.5962361981000002,46.28,-11.81,47.7631081484,131.12
2022-01-24 06:00:00,49.878,-16.9485,52.6789002946,0.648,-1.4285,1.56860328,49.23,-15.52,51.6184395347,131.29,47.48,-11.64,48.885989813,0.648,-1.4285,1.56860328,47.48,-11.64,48.885989813,131.12
2022-01-24 06:30:00,52.2145,-16.362,54.7180870851,0.7645000000000001,-1.3719999999999999,1.5706190657999999,51.45,-14.99,53.5892022706,132.48,49.58,-11.13,50.8139085291,0.7645000000000001,-1.3719999999999999,1.5706190657999999,49.58,-11.13,50.8139085291,132.31
2022-01-24 07:00:00,54.882,-15.4605,57.0180759431,0.6920000000000001,-1.3605,1.5263761823,54.19,-14.1,55.9943398925,132.32,52.13,-10.31,53.1397497171,0.6920000000000001,-1.3605,1.5263761823,52.13,-10.31,53.1397497171,132.15
2022-01-24 07:30:00,57.827,-14.461500000000001,59.6078594755,0.9470000000000001,-1.3315000000000001,1.6339220453,56.88,-13.13,58.3757766544,132.26,54.45,-9.31,55.2401900793,0.9470000000000001,-1.3315000000000001,1.6339220453,54.45,-9.31,55.2401900793,132.09
2022-01-24 08:00:00,59.2065,-13.787,60.790550345,0.7665000000000001,-1.307,1.5151802698,58.44,-12.48,59.7577107995,131.55,55.89,-8.72,56.5661603788,0.7665000000000001,-1.307,1.5151802698,55.89,-8.72,56.5661603788,131.38
2022-01-24 08:30:00,60.7615,-13.027,62.142277165,0.5715,-1.237,1.3626376077,60.19,-11.79,61.333842208,130.89,57.55,-8.05,58.1102830831,0.5715,-1.237,1.3626376077,57.55,-8.05,58.1102830831,130.72
2022-01-24 09:00:00,62.2355,-11.6715,63.3204656687,0.8855000000000001,-1.2215,1.5086989428000002,61.35,-10.45,62.2336323864,130.89,58.64,-6.78,59.0306530542,0.8855000000000001,-1.2215,1.5086989428000002,58.64,-6.78,59.0306530542,130.72
2022-01-24 09:30:00,63.2165,-11.6095,64.273683281,1.6565,-1.2895,2.0992385524,61.56,-10.32,62.4190355581,130.53,58.82,-6.65,59.1947202037,1.6565,-1.2895,2.0992385524,58.82,-6.65,59.1947202037,130.36
2022-01-24 10:00:00,63.3585,-11.4265,64.3806214982,2.7285,-1.3865,3.0605709435,60.63,-10.04,61.4556628798,130.63,57.93,-6.42,58.2846575009,2.7285,-1.3865,3.0605709435,57.93,-6.42,58.2846575009,130.46
2022-01-24 10:30:00,63.4915,-11.26,64.482231446,4.1015,-1.43,4.3436392864,59.39,-9.83,60.1980149174,130.48,56.73,-6.23,57.0710592157,4.1015,-1.43,4.3436392864,56.73,-6.23,57.0710592157,130.32
2022-01-24 11:00:00,63.186,-11.3965,64.2055356511,5.366,-1.5065,5.5734637569,57.82,-9.89,58.6597349125,130.29,55.15,-6.35,55.5143675097,5.366,-1.5065,5.5734637569,55.15,-6.35,55.5143675097,130.12
2022-01-24 11:30:00,63.998,-11.2625,64.9814428145,5.5280000000000005,-1.6025,5.7555877415,58.47,-9.66,59.2626062539,130.43,55.84,-6.07,56.1689460467,5.5280000000000005,-1.6025,5.7555877415,55.84,-6.07,56.1689460467,130.26
2022-01-24 12:00:00,64.02,-11.339,65.0164080906,5.14,-1.659,5.4010999806,58.88,-9.68,59.6704013729,130.43,56.27,-6.07,56.5964468849,5.14,-1.659,5.4010999806,56.27,-6.07,56.5964468849,130.26
2022-01-24 12:30:00,64.1315,-11.2765,65.1153495307,6.0215,-1.6965,6.2559231533,58.11,-9.58,58.8943842824,130.43,55.54,-5.99,55.8620774766,6.0215,-1.6965,6.2559231533,55.54,-5.99,55.8620774766,130.26
2022-01-24 13:00:00,64.3325,-11.4945,65.3513128139,5.5625,-1.5645,5.7783273099,58.77,-9.93,59.6030016023,130.27,56.16,-6.3,56.5122606166,5.5625,-1.5645,5.7783273099,56.16,-6.3,56.5122606166,130.1
2022-01-24 13:30:00,63.982,-11.564,65.0186313298,4.052,-1.494,4.3186502521,59.93,-10.07,60.7701390487,130.42,57.27,-6.44,57.6309508858,4.052,-1.494,4.3186502521,57.27,-6.44,57.6309508858,130.26
2022-01-24 14:00:00,63.3255,-11.465,64.3549933979,2.8655,-1.475,3.2228427281,60.46,-9.99,61.2797821471,130.58,57.76,-6.34,58.1069118092,2.8655,-1.475,3.2228427281,57.76,-6.34,58.1069118092,130.42
2022-01-24 14:30:00,63.1685,-11.3905,64.1872485974,2.8085,-1.6705,3.2677580235,60.36,-9.72,61.1376152626,130.51,57.67,-6.09,57.9906630416,2.8085,-1.6705,3.2677580235,57.67,-6.09,57.9906630416,130.35
2022-01-24 15:00:00,62.9965,-11.586500000000001,64.0531497625,2.6465,-1.6965,3.143576705,60.35,-9.89,61.1550047012,130.34,57.65,-6.23,57.9856482244,2.6465,-1.6965,3.143576705,57.65,-6.23,57.9856482244,130.17
2022-01-24 15:30:00,62.9765,-11.558,64.0283290134,2.0965,-1.3780000000000001,2.5088236784999998,60.88,-10.18,61.7252525309,130.52,58.19,-6.51,58.5530204174,2.0965,-1.3780000000000001,2.5088236784999998,58.19,-6.51,58.5530204174,130.35
2022-01-24 16:00:00,64.285,-11.1965,65.2527611466,1.5350000000000001,-1.3365,2.0353027416,62.75,-9.86,63.5199346662,130.66,59.96,-6.18,60.2776409625,1.5350000000000001,-1.3365,2.0353027416,59.96,-6.18,60.2776409625,130.5
2022-01-24 16:30:00,65.7875,-10.649000000000001,66.6438020918,0.9075000000000001,-1.2690000000000001,1.5601016794,64.88,-9.38,65.5545482785,130.66,61.99,-5.72,62.2533412758,0.9075000000000001,-1.2690000000000001,1.5601016794,61.99,-5.72,62.2533412758,130.5
2022-01-24 17:00:00,67.729,-10.222,68.4960343743,0.539,-1.212,1.3264482651,67.19,-9.01,67.7914168608,130.66,64.18,-5.36,64.4034315856,0.539,-1.212,1.3264482651,64.18,-5.36,64.4034315856,130.53
2022-01-24 17:30:00,69.598,-9.58,70.2542383348,0.538,-1.33,1.4346929985,69.06,-8.25,69.5510323432,130.5,65.92,-4.66,66.0845065049,0.538,-1.33,1.4346929985,65.92,-4.66,66.0845065049,130.32
2022-01-24 18:00:00,70.626,-9.2845,71.2336564852,0.6960000000000001,-1.4245,1.5854388194,69.93,-7.86,70.3703382115,130.5,66.69,-4.31,66.8291268834,0.6960000000000001,-1.4245,1.5854388194,66.69,-4.31,66.8291268834,130.32
2022-01-24 18:30:00,69.7835,-9.8795,70.4793685592,0.7235,-1.3995,1.5754531094000002,69.06,-8.48,69.5786892662,130.5,65.96,-4.86,66.1388025292,0.7235,-1.3995,1.5754531094000002,65.96,-4.86,66.1388025292,130.32
2022-01-24 19:00:00,67.982,-10.568,68.7985097804,0.352,-1.408,1.4513331802,67.63,-9.16,68.2475091121,130.5,64.61,-5.5,64.8436743253,0.352,-1.408,1.4513331802,64.61,-5.5,64.8436743253,130.32
2022-01-24 19:30:00,66.313,-11.425,67.2900036707,0.483,-1.415,1.4951635362,65.83,-10.01,66.5867028768,130.56,62.9,-6.33,63.217710335,0.483,-1.415,1.4951635362,62.9,-6.33,63.217710335,130.4
2022-01-24 20:00:00,64.5165,-11.872,65.5997191781,0.40650000000000003,-1.422,1.4789612064,64.11,-10.45,64.9560974813,130.56,61.27,-6.76,61.6417918299,0.40650000000000003,-1.422,1.4789612064,61.27,-6.76,61.6417918299,130.4
2022-01-24 20:30:00,63.026,-12.4855,64.2507928842,0.436,-1.4655,1.528982096,62.59,-11.02,63.5527222076,130.35,59.82,-7.31,60.2649856882,0.436,-1.4655,1.528982096,59.82,-7.31,60.2649856882,130.18
2022-01-24 21:00:00,61.1185,-13.3245,62.554083339900004,0.42850000000000005,-1.4945,1.554716212,60.69,-11.83,61.8322326946,130.44,58.01,-8.09,58.5713940418,0.42850000000000005,-1.4945,1.554716212,58.01,-8.09,58.5713940418,130.27
2022-01-24 21:30:00,59.17,-14.0995,60.8266783595,0.36,-1.4895,1.5323871084,58.81,-12.61,60.1467222715,130.7,56.24,-8.83,56.928960117,0.36,-1.4895,1.5323871084,56.24,-8.83,56.928960117,130.53
2022-01-24 22:00:00,57.046,-14.7935,58.9329598633,0.526,-1.5235,1.6117469559000002,56.52,-13.27,58.0568970924,130.93,54.05,-9.45,54.8698915618,0.526,-1.5235,1.6117469559000002,54.05,-9.45,54.8698915618,130.77
2022-01-24 22:30:00,55.064,-15.611,57.2341455514,0.5640000000000001,-1.5310000000000001,1.631581135,54.5,-14.08,56.2893986466,131.78,52.14,-10.22,53.1321748096,0.5640000000000001,-1.5310000000000001,1.631581135,52.14,-10.22,53.1321748096,131.61
2022-01-24 23:00:00,52.5725,-16.359,55.0589196884,0.5525,-1.549,1.6445842179999999,52.02,-14.81,54.0871195388,131.78,49.78,-10.92,50.9636615639,0.5525,-1.549,1.6445842179999999,49.78,-10.92,50.9636615639,131.61
2022-01-24 23:30:00,50.314,-16.7585,53.0315558724,0.5640000000000001,-1.5085000000000002,1.6104869605,49.75,-15.25,52.0348440951,132.17,47.62,-11.34,48.951608758,0.5640000000000001,-1.5085000000000002,1.6104869605,47.62,-11.34,48.951608758,132.0
2022-01-25 00:00:00,49.422,-17.0235,52.2717288431,0.612,-1.5035,1.6232856341000002,48.81,-15.52,51.2180290523,132.1,46.67,-11.64,48.0996725561,0.612,-1.5035,1.6232856341000002,46.67,-11.64,48.0996725561,131.92
2022-01-25 00:30:00,50.1805,-16.8765,52.9424105279,0.5505,-1.4565000000000001,1.5570621375,49.63,-15.42,51.9703117174,132.22,47.4,-11.56,48.7892775105,0.5505,-1.4565000000000001,1.5570621375,47.4,-11.56,48.7892775105,132.05
2022-01-25 01:00:00,52.425,-16.3055,54.9021853413,0.355,-1.4555,1.4981672971,52.07,-14.85,54.1461669927,132.14,49.79,-10.97,50.9841642081,0.355,-1.4555,1.4981672971,49.79,-10.97,50.9841642081,131.96
2022-01-25 01:30:00,52.645,-16.3005,55.1108185863,0.34500000000000003,-1.4304999999999999,1.4715146109,52.3,-14.87,54.3728507621,131.92,50.04,-10.99,51.2326233956,0.34500000000000003,-1.4304999999999999,1.4715146109,50.04,-10.99,51.2326233956,131.75
2022-01-25 02:00:00,51.953,-16.437,54.4911844063,0.533,-1.407,1.5045723645,51.42,-15.03,53.5716090854,131.92,49.19,-11.14,50.4356590123,0.533,-1.407,1.5045723645,49.19,-11.14,50.4356590123,131.75
2022-01-25 02:30:00,51.6125,-16.641,54.2288948555,0.5925,-1.431,1.5488115605,51.02,-15.21,53.2389378181,132.19,48.81,-11.29,50.0987045741,0.5925,-1.431,1.5488115605,48.81,-11.29,50.0987045741,132.02
2022-01-25 03:00:00,50.8405,-16.8535,53.5611510565,0.5605,-1.4335,1.5391824128,50.28,-15.42,52.5913947334,132.19,48.11,-11.51,49.4676884441,0.5605,-1.4335,1.5391824128,48.11,-11.51,49.4676884441,132.02
2022-01-25 03:30:00,49.901,-17.014,52.7217791525,0.501,-1.434,1.5189986833,49.4,-15.58,51.7986138811,132.43,47.28,-11.65,48.6941567336,0.501,-1.434,1.5189986833,47.28,-11.65,48.6941567336,132.26
2022-01-25 04:00:00,49.4625,-17.178,52.360506016,0.5325,-1.468,1.5615954182,48.93,-15.71,51.3901644286,132.43,46.83,-11.77,48.2864556579,0.5325,-1.468,1.5615954182,46.83,-11.77,48.2864556579,132.26
2022-01-25 04:30:00,49.2105,-17.1555,52.115108083,0.4305,-1.4755,1.5370200064000001,48.78,-15.68,51.2381771729,132.59,46.68,-11.75,48.1361080687,0.4305,-1.4755,1.5370200064000001,46.68,-11.75,48.1361080687,132.42
2022-01-25 05:00:00,48.8675,-17.224,51.814078514,0.3675,-1.444,1.4900309561,48.5,-15.78,51.0025332704,132.59,46.42,-11.85,47.9086516195,0.3675,-1.444,1.4900309561,46.42,-11.85,47.9086516195,132.42
2022-01-25 05:30:00,49.279,-16.979,52.1220325966,0.319,-1.459,1.4934664375,48.96,-15.52,51.3609968751,132.36,46.87,-11.59,48.2817253213,0.319,-1.459,1.4934664375,46.87,-11.59,48.2817253213,132.19
2022-01-25 06:00:00,49.627,-16.5735,52.3213152668,0.28700000000000003,-1.2135,1.2469768442,49.34,-15.36,51.6755764361,132.36,47.24,-11.46,48.6101758894,0.28700000000000003,-1.2135,1.2469768442,47.24,-11.46,48.6101758894,132.19
2022-01-25 06:30:00,52.02,-15.6285,54.3169440621,0.19,-1.0385,1.0557377752,51.83,-14.59,53.8443776081,132.04,49.59,-10.73,50.7375699063,0.19,-1.0385,1.0557377752,49.59,-10.73,50.7375699063,131.87
2022-01-25 07:00:00,54.856,-14.576,56.7594971084,0.186,-0.966,0.9837438691,54.67,-13.61,56.3386279563,131.77,52.2,-9.85,53.1212057469,0.186,-0.966,0.9837438691,52.2,-9.85,53.1212057469,131.59
2022-01-25 07:30:00,57.661,-13.2785,59.1701739329,0.161,-0.9185000000000001,0.9325037533,57.5,-12.36,58.813430439,130.91,54.94,-8.64,55.6152245343,0.161,-0.9185000000000001,0.9325037533,54.94,-8.64,55.6152245343,130.74
2022-01-25 08:00:00,59.169,-12.6645,60.5091738603,0.149,-0.9545,0.9660596514,59.02,-11.71,60.1704620225,130.91,56.43,-7.97,56.9900500088,0.149,-0.9545,0.9660596514,56.43,-7.97,56.9900500088,130.74
2022-01-25 08:30:00,60.374,-11.975999999999999,61.5503407952,0.14400000000000002,-0.926,0.9371296602,60.23,-11.05,61.2352463864,130.94,57.59,-7.33,58.0546036073,0.14400000000000002,-0.926,0.9371296602,57.59,-7.33,58.0546036073,130.77
2022-01-25 09:00:00,61.3905,-11.564,62.4701495616,0.1605,-0.744,0.7611151358,61.23,-10.82,62.1786563058,130.79,58.51,-7.1,58.9392068152,0.1605,-0.744,0.7611151358,58.51,-7.1,58.9392068152,130.62
2022-01-25 09:30:00,62.72,-11.009,63.6788542689,0.39,-0.739,0.8355961943,62.33,-10.27,63.17041871,131.0,59.58,-6.59,59.9433440842,0.39,-0.739,0.8355961943,59.58,-6.59,59.9433440842,130.83
2022-01-25 10:00:00,63.2755,-10.8445,64.1980691337,0.7555000000000001,-0.7945,1.0963623945,62.52,-10.05,63.3226097062,130.71,59.76,-6.37,60.0985399157,0.7555000000000001,-0.7945,1.0963623945,59.76,-6.37,60.0985399157,130.54
2022-01-25 10:30:00,62.886,-11.1755,63.8712830328,1.3559999999999999,-0.8255,1.5875094488000001,61.53,-10.35,62.3944180196,130.76,58.82,-6.64,59.1935976268,1.3559999999999999,-0.8255,1.5875094488000001,58.82,-6.64,59.1935976268,130.6
2022-01-25 11:00:00,62.479,-11.418,63.5137478425,2.229,-0.988,2.4381519641000002,60.25,-10.43,61.1461151669,130.76,57.59,-6.75,57.9842271657,2.229,-0.988,2.4381519641000002,57.59,-6.75,57.9842271657,130.6
2022-01-25 11:30:00,62.755,-11.4825,63.7968481294,2.5949999999999998,-1.1925,2.8558853706000003,60.16,-10.29,61.0336767695,130.71,57.49,-6.63,57.8710376613,2.5949999999999998,-1.1925,2.8558853706000003,57.49,-6.63,57.8710376613,130.54
2022-01-25 12:00:00,63.117,-11.6575,64.1845230196,3.067,-1.5375,3.4308009633,60.05,-10.12,60.8967724925,130.77,57.36,-6.45,57.7215046581,3.067,-1.5375,3.4308009633,57.36,-6.45,57.7215046581,130.6
2022-01-25 12:30:00,63.1245,-11.7545,64.2095847246,3.6745,-1.6644999999999999,4.0339199918,59.45,-10.09,60.3001708124,130.6,56.82,-6.43,57.1826660799,3.6745,-1.6644999999999999,4.0339199918,56.82,-6.43,57.1826660799,130.43
2022-01-25 13:00:00,63.1835,-11.9795,64.3091213787,4.2335,-1.7195,4.5693765986,58.95,-10.26,59.8361938963,130.6,56.33,-6.6,56.7153321422,4.2335,-1.7195,4.5693765986,56.33,-6.6,56.7153321422,130.43
2022-01-25 13:30:00,62.831,-12.221,64.0084947644,4.161,-1.701,4.4952554989,58.67,-10.52,59.6056985531,130.73,55.99,-6.88,56.4111203576,4.161,-1.701,4.4952554989,55.99,-6.88,56.4111203576,130.57
2022-01-25 14:00:00,62.804,-12.1275,63.9641983632,3.984,-1.7075,4.3344910024,58.82,-10.42,59.7358250968,130.84,56.12,-6.78,56.5280709029,3.984,-1.7075,4.3344910024,56.12,-6.78,56.5280709029,130.68
2022-01-25 14:30:00,62.0205,-12.3505,63.2382579654,3.1305,-1.6505,3.5389518929,58.89,-10.7,59.8541736222,131.0,56.29,-7.01,56.72481115,3.1305,-1.6505,3.5389518929,56.29,-7.01,56.72481115,130.83
2022-01-25 15:00:00,61.676,-12.343,62.898955675,2.306,-1.583,2.7970564885,59.37,-10.76,60.3371734505,130.89,56.73,-7.08,57.1700909567,2.306,-1.583,2.7970564885,56.73,-7.08,57.1700909567,130.71
2022-01-25 15:30:00,62.5505,-12.1305,63.7158856212,1.6305,-1.4805000000000001,2.2023647518000002,60.92,-10.65,61.8439075415,130.84,58.21,-6.98,58.6269946356,1.6305,-1.4805000000000001,2.2023647518000002,58.21,-6.98,58.6269946356,130.67
2022-01-25 16:00:00,63.7185,-11.3795,64.7266580514,0.8885000000000001,-1.3895,1.6492854513,62.83,-9.99,63.6192502314,130.84,60.02,-6.33,60.352873171,0.8885000000000001,-1.3895,1.6492854513,60.02,-6.33,60.352873171,130.67
2022-01-25 16:30:00,65.3185,-10.7075,66.190308947,0.5385,-1.3475000000000001,1.4511162944,64.78,-9.36,65.4527157573,130.63,61.89,-5.73,62.1546860663,0.5385,-1.3475000000000001,1.4511162944,61.89,-5.73,62.1546860663,130.47
2022-01-25 17:00:00,67.161,-10.404,67.9620713119,0.331,-1.254,1.2969491123,66.83,-9.15,67.4534758185,130.57,63.82,-5.51,64.0574156519,0.331,-1.254,1.2969491123,63.82,-5.51,64.0574156519,130.4
2022-01-25 17:30:00,69.6075,-9.6765,70.2768717894,0.2675,-1.4265,1.4513643581,69.34,-8.25,69.8290634335,130.65,66.23,-4.65,66.3930372855,0.2675,-1.4265,1.4513643581,66.23,-4.65,66.3930372855,130.48
2022-01-25 18:00:00,70.8395,-9.336,71.4520514489,0.2295,-1.466,1.4838551985000001,70.61,-7.87,71.0472307694,130.44,67.44,-4.28,67.5756760972,0.2295,-1.466,1.4838551985000001,67.44,-4.28,67.5756760972,130.27
2022-01-25 18:30:00,70.517,-9.5685,71.1632171929,0.177,-1.4485000000000001,1.4592742203,70.34,-8.12,70.8071324091,130.44,67.19,-4.52,67.3418629086,0.177,-1.4485000000000001,1.4592742203,67.19,-4.52,67.3418629086,130.27
2022-01-25 19:00:00,69.165,-10.171,69.9088439756,0.165,-1.431,1.4404811696,69.0,-8.74,69.5513306846,130.44,65.92,-5.12,66.118535979,0.165,-1.431,1.4404811696,65.92,-5.12,66.118535979,130.27
2022-01-25 19:30:00,67.3725,-10.683,68.2142231888,0.1525,-1.413,1.4212055622,67.22,-9.27,67.8561810007,130.33,64.22,-5.68,64.4706972197,0.1525,-1.413,1.4212055622,64.22,-5.68,64.4706972197,130.17
2022-01-25 20:00:00,65.554,-11.3745,66.5334965732,0.17400000000000002,-1.4745,1.4847310362,65.38,-9.9,66.1252931941,129.91,62.39,-6.32,62.7092855963,0.17400000000000002,-1.4745,1.4847310362,62.39,-6.32,62.7092855963,129.74
2022-01-25 20:30:00,63.513,-12.093,64.6540162558,0.17300000000000001,-1.483,1.4930565964,63.34,-10.61,64.2224859376,129.84,60.46,-6.99,60.8627283319,0.17300000000000001,-1.483,1.4930565964,60.46,-6.99,60.8627283319,129.68
2022-01-25 21:00:00,62.0065,-12.69,63.2917225413,0.17650000000000002,-1.5,1.510348387,61.83,-11.19,62.8344252779,129.99,59.1,-7.5,59.573987612,0.17650000000000002,-1.5,1.510348387,59.1,-7.5,59.573987612,129.83
2022-01-25 21:30:00,60.2425,-13.413,61.7176423339,0.1625,-1.533,1.5415885476,60.08,-11.88,61.2432918776,130.35,57.44,-8.17,58.0181221689,0.1625,-1.533,1.5415885476,57.44,-8.17,58.0181221689,130.18
2022-01-25 22:00:00,58.077,-14.32,59.816388465,0.157,-1.58,1.5877811562000002,57.92,-12.74,59.3045866692,130.5,55.4,-8.98,56.1230825953,0.157,-1.58,1.5877811562000002,55.4,-8.98,56.1230825953,130.33
2022-01-25 22:30:00,55.6,-15.034,57.5967113297,0.17,-1.654,1.6627134449,55.43,-13.38,57.0220071551,130.8,53.03,-9.61,53.8937194857,0.17,-1.654,1.6627134449,53.03,-9.61,53.8937194857,130.64
2022-01-25 23:00:00,53.3095,-15.6145,55.5492160206,0.1895,-1.6644999999999999,1.675252369,53.12,-13.95,54.9211880789,130.98,50.84,-10.14,51.8413464331,0.1895,-1.6644999999999999,1.675252369,50.84,-10.14,51.8413464331,130.82
2022-01-25 23:30:00,51.3985,-16.3015,53.9216533917,0.14850000000000002,-1.7015,1.7079679447,51.25,-14.6,53.2890467169,131.22,49.08,-10.74,50.2413574657,0.14850000000000002,-1.7015,1.7079679447,49.08,-10.74,50.2413574657,131.05
2022-01-26 00:00:00,50.3065,-16.7645,53.0263368761,0.14650000000000002,-1.6545,1.6609733592,50.16,-15.11,52.3864266771,131.96,48.02,-11.23,49.3156496459,0.14650000000000002,-1.6545,1.6609733592,48.02,-11.23,49.3156496459,131.79
2022-01-26 00:30:00,51.2725,-16.78,53.9484722328,0.1325,-1.6600000000000001,1.6652796312,51.14,-15.12,53.3283601848,132.16,48.95,-11.23,50.2216626567,0.1325,-1.6600000000000001,1.6652796312,48.95,-11.23,50.2216626567,131.99
2022-01-26 01:00:00,53.161,-16.1115,55.5488285498,0.161,-1.6515,1.6593291566000001,53.0,-14.46,54.9371604654,132.26,50.71,-10.62,51.8101196679,0.161,-1.6515,1.6593291566000001,50.71,-10.62,51.8101196679,132.09
2022-01-26 01:30:00,53.269,-16.1845,55.6733724616,0.199,-1.6145,1.6267179381,53.07,-14.57,55.0337151208,131.67,50.78,-10.71,51.8971338322,0.199,-1.6145,1.6267179381,50.78,-10.71,51.8971338322,131.5
2022-01-26 02:00:00,52.4895,-16.3065,54.9640751082,0.1995,-1.6065,1.6188398624,52.29,-14.7,54.3169780087,131.85,50.0,-10.86,51.1658049873,0.1995,-1.6065,1.6188398624,50.0,-10.86,51.1658049873,131.67
2022-01-26 02:30:00,52.0655,-16.471,54.6087001425,0.14550000000000002,-1.591,1.5976392741,51.92,-14.88,54.0101916308,131.91,49.58,-11.05,50.7964457418,0.14550000000000002,-1.591,1.5976392741,49.58,-11.05,50.7964457418,131.74
2022-01-26 03:00:00,51.6695,-16.7045,54.3026477301,0.1395,-1.6445,1.6504061621,51.53,-15.06,53.685607941,131.94,49.31,-11.19,50.5637439278,0.1395,-1.6445,1.6504061621,49.31,-11.19,50.5637439278,131.74
2022-01-26 03:30:00,51.1345,-16.739,53.8045649666,0.1645,-1.659,1.6671356424,50.97,-15.08,53.1539960868,131.99,48.79,-11.2,50.0590061827,0.1645,-1.659,1.6671356424,48.79,-11.2,50.0590061827,131.82
2022-01-26 04:00:00,50.3525,-16.851,53.0973677055,0.1525,-1.671,1.6779443525,50.2,-15.18,52.4449463724,131.99,48.06,-11.29,49.368286379,0.1525,-1.671,1.6779443525,48.06,-11.29,49.368286379,131.82
2022-01-26 04:30:00,49.8875,-16.934,52.683232743,0.1675,-1.604,1.6127220002,49.72,-15.33,52.0296771084,132.1,47.59,-11.44,48.9457015477,0.1675,-1.604,1.6127220002,47.59,-11.44,48.9457015477,131.92
2022-01-26 05:00:00,49.5455,-16.923000000000002,52.355940439,0.1655,-1.553,1.5617936003000001,49.38,-15.37,51.7167410033,132.1,47.28,-11.48,48.6537644998,0.1655,-1.553,1.5617936003000001,47.28,-11.48,48.6537644998,131.92
2022-01-26 05:30:00,50.1775,-16.6265,52.8604011383,0.14750000000000002,-1.4465,1.4540008597,50.03,-15.18,52.2822465087,132.18,47.9,-11.29,49.2125400686,0.14750000000000002,-1.4465,1.4540008597,47.9,-11.29,49.2125400686,132.01
2022-01-26 06:00:00,50.9775,-16.54,53.5936293439,0.1675,-1.47,1.4795121662000001,50.81,-15.07,52.9977452351,131.96,48.63,-11.2,49.9030750556,0.1675,-1.47,1.4795121662000001,48.63,-11.2,49.9030750556,131.79
2022-01-26 06:30:00,53.134,-15.526,55.355926801,0.264,-1.466,1.4895811492,52.87,-14.06,54.707590881,131.22,50.59,-10.25,51.6179290557,0.264,-1.466,1.4895811492,50.59,-10.25,51.6179290557,131.05
2022-01-26 07:00:00,55.9485,-14.2595,57.7370590912,0.47850000000000004,-1.4495,1.5264378468,55.47,-12.81,56.9299306165,131.22,53.06,-9.07,53.8296247433,0.47850000000000004,-1.4495,1.5264378468,53.06,-9.07,53.8296247433,131.05
2022-01-26 07:30:00,59.014,-13.3065,60.4955794935,0.914,-1.4465,1.7110693294,58.1,-11.86,59.2981416235,130.78,55.55,-8.15,56.144679178,0.914,-1.4465,1.7110693294,55.55,-8.15,56.144679178,130.61
2022-01-26 08:00:00,60.268,-12.774000000000001,61.6068738048,1.298,-1.404,1.9120721744,58.97,-11.37,60.0561220859,130.73,56.4,-7.69,56.9218420292,1.298,-1.404,1.9120721744,56.4,-7.69,56.9218420292,130.56
2022-01-26 08:30:00,61.883,-11.8865,63.0142410194,0.903,-1.4065,1.6714219246000002,60.98,-10.48,61.8739913049,130.62,58.22,-6.88,58.6251038379,0.903,-1.4065,1.6714219246000002,58.22,-6.88,58.6251038379,130.45
2022-01-26 09:00:00,62.2795,-11.3425,63.3039368957,0.8895000000000001,-1.2425,1.5280760779,61.39,-10.1,62.215288314,130.36,58.63,-6.51,58.990312764,0.8895000000000001,-1.2425,1.5280760779,58.63,-6.51,58.990312764,130.19
2022-01-26 09:30:00,62.8765,-11.1545,63.8582580603,2.0765,-1.2845,2.4416782139,60.8,-9.87,61.5959162607,130.29,58.11,-6.26,58.4462120244,2.0765,-1.2845,2.4416782139,58.11,-6.26,58.4462120244,130.12
2022-01-26 10:00:00,62.7345,-11.557,63.7901382602,3.8445,-1.377,4.0836637043,58.89,-10.18,59.7634043542,130.5,56.32,-6.55,56.6996022914,3.8445,-1.377,4.0836637043,56.32,-6.55,56.6996022914,130.34
2022-01-26 10:30:00,62.3335,-12.1425,63.505161432,5.5335,-1.4725000000000001,5.7260700747,56.8,-10.67,57.7935022299,130.86,54.32,-7.02,54.7717335859,5.5335,-1.4725000000000001,5.7260700747,54.32,-7.02,54.7717335859,130.69
2022-01-26 11:00:00,61.447,-12.346,62.6750151576,6.917,-1.546,7.0876656947,54.53,-10.8,55.5892156807,130.86,52.15,-7.14,52.6365091928,6.917,-1.546,7.0876656947,52.15,-7.14,52.6365091928,130.69
2022-01-26 11:30:00,61.399,-12.634,62.6853663705,9.329,-1.734,9.4887826933,52.07,-10.9,53.1986362607,130.86,49.82,-7.27,50.3476444335,9.329,-1.734,9.4887826933,49.82,-7.27,50.3476444335,130.69
2022-01-26 12:00:00,61.4165,-12.5575,62.6871380628,9.3265,-1.9375,9.5256237853,52.09,-10.62,53.1615697661,130.92,49.85,-6.99,50.3376856838,9.3265,-1.9375,9.5256237853,49.85,-6.99,50.3376856838,130.75
2022-01-26 12:30:00,61.374,-12.7025,62.6747268223,9.014,-1.9625,9.2251613672,52.36,-10.74,53.4501375115,130.86,50.11,-7.12,50.6133035871,9.014,-1.9625,9.2251613672,50.11,-7.12,50.6133035871,130.7
2022-01-26 13:00:00,61.4025,-12.849,62.7324780895,8.8025,-1.889,9.0029066001,52.6,-10.96,53.729708728,130.71,50.35,-7.34,50.8821982623,8.8025,-1.889,9.0029066001,50.35,-7.34,50.8821982623,130.57
2022-01-26 13:30:00,60.9155,-13.2495,62.3397737444,10.5455,-2.0495,10.7428125042,50.37,-11.2,51.6001637594,130.7,48.23,-7.5600000000000005,48.8189153915,10.5455,-2.0495,10.7428125042,48.23,-7.5600000000000005,48.8189153915,130.55
2022-01-26 14:00:00,60.658,-12.8895,62.0123550129,7.858,-1.8895,8.0819783624,52.8,-11.0,53.9336629574,130.7,50.54,-7.36,51.0730966361,7.858,-1.8895,8.0819783624,50.54,-7.36,51.0730966361,130.55
2022-01-26 14:30:00,59.818,-13.0265,61.2199544777,8.178,-1.7365,8.3603299127,51.64,-11.29,52.8597550127,130.61,49.45,-7.65,50.0382353806,8.178,-1.7365,8.3603299127,49.45,-7.65,50.0382353806,130.45
2022-01-26 15:00:00,59.793,-13.236,61.2404649313,8.003,-1.846,8.2131434299,51.79,-11.39,53.0276927652,130.48,49.59,-7.73,50.1888533441,8.003,-1.846,8.2131434299,49.59,-7.73,50.1888533441,130.36
2022-01-26 15:30:00,59.4015,-13.3215,60.8769296573,9.5515,-2.0915,9.7778077553,49.85,-11.23,51.0992700535,130.56,47.76,-7.59,48.3593393255,9.5515,-2.0915,9.7778077553,47.76,-7.59,48.3593393255,130.45
2022-01-26 16:00:00,60.1115,-13.2,61.5437440545,9.4715,-1.96,9.6721720544,50.64,-11.24,51.8724127066,130.66,48.41,-7.65,49.0107192357,9.4715,-1.96,9.6721720544,48.41,-7.65,49.0107192357,130.56
2022-01-26 16:30:00,62.379,-12.1935,63.5595868713,5.879,-1.6835,6.1152933903,56.5,-10.51,57.4692100172,130.43,53.99,-6.93,54.4329403946,5.879,-1.6835,6.1152933903,53.99,-6.93,54.4329403946,130.29
2022-01-26 17:00:00,64.004,-11.386,65.008868718,3.394,-1.416,3.6775388509,60.61,-9.97,61.4245309302,130.43,57.98,-6.37,58.3288719246,3.394,-1.416,3.6775388509,57.98,-6.37,58.3288719246,130.29
2022-01-26 17:30:00,67.963,-11.44,68.9191045284,3.843,-3.17,4.9817214896,64.12,-8.27,64.6511198666,130.18,61.44,-3.92,61.5649250791,3.843,-3.17,4.9817214896,61.44,-3.92,61.5649250791,130.04
2022-01-26 18:00:00,69.4165,-11.7515,70.4041776069,4.0165,-1.9615,4.4698718662,65.4,-9.79,66.1286934696,132.42,62.71,-5.73,62.9712394669,4.0165,-1.9615,4.4698718662,62.71,-5.73,62.9712394669,132.27
2022-01-26 18:30:00,68.752,-12.272,69.8386675703,3.222,-1.712,3.6485926054,65.53,-10.56,66.3754058368,133.18,62.85,-6.45,63.180099715,3.222,-1.712,3.6485926054,62.85,-6.45,63.180099715,133.04
2022-01-26 19:00:00,67.1575,-13.094,68.4220917705,4.4475,-1.8439999999999999,4.8146227526,62.71,-11.25,63.711118339,133.42,60.15,-7.12,60.5699339607,4.4475,-1.8439999999999999,4.8146227526,60.15,-7.12,60.5699339607,133.27
2022-01-26 19:30:00,65.341,-13.834,66.7894141088,4.181,-1.8639999999999999,4.5776912303,61.16,-11.97,62.320353818,133.83,58.68,-7.8,59.196135009,4.181,-1.8639999999999999,4.5776912303,58.68,-7.8,59.196135009,133.68
2022-01-26 20:00:00,63.5385,-14.987,65.282089054,4.7685,-1.7770000000000001,5.0888428203,58.77,-13.21,60.2363428505,133.83,56.42,-9.0,57.1333212758,4.7685,-1.7770000000000001,5.0888428203,56.42,-9.0,57.1333212758,133.68
2022-01-26 20:30:00,61.961,-16.011,63.9962314672,4.781,-1.771,5.098470555,57.18,-14.24,58.9264796166,133.75,54.85,-9.58,55.6803277648,4.781,-1.771,5.098470555,54.85,-9.58,55.6803277648,133.6
2022-01-26 21:00:00,59.9485,-15.6905,61.9678500716,4.8085,-1.7005,5.1003306265,55.14,-13.99,56.8870784977,133.72,52.88,-9.93,53.804268418,4.8085,-1.7005,5.1003306265,52.88,-9.93,53.804268418,133.55
2022-01-26 21:30:00,58.074,-16.434,60.35450134,5.394,-1.794,5.6845115885,52.68,-14.64,54.6764300225,132.63,50.6,-10.54,51.6860871028,5.394,-1.794,5.6845115885,50.6,-10.54,51.6860871028,132.46
2022-01-26 22:00:00,55.919,-17.0935,58.4732614385,6.119,-1.8735,6.3993877246,49.8,-15.22,52.0738744477,133.37,47.89,-11.11,49.1618164839,6.119,-1.8735,6.3993877246,47.89,-11.11,49.1618164839,133.2
2022-01-26 22:30:00,53.935,-17.0435,56.5638145571,5.945,-1.7735,6.2038961347,47.99,-15.27,50.3608280313,133.47,46.14,-11.3,47.5035746023,5.945,-1.7735,6.2038961347,46.14,-11.3,47.5035746023,133.3
2022-01-26 23:00:00,51.621,-17.326,54.4510598336,6.021,-1.746,6.2690475353,45.6,-15.58,48.1881354692,132.2,43.89,-11.61,45.3996057252,6.021,-1.746,6.2690475353,43.89,-11.61,45.3996057252,132.03
2022-01-26 23:30:00,49.7685,-17.9125,52.8938677778,5.8885000000000005,-1.8325,6.1670486053,43.88,-16.08,46.7335083211,132.2,42.29,-11.99,43.9568447457,5.8885000000000005,-1.8325,6.1670486053,42.29,-11.99,43.9568447457,132.03
2022-01-27 00:00:00,48.919,-18.244,52.2102681184,6.359,-1.8639999999999999,6.6265660036,42.56,-16.38,45.6032674268,133.3,41.02,-12.26,42.8129419685,6.359,-1.8639999999999999,6.6265660036,41.02,-12.26,42.8129419685,133.12
2022-01-27 00:30:00,49.5655,-18.3055,52.8377717216,6.3855,-1.8455,6.6468398882,43.18,-16.46,46.2108645234,133.81,41.61,-12.34,43.4012407657,6.3855,-1.8455,6.6468398882,41.61,-12.34,43.4012407657,133.63
2022-01-27 01:00:00,51.547,-17.8725,54.5574877102,6.347,-1.8025,6.5979856964,45.2,-16.07,47.9717093713,133.81,43.56,-11.98,45.1773615874,6.347,-1.8025,6.5979856964,43.56,-11.98,45.1773615874,133.63
2022-01-27 01:30:00,51.424,-18.072,54.5071092611,7.084,-1.892,7.3323065948,44.34,-16.18,47.1998728812,133.2,42.77,-12.07,44.4404972969,7.084,-1.892,7.3323065948,42.77,-12.07,44.4404972969,133.03
2022-01-27 02:00:00,50.8485,-18.223,54.0152541533,7.3985,-1.943,7.6493824097,43.45,-16.28,46.3997941806,133.44,41.9,-12.17,43.6316272903,7.3985,-1.943,7.6493824097,41.9,-12.17,43.6316272903,133.27
2022-01-27 02:30:00,50.33,-18.5725,53.6474291672,7.75,-2.0625,8.0197510092,42.58,-16.51,45.6687694163,133.76,41.06,-12.16,42.8227649738,7.75,-2.0625,8.0197510092,41.06,-12.16,42.8227649738,133.58
2022-01-27 03:00:00,49.593,-18.2445,52.8424775086,7.803,-2.0245,8.0613528176,41.79,-16.22,44.8273632952,134.09,40.23,-12.32,42.0741642817,7.803,-2.0245,8.0613528176,40.23,-12.32,42.0741642817,133.92
2022-01-27 03:30:00,48.9175,-18.351,52.2463492241,7.1675,-1.921,7.4204647597,41.75,-16.43,44.8665510152,133.28,40.17,-12.48,42.0639905382,7.1675,-1.921,7.4204647597,40.17,-12.48,42.0639905382,133.14
2022-01-27 04:00:00,48.5415,-18.468,51.9359629375,7.1415,-1.9380000000000002,7.3997882571,41.4,-16.53,44.5780315851,133.28,39.85,-12.57,41.7854926978,7.1415,-1.9380000000000002,7.3997882571,39.85,-12.57,41.7854926978,133.14
2022-01-27 04:30:00,47.9595,-18.6245,51.4488643266,6.7595,-1.9645000000000001,7.0391832268,41.2,-16.66,44.4409225827,133.64,39.65,-12.7,41.6342707394,6.7595,-1.9645000000000001,7.0391832268,39.65,-12.7,41.6342707394,133.5
2022-01-27 05:00:00,47.613,-18.3205,51.0160610911,6.283,-1.9405000000000001,6.5758367718,41.33,-16.38,44.4575449165,133.69,39.74,-12.51,41.6625455295,6.283,-1.9405000000000001,6.5758367718,39.74,-12.51,41.6625455295,133.56
2022-01-27 05:30:00,47.971,-17.58,51.0908332385,5.841,-1.85,6.126971601,42.13,-15.73,44.9707660597,131.53,40.46,-11.96,42.1906766952,5.841,-1.85,6.126971601,40.46,-11.96,42.1906766952,131.4
2022-01-27 06:00:00,49.4035,-17.266,52.3337421579,5.6035,-1.9060000000000001,5.9187877348,43.8,-15.36,46.4151871697,131.53,42.18,-11.5,43.7195882872,5.6035,-1.9060000000000001,5.9187877348,42.18,-11.5,43.7195882872,131.4
2022-01-27 06:30:00,51.2685,-16.48,53.8521075934,5.5285,-1.8399999999999999,5.8266553227,45.74,-14.64,48.0257972344,132.54,44.14,-10.82,45.4468040681,5.5285,-1.8399999999999999,5.8266553227,44.14,-10.82,45.4468040681,132.4
2022-01-27 07:00:00,54.128,-15.8485,56.4004905675,5.408,-1.8185,5.7055592407999995,48.72,-14.03,50.6998944772,131.77,46.94,-10.24,48.0439507118,5.408,-1.8185,5.7055592407999995,46.94,-10.24,48.0439507118,131.63
2022-01-27 07:30:00,57.0825,-14.415,58.8744769085,5.1525,-1.7850000000000001,5.4529332703,51.93,-12.63,53.4438191001,130.92,49.75,-8.89,50.5380510111,5.1525,-1.7850000000000001,5.4529332703,49.75,-8.89,50.5380510111,130.77
2022-01-27 08:00:00,58.6265,-13.8925,60.2500461286,5.1065,-1.7325,5.3923926508,53.52,-12.16,54.8840231761,130.92,51.23,-8.4,51.9140915359,5.1065,-1.7325,5.3923926508,51.23,-8.4,51.9140915359,130.77
2022-01-27 08:30:00,59.972,-13.387,61.4479662235,4.482,-1.597,4.7580177595,55.49,-11.79,56.7286893908,131.17,53.11,-8.02,53.7121261914,4.482,-1.597,4.7580177595,53.11,-8.02,53.7121261914,131.03
2022-01-27 09:00:00,60.36,-13.2165,61.7900111041,4.31,-1.6764999999999999,4.6245813054,56.05,-11.54,57.2256419798,131.17,53.64,-7.79,54.2027093419,4.31,-1.6764999999999999,4.6245813054,53.64,-7.79,54.2027093419,131.03
2022-01-27 09:30:00,61.2045,-13.259,62.6242117815,5.4645,-1.619,5.6992912937,55.74,-11.64,56.9424024783,131.17,53.34,-7.88,53.9189206123,5.4645,-1.619,5.6992912937,53.34,-7.88,53.9189206123,131.03
2022-01-27 10:00:00,60.8945,-13.5145,62.3761319777,6.7245,-1.6545,6.9250466063000005,54.17,-11.86,55.4531198401,131.09,51.86,-8.09,52.4872146337,6.7245,-1.6545,6.9250466063000005,51.86,-8.09,52.4872146337,130.98
