Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-27 10:30:00,60.1805,-13.9015,61.7652352258,9.2705,-1.7915,9.4420147479,50.91,-12.11,52.3304901563,131.41,48.79,-8.33,49.4959897365,9.2705,-1.7915,9.4420147479,48.79,-8.33,49.4959897365,131.28
2022-01-27 11:00:00,60.0685,-13.7735,61.627380234,11.9185,-1.6835,12.036810811,48.15,-12.09,49.6446432156,131.41,46.12,-8.33,46.8662277125,11.9185,-1.6835,12.036810811,46.12,-8.33,46.8662277125,131.28
2022-01-27 11:30:00,59.4285,-13.95,61.0438294363,16.7185,-2.21,16.8639361434,42.71,-11.74,44.2941497266,131.57,40.93,-8.04,41.7121864687,16.7185,-2.21,16.8639361434,40.93,-8.04,41.7121864687,131.44
2022-01-27 12:00:00,58.7675,-14.194,60.4573295164,18.1775,-2.254,18.3167142864,40.59,-11.94,42.3097116511,131.53,38.91,-8.23,39.7708561638,18.1775,-2.254,18.3167142864,38.91,-8.23,39.7708561638,131.38
2022-01-27 12:30:00,58.2915,-14.4635,60.0590692943,17.9615,-2.2735,18.1048138488,40.33,-12.19,42.1319949682,131.63,38.67,-8.46,39.584599278,17.9615,-2.2735,18.1048138488,38.67,-8.46,39.584599278,131.48
2022-01-27 13:00:00,56.851,-14.8295,58.7533000882,35.611,-3.9595000000000002,35.8304474051,21.24,-10.87,23.8598931263,131.76,20.5,-7.32,21.7676916553,35.611,-3.9595000000000002,35.8304474051,20.5,-7.32,21.7676916553,131.6
2022-01-27 13:30:00,55.7415,-15.314,57.8068630722,36.7115,-4.274,36.9594549236,19.03,-11.04,22.0005113577,131.87,18.29,-7.52,19.775603657,36.7115,-4.274,36.9594549236,18.29,-7.52,19.775603657,131.7
2022-01-27 14:00:00,55.3645,-15.168,57.4046695335,30.1545,-3.878,30.40284122,25.21,-11.29,27.6226030634,131.74,24.16,-7.77,25.3787017004,30.1545,-3.878,30.40284122,24.16,-7.77,25.3787017004,131.57
2022-01-27 14:30:00,54.8865,-15.2705,56.9711861602,25.7965,-3.6105,26.04793893,29.09,-11.66,31.3398101462,131.52,27.93,-8.04,29.0641789838,25.7965,-3.6105,26.04793893,27.93,-8.04,29.0641789838,131.35
2022-01-27 15:00:00,54.7015,-15.319,56.8060372078,23.1815,-3.209,23.4025559128,31.52,-12.11,33.7662923638,131.63,30.25,-8.44,31.4053514548,23.1815,-3.209,23.4025559128,30.25,-8.44,31.4053514548,131.47
2022-01-27 15:30:00,55.1895,-15.277,57.2648901095,19.2595,-2.717,19.4502038357,35.93,-12.56,38.0620348904,131.93,34.44,-8.85,35.5589102758,19.2595,-2.717,19.4502038357,34.44,-8.85,35.5589102758,131.79
2022-01-27 16:00:00,57.0365,-14.757,58.9146109318,12.4865,-2.087,12.6597097617,44.55,-12.67,46.3166427972,132.04,42.64,-8.9,43.5589210151,12.4865,-2.087,12.6597097617,42.64,-8.9,43.5589210151,131.91
2022-01-27 16:30:00,59.5795,-13.854,61.1690292244,5.1995000000000005,-1.464,5.4016753188,54.38,-12.39,55.7736183155,131.74,52.01,-8.61,52.7178546604,5.1995000000000005,-1.464,5.4016753188,52.01,-8.61,52.7178546604,131.62
2022-01-27 17:00:00,61.8975,-12.996,63.2471068291,1.1475,-1.226,1.6792356148,60.75,-11.77,61.8796848731,131.47,58.07,-8.0,58.6184689326,1.1475,-1.226,1.6792356148,58.07,-8.0,58.6184689326,131.37
2022-01-27 17:30:00,65.1185,-12.139,66.2402774998,0.8285,-1.219,1.4738972997,64.29,-10.92,65.2108158207,130.98,61.45,-7.19,61.8692055873,0.8285,-1.219,1.4738972997,61.45,-7.19,61.8692055873,130.87
2022-01-27 18:00:00,67.575,-11.5215,68.5501683969,0.9550000000000001,-1.3915,1.6876899152,66.62,-10.13,67.3857648172,130.59,63.66,-6.43,63.9839081332,0.9550000000000001,-1.3915,1.6876899152,63.66,-6.43,63.9839081332,130.46
2022-01-27 18:30:00,67.862,-11.6485,68.8544740467,0.792,-1.4085,1.6159010644,67.07,-10.24,67.8471996474,130.4,64.1,-6.53,64.4317538175,0.792,-1.4085,1.6159010644,64.1,-6.53,64.4317538175,130.25
2022-01-27 19:00:00,66.4685,-12.2125,67.5811116252,0.5785,-1.4325,1.5449008059,65.89,-10.78,66.7660130605,130.56,62.96,-7.03,63.351262813,0.5785,-1.4325,1.5449008059,62.96,-7.03,63.351262813,130.4
2022-01-27 19:30:00,65.2125,-12.7465,66.4465455724,0.48250000000000004,-1.4265,1.5058912643,64.73,-11.32,65.7123679379,130.83,61.85,-7.58,62.3127507016,0.48250000000000004,-1.4265,1.5058912643,61.85,-7.58,62.3127507016,130.68
2022-01-27 20:00:00,63.823,-13.287,65.1914081609,0.343,-1.487,1.5260465262,63.48,-11.8,64.5674097359,130.71,60.61,-8.08,61.146205933,0.343,-1.487,1.5260465262,60.61,-8.08,61.146205933,130.55
2022-01-27 20:30:00,62.278,-13.7205,63.7714779839,0.34800000000000003,-1.4705,1.5111168883000001,61.93,-12.25,63.1299247584,130.59,59.08,-8.53,59.6926067449,0.34800000000000003,-1.4705,1.5111168883000001,59.08,-8.53,59.6926067449,130.43
2022-01-27 21:00:00,60.9055,-14.069,62.5093328332,0.0955,-1.439,1.4421654725,60.81,-12.63,62.1077531392,130.66,58.1,-8.85,58.7701667515,0.0955,-1.439,1.4421654725,58.1,-8.85,58.7701667515,130.51
2022-01-27 21:30:00,59.208,-14.5305,60.9649300356,0.058,-1.3905,1.3917091111,59.15,-13.14,60.5919309809,130.56,56.53,-9.37,57.3012896888,0.058,-1.3905,1.3917091111,56.53,-9.37,57.3012896888,130.4
2022-01-27 22:00:00,57.0705,-15.169,59.0520154715,0.060500000000000005,-1.349,1.3503559716,57.01,-13.82,58.6611668824,130.56,54.49,-10.01,55.4018068297,0.060500000000000005,-1.349,1.3503559716,54.49,-10.01,55.4018068297,130.4
2022-01-27 22:30:00,54.8365,-15.7055,57.0412522873,0.0565,-1.3355000000000001,1.3366946173,54.78,-14.37,56.6334291739,130.86,52.38,-10.53,53.4279449352,0.0565,-1.3355000000000001,1.3366946173,52.38,-10.53,53.4279449352,130.69
2022-01-27 23:00:00,52.412,-16.482,54.9424614301,0.062,-1.3719999999999999,1.3734001602,52.35,-15.11,54.4870131316,131.17,50.09,-11.23,51.3334296536,0.062,-1.3719999999999999,1.3734001602,50.09,-11.23,51.3334296536,131.0
2022-01-27 23:30:00,50.4275,-17.2015,53.2806189763,0.08750000000000001,-1.4315,1.4341717122,50.34,-15.77,52.752331702,131.54,48.18,-11.85,49.6158734681,0.08750000000000001,-1.4315,1.4341717122,48.18,-11.85,49.6158734681,131.37
2022-01-28 00:00:00,49.5075,-17.4655,52.4979642129,0.0975,-1.4655,1.4687397659,49.41,-16.0,51.9360000385,131.96,47.29,-12.06,48.80356237,0.0975,-1.4655,1.4687397659,47.29,-12.06,48.80356237,131.79
2022-01-28 00:30:00,50.4305,-17.292,53.3127432632,0.09050000000000001,-1.472,1.4747793903,50.34,-15.82,52.7673004805,132.08,48.18,-11.88,49.6230470648,0.09050000000000001,-1.472,1.4747793903,48.18,-11.88,49.6230470648,131.9
2022-01-28 01:00:00,52.7455,-16.913,55.3907694409,0.0855,-1.433,1.4355484144,52.66,-15.48,54.8881225767,132.08,50.39,-11.57,51.7012282253,0.0855,-1.433,1.4355484144,50.39,-11.57,51.7012282253,131.9
2022-01-28 01:30:00,52.803,-17.047,55.4865480815,0.083,-1.447,1.4493784875,52.72,-15.6,54.9796180416,131.95,50.44,-11.67,51.7724106064,0.083,-1.447,1.4493784875,50.44,-11.67,51.7724106064,131.77
2022-01-28 02:00:00,52.085,-17.17,54.8421017559,0.085,-1.46,1.4624722220000002,52.0,-15.71,54.3213042921,132.07,49.76,-11.77,51.1330666008,0.085,-1.46,1.4624722220000002,49.76,-11.77,51.1330666008,131.89
2022-01-28 02:30:00,51.3785,-17.3225,54.2201002258,0.0785,-1.4125,1.4146796457,51.3,-15.91,53.7105026973,132.28,49.09,-11.96,50.5259309662,0.0785,-1.4125,1.4146796457,49.09,-11.96,50.5259309662,132.09
2022-01-28 03:00:00,50.5545,-17.4165,53.4704772982,0.044500000000000005,-1.2565,1.2572877554,50.51,-16.16,53.0321195126,132.28,48.27,-12.22,49.7927836137,0.044500000000000005,-1.2565,1.2572877554,48.27,-12.22,49.7927836137,132.09
2022-01-28 03:30:00,49.7365,-17.6125,52.7628618301,0.0465,-1.3125,1.313323456,49.69,-16.3,52.2951823785,132.46,47.45,-12.39,49.0409481964,0.0465,-1.3125,1.313323456,47.45,-12.39,49.0409481964,132.27
2022-01-28 04:00:00,49.509,-17.6555,52.5628933874,0.059000000000000004,-1.3955,1.3967466664,49.45,-16.26,52.054683747,132.46,47.31,-12.29,48.8802639109,0.059000000000000004,-1.3955,1.3967466664,47.31,-12.29,48.8802639109,132.27
2022-01-28 04:30:00,49.105,-17.7025,52.1984629204,0.065,-1.4325,1.4339739363000001,49.04,-16.27,51.6685058812,132.5,46.93,-12.31,48.5176359688,0.065,-1.4325,1.4339739363000001,46.93,-12.31,48.5176359688,132.31
2022-01-28 05:00:00,49.006,-17.6935,52.1022838103,0.136,-1.4135,1.4200275525000001,48.87,-16.28,51.5103416801,132.5,46.76,-12.32,48.3557649097,0.136,-1.4135,1.4200275525000001,46.76,-12.32,48.3557649097,132.31
2022-01-28 05:30:00,48.616,-17.5105,51.6733303189,0.116,-0.9805,0.9873379614000001,48.5,-16.53,51.2395442993,132.38,46.44,-12.56,48.1084940525,0.116,-0.9805,0.9873379614000001,46.44,-12.56,48.1084940525,132.18
2022-01-28 06:00:00,49.1695,-17.219,52.0973482171,0.1895,-0.789,0.8114377672,48.98,-16.43,51.6622231423,132.38,46.88,-12.46,48.5075870354,0.1895,-0.789,0.8114377672,46.88,-12.46,48.5075870354,132.18
2022-01-28 06:30:00,51.63,-16.1065,54.0839739872,0.2,-0.7765000000000001,0.8018430333000001,51.43,-15.33,53.6661327096,131.32,49.2,-11.46,50.5170426688,0.2,-0.7765000000000001,0.8018430333000001,49.2,-11.46,50.5170426688,131.12
2022-01-28 07:00:00,54.1055,-15.131,56.1814230084,0.1655,-0.751,0.7690196681,53.94,-14.38,55.8239016909,131.32,51.59,-10.53,52.6536703374,0.1655,-0.751,0.7690196681,51.59,-10.53,52.6536703374,131.12
2022-01-28 07:30:00,56.976,-14.123,58.7002870947,0.176,-0.723,0.7441135666,56.8,-13.4,58.3592323459,131.17,54.32,-9.6,55.1617838725,0.176,-0.723,0.7441135666,54.32,-9.6,55.1617838725,130.98
2022-01-28 08:00:00,58.7705,-13.6475,60.3342848346,0.18050000000000002,-0.7175,0.7398557292,58.59,-12.93,59.9997749996,130.67,56.02,-9.13,56.7591164484,0.18050000000000002,-0.7175,0.7398557292,56.02,-9.13,56.7591164484,130.47
2022-01-28 08:30:00,60.334,-13.0845,61.7365021381,0.28400000000000003,-0.6645,0.7226453141,60.05,-12.42,61.3209499274,130.97,57.41,-8.63,58.0550170097,0.28400000000000003,-0.6645,0.7226453141,57.41,-8.63,58.0550170097,130.78
2022-01-28 09:00:00,61.0955,-12.44,62.3491276623,1.2455,-0.64,1.4003107691,59.85,-11.8,61.0021516014,131.37,57.24,-8.05,57.8032879688,1.2455,-0.64,1.4003107691,57.24,-8.05,57.8032879688,131.17
2022-01-28 09:30:00,61.4135,-12.796,62.7324126608,3.6135,-0.776,3.6958839606,57.8,-12.02,59.0366022058,130.93,55.27,-8.27,55.885291446,3.6135,-0.776,3.6958839606,55.27,-8.27,55.885291446,130.72
2022-01-28 10:00:00,61.307,-13.397,62.7537079223,7.347,-1.027,7.4184323142,53.96,-12.37,55.3597191106,131.15,51.63,-8.59,52.3397076797,7.347,-1.027,7.4184323142,51.63,-8.59,52.3397076797,130.95
2022-01-28 10:30:00,60.927,-13.5445,62.4143638055,10.197,-1.0745,10.2534559662,50.73,-12.47,52.2401550534,132.06,48.56,-8.74,49.3402594237,10.197,-1.0745,10.2534559662,48.56,-8.74,49.3402594237,131.85
2022-01-28 11:00:00,60.652,-13.226,62.0773080924,7.852,-1.046,7.9213647814,52.8,-12.18,54.1866441109,131.7,50.58,-8.48,51.2859317942,7.852,-1.046,7.9213647814,50.58,-8.48,51.2859317942,131.49
2022-01-28 11:30:00,61.1745,-13.013,62.5432459923,6.6245,-1.063,6.7092450581000005,54.55,-11.95,55.8435761749,131.14,52.28,-8.23,52.9238254475,6.6245,-1.063,6.7092450581000005,52.28,-8.23,52.9238254475,130.93
2022-01-28 12:00:00,61.202,-13.4855,62.6701165967,11.192,-1.4755,11.2888424672,50.01,-12.01,51.4318986622,130.93,48.01,-8.25,48.7136798035,11.192,-1.4755,11.2888424672,48.01,-8.25,48.7136798035,130.72
2022-01-28 12:30:00,61.5115,-13.4895,62.9732581538,10.9215,-1.6395,11.0438726224,50.59,-11.85,51.9593167776,131.39,48.53,-8.11,49.2029775522,10.9215,-1.6395,11.0438726224,48.53,-8.11,49.2029775522,131.18
2022-01-28 13:00:00,62.159,-13.2585,63.55728993,8.139,-1.6485,8.3042683754,54.02,-11.61,55.253529299,131.3,51.72,-7.92,52.3228898284,8.139,-1.6485,8.3042683754,51.72,-7.92,52.3228898284,131.11
2022-01-28 13:30:00,62.3595,-13.4085,63.7847561138,9.1895,-1.6985000000000001,9.3451491427,53.17,-11.71,54.4442191605,131.24,50.91,-7.99,51.5331757221,9.1895,-1.6985000000000001,9.3451491427,50.91,-7.99,51.5331757221,131.05
2022-01-28 14:00:00,61.6255,-13.629,63.1145933303,10.6655,-1.759,10.8095777554,50.96,-11.87,52.3241674563,131.53,48.79,-8.16,49.467663175,10.6655,-1.759,10.8095777554,48.79,-8.16,49.467663175,131.35
2022-01-28 14:30:00,61.4715,-13.4785,62.9318303762,10.1415,-1.6885,10.2811018135,51.33,-11.79,52.666621308,131.66,49.15,-8.09,49.8113501122,10.1415,-1.6885,10.2811018135,49.15,-8.09,49.8113501122,131.48
2022-01-28 15:00:00,60.9215,-13.7465,62.4531458335,9.9715,-1.8565,10.14284992,50.95,-11.89,52.3189697911,131.44,48.78,-8.17,49.4594510685,9.9715,-1.8565,10.14284992,48.78,-8.17,49.4594510685,131.27
2022-01-28 15:30:00,59.799,-12.094,61.0097142839,10.149,-1.574,10.2703299363,49.65,-10.52,50.7522699,131.67,47.07,-10.82,48.2975910372,10.149,-1.574,10.2703299363,47.07,-10.82,48.2975910372,131.5
2022-01-28 16:00:00,60.5065,-10.545,61.4185116007,10.5665,-1.215,10.6361246349,49.94,-9.33,50.8040598771,131.67,45.68,-13.04,47.504778707,10.5665,-1.215,10.6361246349,45.68,-13.04,47.504778707,131.5
2022-01-28 16:30:00,61.5675,-10.147,62.398066198,7.9775,-1.107,8.0539403555,53.59,-9.04,54.3471222789,132.12,48.99,-12.74,50.6194399416,7.9775,-1.107,8.0539403555,48.99,-12.74,50.6194399416,131.93
2022-01-28 17:00:00,63.1645,-9.746,63.9119595714,7.1845,-1.066,7.2631533269,55.98,-8.68,56.6489435029,132.12,51.16,-12.4,52.6412917775,7.1845,-1.066,7.2631533269,51.16,-12.4,52.6412917775,131.93
2022-01-28 17:30:00,66.2045,-8.9435,66.8058531305,7.1145,-1.1435,7.2058103292,59.09,-7.8,59.6025846755,132.12,53.93,-11.6,55.1634380727,7.1145,-1.1435,7.2058103292,53.93,-11.6,55.1634380727,131.93
2022-01-28 18:00:00,68.658,-8.699,69.2068895776,7.348,-1.7389999999999999,7.5509751026,61.31,-6.96,61.703789997,132.12,55.9,-10.87,56.9470534795,7.348,-1.7389999999999999,7.5509751026,55.9,-10.87,56.9470534795,131.93
2022-01-28 18:30:00,68.691,-8.911,69.2665821446,7.171,-1.8210000000000002,7.3986000027,61.52,-7.09,61.9272032309,132.07,56.17,-10.95,57.2273658314,7.171,-1.8210000000000002,7.3986000027,56.17,-10.95,57.2273658314,131.9
2022-01-28 19:00:00,67.634,-9.387,68.2823090192,7.114,-1.937,7.3729888783,60.52,-7.45,60.976822646,132.07,55.29,-11.28,56.4289154601,7.114,-1.937,7.3729888783,55.29,-11.28,56.4289154601,131.9
2022-01-28 19:30:00,66.0235,-9.902,66.7619064755,6.8135,-2.022,7.1071981997,59.21,-7.88,59.7320558829,132.12,54.09,-11.7,55.3409260855,6.8135,-2.022,7.1071981997,54.09,-11.7,55.3409260855,131.95
2022-01-28 20:00:00,63.845,-10.656,64.7281574046,6.745,-2.036,7.0455887618,57.1,-8.62,57.7469860685,132.38,52.18,-12.39,53.6308167008,6.745,-2.036,7.0455887618,52.18,-12.39,53.6308167008,132.21
2022-01-28 20:30:00,61.7925,-13.609,63.273358827,7.0325,-2.079,7.3333687518,54.76,-11.53,55.9606870937,132.47,51.03,-9.83,51.9681614068,7.0325,-2.079,7.3333687518,51.03,-9.83,51.9681614068,132.29
2022-01-28 21:00:00,59.438,-15.1825,61.3464273634,6.628,-2.1225,6.959553883,52.81,-13.06,54.4009163526,131.91,50.56,-9.28,51.4045912346,6.628,-2.1225,6.959553883,50.56,-9.28,51.4045912346,131.75
2022-01-28 21:30:00,57.4765,-15.7885,59.6055767903,5.8265,-2.1385,6.2065517399,51.65,-13.65,53.4232627233,131.29,49.4,-9.82,50.3665801896,5.8265,-2.1385,6.2065517399,49.4,-9.82,50.3665801896,131.13
2022-01-28 22:00:00,55.643,-16.5785,58.0602283086,7.243,-2.2685,7.589936841,48.4,-14.31,50.4711412591,131.85,46.26,-10.47,47.4300379506,7.243,-2.2685,7.589936841,46.26,-10.47,47.4300379506,131.67
2022-01-28 22:30:00,53.6875,-17.3475,56.4205938687,7.2075,-2.2375,7.5468180381,46.48,-15.11,48.8743542157,132.52,44.42,-11.21,45.8126674622,7.2075,-2.2375,7.5468180381,44.42,-11.21,45.8126674622,132.35
2022-01-28 23:00:00,51.916,-17.553,54.8030917467,7.5760000000000005,-2.233,7.8982317641,44.34,-15.32,46.912024045,132.52,42.46,-11.42,43.9689435852,7.5760000000000005,-2.233,7.8982317641,42.46,-11.42,43.9689435852,132.35
2022-01-28 23:30:00,50.2,-17.628,53.2051349402,7.7,-2.148,7.9939917438,42.5,-15.48,45.2314094408,132.52,40.77,-11.61,42.3908598639,7.7,-2.148,7.9939917438,40.77,-11.61,42.3908598639,132.38
2022-01-29 00:00:00,49.531,-18.0685,52.7237200248,7.871,-2.1785,8.1669151612,41.66,-15.89,44.5875285254,132.0,39.93,-12.02,41.699943645,7.871,-2.1785,8.1669151612,39.93,-12.02,41.699943645,131.84
2022-01-29 00:30:00,50.041,-17.909,53.1491670866,7.771,-2.119,8.0547254454,42.27,-15.79,45.1229099239,132.71,40.46,-11.96,42.1906766952,7.771,-2.119,8.0547254454,40.46,-11.96,42.1906766952,132.57
2022-01-29 01:00:00,51.993,-17.374,54.8190471004,7.313,-2.064,7.5986883737,44.68,-15.31,47.2302710134,132.57,42.84,-11.47,44.3489176869,7.313,-2.064,7.5986883737,42.84,-11.47,44.3489176869,132.44
2022-01-29 01:30:00,51.9835,-17.6405,54.8950955232,8.0435,-2.1605,8.3286044749,43.94,-15.48,46.5870582888,131.62,42.14,-11.6,43.7074318623,8.0435,-2.1605,8.3286044749,42.14,-11.6,43.7074318623,131.53
2022-01-29 02:00:00,50.9255,-17.8515,53.9637156106,8.3455,-2.2015000000000002,8.6309890801,42.58,-15.65,45.3649523311,132.42,40.86,-11.75,42.5159040831,8.3455,-2.2015000000000002,8.6309890801,40.86,-11.75,42.5159040831,132.31
2022-01-29 02:30:00,50.563,-17.96,53.6579776827,8.593,-2.23,8.877643212,41.97,-15.73,44.8209080676,132.72,40.28,-11.82,41.9784563794,8.593,-2.23,8.877643212,40.28,-11.82,41.9784563794,132.61
2022-01-29 03:00:00,49.8605,-18.157,53.0636043748,8.4605,-2.237,8.7512415833,41.4,-15.92,44.3554551324,133.09,39.74,-11.99,41.509368822,8.4605,-2.237,8.7512415833,39.74,-11.99,41.509368822,132.98
2022-01-29 03:30:00,48.9115,-18.616,52.3344082631,7.8715,-2.176,8.1667305729,41.04,-16.44,44.210351729,133.67,39.4,-12.47,41.3262737251,7.8715,-2.176,8.1667305729,39.4,-12.47,41.3262737251,133.62
2022-01-29 04:00:00,48.2505,-18.9225,51.8282910822,7.4605,-2.1025,7.7511009863,40.79,-16.82,44.1218369971,133.67,39.14,-12.63,41.1273206032,7.4605,-2.1025,7.7511009863,39.14,-12.63,41.1273206032,133.62
2022-01-29 04:30:00,47.69,-18.1335,51.021171314,7.67,-2.0735,7.9453321044,40.02,-16.06,43.1221984597,133.74,38.39,-12.01,40.2247709751,7.67,-2.0735,7.9453321044,38.39,-12.01,40.2247709751,133.62
2022-01-29 05:00:00,46.9925,-18.3255,50.4392605665,7.7525,-1.9855,8.0027161951,39.24,-16.34,42.5061548484,131.99,37.67,-12.44,39.6709276423,7.7525,-1.9855,8.0027161951,37.67,-12.44,39.6709276423,131.91
2022-01-29 05:30:00,46.071,-18.453,49.6291270324,7.961,-1.7730000000000001,8.1560437713,38.11,-16.68,41.6004146614,132.76,36.6,-12.79,38.7704023709,7.961,-1.7730000000000001,8.1560437713,36.6,-12.79,38.7704023709,132.64
2022-01-29 06:00:00,45.3965,-18.5465,49.0389118405,8.7965,-1.7365,8.9662614561,36.6,-16.81,40.2757507689,132.76,35.06,-12.98,37.3856122058,8.7965,-1.7365,8.9662614561,35.06,-12.98,37.3856122058,132.64
2022-01-29 06:30:00,46.1585,-18.0325,49.5558087261,8.6485,-1.3825,8.7583022613,37.51,-16.65,41.0392811828,132.24,35.98,-12.82,38.1957170374,8.6485,-1.3825,8.7583022613,35.98,-12.82,38.1957170374,132.15
2022-01-29 07:00:00,46.828,-17.5935,50.0239225396,8.348,-1.0735000000000001,8.4167396449,38.48,-16.52,41.8762558021,131.81,36.94,-12.66,39.0491894922,8.348,-1.0735000000000001,8.4167396449,36.94,-12.66,39.0491894922,131.72
2022-01-29 07:30:00,47.9015,-17.5945,51.0305803661,8.711500000000001,-1.1645,8.7889870008,39.19,-16.43,42.4947173187,131.65,37.65,-12.5,39.6708016052,8.711500000000001,-1.1645,8.7889870008,37.65,-12.5,39.6708016052,131.54
2022-01-29 08:00:00,48.6705,-17.382,51.6812489618,8.4705,-1.212,8.5567700828,40.2,-16.17,43.3302307864,132.93,38.68,-12.29,40.5855454565,8.4705,-1.212,8.5567700828,38.68,-12.29,40.5855454565,132.79
2022-01-29 08:30:00,50.4215,-17.0005,53.2103811535,8.6615,-1.0905,8.7298781492,41.76,-15.91,44.6880934926,132.89,40.07,-12.01,41.8311486813,8.6615,-1.0905,8.7298781492,40.07,-12.01,41.8311486813,132.73
2022-01-29 09:00:00,51.9585,-16.2315,54.4347987458,9.8785,-0.9915,9.9281334852,42.08,-15.24,44.7547092494,132.7,40.49,-11.46,42.080538257,9.8785,-0.9915,9.9281334852,40.49,-11.46,42.080538257,132.52
2022-01-29 09:30:00,53.4685,-16.672,56.007464469,11.8985,-1.272,11.9662979342,41.57,-15.4,44.330857199,131.16,39.88,-11.53,41.5133147315,11.8985,-1.272,11.9662979342,39.88,-11.53,41.5133147315,130.98
2022-01-29 10:00:00,53.6925,-16.558,56.1876491789,13.6425,-1.298,13.7041092469,40.05,-15.26,42.8587225661,133.05,38.39,-11.4,40.0468737856,13.6425,-1.298,13.7041092469,38.39,-11.4,40.0468737856,132.85
2022-01-29 10:30:00,54.0085,-16.741,56.5436039995,14.8185,-1.211,14.8679004318,39.19,-15.53,42.1549166765,132.68,37.59,-11.65,39.3539146719,14.8185,-1.211,14.8679004318,37.59,-11.65,39.3539146719,132.47
2022-01-29 11:00:00,53.717,-16.99,56.3398277331,15.797,-1.3900000000000001,15.8580361016,37.92,-15.6,41.0034925342,133.15,36.41,-11.7,38.2436674497,15.797,-1.3900000000000001,15.8580361016,36.41,-11.7,38.2436674497,132.92
2022-01-29 11:30:00,53.902,-17.129,56.5581845978,15.792,-1.439,15.8574268089,38.11,-15.69,41.2134468347,133.45,36.61,-11.78,38.4585556151,15.792,-1.439,15.8574268089,36.61,-11.78,38.4585556151,133.21
2022-01-29 12:00:00,54.136,-17.1995,56.8025465648,15.386,-1.2795,15.4391099565,38.75,-15.92,41.8928263549,133.68,37.23,-11.98,39.1100153413,15.386,-1.2795,15.4391099565,37.23,-11.98,39.1100153413,133.43
2022-01-29 12:30:00,53.6245,-17.4925,56.4054479328,20.5245,-1.6225,20.5885309457,33.1,-15.87,36.7078588316,134.26,31.82,-11.97,33.9969601582,20.5245,-1.6225,20.5885309457,31.82,-11.97,33.9969601582,133.94
2022-01-29 13:00:00,53.5005,-17.6135,56.3252952278,19.2305,-1.4235,19.2831139213,34.27,-16.19,37.9018337287,134.26,32.86,-12.3,35.0866014313,19.2305,-1.4235,19.2831139213,32.86,-12.3,35.0866014313,133.94
2022-01-29 13:30:00,53.7995,-17.6185,56.6109330651,15.7095,-1.1985000000000001,15.7551513004,38.09,-16.42,41.4784823734,134.26,36.57,-12.46,38.6343952975,15.7095,-1.1985000000000001,15.7551513004,36.57,-12.46,38.6343952975,133.94
2022-01-29 14:00:00,52.662,-17.902,55.6216490946,14.592,-1.072,14.6313242053,38.07,-16.83,41.6241972896,134.56,36.6,-12.62,38.7146535565,14.592,-1.072,14.6313242053,36.6,-12.62,38.7146535565,134.23
2022-01-29 14:30:00,50.844,-17.7715,53.860361568100004,23.674,-1.9015,23.7502416461,27.17,-15.87,31.4653110584,134.11,26.16,-12.24,28.8818835951,23.674,-1.9015,23.7502416461,26.16,-12.24,28.8818835951,133.8
2022-01-29 15:00:00,49.313,-18.247,52.580652126,29.523,-2.107,29.598090783,19.79,-16.14,25.5371043777,132.94,19.13,-12.52,22.8627929178,29.523,-2.107,29.598090783,19.13,-12.52,22.8627929178,132.65
2022-01-29 15:30:00,49.636,-18.2585,52.8876669768,23.676,-1.5785,23.7285616557,25.96,-16.68,30.8568306863,133.19,24.96,-12.99,28.1379050393,23.676,-1.5785,23.7285616557,24.96,-12.99,28.1379050393,132.95
2022-01-29 16:00:00,50.8065,-17.649,53.7846413324,14.7765,-0.979,14.8088957472,36.03,-16.67,39.6994936995,133.32,34.53,-12.94,36.8749847458,14.7765,-0.979,14.8088957472,34.53,-12.94,36.8749847458,133.17
2022-01-29 16:30:00,52.7405,-16.648,55.3056619547,7.3205,-0.448,7.3341955421,45.42,-16.2,48.2225714785,133.08,43.44,-12.49,45.1999303097,7.3205,-0.448,7.3341955421,43.44,-12.49,45.1999303097,132.96
2022-01-29 17:00:00,55.465,-14.971,57.4499527067,3.025,-0.151,3.0287664156,52.44,-14.82,54.4939079164,132.18,50.09,-11.19,51.3246938617,3.025,-0.151,3.0287664156,50.09,-11.19,51.3246938617,132.07
2022-01-29 17:30:00,59.027,-13.7055,60.5972562023,1.647,-0.0655,1.6483019293,57.38,-13.64,58.9789284406,130.08,54.76,-10.06,55.6763971536,1.647,-0.0655,1.6483019293,54.76,-10.06,55.6763971536,129.93
2022-01-29 18:00:00,61.1775,-13.347,62.6165227017,2.5575,-0.34700000000000003,2.5809330193,58.62,-13.0,60.0441870625,130.08,55.95,-9.46,56.7441107076,2.5575,-0.34700000000000003,2.5809330193,55.95,-9.46,56.7441107076,129.93
2022-01-29 18:30:00,61.3645,-13.455,62.822280166,2.8145,-0.305,2.8309777904,58.55,-13.15,60.0085410588,129.93,55.87,-9.59,56.6870796567,2.8145,-0.305,2.8309777904,55.87,-9.59,56.6870796567,129.8
2022-01-29 19:00:00,59.67,-13.916,61.2712326953,2.91,-0.276,2.9230593562,56.76,-13.64,58.3759128408,130.15,54.18,-10.08,55.1096978761,2.91,-0.276,2.9230593562,54.18,-10.08,55.1096978761,130.02
2022-01-29 19:30:00,58.069,-14.3405,59.8135327602,2.279,-0.2205,2.2896421664,55.79,-14.12,57.5490964308,129.79,53.2,-10.55,54.2359889741,2.279,-0.2205,2.2896421664,53.2,-10.55,54.2359889741,129.64
2022-01-29 20:00:00,56.733,-14.9335,58.6655155202,1.933,-0.5535,2.0106842741,54.8,-14.38,56.6553121958,129.71,52.22,-10.82,53.3291740045,1.933,-0.5535,2.0106842741,52.22,-10.82,53.3291740045,129.6
2022-01-29 20:30:00,55.541,-15.5035,57.664210679199996,1.5110000000000001,-0.6835,1.658400811,54.03,-14.82,56.0256485906,130.08,51.59,-11.2,52.7917427255,1.5110000000000001,-0.6835,1.658400811,51.59,-11.2,52.7917427255,129.98
2022-01-29 21:00:00,54.207,-15.999,56.5187300813,0.747,-0.609,0.9637893961,53.46,-15.39,55.6311396612,130.08,51.06,-11.72,52.3878039242,0.747,-0.609,0.9637893961,51.06,-11.72,52.3878039242,129.98
2022-01-29 21:30:00,53.0495,-16.8715,55.6677371778,0.8495,-0.6715,1.0828492508,52.2,-16.2,54.6560152225,131.35,49.99,-11.95,51.3984688488,0.8495,-0.6715,1.0828492508,49.99,-11.95,51.3984688488,131.23
2022-01-29 22:00:00,51.3705,-17.414,54.2418258012,1.0505,-0.784,1.3108036657,50.32,-16.63,52.9967857516,131.35,48.23,-12.52,49.8285390113,1.0505,-0.784,1.3108036657,48.23,-12.52,49.8285390113,131.23
2022-01-29 22:30:00,49.758,-18.133,52.9590809305,1.308,-0.713,1.489709032,48.45,-17.42,51.4864924033,131.84,46.46,-13.27,48.3179521503,1.308,-0.713,1.489709032,46.46,-13.27,48.3179521503,131.71
2022-01-29 23:00:00,47.9155,-18.585,51.3935537324,1.7955,-0.725,1.936348432,46.12,-17.86,49.4573958069,132.24,44.26,-13.69,46.3288646526,1.7955,-0.725,1.936348432,44.26,-13.69,46.3288646526,132.11
2022-01-29 23:30:00,46.5355,-19.099,50.3023315687,1.6055000000000001,-0.6990000000000001,1.7510657469000002,44.93,-18.4,48.5516724738,132.43,43.11,-14.19,45.3853302291,1.6055000000000001,-0.6990000000000001,1.7510657469000002,43.11,-14.19,45.3853302291,132.3
2022-01-30 00:00:00,45.5055,-19.227,49.400688854,1.2455,-0.707,1.432172912,44.26,-18.52,47.9785160254,132.88,42.48,-14.31,44.8255117093,1.2455,-0.707,1.432172912,42.48,-14.31,44.8255117093,132.75
2022-01-30 00:30:00,46.82,-18.996,50.5268286755,1.08,-0.656,1.2636201961,45.74,-18.34,49.279845779,132.8,43.86,-14.11,46.0737636839,1.08,-0.656,1.2636201961,43.86,-14.11,46.0737636839,132.66
2022-01-30 01:00:00,48.8435,-18.322,52.1668781532,0.9235000000000001,-0.562,1.081062556,47.92,-17.76,51.1052247818,133.39,45.94,-13.57,47.902280739,0.9235000000000001,-0.562,1.081062556,45.94,-13.57,47.902280739,133.23
2022-01-30 01:30:00,49.062,-18.421,52.4062313566,0.922,-0.541,1.0690018709,48.14,-17.88,51.3532277467,132.69,46.1,-13.71,48.0954686015,0.922,-0.541,1.0690018709,46.1,-13.71,48.0954686015,132.53
2022-01-30 02:00:00,48.4255,-18.492,51.8361178547,0.8655,-0.542,1.0212023551,47.56,-17.95,50.8345955035,132.84,45.5,-13.8,47.5467138717,0.8655,-0.542,1.0212023551,45.5,-13.8,47.5467138717,132.67
2022-01-30 02:30:00,47.6655,-18.6905,51.1989714789,0.6555000000000001,-0.5605,0.8624618832000001,47.01,-18.13,50.3848886076,132.99,45.07,-13.91,47.1677114136,0.6555000000000001,-0.5605,0.8624618832000001,45.07,-13.91,47.1677114136,132.81
2022-01-30 03:00:00,47.226,-18.8165,50.8365591701,0.646,-0.5465,0.8461549799,46.58,-18.27,50.0348808333,133.08,44.66,-14.04,46.8149249706,0.646,-0.5465,0.8461549799,44.66,-14.04,46.8149249706,132.88
2022-01-30 03:30:00,46.533,-18.9185,50.2317601847,0.493,-0.5485,0.7374966102,46.04,-18.37,49.5695319728,133.24,44.16,-14.14,46.3685798791,0.493,-0.5485,0.7374966102,44.16,-14.14,46.3685798791,133.05
2022-01-30 04:00:00,45.985,-19.0195,49.7630546214,0.28500000000000003,-0.5795,0.6457904072,45.7,-18.44,49.2800527597,133.24,43.81,-14.2,46.0538391451,0.28500000000000003,-0.5795,0.6457904072,43.81,-14.2,46.0538391451,133.05
2022-01-30 04:30:00,45.8705,-19.063,49.6739442691,0.1605,-0.583,0.6046893831,45.71,-18.48,49.3043050859,133.37,43.84,-14.24,46.0947198712,0.1605,-0.583,0.6046893831,43.84,-14.24,46.0947198712,133.18
2022-01-30 05:00:00,45.4845,-19.1955,49.3690891196,0.1645,-0.5955,0.6178029621000001,45.32,-18.6,48.9883904614,133.42,43.46,-14.35,45.7678282203,0.1645,-0.5955,0.6178029621000001,43.46,-14.35,45.7678282203,133.22
2022-01-30 05:30:00,45.745,-18.8995,49.4954151942,0.155,-0.7195,0.7360062839,45.59,-18.18,49.0811623742,133.51,43.69,-13.96,45.8660844198,0.155,-0.7195,0.7360062839,43.69,-13.96,45.8660844198,133.3
2022-01-30 06:00:00,46.1215,-18.7,49.7682907306,0.1115,-0.6900000000000001,0.6989508209,46.01,-18.01,49.4093128873,133.34,44.09,-13.8,46.1992218549,0.1115,-0.6900000000000001,0.6989508209,44.09,-13.8,46.1992218549,133.14
2022-01-30 06:30:00,47.4645,-18.0885,50.7944149735,0.0745,-0.6685,0.6726384616000001,47.39,-17.42,50.490281243,133.3,45.39,-13.25,47.2844012334,0.0745,-0.6685,0.6726384616000001,45.39,-13.25,47.2844012334,133.09
2022-01-30 07:00:00,48.617,-17.7815,51.7667309307,0.067,-0.6315000000000001,0.6350442898,48.55,-17.15,51.490047582,132.92,46.48,-12.97,48.2556867115,0.067,-0.6315000000000001,0.6350442898,46.48,-12.97,48.2556867115,132.71
2022-01-30 07:30:00,49.605,-17.389,52.5645635956,0.065,-0.599,0.6025163898,49.54,-16.79,52.3078932858,133.01,47.38,-12.67,49.0448091035,0.065,-0.599,0.6025163898,47.38,-12.67,49.0448091035,132.8
2022-01-30 08:00:00,50.015,-17.142,52.8710543587,0.065,-0.502,0.5061906755,49.95,-16.64,52.6487616189,132.92,47.74,-12.56,49.3645743423,0.065,-0.502,0.5061906755,47.74,-12.56,49.3645743423,132.71
2022-01-30 08:30:00,51.7365,-16.794,54.393969043,1.0265,-0.444,1.1184088027,50.71,-16.35,53.2806400112,132.62,48.55,-12.24,50.0691531784,1.0265,-0.444,1.1184088027,48.55,-12.24,50.0691531784,132.41
2022-01-30 09:00:00,53.281,-16.7965,55.8657978843,4.981,-0.5765,5.0142510159,48.3,-16.22,50.9507448424,132.29,46.26,-12.14,47.8264278407,4.981,-0.5765,5.0142510159,46.26,-12.14,47.8264278407,132.08
2022-01-30 09:30:00,53.9455,-17.3205,56.6578916877,12.1755,-1.0405,12.2198789069,41.77,-16.28,44.8304728951,132.23,40.05,-12.2,41.8669619151,12.1755,-1.0405,12.2198789069,40.05,-12.2,41.8669619151,132.02
2022-01-30 10:00:00,54.0465,-17.8085,56.9048928872,19.5065,-1.6485,19.5760336764,34.54,-16.16,38.1334131701,133.03,33.15,-12.09,35.2858413532,19.5065,-1.6485,19.5760336764,33.15,-12.09,35.2858413532,132.81
2022-01-30 10:30:00,54.0905,-17.888,56.9715958549,21.610500000000002,-1.818,21.6868355057,32.48,-16.07,36.2380366466,134.14,31.18,-12.0,33.4094657246,21.610500000000002,-1.818,21.6868355057,31.18,-12.0,33.4094657246,133.91
2022-01-30 11:00:00,53.567,-18.032,56.5205848607,27.257,-2.2720000000000002,27.3515270689,26.31,-15.76,30.6691000846,134.14,25.32,-11.76,27.9177362979,27.257,-2.2720000000000002,27.3515270689,25.32,-11.76,27.9177362979,133.91
2022-01-30 11:30:00,53.3005,-17.9005,56.2260722486,32.7605,-2.8105,32.8808343948,20.54,-15.09,25.48724583,133.97,19.79,-11.14,22.7099911933,32.7605,-2.8105,32.8808343948,19.79,-11.14,22.7099911933,133.74
2022-01-30 12:00:00,53.5045,-17.5895,56.3215947084,32.7045,-2.9795,32.8399412378,20.8,-14.61,25.4183418027,134.07,20.0,-10.68,22.6729442287,32.7045,-2.9795,32.8399412378,20.0,-10.68,22.6729442287,133.82
2022-01-30 12:30:00,54.0095,-17.6775,56.8288667536,25.5895,-3.1675,25.7847933189,28.42,-14.51,31.9098182383,133.88,27.3,-10.55,29.2676015416,25.5895,-3.1675,25.7847933189,27.3,-10.55,29.2676015416,133.65
2022-01-30 13:00:00,53.948,-17.7555,56.794757542,28.698,-2.7355,28.8280794409,25.25,-15.02,29.3796341026,133.88,24.25,-11.05,26.6489211789,28.698,-2.7355,28.8280794409,24.25,-11.05,26.6489211789,133.65
2022-01-30 13:30:00,53.807,-17.984,56.7328608921,25.357,-2.354,25.4660315911,28.45,-15.63,32.4607362825,133.92,27.35,-11.59,29.7043868814,25.357,-2.354,25.4660315911,27.35,-11.59,29.7043868814,133.68
2022-01-30 14:00:00,52.454,-18.186,55.5171389032,29.024,-2.806,29.1593246149,23.43,-15.38,28.0269388268,134.11,22.5,-11.43,25.2367767356,29.024,-2.806,29.1593246149,22.5,-11.43,25.2367767356,133.89
2022-01-30 14:30:00,51.649,-18.5515,54.8796624739,30.609,-2.8515,30.7415343347,21.04,-15.7,26.252078013,134.34,20.17,-11.76,23.347944235,30.609,-2.8515,30.7415343347,20.17,-11.76,23.347944235,134.14
2022-01-30 15:00:00,53.381,-18.2485,56.4139957214,17.141,-1.8785,17.243626163,36.24,-16.37,39.7657453092,134.34,34.75,-12.27,36.8526172748,17.141,-1.8785,17.243626163,34.75,-12.27,36.8526172748,134.14
2022-01-30 15:30:00,55.46,-17.419,58.131172025,10.63,-1.259,10.7042973146,44.83,-16.16,47.653693456,134.24,42.99,-12.02,44.6387779851,10.63,-1.259,10.7042973146,42.99,-12.02,44.6387779851,134.04
2022-01-30 16:00:00,56.6895,-17.0695,59.2036083402,10.2895,-1.2495,10.3650885428,46.4,-15.82,49.0227742993,134.0,44.48,-11.71,45.9955921801,10.2895,-1.2495,10.3650885428,44.48,-11.71,45.9955921801,133.78
2022-01-30 16:30:00,58.881,-16.277,61.0893844297,7.901,-1.117,7.9795670309,50.98,-15.16,53.1863328309,133.72,48.84,-11.07,50.0788428381,7.901,-1.117,7.9795670309,48.84,-11.07,50.0788428381,133.5
2022-01-30 17:00:00,60.975,-15.3935,62.8880788962,6.735,-1.0135,6.8108301440000005,54.24,-14.38,56.1138307372,133.38,51.95,-10.31,52.963181551,6.735,-1.0135,6.8108301440000005,51.95,-10.31,52.963181551,133.15
2022-01-30 17:30:00,63.0505,-14.757,64.7544176041,7.3105,-1.077,7.3894072327,55.74,-13.68,57.3941634663,133.11,53.39,-9.62,54.2497603681,7.3105,-1.077,7.3894072327,53.39,-9.62,54.2497603681,132.85
2022-01-30 18:00:00,63.4605,-14.975999999999999,65.2036474152,7.5105,-1.296,7.6214976383,55.95,-13.68,57.5981327822,133.19,53.61,-9.62,54.4662877384,7.5105,-1.296,7.6214976383,53.61,-9.62,54.4662877384,132.91
2022-01-30 18:30:00,62.365,-15.225,64.1965252175,7.945,-1.375,8.0631042409,54.42,-13.85,56.1547762884,133.22,52.14,-9.78,53.0492978276,7.945,-1.375,8.0631042409,52.14,-9.78,53.0492978276,132.96
2022-01-30 19:00:00,60.791,-15.944,62.84709076,8.551,-1.474,8.6771122501,52.24,-14.47,54.2069967809,133.22,50.07,-10.37,51.1325903901,8.551,-1.474,8.6771122501,50.07,-10.37,51.1325903901,132.96
2022-01-30 19:30:00,58.7355,-16.362,60.9719116008,8.7555,-1.472,8.878376217,49.98,-14.89,52.1508628884,133.6,47.91,-10.82,49.1166010632,8.7555,-1.472,8.878376217,47.91,-10.82,49.1166010632,133.34
2022-01-30 20:00:00,57.001,-16.714,59.4009410447,8.471,-1.494,8.6017368595,48.53,-15.22,50.8606852097,132.97,46.52,-11.14,47.8352380573,8.471,-1.494,8.6017368595,46.52,-11.14,47.8352380573,132.71
2022-01-30 20:30:00,55.8405,-17.133,58.4097691251,8.650500000000001,-1.533,8.7852853824,47.19,-15.6,49.7016709981,133.22,45.2,-11.55,46.6523579254,8.650500000000001,-1.533,8.7852853824,45.2,-11.55,46.6523579254,132.95
2022-01-30 21:00:00,54.2865,-17.645,57.0821347468,7.9165,-1.565,8.0697086224,46.37,-16.08,49.0789496628,133.22,44.42,-12.02,46.0175705573,7.9165,-1.565,8.0697086224,44.42,-12.02,46.0175705573,132.95
2022-01-30 21:30:00,53.242,-18.174,56.258375732,8.162,-1.5939999999999999,8.3161938409,45.08,-16.58,48.032309959,133.5,43.24,-12.42,44.9883762765,8.162,-1.5939999999999999,8.3161938409,43.24,-12.42,44.9883762765,133.25
2022-01-30 22:00:00,51.004,-18.803,54.3595513686,8.644,-1.583,8.7877542637,42.36,-17.22,45.7263381434,133.84,40.62,-12.9,42.6191787814,8.644,-1.583,8.7877542637,40.62,-12.9,42.6191787814,133.62
2022-01-30 22:30:00,49.3195,-18.3975,52.6391592496,8.2395,-1.4575,8.3674169551,41.08,-16.94,44.4356838588,132.47,39.43,-13.02,41.5240328003,8.2395,-1.4575,8.3674169551,39.43,-13.02,41.5240328003,132.27
2022-01-30 23:00:00,47.172,-18.8175,50.7867688503,8.202,-1.5175,8.341199569,38.97,-17.3,42.6374354294,132.47,37.45,-13.36,39.7616913624,8.202,-1.5175,8.341199569,37.45,-13.36,39.7616913624,132.27
2022-01-30 23:30:00,45.7875,-19.1395,49.6267631072,7.9675,-1.4895,8.1055330793,37.82,-17.65,41.7357748221,132.9,36.33,-13.7,38.8272958111,7.9675,-1.4895,8.1055330793,36.33,-13.7,38.8272958111,132.72
2022-01-31 00:00:00,44.977,-19.1555,48.8862323078,7.377,-1.4655,7.5211581056,37.6,-17.69,41.5535329425,132.9,36.12,-13.74,38.6450773062,7.377,-1.4655,7.5211581056,36.12,-13.74,38.6450773062,132.72
2022-01-31 00:30:00,45.3925,-19.007,49.2112294629,7.7225,-1.5270000000000001,7.8720223101,37.67,-17.48,41.5280543729,132.73,36.18,-13.55,38.6341157528,7.7225,-1.5270000000000001,7.8720223101,36.18,-13.55,38.6341157528,132.56
2022-01-31 01:00:00,47.7625,-18.4515,51.2026782356,7.9825,-1.4915,8.1206452022,39.78,-16.96,43.2445372273,132.57,38.2,-13.06,40.3708261,7.9825,-1.4915,8.1206452022,38.2,-13.06,40.3708261,132.39
2022-01-31 01:30:00,48.0375,-18.72,51.5561810674,7.8575,-1.5,7.9993941177,40.18,-17.22,43.7145376277,132.53,38.58,-13.28,40.8016519273,7.8575,-1.5,7.9993941177,38.58,-13.28,40.8016519273,132.36
2022-01-31 02:00:00,47.4235,-18.6065,50.94300928,8.0635,-1.4665,8.1957705251,39.36,-17.14,42.9300500815,132.53,37.79,-13.21,40.032339427,8.0635,-1.4665,8.1957705251,37.79,-13.21,40.032339427,132.36
2022-01-31 02:30:00,46.939,-18.812,50.5683800907,7.979,-1.452,8.1100397656,38.96,-17.36,42.6526810412,132.53,37.39,-13.41,39.7220367051,7.979,-1.452,8.1100397656,37.39,-13.41,39.7220367051,132.36
2022-01-31 03:00:00,46.241,-18.7295,49.8901217803,8.041,-1.4595,8.1723816143,38.2,-17.27,41.9224629525,132.43,36.66,-13.35,39.0151009226,8.041,-1.4595,8.1723816143,36.66,-13.35,39.0151009226,132.27
2022-01-31 03:30:00,46.21,-18.665,49.8371982058,7.82,-1.455,7.9542080058,38.39,-17.21,42.0710850823,131.69,36.79,-13.31,39.1236526925,7.82,-1.455,7.9542080058,36.79,-13.31,39.1236526925,131.54
2022-01-31 04:00:00,45.6015,-18.8945,49.3609048995,8.0415,-1.4245,8.1666959353,37.56,-17.47,41.4240811606,131.9,35.96,-13.58,38.4387564835,8.0415,-1.4245,8.1666959353,35.96,-13.58,38.4387564835,131.76
2022-01-31 04:30:00,45.213,-18.418,48.8204679719,8.443,-1.468,8.5696716973,36.77,-16.95,40.4887070675,132.06,35.3,-13.07,37.641930078,8.443,-1.468,8.5696716973,35.3,-13.07,37.641930078,131.92
2022-01-31 05:00:00,45.036,-18.2915,48.6088496907,8.116,-1.5115,8.2555489369,36.92,-16.78,40.5543437871,131.34,35.46,-12.91,37.7369805363,8.116,-1.5115,8.2555489369,35.46,-12.91,37.7369805363,131.2
2022-01-31 05:30:00,46.25,-18.0885,49.6614169376,8.22,-1.8085,8.4165950509,38.03,-16.28,41.3680951942,131.37,36.5,-12.42,38.5552382952,8.22,-1.8085,8.4165950509,36.5,-12.42,38.5552382952,131.23
2022-01-31 06:00:00,47.4405,-17.8465,50.6862762738,8.5305,-1.9765000000000001,8.7564823131,38.91,-15.87,42.0219585455,131.37,37.34,-12.03,39.2300458832,8.5305,-1.9765000000000001,8.7564823131,37.34,-12.03,39.2300458832,131.23
2022-01-31 06:30:00,50.0465,-16.836,52.8024910232,8.5165,-2.046,8.7588177427,41.53,-14.79,44.0849747647,130.79,39.77,-11.0,41.2632148529,8.5165,-2.046,8.7588177427,39.77,-11.0,41.2632148529,130.63
2022-01-31 07:00:00,52.671,-16.482,55.189587469,8.571,-2.092,8.822613275,44.1,-14.39,46.3883832441,130.79,42.26,-10.63,43.5764213767,8.571,-2.092,8.822613275,42.26,-10.63,43.5764213767,130.63
2022-01-31 07:30:00,54.7605,-15.7045,56.9679179934,8.4505,-2.0445,8.6943044863,46.31,-13.66,48.2826231682,131.62,44.33,-9.94,45.4307439957,8.4505,-2.0445,8.6943044863,44.33,-9.94,45.4307439957,131.46
2022-01-31 08:00:00,55.6695,-15.3805,57.7551124187,8.4995,-1.6305,8.6544803715,47.17,-13.75,49.1332005878,130.56,45.15,-10.01,46.2463252594,8.4995,-1.6305,8.6544803715,45.15,-10.01,46.2463252594,130.4
2022-01-31 08:30:00,56.89,-14.865,58.8000027636,8.6,-1.475,8.7255730471,48.29,-13.39,50.1120364783,130.45,46.22,-9.66,47.2186827432,8.6,-1.475,8.7255730471,46.22,-9.66,47.2186827432,130.31
2022-01-31 09:00:00,57.3505,-14.919,59.2592305995,12.2005,-1.549,12.2984389761,45.15,-13.37,47.0879963473,130.39,43.23,-9.66,44.2961454305,12.2005,-1.549,12.2984389761,43.23,-9.66,44.2961454305,130.24
2022-01-31 09:30:00,57.411,-15.138,59.3732428372,16.951,-1.838,17.0503561546,40.46,-13.3,42.5899236909,130.39,38.78,-9.61,39.9529786124,16.951,-1.838,17.0503561546,38.78,-9.61,39.9529786124,130.24
2022-01-31 10:00:00,56.57,-15.4545,58.643042812,24.18,-2.3345000000000002,24.2924327775,32.39,-13.12,34.9463374333,130.79,31.08,-9.47,32.4907263692,24.18,-2.3345000000000002,24.2924327775,31.08,-9.47,32.4907263692,130.64
2022-01-31 10:30:00,55.4155,-15.788,57.6206437334,30.3055,-2.818,30.4362358752,25.11,-12.97,28.2618647651,131.03,24.11,-9.39,25.8740062611,30.3055,-2.818,30.4362358752,24.11,-9.39,25.8740062611,130.88
2022-01-31 11:00:00,54.9975,-15.629,57.1750876453,31.9675,-3.079,32.1154370553,23.03,-12.55,26.2275313364,131.17,22.03,-9.03,23.8088596955,31.9675,-3.079,32.1154370553,22.03,-9.03,23.8088596955,131.02
2022-01-31 11:30:00,55.4635,-15.662,57.6324394439,27.6635,-2.9619999999999997,27.821622459,27.8,-12.7,30.5635403708,131.0,26.64,-9.1,28.1513694161,27.6635,-2.9619999999999997,27.821622459,26.64,-9.1,28.1513694161,130.85
2022-01-31 12:00:00,55.7195,-15.8965,57.9427423626,24.8595,-2.3765,24.9728350914,30.86,-13.52,33.6916903702,131.04,29.62,-9.85,31.2148506324,24.8595,-2.3765,24.9728350914,29.62,-9.85,31.2148506324,130.89
2022-01-31 12:30:00,56.7915,-15.9095,58.9778489138,24.1315,-2.5995,24.2711081844,32.66,-13.31,35.267998242,131.2,31.31,-9.65,32.7633728422,24.1315,-2.5995,24.2711081844,31.31,-9.65,32.7633728422,131.05
2022-01-31 13:00:00,57.641,-15.8855,59.7899154645,23.511,-2.9155,23.6910797823,34.13,-12.97,36.5113379651,131.2,32.7,-9.3,33.9967645519,23.511,-2.9155,23.6910797823,32.7,-9.3,33.9967645519,131.05
2022-01-31 13:30:00,57.379,-15.9645,59.558499823700004,18.779,-2.8645,18.9962154455,38.6,-13.1,40.7623600887,131.3,36.97,-9.41,38.1487745544,18.779,-2.8645,18.9962154455,36.97,-9.41,38.1487745544,131.15
2022-01-31 14:00:00,58.086,-15.4715,60.1111529439,13.496,-2.6015,13.744446815,44.59,-12.87,46.4101820725,131.36,42.69,-9.13,43.6553891289,13.496,-2.6015,13.744446815,42.69,-9.13,43.6553891289,131.21
2022-01-31 14:30:00,57.8835,-15.504,59.9238983065,13.8035,-2.254,13.9863193246,44.08,-13.25,46.0283488733,131.46,42.2,-9.51,43.2582951583,13.8035,-2.254,13.9863193246,42.2,-9.51,43.2582951583,131.3
2022-01-31 15:00:00,57.732,-15.7135,59.8322480461,13.062,-2.2135,13.248223513,44.67,-13.5,46.6653929588,131.46,42.75,-9.74,43.8455254273,13.062,-2.2135,13.248223513,42.75,-9.74,43.8455254273,131.3
2022-01-31 15:30:00,58.34,-15.1745,60.2811832187,7.89,-1.8845,8.1119319678,50.45,-13.29,52.1711280307,131.51,48.26,-9.51,49.1880849393,7.89,-1.8845,8.1119319678,48.26,-9.51,49.1880849393,131.35
2022-01-31 16:00:00,59.693,-14.6535,61.4652691465,6.493,-1.7835,6.7334925002,53.2,-12.87,54.734604228,131.31,50.89,-9.11,51.698976779,6.493,-1.7835,6.7334925002,50.89,-9.11,51.698976779,131.14
2022-01-31 16:30:00,61.2435,-14.1605,62.8592559016,4.6435,-1.5605,4.898699062,56.6,-12.6,57.9855154327,131.22,54.11,-8.84,54.8273444551,4.6435,-1.5605,4.898699062,54.11,-8.84,54.8273444551,131.05
2022-01-31 17:00:00,62.5175,-14.0005,64.0659957115,2.9075,-1.4605000000000001,3.2537081154,59.61,-12.54,60.9147248209,131.11,56.97,-8.76,57.6395567297,2.9075,-1.4605000000000001,3.2537081154,56.97,-8.76,57.6395567297,130.93
2022-01-31 17:30:00,64.756,-13.388,66.1254722478,3.166,-1.478,3.4940005724,61.59,-11.91,62.7309827757,131.04,58.79,-8.2,59.3591113478,3.166,-1.478,3.4940005724,58.79,-8.2,59.3591113478,130.86
2022-01-31 18:00:00,66.0315,-13.091,67.3166641572,3.2215,-1.631,3.610847996,62.81,-11.46,63.8469083042,130.89,59.94,-7.78,60.4427994057,3.2215,-1.631,3.610847996,59.94,-7.78,60.4427994057,130.69
2022-01-31 18:30:00,65.474,-13.637,66.8790882489,4.474,-1.787,4.8176804585,61.0,-11.85,62.1403451873,130.84,58.31,-8.11,58.8712850208,4.474,-1.787,4.8176804585,58.31,-8.11,58.8712850208,130.64
2022-01-31 19:00:00,64.0315,-14.104,65.5664228722,3.9515000000000002,-1.764,4.3273604252,60.08,-12.34,61.3341829651,131.04,57.43,-8.57,58.0659091034,3.9515000000000002,-1.764,4.3273604252,57.43,-8.57,58.0659091034,130.84
2022-01-31 19:30:00,62.249,-14.425,63.8985025333,3.349,-1.7349999999999999,3.7717404471,58.9,-12.69,60.2515236322,131.04,56.3,-8.94,57.005382202,3.349,-1.7349999999999999,3.7717404471,56.3,-8.94,57.005382202,130.84
2022-01-31 20:00:00,60.3075,-14.994,62.1435,3.2675,-1.754,3.7085134825,57.04,-13.24,58.5564616417,130.67,54.53,-9.46,55.3444893372,3.2675,-1.754,3.7085134825,54.53,-9.46,55.3444893372,130.47
2022-01-31 20:30:00,58.927,-15.578,60.9513364333,3.9370000000000003,-1.808,4.3323011207,54.99,-13.77,56.6878558423,130.67,52.59,-9.97,53.5267129572,3.9370000000000003,-1.808,4.3323011207,52.59,-9.97,53.5267129572,130.47
2022-01-31 21:00:00,57.074,-16.171,59.3206769769,4.244,-1.8210000000000002,4.6181789701,52.83,-14.35,54.7442362263,130.8,50.54,-10.54,51.6273493412,4.244,-1.8210000000000002,4.6181789701,50.54,-10.54,51.6273493412,130.6
2022-01-31 21:30:00,55.316,-16.66,57.7703683215,3.676,-1.8,4.0930399461,51.64,-14.86,53.735548755,131.0,49.43,-11.01,50.6413368702,3.676,-1.8,4.0930399461,49.43,-11.01,50.6413368702,130.79
2022-01-31 22:00:00,52.9605,-17.4105,55.7489019668,3.3305,-1.8405,3.8052162225,49.63,-15.57,52.0150151399,131.0,47.52,-11.69,48.9367602115,3.3305,-1.8405,3.8052162225,47.52,-11.69,48.9367602115,130.79
2022-01-31 22:30:00,50.9865,-18.0075,54.0730361502,3.6565000000000003,-1.9175,4.128776877,47.33,-16.09,49.9901690335,131.35,45.26,-12.16,46.865053078,3.6565000000000003,-1.9175,4.128776877,45.26,-12.16,46.865053078,131.14
2022-01-31 23:00:00,48.782,-18.6395,52.2217817031,4.282,-1.8695,4.672317867,44.5,-16.77,47.5550512564,132.0,42.46,-12.8,44.3473967669,4.282,-1.8695,4.672317867,42.46,-12.8,44.3473967669,131.79
2022-01-31 23:30:00,46.975,-19.5335,50.8744360878,4.585,-1.8935,4.9606015008,42.39,-17.64,45.9138508513,133.62,40.58,-13.37,42.7257919763,4.585,-1.8935,4.9606015008,40.58,-13.37,42.7257919763,133.42
2022-02-01 00:00:00,45.719,-18.1715,49.1978696007,4.449,-1.7315,4.7740646466,41.27,-16.44,44.4239406176,133.62,39.43,-13.13,41.5586549349,4.449,-1.7315,4.7740646466,39.43,-13.13,41.5586549349,133.42
2022-02-01 00:30:00,46.5565,-18.196,49.9860191279,4.6865,-1.936,5.0706388404,41.87,-16.26,44.9164168206,129.96,39.96,-12.99,42.018349563,4.6865,-1.936,5.0706388404,39.96,-12.99,42.018349563,129.76
2022-02-01 01:00:00,49.455,-18.955,52.9630913939,5.245,-2.105,5.6516413545,44.21,-16.85,47.3122246359,129.96,42.4,-12.47,44.1957113304,5.245,-2.105,5.6516413545,42.4,-12.47,44.1957113304,129.76
2022-02-01 01:30:00,49.7565,-19.1855,53.3272229026,6.1065,-2.1555,6.4757642406,43.65,-17.03,46.8544917804,132.69,41.93,-13.05,43.9138634146,6.1065,-2.1555,6.4757642406,41.93,-13.05,43.9138634146,132.47
2022-02-01 02:00:00,49.119,-19.499,52.847773482,6.499,-2.079,6.8234333,42.62,-17.42,46.0425976678,133.88,40.94,-13.4,43.0771818948,6.499,-2.079,6.8234333,40.94,-13.4,43.0771818948,133.66
2022-02-01 02:30:00,48.4635,-19.477,52.2308755551,4.8035,-1.9969999999999999,5.2020785509,43.66,-17.48,47.029203693,134.35,41.92,-13.47,44.0309811383,4.8035,-1.9969999999999999,5.2020785509,41.92,-13.47,44.0309811383,134.13
2022-02-01 03:00:00,47.774,-19.6655,51.6632070844,4.194,-1.9855,4.6402420465,43.58,-17.68,47.029765043,134.13,41.87,-13.64,44.0357411656,4.194,-1.9855,4.6402420465,41.87,-13.64,44.0357411656,133.92
2022-02-01 03:30:00,46.8325,-19.71,50.8110928464,4.4325,-2.06,4.8878068957,42.4,-17.65,45.9269256537,133.9,40.74,-13.64,42.9627419982,4.4325,-2.06,4.8878068957,40.74,-13.64,42.9627419982,133.67
2022-02-01 04:00:00,46.139,-19.7715,50.1968079986,4.229,-2.0815,4.7135001061,41.91,-17.69,45.4904847193,133.9,40.26,-13.68,42.5207008409,4.229,-2.0815,4.7135001061,40.26,-13.68,42.5207008409,133.67
2022-02-01 04:30:00,45.7875,-19.7195,49.8533232242,4.9275,-2.1295,5.3679629749,40.86,-17.59,44.4853650092,133.47,39.28,-13.6,41.5677567352,4.9275,-2.1295,5.3679629749,39.28,-13.6,41.5677567352,133.24
2022-02-01 05:00:00,45.638,-19.4685,49.6170286923,4.368,-1.9985,4.8034806391,41.27,-17.47,44.8153299664,133.47,39.65,-13.52,41.8916805583,4.368,-1.9985,4.8034806391,39.65,-13.52,41.8916805583,133.24
2022-02-01 05:30:00,46.199,-19.1795,50.022003371,3.919,-1.9595,4.3815752019,42.28,-17.22,45.6522376231,133.04,40.61,-13.27,42.7231202044,3.919,-1.9595,4.3815752019,40.61,-13.27,42.7231202044,132.81
2022-02-01 06:00:00,47.379,-18.9265,51.0194280961,3.9290000000000003,-2.0465,4.4300342267,43.45,-16.88,46.6136986303,133.04,41.64,-12.97,43.6131918117,3.9290000000000003,-2.0465,4.4300342267,41.64,-12.97,43.6131918117,132.81
2022-02-01 06:30:00,49.965,-18.3385,53.2240716899,5.125,-2.1985,5.5766501818,44.84,-16.14,47.6563238196,133.44,42.87,-12.25,44.5858654733,5.125,-2.1985,5.5766501818,42.87,-12.25,44.5858654733,133.22
2022-02-01 07:00:00,52.921,-17.113,55.6191244987,6.481,-2.303,6.8780207909,46.44,-14.81,48.7443299267,133.83,44.3,-10.95,45.6332389821,6.481,-2.303,6.8780207909,44.3,-10.95,45.6332389821,133.61
