Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-01 07:30:00,55.64,-16.1945,57.9488691024,8.01,-2.3245,8.3404676278,47.63,-13.87,49.6084045299,132.05,45.49,-10.04,46.5847797032,8.01,-2.3245,8.3404676278,45.49,-10.04,46.5847797032,131.82
2022-02-01 08:00:00,56.635,-15.663499999999999,58.7611134786,8.345,-2.3435,8.667815021700001,48.29,-13.32,50.0933778059,132.05,46.13,-9.55,47.1081670202,8.345,-2.3435,8.667815021700001,46.13,-9.55,47.1081670202,131.82
2022-02-01 08:30:00,57.6655,-15.076,59.6036548061,7.6955,-2.126,7.9837708039,49.97,-12.95,51.6207652016,131.6,47.71,-9.2,48.5889298092,7.6955,-2.126,7.9837708039,47.71,-9.2,48.5889298092,131.36
2022-02-01 09:00:00,57.758,-14.841,59.6342338343,9.008,-2.091,9.2475047986,48.75,-12.75,50.3897310967,131.6,46.56,-9.01,47.4237672481,9.008,-2.091,9.2475047986,46.56,-9.01,47.4237672481,131.36
2022-02-01 09:30:00,58.01,-15.1405,59.9532721396,15.15,-2.3405,15.3297240761,42.86,-12.8,44.730522018,131.39,40.93,-9.06,41.92074069,15.15,-2.3405,15.3297240761,40.93,-9.06,41.92074069,131.16
2022-02-01 10:00:00,57.069,-15.597,59.1619571177,23.189,-2.947,23.3755113313,33.88,-12.65,36.1645807386,131.79,32.41,-8.98,33.6310645089,23.189,-2.947,23.3755113313,32.41,-8.98,33.6310645089,131.55
2022-02-01 10:30:00,55.137,-15.9675,57.4025245547,31.717,-3.6175,31.9226313961,23.42,-12.35,26.4767615089,131.95,22.44,-8.75,24.085599432,31.717,-3.6175,31.9226313961,22.44,-8.75,24.085599432,131.71
2022-02-01 11:00:00,53.7535,-15.8345,56.0372211347,39.4835,-4.2345,39.7099202026,14.27,-11.6,18.3900217509,131.95,13.72,-8.09,15.9275390441,39.4835,-4.2345,39.7099202026,13.72,-8.09,15.9275390441,131.71
2022-02-01 11:30:00,53.07,-15.6605,55.332415095,44.21,-4.8905,44.4796705277,8.86,-10.77,13.9460567904,131.91,8.53,-7.32,11.2402535559,44.21,-4.8905,44.4796705277,8.53,-7.32,11.2402535559,131.67
2022-02-01 12:00:00,52.6665,-15.6915,54.9543755719,42.8665,-5.0815,43.1666360109,9.8,-10.61,14.4434102621,131.91,9.42,-7.16,11.8322440813,42.8665,-5.0815,43.1666360109,9.42,-7.16,11.8322440813,131.67
2022-02-01 12:30:00,53.474,-15.8015,55.7598070141,38.544,-4.3115,38.784390781,14.93,-11.49,18.8394532829,131.85,14.27,-7.98,16.349718652,38.544,-4.3115,38.784390781,14.27,-7.98,16.349718652,131.6
2022-02-01 13:00:00,54.1775,-15.7955,56.4331403211,32.4275,-3.4755000000000003,32.6132159791,21.75,-12.32,24.9968978075,132.01,20.69,-8.77,22.4719603061,32.4275,-3.4755000000000003,32.6132159791,20.69,-8.77,22.4719603061,131.76
2022-02-01 13:30:00,54.091,-16.417,56.5274638561,31.271,-3.797,31.5006769769,22.82,-12.62,26.0771317441,132.13,21.85,-9.0,23.6309648555,31.271,-3.797,31.5006769769,21.85,-9.0,23.6309648555,131.89
2022-02-01 14:00:00,54.872,-16.3355,57.2519427116,18.582,-2.9255,18.8108818042,36.29,-13.41,38.6883987779,132.47,34.66,-9.68,35.9863585265,18.582,-2.9255,18.8108818042,34.66,-9.68,35.9863585265,132.24
2022-02-01 14:30:00,55.4955,-15.9675,57.7469616214,15.1955,-2.6375,15.4226984182,40.3,-13.33,42.4473662316,132.23,38.48,-9.57,39.652179007,15.1955,-2.6375,15.4226984182,38.48,-9.57,39.652179007,132.0
2022-02-01 15:00:00,55.786,-15.8925,58.0055975941,13.506,-2.4525,13.7268638898,42.28,-13.44,44.3647607905,132.1,40.37,-9.67,41.5119958566,13.506,-2.4525,13.7268638898,40.37,-9.67,41.5119958566,131.87
2022-02-01 15:30:00,56.4245,-15.773,58.5876414378,11.5745,-2.363,11.8132476166,44.85,-13.41,46.8118638809,132.26,42.83,-9.61,43.8948858069,11.5745,-2.363,11.8132476166,42.83,-9.61,43.8948858069,132.03
2022-02-01 16:00:00,57.726,-15.465,59.7616708351,9.746,-2.305,10.0148660001,47.98,-13.16,49.7520451841,132.26,45.83,-9.38,46.7800523728,9.746,-2.305,10.0148660001,45.83,-9.38,46.7800523728,132.03
2022-02-01 16:30:00,59.154,-15.182,61.0711784723,8.004,-2.082,8.2703530759,51.15,-13.1,52.8008759397,131.89,48.84,-9.32,49.7213032814,8.004,-2.082,8.2703530759,48.84,-9.32,49.7213032814,131.65
2022-02-01 17:00:00,60.4125,-14.699,62.1750010635,5.3025,-1.839,5.6123459667,55.11,-12.86,56.5905619339,131.76,52.62,-9.07,53.3959670762,5.3025,-1.839,5.6123459667,52.62,-9.07,53.3959670762,131.53
2022-02-01 17:30:00,62.8205,-14.091,64.3814530843,4.9905,-1.851,5.3227146504,57.83,-12.24,59.1111368525,131.38,55.21,-8.48,55.8574480262,4.9905,-1.851,5.3227146504,55.21,-8.48,55.8574480262,131.15
2022-02-01 18:00:00,65.008,-13.719,66.4398301097,5.398,-2.1390000000000002,5.806352125,59.61,-11.58,60.7243649617,131.18,56.93,-7.85,57.4686645051,5.398,-2.1390000000000002,5.806352125,56.93,-7.85,57.4686645051,130.94
2022-02-01 18:30:00,64.921,-13.827,66.3771208324,5.171,-2.097,5.5800224014,59.75,-11.73,60.8905197876,131.12,57.09,-7.99,57.646406653,5.171,-2.097,5.5800224014,57.09,-7.99,57.646406653,130.89
2022-02-01 19:00:00,63.9055,-14.0045,65.4220066224,5.2555,-2.0745,5.6501177421,58.65,-11.93,59.8510434328,131.18,56.11,-8.22,56.7089102346,5.2555,-2.0745,5.6501177421,56.11,-8.22,56.7089102346,130.95
2022-02-01 19:30:00,61.8725,-14.675,63.5890075504,5.1925,-2.085,5.5954697077,56.68,-12.59,58.0614372884,130.76,54.17,-8.87,54.891400055,5.1925,-2.085,5.5954697077,54.17,-8.87,54.891400055,130.52
2022-02-01 20:00:00,60.287,-15.104,62.1502468619,4.217,-2.134,4.7262083111,56.07,-12.97,57.5505499539,130.92,53.55,-9.24,54.3413295752,4.217,-2.134,4.7262083111,53.55,-9.24,54.3413295752,130.67
2022-02-01 20:30:00,58.653,-15.9035,60.770845981,5.393,-2.2235,5.8333867736,53.26,-13.68,54.9888170449,131.23,50.96,-9.88,51.9089202354,5.393,-2.2235,5.8333867736,50.96,-9.88,51.9089202354,130.99
2022-02-01 21:00:00,57.0365,-16.3295,59.3280279674,6.1965,-2.2895,6.6059384269,50.84,-14.04,52.7430298713,131.72,48.67,-10.23,49.7335078192,6.1965,-2.2895,6.6059384269,48.67,-10.23,49.7335078192,131.48
2022-02-01 21:30:00,55.2675,-17.0095,57.8257697441,5.2275,-2.1995,5.6713804757,50.04,-14.81,52.1856081693,131.72,47.89,-10.96,49.1281355233,5.2275,-2.1995,5.6713804757,47.89,-10.96,49.1281355233,131.45
2022-02-01 22:00:00,53.034,-17.279,55.7778540014,3.734,-2.089,4.2786302715,49.3,-15.19,51.5870729931,131.77,47.22,-11.31,48.5555815535,3.734,-2.089,4.2786302715,47.22,-11.31,48.5555815535,131.53
2022-02-01 22:30:00,50.908,-17.2885,53.7635257052,3.298,-1.9185,3.8154221588,47.61,-15.37,50.0294813085,131.77,45.59,-11.55,47.0303157548,3.298,-1.9185,3.8154221588,45.59,-11.55,47.0303157548,131.53
2022-02-01 23:00:00,48.8525,-17.703,51.9611678588,3.6425,-1.9929999999999999,4.1520904675,45.21,-15.71,47.861761355,130.84,43.27,-11.85,44.8632968026,3.6425,-1.9929999999999999,4.1520904675,43.27,-11.85,44.8632968026,130.6
2022-02-01 23:30:00,47.7905,-17.785,50.9925299946,4.0005,-1.945,4.4482609242,43.79,-15.84,46.5668304698,131.73,41.94,-11.96,43.6119845914,4.0005,-1.945,4.4482609242,41.94,-11.96,43.6119845914,131.5
2022-02-02 00:00:00,46.3715,-18.744,50.0165327492,4.6215,-1.964,5.0215095589,41.75,-16.78,44.995898702,131.73,40.04,-12.89,42.0636862388,4.6215,-1.964,5.0215095589,40.04,-12.89,42.0636862388,131.5
2022-02-02 00:30:00,47.166,-18.5585,50.6857916802,3.046,-1.8885,3.5839291636,44.12,-16.67,47.1642163086,131.33,42.31,-12.79,44.2009072305,3.046,-1.8885,3.5839291636,42.31,-12.79,44.2009072305,131.09
2022-02-02 01:00:00,48.9125,-18.3255,52.2327158637,4.2725,-1.8955000000000002,4.6740963298,44.64,-16.43,47.567578244,130.94,42.81,-12.57,44.6172724402,4.2725,-1.8955000000000002,4.6740963298,42.81,-12.57,44.6172724402,130.7
2022-02-02 01:30:00,49.0955,-18.5555,52.4849950033,5.0255,-1.9955,5.4071869304,44.07,-16.56,47.0786416542,130.88,42.23,-12.68,44.0925764727,5.0255,-1.9955,5.4071869304,42.23,-12.68,44.0925764727,130.64
2022-02-02 02:00:00,48.4555,-18.6985,51.9381303331,4.6754999999999995,-1.9685000000000001,5.0729964025,43.78,-16.73,46.8676999649,130.97,41.95,-12.85,43.8739672243,4.6754999999999995,-1.9685000000000001,5.0729964025,41.95,-12.85,43.8739672243,130.73
2022-02-02 02:30:00,47.9815,-18.6835,51.4907517376,4.9115,-1.9535,5.2857350009,43.07,-16.73,46.2051707063,131.09,41.23,-12.86,43.1890321725,4.9115,-1.9535,5.2857350009,41.23,-12.86,43.1890321725,130.86
2022-02-02 03:00:00,47.4045,-18.7185,50.9663502961,3.8245,-1.9085,4.274245255,43.58,-16.81,46.7096617414,131.31,41.64,-12.97,43.6131918117,3.8245,-1.9085,4.274245255,41.64,-12.97,43.6131918117,131.08
2022-02-02 03:30:00,46.897,-18.9115,50.5665249078,2.817,-1.8115,3.3491821763000003,44.08,-17.1,47.2806133632,131.68,42.28,-13.16,44.2807407345,2.817,-1.8115,3.3491821763000003,42.28,-13.16,44.2807407345,131.44
2022-02-02 04:00:00,46.104,-19.158,49.9260230741,3.424,-1.758,3.8489401138,42.68,-17.4,46.0905890611,131.68,40.94,-13.45,43.0927615731,3.424,-1.758,3.8489401138,40.94,-13.45,43.0927615731,131.44
2022-02-02 04:30:00,45.7325,-19.0005,49.5225257484,3.2325,-1.7305000000000001,3.6665633091,42.5,-17.27,45.8748613077,132.0,40.8,-13.34,42.9254656352,3.2325,-1.7305000000000001,3.6665633091,40.8,-13.34,42.9254656352,131.76
2022-02-02 05:00:00,45.6205,-18.7195,49.3117602657,4.0605,-1.7495,4.4213584451,41.56,-16.97,44.8911405513,131.62,39.87,-13.08,41.9607352176,4.0605,-1.7495,4.4213584451,39.87,-13.08,41.9607352176,131.39
2022-02-02 05:30:00,46.51,-18.1975,49.9432588669,2.87,-1.6675,3.3192553758,43.64,-16.53,46.6657315382,131.05,41.8,-12.68,43.6809157413,2.87,-1.6675,3.3192553758,41.8,-12.68,43.6809157413,130.82
2022-02-02 06:00:00,47.426,-18.102,50.7632532448,3.916,-1.762,4.2941471796,43.51,-16.34,46.4770448716,130.71,41.67,-12.48,43.4987275676,3.916,-1.762,4.2941471796,41.67,-12.48,43.4987275676,130.49
2022-02-02 06:30:00,49.6995,-17.5165,52.6959967407,3.2595,-1.6665,3.6608144586,46.44,-15.85,49.0703179122,131.35,44.46,-11.99,46.0483626202,3.2595,-1.6665,3.6608144586,44.46,-11.99,46.0483626202,131.12
2022-02-02 07:00:00,52.7115,-16.601,55.2638709579,1.5314999999999999,-1.581,2.2011481663,51.18,-15.02,53.3384739189,131.46,48.98,-11.17,50.2375288007,1.5314999999999999,-1.581,2.2011481663,48.98,-11.17,50.2375288007,131.24
2022-02-02 07:30:00,55.3945,-15.5665,57.5401299312,1.6045,-1.5065,2.2009003839,53.79,-14.06,55.5971914758,131.74,51.46,-10.26,52.4728424997,1.6045,-1.5065,2.2009003839,51.46,-10.26,52.4728424997,131.52
2022-02-02 08:00:00,56.523,-15.0755,58.4988908378,1.2730000000000001,-1.4255,1.9111722188,55.25,-13.65,56.9112027636,131.02,52.87,-9.83,53.7760708866,1.2730000000000001,-1.4255,1.9111722188,52.87,-9.83,53.7760708866,130.8
2022-02-02 08:30:00,57.3635,-15.164,59.3339534183,2.5935,-1.384,2.9396765553,54.77,-13.78,56.4769094409,131.25,52.4,-9.97,53.3400496813,2.5935,-1.384,2.9396765553,52.4,-9.97,53.3400496813,131.03
2022-02-02 09:00:00,56.9905,-15.336500000000001,59.0180084593,7.0205,-1.6365,7.2087136509,49.97,-13.7,51.8140029336,131.97,47.75,-9.96,48.7777008478,7.0205,-1.6365,7.2087136509,47.75,-9.96,48.7777008478,131.75
2022-02-02 09:30:00,56.847,-15.5375,58.9321246456,10.747,-1.8675000000000002,10.9080504789,46.1,-13.67,48.0840815655,131.75,44.13,-9.92,45.2312204125,10.747,-1.8675000000000002,10.9080504789,44.13,-9.92,45.2312204125,131.51
2022-02-02 10:00:00,56.187,-15.8245,58.3728855656,13.457,-2.0545,13.6129283863,42.73,-13.77,44.8939394573,131.82,40.94,-10.01,42.1459808285,13.457,-2.0545,13.6129283863,40.94,-10.01,42.1459808285,131.57
2022-02-02 10:30:00,56.3705,-15.902,58.570529059,13.3005,-1.9020000000000001,13.4358067956,43.07,-14.0,45.2882424035,131.98,41.27,-10.21,42.5141976286,13.3005,-1.9020000000000001,13.4358067956,41.27,-10.21,42.5141976286,131.73
2022-02-02 11:00:00,56.194,-15.938,58.410491181,16.014,-2.098,16.1508451791,40.18,-13.84,42.4967998795,132.02,38.52,-10.1,39.8221094368,16.014,-2.098,16.1508451791,38.52,-10.1,39.8221094368,131.78
2022-02-02 11:30:00,55.4555,-16.0515,57.7318207967,25.5355,-2.9115,25.700945362,29.92,-13.14,32.6782190457,131.51,28.74,-9.49,30.2662799168,25.5355,-2.9115,25.700945362,28.74,-9.49,30.2662799168,131.27
2022-02-02 12:00:00,54.82,-16.274,57.184573759,27.26,-3.294,27.4582963055,27.56,-12.98,30.4636504707,131.66,26.44,-9.35,28.0445377926,27.26,-3.294,27.4582963055,26.44,-9.35,28.0445377926,131.43
2022-02-02 12:30:00,55.801,-16.0595,58.0659895399,16.811,-2.2695,16.96350056,38.99,-13.79,41.3567914616,131.59,37.35,-10.07,38.683683899,16.811,-2.2695,16.96350056,37.35,-10.07,38.683683899,131.35
2022-02-02 13:00:00,56.0385,-16.1925,58.331042666,16.4285,-2.3125,16.5904571516,39.61,-13.88,41.9714962802,131.68,37.94,-10.14,39.2716589922,16.4285,-2.3125,16.5904571516,37.94,-10.14,39.2716589922,131.44
2022-02-02 13:30:00,55.426,-16.7,57.8872306817,18.416,-2.54,18.5903377054,37.01,-14.16,39.6263258453,132.1,35.47,-10.42,36.9688693362,18.416,-2.54,18.5903377054,35.47,-10.42,36.9688693362,131.86
2022-02-02 14:00:00,54.7765,-16.412,57.1823285312,20.0865,-2.722,20.2700953685,34.69,-13.69,37.2935946243,132.1,33.25,-9.98,34.7154562119,20.0865,-2.722,20.2700953685,33.25,-9.98,34.7154562119,131.86
2022-02-02 14:30:00,54.2945,-16.711,56.80801221,18.1545,-2.411,18.3138961243,36.14,-14.3,38.8663041721,131.81,34.63,-10.56,36.20428842,18.1545,-2.411,18.3138961243,34.63,-10.56,36.20428842,131.57
2022-02-02 15:00:00,53.7145,-16.537,56.2024899738,17.8345,-2.277,17.9792691523,35.88,-14.26,38.6098692046,131.98,34.28,-10.56,35.8696529116,17.8345,-2.277,17.9792691523,34.28,-10.56,35.8696529116,131.75
2022-02-02 15:30:00,54.164,-16.502,56.6220354632,15.994,-2.362,16.1674698082,38.17,-14.14,40.704895283,132.01,36.48,-10.43,37.9417355955,15.994,-2.362,16.1674698082,36.48,-10.43,37.9417355955,131.79
2022-02-02 16:00:00,54.871,-16.0,57.1561601317,9.821,-1.52,9.9379294121,45.05,-14.48,47.3198996195,132.01,43.1,-10.68,44.4035178787,9.821,-1.52,9.9379294121,43.1,-10.68,44.4035178787,131.79
2022-02-02 16:30:00,58.241,-15.2955,60.2159978847,5.511,-2.6255,6.104455033,52.73,-12.67,54.2308196508,131.67,50.43,-8.91,51.2110632579,5.511,-2.6255,6.104455033,50.43,-8.91,51.2110632579,131.44
2022-02-02 17:00:00,60.2375,-14.7365,62.013876177,2.3875,-1.7965,2.9879036966,57.85,-12.94,59.2795588715,131.67,55.32,-9.15,56.0716051135,2.3875,-1.7965,2.9879036966,55.32,-9.15,56.0716051135,131.44
2022-02-02 17:30:00,62.234,-14.327,63.861832772,0.974,-1.2570000000000001,1.5901965287,61.26,-13.07,62.6387459964,131.47,58.56,-9.25,59.286053166,0.974,-1.2570000000000001,1.5901965287,58.56,-9.25,59.286053166,131.23
2022-02-02 18:00:00,64.476,-13.7285,65.9213644295,1.096,-1.3985,1.7768000028,63.38,-12.33,64.5682065726,131.37,60.59,-8.55,61.1902819082,1.096,-1.3985,1.7768000028,60.59,-8.55,61.1902819082,131.13
2022-02-02 18:30:00,64.8155,-13.7415,66.2561533935,1.2955,-1.4315,1.9306766948,63.52,-12.31,64.7018276403,131.08,60.73,-8.53,61.3261265694,1.2955,-1.4315,1.9306766948,60.73,-8.53,61.3261265694,130.84
2022-02-02 19:00:00,63.914,-14.2365,65.4803583394,1.344,-1.4565000000000001,1.9818497042,62.57,-12.78,63.8618297577,131.08,59.82,-8.98,60.490270292,1.344,-1.4565000000000001,1.9818497042,59.82,-8.98,60.490270292,130.84
2022-02-02 19:30:00,62.3235,-14.6895,64.0312428624,0.8735,-1.4995,1.7353681166000001,61.45,-13.19,62.8496507548,131.3,58.75,-9.37,59.4925154956,0.8735,-1.4995,1.7353681166000001,58.75,-9.37,59.4925154956,131.06
2022-02-02 20:00:00,60.5095,-15.351,62.4263789696,0.4995,-1.461,1.5440276066,60.01,-13.89,61.5965274995,131.45,57.38,-10.04,58.2517467549,0.4995,-1.461,1.5440276066,57.38,-10.04,58.2517467549,131.21
2022-02-02 20:30:00,58.657,-16.001,60.8002931736,0.767,-1.4809999999999999,1.6678279288,57.89,-14.52,59.683184399,131.52,55.37,-10.64,56.3830337956,0.767,-1.4809999999999999,1.6678279288,55.37,-10.64,56.3830337956,131.27
2022-02-02 21:00:00,56.8205,-16.513,59.1713477052,1.4304999999999999,-1.5230000000000001,2.0894638666,55.39,-14.99,57.3825077877,131.52,52.93,-11.13,54.087538306,1.4304999999999999,-1.5230000000000001,2.0894638666,52.93,-11.13,54.087538306,131.27
2022-02-02 21:30:00,55.1725,-17.0505,57.7470718435,1.4425,-1.5305,2.1031491863,53.73,-15.52,55.9265884888,131.61,51.32,-11.66,52.6279203465,1.4425,-1.5305,2.1031491863,51.32,-11.66,52.6279203465,131.37
2022-02-02 22:00:00,53.3625,-17.6145,56.1945461455,1.0225,-1.5345,1.8439621742,52.34,-16.08,54.7543788203,131.87,50.08,-12.14,51.5304376073,1.0225,-1.5345,1.8439621742,50.08,-12.14,51.5304376073,131.63
2022-02-02 22:30:00,50.892,-18.255,54.0670018496,1.562,-1.5550000000000002,2.2040573949,49.33,-16.7,52.0801200075,132.15,47.25,-12.74,48.9374100255,1.562,-1.5550000000000002,2.2040573949,47.25,-12.74,48.9374100255,131.92
2022-02-02 23:00:00,48.4605,-18.7105,51.9471160942,1.2605,-1.5705,2.0137851176,47.2,-17.14,50.2157306031,132.44,45.21,-13.16,47.0864067433,1.2605,-1.5705,2.0137851176,45.21,-13.16,47.0864067433,132.21
2022-02-02 23:30:00,46.6875,-18.996,50.4040739648,2.1575,-1.566,2.6659261524,44.53,-17.43,47.8197218729,132.44,42.65,-13.44,44.7175144658,2.1575,-1.566,2.6659261524,42.65,-13.44,44.7175144658,132.2
2022-02-03 00:00:00,45.9,-19.315,49.798385767,2.91,-1.625,3.3329753974000003,42.99,-17.69,46.4873767812,132.44,41.15,-13.7,43.3706409913,2.91,-1.625,3.3329753974000003,41.15,-13.7,43.3706409913,132.2
2022-02-03 00:30:00,47.0025,-19.2065,50.7752365676,1.4925000000000002,-1.6065,2.192806079,45.51,-17.6,48.794672865,132.52,43.58,-13.59,45.6498028473,1.4925000000000002,-1.6065,2.192806079,43.58,-13.59,45.6498028473,132.27
2022-02-03 01:00:00,48.713,-18.818,52.2213892289,1.803,-1.568,2.3894419851,46.91,-17.25,49.9811024288,132.52,44.9,-13.26,46.8170652647,1.803,-1.568,2.3894419851,44.9,-13.26,46.8170652647,132.27
2022-02-03 01:30:00,48.8685,-18.9455,52.4124246959,1.4285,-1.5354999999999999,2.0972297204,47.44,-17.41,50.5337679181,132.47,45.4,-13.41,47.3390758254,1.4285,-1.5354999999999999,2.0972297204,45.4,-13.41,47.3390758254,132.22
2022-02-03 02:00:00,48.095,-19.1145,51.7541605598,1.795,-1.5445,2.3680171558,46.3,-17.57,49.5216609172,132.47,44.32,-13.57,46.3509147698,1.795,-1.5445,2.3680171558,44.32,-13.57,46.3509147698,132.22
2022-02-03 02:30:00,47.3905,-19.2275,51.1425091925,2.6605,-1.5675,3.0879307797,44.73,-17.66,48.0900041589,132.47,42.83,-13.65,44.9525460903,2.6605,-1.5675,3.0879307797,42.83,-13.65,44.9525460903,132.22
2022-02-03 03:00:00,46.939,-19.3635,50.7761248349,2.209,-1.5635,2.7063283707,44.73,-17.8,48.1415922047,132.47,42.82,-13.79,44.9857366284,2.209,-1.5635,2.7063283707,42.82,-13.79,44.9857366284,132.22
2022-02-03 03:30:00,46.4835,-19.329,50.3420898777,2.0935,-1.569,2.6162001548,44.39,-17.76,47.8109788647,132.61,42.48,-13.74,44.6468139961,2.0935,-1.569,2.6162001548,42.48,-13.74,44.6468139961,132.37
2022-02-03 04:00:00,45.583,-19.63,49.6300996271,1.853,-1.5899999999999999,2.4416611149,43.73,-18.04,47.3049098932,132.61,41.79,-14.02,44.0790709975,1.853,-1.5899999999999999,2.4416611149,41.79,-14.02,44.0790709975,132.37
2022-02-03 04:30:00,45.1625,-19.685,49.2661205216,2.1125,-1.505,2.5937774095,43.05,-18.18,46.7313053531,133.15,41.15,-14.17,43.5213901432,2.1125,-1.505,2.5937774095,41.15,-14.17,43.5213901432,132.91
2022-02-03 05:00:00,44.865,-19.6455,48.9776877287,1.9649999999999999,-1.4955,2.4693613041,42.9,-18.15,46.5814609045,133.11,41.11,-14.1,43.4608110831,1.9649999999999999,-1.4955,2.4693613041,41.11,-14.1,43.4608110831,132.86
2022-02-03 05:30:00,45.6275,-19.0905,49.4602461225,1.8875000000000002,-1.5105,2.4174917787,43.74,-17.58,47.1406830668,132.98,41.89,-13.61,44.0454787691,1.8875000000000002,-1.5105,2.4174917787,41.89,-13.61,44.0454787691,132.74
2022-02-03 06:00:00,47.254,-18.726,50.829160843,1.704,-1.516,2.2807612764,45.55,-17.21,48.6927776985,132.15,43.63,-13.25,45.5975810762,1.704,-1.516,2.2807612764,43.63,-13.25,45.5975810762,131.92
2022-02-03 06:30:00,45.461,-18.261,48.9914956089,1.461,0.529,1.5538217401,44.0,-18.79,47.8441647435,132.44,42.16,-14.77,44.672346032,1.461,0.529,1.5538217401,42.16,-14.77,44.672346032,132.2
2022-02-03 07:00:00,48.112,-17.087,51.0561466721,1.412,0.383,1.4630218727,46.7,-17.47,49.8607149969,132.28,44.74,-13.52,46.738185673,1.412,0.383,1.4630218727,44.74,-13.52,46.738185673,132.04
2022-02-03 07:30:00,54.739,-15.6425,56.9301846761,1.309,-1.3325,1.8678964773,53.43,-14.31,55.3131177932,131.71,51.12,-10.51,52.1892182352,1.309,-1.3325,1.8678964773,51.12,-10.51,52.1892182352,131.48
2022-02-03 08:00:00,57.83,-15.0855,59.7652173948,1.08,-1.8355000000000001,2.1296620037,56.75,-13.25,58.2762816247,130.94,54.3,-9.42,55.1110370071,1.08,-1.8355000000000001,2.1296620037,54.3,-9.42,55.1110370071,130.7
2022-02-03 08:30:00,59.127,-14.724,60.9327359061,1.457,-1.794,2.3111220219,57.67,-12.93,59.1017241711,132.05,55.18,-9.1,55.9253287876,1.457,-1.794,2.3111220219,55.18,-9.1,55.9253287876,131.84
2022-02-03 09:00:00,59.553,-12.439,60.8382160324,3.393,-1.799,3.8404231537999998,56.16,-10.64,57.1590342816,132.46,53.69,-11.96,55.0059787659,3.393,-1.799,3.8404231537999998,53.69,-11.96,55.0059787659,132.24
2022-02-03 09:30:00,60.0715,-13.3115,61.5287017944,5.9715,-1.8615,6.2549176254,54.1,-11.45,55.2983950943,132.81,51.36,-10.57,52.4363852682,5.9715,-1.8615,6.2549176254,51.36,-10.57,52.4363852682,132.58
2022-02-03 10:00:00,59.648,-13.3285,61.1190053604,6.238,-2.0885,6.5783338506,53.41,-11.24,54.5799019787,132.05,50.7,-10.37,51.7496560375,6.238,-2.0885,6.5783338506,50.7,-10.37,51.7496560375,131.83
2022-02-03 10:30:00,59.5315,-13.684,61.0839696504,7.8815,-2.214,8.1865644962,51.65,-11.47,52.9082545545,132.13,48.98,-10.62,50.1181085038,7.8815,-2.214,8.1865644962,48.98,-10.62,50.1181085038,131.89
2022-02-03 11:00:00,58.7425,-13.879,60.3598206363,13.5125,-2.559,13.7526774575,45.23,-11.32,46.625050134,132.6,42.94,-10.51,44.207507281,13.5125,-2.559,13.7526774575,42.94,-10.51,44.207507281,132.36
2022-02-03 11:30:00,57.365,-14.591,59.1915577257,29.285,-3.471,29.4899824686,28.08,-11.12,30.2016688281,132.77,26.75,-10.35,28.6824859453,29.285,-3.471,29.4899824686,26.75,-10.35,28.6824859453,132.52
2022-02-03 12:00:00,56.301,-14.862,58.2295598901,34.791,-4.652,35.1006379572,21.51,-10.21,23.810170096,132.77,20.48,-9.52,22.5845256758,34.791,-4.652,35.1006379572,20.48,-9.52,22.5845256758,132.52
2022-02-03 12:30:00,56.2065,-14.958,58.1628094769,33.9565,-3.948,34.1852394499,22.25,-11.01,24.8250397784,132.77,21.17,-10.26,23.525231136,33.9565,-3.948,34.1852394499,21.17,-10.26,23.525231136,132.52
2022-02-03 13:00:00,56.945,-15.047,58.8994502012,23.785,-3.847,24.0940995682,33.16,-11.2,35.0003657124,132.64,31.54,-10.42,33.2166825556,23.785,-3.847,24.0940995682,31.54,-10.42,33.2166825556,132.4
2022-02-03 13:30:00,55.8645,-15.1355,57.8785428332,26.4845,-3.5655,26.7234266235,29.38,-11.57,31.5760874714,132.72,27.97,-10.77,29.971883491,26.4845,-3.5655,26.7234266235,27.97,-10.77,29.971883491,132.47
2022-02-03 14:00:00,55.2265,-15.0625,57.2437351026,32.7665,-3.7725,32.9829543628,22.46,-11.29,25.1379334871,132.63,21.4,-10.54,23.8548024515,32.7665,-3.7725,32.9829543628,21.4,-10.54,23.8548024515,132.38
2022-02-03 14:30:00,55.231,-15.364,57.3281419287,29.211,-3.564,29.4276165702,26.02,-11.8,28.5706212743,132.78,24.71,-11.02,27.0559512862,29.211,-3.564,29.4276165702,24.71,-11.02,27.0559512862,132.53
2022-02-03 15:00:00,55.7795,-15.4645,57.8835328958,19.8295,-3.2445,20.0931792034,35.95,-12.22,37.9701316827,132.78,34.13,-11.36,35.9709118594,19.8295,-3.2445,20.0931792034,34.13,-11.36,35.9709118594,132.53
2022-02-03 15:30:00,56.7445,-15.144,58.7305628804,13.9745,-2.674,14.2280331125,42.77,-12.47,44.5508002173,132.82,40.61,-11.59,42.2315071955,13.9745,-2.674,14.2280331125,40.61,-11.59,42.2315071955,132.56
2022-02-03 16:00:00,58.27,-14.6355,60.0798698422,11.99,-2.4555,12.2388553488,46.28,-12.18,47.8559379806,132.82,43.93,-11.3,45.3600584215,11.99,-2.4555,12.2388553488,43.93,-11.3,45.3600584215,132.56
2022-02-03 16:30:00,59.9335,-14.1885,61.5900800008,9.7735,-2.3885,10.0611249123,50.16,-11.8,51.5292693525,132.61,47.53,-10.95,48.7750284469,9.7735,-2.3885,10.0611249123,47.53,-10.95,48.7750284469,132.35
2022-02-03 17:00:00,62.2065,-13.7325,63.7042400355,6.7065,-2.1725,7.0496027193,55.5,-11.56,56.6911245258,132.58,52.64,-10.69,53.7144831493,6.7065,-2.1725,7.0496027193,52.64,-10.69,53.7144831493,132.32
2022-02-03 17:30:00,64.191,-13.3045,65.5552759223,6.391,-2.1245,6.7348631204,57.8,-11.18,58.8713206918,132.51,54.85,-10.28,55.8050257593,6.391,-2.1245,6.7348631204,54.85,-10.28,55.8050257593,132.25
2022-02-03 18:00:00,65.774,-13.103,67.0664423166,6.464,-2.313,6.8653670695999995,59.31,-10.79,60.2834985713,132.37,56.29,-9.9,57.1539508696,6.464,-2.313,6.8653670695999995,56.29,-9.9,57.1539508696,132.11
2022-02-03 18:30:00,65.2955,-15.334,67.0718560668,6.9055,-2.4939999999999998,7.3420682542,58.39,-12.84,59.7850959688,132.27,55.96,-7.66,56.4818307069,6.9055,-2.4939999999999998,7.3420682542,55.96,-7.66,56.4818307069,132.01
2022-02-03 19:00:00,63.886,-14.358,65.4795629185,7.146,-2.5380000000000003,7.5833211722,56.74,-11.82,57.9580883053,132.07,55.5,-8.99,56.2233945969,7.146,-2.5380000000000003,7.5833211722,55.5,-8.99,56.2233945969,131.82
2022-02-03 19:30:00,63.1215,-15.586500000000001,65.0174033971,7.2715,-2.5564999999999998,7.7078145087,55.85,-13.03,57.3498334784,132.51,53.44,-9.19,54.2244382175,7.2715,-2.5564999999999998,7.7078145087,53.44,-9.19,54.2244382175,132.26
2022-02-03 20:00:00,61.038,-16.0595,63.1153308179,6.838,-2.5695,7.3048322534,54.2,-13.49,55.853559421,132.51,51.88,-9.64,52.7680206186,6.838,-2.5695,7.3048322534,51.88,-9.64,52.7680206186,132.26
2022-02-03 20:30:00,59.146,-16.5195,61.4096343927,6.866,-2.5295,7.3171255456,52.28,-13.99,54.1194835526,132.21,50.05,-10.14,51.0668395341,6.866,-2.5295,7.3171255456,50.05,-10.14,51.0668395341,131.95
2022-02-03 21:00:00,57.536,-16.915,59.9708972836,7.086,-2.545,7.5291713355,50.45,-14.37,52.4566430493,131.85,48.31,-10.55,49.4485449735,7.086,-2.545,7.5291713355,48.31,-10.55,49.4485449735,131.59
2022-02-03 21:30:00,55.8665,-17.6685,58.5938709636,7.7265,-2.6685,8.1743314406,48.14,-15.0,50.4228083312,132.52,46.1,-11.11,47.4198492195,7.7265,-2.6685,8.1743314406,46.1,-11.11,47.4198492195,132.27
2022-02-03 22:00:00,53.8895,-18.1985,56.8793777436,8.0195,-2.7385,8.4741821139,45.87,-15.46,48.4052528141,132.52,43.93,-11.57,45.4280728185,8.0195,-2.7385,8.4741821139,43.93,-11.57,45.4280728185,132.27
2022-02-03 22:30:00,52.035,-18.6155,55.264618566,8.195,-2.8555,8.6782432122,43.84,-15.76,46.5867277237,132.68,41.99,-11.85,43.630065322,8.195,-2.8555,8.6782432122,41.99,-11.85,43.630065322,132.42
2022-02-03 23:00:00,49.675,-18.938,53.1625194004,8.185,-2.808,8.6532704222,41.49,-16.13,44.5151322586,132.68,39.75,-12.22,41.5859459433,8.185,-2.808,8.6532704222,39.75,-12.22,41.5859459433,132.42
2022-02-03 23:30:00,47.985,-19.5585,51.8179037327,8.075,-2.6485000000000003,8.4982455395,39.91,-16.91,43.3446213503,133.03,38.19,-12.99,40.3387679534,8.075,-2.6485000000000003,8.4982455395,38.19,-12.99,40.3387679534,132.77
2022-02-04 00:00:00,47.081,-18.696,50.6572894755,8.481,-2.676,8.8931623734,38.6,-16.02,41.792348582,133.03,36.95,-12.21,38.9151204547,8.481,-2.676,8.8931623734,36.95,-12.21,38.9151204547,132.77
2022-02-04 00:30:00,47.8945,-18.576,51.3707203205,8.8345,-2.656,9.2251138882,39.06,-15.92,42.1797344705,130.58,37.43,-12.07,39.327977319,8.8345,-2.656,9.2251138882,37.43,-12.07,39.327977319,130.32
2022-02-04 01:00:00,50.393,-18.253,53.5968885104,8.813,-2.6630000000000003,9.2065486476,41.58,-15.59,44.4065817194,130.58,39.8,-11.76,41.5010554083,8.813,-2.6630000000000003,9.2065486476,39.8,-11.76,41.5010554083,130.29
2022-02-04 01:30:00,50.331,-18.2005,53.5207227273,8.551,-2.5805,8.9318856492,41.78,-15.62,44.6044033701,130.72,40.02,-11.78,41.7177276466,8.551,-2.5805,8.9318856492,40.02,-11.78,41.7177276466,130.45
2022-02-04 02:00:00,49.9625,-18.5945,53.3104758608,8.4825,-2.5945,8.8704135473,41.48,-16.0,44.4588618838,130.72,39.74,-12.09,41.538364195,8.4825,-2.5945,8.8704135473,39.74,-12.09,41.538364195,130.45
2022-02-04 02:30:00,49.289,-18.9745,52.8151225621,6.119,-2.5045,6.6117078921,43.17,-16.47,46.2050841358,132.82,41.34,-12.49,43.1855959783,6.119,-2.5045,6.6117078921,41.34,-12.49,43.1855959783,132.58
2022-02-04 03:00:00,48.649,-18.6025,52.0843374466,5.319,-2.2225,5.7646567331,43.33,-16.38,46.3227082542,132.82,41.46,-12.47,43.2947167678,5.319,-2.2225,5.7646567331,41.46,-12.47,43.2947167678,132.58
2022-02-04 03:30:00,48.444,-18.4955,51.8546493214,4.504,-2.2055,5.0150021186,43.94,-16.29,46.8624337823,131.34,42.06,-12.37,43.8413104275,4.504,-2.2055,5.0150021186,42.06,-12.37,43.8413104275,131.05
2022-02-04 04:00:00,47.73,-18.581,51.2192001207,4.96,-2.321,5.4761885468,42.77,-16.26,45.7565350524,131.02,40.96,-12.35,42.781352246,4.96,-2.321,5.4761885468,40.96,-12.35,42.781352246,130.75
2022-02-04 04:30:00,47.394,-18.677,50.9413541732,5.574,-2.427,6.0794576238,41.82,-16.25,44.8661888286,131.02,40.04,-12.33,41.8954711156,5.574,-2.427,6.0794576238,40.04,-12.33,41.8954711156,130.75
2022-02-04 05:00:00,47.571,-18.317,50.9756072058,4.941,-2.257,5.4320833941,42.63,-16.06,45.5548076497,131.02,40.79,-12.17,42.5668063167,4.941,-2.257,5.4320833941,40.79,-12.17,42.5668063167,130.8
2022-02-04 05:30:00,48.1855,-18.352,51.5619851659,4.4855,-2.192,4.9924517274,43.7,-16.16,46.5922268195,130.82,41.83,-12.26,43.58963753,4.4855,-2.192,4.9924517274,41.83,-12.26,43.58963753,130.56
2022-02-04 06:00:00,49.1295,-18.0365,52.3356771476,2.7695,-2.0465,3.4435871559,46.36,-15.99,49.0400825856,131.46,44.33,-12.1,45.9517018183,2.7695,-2.0465,3.4435871559,44.33,-12.1,45.9517018183,131.19
2022-02-04 06:30:00,51.929,-17.3135,54.7391845322,3.239,-2.0935,3.8566647832000003,48.69,-15.22,51.013375697,131.76,46.44,-11.4,47.8187578258,3.239,-2.0935,3.8566647832000003,46.44,-11.4,47.8187578258,131.51
2022-02-04 07:00:00,53.975,-16.55,56.4553197228,3.705,-2.11,4.2636985119,50.27,-14.44,52.3028345312,131.63,47.95,-10.63,49.1141466382,3.705,-2.11,4.2636985119,47.95,-10.63,49.1141466382,131.35
2022-02-04 07:30:00,56.7845,-15.618500000000001,58.893267718,3.6245000000000003,-2.1385,4.2083467657,53.16,-13.48,54.8424652983,131.17,50.73,-9.7,51.649035809,3.6245000000000003,-2.1385,4.2083467657,50.73,-9.7,51.649035809,130.92
2022-02-04 08:00:00,59.009,-10.926,60.0119951093,5.019,-2.206,5.4824079564,53.99,-8.72,54.6896562432,130.59,49.42,-13.97,51.3565701736,5.019,-2.206,5.4824079564,49.42,-13.97,51.3565701736,130.37
2022-02-04 08:30:00,59.1715,-14.6465,60.957250385,7.0015,-2.2065,7.3409566475,52.17,-12.44,53.6326626227,131.1,48.79,-9.86,49.7763367475,7.0015,-2.2065,7.3409566475,48.79,-9.86,49.7763367475,130.9
2022-02-04 09:00:00,59.0665,-14.6385,60.8534066795,13.2565,-2.4585,13.482544808,45.81,-12.18,47.4015664298,131.46,43.43,-10.37,44.6508880091,13.2565,-2.4585,13.482544808,43.43,-10.37,44.6508880091,131.28
2022-02-04 09:30:00,59.1035,-14.8235,60.9340616117,18.3735,-2.8535,18.5937614403,40.73,-11.97,42.4524887374,131.62,38.6,-10.18,39.9198246489,18.3735,-2.8535,18.5937614403,38.6,-10.18,39.9198246489,131.46
2022-02-04 10:00:00,58.88,-15.051,60.7732424756,24.15,-3.471,24.3981626562,34.73,-11.58,36.6096886083,131.71,32.9,-9.84,34.34,24.15,-3.471,24.3981626562,32.9,-9.84,34.34,131.56
2022-02-04 10:30:00,57.943,-15.442,59.9653784529,31.823,-4.022,32.0761564562,26.12,-11.42,28.5073815002,132.0,24.7,-9.72,26.5437073522,31.823,-4.022,32.0761564562,24.7,-9.72,26.5437073522,131.86
2022-02-04 11:00:00,57.0905,-15.57,59.1755869447,37.5505,-4.92,37.8714463712,19.54,-10.65,22.2538558457,132.1,18.46,-9.04,20.554639379,37.5505,-4.92,37.8714463712,18.46,-9.04,20.554639379,131.98
2022-02-04 11:30:00,55.907,-15.858,58.1125529727,45.827,-5.658,46.1749595885,10.08,-10.2,14.3403765641,132.53,9.46,-8.53,12.7378373361,45.827,-5.658,46.1749595885,9.46,-8.53,12.7378373361,132.4
2022-02-04 12:00:00,55.5475,-20.363,59.1622897228,48.1575,-6.253,48.5617628927,7.39,-14.11,15.9280946758,133.27,7.22,-2.96,7.80320447,48.1575,-6.253,48.5617628927,7.22,-2.96,7.80320447,133.15
2022-02-04 12:30:00,55.0135,-19.4655,58.3557269897,49.8735,-6.5555,50.302490818,5.14,-12.91,13.895600023,132.57,5.0,-3.74,6.2440051249,49.8735,-6.5555,50.302490818,5.0,-3.74,6.2440051249,132.46
2022-02-04 13:00:00,55.1795,-19.7005,58.5908433162,42.4295,-5.8805,42.8350644974,12.75,-13.82,18.8030556027,132.26,12.61,-4.62,13.4296872637,42.4295,-5.8805,42.8350644974,12.61,-4.62,13.4296872637,132.15
2022-02-04 13:30:00,54.41,-19.885,57.9297965213,42.39,-5.985,42.8104230883,12.02,-13.9,18.3763543719,131.56,11.78,-4.76,12.7053532025,42.39,-5.985,42.8104230883,11.78,-4.76,12.7053532025,131.45
2022-02-04 14:00:00,53.9925,-19.6295,57.4500420061,45.0725,-5.4995,45.4067699413,8.92,-14.13,16.7099760622,131.56,8.75,-4.95,10.0531089719,45.0725,-5.4995,45.4067699413,8.75,-4.95,10.0531089719,131.45
2022-02-04 14:30:00,53.5845,-19.867,57.1488961333,44.8845,-5.407,45.2090034092,8.7,-14.46,16.8754733267,132.05,8.51,-5.24,9.9938831292,44.8845,-5.407,45.2090034092,8.51,-5.24,9.9938831292,131.95
2022-02-04 15:00:00,53.161,-20.5195,56.9836976797,34.431,-4.6195,34.7395098015,18.73,-15.9,24.5687382663,132.36,18.46,-6.62,19.6111192949,34.431,-4.6195,34.7395098015,18.46,-6.62,19.6111192949,132.25
2022-02-04 15:30:00,53.691,-20.849,57.5969120874,25.741,-3.969,26.0451923011,27.95,-16.88,32.6517518672,132.98,27.69,-7.47,28.6799058576,25.741,-3.969,26.0451923011,27.69,-7.47,28.6799058576,132.87
2022-02-04 16:00:00,55.298,-20.34,58.9201527832,18.698,-3.17,18.9648122585,36.6,-17.17,40.427328628,132.98,36.28,-7.79,37.1069063653,18.698,-3.17,18.9648122585,36.28,-7.79,37.1069063653,132.87
2022-02-04 16:30:00,58.4945,-18.959,61.4902448462,9.3345,-2.459,9.6529566067,49.16,-16.5,51.8551405359,132.47,48.83,-7.09,49.3420408982,9.3345,-2.459,9.6529566067,48.83,-7.09,49.3420408982,132.37
2022-02-04 17:00:00,60.1975,-18.1365,62.8702762719,7.1475,-1.9165,7.3999816554,53.05,-16.22,55.4742363625,132.24,52.7,-6.84,53.1420323285,7.1475,-1.9165,7.3999816554,52.7,-6.84,53.1420323285,132.13
2022-02-04 17:30:00,62.464,-17.3005,64.8155737169,5.824,-1.7305000000000001,6.0756568575,56.64,-15.57,58.7410801739,131.74,56.29,-6.21,56.631512429,5.824,-1.7305000000000001,6.0756568575,56.29,-6.21,56.631512429,131.64
2022-02-04 18:00:00,64.134,-17.1275,66.3816330942,6.054,-1.9375,6.3564787619,58.08,-15.19,60.0335114748,131.41,57.7,-5.83,57.9937832875,6.054,-1.9375,6.3564787619,57.7,-5.83,57.9937832875,131.29
2022-02-04 18:30:00,64.1365,-17.265,66.41965716,6.4765,-2.055,6.7947095045,57.66,-15.21,59.6323712425,131.63,57.22,-5.86,57.5192837229,6.4765,-2.055,6.7947095045,57.22,-5.86,57.5192837229,131.51
2022-02-04 19:00:00,63.493,-17.584,65.8829120865,5.623,-2.024,5.9761781265,57.87,-15.56,59.9253744252,131.48,57.5,-6.18,57.8311542337,5.623,-2.024,5.9761781265,57.5,-6.18,57.8311542337,131.37
2022-02-04 19:30:00,62.0185,-18.082,64.600720323,5.5685,-2.042,5.9311007621,56.45,-16.04,58.6846155308,131.65,56.12,-6.63,56.5102760567,5.5685,-2.042,5.9311007621,56.12,-6.63,56.5102760567,131.54
2022-02-04 20:00:00,60.902,-15.725999999999999,62.8996079479,6.822,-2.126,7.1455972459,54.08,-13.6,55.7638449177,131.8,53.38,-9.78,54.2685249477,6.822,-2.126,7.1455972459,53.38,-9.78,54.2685249477,131.69
2022-02-04 20:30:00,59.7885,-16.806,62.1056065766,5.6185,-2.036,5.9760219419,54.17,-14.77,56.1475003896,131.73,51.75,-10.67,52.838540858,5.6185,-2.036,5.9760219419,51.75,-10.67,52.838540858,131.62
2022-02-04 21:00:00,58.2825,-17.264,60.7856521085,4.6125,-2.004,5.0290329339,53.67,-15.26,55.7972803997,133.03,51.27,-11.15,52.4684228846,4.6125,-2.004,5.0290329339,51.27,-11.15,52.4684228846,132.92
2022-02-04 21:30:00,56.474,-17.796,59.2115722811,3.964,-1.916,4.4027664031,52.51,-15.88,54.8586775269,133.17,50.19,-11.74,51.5447737409,3.964,-1.916,4.4027664031,50.19,-11.74,51.5447737409,133.06
2022-02-04 22:00:00,54.301,-18.1095,57.2411791567,3.401,-1.8895,3.8906312149,50.9,-16.22,53.4218906442,133.35,48.63,-12.09,50.1103282767,3.401,-1.8895,3.8906312149,48.63,-12.09,50.1103282767,133.24
2022-02-04 22:30:00,52.8075,-18.5815,55.9812843591,4.2975,-1.9815,4.7323195687,48.51,-16.6,51.2716305573,132.54,46.43,-12.46,48.0728249638,4.2975,-1.9815,4.7323195687,46.43,-12.46,48.0728249638,132.44
2022-02-04 23:00:00,51.0735,-19.132,54.5393053334,3.6435,-2.032,4.1718240914,47.43,-17.1,50.4183984276,132.54,45.41,-12.9,47.2067590499,3.6435,-2.032,4.1718240914,45.41,-12.9,47.2067590499,132.44
2022-02-04 23:30:00,49.004,-19.766,52.8402003403,4.504,-1.9260000000000002,4.8985193681,44.5,-17.84,47.9428367955,133.5,42.68,-13.56,44.7823179391,4.504,-1.9260000000000002,4.8985193681,42.68,-13.56,44.7823179391,133.39
2022-02-05 00:00:00,48.0365,-20.1055,52.0743359295,4.3065,-1.9755,4.7379892887,43.73,-18.13,47.3393050224,133.88,41.95,-13.84,44.1740659211,4.3065,-1.9755,4.7379892887,41.95,-13.84,44.1740659211,133.78
2022-02-05 00:30:00,48.904,-19.9605,52.8206661852,3.594,-1.9304999999999999,4.0796649679,45.31,-18.03,48.7655308594,134.53,43.47,-13.72,45.583761363,3.594,-1.9304999999999999,4.0796649679,43.47,-13.72,45.583761363,134.43
2022-02-05 01:00:00,50.6415,-19.54,54.2805040714,3.5515,-1.82,3.9906831809,47.09,-17.72,50.313681042,134.53,45.06,-13.5,47.0388520268,3.5515,-1.82,3.9906831809,45.06,-13.5,47.0388520268,134.43
2022-02-05 01:30:00,50.857,-19.5835,54.4972285649,3.867,-1.8035,4.2668842555,46.99,-17.78,50.2413027299,133.94,45.02,-13.52,47.0062846862,3.867,-1.8035,4.2668842555,45.02,-13.52,47.0062846862,133.84
2022-02-05 02:00:00,49.8035,-19.395,53.446745806,3.9135,-1.8250000000000002,4.3181138533,45.89,-17.57,49.1385490221,134.11,43.98,-13.63,46.0436455985,3.9135,-1.8250000000000002,4.3181138533,43.98,-13.63,46.0436455985,134.01
2022-02-05 02:30:00,49.0125,-18.549,52.4050623246,3.5425,-1.679,3.9202483659,45.47,-16.87,48.4986370943,133.71,43.45,-13.11,45.384739726,3.5425,-1.679,3.9202483659,43.45,-13.11,45.384739726,133.6
2022-02-05 03:00:00,48.575,-18.5345,51.990944550500004,3.585,-1.6445,3.9441862595,44.99,-16.89,48.0559278341,130.73,43.01,-13.12,44.9665931554,3.585,-1.6445,3.9441862595,43.01,-13.12,44.9665931554,130.63
2022-02-05 03:30:00,48.169,-18.846,51.7245036419,4.369,-1.6760000000000002,4.6794376799,43.8,-17.17,47.0451793492,131.29,41.87,-13.38,43.9559017653,4.369,-1.6760000000000002,4.6794376799,41.87,-13.38,43.9559017653,131.19
2022-02-05 04:00:00,47.467,-19.036,51.141816403,4.447,-1.6960000000000002,4.7594353657,43.02,-17.34,46.3831434898,131.29,41.14,-13.53,43.3077418021,4.447,-1.6960000000000002,4.7594353657,41.14,-13.53,43.3077418021,131.19
2022-02-05 04:30:00,47.123,-19.088,50.8421957925,4.593,-1.6480000000000001,4.8797082905,42.53,-17.44,45.9668848194,131.51,40.68,-13.63,42.9026724109,4.593,-1.6480000000000001,4.8797082905,40.68,-13.63,42.9026724109,131.41
2022-02-05 05:00:00,46.583,-19.129,50.35766605,4.523,-1.619,4.8040285178,42.06,-17.51,45.5592328733,131.51,40.21,-13.69,42.4765841376,4.523,-1.619,4.8040285178,40.21,-13.69,42.4765841376,131.41
2022-02-05 05:30:00,46.489,-18.8595,50.1687936994,4.729,-1.6495000000000002,5.0084220319,41.76,-17.21,45.1672635877,131.59,39.95,-13.45,42.1533509937,4.729,-1.6495000000000002,5.0084220319,39.95,-13.45,42.1533509937,131.48
2022-02-05 06:00:00,47.019,-18.5195,50.5347231243,5.429,-1.7295,5.6978251333,41.59,-16.79,44.8512229488,130.73,39.79,-13.06,41.8784873175,5.429,-1.7295,5.6978251333,39.79,-13.06,41.8784873175,130.63
2022-02-05 06:30:00,48.432,-11.323,49.7380031063,6.362,-1.9729999999999999,6.6609138262,42.07,-9.35,43.0964894162,130.43,40.73,-19.93,45.3446556939,6.362,-1.9729999999999999,6.6609138262,40.73,-19.93,45.3446556939,130.32
2022-02-05 07:00:00,49.7885,-16.9965,52.60965448,6.6585,-1.9865,6.9485109556,43.13,-15.01,45.6672420888,132.04,41.34,-14.09,43.6752069257,6.6585,-1.9865,6.9485109556,41.34,-14.09,43.6752069257,131.92
2022-02-05 07:30:00,50.5295,-17.995,53.6381431003,7.2295,-2.025,7.5077490135,43.3,-15.97,46.1511744163,132.94,41.45,-12.02,43.157651697,7.2295,-2.025,7.5077490135,41.45,-12.02,43.157651697,132.82
2022-02-05 08:00:00,51.008,-17.721,53.9986102136,7.458,-1.9609999999999999,7.7115034202,43.55,-15.76,46.31392987,131.62,41.75,-11.84,43.3964065333,7.458,-1.9609999999999999,7.7115034202,41.75,-11.84,43.3964065333,131.5
2022-02-05 08:30:00,53.221,-17.354,55.9788902802,9.051,-2.044,9.2789297335,44.17,-15.31,46.7481015657,131.68,42.26,-11.45,43.7836738979,9.051,-2.044,9.2789297335,42.26,-11.45,43.7836738979,131.54
2022-02-05 09:00:00,55.0895,-16.413,57.4825154221,12.1795,-2.313,12.3971847308,42.91,-14.1,45.1672237358,131.68,40.84,-12.12,42.600469481,12.1795,-2.313,12.3971847308,40.84,-12.12,42.600469481,131.54
2022-02-05 09:30:00,56.271,-16.813,58.7290593318,14.251,-2.393,14.4505172918,42.02,-14.42,44.425407145,132.57,39.96,-12.52,41.8754343261,14.251,-2.393,14.4505172918,39.96,-12.52,41.8754343261,132.41
2022-02-05 10:00:00,56.823,-16.728,59.2341059948,16.603,-2.438,16.781044455,40.22,-14.29,42.6831641283,133.33,38.3,-12.4,40.2572974751,16.603,-2.438,16.781044455,38.3,-12.4,40.2572974751,133.17
2022-02-05 10:30:00,55.1865,-17.4645,57.8840093851,29.0065,-3.6645,29.2370587183,26.18,-13.8,29.5944656988,133.33,24.9,-11.98,27.6320538506,29.0065,-3.6645,29.2370587183,24.9,-11.98,27.6320538506,133.2
2022-02-05 11:00:00,56.243,-17.2205,58.8202403026,19.133,-2.8505000000000003,19.3441732635,37.11,-14.37,39.7950876365,133.53,35.29,-12.47,37.4283983093,19.133,-2.8505000000000003,19.3441732635,35.29,-12.47,37.4283983093,133.37
2022-02-05 11:30:00,56.749,-16.9925,59.2384508343,18.679,-2.7925,18.8865851135,38.07,-14.2,40.6320673853,133.69,36.23,-12.31,38.2641999786,18.679,-2.7925,18.8865851135,36.23,-12.31,38.2641999786,133.53
2022-02-05 12:00:00,55.5275,-17.55,58.2349187022,28.6675,-3.38,28.8660692899,26.86,-14.17,30.3685445815,133.61,25.58,-12.33,28.3965719762,28.6675,-3.38,28.8660692899,25.58,-12.33,28.3965719762,133.45
2022-02-05 12:30:00,55.1445,-17.4795,57.8484986884,33.9545,-3.9495,34.1834261083,21.19,-13.53,25.1411415811,133.73,20.09,-11.8,23.299100841,33.9545,-3.9495,34.1834261083,20.09,-11.8,23.299100841,133.57
2022-02-05 13:00:00,54.45,-19.5315,57.8470569022,32.97,-3.8615,33.1953623606,21.48,-15.67,26.5883301469,133.73,20.59,-9.96,22.8724659799,32.97,-3.8615,33.1953623606,20.59,-9.96,22.8724659799,133.57
2022-02-05 13:30:00,54.6675,-17.477,57.3932146273,27.9775,-3.507,28.1964457911,26.69,-13.97,30.1250228216,133.34,25.57,-10.52,27.6495081331,27.9775,-3.507,28.1964457911,25.57,-10.52,27.6495081331,133.18
2022-02-05 14:00:00,55.235,-17.4085,57.9133930732,23.305,-3.2085,23.5248272523,31.93,-14.2,34.9451699094,130.78,30.51,-10.69,32.3285663153,23.305,-3.2085,23.5248272523,30.51,-10.69,32.3285663153,130.62
2022-02-05 14:30:00,55.065,-17.5045,57.7802885528,21.865,-3.0645,22.0787088674,33.2,-14.44,36.2043312326,130.85,31.75,-10.92,33.5754210696,21.865,-3.0645,22.0787088674,31.75,-10.92,33.5754210696,130.69
2022-02-05 15:00:00,55.0455,-17.445,57.7437017799,16.4955,-2.8449999999999998,16.7390425428,38.55,-14.6,41.2221117848,130.96,36.81,-11.03,38.4270347542,16.4955,-2.8449999999999998,16.7390425428,36.81,-11.03,38.4270347542,130.8
2022-02-05 15:30:00,56.1755,-17.089,58.7172949075,13.5455,-2.559,13.7851025114,42.63,-14.53,45.0381815796,131.02,40.74,-10.96,42.1884960623,13.5455,-2.559,13.7851025114,40.74,-10.96,42.1884960623,130.86
2022-02-05 16:00:00,55.8445,-17.23,58.4421173491,12.3645,-2.52,12.6186869464,43.48,-14.71,45.9009204701,131.13,41.52,-11.11,42.980722423,12.3645,-2.52,12.6186869464,41.52,-11.11,42.980722423,130.98
2022-02-05 16:30:00,56.929,-16.925,59.3916380141,10.999,-2.385,11.2546091003,45.93,-14.54,48.1765139876,131.03,43.85,-10.95,45.1965153524,10.999,-2.385,11.2546091003,43.85,-10.95,45.1965153524,130.87
2022-02-05 17:00:00,59.21,-15.873,61.300703332,9.81,-2.293,10.0744205292,49.4,-13.58,51.2325716708,130.75,47.14,-10.05,48.1993993739,9.81,-2.293,10.0744205292,47.14,-10.05,48.1993993739,130.59
2022-02-05 17:30:00,61.535,-15.192,63.3825929495,9.455,-2.372,9.7479951272,52.08,-12.82,53.6346790799,129.92,49.77,-9.7,50.7064384472,9.455,-2.372,9.7479951272,49.77,-9.7,50.7064384472,129.76
2022-02-05 18:00:00,62.894,-16.2435,64.95772878,9.454,-2.6535,9.8193267717,53.44,-13.59,55.1409258174,130.39,51.18,-9.54,52.0615405074,9.454,-2.6535,9.8193267717,51.18,-9.54,52.0615405074,130.23
2022-02-05 18:30:00,61.6255,-16.8215,63.8800838486,9.4855,-2.6615,9.8518167106,52.14,-14.16,54.0285591146,132.91,49.96,-10.07,50.964757431,9.4855,-2.6615,9.8518167106,49.96,-10.07,50.964757431,132.74
2022-02-05 19:00:00,60.687,-17.2175,63.0821232621,9.447,-2.6475,9.8109665808,51.24,-14.57,53.2712164306,133.14,49.0,-10.53,50.1186681786,9.447,-2.6475,9.8109665808,49.0,-10.53,50.1186681786,132.96
2022-02-05 19:30:00,59.462,-17.66,62.0290661223,9.552,-2.67,9.9181451895,49.91,-14.99,52.1124572439,133.36,47.78,-10.91,49.0097592322,9.552,-2.67,9.9181451895,47.78,-10.91,49.0097592322,133.18
2022-02-05 20:00:00,57.545,-18.312,60.3883794202,9.575,-2.7119999999999997,9.9516616201,47.97,-15.6,50.4428478577,133.36,45.98,-11.46,47.3866225849,9.575,-2.7119999999999997,9.9516616201,45.98,-11.46,47.3866225849,133.18
2022-02-05 20:30:00,56.131,-19.0545,59.277003393,9.611,-2.6845,9.9788707402,46.52,-16.37,49.3161971364,133.72,44.54,-12.16,46.1700898851,9.611,-2.6845,9.9788707402,44.54,-12.16,46.1700898851,133.53
2022-02-05 21:00:00,54.4705,-19.4285,57.8316693733,9.6405,-2.6385,9.9950448973,44.83,-16.79,47.8710037497,134.22,42.91,-12.6,44.7216737164,9.6405,-2.6385,9.9950448973,42.91,-12.6,44.7216737164,134.02
2022-02-05 21:30:00,52.8175,-19.481,56.2956274257,9.6775,-2.621,10.0261481761,43.14,-16.86,46.3175906109,133.99,41.37,-13.02,43.3704657572,9.6775,-2.621,10.0261481761,41.37,-13.02,43.3704657572,133.79
2022-02-05 22:00:00,51.7965,-19.143,55.2207557106,9.6365,-2.503,9.9562614093,42.16,-16.64,45.3249953116,133.45,40.43,-12.95,42.45335558,9.6365,-2.503,9.9562614093,40.43,-12.95,42.45335558,133.25
2022-02-05 22:30:00,50.295,-19.296,53.8694963871,9.595,-2.516,9.9193891445,40.7,-16.78,44.023384695,131.77,39.04,-13.11,41.1824440751,9.595,-2.516,9.9193891445,39.04,-13.11,41.1824440751,131.53
2022-02-05 23:00:00,48.5245,-19.754,52.3912933248,9.5745,-2.5540000000000003,9.9092868689,38.95,-17.2,42.5786624966,131.55,37.43,-13.48,39.7833545594,9.5745,-2.5540000000000003,9.9092868689,37.43,-13.48,39.7833545594,131.3
2022-02-05 23:30:00,47.297,-19.8325,51.2867845088,9.607,-2.5324999999999998,9.9351902473,37.69,-17.3,41.470786103,132.1,36.21,-13.58,38.6727358743,9.607,-2.5324999999999998,9.9351902473,36.21,-13.58,38.6727358743,131.79
2022-02-06 00:00:00,45.875,-19.5505,49.8672003951,9.625,-2.4805,9.9394922028,36.25,-17.07,40.0680346411,132.29,34.85,-13.44,37.3517884445,9.625,-2.4805,9.9394922028,34.85,-13.44,37.3517884445,131.92
2022-02-06 00:30:00,46.9515,-18.953,50.6325938626,9.6315,-2.553,9.9641156783,37.32,-16.4,40.7644747298,131.04,35.84,-13.86,38.4266209808,9.6315,-2.553,9.9641156783,35.84,-13.86,38.4266209808,130.68
2022-02-06 01:00:00,48.731,-19.406,52.4528664326,9.641,-2.5060000000000002,9.9613712409,39.09,-16.9,42.5868301239,131.44,37.53,-13.12,39.7572043786,9.641,-2.5060000000000002,9.9613712409,37.53,-13.12,39.7572043786,131.2
2022-02-06 01:30:00,48.9865,-19.4775,52.7166974354,9.6165,-2.5475,9.9482073008,39.37,-16.93,42.8558257417,131.34,37.88,-13.1,40.0812225362,9.6165,-2.5475,9.9482073008,37.88,-13.1,40.0812225362,131.37
2022-02-06 02:00:00,48.3845,-19.7815,52.2720535516,9.6545,-2.5915,9.9962614262,38.73,-17.19,42.3734468742,131.34,37.27,-13.32,39.5787228192,9.6545,-2.5915,9.9962614262,37.27,-13.32,39.5787228192,131.37
2022-02-06 02:30:00,47.67,-19.9735,51.6852938683,9.67,-2.7035,10.0408073505,38.0,-17.27,41.7403030655,131.84,36.58,-13.39,38.9536712005,9.67,-2.7035,10.0408073505,36.58,-13.39,38.9536712005,131.86
2022-02-06 03:00:00,46.8815,-20.1335,51.0218861323,9.6315,-2.6535,9.9903380573,37.25,-17.48,41.1474531411,132.39,35.87,-13.58,38.3545733909,9.6315,-2.6535,9.9903380573,35.87,-13.58,38.3545733909,132.4
2022-02-06 03:30:00,46.207,-20.07,50.3774924842,9.587,-2.64,9.9438508134,36.62,-17.43,40.5564951642,132.55,35.26,-13.53,37.7667644894,9.587,-2.64,9.9438508134,35.26,-13.53,37.7667644894,132.56
2022-02-06 04:00:00,45.803,-20.2945,50.0977199007,9.533,-2.6245000000000003,9.8876736015,36.27,-17.67,40.3452822521,132.24,34.93,-13.75,37.5388785128,9.533,-2.6245000000000003,9.8876736015,34.93,-13.75,37.5388785128,132.26
2022-02-06 04:30:00,45.046,-20.342,49.4260971552,9.656,-2.602,10.0004369905,35.39,-17.74,39.5873679347,132.83,34.1,-13.82,36.7940538674,9.656,-2.602,10.0004369905,34.1,-13.82,36.7940538674,132.85
