Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-06 05:00:00,44.9635,-20.3005,49.3338284801,8.7535,-2.6105,9.1344661858,36.21,-17.69,40.3001265507,132.77,34.87,-13.77,37.4903961035,8.7535,-2.6105,9.1344661858,34.87,-13.77,37.4903961035,132.73
2022-02-06 05:30:00,44.8935,-20.14,49.2041252564,5.5835,-2.66,6.1847451241,39.31,-17.48,43.0212331297,133.05,37.82,-13.55,40.1740575496,5.5835,-2.66,6.1847451241,37.82,-13.55,40.1740575496,132.95
2022-02-06 06:00:00,45.327,-19.8335,49.4763039368,6.8469999999999995,-2.6035,7.3252727765,38.48,-17.23,42.1613958498,132.92,37.05,-13.32,39.3716255697,6.8469999999999995,-2.6035,7.3252727765,37.05,-13.32,39.3716255697,132.95
2022-02-06 06:30:00,46.873,-19.3595,50.7135915633,8.963,-2.5495,9.3185470568,37.91,-16.81,41.4697986491,132.6,36.48,-12.92,38.7003462517,8.963,-2.5495,9.3185470568,36.48,-12.92,38.7003462517,132.65
2022-02-06 07:00:00,47.811,-18.881,51.4041232004,9.201,-2.481,9.5296254911,38.61,-16.4,41.9486841272,132.6,37.16,-12.56,39.2252367743,9.201,-2.481,9.5296254911,37.16,-12.56,39.2252367743,132.65
2022-02-06 07:30:00,49.0485,-18.522,52.4291887812,9.2385,-2.502,9.5713053577,39.81,-16.02,42.9124282697,132.19,38.2,-12.19,40.0978316122,9.2385,-2.502,9.5713053577,38.2,-12.19,40.0978316122,132.19
2022-02-06 08:00:00,49.2695,-18.5915,52.6604928053,8.8695,-2.3715,9.1810697906,40.4,-16.22,43.5344507258,132.39,38.79,-12.35,40.7085568401,8.8695,-2.3715,9.1810697906,38.79,-12.35,40.7085568401,132.32
2022-02-06 08:30:00,50.84,-18.4655,54.0895580519,10.07,-2.3655,10.3441041299,40.77,-16.1,43.8338100101,132.76,39.21,-12.19,41.0611763105,10.07,-2.3655,10.3441041299,39.21,-12.19,41.0611763105,132.68
2022-02-06 09:00:00,52.6375,-17.9915,55.6273357128,10.9675,-2.3115,11.2084382721,41.67,-15.68,44.5224808383,132.64,40.06,-11.82,41.7674035583,10.9675,-2.3115,11.2084382721,40.06,-11.82,41.7674035583,132.57
2022-02-06 09:30:00,54.1435,-18.168,57.110373981,15.4535,-2.638,15.6770439258,38.69,-15.53,41.6904905224,131.85,37.22,-11.66,39.0036408557,15.4535,-2.638,15.6770439258,37.22,-11.66,39.0036408557,131.78
2022-02-06 10:00:00,55.4615,-17.788,58.2442351332,15.7815,-2.588,15.9922945899,39.68,-15.2,42.4916744787,132.73,38.16,-11.38,39.8207232481,15.7815,-2.588,15.9922945899,38.16,-11.38,39.8207232481,132.67
2022-02-06 10:30:00,56.3955,-18.143,59.242053216,14.5755,-2.683,14.820380874,41.82,-15.46,44.5861413446,133.49,40.22,-11.52,41.8372895872,14.5755,-2.683,14.820380874,40.22,-11.52,41.8372895872,133.44
2022-02-06 11:00:00,55.8035,-18.6125,58.8256387003,17.5035,-3.0325,17.7642497308,38.3,-15.58,41.3476287107,133.49,36.92,-11.66,38.7174637599,17.5035,-3.0325,17.7642497308,36.92,-11.66,38.7174637599,133.44
2022-02-06 11:30:00,55.4475,-18.4815,58.446480634,25.9075,-3.5315,26.1470848949,29.54,-14.95,33.1076139279,133.41,28.63,-11.14,30.7209456235,25.9075,-3.5315,26.1470848949,28.63,-11.14,30.7209456235,133.37
2022-02-06 12:00:00,55.8585,-18.449,58.8263344366,25.4285,-3.569,25.6777408128,30.43,-14.88,33.8732829823,132.82,29.31,-11.05,31.3237705266,25.4285,-3.569,25.6777408128,29.31,-11.05,31.3237705266,132.76
2022-02-06 12:30:00,57.4925,-18.0915,60.2718004418,16.6125,-2.6115,16.8165123762,40.88,-15.48,43.7127532878,133.24,39.3,-11.55,40.9620861285,16.6125,-2.6115,16.8165123762,39.3,-11.55,40.9620861285,133.16
2022-02-06 13:00:00,57.846,-17.982,60.5764974227,14.706,-2.492,14.9156461476,43.14,-15.49,45.836663273,133.24,41.51,-11.57,43.0922846923,14.706,-2.492,14.9156461476,41.51,-11.57,43.0922846923,133.16
2022-02-06 13:30:00,57.0725,-18.0705,59.8649582519,17.0425,-2.5905,17.2382567709,40.03,-15.48,42.9188921106,133.22,38.52,-11.56,40.2172102464,17.0425,-2.5905,17.2382567709,38.52,-11.56,40.2172102464,133.13
2022-02-06 14:00:00,56.6605,-18.1735,59.5036836045,14.3205,-2.5135,14.5394086021,42.34,-15.66,45.1432298357,133.22,40.75,-11.73,42.4046624795,14.3205,-2.5135,14.5394086021,40.75,-11.73,42.4046624795,133.13
2022-02-06 14:30:00,55.75,-18.626,58.7791661731,23.0,-3.316,23.2378109124,32.75,-15.31,36.1518823853,133.45,31.55,-11.5,33.580537518,23.0,-3.316,23.2378109124,31.55,-11.5,33.580537518,133.39
2022-02-06 15:00:00,54.788,-19.01,57.9922843489,28.198,-3.71,28.4410144685,26.59,-15.3,30.6776482149,133.45,25.66,-11.52,28.1273176823,28.198,-3.71,28.4410144685,25.66,-11.52,28.1273176823,133.39
2022-02-06 15:30:00,55.9765,-18.527,58.9628550975,16.5065,-3.027,16.7817541172,39.47,-15.5,42.4043735952,132.99,37.97,-11.62,39.7082522909,16.5065,-3.027,16.7817541172,37.97,-11.62,39.7082522909,132.93
2022-02-06 16:00:00,56.5745,-18.181,59.4240928517,16.0345,-2.591,16.2424896875,40.54,-15.59,43.4343147753,132.99,38.99,-11.71,40.710492505,16.0345,-2.591,16.2424896875,38.99,-11.71,40.710492505,132.93
2022-02-06 16:30:00,57.4765,-17.6315,60.1200286469,12.0165,-2.3615,12.2463445362,45.46,-15.27,47.9560684377,132.73,43.64,-11.4,45.1044299376,12.0165,-2.3615,12.2463445362,43.64,-11.4,45.1044299376,132.67
2022-02-06 17:00:00,59.0965,-16.549,61.3699088581,9.4365,-2.129,9.6736845747,49.66,-14.42,51.7112366899,132.37,47.51,-10.58,48.6737763072,9.4365,-2.129,9.6736845747,47.51,-10.58,48.6737763072,132.31
2022-02-06 17:30:00,62.0015,-15.74,63.9682233789,8.5415,-2.09,8.7934818047,53.46,-13.65,55.1751221113,131.25,51.13,-9.85,52.0701392355,8.5415,-2.09,8.7934818047,51.13,-9.85,52.0701392355,131.2
2022-02-06 18:00:00,63.447,-15.43,65.2962993515,7.707,-2.19,8.0121126427,55.74,-13.24,57.2908823461,131.25,53.31,-9.44,54.1393544476,7.707,-2.19,8.0121126427,53.31,-9.44,54.1393544476,131.2
2022-02-06 18:30:00,63.7425,-15.586500000000001,65.6204639461,8.1325,-2.2665,8.4424272872,55.61,-13.32,57.1829913523,131.26,53.2,-9.51,54.0433168856,8.1325,-2.2665,8.4424272872,53.2,-9.51,54.0433168856,131.23
2022-02-06 19:00:00,62.1535,-16.1445,64.2160606274,7.2635,-2.1945,7.5877705883,54.89,-13.95,56.6349238545,131.26,52.5,-10.11,53.464587345300004,7.2635,-2.1945,7.5877705883,52.5,-10.11,53.464587345300004,131.23
2022-02-06 19:30:00,60.214,-16.76,62.5029870966,8.024,-2.27,8.3389133585,52.19,-14.49,54.1641597369,131.75,49.94,-10.63,51.0587945412,8.024,-2.27,8.3389133585,49.94,-10.63,51.0587945412,131.72
2022-02-06 20:00:00,58.5395,-17.2765,61.0356495214,7.0595,-2.2065,7.3962951875,51.48,-15.07,53.6404259864,131.64,49.26,-11.2,50.5172010309,7.0595,-2.2065,7.3962951875,49.26,-11.2,50.5172010309,131.6
2022-02-06 20:30:00,57.111,-17.6965,59.7899024355,6.771,-2.2365,7.1308045303,50.34,-15.46,52.6604899332,131.73,48.16,-11.58,49.5326357062,6.771,-2.2365,7.1308045303,48.16,-11.58,49.5326357062,131.7
2022-02-06 21:00:00,55.6095,-18.276,58.5357042005,6.9595,-2.326,7.3379095286,48.65,-15.95,51.1979003476,131.73,46.52,-12.04,48.0528042886,6.9595,-2.326,7.3379095286,46.52,-12.04,48.0528042886,131.7
2022-02-06 21:30:00,54.127,-18.719,57.2724461674,5.007,-2.279,5.5012625824,49.12,-16.44,51.798146685,132.56,46.89,-12.54,48.53785842,5.007,-2.279,5.5012625824,46.89,-12.54,48.53785842,132.53
2022-02-06 22:00:00,52.2915,-19.377,55.766200348,5.3815,-2.217,5.8202775922,46.91,-17.16,49.950112112,132.56,44.87,-13.17,46.7628677478,5.3815,-2.217,5.8202775922,44.87,-13.17,46.7628677478,132.53
2022-02-06 22:30:00,50.537,-19.6985,54.2403841363,5.017,-2.1785,5.4695659106,45.52,-17.52,48.7752068166,133.27,43.55,-13.51,45.5973968555,5.017,-2.1785,5.4695659106,43.55,-13.51,45.5973968555,133.24
2022-02-06 23:00:00,48.5545,-19.9665,52.4995294503,4.4645,-2.1265,4.9450745697,44.09,-17.84,47.562524113,133.4,42.29,-13.81,44.487753371,4.4645,-2.1265,4.9450745697,42.29,-13.81,44.487753371,133.37
2022-02-06 23:30:00,46.7975,-20.3885,51.0460276466,4.0475,-2.1185,4.5684021824,42.75,-18.27,46.49037965,133.3,41.06,-14.2,43.44609994,4.0475,-2.1185,4.5684021824,41.06,-14.2,43.44609994,133.27
2022-02-07 00:00:00,45.809,-19.9,49.9447142449,3.3689999999999998,-2.02,3.9281752761,42.44,-17.88,46.0526655037,133.77,40.9,-14.0,43.2297351368,3.3689999999999998,-2.02,3.9281752761,40.9,-14.0,43.2297351368,133.74
2022-02-07 00:30:00,46.4485,-20.147,50.6296826106,3.5285,-1.9769999999999999,4.0446064394,42.92,-18.17,46.6076742608,133.15,41.42,-13.91,43.6933004018,3.5285,-1.9769999999999999,4.0446064394,41.42,-13.91,43.6933004018,133.12
2022-02-07 01:00:00,48.654,-19.8085,52.5317845523,1.974,-1.8585,2.7112171160000003,46.68,-17.95,50.0122475,133.15,45.0,-13.67,47.0305103098,1.974,-1.8585,2.7112171160000003,45.0,-13.67,47.0305103098,133.12
2022-02-07 01:30:00,49.081,-19.99,52.995704175,2.071,-1.76,2.7178375595,47.01,-18.23,50.4209579441,133.66,45.29,-14.15,47.4489894518,2.071,-1.76,2.7178375595,45.29,-14.15,47.4489894518,133.63
2022-02-07 02:00:00,48.327,-19.8425,52.2419729265,2.007,-1.6525,2.5997702302,46.32,-18.19,49.7636262746,133.66,44.61,-14.01,46.7582313609,2.007,-1.6525,2.5997702302,44.61,-14.01,46.7582313609,133.63
2022-02-07 02:30:00,48.151,-20.005,52.1413350999,2.051,-1.605,2.6043475191,46.1,-18.4,49.6363777889,132.99,44.51,-14.33,46.759908041,2.051,-1.605,2.6043475191,44.51,-14.33,46.759908041,132.96
2022-02-07 03:00:00,47.5175,-20.099,51.5934356992,1.4575,-1.579,2.148847889,46.06,-18.52,49.6438717265,132.99,44.28,-14.36,46.5502738982,1.4575,-1.579,2.148847889,44.28,-14.36,46.5502738982,132.96
2022-02-07 03:30:00,46.881,-20.195,51.0457264225,1.141,-1.545,1.9206524933,45.74,-18.65,49.3960534861,133.2,44.05,-14.44,46.3564030097,1.141,-1.545,1.9206524933,44.05,-14.44,46.3564030097,133.17
2022-02-07 04:00:00,46.3025,-20.377,50.5879791576,0.9625,-1.537,1.81349807,45.34,-18.84,49.0984847017,133.34,43.67,-14.63,46.0554643881,0.9625,-1.537,1.81349807,43.67,-14.63,46.0554643881,133.31
2022-02-07 04:30:00,46.0885,-20.3745,50.39117068,0.6485000000000001,-1.5245000000000002,1.6566992787,45.44,-18.85,49.1946755249,133.52,43.77,-14.62,46.1471266711,0.6485000000000001,-1.5245000000000002,1.6566992787,43.77,-14.62,46.1471266711,133.49
2022-02-07 05:00:00,46.178,-20.162,50.3876366582,0.388,-1.522,1.5706775608,45.79,-18.64,49.4385851335,133.52,44.11,-14.44,46.4134215502,0.388,-1.522,1.5706775608,44.11,-14.44,46.4134215502,133.49
2022-02-07 05:30:00,47.655,-19.6275,51.5387017808,0.365,-1.8575,1.8930217247,47.29,-17.77,50.5184817666,133.33,45.52,-13.61,47.5110776556,0.365,-1.8575,1.8930217247,45.52,-13.61,47.5110776556,133.31
2022-02-07 06:00:00,48.49,-18.5995,51.9347812189,0.38,-1.8795000000000002,1.9175297260000002,48.11,-16.72,50.9326074337,133.01,46.05,-12.98,47.8443612143,0.38,-1.8795000000000002,1.9175297260000002,46.05,-12.98,47.8443612143,132.98
2022-02-07 06:30:00,51.1065,-17.293,53.9529627662,0.5565,-1.883,1.9635124777000001,50.55,-15.41,52.8466706615,130.01,48.28,-11.79,49.6987172873,0.5565,-1.883,1.9635124777000001,48.28,-11.79,49.6987172873,129.98
2022-02-07 07:00:00,53.79,-16.475,56.2564638508,0.86,-1.935,2.1175044274,52.93,-14.54,54.890768805,130.01,50.52,-10.97,51.6973045719,0.86,-1.935,2.1175044274,50.52,-10.97,51.6973045719,129.98
2022-02-07 07:30:00,56.281,-15.6175,58.4076815774,1.241,-1.9275,2.2924522351,55.04,-13.69,56.7169965707,129.66,52.53,-10.17,53.5054184172,1.241,-1.9275,2.2924522351,52.53,-10.17,53.5054184172,129.63
2022-02-07 08:00:00,57.719,-14.746,59.5728753461,1.299,-1.8559999999999999,2.2654220357,56.42,-12.89,57.8737289277,129.66,53.97,-10.91,55.0616835921,1.299,-1.8559999999999999,2.2654220357,53.97,-10.91,55.0616835921,129.63
2022-02-07 08:30:00,58.819,-15.936,60.9395672531,1.569,-1.846,2.4227003529,57.25,-14.09,58.9583802356,131.05,54.73,-10.09,55.6523225032,1.569,-1.846,2.4227003529,54.73,-10.09,55.6523225032,131.02
2022-02-07 09:00:00,59.058,-15.6795,61.1039612812,4.208,-1.7595,4.5610420136,54.85,-13.92,56.5887700874,132.72,52.49,-9.91,53.4173024403,4.208,-1.7595,4.5610420136,52.49,-9.91,53.4173024403,132.69
2022-02-07 09:30:00,59.6515,-15.623,61.6634379616,6.4715,-1.943,6.7568899096,53.18,-13.68,54.911335806,132.65,50.95,-9.68,51.8614008681,6.4715,-1.943,6.7568899096,50.95,-9.68,51.8614008681,132.63
2022-02-07 10:00:00,59.4455,-15.741,61.4942806385,8.0855,-2.051,8.3415772639,51.36,-13.69,53.1532285003,132.52,49.22,-9.69,50.1647734969,8.0855,-2.051,8.3415772639,49.22,-9.69,50.1647734969,132.49
2022-02-07 10:30:00,59.3565,-16.037,61.4847904872,7.2665,-2.017,7.541240697,52.09,-14.02,53.9437531138,133.02,49.9,-9.99,50.8901768517,7.2665,-2.017,7.541240697,49.9,-9.99,50.8901768517,133.05
2022-02-07 11:00:00,59.201,-16.067,61.3425373619,8.221,-2.047,8.4720156988,50.98,-14.02,52.8726848193,133.02,48.85,-9.99,49.8610328814,8.221,-2.047,8.4720156988,48.85,-9.99,49.8610328814,133.05
2022-02-07 11:30:00,58.8625,-16.097,61.0238257998,9.2525,-2.057,9.4783967658,49.61,-14.04,51.558449356,133.02,47.53,-10.01,48.5726363295,9.2525,-2.057,9.4783967658,47.53,-10.01,48.5726363295,133.03
2022-02-07 12:00:00,59.1685,-16.3435,61.3842111988,11.4385,-2.2135,11.6507023179,47.73,-14.13,49.7776033975,133.02,45.75,-10.11,46.8537575868,11.4385,-2.2135,11.6507023179,45.75,-10.11,46.8537575868,133.03
2022-02-07 12:30:00,59.444,-16.3995,61.6646798115,12.124,-2.3395,12.3476571158,47.32,-14.06,49.3646229602,132.99,45.33,-10.06,46.4328816681,12.124,-2.3395,12.3476571158,45.33,-10.06,46.4328816681,132.99
2022-02-07 13:00:00,58.9855,-16.431,61.2312581224,13.7855,-2.481,14.0069758067,45.2,-13.95,47.3037260689,132.91,43.25,-10.02,44.3955279279,13.7855,-2.481,14.0069758067,43.25,-10.02,44.3955279279,132.91
2022-02-07 13:30:00,58.43,-16.9585,60.841232912,16.01,-2.6285,16.2243370358,42.42,-14.33,44.7750522054,132.81,40.67,-10.35,41.9663126805,16.01,-2.6285,16.2243370358,40.67,-10.35,41.9663126805,132.77
2022-02-07 14:00:00,57.4225,-17.3755,59.9937622299,17.9925,-2.7955,18.2083738016,39.43,-14.58,42.0392828198,132.81,37.85,-10.58,39.3008765806,17.9925,-2.7955,18.2083738016,37.85,-10.58,39.3008765806,132.77
2022-02-07 14:30:00,55.865,-17.792,58.6298003493,23.475,-3.012,23.6674411164,32.39,-14.78,35.6028158999,132.99,31.21,-10.81,33.0290811256,23.475,-3.012,23.6674411164,31.21,-10.81,33.0290811256,132.96
2022-02-07 15:00:00,55.0615,-18.4285,58.0635720095,23.1915,-3.0085,23.3858235797,31.87,-15.42,35.4044248647,133.22,30.82,-11.38,32.853870396,23.1915,-3.0085,23.3858235797,30.82,-11.38,32.853870396,133.19
2022-02-07 15:30:00,55.905,-18.0035,58.7324019367,13.255,-2.7435,13.535945377000001,42.65,-15.26,45.2977935445,134.24,41.07,-11.18,42.5645075151,13.255,-2.7435,13.535945377000001,41.07,-11.18,42.5645075151,134.21
2022-02-07 16:00:00,57.081,-17.3895,59.6710589084,11.861,-2.5095,12.1235684206,45.22,-14.88,47.6052812196,133.89,43.44,-10.81,44.7648265941,11.861,-2.5095,12.1235684206,43.44,-10.81,44.7648265941,133.86
2022-02-07 16:30:00,58.246,-17.419,60.7948852865,10.566,-2.309,10.8153519129,47.68,-15.11,50.0169421296,133.5,45.76,-11.02,47.0682270752,10.566,-2.309,10.8153519129,45.76,-11.02,47.0682270752,133.47
2022-02-07 17:00:00,59.951,-16.6495,62.2199988046,8.171,-2.2195,8.4670786727,51.78,-14.43,53.7530771212,133.5,49.65,-10.36,50.7193464075,8.171,-2.2195,8.4670786727,49.65,-10.36,50.7193464075,133.47
2022-02-07 17:30:00,62.61,-16.173,64.6651221989,7.2,-2.103,7.5008405529,55.41,-14.07,57.168461585,133.1,53.13,-9.98,54.0592018069,7.2,-2.103,7.5008405529,53.13,-9.98,54.0592018069,133.07
2022-02-07 18:00:00,65.197,-15.374,66.9851377919,6.017,-2.334,6.4538240602,59.18,-13.04,60.5996204609,133.2,56.72,-8.99,57.4280288709,6.017,-2.334,6.4538240602,56.72,-8.99,57.4280288709,133.17
2022-02-07 18:30:00,65.6445,-15.531,67.4567442236,6.1845,-2.431,6.6451336518,59.46,-13.1,60.8859721118,132.99,56.98,-9.05,57.6942189478,6.1845,-2.431,6.6451336518,56.98,-9.05,57.6942189478,132.97
2022-02-07 19:00:00,64.9195,-15.911,66.8408662515,7.2195,-2.471,7.6306632248,57.7,-13.44,59.2446081935,132.99,55.32,-9.36,56.1062563356,7.2195,-2.471,7.6306632248,55.32,-9.36,56.1062563356,132.97
2022-02-07 19:30:00,62.591,-16.605,64.7561526498,7.141,-2.435,7.5447402871,55.45,-14.17,57.231908932,133.35,53.13,-10.09,54.0796172324,7.141,-2.435,7.5447402871,53.13,-10.09,54.0796172324,133.32
2022-02-07 20:00:00,60.666,-17.3065,63.0862782089,6.946,-2.4365,7.3609407177,53.72,-14.87,55.7400690706,133.35,51.41,-10.81,52.5342193242,6.946,-2.4365,7.3609407177,51.41,-10.81,52.5342193242,133.32
2022-02-07 20:30:00,58.806,-17.6365,61.3937437224,7.686,-2.4665,8.0720640638,51.12,-15.17,53.3233841762,133.27,49.01,-11.1,50.2512696357,7.686,-2.4665,8.0720640638,49.01,-11.1,50.2512696357,133.25
2022-02-07 21:00:00,57.0225,-18.301,59.8873284364,7.2525,-2.411,7.6427532506,49.77,-15.89,52.2450476122,132.76,47.82,-11.77,49.2471857064,7.2525,-2.411,7.6427532506,47.82,-11.77,49.2471857064,132.73
2022-02-07 21:30:00,55.084,-18.8395,58.2166111711,7.464,-2.5295,7.8809686112,47.62,-16.31,50.3356782015,133.34,45.73,-12.13,47.3114129994,7.464,-2.5295,7.8809686112,45.73,-12.13,47.3114129994,133.32
2022-02-07 22:00:00,53.28,-19.5145,56.741291052,6.63,-2.5245,7.0943639778,46.65,-16.99,49.6475840298,133.81,44.78,-12.8,46.5734731365,6.63,-2.5245,7.0943639778,44.78,-12.8,46.5734731365,133.79
2022-02-07 22:30:00,51.309,-19.65,54.9430248621,6.479,-2.45,6.9267554453999995,44.83,-17.2,48.0163399272,134.23,43.03,-13.01,44.9537651371,6.479,-2.45,6.9267554453999995,43.03,-13.01,44.9537651371,134.21
2022-02-07 23:00:00,49.369,-19.8935,53.2263985561,6.809,-2.5635,7.2755764892,42.56,-17.33,45.953046689,133.44,40.92,-13.15,42.9810295363,6.809,-2.5635,7.2755764892,40.92,-13.15,42.9810295363,133.42
2022-02-07 23:30:00,47.6165,-20.0515,51.6661758262,6.2665,-2.4615,6.7326075558,41.35,-17.59,44.9358498306,133.68,39.73,-13.72,42.0322649877,6.2665,-2.4615,6.7326075558,39.73,-13.72,42.0322649877,133.66
2022-02-08 00:00:00,46.834,-19.8465,50.8655789139,6.664,-2.4065,7.0852055898,40.17,-17.44,43.792493649,133.57,38.57,-13.47,40.8544465144,6.664,-2.4065,7.0852055898,38.57,-13.47,40.8544465144,133.54
2022-02-08 00:30:00,47.66,-19.719,51.5782372809,7.25,-2.449,7.6524571871,40.41,-17.27,43.9456596264,132.22,38.81,-13.32,41.032164213,7.25,-2.449,7.6524571871,38.81,-13.32,41.032164213,132.19
2022-02-08 01:00:00,49.3765,-19.458,53.0721444474,7.7765,-2.458,8.1557167833,41.6,-17.0,44.9395149061,131.99,39.93,-13.07,42.0146379254,7.7765,-2.458,8.1557167833,39.93,-13.07,42.0146379254,131.97
2022-02-08 01:30:00,49.555,-19.392,53.2141681228,7.635,-2.432,8.0129800324,41.92,-16.96,45.220880133,131.8,40.24,-13.03,42.2970270823,7.635,-2.432,8.0129800324,40.24,-13.03,42.2970270823,131.78
2022-02-08 02:00:00,48.8185,-19.4695,52.557657601,7.6885,-2.4295,8.0632191152,41.13,-17.04,44.520090970300004,131.8,39.47,-13.09,41.5839993267,7.6885,-2.4295,8.0632191152,39.47,-13.09,41.5839993267,131.78
2022-02-08 02:30:00,48.277,-19.5845,52.0981896926,7.277,-2.4445,7.676607926,41.0,-17.14,44.4384923237,131.96,39.34,-13.2,41.4954889114,7.277,-2.4445,7.676607926,39.34,-13.2,41.4954889114,131.94
2022-02-08 03:00:00,47.8295,-19.8925,51.8012801628,7.1495,-2.4625,7.5616966681,40.68,-17.43,44.2568333707,132.31,38.96,-13.5,41.2326521097,7.1495,-2.4625,7.5616966681,38.96,-13.5,41.2326521097,132.29
2022-02-08 03:30:00,47.18,-19.9305,51.2169623294,6.83,-2.5005,7.2733348782,40.35,-17.43,43.9536960903,132.43,38.7,-13.47,40.9771997579,6.83,-2.5005,7.2733348782,38.7,-13.47,40.9771997579,132.4
2022-02-08 04:00:00,46.361,-20.165,50.5565974528,7.171,-2.575,7.6193087613,39.19,-17.59,42.9565385011,132.38,37.63,-13.61,40.0156094543,7.171,-2.575,7.6193087613,37.63,-13.61,40.0156094543,132.36
2022-02-08 04:30:00,46.0175,-20.083,50.2089354124,7.0975,-2.493,7.5226029571,38.92,-17.59,42.7103558871,132.64,37.38,-13.6,39.7771844152,7.0975,-2.493,7.5226029571,37.38,-13.6,39.7771844152,132.62
2022-02-08 05:00:00,45.8665,-19.926,50.0078123722,7.1765,-2.5060000000000002,7.6014596131,38.69,-17.42,42.4307965987,132.5,37.15,-13.45,39.5098089087,7.1765,-2.5060000000000002,7.6014596131,37.15,-13.45,39.5098089087,132.49
2022-02-08 05:30:00,46.9715,-19.6175,50.903517741900004,6.8715,-2.6175,7.3531502433,40.1,-17.0,43.5546782791,132.48,38.51,-13.06,40.6642803945,6.8715,-2.6175,7.3531502433,38.51,-13.06,40.6642803945,132.46
2022-02-08 06:00:00,47.7565,-19.2925,51.5061535013,6.9065,-2.7925,7.4496844564,40.85,-16.5,44.0564694455,132.48,39.22,-12.58,41.1881633482,6.9065,-2.7925,7.4496844564,39.22,-12.58,41.1881633482,132.46
2022-02-08 06:30:00,50.418,-18.065,53.5566891154,7.2780000000000005,-2.875,7.8252737332,43.14,-15.19,45.7361530958,131.99,41.39,-11.38,42.9259420398,7.2780000000000005,-2.875,7.8252737332,41.39,-11.38,42.9259420398,131.98
2022-02-08 07:00:00,53.4375,-17.178,56.1306519671,6.8975,-2.868,7.4700020248,46.54,-14.31,48.6903245009,130.91,44.65,-10.48,45.8634157036,6.8975,-2.868,7.4700020248,44.65,-10.48,45.8634157036,130.9
2022-02-08 07:30:00,56.224,-16.5315,58.6039987394,7.074,-2.9515000000000002,7.6650393508,49.15,-13.58,50.9915571443,131.37,47.16,-9.8,48.167474503,7.074,-2.9515000000000002,7.6650393508,47.16,-9.8,48.167474503,131.36
2022-02-08 08:00:00,58.593,-11.8805,59.7853320577,7.013,-2.9205,7.5968078329,51.58,-8.96,52.3524402488,130.99,47.58,-13.66,49.502040362,7.013,-2.9205,7.5968078329,47.58,-13.66,49.502040362,130.98
2022-02-08 08:30:00,59.692,-11.978,60.8819131434,7.462,-2.818,7.9763756180000005,52.23,-9.16,53.0271487071,131.98,47.76,-12.88,49.4662713371,7.462,-2.818,7.9763756180000005,47.76,-12.88,49.4662713371,131.96
2022-02-08 09:00:00,59.82,-11.909,60.993906917,9.03,-2.709,9.4275967775,50.79,-9.2,51.6165099556,132.02,46.4,-12.92,48.1651990549,9.03,-2.709,9.4275967775,46.4,-12.92,48.1651990549,132.0
2022-02-08 09:30:00,59.2375,-12.0845,60.4575598788,15.9575,-2.9645,16.2305288423,43.28,-9.12,44.230451049,131.91,39.51,-12.95,41.578150512,15.9575,-2.9645,16.2305288423,39.51,-12.95,41.578150512,131.89
2022-02-08 10:00:00,58.3445,-12.5105,59.6707071393,19.2545,-3.2105,19.5203248052,39.09,-9.3,40.1810664368,132.03,35.74,-13.1,38.0651756859,19.2545,-3.2105,19.5203248052,35.74,-13.1,38.0651756859,132.0
2022-02-08 10:30:00,56.9955,-12.933,58.4444138413,23.6355,-3.573,23.9040412744,33.36,-9.36,34.6482207335,132.1,30.61,-13.16,33.3190290975,23.6355,-3.573,23.9040412744,30.61,-13.16,33.3190290975,132.08
2022-02-08 11:00:00,57.3255,-12.843,58.7465369128,20.5055,-3.493,20.8008792903,36.82,-9.35,37.9886153999,132.1,33.76,-13.13,36.223397135,20.5055,-3.493,20.8008792903,33.76,-13.13,36.223397135,132.08
2022-02-08 11:30:00,58.5075,-12.658,59.8611102491,15.4275,-3.448,15.8081137474,43.08,-9.21,44.0534958885,132.35,39.41,-12.99,41.4956407349,15.4275,-3.448,15.8081137474,39.41,-12.99,41.4956407349,132.32
2022-02-08 12:00:00,58.1235,-12.8235,59.5212853062,17.6435,-3.6635,18.0198314226,40.48,-9.16,41.5034456401,132.35,37.06,-12.96,39.2607335642,17.6435,-3.6635,18.0198314226,37.06,-12.96,39.2607335642,132.32
2022-02-08 12:30:00,58.117,-12.961500000000001,59.5448248906,16.267,-3.5715,16.6544558977,41.85,-9.39,42.8904954506,132.34,38.31,-13.17,40.5105541804,16.267,-3.5715,16.6544558977,38.31,-13.17,40.5105541804,132.32
2022-02-08 13:00:00,58.006,-12.8755,59.4177964607,14.776,-3.4355,15.1701297374,43.23,-9.44,44.2486892461,132.34,39.54,-13.19,41.6819829183,14.776,-3.4355,15.1701297374,39.54,-13.19,41.6819829183,132.32
2022-02-08 13:30:00,57.511,-13.3105,59.0312165828,18.251,-3.7105,18.6243606937,39.26,-9.6,40.4166747766,132.99,35.95,-13.43,38.376651756,18.251,-3.7105,18.6243606937,35.95,-13.43,38.376651756,132.95
2022-02-08 14:00:00,57.1665,-13.4775,58.7337358636,15.8565,-3.4175,16.2206010524,41.31,-10.06,42.5172870724,132.99,37.81,-13.86,40.2702830882,15.8565,-3.4175,16.2206010524,37.81,-13.86,40.2702830882,132.95
2022-02-08 14:30:00,56.6645,-13.447,58.2381951064,13.8645,-2.947,14.1742431632,42.8,-10.5,44.0691502074,133.44,39.19,-14.26,41.7037612213,13.8645,-2.947,14.1742431632,39.19,-14.26,41.7037612213,133.41
2022-02-08 15:00:00,56.417,-13.8025,58.0808651386,13.647,-2.9325,13.9585158685,42.77,-10.87,44.1296929516,133.44,39.13,-14.62,41.7720157522,13.647,-2.9325,13.9585158685,39.13,-14.62,41.7720157522,133.41
2022-02-08 15:30:00,56.383,-13.688,58.0207207211,13.203,-2.938,13.5259400043,43.18,-10.75,44.4980325408,133.64,39.46,-14.53,42.0501189059,13.203,-2.938,13.5259400043,39.46,-14.53,42.0501189059,133.61
2022-02-08 16:00:00,57.677,-13.333,59.1980170107,10.497,-2.753,10.8520052525,47.18,-10.58,48.3517197212,133.54,43.05,-14.36,45.3818476927,10.497,-2.753,10.8520052525,43.05,-14.36,45.3818476927,133.51
2022-02-08 16:30:00,59.889,-12.785,61.2384564306,6.609,-2.545,7.0820834505,53.28,-10.24,54.2551011427,133.34,48.68,-13.96,50.6421168594,6.609,-2.545,7.0820834505,48.68,-13.96,50.6421168594,133.31
2022-02-08 17:00:00,61.7745,-12.37,63.0008392821,7.1845,-2.2800000000000002,7.5376017572,54.59,-10.09,55.5146485173,133.07,49.86,-13.79,51.7318441581,7.1845,-2.2800000000000002,7.5376017572,49.86,-13.79,51.7318441581,133.05
2022-02-08 17:30:00,63.9815,-11.5855,65.021966692,6.0515,-2.1055,6.4073225687,57.93,-9.48,58.7005562154,132.76,52.89,-13.2,54.5123114535,6.0515,-2.1055,6.4073225687,52.89,-13.2,54.5123114535,132.74
2022-02-08 18:00:00,66.1895,-11.1925,67.1291439429,6.0395,-2.2325,6.438914233,60.15,-8.96,60.8136834931,132.19,54.91,-12.69,56.3572905665,6.0395,-2.2325,6.438914233,54.91,-12.69,56.3572905665,132.18
2022-02-08 18:30:00,66.491,-11.2595,67.4375964967,5.241,-2.3495,5.743538217,61.25,-8.91,61.894673438,132.01,55.91,-12.64,57.3210057483,5.241,-2.3495,5.743538217,55.91,-12.64,57.3210057483,132.0
2022-02-08 19:00:00,65.5135,-11.685,66.5474109733,5.6735,-2.375,6.1505469066,59.84,-9.31,60.5599017503,131.86,54.63,-13.02,56.1601041666,5.6735,-2.375,6.1505469066,54.63,-13.02,56.1601041666,131.85
2022-02-08 19:30:00,63.5705,-12.2355,64.737283929,6.2005,-2.4655,6.6726973931,57.37,-9.77,58.1959603409,132.09,52.39,-13.43,54.0839809925,6.2005,-2.4655,6.6726973931,52.39,-13.43,54.0839809925,132.08
2022-02-08 20:00:00,61.3565,-16.0065,63.410000272,6.7365,-2.5365,7.1982125906,54.62,-13.47,56.256424522,131.84,50.92,-10.89,52.0714749167,6.7365,-2.5365,7.1982125906,50.92,-10.89,52.0714749167,131.83
2022-02-08 20:30:00,58.7385,-16.845,61.106181416,7.0885,-2.5949999999999998,7.5485665692,51.65,-14.25,53.5797069794,131.6,49.45,-10.45,50.542111155,7.0885,-2.5949999999999998,7.5485665692,49.45,-10.45,50.542111155,131.59
2022-02-08 21:00:00,57.0315,-17.4445,59.6397734109,7.3015,-2.6045,7.7521172914,49.73,-14.84,51.8969989498,131.6,47.62,-11.0,48.8739644392,7.3015,-2.6045,7.7521172914,47.62,-11.0,48.8739644392,131.59
2022-02-08 21:30:00,55.1855,-17.884,58.0110064234,7.3155,-2.544,7.7452228018,47.87,-15.34,50.2678077899,131.74,45.79,-11.49,47.2095774181,7.3155,-2.544,7.7452228018,45.79,-11.49,47.2095774181,131.73
2022-02-08 22:00:00,53.3235,-18.4585,56.4279352316,7.5035,-2.5985,7.9406998747,45.82,-15.86,48.4872354337,131.57,43.67,-12.04,45.2993432623,7.5035,-2.5985,7.9406998747,43.67,-12.04,45.2993432623,131.56
2022-02-08 22:30:00,51.0255,-19.113,54.4876905296,6.9055,-2.643,7.3940096869,44.12,-16.47,47.0938987556,131.71,42.23,-12.58,44.0639228848,6.9055,-2.643,7.3940096869,42.23,-12.58,44.0639228848,131.7
2022-02-08 23:00:00,48.8545,-19.7245,52.6860329736,7.0045,-2.5945,7.4695682941,41.85,-17.13,45.2201216274,132.44,40.13,-13.16,42.2327183591,7.0045,-2.5945,7.4695682941,40.13,-13.16,42.2327183591,132.43
2022-02-08 23:30:00,47.057,-19.9415,51.1079707213,7.567,-2.5415,7.9824000933,39.49,-17.4,43.1534482979,133.07,37.9,-13.45,40.215824,7.567,-2.5415,7.9824000933,37.9,-13.45,40.215824,133.06
2022-02-09 00:00:00,46.278,-20.0955,50.4527739996,7.158,-2.5655,7.6038644287,39.12,-17.53,42.8681151907,132.43,37.54,-13.56,39.9139724908,7.158,-2.5655,7.6038644287,37.54,-13.56,39.9139724908,132.42
2022-02-09 00:30:00,46.908,-19.9205,50.9626018199,7.018,-2.5205,7.456892399,39.89,-17.4,43.5197897513,132.65,38.28,-13.46,40.5774567956,7.018,-2.5205,7.456892399,38.28,-13.46,40.5774567956,132.63
2022-02-09 01:00:00,48.8705,-19.3515,52.5624040784,6.7405,-2.4215,7.162262387,42.13,-16.93,45.4044248945,132.09,40.42,-13.03,42.4683093612,6.7405,-2.4215,7.162262387,40.42,-13.03,42.4683093612,132.08
2022-02-09 01:30:00,48.998,-19.6375,52.7866972849,6.768,-2.5175,7.2210546494,42.23,-17.12,45.5682707594,131.19,40.51,-13.18,42.6001467134,6.768,-2.5175,7.2210546494,40.51,-13.18,42.6001467134,131.18
2022-02-09 02:00:00,48.0925,-19.8435,52.0255038274,7.1825,-2.5035,7.6063012365,40.91,-17.34,44.4331374089,132.08,39.26,-13.37,41.4741425469,7.1825,-2.5035,7.6063012365,39.26,-13.37,41.4741425469,132.07
2022-02-09 02:30:00,47.2725,-19.97,51.3175423832,7.5325,-2.59,7.9653409375,39.74,-17.38,43.3743242022,132.48,38.14,-13.39,40.4221684228,7.5325,-2.59,7.9653409375,38.14,-13.39,40.4221684228,132.47
2022-02-09 03:00:00,46.654,-20.3665,50.9056975028,7.474,-2.4965,7.8799231119,39.18,-17.87,43.0628529013,132.69,37.62,-13.85,40.0884883726,7.474,-2.4965,7.8799231119,37.62,-13.85,40.0884883726,132.68
2022-02-09 03:30:00,45.194,-20.5565,49.6494443901,6.874,-2.3565,7.2667027082,38.32,-18.2,42.4224280305,133.17,36.79,-14.19,39.4317156614,6.874,-2.3565,7.2667027082,36.79,-14.19,39.4317156614,133.15
2022-02-09 04:00:00,44.9565,-20.7395,49.5097339167,6.7365,-2.3895,7.1477368796,38.22,-18.35,42.3968265322,132.92,36.7,-14.31,39.3911931782,6.7365,-2.3895,7.1477368796,36.7,-14.31,39.3911931782,132.9
2022-02-09 04:30:00,45.1095,-20.484,49.5425195791,7.5095,-2.424,7.891030747,37.6,-18.06,41.7123914443,133.33,36.09,-14.07,38.7356812255,7.5095,-2.424,7.891030747,36.09,-14.07,38.7356812255,133.31
2022-02-09 05:00:00,45.0375,-20.3355,49.4156753116,7.0375,-2.3855,7.4308153321,38.0,-17.95,42.0262120587,132.98,36.4,-14.0,38.9994871761,7.0375,-2.3855,7.4308153321,36.4,-14.0,38.9994871761,132.97
2022-02-09 05:30:00,45.937,-19.9255,50.0722829443,6.657,-2.3355,7.0548004401,39.28,-17.59,43.038662851,132.8,37.68,-13.64,40.0728336907,6.657,-2.3355,7.0548004401,37.68,-13.64,40.0728336907,132.8
2022-02-09 06:00:00,47.164,-19.5465,51.0539769092,6.824,-2.2965,7.2000616838,40.34,-17.25,43.8734327355,132.47,38.71,-13.27,40.9213513951,6.824,-2.2965,7.2000616838,38.71,-13.27,40.9213513951,132.47
2022-02-09 06:30:00,49.9345,-18.3095,53.1854498947,6.5545,-2.1795,6.9073649462,43.38,-16.13,46.281759906,132.94,41.49,-12.23,43.2549765923,6.5545,-2.1795,6.9073649462,41.49,-12.23,43.2549765923,132.91
2022-02-09 07:00:00,52.615,-17.331,55.3958643402,2.975,-2.011,3.5909255074,49.64,-15.32,51.9502839261,131.64,47.45,-11.41,48.8025675554,2.975,-2.011,3.5909255074,47.45,-11.41,48.8025675554,131.6
2022-02-09 07:30:00,55.1705,-16.1255,57.4788293244,1.1205,-1.9555,2.2537747225,54.05,-14.17,55.8765729085,130.58,51.73,-10.36,52.7572032996,1.1205,-1.9555,2.2537747225,51.73,-10.36,52.7572032996,130.55
2022-02-09 08:00:00,56.129,-15.646,58.2688764007,0.459,-1.916,1.9702124251000002,55.67,-13.73,57.3381356516,130.58,53.28,-9.93,54.1974473569,0.459,-1.916,1.9702124251000002,53.28,-9.93,54.1974473569,130.55
2022-02-09 08:30:00,56.4895,-15.3105,58.5275577869,0.6595000000000001,-1.4905,1.6298866525,55.83,-13.82,57.5150528123,130.58,53.43,-10.01,54.3595897703,0.6595000000000001,-1.4905,1.6298866525,53.43,-10.01,54.3595897703,130.55
2022-02-09 09:00:00,56.9335,-15.2785,58.9479090766,2.8435,-1.3885,3.1643995481,54.09,-13.89,55.8449657534,130.92,51.78,-10.1,52.7558375917,2.8435,-1.3885,3.1643995481,51.78,-10.1,52.7558375917,130.81
2022-02-09 09:30:00,56.6835,-15.661,58.8071942304,6.4635,-1.561,6.649327278,50.22,-14.1,52.1618481268,130.92,48.05,-10.31,49.1436526929,6.4635,-1.561,6.649327278,48.05,-10.31,49.1436526929,130.78
2022-02-09 10:00:00,56.4545,-16.212,58.7361857312,11.8645,-1.8519999999999999,12.0081748925,44.59,-14.36,46.8452526944,130.99,42.7,-10.58,43.9912082126,11.8645,-1.8519999999999999,12.0081748925,42.7,-10.58,43.9912082126,130.89
2022-02-09 10:30:00,56.5055,-16.147,58.7673135276,9.5955,-1.7770000000000001,9.7586550943,46.91,-14.37,49.061644897,131.24,44.91,-10.59,46.1416969779,9.5955,-1.7770000000000001,9.7586550943,44.91,-10.59,46.1416969779,131.14
2022-02-09 11:00:00,56.682,-16.228,58.959283476,10.182,-1.818,10.3430289567,46.5,-14.41,48.6815991931,131.34,44.53,-10.61,45.7765551347,10.182,-1.818,10.3430289567,44.53,-10.61,45.7765551347,131.26
2022-02-09 11:30:00,57.233,-15.971,59.419602237,10.323,-1.7810000000000001,10.4755090568,46.91,-14.19,49.0092256621,131.5,44.87,-10.44,46.068541327,10.323,-1.7810000000000001,10.4755090568,44.87,-10.44,46.068541327,131.43
2022-02-09 12:00:00,57.101,-15.695,59.21872361,8.891,-1.7650000000000001,9.0644970076,48.21,-13.93,50.182158184,131.5,46.12,-10.19,47.2323035644,8.891,-1.7650000000000001,9.0644970076,46.12,-10.19,47.2323035644,131.43
2022-02-09 12:30:00,57.169,-15.9075,59.3409059355,7.679,-1.7575,7.8775533797,49.49,-14.15,51.4731250266,131.17,47.43,-10.35,48.5461368185,7.679,-1.7575,7.8775533797,47.43,-10.35,48.5461368185,131.09
2022-02-09 13:00:00,56.656,-16.203,58.9274091149,9.626,-1.923,9.8162011491,47.03,-14.28,49.1501709051,131.23,45.08,-10.47,46.2798800776,9.626,-1.923,9.8162011491,45.08,-10.47,46.2798800776,131.16
2022-02-09 13:30:00,56.139,-16.4835,58.5089146477,9.549,-1.9535,9.74677194,46.59,-14.53,48.8031658809,131.19,44.68,-10.72,45.9480228084,9.549,-1.9535,9.74677194,44.68,-10.72,45.9480228084,131.16
2022-02-09 14:00:00,55.8525,-16.3775,58.2041601821,9.0025,-1.7275,9.1667476512,46.85,-14.65,49.087116436,131.29,44.92,-10.82,46.2047486737,9.0025,-1.7275,9.1667476512,44.92,-10.82,46.2047486737,131.25
2022-02-09 14:30:00,55.68,-16.366,58.0354060553,8.19,-1.736,8.3719648829,47.49,-14.63,49.6924239699,131.37,45.49,-10.8,46.7544660968,8.19,-1.736,8.3719648829,45.49,-10.8,46.7544660968,131.33
2022-02-09 15:00:00,55.7395,-16.44,58.113384519,6.7095,-1.7000000000000002,6.9215164704,49.03,-14.74,51.1977392079,131.46,46.98,-10.89,48.2256415198,6.7095,-1.7000000000000002,6.9215164704,46.98,-10.89,48.2256415198,131.43
2022-02-09 15:30:00,56.267,-16.224,58.5593157832,5.307,-1.6139999999999999,5.547003245,50.96,-14.61,53.0129578499,131.6,48.8,-10.77,49.9743224066,5.307,-1.6139999999999999,5.547003245,48.8,-10.77,49.9743224066,131.53
2022-02-09 16:00:00,57.4195,-15.983,59.6024770395,4.7695,-1.643,5.0445593712,52.65,-14.34,54.5679218956,131.19,50.41,-10.52,51.4960046994,4.7695,-1.643,5.0445593712,50.41,-10.52,51.4960046994,131.13
2022-02-09 16:30:00,58.701,-15.6005,60.7386450396,3.391,-1.5605,3.732832872,55.31,-14.04,57.0641542477,131.08,52.94,-10.22,53.9174554296,3.391,-1.5605,3.732832872,52.94,-10.22,53.9174554296,131.02
2022-02-09 17:00:00,58.991,-15.3915,60.9658621956,1.7309999999999999,-1.1215,2.0625526054,57.26,-14.27,59.011359076,130.99,54.78,-10.43,55.7640861128,1.7309999999999999,-1.1215,2.0625526054,54.78,-10.43,55.7640861128,130.92
2022-02-09 17:30:00,61.3915,-14.692,63.1250436535,0.1515,-1.052,1.0628528826,61.24,-13.64,62.7406343608,130.76,58.58,-9.82,59.3973804136,0.1515,-1.052,1.0628528826,58.58,-9.82,59.3973804136,130.7
2022-02-09 18:00:00,64.8145,-13.761,66.2592222355,0.0745,-1.461,1.4628982364,64.74,-12.3,65.8980849494,130.76,61.91,-8.53,62.4948717896,0.0745,-1.461,1.4628982364,61.91,-8.53,62.4948717896,130.7
2022-02-09 18:30:00,65.041,-13.9115,66.5121155373,0.091,-1.5815000000000001,1.5841159206,64.95,-12.33,66.1099947058,130.55,62.1,-8.55,62.6858237563,0.091,-1.5815000000000001,1.5841159206,62.1,-8.55,62.6858237563,130.5
2022-02-09 19:00:00,63.7465,-14.387,65.3498433912,0.0665,-1.597,1.5983839495,63.68,-12.79,64.9517243805,130.61,60.91,-9.0,61.5713253065,0.0665,-1.597,1.5983839495,60.91,-9.0,61.5713253065,130.54
2022-02-09 19:30:00,62.217,-15.0275,64.0061000628,0.067,-1.6975,1.698821724,62.15,-13.33,63.5634438966,130.74,59.45,-9.51,60.2058352654,0.067,-1.6975,1.698821724,59.45,-9.51,60.2058352654,130.67
2022-02-09 20:00:00,60.215,-15.811,62.2561960451,0.105,-1.741,1.7441634098,60.11,-14.07,61.7347309057,130.88,57.51,-10.23,58.4127811356,0.105,-1.741,1.7441634098,57.51,-10.23,58.4127811356,130.81
2022-02-09 20:30:00,58.585,-16.3665,60.8281558758,0.335,-1.7965,1.8274674416,58.25,-14.57,60.0445451311,131.18,55.79,-10.7,56.8068138519,0.335,-1.7965,1.8274674416,55.79,-10.7,56.8068138519,131.11
2022-02-09 21:00:00,56.6895,-17.038,59.194533989600004,0.3095,-1.828,1.8540157092,56.38,-15.21,58.395620555,131.18,53.97,-11.33,55.146439595,0.3095,-1.828,1.8540157092,53.97,-11.33,55.146439595,131.11
2022-02-09 21:30:00,55.2575,-17.3415,57.9147557061,0.3275,-1.7815,1.8113526712999999,54.93,-15.56,57.0913172032,131.43,52.56,-11.69,53.8443098201,0.3275,-1.7815,1.8113526712999999,52.56,-11.69,53.8443098201,131.37
2022-02-09 22:00:00,53.3835,-18.0235,56.343984812,0.2535,-1.8135,1.8311320269,53.13,-16.21,55.5478262401,130.93,50.81,-12.37,52.2941010058,0.2535,-1.8135,1.8311320269,50.81,-12.37,52.2941010058,130.86
2022-02-09 22:30:00,51.3355,-18.3,54.4997574329,0.35550000000000004,-1.85,1.8838471938999999,50.98,-16.45,53.5683012611,131.12,48.92,-12.56,50.5066332277,0.35550000000000004,-1.85,1.8838471938999999,48.92,-12.56,50.5066332277,131.06
2022-02-09 23:00:00,48.976,-18.8935,52.4939322041,0.776,-1.9035000000000002,2.0555992435,48.2,-16.99,51.1067520001,131.12,46.24,-13.06,48.0489458781,0.776,-1.9035000000000002,2.0555992435,46.24,-13.06,48.0489458781,131.06
2022-02-09 23:30:00,46.953,-19.846,50.9749735164,1.163,-1.956,2.2756328789999998,45.79,-17.89,49.1607180582,131.62,43.96,-13.86,46.0931795388,1.163,-1.956,2.2756328789999998,43.96,-13.86,46.0931795388,131.56
2022-02-10 00:00:00,45.756,-20.294,50.054549963,1.516,-1.874,2.4104215399,44.24,-18.42,47.921540042,133.25,42.53,-14.36,44.8888683306,1.516,-1.874,2.4104215399,42.53,-14.36,44.8888683306,133.19
2022-02-10 00:30:00,46.5405,-20.2475,50.7541071885,1.5005000000000002,-1.8275000000000001,2.36458379,45.04,-18.42,48.6610521876,133.75,43.29,-14.35,45.606431564,1.5005000000000002,-1.8275000000000001,2.36458379,43.29,-14.35,45.606431564,133.69
2022-02-10 01:00:00,48.676,-19.854,52.569328434,1.246,-1.754,2.1515185335,47.43,-18.1,50.7662771926,133.65,45.58,-14.06,47.6992662417,1.246,-1.754,2.1515185335,45.58,-14.06,47.6992662417,133.6
2022-02-10 01:30:00,48.74,-20.014,52.6891620355,0.9400000000000001,-1.794,2.0253483651,47.8,-18.22,51.1547495351,133.11,45.93,-14.15,48.0602476065,0.9400000000000001,-1.794,2.0253483651,45.93,-14.15,48.0602476065,133.05
2022-02-10 02:00:00,48.074,-19.8835,52.0236777655,1.584,-1.7435,2.3555993399,46.49,-18.14,49.9037042713,133.58,44.66,-14.1,46.8329542096,1.584,-1.7435,2.3555993399,44.66,-14.1,46.8329542096,133.53
2022-02-10 02:30:00,47.641,-19.985,51.662995519,1.751,-1.775,2.4933162655,45.89,-18.21,49.3710056612,133.16,44.1,-14.17,46.3206098837,1.751,-1.775,2.4933162655,44.1,-14.17,46.3206098837,133.1
2022-02-10 03:00:00,47.0705,-20.0615,51.1673309105,1.8205,-1.7615,2.5332000513,45.25,-18.3,48.810372873,133.16,43.5,-14.27,45.7808136669,1.8205,-1.7615,2.5332000513,43.5,-14.27,45.7808136669,133.1
2022-02-10 03:30:00,46.509,-20.0635,50.6520593189,1.979,-1.7635,2.6507307011,44.53,-18.3,48.1436485946,132.97,42.8,-14.27,45.1162154884,1.979,-1.7635,2.6507307011,42.8,-14.27,45.1162154884,132.91
2022-02-10 04:00:00,46.111,-20.26,50.3655827029,1.5110000000000001,-1.73,2.2969590767,44.6,-18.53,48.2961789379,132.77,42.87,-14.48,45.2493900511,1.5110000000000001,-1.73,2.2969590767,42.87,-14.48,45.2493900511,132.72
2022-02-10 04:30:00,45.765,-20.2535,50.0463733676,1.055,-1.7235,2.020761552,44.71,-18.53,48.3977788747,133.28,42.99,-14.47,45.3599052027,1.055,-1.7235,2.020761552,42.99,-14.47,45.3599052027,133.22
2022-02-10 05:00:00,45.703,-20.2885,50.0038742624,1.143,-1.6684999999999999,2.0224592085,44.56,-18.62,48.2938712468,133.28,42.85,-14.54,45.2496861868,1.143,-1.6684999999999999,2.0224592085,42.85,-14.54,45.2496861868,133.22
2022-02-10 05:30:00,46.4735,-20.003,50.5955157227,1.3335,-1.733,2.1866666984,45.14,-18.27,48.6971508407,133.71,43.28,-14.25,45.5655670435,1.3335,-1.733,2.1866666984,43.28,-14.25,45.5655670435,133.65
2022-02-10 06:00:00,47.4885,-19.823,51.459780035,1.3185,-1.7730000000000001,2.2095183299,46.17,-18.05,49.5728897685,133.83,44.21,-13.99,46.370725679,1.3185,-1.7730000000000001,2.2095183299,44.21,-13.99,46.370725679,133.78
2022-02-10 06:30:00,49.9165,-18.866,53.3627485073,1.3465,-1.6760000000000002,2.1498926136,48.57,-17.19,51.5222379172,134.24,46.54,-13.17,48.3675562748,1.3465,-1.6760000000000002,2.1498926136,46.54,-13.17,48.3675562748,134.18
2022-02-10 07:00:00,52.3185,-17.5285,55.1767501263,1.4585,-1.6485,2.2010848462,50.86,-15.88,53.2814601902,133.19,48.79,-11.95,50.2321271698,1.4585,-1.6485,2.2010848462,48.79,-11.95,50.2321271698,133.14
2022-02-10 07:30:00,55.753,-16.278,58.0807222149,1.923,-1.678,2.5521780894,53.83,-14.6,55.7748052439,131.85,51.59,-10.74,52.6960691134,1.923,-1.678,2.5521780894,51.59,-10.74,52.6960691134,131.79
2022-02-10 08:00:00,56.7065,-15.547,58.7991186265,1.9165,-1.557,2.4692552015,54.79,-13.99,56.5478929758,131.1,52.48,-10.18,53.4582341646,1.9165,-1.557,2.4692552015,52.48,-10.18,53.4582341646,131.04
2022-02-10 08:30:00,58.0385,-15.4305,60.0547068305,4.1085,-1.6505,4.4276317033,53.93,-13.78,55.6626742081,130.82,51.65,-9.96,52.6015598628,4.1085,-1.6505,4.4276317033,51.65,-9.96,52.6015598628,130.76
2022-02-10 09:00:00,58.157,-15.0455,60.0716548736,8.567,-2.0355,8.8054954006,49.59,-13.01,51.2681987201,131.19,47.5,-9.25,48.3922772764,8.567,-2.0355,8.8054954006,47.5,-9.25,48.3922772764,131.12
2022-02-10 09:30:00,58.7855,-15.0995,60.6937386433,10.1055,-2.3995,10.386468625100001,48.68,-12.7,50.3093669211,131.02,46.65,-8.97,47.5045618862,10.1055,-2.3995,10.386468625100001,46.65,-8.97,47.5045618862,130.96
2022-02-10 10:00:00,57.754,-15.85,59.8894566347,14.774000000000001,-2.8,15.0369902574,42.98,-13.05,44.9175121751,131.16,41.19,-9.32,42.2312502775,14.774000000000001,-2.8,15.0369902574,41.19,-9.32,42.2312502775,131.11
2022-02-10 10:30:00,56.4985,-16.2905,58.800177657,18.3385,-3.3605,18.6438607187,38.16,-12.93,40.2910722121,131.4,36.6,-9.21,37.7410134999,18.3385,-3.3605,18.6438607187,36.6,-9.21,37.7410134999,131.34
2022-02-10 11:00:00,54.9295,-16.592,57.3806974012,30.1695,-4.402,30.4889542991,24.76,-12.19,27.5980742082,131.49,23.79,-8.59,25.2933232297,30.1695,-4.402,30.4889542991,23.79,-8.59,25.2933232297,131.42
2022-02-10 11:30:00,53.431,-16.675,55.9725592232,40.471,-5.775,40.8809548078,12.96,-10.9,16.9343319915,131.41,12.58,-7.48,14.63580541,40.471,-5.775,40.8809548078,12.58,-7.48,14.63580541,131.35
2022-02-10 12:00:00,53.473,-16.7145,56.0244253808,41.983,-6.2145,42.4404559265,11.49,-10.5,15.5650281079,130.95,11.08,-7.12,13.1704517766,41.983,-6.2145,42.4404559265,11.08,-7.12,13.1704517766,130.89
2022-02-10 12:30:00,53.3895,-16.7185,55.9459288286,40.7495,-6.2685,41.228822958,12.64,-10.45,16.4003688983,130.95,12.27,-7.03,14.1412092835,40.7495,-6.2685,41.228822958,12.27,-7.03,14.1412092835,130.92
2022-02-10 13:00:00,53.2645,-16.9485,55.8959623989,42.5345,-6.0985,42.9694704703,10.73,-10.85,15.2596002569,130.95,10.47,-7.4,12.8211114963,42.5345,-6.0985,42.9694704703,10.47,-7.4,12.8211114963,130.92
2022-02-10 13:30:00,52.538,-17.423,55.3516248452,38.628,-5.723,39.0496493326,13.91,-11.7,18.1763060053,131.15,13.48,-8.19,15.7729673809,38.628,-5.723,39.0496493326,13.48,-8.19,15.7729673809,131.09
2022-02-10 14:00:00,52.339,-17.1225,55.0686020092,41.989,-5.9525,42.4088242852,10.35,-11.17,15.2279808248,131.52,10.11,-7.7,12.7083476503,41.989,-5.9525,42.4088242852,10.11,-7.7,12.7083476503,131.46
2022-02-10 14:30:00,52.648,-17.255,55.4034920289,40.108,-5.765,40.5202034669,12.54,-11.49,17.0079892991,131.55,12.21,-8.0,14.5974004535,40.108,-5.765,40.5202034669,12.21,-8.0,14.5974004535,131.5
2022-02-10 15:00:00,53.9595,-17.1415,56.6167701525,23.8395,-3.9415,24.1631368514,30.12,-13.2,32.885473996900004,131.55,28.96,-9.53,30.487743439,23.8395,-3.9415,24.1631368514,28.96,-9.53,30.487743439,131.5
2022-02-10 15:30:00,54.15,-17.4645,56.8966717854,22.28,-3.6845,22.5826026013,31.87,-13.78,34.7215394244,131.79,30.54,-10.1,32.1667778927,22.28,-3.6845,22.5826026013,30.54,-10.1,32.1667778927,131.73
2022-02-10 16:00:00,54.661,-17.422,57.3702972365,21.811,-3.322,22.062533966,32.85,-14.1,35.7481817719,131.79,31.57,-10.37,33.2295320461,21.811,-3.322,22.062533966,31.57,-10.37,33.2295320461,131.73
2022-02-10 16:30:00,56.9015,-16.7155,59.3058904536,14.8815,-2.5155000000000003,15.0926068822,42.02,-14.2,44.3544856807,131.14,40.28,-10.47,41.6184970896,14.8815,-2.5155000000000003,15.0926068822,40.28,-10.47,41.6184970896,131.08
2022-02-10 17:00:00,58.8365,-16.0885,60.9965045269,7.6365,-2.0685000000000002,7.9116891054,51.2,-14.02,53.0848415275,131.14,49.05,-10.26,50.1115765068,7.6365,-2.0685000000000002,7.9116891054,49.05,-10.26,50.1115765068,131.08
2022-02-10 17:30:00,61.9035,-14.792,63.6462612904,3.0535,-1.732,3.5105108247,58.85,-13.06,60.281722769,130.45,56.35,-9.3,57.1122797654,3.0535,-1.732,3.5105108247,56.35,-9.3,57.1122797654,130.39
2022-02-10 18:00:00,64.5105,-14.001,66.0123671084,2.6605,-1.791,3.207170287,61.85,-12.21,63.0436880266,130.45,59.17,-8.48,59.7745706802,2.6605,-1.791,3.207170287,59.17,-8.48,59.7745706802,130.39
2022-02-10 18:30:00,65.3875,-14.2135,66.9144882555,2.9475,-1.9935,3.5583420999,62.44,-12.22,63.6245392911,130.86,59.76,-8.45,60.3544538539,2.9475,-1.9935,3.5583420999,59.76,-8.45,60.3544538539,130.81
2022-02-10 19:00:00,64.208,-14.815,65.8950035208,2.718,-2.025,3.3894172065,61.49,-12.79,62.8060841002,130.86,58.85,-8.98,59.531192664,2.718,-2.025,3.3894172065,58.85,-8.98,59.531192664,130.81
2022-02-10 19:30:00,62.86,-15.2595,64.6856393665,2.48,-2.0195,3.1982464336,60.38,-13.24,61.8145775687,131.15,57.78,-9.42,58.5428458481,2.48,-2.0195,3.1982464336,57.78,-9.42,58.5428458481,131.11
2022-02-10 20:00:00,61.453,-15.751,63.4394609845,2.113,-1.991,2.9032481809,59.34,-13.76,60.9144744704,131.24,56.8,-9.92,57.659746791,2.113,-1.991,2.9032481809,56.8,-9.92,57.659746791,131.19
2022-02-10 20:30:00,59.564,-16.306,61.7556129595,2.454,-2.056,3.2014452986,57.11,-14.25,58.8609768862,130.97,54.7,-10.37,55.6742929906,2.454,-2.056,3.2014452986,54.7,-10.37,55.6742929906,130.92
2022-02-10 21:00:00,58.0925,-16.929,60.5089216335,2.4025,-2.069,3.1706099177000002,55.69,-14.86,57.6384914792,131.17,53.34,-10.95,54.4523470569,2.4025,-2.069,3.1706099177000002,53.34,-10.95,54.4523470569,131.11
2022-02-10 21:30:00,56.226,-17.4495,58.8714542563,2.896,-2.1195,3.5887457767,53.33,-15.33,55.4896188489,131.38,51.1,-11.41,52.3583622739,2.896,-2.1195,3.5887457767,51.1,-11.41,52.3583622739,131.33
2022-02-10 22:00:00,53.998,-17.7495,56.8403796104,2.588,-1.9495,3.2401071356,51.41,-15.8,53.7831581445,131.58,49.24,-11.94,50.6669635956,2.588,-1.9495,3.2401071356,49.24,-11.94,50.6669635956,131.53
2022-02-10 22:30:00,51.804,-18.1995,54.9078884701,1.804,-1.8895,2.6123985626,50.0,-16.31,52.5929282318,130.31,47.87,-12.44,49.4599888799,1.804,-1.8895,2.6123985626,47.87,-12.44,49.4599888799,130.25
2022-02-10 23:00:00,49.525,-18.5725,52.8929426412,1.155,-1.8525,2.1830669367,48.37,-16.72,51.1782698027,130.31,46.33,-12.83,48.0736705484,1.155,-1.8525,2.1830669367,46.33,-12.83,48.0736705484,130.25
2022-02-10 23:30:00,47.8405,-19.061,51.4979141447,1.3605,-1.841,2.2891573231,46.48,-17.22,49.5673158442,130.71,44.51,-13.31,46.4574665689,1.3605,-1.841,2.2891573231,44.51,-13.31,46.4574665689,130.66
2022-02-11 00:00:00,46.6205,-19.272,50.4468136184,1.4105,-1.822,2.3041688849,45.21,-17.45,48.4607738279,130.71,43.32,-13.53,45.3837338702,1.4105,-1.822,2.3041688849,43.32,-13.53,45.3837338702,130.66
2022-02-11 00:30:00,47.8925,-19.069,51.549183478,1.1825,-1.859,2.2032220156,46.71,-17.21,49.7795962217,130.71,44.74,-13.29,46.6721726514,1.1825,-1.859,2.2032220156,44.74,-13.29,46.6721726514,130.62
2022-02-11 01:00:00,49.759,-18.8485,53.2092476291,1.149,-1.7185000000000001,2.0672308168,48.61,-17.13,51.5399747769,130.71,46.59,-13.19,48.4211131636,1.149,-1.7185000000000001,2.0672308168,46.59,-13.19,48.4211131636,130.66
2022-02-11 01:30:00,49.655,-19.099,53.2014175187,1.095,-1.7189999999999999,2.0381329692,48.56,-17.38,51.5765256682,130.54,46.52,-13.4,48.4114697153,1.095,-1.7189999999999999,2.0381329692,46.52,-13.4,48.4114697153,130.48
2022-02-11 02:00:00,48.9435,-19.0785,52.5305183155,0.8935000000000001,-1.7085,1.9280338431000001,48.05,-17.37,51.0932422146,130.9,46.05,-13.4,47.9600093828,0.8935000000000001,-1.7085,1.9280338431000001,46.05,-13.4,47.9600093828,130.84
