Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-11 02:30:00,48.4545,-19.2695,52.1454907015,0.7245,-1.6995,1.847484912,47.73,-17.57,50.8611620001,130.93,45.73,-13.58,47.7037660987,0.7245,-1.6995,1.847484912,45.73,-13.58,47.7037660987,130.67
2022-02-11 03:00:00,47.7755,-19.558,51.6237713098,0.9655,-1.728,1.9794378621000002,46.81,-17.83,50.0907676124,130.93,44.84,-13.82,46.9214023661,0.9655,-1.728,1.9794378621000002,44.84,-13.82,46.9214023661,130.87
2022-02-11 03:30:00,47.051,-19.649,50.9890164839,1.8010000000000002,-1.819,2.5597581917000003,45.25,-17.83,48.6361120979,131.22,43.32,-13.85,45.4801594105,1.8010000000000002,-1.819,2.5597581917000003,43.32,-13.85,45.4801594105,131.16
2022-02-11 04:00:00,46.696,-19.88,50.7516582586,1.666,-1.79,2.4453335151,45.03,-18.09,48.5278167652,131.26,43.12,-14.12,45.3729963745,1.666,-1.79,2.4453335151,43.12,-14.12,45.3729963745,131.2
2022-02-11 04:30:00,46.487,-19.97,50.5948818459,1.137,-1.74,2.0785497348,45.35,-18.23,48.8769413937,131.51,43.49,-14.22,45.7557482728,1.137,-1.74,2.0785497348,43.49,-14.22,45.7557482728,131.44
2022-02-11 05:00:00,46.4125,-19.88,50.490935387,0.8425,-1.76,1.9512576073,45.57,-18.12,49.0403843786,131.56,43.75,-14.11,45.9690613348,0.8425,-1.76,1.9512576073,43.75,-14.11,45.9690613348,131.49
2022-02-11 05:30:00,47.371,-19.054,51.059441409,0.611,-1.694,1.8008212016,46.76,-17.36,49.8785244369,131.6,44.81,-13.42,46.7764096527,0.611,-1.694,1.8008212016,44.81,-13.42,46.7764096527,131.54
2022-02-11 06:00:00,48.3,-18.6855,51.7883955172,0.30000000000000004,-1.6255000000000002,1.6529519805000001,48.0,-17.06,50.9415704509,131.17,46.0,-13.13,47.8371915982,0.30000000000000004,-1.6255000000000002,1.6529519805000001,46.0,-13.13,47.8371915982,131.11
2022-02-11 06:30:00,51.0615,-17.926,54.1167096029,0.12150000000000001,-1.5859999999999999,1.5906471167,50.94,-16.34,53.4965344672,131.04,48.79,-12.44,50.3509453734,0.12150000000000001,-1.5859999999999999,1.5906471167,48.79,-12.44,50.3509453734,130.98
2022-02-11 07:00:00,54.1855,-17.1325,56.8294902889,0.0755,-1.5925,1.5942887129,54.11,-15.54,56.2972796856,131.14,51.81,-11.61,53.09489806,0.0755,-1.5925,1.5942887129,51.81,-11.61,53.09489806,131.07
2022-02-11 07:30:00,56.801,-16.327,59.100968943,0.051000000000000004,-1.5270000000000001,1.5278514326,56.75,-14.8,58.6481244372,131.68,54.36,-10.88,55.4381096359,0.051000000000000004,-1.5270000000000001,1.5278514326,54.36,-10.88,55.4381096359,131.62
2022-02-11 08:00:00,57.4125,-15.9325,59.582209698,0.28250000000000003,-1.3525,1.3816882789,57.13,-14.58,58.9611168483,131.63,54.67,-10.7,55.7072607476,0.28250000000000003,-1.3525,1.3816882789,54.67,-10.7,55.7072607476,131.57
2022-02-11 08:30:00,58.5795,-15.804,60.6739172648,3.3595,-1.424,3.6488376574,55.22,-14.38,57.0616578799,131.24,52.82,-10.53,53.8593845119,3.3595,-1.424,3.6488376574,52.82,-10.53,53.8593845119,131.19
2022-02-11 09:00:00,58.4365,-16.397,60.6933780675,10.8665,-1.957,11.0413165542,47.57,-14.44,49.7133633946,131.42,45.54,-10.62,46.7619075744,10.8665,-1.957,11.0413165542,45.54,-10.62,46.7619075744,131.36
2022-02-11 09:30:00,58.4995,-16.543,60.7936045094,17.2395,-2.333,17.3966447699,41.26,-14.21,43.6384199989,131.69,39.51,-10.44,40.8660458082,17.2395,-2.333,17.3966447699,39.51,-10.44,40.8660458082,131.64
2022-02-11 10:00:00,58.1285,-16.572,60.4446333122,22.2585,-2.802,22.4341709508,35.87,-13.77,38.4222565709,131.62,34.46,-10.05,35.8956000089,22.2585,-2.802,22.4341709508,34.46,-10.05,35.8956000089,131.56
2022-02-11 10:30:00,57.2975,-16.9985,59.765813878,27.1275,-3.1785,27.3130759619,30.17,-13.82,33.1846545861,131.96,29.05,-10.12,30.762264221,27.1275,-3.1785,27.3130759619,29.05,-10.12,30.762264221,131.9
2022-02-11 11:00:00,56.0925,-17.262,58.6885440291,27.7625,-3.422,27.9726024933,28.33,-13.84,31.5298985092,132.22,27.32,-10.15,29.1445518065,27.7625,-3.422,27.9726024933,27.32,-10.15,29.1445518065,132.16
2022-02-11 11:30:00,55.8665,-17.364,58.5027718852,28.5465,-3.394,28.7475546482,27.32,-13.97,30.6845775594,132.34,26.24,-10.32,28.1964536777,28.5465,-3.394,28.7475546482,26.24,-10.32,28.1964536777,132.27
2022-02-11 12:00:00,55.0175,-17.6215,57.7706029785,33.5875,-4.1315,33.840647873500004,21.43,-13.49,25.3224208953,132.34,20.68,-9.87,22.9146088773,33.5875,-4.1315,33.840647873500004,20.68,-9.87,22.9146088773,132.27
2022-02-11 12:30:00,54.7505,-17.6275,57.5182232558,39.0005,-5.1975,39.345304758,15.75,-12.43,20.0640823364,132.53,15.3,-8.87,17.6852169905,39.0005,-5.1975,39.345304758,15.3,-8.87,17.6852169905,132.47
2022-02-11 13:00:00,54.485,-17.5905,57.2541781467,40.665,-5.5005,41.0353228969,13.82,-12.09,18.3619307264,132.26,13.45,-8.56,15.9429012416,40.665,-5.5005,41.0353228969,13.45,-8.56,15.9429012416,132.19
2022-02-11 13:30:00,54.4655,-17.9235,57.338839738,35.1355,-4.6335,35.4397048873,19.33,-13.29,23.4578984566,132.24,18.75,-9.67,21.0967153842,35.1355,-4.6335,35.4397048873,18.75,-9.67,21.0967153842,132.18
2022-02-11 14:00:00,54.724,-18.0435,57.6219061491,25.414,-3.9335,25.7166058851,29.31,-14.11,32.5294973831,132.24,28.22,-10.4,30.0753786344,25.414,-3.9335,25.7166058851,28.22,-10.4,30.0753786344,132.18
2022-02-11 14:30:00,54.7085,-18.168,57.6463025375,23.8585,-3.8280000000000003,24.1636422389,30.85,-14.34,34.0199661963,132.29,29.71,-10.61,31.5476813728,23.8585,-3.8280000000000003,24.1636422389,29.71,-10.61,31.5476813728,132.24
2022-02-11 15:00:00,55.225,-18.0295,58.0935753354,18.665,-3.3095,18.9561339743,36.56,-14.72,39.4120793666,132.29,35.16,-10.94,36.8226723636,18.665,-3.3095,18.9561339743,35.16,-10.94,36.8226723636,132.24
2022-02-11 15:30:00,56.1965,-17.735,58.9285740303,13.7065,-2.955,14.0214181612,42.49,-14.78,44.9872037362,132.22,40.79,-10.97,42.2393773628,13.7065,-2.955,14.0214181612,40.79,-10.97,42.2393773628,132.16
2022-02-11 16:00:00,57.28,-17.196,59.8055249622,12.48,-2.686,12.7657743988,44.8,-14.51,47.0911891971,132.07,42.97,-10.7,44.2821736142,12.48,-2.686,12.7657743988,42.97,-10.7,44.2821736142,132.02
2022-02-11 16:30:00,58.6155,-16.9745,61.0238518163,11.0155,-2.5945,11.316919656,47.6,-14.38,49.7246860221,131.47,45.63,-10.59,46.842768919,11.0155,-2.5945,11.316919656,45.63,-10.59,46.842768919,131.41
2022-02-11 17:00:00,59.9175,-16.342,62.1061009101,8.3075,-2.502,8.6760913002,51.61,-13.84,53.4334885629,131.47,49.44,-10.05,50.4511258546,8.3075,-2.502,8.6760913002,49.44,-10.05,50.4511258546,131.41
2022-02-11 17:30:00,62.275,-15.303,64.127665122,6.625,-2.373,7.0371694594,55.65,-12.93,57.1323673586,130.44,53.2,-9.25,53.9981712653,6.625,-2.373,7.0371694594,53.2,-9.25,53.9981712653,130.38
2022-02-11 18:00:00,64.844,-14.8735,66.5279290092,6.344,-2.4135,6.787585598,58.5,-12.46,59.8122194873,130.44,55.94,-8.75,56.6201916281,6.344,-2.4135,6.787585598,55.94,-8.75,56.6201916281,130.38
2022-02-11 18:30:00,65.465,-14.905,67.1403399604,6.555,-2.585,7.0462933518,58.91,-12.32,60.1844705884,130.75,56.4,-8.58,57.0488948184,6.555,-2.585,7.0462933518,56.4,-8.58,57.0488948184,130.69
2022-02-11 19:00:00,64.5365,-15.414,66.3517236268,7.0765,-2.594,7.5369548393,57.46,-12.82,58.8727780897,130.6,55.02,-9.05,55.759330161,7.0765,-2.594,7.5369548393,55.02,-9.05,55.759330161,130.55
2022-02-11 19:30:00,62.7975,-15.9445,64.7900693509,8.0375,-2.6845,8.4739569565,54.76,-13.26,56.3425700514,130.81,52.44,-9.49,53.2917789157,8.0375,-2.6845,8.4739569565,52.44,-9.49,53.2917789157,130.76
2022-02-11 20:00:00,60.9615,-16.663,63.1977851768,8.4115,-2.813,8.8694025306,52.55,-13.85,54.3445029419,130.81,50.34,-10.04,51.331444554,8.4115,-2.813,8.8694025306,50.34,-10.04,51.331444554,130.76
2022-02-11 20:30:00,59.358,-17.1235,61.7785271454,8.358,-2.8235,8.8220358336,51.0,-14.3,52.9668764418,131.4,48.88,-10.48,49.9908471623,8.358,-2.8235,8.8220358336,48.88,-10.48,49.9908471623,131.35
2022-02-11 21:00:00,57.8885,-17.5535,60.4913530556,8.3585,-2.8035,8.8161292243,49.53,-14.75,51.6796226766,131.27,47.47,-10.93,48.7120703728,8.3585,-2.8035,8.8161292243,47.47,-10.93,48.7120703728,131.21
2022-02-11 21:30:00,55.9585,-17.9685,58.772618748,8.5985,-2.8785,9.0675225117,47.36,-15.09,49.7059121232,131.08,45.41,-11.28,46.7900256465,8.5985,-2.8785,9.0675225117,45.41,-11.28,46.7900256465,131.02
2022-02-11 22:00:00,54.2065,-18.504,57.2777675739,8.7565,-2.8040000000000003,9.1944933656,45.45,-15.7,48.0852628151,131.03,43.59,-11.87,45.1772619799,8.7565,-2.8040000000000003,9.1944933656,43.59,-11.87,45.1772619799,130.98
2022-02-11 22:30:00,52.22,-19.05,55.5862473999,8.87,-2.94,9.3445438626,43.35,-16.11,46.2466712316,130.84,41.6,-12.25,43.3661446292,8.87,-2.94,9.3445438626,41.6,-12.25,43.3661446292,130.78
2022-02-11 23:00:00,50.1805,-19.2875,53.7595594895,8.9405,-2.9175,9.4044854458,41.24,-16.37,44.3701983318,131.29,39.57,-12.51,41.5004216846,8.9405,-2.9175,9.4044854458,39.57,-12.51,41.5004216846,131.24
2022-02-11 23:30:00,48.842,-19.9775,52.7697021997,8.882,-3.0075,9.3773653149,39.96,-16.97,43.4140818168,131.42,38.22,-13.07,40.3929857772,8.882,-3.0075,9.3773653149,38.22,-13.07,40.3929857772,131.37
2022-02-12 00:00:00,47.616,-20.0225,51.6544670116,9.086,-2.9725,9.5598719787,38.53,-17.05,42.1338747328,132.56,36.79,-13.2,39.0863671886,9.086,-2.9725,9.5598719787,36.79,-13.2,39.0863671886,132.51
2022-02-12 00:30:00,48.258,-20.1205,52.2845013771,9.048,-3.0305,9.542024641,39.21,-17.09,42.7725636361,132.51,37.68,-13.17,39.9153015772,9.048,-3.0305,9.542024641,37.68,-13.17,39.9153015772,132.45
2022-02-12 01:00:00,49.9975,-19.6875,53.7340456554,9.0875,-2.9775,9.5628532614,40.91,-16.71,44.1910873367,132.51,39.34,-12.83,41.3792762141,9.0875,-2.9775,9.5628532614,39.34,-12.83,41.3792762141,132.45
2022-02-12 01:30:00,50.4435,-19.918,54.2335082421,8.993500000000001,-3.058,9.4991792409,41.45,-16.86,44.7477608378,132.94,39.85,-12.93,41.8951954286,8.993500000000001,-3.058,9.4991792409,39.85,-12.93,41.8951954286,132.88
2022-02-12 02:00:00,49.4515,-19.669,53.2195491643,9.4815,-2.9290000000000003,9.9236023323,39.97,-16.74,43.3339185858,132.94,38.42,-12.88,40.5214856588,9.4815,-2.9290000000000003,9.9236023323,38.42,-12.88,40.5214856588,132.88
2022-02-12 02:30:00,48.407,-19.688,52.2575831148,9.457,-2.858,9.879423718,38.95,-16.83,42.4305479578,131.62,37.46,-12.98,39.6450753562,9.457,-2.858,9.879423718,37.46,-12.98,39.6450753562,131.56
2022-02-12 03:00:00,47.8975,-19.9265,51.877123171,9.4475,-2.9165,9.8874278,38.45,-17.01,42.0445311545,131.07,36.97,-13.15,39.2390545248,9.4475,-2.9165,9.8874278,36.97,-13.15,39.2390545248,131.01
2022-02-12 03:30:00,47.291,-19.8365,51.2827984148,9.481,-2.9165,9.9194421844,37.81,-16.92,41.4232120918,131.43,36.36,-13.06,38.6343525894,9.481,-2.9165,9.9194421844,36.36,-13.06,38.6343525894,131.37
2022-02-12 04:00:00,46.8395,-20.1285,50.981322781,9.5695,-2.9885,10.0252911429,37.27,-17.14,41.0223414739,131.19,35.84,-13.26,38.2143062216,9.5695,-2.9885,10.0252911429,35.84,-13.26,38.2143062216,131.13
2022-02-12 04:30:00,46.367,-20.175,50.5660885772,9.357,-2.9450000000000003,9.8095093659,37.01,-17.23,40.8241717613,131.89,35.6,-13.36,38.0243290539,9.357,-2.9450000000000003,9.8095093659,35.6,-13.36,38.0243290539,131.83
2022-02-12 05:00:00,46.1265,-20.165,50.341645059,9.5365,-3.035,10.0077998206,36.59,-17.13,40.4012994841,131.83,35.21,-13.24,37.6170400218,9.5365,-3.035,10.0077998206,35.21,-13.24,37.6170400218,131.76
2022-02-12 05:30:00,45.9685,-20.0645,50.1566262073,9.6085,-2.8545,10.023544408,36.36,-17.21,40.2272755727,132.01,34.93,-13.36,37.3977873677,9.6085,-2.8545,10.023544408,34.93,-13.36,37.3977873677,131.95
2022-02-12 06:00:00,46.1775,-19.771,50.2320012268,9.6475,-2.701,10.0184658132,36.53,-17.07,40.3215302289,132.01,35.05,-13.25,37.4708553412,9.6475,-2.701,10.0184658132,35.05,-13.25,37.4708553412,131.95
2022-02-12 06:30:00,47.604,-19.362,51.3909316903,9.514,-2.622,9.8686919093,38.09,-16.74,41.6061978556,131.37,36.61,-12.91,38.8195852631,9.514,-2.622,9.8686919093,36.61,-12.91,38.8195852631,131.31
2022-02-12 07:00:00,48.7715,-18.927,52.3152993038,9.4815,-2.637,9.8413724272,39.29,-16.29,42.5331423716,131.37,37.74,-12.48,39.7499433962,9.4815,-2.637,9.8413724272,37.74,-12.48,39.7499433962,131.31
2022-02-12 07:30:00,50.4305,-18.754,53.8047195537,9.4705,-2.644,9.8326550967,40.96,-16.11,44.0142442852,131.37,39.19,-12.25,41.0599391134,9.4705,-2.644,9.8326550967,39.19,-12.25,41.0599391134,131.31
2022-02-12 08:00:00,51.038,-18.2285,54.1955317,9.528,-2.5484999999999998,9.8629425756,41.51,-15.68,44.3727675495,131.88,39.79,-11.87,41.5227768821,9.528,-2.5484999999999998,9.8629425756,39.79,-11.87,41.5227768821,131.82
2022-02-12 08:30:00,53.506,-17.6745,56.3496227694,9.596,-2.5345,9.9250645464,43.91,-15.14,46.446826587,130.93,42.1,-11.37,43.6083352124,9.596,-2.5345,9.9250645464,42.1,-11.37,43.6083352124,130.87
2022-02-12 09:00:00,55.3235,-17.12,57.9118645206,9.8935,-2.45,10.1923423338,45.43,-14.67,47.7398554669,130.71,43.53,-10.92,44.8788068023,9.8935,-2.45,10.1923423338,43.53,-10.92,44.8788068023,130.68
2022-02-12 09:30:00,56.7885,-17.0115,59.2817414091,10.0285,-2.5515,10.3479932596,46.76,-14.46,48.944756614,130.31,44.79,-10.7,46.050343104,10.0285,-2.5515,10.3479932596,44.79,-10.7,46.050343104,130.28
2022-02-12 10:00:00,57.746,-16.9515,60.1826708301,10.796,-2.5315,11.0888280828,46.95,-14.42,49.114548761,130.63,44.96,-10.68,46.2110809222,10.796,-2.5315,11.0888280828,44.96,-10.68,46.2110809222,130.59
2022-02-12 10:30:00,58.534,-16.7855,60.8932029561,12.014,-2.5355,12.2786382083,46.52,-14.25,48.6536011,130.63,44.56,-10.49,45.7780919218,12.014,-2.5355,12.2786382083,44.56,-10.49,45.7780919218,130.59
2022-02-12 11:00:00,58.7225,-16.967,61.1245539472,12.7725,-2.5869999999999997,13.0318580889,45.95,-14.38,48.1475534166,130.7,44.01,-10.63,45.2755673625,12.7725,-2.5869999999999997,13.0318580889,44.01,-10.63,45.2755673625,130.63
2022-02-12 11:30:00,58.8365,-17.201,61.2993322415,13.5465,-2.641,13.801541336,45.29,-14.56,47.572867267,130.94,43.34,-10.8,44.6653736131,13.5465,-2.641,13.801541336,43.34,-10.8,44.6653736131,130.86
2022-02-12 12:00:00,59.2715,-17.0065,61.6630501557,13.3215,-2.5965,13.5721838515,45.95,-14.41,48.1565218844,131.07,43.91,-10.69,45.192523718,13.3215,-2.5965,13.5721838515,43.91,-10.69,45.192523718,130.97
2022-02-12 12:30:00,59.8575,-17.014,62.2285826791,14.1275,-2.634,14.3709502904,45.73,-14.38,47.937639699900004,131.68,43.79,-10.62,45.0593885888,14.1275,-2.634,14.3709502904,43.79,-10.62,45.0593885888,131.59
2022-02-12 13:00:00,59.9115,-17.2165,62.3361508637,14.1515,-2.6865,14.4042436282,45.76,-14.53,48.0114413447,131.68,43.88,-10.7,45.165743656,14.1515,-2.6865,14.4042436282,43.88,-10.7,45.165743656,131.59
2022-02-12 13:30:00,59.124,-17.386,61.6272697107,14.104,-2.746,14.3688319637,45.02,-14.64,47.3405745635,132.38,43.2,-10.82,44.5343956959,14.104,-2.746,14.3688319637,43.2,-10.82,44.5343956959,132.29
2022-02-12 14:00:00,58.466,-17.687,61.0827563638,15.186,-2.767,15.4360255571,43.28,-14.92,45.779523807,132.31,41.52,-11.08,42.9729775557,15.186,-2.767,15.4360255571,41.52,-11.08,42.9729775557,132.24
2022-02-12 14:30:00,57.863,-17.6465,60.4940140117,14.783,-2.7765,15.0414773626,43.08,-14.87,45.5741516652,132.55,41.34,-11.04,42.7887508581,14.783,-2.7765,15.0414773626,41.34,-11.04,42.7887508581,132.45
2022-02-12 15:00:00,57.07,-17.6135,59.7262110153,13.51,-2.5535,13.7491986039,43.56,-15.06,46.0898817529,132.49,41.83,-11.25,43.3164102852,13.51,-2.5535,13.7491986039,41.83,-11.25,43.3164102852,132.21
2022-02-12 15:30:00,57.664,-17.4525,60.2472128173,12.134,-2.4925,12.3873529154,45.53,-14.96,47.924758737,131.99,43.61,-11.16,45.015305175,12.134,-2.4925,12.3873529154,43.61,-11.16,45.015305175,131.69
2022-02-12 16:00:00,57.0505,-17.4995,59.6740483837,11.1605,-2.4495,11.4261459163,45.89,-15.05,48.2948713633,131.5,43.96,-11.25,45.3766911531,11.1605,-2.4495,11.4261459163,43.96,-11.25,45.3766911531,131.23
2022-02-12 16:30:00,58.051,-17.107,60.5191544059,9.831,-2.337,10.1049557149,48.22,-14.77,50.4313523515,131.46,46.19,-10.97,47.4748038437,9.831,-2.337,10.1049557149,46.19,-10.97,47.4748038437,131.23
2022-02-12 17:00:00,60.3675,-16.298,62.5288722132,9.1675,-2.248,9.4390974277,51.2,-14.05,53.0927725778,131.2,49.0,-10.32,50.0749677983,9.1675,-2.248,9.4390974277,49.0,-10.32,50.0749677983,131.0
2022-02-12 17:30:00,60.94,-15.806000000000001,62.9564391941,8.66,-1.956,8.8781493567,52.28,-13.85,54.0834623522,129.98,50.01,-9.68,50.9382223875,8.66,-1.956,8.8781493567,50.01,-9.68,50.9382223875,129.84
2022-02-12 18:00:00,61.6535,-15.702,63.6215911955,8.1835,-1.8820000000000001,8.3971183301,53.47,-13.82,55.2271065691,129.98,51.14,-9.93,52.0951485265,8.1835,-1.8820000000000001,8.3971183301,51.14,-9.93,52.0951485265,129.84
2022-02-12 18:30:00,61.3905,-16.0505,63.4540151645,7.6705,-1.9304999999999999,7.9097029337,53.72,-14.12,55.5446919156,131.32,51.42,-10.2,52.4219076341,7.6705,-1.9304999999999999,7.9097029337,51.42,-10.2,52.4219076341,131.16
2022-02-12 19:00:00,60.24,-16.393,62.4306659343,6.98,-1.763,7.1992061368,53.26,-14.63,55.2328208586,131.47,51.04,-10.66,52.1413195077,6.98,-1.763,7.1992061368,51.04,-10.66,52.1413195077,131.3
2022-02-12 19:30:00,58.6345,-16.860500000000002,61.0104995103,5.4145,-1.6605,5.6633974344,53.22,-15.2,55.3480659102,131.97,51.01,-11.18,52.2208052408,5.4145,-1.6605,5.6633974344,51.01,-11.18,52.2208052408,131.79
2022-02-12 20:00:00,56.7875,-17.2345,59.3451611043,4.1875,-1.6045,4.4843702456,52.6,-15.63,54.8730981447,131.97,50.44,-11.56,51.7477265201,4.1875,-1.6045,4.4843702456,50.44,-11.56,51.7477265201,131.79
2022-02-12 20:30:00,54.9985,-17.884,57.8331432506,4.0685,-1.584,4.3659762081,50.93,-16.3,53.4748062175,132.2,48.84,-12.23,50.34797414,4.0685,-1.584,4.3659762081,48.84,-12.23,50.34797414,132.03
2022-02-12 21:00:00,53.5215,-18.384,56.5908333412,5.0415,-1.574,5.2814958345,48.48,-16.81,51.3116604682,132.16,46.5,-12.71,48.2057475826,5.0415,-1.574,5.2814958345,46.5,-12.71,48.2057475826,131.99
2022-02-12 21:30:00,51.6765,-19.5375,55.2464891056,6.0565,-1.6575000000000002,6.2792116145,45.62,-17.88,48.9987632497,133.82,43.87,-13.71,45.9623867962,6.0565,-1.6575000000000002,6.2792116145,43.87,-13.71,45.9623867962,133.66
2022-02-12 22:00:00,49.957,-20.253,53.9062691901,5.617,-1.513,5.8172036237,44.34,-18.74,48.1375445988,133.82,42.61,-14.09,44.8791733435,5.617,-1.513,5.8172036237,42.61,-14.09,44.8791733435,133.66
2022-02-12 22:30:00,48.303,-19.929,52.252701844,5.433,-1.339,5.5955705696999996,42.87,-18.59,46.7271334451,133.75,41.15,-14.56,43.6499266895,5.433,-1.339,5.5955705696999996,41.15,-14.56,43.6499266895,133.58
2022-02-12 23:00:00,47.2515,-19.9705,51.2983929817,3.9515000000000002,-1.2305,4.138657089,43.3,-18.74,47.1813268147,132.88,41.51,-14.7,44.0360091289,3.9515000000000002,-1.2305,4.138657089,41.51,-14.7,44.0360091289,132.75
2022-02-12 23:30:00,45.525,-19.998,49.7236928335,3.325,-1.1280000000000001,3.5111264574,42.2,-18.87,46.2267985048,132.48,40.44,-14.94,43.111450915,3.325,-1.1280000000000001,3.5111264574,40.44,-14.94,43.111450915,132.36
2022-02-13 00:00:00,44.7155,-20.1775,49.0571854727,4.4155,-1.3375,4.6136261769,40.3,-18.84,44.4863529636,132.48,38.71,-14.93,41.4893841844,4.4155,-1.3375,4.6136261769,38.71,-14.93,41.4893841844,132.36
2022-02-13 00:30:00,45.387,-19.8945,49.5557352811,4.6370000000000005,-1.5545,4.8906276949,40.75,-18.34,44.6868895763,132.31,39.23,-14.41,41.792834314,4.6370000000000005,-1.5545,4.8906276949,39.23,-14.41,41.792834314,132.22
2022-02-13 01:00:00,47.403,-19.495,51.2552381128,4.183,-1.525,4.4523155773,43.22,-17.97,46.8069364518,132.31,41.57,-14.06,43.8833510571,4.183,-1.525,4.4523155773,41.57,-14.06,43.8833510571,132.22
2022-02-13 01:30:00,47.6425,-19.647,51.5345749497,8.2825,-1.877,8.4925223138,39.36,-17.77,43.1854431493,131.92,37.89,-13.89,40.355720784,8.2825,-1.877,8.4925223138,37.89,-13.89,40.355720784,131.79
2022-02-13 02:00:00,46.9755,-19.9395,51.0321590813,9.2255,-2.1095,9.4636061044,37.75,-17.83,41.7489089678,131.96,36.35,-13.94,38.9312997471,9.2255,-2.1095,9.4636061044,36.35,-13.94,38.9312997471,131.95
2022-02-13 02:30:00,46.4395,-20.007,50.5658700039,9.2995,-2.257,9.5694696431,37.14,-17.75,41.1636016403,132.15,35.77,-13.86,38.3613412174,9.2995,-2.257,9.5694696431,35.77,-13.86,38.3613412174,132.19
2022-02-13 03:00:00,45.596,-20.14,49.845910725,9.376,-2.24,9.6398638995,36.22,-17.9,40.401712835,132.4,34.91,-14.0,37.6126055997,9.376,-2.24,9.6398638995,34.91,-14.0,37.6126055997,132.46
2022-02-13 03:30:00,44.6525,-20.2095,49.0129538643,9.3125,-2.2195,9.573339882199999,35.34,-17.99,39.6554624232,132.17,34.05,-14.12,36.8615911214,9.3125,-2.2195,9.573339882199999,34.05,-14.12,36.8615911214,132.2
2022-02-13 04:00:00,44.231,-20.313,48.6723672118,9.531,-2.253,9.7936698944,34.7,-18.06,39.1184560023,132.17,33.44,-14.18,36.3222521328,9.531,-2.253,9.7936698944,33.44,-14.18,36.3222521328,132.2
2022-02-13 04:30:00,43.7685,-20.1945,48.2026910297,9.7085,-2.2945,9.9759562198,34.06,-17.9,38.4771828491,132.45,32.73,-14.1,35.6379418598,9.7085,-2.2945,9.9759562198,32.73,-14.1,35.6379418598,132.4
2022-02-13 05:00:00,43.8095,-20.2045,48.2441095938,9.7295,-2.3245,10.0033229729,34.08,-17.88,38.4855921093,132.27,32.77,-14.05,35.6549491656,9.7295,-2.3245,10.0033229729,32.77,-14.05,35.6549491656,132.08
2022-02-13 05:30:00,43.8115,-20.1485,48.2225008113,9.7215,-2.3785,10.0082378319,34.09,-17.77,38.4434779904,132.49,32.85,-13.9,35.6697701142,9.7215,-2.3785,10.0082378319,32.85,-13.9,35.6697701142,132.29
2022-02-13 06:00:00,44.257,-20.126,48.6182879686,9.747,-2.386,10.0347897337,34.51,-17.74,38.8026764541,132.66,33.24,-13.85,36.01,9.747,-2.386,10.0347897337,33.24,-13.85,36.01,132.48
2022-02-13 06:30:00,45.473,-19.547,49.4962517571,9.723,-2.357,10.0046078384,35.75,-17.19,39.6681055761,133.28,34.38,-13.34,36.877364331,9.723,-2.357,10.0046078384,34.38,-13.34,36.877364331,133.11
2022-02-13 07:00:00,46.512,-19.061,50.2661701843,9.712,-2.351,9.9925044408,36.8,-16.71,40.4161366288,132.62,35.36,-12.88,37.6327516932,9.712,-2.351,9.9925044408,35.36,-12.88,37.6327516932,132.44
2022-02-13 07:30:00,47.365,-18.973,51.0236999246,9.645,-2.313,9.9184673211,37.72,-16.66,41.2353489133,132.37,36.18,-12.83,38.3875148974,9.645,-2.313,9.9184673211,36.18,-12.83,38.3875148974,132.19
2022-02-13 08:00:00,48.166,-18.5415,51.6115372591,9.716,-2.3115,9.98717619,38.45,-16.23,41.7350619983,132.31,36.89,-12.45,38.9342342932,9.716,-2.3115,9.98717619,36.89,-12.45,38.9342342932,132.13
2022-02-13 08:30:00,49.962,-17.884,53.0663631691,9.642,-2.194,9.888468031,40.32,-15.69,43.2652111979,131.04,38.65,-11.95,40.4552221598,9.642,-2.194,9.888468031,38.65,-11.95,40.4552221598,130.9
2022-02-13 09:00:00,52.012,-17.276,54.806097471,9.982,-2.246,10.2315609757,42.03,-15.03,44.6365522862,131.04,40.32,-11.33,41.8816343998,9.982,-2.246,10.2315609757,40.32,-11.33,41.8816343998,130.9
2022-02-13 09:30:00,53.9235,-16.942,56.5223426288,10.4435,-2.202,10.6731202678,43.48,-14.74,45.9105434514,130.4,41.71,-11.05,43.1488887458,10.4435,-2.202,10.6731202678,41.71,-11.05,43.1488887458,130.25
2022-02-13 10:00:00,55.479,-16.8665,57.9861902805,11.229,-2.2065,11.4437355461,44.25,-14.66,46.615213182,130.4,42.39,-10.95,43.7814412737,11.229,-2.2065,11.4437355461,42.39,-10.95,43.7814412737,130.25
2022-02-13 10:30:00,56.819,-16.519,59.1715820475,11.829,-2.259,12.0427705284,44.99,-14.26,47.1958440967,130.14,43.01,-10.59,44.2945617429,11.829,-2.259,12.0427705284,43.01,-10.59,44.2945617429,129.97
2022-02-13 11:00:00,57.3035,-16.379,59.5983452224,12.3935,-2.279,12.6012968876,44.91,-14.1,47.0714148927,130.14,43.03,-10.4,44.2689609094,12.3935,-2.279,12.6012968876,43.03,-10.4,44.2689609094,129.97
2022-02-13 11:30:00,57.6395,-17.768,60.3159496671,12.3895,-2.228,12.5882363439,45.25,-15.54,47.8440602374,130.23,43.44,-9.04,44.3706569706,12.3895,-2.228,12.5882363439,43.44,-9.04,44.3706569706,130.05
2022-02-13 12:00:00,57.4385,-20.783,61.0828484212,13.0985,-2.423,13.3207218742,44.34,-18.36,47.9908866349,130.27,44.27,-6.53,44.7490089276,13.0985,-2.423,13.3207218742,44.27,-6.53,44.7490089276,130.05
2022-02-13 12:30:00,58.13,-20.7175,61.7115200449,13.24,-2.4775,13.4698034971,44.89,-18.24,48.4542020882,132.27,44.82,-6.37,45.2704020305,13.24,-2.4775,13.4698034971,44.82,-6.37,45.2704020305,132.05
2022-02-13 13:00:00,57.857,-20.6905,61.4453353742,12.237,-2.3705,12.4644871234,45.62,-18.32,49.1610292813,132.27,45.57,-6.43,46.021405889,12.237,-2.3705,12.4644871234,45.57,-6.43,46.021405889,132.05
2022-02-13 13:30:00,57.2925,-20.821,60.958548188500004,11.7725,-2.271,11.9895453312,45.52,-18.55,49.1545816786,132.3,45.47,-6.64,45.952263274,11.7725,-2.271,11.9895453312,45.47,-6.64,45.952263274,132.09
2022-02-13 14:00:00,56.4365,-20.992,60.2141395044,10.8165,-2.202,11.0383638394,45.62,-18.79,49.338103936,132.5,45.58,-6.83,46.0888847771,10.8165,-2.202,11.0383638394,45.58,-6.83,46.0888847771,132.3
2022-02-13 14:30:00,55.9805,-21.0395,59.8036532371,9.5105,-2.0295,9.7246326666,46.47,-19.01,50.2079774538,132.69,46.42,-7.04,46.95080404,9.5105,-2.0295,9.7246326666,46.42,-7.04,46.95080404,132.5
2022-02-13 15:00:00,55.888,-21.0455,59.719189665,9.478,-1.9555,9.6776269948,46.41,-19.09,50.1828277402,132.69,46.35,-7.12,46.893676546,9.478,-1.9555,9.6776269948,46.35,-7.12,46.893676546,132.5
2022-02-13 15:30:00,55.2075,-21.532,59.2578693529,9.7675,-2.002,9.9705596759,45.44,-19.53,49.4592205761,132.69,45.29,-7.59,45.9215875161,9.7675,-2.002,9.9705596759,45.29,-7.59,45.9215875161,132.56
2022-02-13 16:00:00,55.46,-21.279,59.4020828002,7.92,-1.839,8.1307023682,47.54,-19.44,51.3611253771,132.69,47.42,-7.47,48.0047633053,7.92,-1.839,8.1307023682,47.42,-7.47,48.0047633053,132.74
2022-02-13 16:30:00,56.26,-20.9685,60.0405329111,6.73,-1.7085,6.9434769568,49.53,-19.26,53.142906394,132.58,49.44,-7.29,49.9745705334,6.73,-1.7085,6.9434769568,49.44,-7.29,49.9745705334,132.66
2022-02-13 17:00:00,57.063,-20.53,60.6437702406,4.6129999999999995,-1.56,4.8696374608,52.45,-18.97,55.7751145225,132.37,52.37,-7.06,52.8437366203,4.6129999999999995,-1.56,4.8696374608,52.37,-7.06,52.8437366203,132.45
2022-02-13 17:30:00,58.831,-19.76,62.0608101865,2.651,-1.37,2.9840745634,56.18,-18.39,59.1133191421,132.15,56.11,-6.5,56.4852378945,2.651,-1.37,2.9840745634,56.11,-6.5,56.4852378945,132.14
2022-02-13 18:00:00,60.802,-19.0805,63.7255732359,1.762,-1.3405,2.2139521788,59.04,-17.74,61.6476212031,131.79,58.95,-5.85,59.2395560416,1.762,-1.3405,2.2139521788,58.95,-5.85,59.2395560416,131.8
2022-02-13 18:30:00,61.2425,-19.0435,64.1350036914,1.8425,-1.5235,2.3907861678,59.4,-17.52,61.9298829322,131.69,59.34,-5.63,59.6064803524,1.8425,-1.5235,2.3907861678,59.34,-5.63,59.6064803524,131.69
2022-02-13 19:00:00,59.9365,-19.789,63.1188446761,3.1365,-1.699,3.5671043228,56.8,-18.09,59.6111407373,131.58,56.73,-6.15,57.0623816538,3.1365,-1.699,3.5671043228,56.73,-6.15,57.0623816538,131.61
2022-02-13 19:30:00,58.26,-20.4265,61.7370998853,1.96,-1.7165,2.6053737256,56.3,-18.71,59.3275155387,132.14,56.22,-6.75,56.6237662117,1.96,-1.7165,2.6053737256,56.22,-6.75,56.6237662117,132.17
2022-02-13 20:00:00,56.4465,-21.292,60.3287379799,3.5465,-1.842,3.9963265945,52.9,-19.45,56.3623322796,132.14,52.84,-7.51,53.3710192895,3.5465,-1.842,3.9963265945,52.84,-7.51,53.3710192895,132.17
2022-02-13 20:30:00,54.8165,-21.374,58.8361840048,3.3965,-1.8639999999999999,3.8743655287000003,51.42,-19.51,54.9968771841,132.22,51.35,-7.65,51.9167121455,3.3965,-1.8639999999999999,3.8743655287000003,51.35,-7.65,51.9167121455,132.25
2022-02-13 21:00:00,53.17,-22.0365,57.5556794092,4.89,-1.9365,5.2594802262,48.28,-20.1,52.2969253398,131.76,48.14,-8.31,48.8519774421,4.89,-1.9365,5.2594802262,48.14,-8.31,48.8519774421,131.77
2022-02-13 21:30:00,51.786,-22.5675,56.4896614634,5.8260000000000005,-2.0875,6.188693905,45.96,-20.48,50.3165181625,132.17,45.84,-8.63,46.6452837916,5.8260000000000005,-2.0875,6.188693905,45.84,-8.63,46.6452837916,132.22
2022-02-13 22:00:00,49.9745,-23.166,55.0827941035,6.0645,-2.146,6.432999009,43.91,-21.02,48.6819114251,132.17,43.91,-9.06,44.8349383851,6.0645,-2.146,6.432999009,43.91,-9.06,44.8349383851,132.22
2022-02-13 22:30:00,48.814,-19.133,52.4297461848,4.784,-2.003,5.1863922914,44.03,-17.13,47.2448706211,132.69,42.56,-14.24,44.8790730742,4.784,-2.003,5.1863922914,42.56,-14.24,44.8790730742,132.74
2022-02-13 23:00:00,46.925,-20.2305,51.1001835148,4.205,-1.9205,4.6228070747,42.72,-18.31,46.4785380579,132.66,41.11,-14.14,43.4738047564,4.205,-1.9205,4.6228070747,41.11,-14.14,43.4738047564,132.7
2022-02-13 23:30:00,45.346,-20.292,49.6792208071,3.816,-1.8820000000000001,4.254853699,41.53,-18.41,45.4276237547,133.34,39.95,-14.25,42.4153863592,3.816,-1.8820000000000001,4.254853699,39.95,-14.25,42.4153863592,133.4
2022-02-14 00:00:00,44.6045,-20.282,48.999193302,3.5345,-1.732,3.936053131,41.07,-18.55,45.064924276,133.45,39.54,-14.71,42.1876249628,3.5345,-1.732,3.936053131,39.54,-14.71,42.1876249628,133.5
2022-02-14 00:30:00,44.8015,-19.8615,49.0066687758,3.6515,-1.2915,3.8731672440000002,41.15,-18.57,45.1460673813,133.22,39.6,-14.64,42.2195404996,3.6515,-1.2915,3.8731672440000002,39.6,-14.64,42.2195404996,133.27
2022-02-14 01:00:00,46.9725,-19.0815,50.7002899252,4.8725000000000005,-1.3715,5.0618443773,42.1,-17.71,45.6733412397,131.73,40.51,-13.85,42.812178174,4.8725000000000005,-1.3715,5.0618443773,40.51,-13.85,42.812178174,131.79
2022-02-14 01:30:00,47.2955,-19.2455,51.0612729032,5.0455,-1.4255,5.2430068186,42.25,-17.82,45.8542789715,130.9,40.63,-13.93,42.9516216225,5.0455,-1.4255,5.2430068186,40.63,-13.93,42.9516216225,130.96
2022-02-14 02:00:00,46.6705,-19.2835,50.4974152061,4.1305,-1.3435000000000001,4.3435034822,42.54,-17.94,46.1681188701,131.32,40.92,-14.06,43.2681175925,4.1305,-1.3435000000000001,4.3435034822,40.92,-14.06,43.2681175925,131.38
2022-02-14 02:30:00,46.031,-19.5775,50.0213101313,3.991,-1.3675,4.2187838591,42.04,-18.21,45.8144704215,131.32,40.36,-14.34,42.8318246167,3.991,-1.3675,4.2187838591,40.36,-14.34,42.8318246167,131.38
2022-02-14 03:00:00,45.6415,-19.602,49.6727785236,3.2715,-1.252,3.5028868452,42.37,-18.35,46.1729292985,131.7,40.64,-14.47,43.1391991117,3.2715,-1.252,3.5028868452,40.64,-14.47,43.1391991117,131.77
2022-02-14 03:30:00,45.0,-19.63,49.0951820447,2.87,-1.23,3.1224669734,42.13,-18.4,45.9727843403,131.88,40.52,-14.48,43.0295340435,2.87,-1.23,3.1224669734,40.52,-14.48,43.0295340435,131.95
2022-02-14 04:00:00,44.3715,-19.8535,48.6106107193,3.6415,-1.3435000000000001,3.8814320167,40.73,-18.51,44.7387192485,131.88,39.19,-14.58,41.814261921,3.6415,-1.3435000000000001,3.8814320167,39.19,-14.58,41.814261921,131.95
2022-02-14 04:30:00,43.9935,-19.9795,48.317786192,4.1935,-1.3895,4.4177089651,39.8,-18.59,43.9275323687,132.11,38.29,-14.66,41.0004841435,4.1935,-1.3895,4.4177089651,38.29,-14.66,41.0004841435,132.19
2022-02-14 05:00:00,43.6455,-19.9955,48.0078086409,4.3055,-1.4055,4.5291015113,39.34,-18.59,43.5111905146,132.27,37.87,-14.67,40.6121385795,4.3055,-1.4055,4.5291015113,37.87,-14.67,40.6121385795,132.35
2022-02-14 05:30:00,44.2115,-19.6675,48.3887103414,5.5615,-1.4675,5.7518552224,38.65,-18.2,42.7207502275,132.15,37.21,-14.31,39.8667806576,5.5615,-1.4675,5.7518552224,37.21,-14.31,39.8667806576,132.22
2022-02-14 06:00:00,44.9035,-19.279,48.8672093868,4.3035,-1.389,4.5221049579,40.6,-17.89,44.3667905082,131.89,39.03,-14.02,41.4716927554,4.3035,-1.389,4.5221049579,39.03,-14.02,41.4716927554,131.96
2022-02-14 06:30:00,47.8125,-18.3845,51.2252378862,3.0625,-1.2645,3.3132863595,44.75,-17.12,47.9130138898,131.58,42.94,-13.22,44.9289661577,3.0625,-1.2645,3.3132863595,42.94,-13.22,44.9289661577,131.66
2022-02-14 07:00:00,49.9265,-18.041,53.086091241,4.2665,-1.391,4.4875275208,45.66,-16.65,48.6010092488,131.58,43.78,-12.72,45.5904244332,4.2665,-1.391,4.4875275208,43.78,-12.72,45.5904244332,131.66
2022-02-14 07:30:00,52.8905,-17.0115,55.558942777,5.2905,-1.4415,5.4833668945,47.6,-15.57,50.0817821169,131.0,45.56,-11.75,47.0507821402,5.2905,-1.4415,5.4833668945,45.56,-11.75,47.0507821402,131.08
2022-02-14 08:00:00,53.8805,-16.5915,56.3771775854,6.1805,-1.4215,6.3418642764,47.7,-15.17,50.0541596673,131.0,45.59,-11.38,46.9888550616,6.1805,-1.4215,6.3418642764,45.59,-11.38,46.9888550616,131.08
2022-02-14 08:30:00,55.1,-16.1615,57.4212859683,7.37,-1.4015,7.5020731968,47.73,-14.76,49.9600890712,130.8,45.7,-10.96,46.9958679035,7.37,-1.4015,7.5020731968,45.7,-10.96,46.9958679035,130.88
2022-02-14 09:00:00,55.7375,-15.8345,57.9430780724,9.0475,-1.4845000000000002,9.1684784179,46.69,-14.35,48.8454562882,130.99,44.73,-10.57,45.9619168443,9.0475,-1.4845000000000002,9.1684784179,44.73,-10.57,45.9619168443,131.07
2022-02-14 09:30:00,56.595,-15.521,58.6847123704,9.445,-1.541,9.5698853703,47.15,-13.98,49.17888673,130.85,45.16,-10.21,46.299780777,9.445,-1.541,9.5698853703,45.16,-10.21,46.299780777,130.92
2022-02-14 10:00:00,56.8785,-15.694,59.0039439211,9.0885,-1.484,9.2088592263,47.79,-14.21,49.8578800191,130.76,45.76,-10.44,46.9358200099,9.0885,-1.484,9.2088592263,45.76,-10.44,46.9358200099,130.84
2022-02-14 10:30:00,56.2375,-16.0275,58.4768087578,11.4575,-1.5575,11.5628764804,44.78,-14.47,47.0598480661,130.81,42.9,-10.7,44.2142510962,11.4575,-1.5575,11.5628764804,42.9,-10.7,44.2142510962,130.89
2022-02-14 11:00:00,55.5185,-16.1045,57.8070822867,14.4885,-1.6945000000000001,14.5872534255,41.03,-14.41,43.4868830798,130.81,39.34,-10.66,40.7586947779,14.4885,-1.6945000000000001,14.5872534255,39.34,-10.66,40.7586947779,130.89
2022-02-14 11:30:00,54.9835,-16.528,57.4139360805,21.3435,-2.068,21.4434515937,33.64,-14.46,36.6161330563,130.78,32.27,-10.75,34.0134591008,21.3435,-2.068,21.4434515937,32.27,-10.75,34.0134591008,130.86
2022-02-14 12:00:00,54.796,-16.4335,57.2071808277,24.826,-2.4235,24.9440098671,29.97,-14.01,33.0829412235,130.78,28.79,-10.34,30.5905165043,24.826,-2.4235,24.9440098671,28.79,-10.34,30.5905165043,130.86
2022-02-14 12:30:00,55.0315,-16.789,57.5355239244,24.3315,-2.509,24.4605186627,30.7,-14.28,33.8586532514,130.88,29.44,-10.62,31.2969327571,24.3315,-2.509,24.4605186627,29.44,-10.62,31.2969327571,130.86
2022-02-14 13:00:00,54.908500000000004,-16.8465,57.4347276001,24.6085,-2.3465,24.7201200341,30.3,-14.5,33.5907725425,131.04,29.01,-10.85,30.9726104809,24.6085,-2.3465,24.7201200341,29.01,-10.85,30.9726104809,131.02
2022-02-14 13:30:00,54.2075,-17.095,56.8391773449,22.1975,-2.195,22.305762288,32.01,-14.9,35.3079325365,131.11,30.71,-11.18,32.6817456694,22.1975,-2.195,22.305762288,30.71,-11.18,32.6817456694,131.08
2022-02-14 14:00:00,53.1195,-17.215,55.8393902657,27.4395,-2.395,27.5438229963,25.68,-14.82,29.64953288,131.11,24.7,-11.12,27.0877167735,27.4395,-2.395,27.5438229963,24.7,-11.12,27.0877167735,131.08
2022-02-14 14:30:00,52.1475,-16.945,54.8315126661,26.4375,-2.325,26.5395371333,25.71,-14.62,29.5761474841,131.11,24.76,-10.94,27.0691928214,26.4375,-2.325,26.5395371333,24.76,-10.94,27.0691928214,131.08
2022-02-14 15:00:00,51.065,-17.0825,53.846504355,19.165,-1.0725,19.1949858362,31.9,-16.01,35.6921574019,131.11,30.66,-12.2,32.9981150977,19.165,-1.0725,19.1949858362,30.66,-12.2,32.9981150977,131.08
2022-02-14 15:30:00,48.855,-17.526,51.9034844784,26.145,-0.936,26.1617491961,22.71,-16.59,28.1242279894,131.72,21.87,-12.8,25.3404202807,26.145,-0.936,26.1617491961,21.87,-12.8,25.3404202807,131.7
2022-02-14 16:00:00,49.572,-17.6365,52.6158656324,23.352,-1.1065,23.3782002355,26.22,-16.53,30.9956335635,131.76,25.26,-12.71,28.2774061752,23.352,-1.1065,23.3782002355,25.26,-12.71,28.2774061752,131.74
2022-02-14 16:30:00,51.603,-17.363,54.4457838404,15.473,-0.553,15.4828788667,36.13,-16.81,39.8491279704,132.09,34.67,-12.9,36.9921464638,15.473,-0.553,15.4828788667,34.67,-12.9,36.9921464638,132.05
2022-02-14 17:00:00,53.2825,-16.6415,55.8208234309,8.8125,-0.0915,8.8129750085,44.47,-16.55,47.4497987351,132.09,42.62,-12.64,44.4548535033,8.8125,-0.0915,8.8129750085,42.62,-12.64,44.4548535033,132.05
2022-02-14 17:30:00,55.4505,-15.8775,57.678877906,5.2805,0.17250000000000001,5.2833168086,50.17,-16.05,52.6747700517,131.19,48.04,-12.16,49.5550925738,5.2805,0.17250000000000001,5.2833168086,48.04,-12.16,49.5550925738,131.18
2022-02-14 18:00:00,58.4065,-14.72,60.2328618135,3.7565,0.31,3.7692694584,54.65,-15.03,56.6791266693,130.91,52.21,-11.22,53.4019896633,3.7565,0.31,3.7692694584,52.21,-11.22,53.4019896633,130.89
2022-02-14 18:30:00,59.8755,-14.598,61.6293526191,3.9255,0.132,3.9277187081,55.95,-14.73,57.8565069806,130.42,53.49,-10.91,54.591283187,3.9255,0.132,3.9277187081,53.49,-10.91,54.591283187,130.41
2022-02-14 19:00:00,58.8495,-15.2305,60.7884181444,4.8195,0.059500000000000004,4.81986727,54.03,-15.29,56.1518031767,130.42,51.72,-11.43,52.9679459673,4.8195,0.059500000000000004,4.81986727,51.72,-11.43,52.9679459673,130.41
2022-02-14 19:30:00,57.1325,-15.6115,59.2270334265,3.8425000000000002,0.1085,3.8440315425,53.29,-15.72,55.5602600786,130.57,51.01,-11.84,52.3660739411,3.8425000000000002,0.1085,3.8440315425,51.01,-11.84,52.3660739411,130.55
2022-02-14 20:00:00,55.501,-16.1255,57.7961309367,3.141,0.1645,3.1453046355,52.36,-16.29,54.8355149515,130.54,50.12,-12.38,51.6263382393,3.141,0.1645,3.1453046355,50.12,-12.38,51.6263382393,130.52
2022-02-14 20:30:00,54.0125,-16.5955,56.5045199652,2.2225,0.1645,2.2285794803,51.79,-16.76,54.4343797613,130.98,49.57,-12.83,51.2034549616,2.2225,0.1645,2.2285794803,49.57,-12.83,51.2034549616,130.96
2022-02-14 21:00:00,51.9195,-17.56,54.8086496846,4.5095,0.03,4.5095997882,47.41,-17.59,50.5679364815,130.98,45.41,-13.63,47.4114437662,4.5095,0.03,4.5095997882,45.41,-13.63,47.4114437662,130.96
2022-02-14 21:30:00,50.6975,-17.9785,53.790919015200004,3.4375,-0.0285,3.4376181434,47.26,-17.95,50.5540314911,131.35,45.27,-13.96,47.3735633028,3.4375,-0.0285,3.4376181434,45.27,-13.96,47.3735633028,131.32
2022-02-14 22:00:00,48.894,-18.1375,52.1497089373,2.324,0.2025,2.3328056606,46.57,-18.34,50.0511788073,131.67,44.62,-14.36,46.8738093182,2.324,0.2025,2.3328056606,44.62,-14.36,46.8738093182,131.65
2022-02-14 22:30:00,46.9435,-18.527,50.4672361166,2.1835,0.183,2.1911552318,44.76,-18.71,48.5131085378,131.18,42.89,-14.71,45.3424326652,2.1835,0.183,2.1911552318,42.89,-14.71,45.3424326652,131.16
2022-02-14 23:00:00,44.9815,-19.085,48.8627932813,1.7015,-0.135,1.7068471666,43.28,-18.95,47.2468083578,131.34,41.48,-14.93,44.0850915843,1.7015,-0.135,1.7068471666,41.48,-14.93,44.0850915843,131.31
2022-02-14 23:30:00,43.4865,-19.3385,47.5925757288,1.4365,-0.0785,1.4386432845,42.05,-19.26,46.2509470173,131.82,40.25,-15.3,43.0598711099,1.4365,-0.0785,1.4386432845,40.25,-15.3,43.0598711099,131.79
2022-02-15 00:00:00,43.0115,-19.0095,47.0249957204,2.1715,-0.08950000000000001,2.1733436222,40.84,-18.92,45.0096878461,131.82,39.15,-14.99,41.9216244914,2.1715,-0.08950000000000001,2.1733436222,39.15,-14.99,41.9216244914,131.79
2022-02-15 00:30:00,43.617,-19.047,47.5944418814,2.907,-0.147,2.9107143453,40.71,-18.9,44.8833387796,130.72,39.11,-14.94,41.8664029981,2.907,-0.147,2.9107143453,39.11,-14.94,41.8664029981,130.69
2022-02-15 01:00:00,45.386,-18.8475,49.1438424653,3.846,-0.1975,3.8510676766,41.54,-18.65,45.5345374414,130.72,39.93,-14.7,42.5499106932,3.846,-0.1975,3.8510676766,39.93,-14.7,42.5499106932,130.69
2022-02-15 01:30:00,45.458,-18.8195,49.1996274808,5.318,-0.2495,5.3238495706,40.14,-18.57,44.2274179667,130.6,38.56,-14.64,41.2456446186,5.318,-0.2495,5.3238495706,38.56,-14.64,41.2456446186,130.58
2022-02-15 02:00:00,44.6875,-19.137,48.612729045500004,6.3275,-0.34700000000000003,6.3370075943,38.36,-18.79,42.7147948608,130.38,36.87,-14.85,39.7481999592,6.3275,-0.34700000000000003,6.3370075943,36.87,-14.85,39.7481999592,130.37
2022-02-15 02:30:00,44.082,-19.261,48.1062245972,6.142,-0.341,6.1514587701,37.94,-18.92,42.3958724406,130.79,36.44,-14.98,39.3989086143,6.142,-0.341,6.1514587701,36.44,-14.98,39.3989086143,130.78
2022-02-15 03:00:00,43.5845,-19.4665,47.7341938499,7.0545,-0.5065000000000001,7.0726595069,36.53,-18.96,41.1572897553,130.58,35.1,-14.99,38.1668717607,7.0545,-0.5065000000000001,7.0726595069,35.1,-14.99,38.1668717607,130.57
2022-02-15 03:30:00,42.8145,-19.5055,47.0483362139,7.9345,-0.6655,7.9623602343,34.88,-18.84,39.6429060489,130.92,33.53,-14.91,36.6956264424,7.9345,-0.6655,7.9623602343,33.53,-14.91,36.6956264424,130.92
2022-02-15 04:00:00,42.2195,-19.7855,46.6256602152,8.4195,-0.7955,8.4569971326,33.8,-18.99,38.7693190551,130.92,32.51,-15.03,35.8162114133,8.4195,-0.7955,8.4569971326,32.51,-15.03,35.8162114133,130.92
2022-02-15 04:30:00,41.771,-19.7105,46.1878799172,9.041,-1.0105,9.0972958207,32.73,-18.7,37.6953962706,131.73,31.51,-14.74,34.7871772353,9.041,-1.0105,9.0972958207,31.51,-14.74,34.7871772353,131.72
2022-02-15 05:00:00,41.8805,-19.7705,46.312513973,9.0705,-1.0705,9.1334517298,32.81,-18.7,37.764879186900004,131.77,31.42,-14.78,34.722684228,9.0705,-1.0705,9.1334517298,31.42,-14.78,34.722684228,131.77
2022-02-15 05:30:00,42.8325,-19.4555,47.0440170107,9.2425,-1.2355,9.3247126765,33.59,-18.22,38.2133026576,131.96,32.2,-14.31,35.2365733294,9.2425,-1.2355,9.3247126765,32.2,-14.31,35.2365733294,131.99
2022-02-15 06:00:00,44.024,-19.1535,48.0100941287,9.354,-1.3935,9.4572278311,34.67,-17.76,38.9541589564,131.65,33.3,-13.82,36.0538818992,9.354,-1.3935,9.4572278311,33.3,-13.82,36.0538818992,131.72
2022-02-15 06:30:00,46.317,-18.532,49.8868671396,9.387,-1.3519999999999999,9.4838638223,36.93,-17.18,40.7305450491,132.11,35.45,-13.28,37.8557908384,9.387,-1.3519999999999999,9.4838638223,35.45,-13.28,37.8557908384,132.21
2022-02-15 07:00:00,48.913,-17.6975,52.0161808984,9.443,-1.3775,9.5429426934,39.47,-16.32,42.7109271733,131.49,37.88,-12.45,39.8735112575,9.443,-1.3775,9.5429426934,37.88,-12.45,39.8735112575,131.63
2022-02-15 07:30:00,51.646,-17.0505,54.3877639387,9.366,-1.3505,9.4628645901,42.28,-15.7,45.1008691712,131.9,40.57,-11.83,42.2596000928,9.366,-1.3505,9.4628645901,40.57,-11.83,42.2596000928,132.03
2022-02-15 08:00:00,52.9605,-16.299,55.4118395404,9.3605,-1.249,9.4434612961,43.6,-15.05,46.1244241156,131.9,41.81,-11.22,43.2893116138,9.3605,-1.249,9.4434612961,41.81,-11.22,43.2893116138,132.03
2022-02-15 08:30:00,54.4535,-15.921,56.7332521829,9.1835,-1.171,9.2578568389,45.27,-14.75,47.6123450378,131.68,43.4,-10.91,44.7502860326,9.1835,-1.171,9.2578568389,43.4,-10.91,44.7502860326,131.58
2022-02-15 09:00:00,55.412,-15.504,57.5401056655,9.042,-1.044,9.1020711929,46.37,-14.46,48.5723017779,132.19,44.45,-10.62,45.7010601628,9.042,-1.044,9.1020711929,44.45,-10.62,45.7010601628,132.15
2022-02-15 09:30:00,56.5995,-15.338,58.6409212432,7.7595,-0.878,7.809015575,48.84,-14.46,50.9356181861,132.27,46.78,-10.6,47.9659087269,7.7595,-0.878,7.809015575,46.78,-10.6,47.9659087269,131.95
2022-02-15 10:00:00,57.0285,-15.0705,58.9861829796,6.1985,-0.6505000000000001,6.2325398113,50.83,-14.42,52.8358334845,132.69,48.68,-10.55,49.8100883356,6.1985,-0.6505000000000001,6.2325398113,48.68,-10.55,49.8100883356,132.4
2022-02-15 10:30:00,57.32,-15.133,59.28397835,4.24,-0.493,4.2685652156,53.08,-14.64,55.0619287712,132.38,50.83,-10.74,51.9522521167,4.24,-0.493,4.2685652156,50.83,-10.74,51.9522521167,132.44
2022-02-15 11:00:00,56.9285,-15.16,58.9124750138,6.7085,-0.59,6.7343947204,50.22,-14.57,52.2908529286,132.38,48.08,-10.7,49.256232093,6.7085,-0.59,6.7343947204,48.08,-10.7,49.256232093,132.44
2022-02-15 11:30:00,56.346,-15.9685,58.5650468134,11.636,-0.9585,11.6754108386,44.71,-15.01,47.1623175851,132.34,42.77,-11.18,44.2070729635,11.636,-0.9585,11.6754108386,42.77,-11.18,44.2070729635,132.34
2022-02-15 12:00:00,55.9945,-16.014,58.2394387529,11.8545,-1.024,11.8986447232,44.14,-14.99,46.6158739058,132.68,42.3,-11.13,43.7397633738,11.8545,-1.024,11.8986447232,42.3,-11.13,43.7397633738,132.78
2022-02-15 12:30:00,55.773,-16.1265,58.0576569563,12.923,-0.8865000000000001,12.9533706521,42.85,-15.24,45.4794470063,131.96,41.11,-11.37,42.6533586016,12.923,-0.8865000000000001,12.9533706521,41.11,-11.37,42.6533586016,132.04
2022-02-15 13:00:00,55.545,-16.208,57.8614404332,11.405,-0.778,11.4315051065,44.14,-15.43,46.7592183425,131.96,42.33,-11.54,43.874827635,11.405,-0.778,11.4315051065,42.33,-11.54,43.874827635,132.04
2022-02-15 13:30:00,55.647,-16.4115,58.0166005661,9.707,-0.7915000000000001,9.7392156383,45.94,-15.62,48.5228605917,132.19,44.06,-11.7,45.586989372,9.707,-0.7915000000000001,9.7392156383,44.06,-11.7,45.586989372,132.26
2022-02-15 14:00:00,55.235,-16.007,57.5076453526,6.475,-0.537,6.4972297173,48.76,-15.47,51.1552392234,132.59,46.72,-11.55,48.126509327,6.475,-0.537,6.4972297173,46.72,-11.55,48.126509327,132.56
2022-02-15 14:30:00,54.75,-16.39,57.1506307927,8.3,-0.63,8.323875299400001,46.45,-15.76,49.0507910232,132.9,44.51,-11.82,46.0527143608,8.3,-0.63,8.323875299400001,44.51,-11.82,46.0527143608,132.85
2022-02-15 15:00:00,54.2825,-16.621,56.7701281243,8.0025,-0.5710000000000001,8.0228453338,46.28,-16.05,48.9840882328,132.9,44.34,-12.09,45.958717345,8.0025,-0.5710000000000001,8.0228453338,44.34,-12.09,45.958717345,132.85
2022-02-15 15:30:00,54.307,-16.763,56.8352744165,7.757,-0.583,7.7788776825,46.55,-16.18,49.2817907548,133.11,44.63,-12.21,46.2700875296,7.757,-0.583,7.7788776825,44.63,-12.21,46.2700875296,133.07
2022-02-15 16:00:00,55.614,-15.85,57.8285353091,4.264,-0.24,4.2707488805,51.35,-15.61,53.6702394256,133.34,49.18,-11.65,50.5410219525,4.264,-0.24,4.2707488805,49.18,-11.65,50.5410219525,133.28
2022-02-15 16:30:00,57.3835,-15.4715,59.4325953034,3.7635,-0.2215,3.7700125331,53.62,-15.25,55.746451905,132.92,51.35,-11.31,52.5807816602,3.7635,-0.2215,3.7700125331,51.35,-11.31,52.5807816602,132.87
2022-02-15 17:00:00,59.0405,-15.0515,60.9288789697,3.4505,-0.18150000000000002,3.4552702499,55.59,-14.87,57.5444610714,132.71,53.12,-11.0,54.2469759526,3.4505,-0.18150000000000002,3.4552702499,53.12,-11.0,54.2469759526,132.66
2022-02-15 17:30:00,60.046,-15.118,61.9199163436,4.506,-0.218,4.5112703311,55.54,-14.9,57.5039268224,132.45,53.09,-11.04,54.2257291329,4.506,-0.218,4.5112703311,53.09,-11.04,54.2257291329,132.4
2022-02-15 18:00:00,61.638,-14.782,63.3857284253,5.088,-0.402,5.1038561892,56.55,-14.38,58.3496949435,132.13,54.12,-10.51,55.1310665596,5.088,-0.402,5.1038561892,54.12,-10.51,55.1310665596,132.08
2022-02-15 18:30:00,62.2985,-14.608,63.9882549086,3.6185,-0.488,3.6512581736,58.68,-14.12,60.3549235771,131.75,56.14,-10.25,57.0680479778,3.6185,-0.488,3.6512581736,56.14,-10.25,57.0680479778,131.71
2022-02-15 19:00:00,61.268,-14.982,63.0731967479,4.808,-0.5720000000000001,4.8419054101,56.46,-14.41,58.2698867341,131.75,54.02,-10.54,55.0386409716,4.808,-0.5720000000000001,4.8419054101,54.02,-10.54,55.0386409716,131.71
2022-02-15 19:30:00,58.979,-15.9215,61.0902332886,8.229,-0.9515,8.2838272103,50.75,-14.97,52.9118455547,131.86,48.59,-11.12,49.84618842,8.229,-0.9515,8.2838272103,48.59,-11.12,49.84618842,131.8
2022-02-15 20:00:00,57.279,-16.342,59.5646271289,7.719,-0.9420000000000001,7.7762667778,49.56,-15.4,51.8975298063,131.56,47.43,-11.53,48.8113286031,7.719,-0.9420000000000001,7.7762667778,47.43,-11.53,48.8113286031,131.51
2022-02-15 20:30:00,55.264,-16.972,57.8114044112,7.234,-0.912,7.2912618935,48.03,-16.06,50.6438989415,131.4,45.99,-12.18,47.5755451887,7.234,-0.912,7.2912618935,45.99,-12.18,47.5755451887,131.35
2022-02-15 21:00:00,53.5325,-17.275,56.2508149385,7.1325,-0.925,7.1922306171,46.4,-16.35,49.1963667358,131.4,44.44,-12.46,46.1537127434,7.1325,-0.925,7.1922306171,44.44,-12.46,46.1537127434,131.35
2022-02-15 21:30:00,50.8715,-18.1815,54.0229252679,8.2215,-0.6315000000000001,8.245717343,42.65,-17.55,46.1196812652,131.4,40.86,-13.59,43.0607443038,8.2215,-0.6315000000000001,8.245717343,40.86,-13.59,43.0607443038,131.35
2022-02-15 22:00:00,47.9755,-18.515,51.4242532785,8.6155,-0.28500000000000003,8.6202125989,39.36,-18.23,43.3767506851,132.13,37.75,-14.29,40.3641747098,8.6155,-0.28500000000000003,8.6202125989,37.75,-14.29,40.3641747098,132.08
2022-02-15 22:30:00,45.676,-18.9385,49.4465747878,9.376,-0.2285,9.378783943,36.3,-18.71,40.8381451587,131.94,34.83,-14.76,37.8283822017,9.376,-0.2285,9.378783943,34.83,-14.76,37.8283822017,131.89
2022-02-15 23:00:00,43.4895,-19.4895,47.6568696045,9.0795,-0.20950000000000002,9.0819166755,34.41,-19.28,39.4432060056,131.94,32.96,-15.35,36.3590992738,9.0795,-0.20950000000000002,9.0819166755,32.96,-15.35,36.3590992738,131.89
