Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-15 23:30:00,41.6395,-20.0535,46.2167807457,9.2095,-0.1835,9.2113279444,32.43,-19.87,38.0331671045,132.71,31.13,-15.84,34.9282478805,9.2095,-0.1835,9.2113279444,31.13,-15.84,34.9282478805,132.61
2022-02-16 00:00:00,40.5375,-20.0405,45.220687152,9.2475,-0.12050000000000001,9.2482850572,31.29,-19.92,37.0927283979,133.74,30.26,-15.93,34.1969662397,9.2475,-0.12050000000000001,9.2482850572,30.26,-15.93,34.1969662397,133.66
2022-02-16 00:30:00,41.4255,-20.032,46.0147049784,9.2655,-0.132,9.2664402146,32.16,-19.9,37.8189846506,132.85,31.05,-15.91,34.888832024,9.2655,-0.132,9.2664402146,31.05,-15.91,34.888832024,132.73
2022-02-16 01:00:00,43.419,-19.7505,47.7000189858,9.239,-0.12050000000000001,9.2397857794,34.18,-19.63,39.4158508725,132.97,32.97,-15.64,36.4915127119,9.239,-0.12050000000000001,9.2397857794,32.97,-15.64,36.4915127119,132.84
2022-02-16 01:30:00,43.4505,-19.6835,47.7010075627,9.2705,-0.1135,9.271194772,34.18,-19.57,39.3860038592,132.7,32.97,-15.6,36.4743869037,9.2705,-0.1135,9.271194772,32.97,-15.6,36.4743869037,132.58
2022-02-16 02:00:00,42.6015,-19.743,46.9539545858,9.2015,-0.063,9.2017156688,33.4,-19.68,38.7667692747,132.44,32.21,-15.74,35.8501283122,9.2015,-0.063,9.2017156688,32.21,-15.74,35.8501283122,132.35
2022-02-16 02:30:00,42.138,-19.8815,46.5927578734,9.238,-0.0915,9.2384531308,32.9,-19.79,38.3934121953,132.19,31.73,-15.83,35.4595798057,9.238,-0.0915,9.2384531308,31.73,-15.83,35.4595798057,132.1
2022-02-16 03:00:00,41.57,-19.9805,46.1225029704,9.07,-0.060500000000000005,9.0702017756,32.5,-19.92,38.1189769013,132.45,31.31,-15.99,35.1567376188,9.07,-0.060500000000000005,9.0702017756,31.31,-15.99,35.1567376188,132.36
2022-02-16 03:30:00,40.761,-20.008,45.406818706,9.151,-0.128,9.1518951589,31.61,-19.88,37.3417527709,132.33,30.44,-15.96,34.3702662195,9.151,-0.128,9.1518951589,30.44,-15.96,34.3702662195,132.24
2022-02-16 04:00:00,40.2065,-20.2495,45.0178286071,9.1765,-0.1495,9.1777177174,31.03,-20.1,36.9712171831,132.51,29.95,-16.1,34.0031248564,9.1765,-0.1495,9.1777177174,29.95,-16.1,34.0031248564,132.42
2022-02-16 04:30:00,39.888,-20.2675,44.7417489628,9.278,-0.1675,9.2795118541,30.61,-20.1,36.6194224422,133.03,29.55,-16.09,33.6465540583,9.278,-0.1675,9.2795118541,29.55,-16.09,33.6465540583,132.94
2022-02-16 05:00:00,39.8345,-20.2365,44.6800103234,9.0045,-0.1265,9.0053885258,30.83,-20.11,36.8089798826,132.86,29.78,-16.09,33.848729666,9.0045,-0.1265,9.0053885258,29.78,-16.09,33.848729666,132.76
2022-02-16 05:30:00,40.1185,-20.08,44.8631300987,9.0885,-0.02,9.0885220058,31.03,-20.06,36.949485788,133.16,29.98,-16.09,34.0248218217,9.0885,-0.02,9.0885220058,29.98,-16.09,34.0248218217,133.07
2022-02-16 06:00:00,41.083,-19.446,45.4528305499,9.023,-0.016,9.023014186,32.06,-19.43,37.4882448242,132.59,30.94,-15.49,34.600920508,9.023,-0.016,9.023014186,30.94,-15.49,34.600920508,132.5
2022-02-16 06:30:00,43.1925,-19.297,47.3071481412,8.8825,-0.097,8.8830296211,34.31,-19.2,39.3168678814,133.26,33.12,-15.16,36.4247168829,8.8825,-0.097,8.8830296211,33.12,-15.16,36.4247168829,133.16
2022-02-16 07:00:00,45.7365,-18.695,49.4098214655,7.4265,0.085,7.4269864178,38.31,-18.78,42.6654954266,133.26,36.93,-14.74,39.7629538641,7.4265,0.085,7.4269864178,36.93,-14.74,39.7629538641,133.16
2022-02-16 07:30:00,48.666,-17.786,51.8142967915,7.036,0.194,7.0386740229,41.63,-17.98,45.3468554588,133.31,39.99,-13.99,42.3664985572,7.036,0.194,7.0386740229,39.99,-13.99,42.3664985572,133.21
2022-02-16 08:00:00,48.9995,-17.3785,51.9900304145,8.8195,0.24150000000000002,8.8228058179,40.18,-17.62,43.873645848,132.94,38.58,-13.67,40.9302492052,8.8195,0.24150000000000002,8.8228058179,38.58,-13.67,40.9302492052,132.85
2022-02-16 08:30:00,50.339,-16.79,53.0652336375,9.529,0.36,9.5357978691,40.81,-17.15,44.2671277586,131.73,39.06,-13.26,41.2493781771,9.529,0.36,9.5357978691,39.06,-13.26,41.2493781771,131.63
2022-02-16 09:00:00,51.367,-16.4285,53.9301798741,10.597,0.28150000000000003,10.6007382408,40.77,-16.71,44.0615138188,131.73,38.97,-12.88,41.0433344162,10.597,0.28150000000000003,10.6007382408,38.97,-12.88,41.0433344162,131.63
2022-02-16 09:30:00,51.996,-16.3865,54.5169826591,10.466,0.2235,10.468386134,41.53,-16.61,44.7284361453,131.5,39.82,-12.73,41.8053262157,10.466,0.2235,10.468386134,39.82,-12.73,41.8053262157,131.41
2022-02-16 10:00:00,52.428,-16.224,54.8809015961,9.998,0.126,9.9987939273,42.43,-16.35,45.4711710867,131.5,40.65,-12.47,42.5196825012,9.998,0.126,9.9987939273,40.65,-12.47,42.5196825012,131.41
2022-02-16 10:30:00,52.803,-16.2145,55.2364627692,11.113,-0.20450000000000002,11.1148814321,41.69,-16.01,44.658439292,131.73,39.94,-12.14,41.7442594856,11.113,-0.20450000000000002,11.1148814321,39.94,-12.14,41.7442594856,131.65
2022-02-16 11:00:00,52.8745,-16.112,55.2748522771,11.9345,-0.28200000000000003,11.9378312205,40.94,-15.83,43.8938777052,131.7,39.23,-11.98,41.0184507265,11.9345,-0.28200000000000003,11.9378312205,39.23,-11.98,41.0184507265,131.65
2022-02-16 11:30:00,53.265,-16.1525,55.6602504598,12.915,-0.4025,12.9212704967,40.35,-15.75,43.3149512293,131.7,38.66,-11.92,40.4559266363,12.915,-0.4025,12.9212704967,38.66,-11.92,40.4559266363,131.61
2022-02-16 12:00:00,52.866,-16.388,55.3478138683,15.076,-0.508,15.0845563408,37.79,-15.88,40.9909563197,131.52,36.22,-12.07,38.1781783222,15.076,-0.508,15.0845563408,36.22,-12.07,38.1781783222,131.43
2022-02-16 12:30:00,52.32,-16.381,54.8244430979,15.72,-0.601,15.7314843864,36.6,-15.78,39.8568488468,131.52,35.08,-11.99,37.0724493391,15.72,-0.601,15.7314843864,35.08,-11.99,37.0724493391,131.43
2022-02-16 13:00:00,52.2515,-16.511,54.7981055626,16.3915,-0.621,16.4032592264,35.86,-15.89,39.2228466585,131.18,34.38,-12.09,36.4438266377,16.3915,-0.621,16.4032592264,34.38,-12.09,36.4438266377,131.09
2022-02-16 13:30:00,52.0715,-16.673000000000002,54.6756805285,15.7715,-0.543,15.7808447572,36.3,-16.13,39.7223727891,131.21,34.81,-12.33,36.9291889973,15.7715,-0.543,15.7808447572,34.81,-12.33,36.9291889973,131.12
2022-02-16 14:00:00,51.802,-16.477,54.3593481657,13.132,-0.487,13.1410270908,38.67,-15.99,41.8455373965,131.0,37.06,-12.18,39.0102037934,13.132,-0.487,13.1410270908,37.06,-12.18,39.0102037934,130.91
2022-02-16 14:30:00,51.411,-16.275,53.9255648649,11.571,-0.265,11.5740341282,39.84,-16.01,42.9365310662,131.1,38.1,-12.24,40.0178410212,11.571,-0.265,11.5740341282,38.1,-12.24,40.0178410212,131.03
2022-02-16 15:00:00,51.6025,-16.6575,54.2244438653,10.0325,-0.35750000000000004,10.0388675905,41.57,-16.3,44.6514826182,131.14,39.75,-12.46,41.6571014354,10.0325,-0.35750000000000004,10.0388675905,39.75,-12.46,41.6571014354,131.1
2022-02-16 15:30:00,51.61,-16.6305,54.2232941663,9.12,-0.24050000000000002,9.1231705152,42.49,-16.39,45.5415436717,131.93,40.71,-12.49,42.5829097174,9.12,-0.24050000000000002,9.1231705152,40.71,-12.49,42.5829097174,131.89
2022-02-16 16:00:00,51.779,-16.868,54.457270084,13.559,-0.638,13.5740018049,38.22,-16.23,41.5232621551,131.93,36.64,-12.35,38.6653863294,13.559,-0.638,13.5740018049,36.64,-12.35,38.6653863294,131.89
2022-02-16 16:30:00,52.8155,-16.8165,55.4280769331,12.5055,-0.5365,12.517002936,40.31,-16.28,43.4733769105,132.1,38.66,-12.39,40.5968927382,12.5055,-0.5365,12.517002936,38.66,-12.39,40.5968927382,132.02
2022-02-16 17:00:00,53.5615,-16.5555,56.0617415222,11.9015,-0.1955,11.9031055822,41.66,-16.36,44.757180429499996,132.1,39.95,-12.45,41.8450116501,11.9015,-0.1955,11.9031055822,39.95,-12.45,41.8450116501,132.08
2022-02-16 17:30:00,54.607,-16.3675,57.0071881893,9.687,-0.0675,9.6872351706,44.92,-16.3,47.7859435399,132.1,43.07,-12.4,44.8194700995,9.687,-0.0675,9.6872351706,43.07,-12.4,44.8194700995,132.08
2022-02-16 18:00:00,56.81,-15.7765,58.9599359926,9.3,-0.1565,9.3013166944,47.51,-15.62,50.0118435973,131.5,45.52,-11.74,47.0095522208,9.3,-0.1565,9.3013166944,45.52,-11.74,47.0095522208,131.45
2022-02-16 18:30:00,57.913,-15.8425,60.0408225731,9.443,-0.3925,9.4511536465,48.47,-15.45,50.8728159236,131.29,46.44,-11.59,47.8644095336,9.443,-0.3925,9.4511536465,46.44,-11.59,47.8644095336,131.26
2022-02-16 19:00:00,57.2925,-16.209,59.5412649954,9.4925,-0.46900000000000003,9.5040789796,47.8,-15.74,50.3248209137,131.34,45.78,-11.84,47.2862982269,9.4925,-0.46900000000000003,9.5040789796,45.78,-11.84,47.2862982269,131.3
2022-02-16 19:30:00,55.901,-16.649,58.3276178324,9.471,-0.509,9.4846677327,46.43,-16.14,49.1553099878,131.6,44.48,-12.22,46.1280695456,9.471,-0.509,9.4846677327,44.48,-12.22,46.1280695456,131.56
2022-02-16 20:00:00,53.905,-17.2185,56.5882122641,8.875,-0.5085000000000001,8.8895555148,45.03,-16.71,48.0304590859,131.91,43.15,-12.79,45.0056285369,8.875,-0.5085000000000001,8.8895555148,43.15,-12.79,45.0056285369,131.88
2022-02-16 20:30:00,52.2,-17.849,55.1672620401,9.09,-0.529,9.1053797834,43.11,-17.32,46.4591702466,131.91,41.23,-13.41,43.3559799797,9.09,-0.529,9.1053797834,41.23,-13.41,43.3559799797,131.88
2022-02-16 21:00:00,50.262,-18.5015,53.5590715589,8.622,-0.5815,8.6415870215,41.64,-17.92,45.3322843016,132.16,40.0,-13.98,42.3726373973,8.622,-0.5815,8.6415870215,40.0,-13.98,42.3726373973,132.13
2022-02-16 21:30:00,48.4785,-18.8615,52.0184692633,8.7385,-0.5715,8.7571681781,39.74,-18.29,43.7469050334,131.94,38.16,-14.29,40.7478796994,8.7385,-0.5715,8.7571681781,38.16,-14.29,40.7478796994,131.94
2022-02-16 22:00:00,46.7325,-19.6555,50.697783349,9.4325,-0.5355,9.447688421,37.3,-19.12,41.9149663008,131.94,35.78,-15.09,38.8319005458,9.4325,-0.5355,9.447688421,35.78,-15.09,38.8319005458,131.94
2022-02-16 22:30:00,45.615,-19.72,49.6951368345,9.005,-0.55,9.0217805892,36.61,-19.17,41.325307016400004,132.64,35.16,-15.19,38.3009360199,9.005,-0.55,9.0217805892,35.16,-15.19,38.3009360199,132.64
2022-02-16 23:00:00,44.1965,-20.129,48.5644649229,8.8965,-0.639,8.9194188852,35.3,-19.49,40.3230715596,131.91,33.94,-15.48,37.3035387061,8.8965,-0.639,8.9194188852,33.94,-15.48,37.3035387061,131.88
2022-02-16 23:30:00,42.0735,-20.268,46.700869652,9.1035,-0.628,9.12513541,32.97,-19.64,38.3764315694,131.89,31.66,-15.62,35.3035408989,9.1035,-0.628,9.12513541,31.66,-15.62,35.3035408989,131.85
2022-02-17 00:00:00,41.1625,-20.37,45.9269888655,9.0025,-0.61,9.0231428145,32.16,-19.76,37.7455056927,131.89,30.81,-15.75,34.6022918316,9.0025,-0.61,9.0231428145,30.81,-15.75,34.6022918316,131.85
2022-02-17 00:30:00,42.1095,-20.27,46.7341726176,8.9695,-0.63,8.9915977585,33.14,-19.64,38.5225803912,132.02,31.72,-15.63,35.3617773875,8.9695,-0.63,8.9915977585,31.72,-15.63,35.3617773875,131.98
2022-02-17 01:00:00,44.111,-19.9475,48.4116006475,8.821,-0.5575,8.8385998467,35.29,-19.39,40.2660676004,132.15,33.72,-15.42,37.0784951151,8.821,-0.5575,8.8385998467,33.72,-15.42,37.0784951151,132.11
2022-02-17 01:30:00,44.193,-20.105,48.5513364801,8.793,-0.525,8.8086590353,35.4,-19.58,40.4541271071,131.85,33.89,-15.56,37.2913622706,8.793,-0.525,8.8086590353,33.89,-15.56,37.2913622706,131.82
2022-02-17 02:00:00,44.0595,-20.3555,48.534378748500004,8.5895,-0.6355000000000001,8.6129768663,35.47,-19.72,40.5832391512,131.97,34.01,-15.66,37.4421647344,8.5895,-0.6355000000000001,8.6129768663,34.01,-15.66,37.4421647344,131.94
2022-02-17 02:30:00,44.5465,-20.148,48.8910274616,8.4965,-0.998,8.5549118201,36.05,-19.15,40.8206442869,132.55,34.52,-15.12,37.6861353816,8.4965,-0.998,8.5549118201,34.52,-15.12,37.6861353816,132.51
2022-02-17 03:00:00,45.3775,-19.8255,49.5193695083,8.1475,-1.4355,8.2729932008,37.23,-18.39,41.5242700116,131.74,35.63,-14.4,38.4298959145,8.1475,-1.4355,8.2729932008,35.63,-14.4,38.4298959145,131.71
2022-02-17 03:30:00,44.9255,-19.8395,49.1111627891,7.7955,-1.4695,7.9327958817,37.13,-18.37,41.4257625156,130.94,35.54,-14.4,38.3464678947,7.7955,-1.4695,7.9327958817,35.54,-14.4,38.3464678947,130.9
2022-02-17 04:00:00,44.251,-20.1345,48.6163459266,7.751,-1.3645,7.8701881331,36.5,-18.77,41.0434270012,130.94,34.94,-14.77,37.9335801105,7.751,-1.3645,7.8701881331,34.94,-14.77,37.9335801105,130.9
2022-02-17 04:30:00,43.5625,-19.684,47.8032557704,7.4225,-1.254,7.5276837241,36.14,-18.43,40.5680231217,131.43,34.58,-14.46,37.4815688039,7.4225,-1.254,7.5276837241,34.58,-14.46,37.4815688039,131.4
2022-02-17 05:00:00,42.6435,-19.9335,47.0724177677,7.6735,-0.8535,7.7208201961,34.97,-19.08,39.836507126,130.58,33.5,-15.08,36.7376700404,7.6735,-0.8535,7.7208201961,33.5,-15.08,36.7376700404,130.55
2022-02-17 05:30:00,42.769,-20.114,47.2626740356,8.689,-0.894,8.7348701765,34.08,-19.22,39.1261396,131.51,32.66,-15.21,36.0280404685,8.689,-0.894,8.7348701765,32.66,-15.21,36.0280404685,131.48
2022-02-17 06:00:00,43.8455,-19.778,48.0998664681,8.8055,-1.048,8.8676453611,35.04,-18.73,39.7317819887,131.8,33.52,-14.78,36.6338477368,8.8055,-1.048,8.8676453611,33.52,-14.78,36.6338477368,131.78
2022-02-17 06:30:00,46.251,-19.4545,50.1760158965,8.281,-1.0545,8.347869863,37.97,-18.4,42.1933750724,131.7,36.33,-14.4,39.0797760997,8.281,-1.0545,8.347869863,36.33,-14.4,39.0797760997,131.67
2022-02-17 07:00:00,48.342,-19.179,52.0075283493,7.822,-0.979,7.8830276544,40.52,-18.2,44.4197073381,132.57,38.79,-14.12,41.2800012112,7.822,-0.979,7.8830276544,38.79,-14.12,41.2800012112,132.54
2022-02-17 07:30:00,50.9465,-18.553,54.2195506367,6.2065,-0.713,6.2473203255,44.74,-17.84,48.1656848804,133.09,42.85,-13.75,45.0020555086,6.2065,-0.713,6.2473203255,42.85,-13.75,45.0020555086,133.06
2022-02-17 08:00:00,51.688,-18.03,54.742398961,5.298,-0.55,5.3264720031,46.39,-17.48,49.574010328,133.42,44.51,-13.47,46.5035590036,5.298,-0.55,5.3264720031,44.51,-13.47,46.5035590036,133.39
2022-02-17 08:30:00,52.6275,-17.6535,55.5094570186,7.9175,-0.5335,7.9354538938,44.71,-17.12,47.8756566535,132.64,42.95,-13.14,44.9150542691,7.9175,-0.5335,7.9354538938,42.95,-13.14,44.9150542691,132.6
2022-02-17 09:00:00,53.1785,-17.732,56.0569057855,11.1485,-0.722,11.1718546468,42.03,-17.01,45.3416034123,132.64,40.35,-13.03,42.401691004,11.1485,-0.722,11.1718546468,40.35,-13.03,42.401691004,132.6
2022-02-17 09:30:00,53.222,-17.8595,56.1386054712,16.432,-1.0295,16.4642186043,36.79,-16.83,40.4568041249,133.06,35.36,-12.88,37.6327516932,16.432,-1.0295,16.4642186043,35.36,-12.88,37.6327516932,133.02
2022-02-17 10:00:00,53.0285,-18.0855,56.0277352969,17.5385,-1.2155,17.5805694589,35.49,-16.87,39.2955086492,133.0,34.13,-12.91,36.4900671416,17.5385,-1.2155,17.5805694589,34.13,-12.91,36.4900671416,132.96
2022-02-17 10:30:00,51.854,-18.363,55.0094272375,21.994,-1.483,22.0439407775,29.86,-16.88,34.3009329319,133.18,28.75,-12.98,31.5443005946,21.994,-1.483,22.0439407775,28.75,-12.98,31.5443005946,133.14
2022-02-17 11:00:00,49.5175,-18.736,52.9435595918,40.1375,-3.616,40.3000541222,9.38,-15.12,17.7932234292,133.18,9.21,-11.42,14.6710769884,40.1375,-3.616,40.3000541222,9.21,-11.42,14.6710769884,133.14
2022-02-17 11:30:00,48.5585,-18.321,51.8997780655,47.5885,-4.511,47.80182479,0.97,-13.81,13.8440239815,133.15,1.1400000000000001,-10.27,10.3330779538,47.5885,-4.511,47.80182479,1.1400000000000001,-10.27,10.3330779538,133.11
2022-02-17 12:00:00,47.7255,-17.5115,50.8367581824,58.2755,-5.7515,58.5586343121,-10.55,-11.76,15.7987372913,132.77,-9.76,-8.38,12.8639807214,58.2755,-5.7515,58.5586343121,-9.76,-8.38,12.8639807214,132.73
2022-02-17 12:30:00,48.598,-18.0125,51.8287155952,51.278,-4.7225,51.4950025755,-2.68,-13.29,13.5575255854,132.47,-2.23,-9.78,10.0310168976,51.278,-4.7225,51.4950025755,-2.23,-9.78,10.0310168976,132.42
2022-02-17 13:00:00,48.7705,-18.433,52.1376750465,45.0205,-4.013,45.19899987,3.75,-14.42,14.8996275121,132.24,3.89,-10.82,11.4980215689,45.0205,-4.013,45.19899987,3.89,-10.82,11.4980215689,132.19
2022-02-17 13:30:00,48.626,-18.979,52.1985662351,41.246,-3.589,41.4018530624,7.38,-15.39,17.0679963675,133.03,7.32,-11.68,13.7842228653,41.246,-3.589,41.4018530624,7.32,-11.68,13.7842228653,132.98
2022-02-17 14:00:00,49.1695,-18.878,52.6689530392,37.0495,-3.558,37.2199518303,12.12,-15.32,19.5345028091,133.03,11.9,-11.61,16.6253451092,37.0495,-3.558,37.2199518303,11.9,-11.61,16.6253451092,132.98
2022-02-17 14:30:00,49.5935,-18.828,53.0472320319,29.8835,-2.678,30.0032540943,19.71,-16.15,25.4814952466,132.38,19.04,-12.37,22.7054729085,29.8835,-2.678,30.0032540943,19.04,-12.37,22.7054729085,132.33
2022-02-17 15:00:00,49.1345,-18.82,52.6155061769,25.7645,-2.0,25.8420096016,23.37,-16.82,28.7935635169,132.38,22.48,-13.0,25.9682575465,25.7645,-2.0,25.8420096016,22.48,-13.0,25.9682575465,132.33
2022-02-17 15:30:00,48.9135,-18.8105,52.4057763276,23.0635,-1.4405000000000001,23.1084415853,25.85,-17.37,31.1438501152,132.07,24.86,-13.51,28.2938102772,23.0635,-1.4405000000000001,23.1084415853,24.86,-13.51,28.2938102772,132.03
2022-02-17 16:00:00,50.5585,-18.2585,53.7543927926,14.5985,-0.7085,14.6156824849,35.96,-17.55,40.0140487829,132.07,34.49,-13.63,37.0855362642,14.5985,-0.7085,14.6156824849,34.49,-13.63,37.0855362642,132.03
2022-02-17 16:30:00,52.4185,-17.627,55.3028956859,9.7685,-0.357,9.7750212915,42.65,-17.27,46.0138609552,131.68,40.79,-13.38,42.9284113379,9.7685,-0.357,9.7750212915,40.79,-13.38,42.9284113379,131.63
2022-02-17 17:00:00,53.8595,-17.0745,56.501188399,6.2695,-0.0145,6.2695167677,47.59,-17.06,50.5554319535,131.68,45.52,-13.16,47.3841323652,6.2695,-0.0145,6.2695167677,45.52,-13.16,47.3841323652,131.63
2022-02-17 17:30:00,56.1095,-16.4975,58.484557761,3.2095000000000002,0.3325,3.2266773158,52.9,-16.83,55.5126913417,131.47,50.66,-12.87,52.2692309107,3.2095000000000002,0.3325,3.2266773158,50.66,-12.87,52.2692309107,131.41
2022-02-17 18:00:00,58.323,-15.441,60.3323860791,2.173,0.339,2.1992839744,56.15,-15.78,58.3252166734,131.39,53.76,-11.88,55.0569886572,2.173,0.339,2.1992839744,53.76,-11.88,55.0569886572,131.34
2022-02-17 18:30:00,59.1185,-15.4,61.0913827168,1.4885000000000002,0.25,1.5093482864999999,57.63,-15.65,59.7171616874,130.91,55.15,-11.74,56.3857260306,1.4885000000000002,0.25,1.5093482864999999,55.15,-11.74,56.3857260306,130.87
2022-02-17 19:00:00,58.072,-15.7225,60.1627309075,1.312,0.28750000000000003,1.3431307643000001,56.76,-16.01,58.9747208556,130.91,54.33,-12.09,55.6589345927,1.312,0.28750000000000003,1.3431307643000001,54.33,-12.09,55.6589345927,130.87
2022-02-17 19:30:00,56.951,-16.2685,59.2290510919,1.151,0.24150000000000002,1.1760626046,55.8,-16.51,58.1912373128,131.05,53.42,-12.55,54.874392024,1.151,0.24150000000000002,1.1760626046,53.42,-12.55,54.874392024,131.0
2022-02-17 20:00:00,55.4565,-16.998,58.0030636799,0.4965,0.262,0.5613877893,54.96,-17.26,57.6065031051,131.35,52.65,-13.26,54.2941074151,0.4965,0.262,0.5613877893,52.65,-13.26,54.2941074151,131.3
2022-02-17 20:30:00,53.5285,-17.5195,56.3225815504,0.5585,0.2805,0.6249819997,52.97,-17.8,55.8807739746,131.88,50.76,-13.79,52.5998260453,0.5585,0.2805,0.6249819997,50.76,-13.79,52.5998260453,131.84
2022-02-17 21:00:00,51.9395,-18.1565,55.021542622,1.1695,0.2235,1.1906647303,50.77,-18.38,53.9946043601,131.93,48.69,-14.34,50.7577747739,1.1695,0.2235,1.1906647303,48.69,-14.34,50.7577747739,131.89
2022-02-17 21:30:00,50.2825,-18.8435,53.6973677055,1.5325,0.2165,1.5477171899000002,48.75,-19.06,52.3435392384,132.18,46.6,-15.04,48.966943952,1.5325,0.2165,1.5477171899000002,46.6,-15.04,48.966943952,132.13
2022-02-17 22:00:00,48.8255,-19.238,52.4788537818,1.7155,0.162,1.7231321045999999,47.11,-19.4,50.9481314672,132.47,45.11,-15.38,47.6597996219,1.7155,0.162,1.7231321045999999,45.11,-15.38,47.6597996219,132.41
2022-02-17 22:30:00,46.464,-19.561,50.4136491141,3.234,0.089,3.2352244126,43.23,-19.65,47.4863706762,131.6,41.43,-15.63,44.2802642269,3.234,0.089,3.2352244126,41.43,-15.63,44.2802642269,131.55
2022-02-17 23:00:00,44.324,-19.981,48.6195160095,6.394,-0.201,6.3971585098,37.93,-19.78,42.7777196681,131.6,36.36,-15.82,39.6525156831,6.394,-0.201,6.3971585098,36.36,-15.82,39.6525156831,131.55
2022-02-17 23:30:00,42.677,-20.474,47.3340364326,7.677,-0.334,7.6842621637,35.0,-20.14,40.3809311433,131.3,33.56,-16.17,37.252416029,7.677,-0.334,7.6842621637,33.56,-16.17,37.252416029,131.31
2022-02-18 00:00:00,41.857,-20.5385,46.6244402781,8.067,-0.3785,8.075874643,33.79,-20.16,39.3470418202,131.84,32.43,-16.18,36.2422032995,8.067,-0.3785,8.075874643,32.43,-16.18,36.2422032995,131.8
2022-02-18 00:30:00,42.6305,-20.1845,47.1675054513,8.3805,-0.47450000000000003,8.3939222358,34.25,-19.71,39.5164092498,131.84,32.87,-15.73,36.4399478595,8.3805,-0.47450000000000003,8.3939222358,32.87,-15.73,36.4399478595,131.8
2022-02-18 01:00:00,44.1145,-19.631,48.2852490027,7.8645,-0.451,7.8774209771,36.25,-19.18,41.0113996347,131.71,34.75,-15.23,37.9409462191,7.8645,-0.451,7.8774209771,34.75,-15.23,37.9409462191,131.74
2022-02-18 01:30:00,43.9935,-19.81,48.2479444355,8.1535,-0.56,8.1727083791,35.84,-19.25,40.6825281909,131.08,34.46,-15.3,37.7038671757,8.1535,-0.56,8.1727083791,34.46,-15.3,37.7038671757,131.08
2022-02-18 02:00:00,43.242,-20.3395,47.7866699431,8.172,-0.6695,8.1993788942,35.07,-19.67,40.2096232263,131.67,33.79,-15.69,37.2550694537,8.172,-0.6695,8.1993788942,33.79,-15.69,37.2550694537,131.63
2022-02-18 02:30:00,42.397,-20.575,47.1257491612,8.197,-0.585,8.2178485019,34.2,-19.99,39.6136352788,132.7,32.95,-15.99,36.6248904435,8.197,-0.585,8.2178485019,32.95,-15.99,36.6248904435,132.67
2022-02-18 03:00:00,41.874,-20.732,46.725236222,8.134,-0.552,8.1527087523,33.74,-20.18,39.3143739617,133.05,32.47,-16.19,36.2824613278,8.134,-0.552,8.1527087523,32.47,-16.19,36.2824613278,133.01
2022-02-18 03:30:00,41.0815,-20.719,46.0105053575,8.1815,-0.539,8.1992355284,32.9,-20.18,38.5958857911,132.95,31.61,-16.24,35.5377222118,8.1815,-0.539,8.1992355284,31.61,-16.24,35.5377222118,132.92
2022-02-18 04:00:00,40.0625,-20.8235,45.151102517,8.1225,-0.5035000000000001,8.138090593,31.94,-20.32,37.8558581992,132.44,30.75,-16.36,34.8311943522,8.1225,-0.5035000000000001,8.138090593,30.75,-16.36,34.8311943522,132.58
2022-02-18 04:30:00,39.9305,-20.8555,45.0488258504,7.9305,-0.4655,7.9441500804,32.0,-20.39,37.9440654121,132.55,30.87,-16.4,34.9559279665,7.9305,-0.4655,7.9441500804,30.87,-16.4,34.9559279665,132.65
2022-02-18 05:00:00,39.7655,-20.8015,44.8775822934,6.6155,-0.5415,6.6376247634,33.15,-20.26,38.8508700031,132.71,31.96,-16.27,35.8629962496,6.6155,-0.5415,6.6376247634,31.96,-16.27,35.8629962496,132.76
2022-02-18 05:30:00,40.3705,-20.3765,45.221444277,7.1705,-0.5065000000000001,7.1883664695,33.2,-19.87,38.6918195488,132.62,32.01,-15.9,35.7414339388,7.1705,-0.5065000000000001,7.1883664695,32.01,-15.9,35.7414339388,132.58
2022-02-18 06:00:00,41.463,-19.9425,46.0096041632,6.643,-0.5525,6.6659361871,34.82,-19.39,39.8547926854,132.37,33.59,-15.41,36.9561388676,6.643,-0.5525,6.6659361871,33.59,-15.41,36.9561388676,132.3
2022-02-18 06:30:00,43.342,-19.3625,47.4703630727,6.572,-0.49250000000000005,6.5904279262,36.77,-18.87,41.3292850168,132.22,35.49,-14.94,38.5064111545,6.572,-0.49250000000000005,6.5904279262,35.49,-14.94,38.5064111545,132.15
2022-02-18 07:00:00,45.2125,-18.5225,48.8595247879,4.4425,-0.47250000000000003,4.4675566588,40.77,-18.05,44.5869420346,132.22,39.31,-14.12,41.7690136345,4.4425,-0.47250000000000003,4.4675566588,39.31,-14.12,41.7690136345,132.15
2022-02-18 07:30:00,47.175,-18.529,50.6833746509,3.9050000000000002,-0.419,3.9274146713,43.27,-18.11,46.9069824227,133.16,41.63,-14.06,43.9401923073,3.9050000000000002,-0.419,3.9274146713,41.63,-14.06,43.9401923073,133.11
2022-02-18 08:00:00,48.362,-17.9485,51.5851887294,3.132,-0.2485,3.1418428112,45.23,-17.7,48.5699794112,133.16,43.34,-13.68,45.4477502193,3.132,-0.2485,3.1418428112,43.34,-13.68,45.4477502193,133.11
2022-02-18 08:30:00,51.066,-16.8835,53.7846532781,2.746,-0.1135,2.7483446381,48.32,-16.77,51.1473880076,132.34,46.27,-12.83,48.0158494666,2.746,-0.1135,2.7483446381,46.27,-12.83,48.0158494666,132.29
2022-02-18 09:00:00,53.6385,-16.375,56.0823439885,3.8885,-0.665,3.9449533901000002,49.75,-15.71,52.1715113831,131.52,47.64,-11.83,49.086846507,3.8885,-0.665,3.9449533901000002,47.64,-11.83,49.086846507,131.46
2022-02-18 09:30:00,54.1765,-16.722,56.698487072,7.4465,-0.972,7.5096701825,46.73,-15.75,49.3128320014,131.11,44.67,-11.94,46.2382147147,7.4465,-0.972,7.5096701825,44.67,-11.94,46.2382147147,131.05
2022-02-18 10:00:00,53.943,-16.8675,56.518667759,10.603,-1.1975,10.6704083919,43.34,-15.67,46.0858383888,131.27,41.47,-11.87,43.1353428177,10.603,-1.1975,10.6704083919,41.47,-11.87,43.1353428177,131.21
2022-02-18 10:30:00,53.5105,-17.2795,56.2312611498,13.3105,-1.2995,13.3737844494,40.2,-15.98,43.2596856207,131.32,38.56,-12.13,40.4228957399,13.3105,-1.2995,13.3737844494,38.56,-12.13,40.4228957399,131.21
2022-02-18 11:00:00,54.266,-17.2925,56.9546250295,12.176,-0.9225000000000001,12.2108960462,42.09,-16.37,45.161321947,131.47,40.36,-12.5,42.2513857761,12.176,-0.9225000000000001,12.2108960462,40.36,-12.5,42.2513857761,131.4
2022-02-18 11:30:00,54.478,-16.9705,57.0600591855,13.668,-0.9105000000000001,13.6982931145,40.81,-16.06,43.8563530176,131.27,39.1,-12.22,40.9650875747,13.668,-0.9105000000000001,13.6982931145,39.1,-12.22,40.9650875747,131.21
2022-02-18 12:00:00,51.3265,-17.855,54.343450638,39.2365,-3.395,39.3831049722,12.09,-14.46,18.8483341439,131.27,11.75,-10.84,15.9864974275,39.2365,-3.395,39.3831049722,11.75,-10.84,15.9864974275,131.21
2022-02-18 12:30:00,49.27,-17.6205,52.326044378,48.66,-4.8305,48.899175149,0.61,-12.79,12.804538258000001,131.27,0.79,-9.31,9.3434576041,48.66,-4.8305,48.899175149,0.79,-9.31,9.3434576041,131.21
2022-02-18 13:00:00,48.0875,-17.522,51.1803491611,56.0675,-6.012,56.388905826,-7.98,-11.51,14.0057309699,130.99,-7.32,-8.17,10.9695624343,56.0675,-6.012,56.388905826,-7.32,-8.17,10.9695624343,130.94
2022-02-18 13:30:00,49.105,-18.2935,52.4018431665,38.255,-3.8935,38.4526249722,10.85,-14.4,18.0300443704,131.04,10.6,-10.78,15.1184787595,38.255,-3.8935,38.4526249722,10.6,-10.78,15.1184787595,130.98
2022-02-18 14:00:00,47.8535,-18.266,51.2211305835,45.8635,-4.506,46.0843212845,1.99,-13.76,13.9031543184,131.87,2.19,-10.2,10.4324541696,45.8635,-4.506,46.0843212845,2.19,-10.2,10.4324541696,131.82
2022-02-18 14:30:00,49.143,-18.2775,52.4318744205,29.323,-2.9975,29.475809323100002,19.82,-15.28,25.0262022688,131.91,19.15,-11.57,22.3738105829,29.323,-2.9975,29.475809323100002,19.15,-11.57,22.3738105829,131.85
2022-02-18 15:00:00,50.7945,-18.5215,54.0659522482,25.8445,-2.4615,25.9614553232,24.95,-16.06,29.6719749932,131.75,24.0,-12.28,26.9591988012,25.8445,-2.4615,25.9614553232,24.0,-12.28,26.9591988012,131.69
2022-02-18 15:30:00,49.7225,-18.9625,53.2156312797,30.6525,-2.4225,30.7480773789,19.07,-16.54,25.243543729,131.86,18.33,-12.8,22.3568535353,30.6525,-2.4225,30.7480773789,18.33,-12.8,22.3568535353,131.81
2022-02-18 16:00:00,50.257,-18.6655,53.6112575794,19.777,-1.7155,19.8512636688,30.48,-16.95,34.8759645028,131.75,29.19,-13.15,32.0152869736,19.777,-1.7155,19.8512636688,29.19,-13.15,32.0152869736,131.71
2022-02-18 16:30:00,51.461,-18.339,54.6310666379,14.051,-1.289,14.1100007796,37.41,-17.05,41.1121709473,131.64,35.9,-13.15,38.2326104262,14.051,-1.289,14.1100007796,35.9,-13.15,38.2326104262,131.6
2022-02-18 17:00:00,53.3325,-17.692,56.1904121737,8.8425,-0.642,8.8657752199,44.49,-17.05,47.6451739424,131.6,42.64,-13.14,44.6187090804,8.8425,-0.642,8.8657752199,42.64,-13.14,44.6187090804,131.56
2022-02-18 17:30:00,55.184,-16.995,57.7416996719,6.574,-0.595,6.6008712304,48.61,-16.4,51.3019697478,131.42,46.56,-12.5,48.2087502431,6.574,-0.595,6.6008712304,46.56,-12.5,48.2087502431,131.37
2022-02-18 18:00:00,57.5675,-16.1495,59.7898269482,5.6975,-0.6095,5.7300084206,51.87,-15.54,54.1478392921,130.95,49.66,-11.67,51.0127876125,5.6975,-0.6095,5.7300084206,49.66,-11.67,51.0127876125,130.92
2022-02-18 18:30:00,58.8205,-16.3775,61.0579538349,5.7305,-0.8475,5.7928306121,53.09,-15.53,55.3148171831,131.09,50.82,-11.64,52.1359952432,5.7305,-0.8475,5.7928306121,50.82,-11.64,52.1359952432,131.06
2022-02-18 19:00:00,57.533,-16.8885,59.9605497077,5.773,-0.8985000000000001,5.8425021395000005,51.76,-15.99,54.1735885834,131.09,49.55,-12.09,51.0036332039,5.773,-0.8985000000000001,5.8425021395000005,49.55,-12.09,51.0036332039,131.06
2022-02-18 19:30:00,55.9135,-17.311,58.5319588195,5.5435,-0.961,5.6261810538,50.37,-16.35,52.9571468265,131.12,48.24,-12.45,49.8206794414,5.5435,-0.961,5.6261810538,48.24,-12.45,49.8206794414,131.09
2022-02-18 20:00:00,53.8015,-18.0175,56.7382737533,6.0715,-0.9475,6.1449872661,47.73,-17.07,50.6906085976,131.12,45.72,-13.12,47.5652478181,6.0715,-0.9475,6.1449872661,45.72,-13.12,47.5652478181,131.09
2022-02-18 20:30:00,51.9495,-18.3685,55.1012916591,5.8695,-0.8885000000000001,5.9363677868,46.08,-17.48,49.284042042,131.29,44.18,-13.55,46.2111988592,5.8695,-0.8885000000000001,5.9363677868,44.18,-13.55,46.2111988592,131.26
2022-02-18 21:00:00,51.34,-18.5985,54.6049430203,5.82,-0.7985,5.8745214486,45.52,-17.8,48.8764810517,131.04,43.62,-13.84,45.7629763018,5.82,-0.7985,5.8745214486,43.62,-13.84,45.7629763018,131.01
2022-02-18 21:30:00,50.081,-19.257,53.6557416313,6.881,-0.877,6.9366627423,43.2,-18.38,46.9474642553,131.04,41.36,-14.45,43.8115521295,6.881,-0.877,6.9366627423,41.36,-14.45,43.8115521295,131.01
2022-02-18 22:00:00,48.309,-19.8055,52.2112757099,7.469,-0.9355,7.5273581853,40.84,-18.87,44.9886930239,131.58,39.13,-14.9,41.8708359124,7.469,-0.9355,7.5273581853,39.13,-14.9,41.8708359124,131.55
2022-02-18 22:30:00,46.7735,-20.2815,50.9813646787,7.3035,-0.9415,7.3639347159,39.47,-19.34,43.953572096,132.35,38.01,-15.32,40.9812457107,7.3035,-0.9415,7.3639347159,38.01,-15.32,40.9812457107,132.31
2022-02-18 23:00:00,44.792,-20.7125,49.3490721316,7.142,-0.9025000000000001,7.1987964445,37.65,-19.81,42.5436082156,132.35,36.28,-15.81,39.5751752997,7.142,-0.9025000000000001,7.1987964445,36.28,-15.81,39.5751752997,132.31
2022-02-18 23:30:00,43.439,-20.7175,48.1265158437,7.409,-0.9075000000000001,7.4643711892,36.03,-19.81,41.1168700171,132.35,34.75,-15.81,38.1774619376,7.409,-0.9075000000000001,7.4643711892,34.75,-15.81,38.1774619376,132.31
2022-02-19 00:00:00,42.7245,-21.031,47.6202253381,7.0345,-0.901,7.0919666701,35.69,-20.13,40.9755170803,132.15,34.42,-16.12,38.0077728892,7.0345,-0.901,7.0919666701,34.42,-16.12,38.0077728892,132.11
2022-02-19 00:30:00,43.1745,-21.0895,48.0500204006,7.1645,-0.9295,7.2245436188,36.01,-20.16,41.2691858413,132.67,34.72,-16.12,38.2796656203,7.1645,-0.9295,7.2245436188,34.72,-16.12,38.2796656203,132.64
2022-02-19 01:00:00,45.016,-20.635,49.5201320778,7.386,-0.875,7.4376488893,37.63,-19.76,42.5026410944,132.89,36.27,-15.76,39.5460554291,7.386,-0.875,7.4376488893,36.27,-15.76,39.5460554291,132.86
2022-02-19 01:30:00,45.3155,-20.6605,49.803120389200004,6.9555,-0.8805000000000001,7.0110099486,38.36,-19.78,43.15944856,132.41,36.98,-15.76,40.198233792,6.9555,-0.8805000000000001,7.0110099486,36.98,-15.76,40.198233792,132.38
2022-02-19 02:00:00,44.8285,-20.861,49.4446734568,6.1885,-0.721,6.2303589985,38.64,-20.14,43.5737214385,132.66,37.21,-16.09,40.5397607294,6.1885,-0.721,6.2303589985,37.21,-16.09,40.5397607294,132.63
2022-02-19 02:30:00,44.338,-20.8475,48.9946578746,6.328,-0.6575000000000001,6.3620665078,38.01,-20.19,43.0394725804,133.14,36.63,-16.14,40.0281963121,6.328,-0.6575000000000001,6.3620665078,36.63,-16.14,40.0281963121,133.1
2022-02-19 03:00:00,43.6095,-20.9795,48.3934697092,6.4695,-0.6795,6.5050865098,37.14,-20.3,42.3257557523,133.14,35.79,-16.24,39.3021844177,6.4695,-0.6795,6.5050865098,35.79,-16.24,39.3021844177,133.1
2022-02-19 03:30:00,43.154,-21.2305,48.09367782,6.054,-0.7105,6.0955497086,37.1,-20.52,42.396702702,133.38,35.68,-16.47,39.2978790776,6.054,-0.7105,6.0955497086,35.68,-16.47,39.2978790776,133.34
2022-02-19 04:00:00,42.639,-21.316,47.6702861015,6.059,-0.616,6.0902329184,36.58,-20.7,42.0307791981,133.76,35.19,-16.66,38.9344538937,6.059,-0.616,6.0902329184,35.19,-16.66,38.9344538937,133.74
2022-02-19 04:30:00,42.299,-21.4175,47.4121788916,5.999,-0.5875,6.0276991672,36.3,-20.83,41.8518685365,134.1,35.0,-16.71,38.7843280205,5.999,-0.5875,6.0276991672,35.0,-16.71,38.7843280205,134.08
2022-02-19 05:00:00,42.3135,-21.4375,47.4341510781,6.0035,-0.5675,6.0302627223,36.31,-20.87,41.880460838,134.1,35.02,-16.74,38.8153062593,6.0035,-0.5675,6.0302627223,35.02,-16.74,38.8153062593,134.08
2022-02-19 05:30:00,41.9775,-21.1635,47.0106821744,5.0275,-0.4335,5.0461548232,36.95,-20.73,42.3678581002,133.66,35.64,-16.63,39.3289524396,5.0275,-0.4335,5.0461548232,35.64,-16.63,39.3289524396,133.63
2022-02-19 06:00:00,41.624,-21.304,46.7591466133,6.224,-0.584,6.2513384167,35.4,-20.72,41.018025306,133.66,34.16,-16.64,37.9973051676,6.224,-0.584,6.2513384167,34.16,-16.64,37.9973051676,133.63
2022-02-19 06:30:00,42.854,-21.1285,47.7794812472,6.914,-0.7385,6.9533285734,35.94,-20.39,41.3211289778,133.28,34.66,-16.31,38.3057658845,6.914,-0.7385,6.9533285734,34.66,-16.31,38.3057658845,133.26
2022-02-19 07:00:00,43.294,-21.1765,48.195586813,7.354,-0.8565,7.4037090873,35.94,-20.32,41.2866322192,133.28,34.63,-16.44,38.3341949179,7.354,-0.8565,7.4037090873,34.63,-16.44,38.3341949179,133.26
2022-02-19 07:30:00,44.2275,-19.8805,48.490267441,7.6675,-0.9305,7.7237546893,36.56,-18.95,41.1793164101,134.14,34.96,-15.49,38.2379615042,7.6675,-0.9305,7.7237546893,34.96,-15.49,38.2379615042,134.12
2022-02-19 08:00:00,44.9115,-19.714,49.0477790348,7.9515,-0.9440000000000001,8.0073396487,36.96,-18.77,41.4530396955,130.53,35.37,-15.31,38.5413154939,7.9515,-0.9440000000000001,8.0073396487,35.37,-15.31,38.5413154939,130.49
2022-02-19 08:30:00,46.133,-19.9125,50.247003346,7.873,-0.9725,7.9328358895,38.26,-18.94,42.6913480696,130.48,36.79,-15.54,39.9373972612,7.873,-0.9725,7.9328358895,36.79,-15.54,39.9373972612,130.45
2022-02-19 09:00:00,48.693,-20.013,52.6453076541,7.343,-0.983,7.4085044375,41.35,-19.03,45.5188246773,132.07,39.73,-15.01,42.470848826,7.343,-0.983,7.4085044375,39.73,-15.01,42.470848826,132.02
2022-02-19 09:30:00,49.4925,-19.5975,53.2312836826,7.4725,-1.0575,7.5469571683000005,42.02,-18.54,45.9283354804,132.86,40.2,-14.62,42.7759792407,7.4725,-1.0575,7.5469571683000005,40.2,-14.62,42.7759792407,132.73
2022-02-19 10:00:00,50.3275,-19.4985,53.9726667722,6.1475,-1.1985000000000001,6.263238659,44.18,-18.3,47.8201045586,132.28,42.24,-14.3,44.5949279627,6.1475,-1.1985000000000001,6.263238659,42.24,-14.3,44.5949279627,132.05
2022-02-19 10:30:00,50.675,-19.803,54.4069336942,11.565,-1.2730000000000001,11.634850837,39.11,-18.53,43.2776270144,132.64,37.48,-14.53,40.1979016865,11.565,-1.2730000000000001,11.634850837,37.48,-14.53,40.1979016865,132.43
2022-02-19 11:00:00,50.086,-20.057,53.9526704158,14.626,-1.337,14.6869821611,35.46,-18.72,40.0980049379,132.44,34.0,-14.72,37.0496747624,14.626,-1.337,14.6869821611,34.0,-14.72,37.0496747624,132.15
2022-02-19 11:30:00,49.676,-20.3795,53.69384505,19.516,-1.5995,19.5814365216,30.16,-18.78,35.5290585296,132.49,28.95,-14.82,32.5228365922,19.516,-1.5995,19.5814365216,28.95,-14.82,32.5228365922,132.26
2022-02-19 12:00:00,48.254,-20.734,52.5199702209,29.934,-2.484,30.0368875218,18.32,-18.25,25.8589423604,132.32,17.66,-14.36,22.7614850131,29.934,-2.484,30.0368875218,17.66,-14.36,22.7614850131,132.16
2022-02-19 12:30:00,47.3505,-20.38,51.5501139693,42.4205,-3.85,42.5948508655,4.93,-16.53,17.2495159352,132.38,4.88,-12.8,13.6987006683,42.4205,-3.85,42.5948508655,4.88,-12.8,13.6987006683,132.29
2022-02-19 13:00:00,45.8695,-20.567,50.269399432,51.2595,-5.347,51.5376245984,-5.39,-15.22,16.1462224684,132.22,-4.94,-11.63,12.6356835984,51.2595,-5.347,51.5376245984,-4.94,-11.63,12.6356835984,132.16
2022-02-19 13:30:00,45.6865,-21.3885,50.445259584,40.2065,-4.1985,40.4251165057,5.48,-17.19,18.0423529508,132.22,5.47,-13.43,14.5012344302,40.2065,-4.1985,40.4251165057,5.47,-13.43,14.5012344302,132.16
2022-02-19 14:00:00,44.3225,-21.0585,49.070810351,47.6225,-4.0985,47.7985377234,-3.3,-16.96,17.2780670215,132.79,-2.93,-13.25,13.5700921146,47.6225,-4.0985,47.7985377234,-2.93,-13.25,13.5700921146,132.72
2022-02-19 14:30:00,44.5355,-20.872,49.1838504415,39.8255,-3.5620000000000003,39.9844756656,4.71,-17.31,17.9393478142,132.79,4.71,-13.53,14.3263742796,39.8255,-3.5620000000000003,39.9844756656,4.71,-13.53,14.3263742796,132.72
2022-02-19 15:00:00,44.363,-21.4715,49.2859115899,30.653,-2.6315,30.7657472077,13.71,-18.84,23.3004227429,132.75,13.27,-14.94,19.9824047602,30.653,-2.6315,30.7657472077,13.27,-14.94,19.9824047602,132.69
2022-02-19 15:30:00,43.9155,-21.666,48.9692423492,34.2655,-2.836,34.3826611281,9.65,-18.83,21.1587192429,133.11,9.34,-14.97,17.6447300914,34.2655,-2.836,34.3826611281,9.34,-14.97,17.6447300914,133.05
2022-02-19 16:00:00,45.676,-21.4605,50.4663257653,22.106,-1.8505,22.1833177467,23.57,-19.61,30.6610012883,133.11,22.62,-15.65,27.5061247725,22.106,-1.8505,22.1833177467,22.62,-15.65,27.5061247725,133.05
2022-02-19 16:30:00,47.929,-20.9195,52.2954541165,11.799,-1.0795,11.8482792527,36.13,-19.84,41.2189580169,133.26,34.66,-15.76,38.0748368348,11.799,-1.0795,11.8482792527,34.66,-15.76,38.0748368348,133.19
2022-02-19 17:00:00,50.0325,-20.3445,54.0106446592,8.8225,-0.7645000000000001,8.8555613317,41.21,-19.58,45.6249986301,133.26,39.51,-15.47,42.4306610837,8.8225,-0.7645000000000001,8.8555613317,39.51,-15.47,42.4306610837,133.19
2022-02-19 17:30:00,52.069,-19.471,55.5904722232,7.229,-0.611,7.2547751171,44.84,-18.86,48.6448887346,132.58,42.98,-14.8,45.4567970715,7.229,-0.611,7.2547751171,42.98,-14.8,45.4567970715,133.12
2022-02-19 18:00:00,54.457,-18.4105,57.4848793967,4.417,-0.42050000000000004,4.4369707290000004,50.04,-17.99,53.1755742799,132.58,47.95,-13.95,49.9380115744,4.417,-0.42050000000000004,4.4369707290000004,47.95,-13.95,49.9380115744,132.5
2022-02-19 18:30:00,56.3425,-17.9835,59.1429080998,3.7725,-0.47350000000000003,3.8020992228,52.57,-17.51,55.4094306053,132.15,50.34,-13.49,52.1161750323,3.7725,-0.47350000000000003,3.8020992228,50.34,-13.49,52.1161750323,132.07
2022-02-19 19:00:00,55.6705,-18.505,58.6654889628,4.1305,-0.505,4.1612564509,51.54,-18.0,54.5927797424,131.83,49.38,-13.94,51.309921068,4.1305,-0.505,4.1612564509,49.38,-13.94,51.309921068,131.76
2022-02-19 19:30:00,54.089,-18.989,57.3254048568,4.149,-0.599,4.1920164599,49.94,-18.39,53.2183774649,132.19,47.85,-14.32,49.9468207196,4.149,-0.599,4.1920164599,47.85,-14.32,49.9468207196,132.13
2022-02-19 20:00:00,51.742,-19.8415,55.4158793691,5.232,-0.6715,5.2749157576,46.51,-19.17,50.305755138,132.31,44.58,-15.09,47.0646842123,5.232,-0.6715,5.2749157576,44.58,-15.09,47.0646842123,132.25
2022-02-19 20:30:00,49.2275,-20.593,53.3612069321,6.8175,-0.803,6.8646278304,42.41,-19.79,46.8001303417,131.53,40.68,-15.72,43.6117048509,6.8175,-0.803,6.8646278304,40.68,-15.72,43.6117048509,131.5
2022-02-19 21:00:00,47.6295,-20.844,51.9907838588,6.5595,-0.794,6.6073804378,41.07,-20.05,45.7028161058,131.53,39.4,-15.97,42.5135378438,6.5595,-0.794,6.6073804378,39.4,-15.97,42.5135378438,131.5
2022-02-19 21:30:00,46.1005,-21.4685,50.8542288556,7.5205,-0.9285,7.5776007087,38.58,-20.54,43.7070703662,131.72,36.93,-16.47,40.4361941829,7.5205,-0.9285,7.5776007087,36.93,-16.47,40.4361941829,131.79
2022-02-19 22:00:00,44.4225,-21.8695,49.513973144,7.3925,-0.9695,7.4558022037,37.03,-20.9,42.5209466028,131.72,35.47,-16.82,39.2559969941,7.3925,-0.9695,7.4558022037,35.47,-16.82,39.2559969941,131.79
2022-02-19 22:30:00,42.618,-22.224,48.064540984,7.598,-1.054,7.6707574593,35.02,-21.17,40.9215016831,131.87,33.63,-17.03,37.6961244692,7.598,-1.054,7.6707574593,33.63,-17.03,37.6961244692,131.94
2022-02-19 23:00:00,41.0835,-22.7405,46.9572604876,7.6535,-1.1405,7.7380102417,33.43,-21.6,39.8010665686,131.83,31.97,-17.41,36.4031454685,7.6535,-1.1405,7.7380102417,31.97,-17.41,36.4031454685,131.9
2022-02-19 23:30:00,39.524,-23.4435,45.9537187641,7.894,-1.1235,7.9735492881,31.63,-22.32,38.712262915,133.69,30.31,-18.08,35.2928108827,7.894,-1.1235,7.9735492881,30.31,-18.08,35.2928108827,133.77
2022-02-20 00:00:00,38.5665,-23.360500000000002,45.0897758089,8.0265,-1.0505,8.0949522852,30.54,-22.31,37.8209954919,133.69,29.34,-18.08,34.4633428442,8.0265,-1.0505,8.0949522852,29.34,-18.08,34.4633428442,133.77
2022-02-20 00:30:00,39.3835,-23.25,45.7342603772,8.1435,-1.05,8.2109129973,31.24,-22.2,38.3246343753,132.95,30.01,-17.96,34.9737287117,8.1435,-1.05,8.2109129973,30.01,-17.96,34.9737287117,133.04
2022-02-20 01:00:00,41.3325,-23.047,47.3237758981,8.1025,-1.017,8.1660758783,33.23,-22.03,39.8692086704,132.95,31.91,-17.82,36.5486046245,8.1025,-1.017,8.1660758783,31.91,-17.82,36.5486046245,133.04
2022-02-20 01:30:00,41.259,-23.136,47.3030609686,8.189,-1.106,8.2633502286,33.07,-22.03,39.7359509764,132.73,31.76,-17.79,36.4030452023,8.189,-1.106,8.2633502286,31.76,-17.79,36.4030452023,132.82
2022-02-20 02:00:00,40.3705,-23.392,46.6579353835,8.1605,-1.1219999999999999,8.2372716509,32.21,-22.27,39.1591240964,132.95,30.93,-18.01,35.7914095839,8.1605,-1.1219999999999999,8.2372716509,30.93,-18.01,35.7914095839,133.04
2022-02-20 02:30:00,39.625,-23.4295,46.0334888451,8.165,-1.1095,8.240037333,31.46,-22.32,38.5734883048,133.46,30.22,-18.06,35.2052836944,8.165,-1.1095,8.240037333,30.22,-18.06,35.2052836944,133.55
2022-02-20 03:00:00,39.1455,-23.66,45.740198625,8.1655,-1.16,8.2474838739,30.98,-22.5,38.2885152494,133.33,29.76,-18.24,34.9049452084,8.1655,-1.16,8.2474838739,29.76,-18.24,34.9049452084,133.42
2022-02-20 03:30:00,38.263,-23.4045,44.8534033185,8.113,-1.1245,8.1905597641,30.15,-22.28,37.4889437034,132.69,28.85,-18.11,34.0630973342,8.113,-1.1245,8.1905597641,28.85,-18.11,34.0630973342,132.78
2022-02-20 04:00:00,37.4795,-23.474,44.2237673231,8.1495,-1.124,8.2266473274,29.33,-22.35,36.875078305,132.69,28.15,-18.15,33.4939546784,8.1495,-1.124,8.2266473274,28.15,-18.15,33.4939546784,132.78
2022-02-20 04:30:00,36.8075,-23.5465,43.6947333039,8.1775,-1.1265,8.254726434,28.63,-22.42,36.3639010559,132.47,27.53,-18.21,33.0076506283,8.1775,-1.1265,8.254726434,27.53,-18.21,33.0076506283,132.56
2022-02-20 05:00:00,36.644,-23.649,43.6125892031,8.214,-1.129,8.2912265076,28.43,-22.52,36.2686545105,132.47,27.35,-18.29,32.9020759223,8.214,-1.129,8.2912265076,27.35,-18.29,32.9020759223,132.56
2022-02-20 05:30:00,37.051,-23.3445,43.7920344498,8.201,-1.1345,8.2790996642,28.85,-22.21,36.4088807848,132.84,27.74,-18.01,33.0736707972,8.201,-1.1345,8.2790996642,27.74,-18.01,33.0736707972,132.92
2022-02-20 06:00:00,37.36,-23.2015,43.9781673362,8.21,-1.1515,8.290358994,29.15,-22.05,36.5503077962,132.74,28.03,-17.83,33.2203220936,8.21,-1.1515,8.290358994,28.03,-17.83,33.2203220936,132.83
2022-02-20 06:30:00,38.9355,-22.8965,45.1688263352,8.1955,-1.1365,8.2739260632,30.74,-21.76,37.6622516587,132.74,29.54,-17.56,34.3651742321,8.1955,-1.1365,8.2739260632,29.54,-17.56,34.3651742321,132.83
2022-02-20 07:00:00,40.0235,-22.34,45.8361882387,8.1635,-1.13,8.241336799900001,31.86,-21.21,38.2743216792,132.92,30.59,-17.05,35.020716726,8.1635,-1.13,8.241336799900001,30.59,-17.05,35.020716726,133.01
2022-02-20 07:30:00,41.0345,-22.252,46.6795639895,8.2045,-1.1219999999999999,8.2808637382,32.83,-21.13,39.0421029147,132.39,31.54,-16.97,35.8155343392,8.2045,-1.1219999999999999,8.2808637382,31.54,-16.97,35.8155343392,132.5
2022-02-20 08:00:00,41.6085,-22.022,47.076913198,8.2085,-1.052,8.2756375132,33.4,-20.97,39.4373034068,132.89,32.12,-16.84,36.2667892155,8.2085,-1.052,8.2756375132,32.12,-16.84,36.2667892155,133.02
2022-02-20 08:30:00,43.7015,-21.687,48.7867509807,8.2215,-1.107,8.295692331,35.48,-20.58,41.0166649059,133.1,34.12,-16.48,37.8914871706,8.2215,-1.107,8.295692331,34.12,-16.48,37.8914871706,133.24
2022-02-20 09:00:00,45.351,-21.432,50.1601816683,8.451,-1.1219999999999999,8.5251560103,36.9,-20.31,42.1201388887,133.31,35.44,-16.27,38.9962369979,8.451,-1.1219999999999999,8.5251560103,35.44,-16.27,38.9962369979,133.45
2022-02-20 09:30:00,46.745,-21.2045,51.3295806066,8.915,-0.9645,8.9670220949,37.83,-20.24,42.9041548105,132.7,36.39,-16.16,39.8168017299,8.915,-0.9645,8.9670220949,36.39,-16.16,39.8168017299,132.85
2022-02-20 10:00:00,48.21,-20.7705,52.493978419,9.01,-0.9405,9.0589535958,39.2,-19.83,43.930273161,132.7,37.7,-15.75,40.8577104106,9.01,-0.9405,9.0589535958,37.7,-15.75,40.8577104106,132.85
2022-02-20 10:30:00,49.323,-20.466,53.4005195199,9.283,-0.926,9.3290709612,40.04,-19.54,44.5534869567,132.29,38.51,-15.49,41.5085557446,9.283,-0.926,9.3290709612,38.51,-15.49,41.5085557446,132.43
2022-02-20 11:00:00,49.956,-20.399,53.9603663535,9.956,-0.969,10.0030443866,40.0,-19.43,44.4693703576,132.12,38.47,-15.4,41.4379162121,9.956,-0.969,10.0030443866,38.47,-15.4,41.4379162121,132.27
2022-02-20 11:30:00,50.8695,-20.139,54.7109253372,8.4395,-0.979,8.4960932934,42.43,-19.16,46.5554561786,131.9,40.79,-15.12,43.5021666127,8.4395,-0.979,8.4960932934,40.79,-15.12,43.5021666127,132.05
2022-02-20 12:00:00,51.761,-19.853,55.4377374178,9.311,-0.993,9.3638010444,42.45,-18.86,46.4510721082,131.64,40.8,-14.85,43.4184580565,9.311,-0.993,9.3638010444,40.8,-14.85,43.4184580565,131.8
2022-02-20 12:30:00,52.6235,-19.7915,56.2222040167,9.8535,-0.9515,9.8993340433,42.77,-18.84,46.7356234579,131.57,41.12,-14.83,43.7125073635,9.8535,-0.9515,9.8993340433,41.12,-14.83,43.7125073635,131.73
2022-02-20 13:00:00,52.449,-20.097,56.1674906863,9.389,-1.037,9.4460939017,43.06,-19.06,47.089778084,131.57,41.38,-15.01,44.0182291784,9.389,-1.037,9.4460939017,41.38,-15.01,44.0182291784,131.76
2022-02-20 13:30:00,52.0935,-19.935,55.7775668818,7.9535,-0.985,8.0142614912,44.14,-18.95,48.0358418267,131.57,42.41,-14.92,44.9579192134,7.9535,-0.985,8.0142614912,42.41,-14.92,44.9579192134,131.75
2022-02-20 14:00:00,51.8725,-20.045,55.6107748665,8.6825,-0.9450000000000001,8.7337753148,43.19,-19.1,47.2248462147,131.57,41.45,-15.11,44.1181889927,8.6825,-0.9450000000000001,8.7337753148,41.45,-15.11,44.1181889927,131.75
2022-02-20 14:30:00,50.99,-20.28,54.8749350797,8.19,-1.0,8.2508242013,42.8,-19.28,46.9420749435,131.5,41.06,-15.25,43.8005262525,8.19,-1.0,8.2508242013,41.06,-15.25,43.8005262525,131.68
2022-02-20 15:00:00,50.7275,-20.438,54.6899542901,7.9775,-1.018,8.0421906375,42.75,-19.42,46.9542213225,132.09,41.13,-15.34,43.8975227091,7.9775,-1.018,8.0421906375,41.13,-15.34,43.8975227091,132.27
2022-02-20 15:30:00,51.002,-20.3015,54.8940334303,6.7219999999999995,-1.0115,6.7976772687,44.28,-19.29,48.2993012372,132.34,42.63,-15.21,45.262136494,6.7219999999999995,-1.0115,6.7976772687,42.63,-15.21,45.262136494,132.46
2022-02-20 16:00:00,51.9995,-19.9355,55.6899646301,5.8095,-0.9655,5.8891833475,46.19,-18.97,49.9337260777,132.44,44.33,-14.88,46.7607025182,5.8095,-0.9655,5.8891833475,44.33,-14.88,46.7607025182,132.46
2022-02-20 16:30:00,53.388,-19.4745,56.8289951895,6.138,-0.9545,6.211772231,47.25,-18.52,50.7499054186,132.51,45.31,-14.43,47.552297526,6.138,-0.9545,6.211772231,45.31,-14.43,47.552297526,132.42
2022-02-20 17:00:00,53.761,-19.4925,57.1856859472,8.911,-0.9825,8.9650001255,44.85,-18.51,48.5195074171,132.74,43.02,-14.46,45.3851517569,8.911,-0.9825,8.9650001255,43.02,-14.46,45.3851517569,132.59
2022-02-20 17:30:00,54.2425,-19.2395,57.5535156745,6.0825,-0.8795000000000001,6.1457567882,48.16,-18.36,51.5410050348,132.14,46.19,-14.29,48.3499762151,6.0825,-0.8795000000000001,6.1457567882,46.19,-14.29,48.3499762151,132.1
2022-02-20 18:00:00,55.037,-18.9235,58.1994005231,4.237,-0.7435,4.3017393285,50.8,-18.18,53.9550961448,132.27,48.7,-14.11,50.7028805888,4.237,-0.7435,4.3017393285,48.7,-14.11,50.7028805888,132.21
2022-02-20 18:30:00,56.4375,-18.604,59.4247441917,4.4175,-0.864,4.50120009,52.02,-17.74,54.9616957526,132.15,49.84,-13.68,51.6833435451,4.4175,-0.864,4.50120009,49.84,-13.68,51.6833435451,132.06
2022-02-20 19:00:00,55.2545,-19.092,58.4599370018,4.4045,-0.972,4.5104771643,50.85,-18.12,53.9820053351,132.15,48.74,-14.06,50.7274205928,4.4045,-0.972,4.5104771643,48.74,-14.06,50.7274205928,132.06
2022-02-20 19:30:00,54.077,-19.84,57.6016278329,4.6370000000000005,-1.07,4.7588516472,49.44,-18.77,52.8831400354,131.98,47.38,-14.65,49.5932142536,4.6370000000000005,-1.07,4.7588516472,47.38,-14.65,49.5932142536,131.89
2022-02-20 20:00:00,52.2085,-20.7665,56.1869646315,6.8985,-1.0365,6.9759325183000005,45.31,-19.73,49.4193180851,132.73,43.39,-15.63,46.1192909746,6.8985,-1.0365,6.9759325183000005,43.39,-15.63,46.1192909746,132.65
