Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-20 20:30:00,50.4845,-21.193,54.7524245057,5.6745,-1.073,5.7750566447,44.81,-20.12,49.1197567176,133.23,42.83,-15.99,45.7174911823,5.6745,-1.073,5.7750566447,42.83,-15.99,45.7174911823,133.18
2022-02-20 21:00:00,48.897,-21.891,53.573617481,7.107,-1.051,7.1842918927,41.79,-20.84,46.6980695532,133.23,40.04,-16.63,43.3561817968,7.107,-1.051,7.1842918927,40.04,-16.63,43.3561817968,133.18
2022-02-20 21:30:00,47.3605,-21.2835,51.9230616634,7.4505,-0.9535,7.5112657056,39.91,-20.33,44.7896974761,133.67,38.17,-16.82,41.7116446571,7.4505,-0.9535,7.5112657056,38.17,-16.82,41.7116446571,133.63
2022-02-20 22:00:00,45.8485,-21.1585,50.495218333,7.7885,-0.9385,7.844839992,38.06,-20.22,43.097702955,131.5,36.37,-16.67,40.0083216344,7.7885,-0.9385,7.844839992,36.37,-16.67,40.0083216344,131.46
2022-02-20 22:30:00,44.371,-21.988,49.5202765037,6.271,-1.068,6.3612942865,38.1,-20.92,43.4655771847,130.15,36.41,-17.27,40.2981513224,6.271,-1.068,6.3612942865,36.41,-17.27,40.2981513224,130.1
2022-02-20 23:00:00,42.1055,-22.23,47.6135068048,6.7955,-0.99,6.8672352697,35.31,-21.24,41.2059910693,131.41,33.76,-17.58,38.0630266794,6.7955,-0.99,6.8672352697,33.76,-17.58,38.0630266794,131.36
2022-02-20 23:30:00,40.3725,-22.536,46.2364580418,6.3825,-0.996,6.4597462992,33.99,-21.54,40.2404237055,131.36,32.49,-17.85,37.0705084939,6.3825,-0.996,6.4597462992,32.49,-17.85,37.0705084939,131.29
2022-02-21 00:00:00,39.375,-22.582,45.3909390628,7.895,-1.002,7.9583307923,31.48,-21.58,38.166566521,131.4,30.12,-17.92,35.0476932194,7.895,-1.002,7.9583307923,30.12,-17.92,35.0476932194,131.33
2022-02-21 00:30:00,40.302,-22.3075,46.0638226839,7.952,-0.9975,8.0143190759,32.35,-21.31,38.7380768753,130.54,30.95,-17.64,35.6240382326,7.952,-0.9975,8.0143190759,30.95,-17.64,35.6240382326,130.47
2022-02-21 01:00:00,42.662,-22.24,48.1109534722,7.842,-1.03,7.9093529445,34.82,-21.21,40.7712705223,130.54,33.38,-17.7,37.7824615397,7.842,-1.03,7.9093529445,33.38,-17.7,37.7824615397,130.47
2022-02-21 01:30:00,42.492,-23.251,48.4373726063,7.822,-1.051,7.8922927594,34.67,-22.2,41.1685426023,131.79,33.29,-17.88,37.7878088806,7.822,-1.051,7.8922927594,33.29,-17.88,37.7878088806,131.72
2022-02-21 02:00:00,41.5395,-23.3805,47.6673666202,7.8195,-0.9605,7.8782701464,33.72,-22.42,40.4931450989,134.04,32.29,-18.42,37.1744603189,7.8195,-0.9605,7.8782701464,32.29,-18.42,37.1744603189,133.96
2022-02-21 02:30:00,40.8695,-23.1185,46.9550963421,7.8495,-0.9785,7.9102536306,33.02,-22.14,39.7555027638,133.96,31.57,-18.11,36.3955629164,7.8495,-0.9785,7.9102536306,31.57,-18.11,36.3955629164,133.89
2022-02-21 03:00:00,40.234,-23.0015,46.3448352921,6.884,-0.9615,6.950822847,33.35,-22.04,39.9747933078,133.28,31.92,-18.06,36.6749233128,6.884,-0.9615,6.950822847,31.92,-18.06,36.6749233128,133.22
2022-02-21 03:30:00,39.8555,-22.8055,45.9189689616,7.9055,-0.9555,7.9630340009000005,31.95,-21.85,38.7069115275,132.25,30.59,-17.91,35.447372258,7.9055,-0.9555,7.9630340009000005,30.59,-17.91,35.447372258,132.19
2022-02-21 04:00:00,39.3165,-22.79,45.4441555346,7.7065,-0.9400000000000001,7.7636165703,31.61,-21.85,38.4267432916,131.58,30.27,-17.9,35.1665025273,7.7065,-0.9400000000000001,7.7636165703,30.27,-17.9,35.1665025273,131.52
2022-02-21 04:30:00,38.8255,-22.763,45.0063730959,6.8355,-0.933,6.8988802896,31.99,-21.83,38.7286586393,131.53,30.6,-17.9,35.4509520324,6.8355,-0.933,6.8988802896,30.6,-17.9,35.4509520324,131.48
2022-02-21 05:00:00,38.562,-22.613,44.7031946621,6.532,-0.973,6.6040709415,32.03,-21.64,38.655019079,131.2,30.66,-17.74,35.4223545237,6.532,-0.973,6.6040709415,30.66,-17.74,35.4223545237,131.15
2022-02-21 05:30:00,39.367,-22.5105,45.3484652359,5.227,-0.9905,5.3200206062,34.14,-21.52,40.3565360258,130.78,32.69,-17.58,37.1172803422,5.227,-0.9905,5.3200206062,32.69,-17.58,37.1172803422,130.73
2022-02-21 06:00:00,40.597,-22.3265,46.3312962397,4.207,-1.0265,4.3304216019,36.39,-21.3,42.1654135519,131.17,34.8,-17.33,38.8763282731,4.207,-1.0265,4.3304216019,34.8,-17.33,38.8763282731,131.12
2022-02-21 06:30:00,42.466,-21.8755,47.7692228977,5.626,-1.0155,5.7169149242,36.84,-20.86,42.3358618667,132.05,35.2,-16.95,39.0684335494,5.626,-1.0155,5.7169149242,35.2,-16.95,39.0684335494,131.99
2022-02-21 07:00:00,44.399,-21.2165,49.2078354863,3.789,-1.0265,3.9255857206,40.61,-20.19,45.3520473628,131.8,38.83,-16.27,42.100852723,3.789,-1.0265,3.9255857206,38.83,-16.27,42.100852723,131.74
2022-02-21 07:30:00,45.784,-20.7145,50.2520165391,3.634,-0.9045000000000001,3.744873329,42.15,-19.81,46.5731532108,131.72,40.36,-15.92,43.3863573027,3.634,-0.9045000000000001,3.744873329,40.36,-15.92,43.3863573027,131.66
2022-02-21 08:00:00,46.193,-20.1595,50.4003838205,7.523,-0.8695,7.5730812256,38.67,-19.29,43.214268477,131.63,37.02,-15.48,40.1261859638,7.523,-0.8695,7.5730812256,37.02,-15.48,40.1261859638,131.57
2022-02-21 08:30:00,47.992,-19.7555,51.8990543676,13.372,-0.9955,13.4090045958,34.62,-18.76,39.3761603004,130.61,33.21,-15.03,36.4527776719,13.372,-0.9955,13.4090045958,33.21,-15.03,36.4527776719,130.55
2022-02-21 09:00:00,49.395,-19.517,53.1110093483,20.215,-1.427,20.2653041921,29.18,-18.09,34.3324991808,130.43,28.02,-14.43,31.5173809191,20.215,-1.427,20.2653041921,28.02,-14.43,31.5173809191,130.37
2022-02-21 09:30:00,49.456,-19.6725,53.225024117,28.606,-2.0125,28.6767046965,20.85,-17.66,27.3239473722,130.32,20.11,-14.07,24.5433697768,28.606,-2.0125,28.6767046965,20.11,-14.07,24.5433697768,130.26
2022-02-21 10:00:00,48.067,-19.651,51.9287809408,39.597,-3.061,39.7151372905,8.47,-16.59,18.627103908,130.4,8.32,-13.13,15.5441082086,39.597,-3.061,39.7151372905,8.32,-13.13,15.5441082086,130.34
2022-02-21 10:30:00,46.8875,-19.551,50.8003863888,48.0275,-4.061,48.1988846059,-1.1400000000000001,-15.49,15.5318929947,130.27,-0.8200000000000001,-12.13,12.1576848125,48.0275,-4.061,48.1988846059,-0.8200000000000001,-12.13,12.1576848125,130.21
2022-02-21 11:00:00,46.134,-19.3845,50.041031127,53.404,-4.7745,53.617003518,-7.27,-14.61,16.3188541264,130.27,-6.65,-11.33,13.1374046143,53.404,-4.7745,53.617003518,-6.65,-11.33,13.1374046143,130.21
2022-02-21 11:30:00,45.5665,-19.2795,49.4773184651,57.9765,-5.5095,58.2376952025,-12.41,-13.77,18.53701702,130.55,-11.54,-10.55,15.6356675585,57.9765,-5.5095,58.2376952025,-11.54,-10.55,15.6356675585,130.49
2022-02-21 12:00:00,45.0645,-19.076,48.9357020615,61.1945,-6.126,61.5003634644,-16.13,-12.95,20.6852459497,130.55,-15.05,-9.79,17.9540134789,61.1945,-6.126,61.5003634644,-15.05,-9.79,17.9540134789,130.49
2022-02-21 12:30:00,44.975,-19.0315,48.8359357159,61.605,-6.2815,61.9244157603,-16.63,-12.75,20.9551759716,130.77,-15.65,-9.65,18.3860001088,61.605,-6.2815,61.9244157603,-15.65,-9.65,18.3860001088,130.7
2022-02-21 13:00:00,44.4,-19.078,48.3252530671,61.97,-6.498,62.3097496705,-17.57,-12.58,21.6092873552,130.77,-16.53,-9.48,19.0554795269,61.97,-6.498,62.3097496705,-16.53,-9.48,19.0554795269,130.7
2022-02-21 13:30:00,44.3355,-19.589,48.4702535711,57.8555,-6.029,58.168786486,-13.52,-13.56,19.1484725239,130.61,-12.61,-10.36,16.3199785539,57.8555,-6.029,58.168786486,-12.61,-10.36,16.3199785539,130.55
2022-02-21 14:00:00,43.417,-19.159,47.4563290826,60.757,-6.319,61.0847183017,-17.34,-12.84,21.5764037782,130.74,-16.26,-9.67,18.9181526582,60.757,-6.319,61.0847183017,-16.26,-9.67,18.9181526582,130.67
2022-02-21 14:30:00,44.1125,-19.4555,48.2123338628,57.6925,-6.2355,58.0284931435,-13.58,-13.22,18.9521713796,130.77,-12.66,-10.02,16.1454637592,57.6925,-6.2355,58.0284931435,-12.66,-10.02,16.1454637592,130.71
2022-02-21 15:00:00,43.708,-20.1975,48.149021488,50.088,-4.7775,50.3153281839,-6.38,-15.42,16.6877440057,130.86,-5.82,-12.06,13.3908924273,50.088,-4.7775,50.3153281839,-5.82,-12.06,13.3908924273,130.81
2022-02-21 15:30:00,45.0995,-20.6285,49.5933454457,30.0295,-2.6785,30.148718588,15.07,-17.95,23.4373078659,131.07,14.61,-14.34,20.4716315911,30.0295,-2.6785,30.148718588,14.61,-14.34,20.4716315911,131.01
2022-02-21 16:00:00,47.1915,-20.448,51.4311031988,19.6815,-1.408,19.7317993668,27.51,-19.04,33.456265482,131.07,26.45,-15.3,30.556382312,19.6815,-1.408,19.7317993668,26.45,-15.3,30.556382312,131.01
2022-02-21 16:30:00,49.5485,-19.63,53.2953164195,10.0485,-0.72,10.0742618712,39.5,-18.91,43.7931284564,131.58,37.84,-15.12,40.7489877175,10.0485,-0.72,10.0742618712,37.84,-15.12,40.7489877175,131.51
2022-02-21 17:00:00,51.7435,-18.935,55.0992197517,6.5635,-0.515,6.5836735376,45.18,-18.42,48.7906630412,131.53,43.26,-14.63,45.6668862525,6.5635,-0.515,6.5836735376,43.26,-14.63,45.6668862525,131.47
2022-02-21 17:30:00,53.4255,-18.161,56.4278829237,4.5455,-0.181,4.5491022466,48.88,-17.98,52.0820007296,130.55,46.75,-14.22,48.8648227256,4.5455,-0.181,4.5491022466,46.75,-14.22,48.8648227256,130.5
2022-02-21 18:00:00,54.8545,-17.303,57.5187793616,2.2945,0.107,2.2969935242,52.56,-17.41,55.3684178932,130.55,50.24,-13.67,52.0665583652,2.2945,0.107,2.2969935242,50.24,-13.67,52.0665583652,130.5
2022-02-21 18:30:00,55.6605,-16.8545,58.1563877016,1.7605,-0.5845,1.8549933962,53.9,-16.27,56.3020683457,130.14,51.42,-12.63,52.9484022422,1.7605,-0.5845,1.8549933962,51.42,-12.63,52.9484022422,130.08
2022-02-21 19:00:00,53.6095,-17.366,56.3520757936,2.3195,-0.28600000000000003,2.3370657351,51.29,-17.08,54.0591389129,130.14,48.99,-13.39,50.7869294209,2.3195,-0.28600000000000003,2.3370657351,48.99,-13.39,50.7869294209,130.08
2022-02-21 19:30:00,52.4105,-17.7495,55.3344852737,1.7205,0.7005,1.8576384201,50.69,-18.45,53.943290593,130.11,48.46,-14.66,50.6289166386,1.7205,0.7005,1.8576384201,48.46,-14.66,50.6289166386,130.05
2022-02-21 20:00:00,50.5925,-18.485,53.8636823959,1.9225,0.6950000000000001,2.0442679007,48.67,-19.18,52.3129171429,129.99,46.56,-15.39,49.0375947616,1.9225,0.6950000000000001,2.0442679007,46.56,-15.39,49.0375947616,129.92
2022-02-21 20:30:00,48.651,-18.9615,52.2154984966,1.851,0.6585000000000001,1.9646432882,46.8,-19.62,50.7462747401,129.92,44.78,-15.81,47.4889934616,1.851,0.6585000000000001,1.9646432882,44.78,-15.81,47.4889934616,129.83
2022-02-21 21:00:00,46.899,-19.621,50.8379763759,2.149,0.599,2.2309195414,44.75,-20.22,49.1061187633,130.0,42.85,-16.38,45.8740329598,2.149,0.599,2.2309195414,42.85,-16.38,45.8740329598,129.9
2022-02-21 21:30:00,45.1325,-20.23,49.4590280561,1.8125,0.63,1.9188684817000001,43.32,-20.86,48.0807861833,130.7,41.48,-16.98,44.820874601,1.8125,0.63,1.9188684817000001,41.48,-16.98,44.820874601,130.59
2022-02-21 22:00:00,43.5345,-20.823,48.2581601312,2.0245,0.417,2.0670000605,41.51,-21.24,46.6285073748,130.7,39.77,-17.33,43.3818141622,2.0245,0.417,2.0670000605,39.77,-17.33,43.3818141622,130.59
2022-02-21 22:30:00,42.2985,-14.457,44.7008719294,2.6985,-0.037,2.6987536475000002,39.6,-14.42,42.1437587313,131.58,38.43,-24.88,45.7807743491,2.6985,-0.037,2.6987536475000002,38.43,-24.88,45.7807743491,131.45
2022-02-21 23:00:00,40.4,-17.851,44.1680676621,3.08,-0.161,3.084205084,37.32,-17.69,41.3003450349,131.58,36.09,-22.26,42.40277939,3.08,-0.161,3.084205084,36.09,-22.26,42.40277939,131.45
2022-02-21 23:30:00,38.5225,-22.657,44.6914159012,2.4525,-0.187,2.4596189237,36.07,-22.47,42.4964210258,131.8,34.76,-18.33,39.2969019135,2.4525,-0.187,2.4596189237,34.76,-18.33,39.2969019135,131.66
2022-02-22 00:00:00,37.02,-22.706,43.4285946814,3.15,-0.006,3.1500057143,33.87,-22.7,40.7733601755,132.32,32.71,-18.57,37.6136810217,3.15,-0.006,3.1500057143,32.71,-18.57,37.6136810217,132.15
2022-02-22 00:30:00,37.8175,-22.3225,43.9142039948,3.6875,0.007500000000000001,3.6875076271,34.13,-22.33,40.7858529395,131.67,32.87,-18.29,37.6159673543,3.6875,0.007500000000000001,3.6875076271,32.87,-18.29,37.6159673543,131.5
2022-02-22 01:00:00,39.9115,-22.065,45.6047372238,4.0315,-0.085,4.0323959689,35.88,-21.98,42.0772480089,130.89,34.48,-17.95,38.8725211428,4.0315,-0.085,4.0323959689,34.48,-17.95,38.8725211428,130.71
2022-02-22 01:30:00,39.975,-21.976,45.6173782785,4.435,-0.146,4.437402506,35.54,-21.83,41.7089978302,130.56,34.15,-17.78,38.5013103673,4.435,-0.146,4.437402506,34.15,-17.78,38.5013103673,130.37
2022-02-22 02:00:00,38.9745,-22.3245,44.9154199635,4.5845,-0.2245,4.5899935185,34.39,-22.1,40.8788710705,130.33,33.05,-18.04,37.6529427801,4.5845,-0.2245,4.5899935185,33.05,-18.04,37.6529427801,130.14
2022-02-22 02:30:00,38.1805,-22.681,44.4092145984,7.0205,-0.381,7.0308307653,31.16,-22.3,38.317562553,131.0,30.01,-18.22,35.107954939,7.0205,-0.381,7.0308307653,30.01,-18.22,35.107954939,130.81
2022-02-22 03:00:00,37.575,-23.05,44.0815508461,7.075,-0.41000000000000003,7.0868699014,30.5,-22.64,37.9844652457,131.51,29.4,-18.55,34.7629472283,7.075,-0.41000000000000003,7.0868699014,29.4,-18.55,34.7629472283,131.31
2022-02-22 03:30:00,36.7265,-22.7375,43.1952509948,6.9165,-0.35750000000000004,6.9257330659,29.81,-22.38,37.276004346,130.9,28.74,-18.33,34.0877764015,6.9165,-0.35750000000000004,6.9257330659,28.74,-18.33,34.0877764015,130.7
2022-02-22 04:00:00,36.395,-22.7375,42.913749909,6.895,-0.2975,6.9014151628,29.5,-22.44,37.0648566704,130.9,28.46,-18.39,33.8845643325,6.895,-0.2975,6.9014151628,28.46,-18.39,33.8845643325,130.7
2022-02-22 04:30:00,36.106,-22.682,42.639375699,6.906,-0.28200000000000003,6.911755204,29.2,-22.4,36.8021738488,131.15,28.12,-18.37,33.5885590641,6.906,-0.28200000000000003,6.911755204,28.12,-18.37,33.5885590641,130.95
2022-02-22 05:00:00,35.946,-22.5765,42.4477710634,6.666,-0.29650000000000004,6.6725908199,29.28,-22.28,36.7928906176,130.59,28.19,-18.25,33.5818194861,6.666,-0.29650000000000004,6.6725908199,28.19,-18.25,33.5818194861,130.38
2022-02-22 05:30:00,38.1665,-21.6755,43.8920154755,7.0365,-0.8055,7.0824545533,31.13,-20.87,37.4784444715,130.76,29.98,-16.84,34.385840109,7.0365,-0.8055,7.0824545533,29.98,-16.84,34.385840109,130.55
2022-02-22 06:00:00,39.1205,-21.595,44.6850930988,7.6005,-1.2850000000000001,7.7083607369,31.52,-20.31,37.4967531928,131.43,30.33,-16.3,34.4325267734,7.6005,-1.2850000000000001,7.7083607369,30.33,-16.3,34.4325267734,131.22
2022-02-22 06:30:00,41.69,-21.147,46.7466759139,7.86,-1.477,7.9975701935,33.83,-19.67,39.1328225407,132.06,32.43,-15.7,36.0304718259,7.86,-1.477,7.9975701935,32.43,-15.7,36.0304718259,131.85
2022-02-22 07:00:00,44.121,-17.2005,47.3552514643,7.931,-1.4405000000000001,8.0607568658,36.19,-15.76,39.4726956262,132.06,33.66,-18.8,38.5543201211,7.931,-1.4405000000000001,8.0607568658,33.66,-18.8,38.5543201211,131.85
2022-02-22 07:30:00,46.1545,-16.6405,49.0626549475,8.0845,-1.4005,8.2049095364,38.07,-15.24,41.0071030433,132.41,34.92,-18.49,39.5131180749,8.0845,-1.4005,8.2049095364,34.92,-18.49,39.5131180749,132.21
2022-02-22 08:00:00,47.065,-16.0985,49.7420941181,8.085,-1.3785,8.2016758806,38.98,-14.72,41.6667589332,132.41,35.75,-18.03,40.0392732202,8.085,-1.3785,8.2016758806,35.75,-18.03,40.0392732202,132.21
2022-02-22 08:30:00,49.4685,-15.566,51.8597420766,8.1285,-1.3559999999999999,8.2408281289,41.34,-14.21,43.7140675298,132.42,37.88,-17.55,41.7480167194,8.1285,-1.3559999999999999,8.2408281289,37.88,-17.55,41.7480167194,132.21
2022-02-22 09:00:00,51.4415,-15.121,53.6178381068,9.1515,-1.401,9.2581182348,42.29,-13.72,44.4598976607,132.42,38.75,-17.09,42.35127625,9.1515,-1.401,9.2581182348,38.75,-17.09,42.35127625,132.21
2022-02-22 09:30:00,52.6,-15.218,54.7571686996,9.46,-1.418,9.5656847115,43.14,-13.8,45.2934829749,132.37,39.51,-17.18,43.0835525462,9.46,-1.418,9.5656847115,39.51,-17.18,43.0835525462,131.99
2022-02-22 10:00:00,51.529,-15.7455,53.8809670593,15.149,-1.6355,15.237029279,36.38,-14.11,39.0204625805,132.97,33.34,-17.5,37.6537594405,15.149,-1.6355,15.237029279,33.34,-17.5,37.6537594405,132.55
2022-02-22 10:30:00,50.221,-16.246,52.7833435565,19.171,-2.076,19.2830759216,31.05,-14.17,34.1305054167,132.58,28.49,-17.55,33.4616586558,19.171,-2.076,19.2830759216,28.49,-17.55,33.4616586558,132.41
2022-02-22 11:00:00,48.969,-16.252,51.5954500416,24.999,-2.572,25.130960686,23.97,-13.68,27.598972807,132.58,22.07,-17.15,27.9500876564,24.999,-2.572,25.130960686,22.07,-17.15,27.9500876564,132.41
2022-02-22 11:30:00,46.4935,-15.679,49.0660430772,43.2435,-4.479,43.4748402326,3.25,-11.2,11.6620109758,132.1,3.24,-14.99,15.3361566241,43.2435,-4.479,43.4748402326,3.24,-14.99,15.3361566241,132.03
2022-02-22 12:00:00,46.359,-15.147,48.770774958,48.909,-5.337,49.1993277393,-2.55,-9.81,10.1360051302,132.1,-2.13,-13.79,13.9535300193,48.909,-5.337,49.1993277393,-2.13,-13.79,13.9535300193,132.03
2022-02-22 12:30:00,47.19,-15.673,49.7246320147,42.72,-4.833,42.9925143368,4.47,-10.84,11.7254637435,132.0,4.31,-14.68,15.2996241784,42.72,-4.833,42.9925143368,4.31,-14.68,15.2996241784,131.93
2022-02-22 13:00:00,46.8145,-16.2075,49.5406950547,40.6745,-4.9575,40.9755019066,6.14,-11.25,12.8164776752,132.0,5.85,-15.03,16.1283415142,40.6745,-4.9575,40.9755019066,5.85,-15.03,16.1283415142,131.93
2022-02-22 13:30:00,44.556,-15.8955,47.3064906355,56.146,-6.1655,56.4835082679,-11.59,-9.73,15.1327789913,132.47,-10.26,-13.76,17.1640671171,56.146,-6.1655,56.4835082679,-10.26,-13.76,17.1640671171,132.41
2022-02-22 14:00:00,43.026,-15.138,45.6113551651,61.786,-6.938,62.1743165624,-18.76,-8.2,20.4738271947,132.7,-16.73,-12.34,20.7886627757,61.786,-6.938,62.1743165624,-16.73,-12.34,20.7886627757,132.65
2022-02-22 14:30:00,42.802,-15.5435,45.5369256346,57.082,-6.0835,57.4052584373,-14.28,-9.46,17.1292148098,132.26,-12.66,-13.48,18.4928634884,57.082,-6.0835,57.4052584373,-12.66,-13.48,18.4928634884,132.21
2022-02-22 15:00:00,42.839,-15.949,45.7116016127,50.419,-5.529,50.7212519759,-7.58,-10.42,12.8853715507,132.26,-6.5600000000000005,-14.33,15.7601554561,50.419,-5.529,50.7212519759,-6.5600000000000005,-14.33,15.7601554561,132.21
2022-02-22 15:30:00,43.801,-16.68,46.869499688,43.011,-4.45,43.2405899705,0.79,-12.23,12.2554885664,132.26,1.05,-15.94,15.9745453769,43.011,-4.45,43.2405899705,1.05,-15.94,15.9745453769,132.21
2022-02-22 16:00:00,45.4905,-16.708,48.4617669328,32.9405,-3.478,33.1236022233,12.55,-13.23,18.235553186,132.41,11.72,-16.78,20.4677013854,32.9405,-3.478,33.1236022233,11.72,-16.78,20.4677013854,132.36
2022-02-22 16:30:00,47.4295,-16.654,50.2684114156,24.8995,-2.524,25.0270988381,22.53,-14.13,26.5943189422,132.41,20.79,-17.57,27.2200110213,24.8995,-2.524,25.0270988381,20.79,-17.57,27.2200110213,132.36
2022-02-22 17:00:00,49.8085,-15.9815,52.3096072868,14.3785,-1.6415000000000002,14.4718963685,35.43,-14.34,38.2219897441,132.48,32.5,-17.65,36.9834084422,14.3785,-1.6415000000000002,14.4718963685,32.5,-17.65,36.9834084422,132.43
2022-02-22 17:30:00,53.067,-14.712,55.0685884421,6.407,-1.162,6.5115200222,46.66,-13.55,48.5876332002,131.89,42.68,-16.86,45.8894541262,6.407,-1.162,6.5115200222,42.68,-16.86,45.8894541262,131.84
2022-02-22 18:00:00,55.9385,-13.829,57.6225391947,3.2285,-0.919,3.3567504003,52.71,-12.91,54.2679666101,131.34,48.09,-16.28,50.7709217958,3.2285,-0.919,3.3567504003,48.09,-16.28,50.7709217958,131.29
2022-02-22 18:30:00,58.732,-13.2985,60.2187506201,2.172,-1.1185,2.4430772092,56.56,-12.18,57.8565985865,131.06,51.6,-15.59,53.9036928234,2.172,-1.1185,2.4430772092,51.6,-15.59,53.9036928234,131.02
2022-02-22 19:00:00,58.5415,-13.6785,60.1182882699,2.2415,-1.3885,2.6367128209,56.3,-12.29,57.6258110572,131.25,51.44,-15.65,53.7679839682,2.2415,-1.3885,2.6367128209,51.44,-15.65,53.7679839682,131.2
2022-02-22 19:30:00,57.1605,-14.034,58.8580998355,1.1705,-1.334,1.7747186397,55.99,-12.7,57.4122817871,131.37,51.16,-16.04,53.6155499832,1.1705,-1.334,1.7747186397,51.16,-16.04,53.6155499832,131.33
2022-02-22 20:00:00,55.6245,-14.579,57.5033237409,1.7345000000000002,-1.409,2.2346747526,53.89,-13.17,55.475949744,131.31,49.25,-16.48,51.9341207685,1.7345000000000002,-1.409,2.2346747526,49.25,-16.48,51.9341207685,131.26
2022-02-22 20:30:00,53.9935,-15.238,56.1025372532,2.3035,-1.488,2.7423085621,51.69,-13.75,53.487555562,131.26,47.26,-17.02,50.2313447959,2.3035,-1.488,2.7423085621,47.26,-17.02,50.2313447959,131.19
2022-02-22 21:00:00,52.1395,-15.8175,54.4859685286,2.7295,-1.5075,3.1181286856,49.41,-14.31,51.4404918328,131.26,45.19,-17.54,48.4746088174,2.7295,-1.5075,3.1181286856,45.19,-17.54,48.4746088174,131.19
2022-02-22 21:30:00,50.4335,-16.1535,52.9572798065,2.7535,-1.6235,3.1964847098,47.68,-14.53,49.8447921051,131.35,43.62,-17.78,47.1044881089,2.7535,-1.6235,3.1964847098,43.62,-17.78,47.1044881089,131.28
2022-02-22 22:00:00,47.4105,-22.107,52.3113272557,3.0205,-1.737,3.4843348361,44.39,-20.37,48.8406490538,131.83,42.39,-14.01,44.6451811509,3.0205,-1.737,3.4843348361,42.39,-14.01,44.6451811509,131.76
2022-02-22 22:30:00,45.3195,-21.5825,50.1962288076,2.4595000000000002,-1.7725,3.0316491387,42.86,-19.81,47.2166887869,132.8,41.18,-15.53,44.0110588375,2.4595000000000002,-1.7725,3.0316491387,41.18,-15.53,44.0110588375,132.73
2022-02-22 23:00:00,42.924,-21.743,48.1168143688,2.004,-1.603,2.5662472601,40.92,-20.14,45.6077405711,133.62,39.35,-15.89,42.4371841667,2.004,-1.603,2.5662472601,39.35,-15.89,42.4371841667,133.55
2022-02-22 23:30:00,41.0605,-22.143,46.6505853045,1.1505,-1.633,1.9975833525,39.91,-20.51,44.8716859501,133.5,38.31,-16.25,41.6139231508,1.1505,-1.633,1.9975833525,38.31,-16.25,41.6139231508,133.44
2022-02-23 00:00:00,40.1065,-22.515,45.994092743,0.9465,-1.5550000000000002,1.8204085393,39.16,-20.96,44.4165194494,133.5,37.52,-16.41,40.951660528,0.9465,-1.5550000000000002,1.8204085393,37.52,-16.41,40.951660528,133.44
2022-02-23 00:30:00,41.0285,-20.9925,46.0871225886,0.9085000000000001,-1.5025,1.7558127747999999,40.12,-19.49,44.6035256454,133.31,38.39,-15.66,41.4611589322,0.9085000000000001,-1.5025,1.7558127747999999,38.39,-15.66,41.4611589322,133.25
2022-02-23 01:00:00,43.286,-22.0055,48.5584166366,1.6059999999999999,-1.6455000000000002,2.2993273473,41.68,-20.36,46.3869809322,130.1,39.96,-15.59,42.8934691999,1.6059999999999999,-1.6455000000000002,2.2993273473,39.96,-15.59,42.8934691999,130.04
2022-02-23 01:30:00,43.5305,-22.2645,48.8938890916,3.3405,-1.6245,3.7145579145000003,40.19,-20.64,45.1801471888,133.79,38.64,-16.29,41.9334436935,3.3405,-1.6245,3.7145579145000003,38.64,-16.29,41.9334436935,133.73
2022-02-23 02:00:00,42.7885,-22.3285,48.2640409052,2.3885,-1.6684999999999999,2.9135587346,40.4,-20.66,45.3761567346,133.79,38.82,-16.29,42.0993646033,2.3885,-1.6684999999999999,2.9135587346,38.82,-16.29,42.0993646033,133.73
2022-02-23 02:30:00,42.082,-22.454,47.6977655661,2.342,-1.6440000000000001,2.8614157335,39.74,-20.81,44.8589311063,134.05,38.15,-16.42,41.5335876129,2.342,-1.6440000000000001,2.8614157335,38.15,-16.42,41.5335876129,134.0
2022-02-23 03:00:00,41.1775,-22.5775,46.9609413502,3.0375,-1.5675,3.4181080293,38.14,-21.01,43.5439972901,134.12,36.53,-16.3,40.0016362165,3.0375,-1.5675,3.4181080293,36.53,-16.3,40.0016362165,134.07
2022-02-23 03:30:00,40.6155,-22.399,46.3824755835,1.9855,-1.5390000000000001,2.5121168862000003,38.63,-20.86,43.9023518732,132.99,37.07,-16.68,40.6498130377,1.9855,-1.5390000000000001,2.5121168862000003,37.07,-16.68,40.6498130377,132.93
2022-02-23 04:00:00,39.937,-22.0235,45.6070007921,2.517,-1.4635,2.9115496304,37.42,-20.56,42.696252763,132.99,35.85,-16.42,39.4314455733,2.517,-1.4635,2.9115496304,35.85,-16.42,39.4314455733,132.93
2022-02-23 04:30:00,39.3665,-22.268,45.2281455097,3.3765,-1.238,3.5963031366,35.99,-21.03,41.6838218017,132.22,34.48,-16.87,38.3857694986,3.3765,-1.238,3.5963031366,34.48,-16.87,38.3857694986,132.15
2022-02-23 05:00:00,39.058,-22.135,44.894159854,3.368,-1.155,3.5605405488,35.69,-20.98,41.3997161826,132.22,34.12,-16.86,38.058297387,3.368,-1.155,3.5605405488,34.12,-16.86,38.058297387,132.15
2022-02-23 05:30:00,39.597,-21.9665,45.2818896608,3.987,-1.2265,4.1713872093,35.61,-20.74,41.2094612923,132.26,34.13,-16.62,37.9615766269,3.987,-1.2265,4.1713872093,34.13,-16.62,37.9615766269,132.19
2022-02-23 06:00:00,40.207,-21.779,45.726662791,4.577,-1.199,4.731440584,35.63,-20.58,41.1464858767,132.58,34.33,-16.44,38.0634010567,4.577,-1.199,4.731440584,34.33,-16.44,38.0634010567,132.5
2022-02-23 06:30:00,41.9945,-21.1205,47.0065266798,5.9145,-1.2905,6.0536518317,36.08,-19.83,41.1703206206,132.44,34.74,-15.75,38.1435459809,5.9145,-1.2905,6.0536518317,34.74,-15.75,38.1435459809,132.36
2022-02-23 07:00:00,44.2655,-20.261,48.6820563581,6.4955,-1.351,6.6345098726,37.77,-18.91,42.2393300136,131.85,36.22,-14.91,39.1688205082,6.4955,-1.351,6.6345098726,36.22,-14.91,39.1688205082,131.76
2022-02-23 07:30:00,46.161,-19.7625,50.2134875034,5.831,-1.2825,5.9703741298,40.33,-18.48,44.3623635529,131.68,38.66,-14.47,41.2792502354,5.831,-1.2825,5.9703741298,38.66,-14.47,41.2792502354,131.6
2022-02-23 08:00:00,46.986,-19.598,50.9093881322,6.516,-1.258,6.6363257907,40.47,-18.34,44.4317060217,132.29,38.77,-14.36,41.3439536087,6.516,-1.258,6.6363257907,38.77,-14.36,41.3439536087,132.21
2022-02-23 08:30:00,47.2425,-19.614,51.1523489417,11.9825,-1.464,12.071603135,35.26,-18.15,39.6571569833,132.29,33.8,-14.2,36.661696632900004,11.9825,-1.464,12.071603135,33.8,-14.2,36.661696632900004,132.21
2022-02-23 09:00:00,48.0,-19.4365,51.7858815919,16.48,-1.8165,16.5798091741,31.52,-17.62,36.1105912441,132.03,30.25,-13.73,33.2201053581,16.48,-1.8165,16.5798091741,30.25,-13.73,33.2201053581,131.93
2022-02-23 09:30:00,48.414,-19.4885,52.1892424571,17.794,-2.0285,17.9092503542,30.62,-17.46,35.2482056281,131.83,29.39,-13.57,32.3715461478,17.794,-2.0285,17.9092503542,29.39,-13.57,32.3715461478,131.73
2022-02-23 10:00:00,48.4595,-19.703,52.3118662375,19.2895,-2.123,19.405976895,29.17,-17.58,34.0579696987,131.98,28.01,-13.69,31.1765328412,19.2895,-2.123,19.405976895,28.01,-13.69,31.1765328412,131.88
2022-02-23 10:30:00,46.938,-19.769,50.9312203368,28.498,-2.709,28.6264682593,18.44,-17.06,25.1212499689,132.25,17.72,-13.31,22.1620057757,28.498,-2.709,28.6264682593,17.72,-13.31,22.1620057757,132.15
2022-02-23 11:00:00,47.3835,-19.695,51.3136346135,25.6135,-2.635,25.7486816604,21.77,-17.06,27.6582085465,131.45,20.88,-13.28,24.7453591609,25.6135,-2.635,25.7486816604,20.88,-13.28,24.7453591609,131.37
2022-02-23 11:30:00,47.225,-19.835,51.2213612666,24.675,-2.485,24.7998155235,22.55,-17.35,28.4521528184,132.69,21.71,-13.48,25.5545397141,24.675,-2.485,24.7998155235,21.71,-13.48,25.5545397141,132.61
2022-02-23 12:00:00,47.8035,-19.7935,51.7393201975,22.1135,-2.4035,22.2437338255,25.69,-17.39,31.0223822425,132.69,24.7,-13.49,28.1437399789,22.1135,-2.4035,22.2437338255,24.7,-13.49,28.1437399789,132.61
2022-02-23 12:30:00,48.6025,-19.6705,52.4321616615,20.2525,-2.1905,20.3706172341,28.35,-17.48,33.305748753,132.82,27.23,-13.55,30.4150521946,20.2525,-2.1905,20.3706172341,27.23,-13.55,30.4150521946,132.74
2022-02-23 13:00:00,48.102,-20.0575,52.1162710701,21.592,-2.0875,21.6926743453,26.51,-17.97,32.0265670967,132.95,25.48,-14.03,29.0873047909,21.592,-2.0875,21.6926743453,25.48,-14.03,29.0873047909,132.86
2022-02-23 13:30:00,47.155,-20.419,51.386083583,22.905,-2.209,23.0112734545,24.25,-18.21,30.326005342,133.03,23.33,-14.26,27.3429424166,22.905,-2.209,23.0112734545,23.33,-14.26,27.3429424166,132.95
2022-02-23 14:00:00,46.193,-20.312,50.4615754114,24.933,-2.462,25.0542597775,21.26,-17.85,27.7598649132,133.24,20.47,-13.93,24.7601655891,24.933,-2.462,25.0542597775,20.47,-13.93,24.7601655891,133.16
2022-02-23 14:30:00,45.9925,-20.4895,50.3500711668,25.5025,-2.4395,25.6189122817,20.49,-18.05,27.3064571118,133.28,19.74,-14.13,24.2760066733,25.5025,-2.4395,25.6189122817,19.74,-14.13,24.2760066733,133.2
2022-02-23 15:00:00,44.0765,-20.192,48.4814883873,35.6865,-3.302,35.8389381295,8.39,-16.89,18.8590614825,133.14,8.2,-13.12,15.4717290566,35.6865,-3.302,35.8389381295,8.2,-13.12,15.4717290566,133.06
2022-02-23 15:30:00,43.346,-20.2415,47.8392520662,30.716,-2.3915,30.8089585713,12.63,-17.85,21.8663988805,132.12,12.28,-14.03,18.6450878249,30.716,-2.3915,30.8089585713,12.28,-14.03,18.6450878249,132.05
2022-02-23 16:00:00,46.2105,-20.0275,50.3637872533,17.0105,-1.2175,17.054014674,29.2,-18.81,34.7340769274,132.12,28.05,-14.85,31.7383837018,17.0105,-1.2175,17.054014674,28.05,-14.85,31.7383837018,132.05
2022-02-23 16:30:00,46.903,-19.793,50.9082926251,17.403,-1.2429999999999999,17.4473338364,29.5,-18.55,34.8475608903,132.19,28.33,-14.62,31.8799827478,17.403,-1.2429999999999999,17.4473338364,28.33,-14.62,31.8799827478,132.11
2022-02-23 17:00:00,49.6355,-19.1335,53.1956171362,11.2655,-0.8735,11.2993138066,38.37,-18.26,42.493346538,131.89,36.7,-14.35,39.4057419674,11.2655,-0.8735,11.2993138066,36.7,-14.35,39.4057419674,131.8
2022-02-23 17:30:00,51.859,-18.4555,55.0450848055,9.469,-0.7155,9.495993958,42.39,-17.74,45.9523633777,131.79,40.52,-13.85,42.8216405571,9.469,-0.7155,9.495993958,40.52,-13.85,42.8216405571,131.7
2022-02-23 18:00:00,53.6435,-18.146,56.6295188771,8.2635,-0.616,8.2864279548,45.38,-17.53,48.6481787943,131.43,43.47,-13.58,45.5418192434,8.2635,-0.616,8.2864279548,43.47,-13.58,45.5418192434,131.34
2022-02-23 18:30:00,55.1725,-17.8905,58.0006443628,8.2825,-0.7905000000000001,8.3201380097,46.89,-17.1,49.9107413289,131.26,44.89,-13.18,46.7848746926,8.2825,-0.7905000000000001,8.3201380097,44.89,-13.18,46.7848746926,131.17
2022-02-23 19:00:00,54.7965,-18.282,57.7658024808,8.3465,-0.922,8.3972701665,46.45,-17.36,49.5880237557,131.26,44.48,-13.41,46.4574913227,8.3465,-0.922,8.3972701665,44.48,-13.41,46.4574913227,131.17
2022-02-23 19:30:00,53.662,-18.7545,56.8448899572,8.372,-1.0845,8.4419502634,45.29,-17.67,48.6149462614,131.77,43.37,-13.72,45.4884084136,8.372,-1.0845,8.4419502634,43.37,-13.72,45.4884084136,131.68
2022-02-23 20:00:00,52.4385,-19.181,55.8364311471,8.3485,-1.371,8.4603246539,44.09,-17.81,47.5512796884,131.71,42.23,-13.85,44.443170454,8.3485,-1.371,8.4603246539,42.23,-13.85,44.443170454,131.61
2022-02-23 20:30:00,50.766,-19.6795,54.4469418448,8.236,-1.3595000000000002,8.3474508834,42.53,-18.32,46.3079183294,131.71,40.75,-14.36,43.2061581259,8.236,-1.3595000000000002,8.3474508834,40.75,-14.36,43.2061581259,131.61
2022-02-23 21:00:00,48.762,-20.2695,52.8070570497,8.072,-1.3795,8.189029506,40.69,-18.89,44.8609875058,131.6,39.02,-14.89,41.764488504,8.072,-1.3795,8.189029506,39.02,-14.89,41.764488504,131.5
2022-02-23 21:30:00,46.753,-20.8945,51.2096000692,8.003,-1.4145,8.1270424664,38.75,-19.48,43.3708761728,132.47,37.18,-15.45,40.262326063,8.003,-1.4145,8.1270424664,37.18,-15.45,40.262326063,132.39
2022-02-23 22:00:00,44.48,-21.351,49.3389866232,7.7,-1.2610000000000001,7.8025714351,36.78,-20.09,41.9091457799,132.47,35.29,-16.05,38.7683711291,7.7,-1.2610000000000001,7.8025714351,35.29,-16.05,38.7683711291,132.39
2022-02-23 22:30:00,42.5795,-21.4425,47.6738358694,7.3695,-1.1525,7.4590741047,35.21,-20.29,40.6377681474,131.73,33.73,-16.33,37.4750823882,7.3695,-1.1525,7.4590741047,33.73,-16.33,37.4750823882,131.63
2022-02-23 23:00:00,40.612,-22.014,46.1947046749,6.012,-1.204,6.1313750497,34.6,-20.81,40.3759346641,131.08,33.06,-16.78,37.0746813877,6.012,-1.204,6.1313750497,33.06,-16.78,37.0746813877,130.99
2022-02-23 23:30:00,38.8425,-22.6935,44.9859394533,6.2425,-1.1135,6.3410321321,32.6,-21.58,39.0954779994,131.99,31.28,-17.4,35.7938318709,6.2425,-1.1135,6.3410321321,31.28,-17.4,35.7938318709,131.93
2022-02-24 00:00:00,37.695,-22.345,43.8202242121,6.005,-0.9550000000000001,6.0804646204,31.69,-21.39,38.233338855,133.14,30.4,-17.31,34.9827972009,6.005,-0.9550000000000001,6.0804646204,30.4,-17.31,34.9827972009,133.06
2022-02-24 00:30:00,38.4195,-22.1245,44.3345404905,3.9695,-0.9145000000000001,4.073480146,34.45,-21.21,40.4557363053,131.6,33.02,-17.14,37.2034944595,3.9695,-0.9145000000000001,4.073480146,33.02,-17.14,37.2034944595,131.42
2022-02-24 01:00:00,40.919,-21.175,46.0732589036,3.489,-0.8250000000000001,3.5852121276,37.43,-20.35,42.6043119883,131.19,35.85,-16.33,39.3940528507,3.489,-0.8250000000000001,3.5852121276,35.85,-16.33,39.3940528507,131.05
2022-02-24 01:30:00,41.0285,-21.259,46.2091213209,3.5985,-0.869,3.7019404709,37.43,-20.39,42.6234325225,130.45,35.85,-16.37,39.4106508447,3.5985,-0.869,3.7019404709,35.85,-16.37,39.4106508447,130.38
2022-02-24 02:00:00,40.657,-21.3365,45.9155516274,3.137,-0.8765000000000001,3.257149252,37.52,-20.46,42.7359567577,130.38,35.94,-16.41,39.5091343869,3.137,-0.8765000000000001,3.257149252,35.94,-16.41,39.5091343869,130.33
2022-02-24 02:30:00,40.278,-21.456,45.6363585313,2.078,-0.8260000000000001,2.2361484745,38.2,-20.63,43.4147083372,130.88,36.39,-16.5,39.9560020523,2.078,-0.8260000000000001,2.2361484745,36.39,-16.5,39.9560020523,130.87
2022-02-24 03:00:00,39.599,-21.5465,45.0813981954,1.399,-0.7965,1.6098488283,38.2,-20.75,43.4718587134,130.79,36.49,-16.71,40.1340777893,1.399,-0.7965,1.6098488283,36.49,-16.71,40.1340777893,130.73
2022-02-24 03:30:00,38.8445,-21.9755,44.6297857994,2.5745,-0.8855000000000001,2.7225283286,36.27,-21.09,41.9559411764,131.22,34.69,-17.01,38.6359444041,2.5745,-0.8855000000000001,2.7225283286,34.69,-17.01,38.6359444041,131.12
2022-02-24 04:00:00,38.1785,-22.2775,44.2027699189,5.1285,-1.0575,5.2363936540000005,33.05,-21.22,39.2758309906,131.71,31.7,-17.1,36.01805103,5.1285,-1.0575,5.2363936540000005,31.7,-17.1,36.01805103,131.58
2022-02-24 04:30:00,37.9025,-22.1955,43.9231115303,4.8425,-0.9455,4.9339412745,33.06,-21.25,39.3004592848,131.92,31.7,-17.13,36.0323035622,4.8425,-0.9455,4.9339412745,31.7,-17.13,36.0323035622,131.93
2022-02-24 05:00:00,37.7795,-22.3615,43.901335999,6.3695,-1.1215,6.4674796096,31.41,-21.24,37.9173535469,131.92,30.15,-17.12,34.6715575076,6.3695,-1.1215,6.4674796096,30.15,-17.12,34.6715575076,131.93
2022-02-24 05:30:00,38.1215,-21.5615,43.7966556315,7.4815000000000005,-1.0615,7.5564293486,30.64,-20.5,36.8654255367,132.21,29.35,-16.48,33.6602569806,7.4815000000000005,-1.0615,7.5564293486,29.35,-16.48,33.6602569806,132.28
2022-02-24 06:00:00,39.6195,-21.351,45.0063326794,7.0195,-1.211,7.1231945958,32.6,-20.14,38.3194415408,130.35,31.27,-16.07,35.1576136847,7.0195,-1.211,7.1231945958,31.27,-16.07,35.1576136847,130.38
2022-02-24 06:30:00,42.081,-20.7595,46.9229943764,7.111,-1.1895,7.2098010548,34.97,-19.57,40.0735049628,131.86,33.56,-15.5,36.9665199877,7.111,-1.1895,7.2098010548,33.56,-15.5,36.9665199877,131.82
2022-02-24 07:00:00,44.3365,-19.9215,48.6064953941,7.0065,-1.1415,7.098877693,37.33,-18.78,41.7877649558,132.82,35.82,-14.8,38.7570948344,7.0065,-1.1415,7.098877693,35.82,-14.8,38.7570948344,132.77
2022-02-24 07:30:00,46.5385,-19.109,50.3089044131,6.2885,-0.9490000000000001,6.359703865,40.25,-18.16,44.1570843693,132.24,38.57,-14.19,41.0974573423,6.2885,-0.9490000000000001,6.359703865,38.57,-14.19,41.0974573423,132.19
2022-02-24 08:00:00,47.8495,-18.4065,51.2676690761,8.5695,-0.9365,8.6205198509,39.28,-17.47,42.9897580826,131.84,37.66,-13.55,40.0234693649,8.5695,-0.9365,8.6205198509,37.66,-13.55,40.0234693649,131.79
2022-02-24 08:30:00,50.2645,-17.727,53.298841350000004,9.3945,-1.087,9.457177129,40.87,-16.64,44.1276160698,131.63,39.08,-12.79,41.1197093861,9.3945,-1.087,9.457177129,39.08,-12.79,41.1197093861,131.58
2022-02-24 09:00:00,51.209,-17.303,54.0532653038,12.029,-1.2730000000000001,12.0961717084,39.18,-16.03,42.3324142945,131.72,37.48,-12.23,39.424907102,12.029,-1.2730000000000001,12.0961717084,37.48,-12.23,39.424907102,131.66
2022-02-24 09:30:00,52.5105,-17.1995,55.255546423,15.7505,-2.8495,16.0061831959,36.76,-14.35,39.4616281975,131.63,35.28,-10.58,36.8322521712,15.7505,-2.8495,16.0061831959,35.28,-10.58,36.8322521712,131.58
2022-02-24 10:00:00,50.381,-18.1255,53.5423095435,38.701,-4.0355,38.910829614,11.68,-14.09,18.3016529308,131.63,11.33,-10.47,15.4269180331,38.701,-4.0355,38.910829614,11.33,-10.47,15.4269180331,131.58
2022-02-24 10:30:00,50.3555,-18.013,53.4803192703,35.2755,-3.843,35.4842154944,15.08,-14.17,20.6928804182,132.02,14.69,-10.54,18.0800359513,35.2755,-3.843,35.4842154944,14.69,-10.54,18.0800359513,131.97
2022-02-24 11:00:00,49.111,-17.855,52.2560173186,46.851,-5.435,47.1651929499,2.26,-12.42,12.6239455005,131.84,2.39,-8.93,9.2442955383,46.851,-5.435,47.1651929499,2.39,-8.93,9.2442955383,131.79
2022-02-24 11:30:00,49.709,-18.1265,52.9108182062,40.619,-4.7965,40.9012172588,9.09,-13.33,16.134342255,131.84,8.85,-9.71,13.1379831024,40.619,-4.7965,40.9012172588,8.85,-9.71,13.1379831024,131.79
2022-02-24 12:00:00,48.695,-18.0935,51.9478369834,48.895,-5.9935,49.2609690044,-0.2,-12.1,12.1016527797,132.64,0.1,-8.61,8.6105807005,48.895,-5.9935,49.2609690044,0.1,-8.61,8.6105807005,132.58
2022-02-24 12:30:00,48.267,-17.7405,51.4240082962,57.877,-7.4905,58.359701158,-9.61,-10.25,14.0504305984,132.8,-8.96,-6.89,11.3028182326,57.877,-7.4905,58.359701158,-8.96,-6.89,11.3028182326,132.75
2022-02-24 13:00:00,48.431,-18.5085,51.8471439257,48.831,-5.6685,49.1589102122,-0.4,-12.84,12.8462290187,132.39,-0.03,-9.3,9.300048387,48.831,-5.6685,49.1589102122,-0.03,-9.3,9.300048387,132.34
2022-02-24 13:30:00,47.4,-18.283,50.80381963,56.6,-6.853,57.0133634247,-9.2,-11.43,14.6725900917,133.0,-8.51,-7.98,11.6662118959,56.6,-6.853,57.0133634247,-8.51,-7.98,11.6662118959,132.95
2022-02-24 14:00:00,47.768,-18.6595,51.2831235813,45.138,-5.0695,45.4217885409,2.63,-13.59,13.8421457874,133.05,2.74,-9.96,10.3300145208,45.138,-5.0695,45.4217885409,2.74,-9.96,10.3300145208,133.0
2022-02-24 14:30:00,46.7885,-18.777,50.4156668234,46.5585,-5.117,46.8388472451,0.23,-13.66,13.6619361732,133.4,0.54,-10.08,10.0944539228,46.5585,-5.117,46.8388472451,0.54,-10.08,10.0944539228,133.34
2022-02-24 15:00:00,46.552,-18.547,50.1106766368,50.522,-5.737,50.8466877289,-3.9699999999999998,-12.81,13.4110775108,133.03,-3.61,-9.32,9.994723608,50.522,-5.737,50.8466877289,-3.61,-9.32,9.994723608,132.98
2022-02-24 15:30:00,48.017,-19.464,51.8119637246,36.357,-4.374,36.6191660883,11.66,-15.09,19.0699685369,132.61,11.18,-11.41,15.9743700971,36.357,-4.374,36.6191660883,11.18,-11.41,15.9743700971,132.56
2022-02-24 16:00:00,48.443,-19.199,52.1087886061,33.093,-3.169,33.2443861426,15.35,-16.03,22.1942199683,132.96,14.89,-12.25,19.2814574138,33.093,-3.169,33.2443861426,14.89,-12.25,19.2814574138,132.91
2022-02-24 16:30:00,50.192,-19.043,53.6830765978,24.072,-2.513,24.2028170468,26.12,-16.53,30.9110870077,132.9,25.11,-12.68,28.1299573409,24.072,-2.513,24.2028170468,25.11,-12.68,28.1299573409,132.84
2022-02-24 17:00:00,52.8575,-17.912,55.8099905953,11.8275,-1.3719999999999999,11.9068106666,41.03,-16.54,44.238360051,132.67,39.41,-12.65,41.3904650856,11.8275,-1.3719999999999999,11.9068106666,39.41,-12.65,41.3904650856,132.61
2022-02-24 17:30:00,55.402,-16.889,57.919080837,8.612,-0.979,8.6674670464,46.79,-15.91,49.4209692337,132.0,44.84,-12.06,46.4334922227,8.612,-0.979,8.6674670464,44.84,-12.06,46.4334922227,131.94
2022-02-24 18:00:00,57.63,-16.1605,59.8529753667,7.68,-0.8405,7.7258553086,49.95,-15.32,52.2465778784,131.12,47.84,-11.49,49.2004644287,7.68,-0.8405,7.7258553086,47.84,-11.49,49.2004644287,131.06
2022-02-24 18:30:00,59.2805,-15.7945,61.3485444856,7.2505,-0.9445,7.3117597403,52.03,-14.85,54.1077018547,130.98,49.83,-11.03,51.0361616895,7.2505,-0.9445,7.3117597403,49.83,-11.03,51.0361616895,130.92
2022-02-24 19:00:00,59.1175,-15.938,61.2282504262,7.0875,-1.088,7.1705230109,52.03,-14.85,54.1077018547,130.87,49.84,-11.01,51.0416075374,7.0875,-1.088,7.1705230109,49.84,-11.01,51.0416075374,130.81
2022-02-24 19:30:00,57.853,-16.729,60.2231604119,7.283,-1.049,7.3581580576,50.57,-15.68,52.9451348095,130.96,48.45,-11.81,49.8686133755,7.283,-1.049,7.3581580576,48.45,-11.81,49.8686133755,130.9
2022-02-24 20:00:00,56.113,-17.2705,58.7106373603,7.453,-1.0705,7.5294873165,48.66,-16.2,51.2858226024,131.16,46.64,-12.31,48.237181717,7.453,-1.0705,7.5294873165,46.64,-12.31,48.237181717,131.1
2022-02-24 20:30:00,54.286,-17.84,57.1422382831,7.446,-0.79,7.4877911296,46.84,-17.05,49.846645825,131.11,44.87,-13.12,46.7488106801,7.446,-0.79,7.4877911296,44.87,-13.12,46.7488106801,131.05
2022-02-24 21:00:00,52.8545,-18.566,56.0204830955,7.6445,-0.8160000000000001,7.6879279556,45.21,-17.75,48.5696057221,131.34,43.29,-13.8,45.4363741951,7.6445,-0.8160000000000001,7.6879279556,43.29,-13.8,45.4363741951,131.28
2022-02-24 21:30:00,50.6255,-19.613,54.2919056513,7.7855,-0.983,7.8473115938,42.84,-18.63,46.7155488034,132.96,40.98,-14.63,43.513185358,7.7855,-0.983,7.8473115938,40.98,-14.63,43.513185358,132.9
2022-02-24 22:00:00,48.602,-20.1355,52.6079154144,8.082,-1.0655000000000001,8.1519331603,40.52,-19.07,44.7832033245,132.96,38.88,-15.0,41.6731856234,8.082,-1.0655000000000001,8.1519331603,38.88,-15.0,41.6731856234,132.9
2022-02-24 22:30:00,46.5305,-20.52,50.8542803533,7.7805,-0.98,7.8419755324,38.75,-19.54,43.3978582421,133.27,37.24,-15.44,40.31390827,7.7805,-0.98,7.8419755324,37.24,-15.44,40.31390827,133.22
2022-02-24 23:00:00,44.6415,-20.7525,49.2293589081,7.8315,-0.9925,7.8941401368,36.81,-19.76,41.7783879536,132.89,35.41,-15.68,38.7263540757,7.8315,-0.9925,7.8941401368,35.41,-15.68,38.7263540757,132.83
2022-02-24 23:30:00,42.658,-20.951,47.5252497626,7.548,-1.011,7.6154070804,35.11,-19.94,40.3771680532,132.83,33.83,-15.88,37.3716911579,7.548,-1.011,7.6154070804,33.83,-15.88,37.3716911579,132.78
2022-02-25 00:00:00,41.7025,-21.2105,46.7865773112,6.9225,-0.9605,6.9888172461,34.78,-20.25,40.2456320611,132.56,33.62,-16.21,37.3238328686,6.9225,-0.9605,6.9888172461,33.62,-16.21,37.3238328686,132.52
2022-02-25 00:30:00,42.345,-20.915,47.2285533338,6.435,-0.885,6.4955715684,35.91,-20.03,41.1184751663,132.73,34.63,-16.04,38.164361648,6.435,-0.885,6.4955715684,34.63,-16.04,38.164361648,132.68
2022-02-25 01:00:00,44.3655,-20.188,48.7427218593,6.2555,-0.8180000000000001,6.3087561571,38.11,-19.37,42.7500760233,132.02,36.69,-15.42,39.7986494746,6.2555,-0.8180000000000001,6.3087561571,36.69,-15.42,39.7986494746,131.97
2022-02-25 01:30:00,44.6605,-20.374,49.0882891966,6.5005,-0.844,6.55506188,38.16,-19.53,42.8673127219,131.81,36.74,-15.56,39.8991378353,6.5005,-0.844,6.55506188,36.74,-15.56,39.8991378353,131.77
2022-02-25 02:00:00,44.139,-20.739,48.7684061868,6.639,-0.839,6.6918040916,37.5,-19.9,42.4530328716,131.81,36.04,-15.92,39.3995939065,6.639,-0.839,6.6918040916,36.04,-15.92,39.3995939065,131.77
2022-02-25 02:30:00,43.2985,-20.5975,47.9480667858,6.0085,-0.7775000000000001,6.058595423,37.29,-19.82,42.2300426237,132.45,35.82,-15.87,39.1781737706,6.0085,-0.7775000000000001,6.058595423,35.82,-15.87,39.1781737706,132.4
2022-02-25 03:00:00,42.7915,-20.8165,47.5861234448,6.4815000000000005,-0.7665000000000001,6.5266656495,36.31,-20.05,41.4779290708,132.07,34.97,-16.06,38.4814825598,6.4815000000000005,-0.7665000000000001,6.5266656495,34.97,-16.06,38.4814825598,132.02
2022-02-25 03:30:00,41.92,-20.736,46.7682381109,6.55,-0.706,6.5879386761,35.37,-20.03,40.6477281038,132.27,34.08,-16.09,37.6873254556,6.55,-0.706,6.5879386761,34.08,-16.09,37.6873254556,132.22
2022-02-25 04:00:00,41.255,-20.923000000000002,46.2573989109,6.325,-0.713,6.3650604082,34.93,-20.21,40.3552846601,131.4,33.66,-16.26,37.3815890513,6.325,-0.713,6.3650604082,33.66,-16.26,37.3815890513,131.35
2022-02-25 04:30:00,40.897,-20.6705,45.8239476611,6.397,-0.7005,6.435239642,34.5,-19.97,39.8629012993,131.85,33.27,-16.04,36.9347329759,6.397,-0.7005,6.435239642,33.27,-16.04,36.9347329759,131.81
2022-02-25 05:00:00,40.9065,-20.6805,45.8369373159,5.9565,-0.6705,5.9941189928,34.95,-20.01,40.272851898,131.29,33.68,-16.07,37.3173860285,5.9565,-0.6705,5.9941189928,33.68,-16.07,37.3173860285,131.24
2022-02-25 05:30:00,42.428,-19.9525,46.8853648834,5.2780000000000005,-0.9025000000000001,5.3546045839,37.15,-19.05,41.7495508958,131.51,35.76,-15.14,38.832939626,5.2780000000000005,-0.9025000000000001,5.3546045839,35.76,-15.14,38.832939626,131.47
2022-02-25 06:00:00,44.2445,-20.041,48.5717763856,4.3445,-1.101,4.4818390478,39.9,-18.94,44.1671099349,131.34,38.44,-14.92,41.233966581,4.3445,-1.101,4.4818390478,38.44,-14.92,41.233966581,131.29
2022-02-25 06:30:00,46.363,-19.2915,50.2164289974,3.373,-1.0715,3.5391017575,42.99,-18.22,46.6916320126,133.15,41.35,-14.24,43.7332836636,3.373,-1.0715,3.5391017575,41.35,-14.24,43.7332836636,133.09
2022-02-25 07:00:00,48.7985,-18.6205,52.2304185557,3.4085,-1.0605,3.569668402,45.39,-17.56,48.6683233736,132.75,43.54,-13.56,45.6026885172,3.4085,-1.0605,3.569668402,43.54,-13.56,45.6026885172,132.7
2022-02-25 07:30:00,50.5865,-17.843,53.6410908842,3.3765,-0.883,3.4900488893,47.21,-16.96,50.1639880791,133.07,45.26,-13.05,47.1038225625,3.3765,-0.883,3.4900488893,45.26,-13.05,47.1038225625,133.02
2022-02-25 08:00:00,51.961,-17.0735,54.6941488941,5.711,-0.9135000000000001,5.7835977773,46.25,-16.16,48.9919187214,132.8,44.3,-12.3,45.9758632328,5.711,-0.9135000000000001,5.7835977773,44.3,-12.3,45.9758632328,132.74
2022-02-25 08:30:00,53.3475,-16.7815,55.9247217114,11.6975,-1.2915,11.7685801395,41.65,-15.49,44.4371758779,132.06,39.98,-11.63,41.6372105214,11.6975,-1.2915,11.7685801395,39.98,-11.63,41.6372105214,132.01
2022-02-25 09:00:00,53.7535,-16.76,56.3057400471,21.2135,-2.13,21.3201660934,32.54,-14.63,35.6775629773,132.06,31.31,-10.87,33.1432195177,21.2135,-2.13,21.3201660934,31.31,-10.87,33.1432195177,132.01
2022-02-25 09:30:00,53.219,-16.8575,55.8250594917,30.739,-3.2175,30.9069317023,22.48,-13.64,26.294486114,132.09,21.69,-9.97,23.8716777793,30.739,-3.2175,30.9069317023,21.69,-9.97,23.8716777793,132.04
2022-02-25 10:00:00,52.3545,-16.8485,54.9987783728,39.3845,-4.4285,39.6326942372,12.97,-12.42,17.9576529647,132.09,12.62,-8.86,15.4195979195,39.3845,-4.4285,39.6326942372,12.62,-8.86,15.4195979195,132.04
2022-02-25 10:30:00,50.994,-16.8335,53.7006029598,45.634,-5.4735,45.961083084,5.36,-11.36,12.5610190669,132.18,5.37,-7.9,9.5523243245,45.634,-5.4735,45.961083084,5.37,-7.9,9.5523243245,132.12
2022-02-25 11:00:00,50.0045,-16.592,52.6853346222,48.9145,-6.122,49.2961174359,1.09,-10.47,10.5265853913,132.18,1.26,-7.06,7.1715549221,48.9145,-6.122,49.2961174359,1.26,-7.06,7.1715549221,132.12
2022-02-25 11:30:00,49.6015,-17.01,52.437094716,39.0415,-5.09,39.371903970299996,10.56,-11.92,15.9248233899,132.32,10.24,-8.39,13.238190964,39.0415,-5.09,39.371903970299996,10.24,-8.39,13.238190964,132.27
2022-02-25 12:00:00,49.1595,-17.2745,52.106283599,33.4595,-4.5945,33.7734743623,15.7,-12.68,20.1809910559,132.32,15.19,-9.08,17.6969630163,33.4595,-4.5945,33.7734743623,15.19,-9.08,17.6969630163,132.27
2022-02-25 12:30:00,48.602,-17.0995,51.5222990971,34.402,-3.7495000000000003,34.6057271886,14.2,-13.35,19.4900615699,132.47,13.68,-9.76,16.8047612301,34.402,-3.7495000000000003,34.6057271886,13.68,-9.76,16.8047612301,132.41
2022-02-25 13:00:00,47.1895,-17.8825,50.4641726029,39.9295,-3.9525,40.1246461231,7.26,-13.93,15.7083576481,132.58,7.09,-10.37,12.5620460117,39.9295,-3.9525,40.1246461231,7.09,-10.37,12.5620460117,132.53
2022-02-25 13:30:00,46.5535,-17.612,49.7735964769,53.2335,-5.242,53.490972007,-6.68,-12.37,14.0584245205,132.92,-6.14,-8.91,10.8207070009,53.2335,-5.242,53.490972007,-6.14,-8.91,10.8207070009,132.86
2022-02-25 14:00:00,45.4975,-17.3205,48.6828740575,49.1575,-4.7605,49.3874697317,-3.66,-12.56,13.0824003914,132.7,-3.3,-9.06,9.6422818876,49.1575,-4.7605,49.3874697317,-3.3,-9.06,9.6422818876,132.64
2022-02-25 14:30:00,45.1135,-17.7235,48.470097323,46.9435,-4.2035,47.1313229657,-1.83,-13.52,13.6432877269,132.86,-1.54,-9.96,10.0783530401,46.9435,-4.2035,47.1313229657,-1.54,-9.96,10.0783530401,132.8
2022-02-25 15:00:00,45.103,-18.124,48.6082296016,42.393,-3.374,42.5270540362,2.71,-14.75,14.9968863435,133.05,2.79,-11.11,11.4549639895,42.393,-3.374,42.5270540362,2.79,-11.11,11.4549639895,132.99
2022-02-25 15:30:00,46.783500000000004,-18.2775,50.2271129819,30.4235,-2.4875,30.5250226617,16.36,-15.79,22.7370556581,133.23,15.76,-12.01,19.8145830135,30.4235,-2.4875,30.5250226617,15.76,-12.01,19.8145830135,133.18
2022-02-25 16:00:00,48.247,-18.1635,51.5527471746,26.437,-2.0935,26.5197607691,21.81,-16.07,27.0909763575,133.41,20.99,-12.25,24.3031397149,26.437,-2.0935,26.5197607691,20.99,-12.25,24.3031397149,133.36
2022-02-25 16:30:00,50.0595,-17.934,53.1750119535,20.6395,-1.8940000000000001,20.7262200184,29.42,-16.04,33.5084765395,133.35,28.23,-12.19,30.7494552797,20.6395,-1.8940000000000001,20.7262200184,28.23,-12.19,30.7494552797,133.29
