Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-25 17:00:00,52.432,-17.3825,55.2382650909,11.622,-0.9325,11.6593499068,40.81,-16.45,44.0006659041,133.03,39.09,-12.54,41.0521582867,11.622,-0.9325,11.6593499068,39.09,-12.54,41.0521582867,132.97
2022-02-25 17:30:00,54.89,-16.237,57.2411763419,4.02,-0.28700000000000003,4.0302318792,50.87,-15.95,53.3119067376,132.93,48.68,-12.04,50.1468244259,4.02,-0.28700000000000003,4.0302318792,48.68,-12.04,50.1468244259,132.86
2022-02-25 18:00:00,57.266,-15.0945,59.2219442964,0.886,-0.044500000000000005,0.8871168187,56.38,-15.05,58.3541506664,132.43,53.95,-11.16,55.0921782107,0.886,-0.044500000000000005,0.8871168187,53.95,-11.16,55.0921782107,132.37
2022-02-25 18:30:00,59.62,-14.6475,61.3929446781,0.65,-0.11750000000000001,0.6605348212000001,58.97,-14.53,60.7336957545,131.92,56.32,-10.72,57.331150346,0.65,-0.11750000000000001,0.6605348212000001,56.32,-10.72,57.331150346,131.85
2022-02-25 19:00:00,59.987,-14.8235,61.7913935856,0.657,-0.2535,0.7042096634,59.33,-14.57,61.0928293665,131.57,56.69,-10.74,57.6983855927,0.657,-0.2535,0.7042096634,56.69,-10.74,57.6983855927,131.5
2022-02-25 19:30:00,58.4395,-15.1865,60.3805013436,0.7095,-0.3065,0.7728728873,57.73,-14.88,59.6168373868,131.38,55.27,-11.02,56.3579036161,0.7095,-0.3065,0.7728728873,55.27,-11.02,56.3579036161,131.31
2022-02-25 20:00:00,56.961,-15.933,59.1474091571,0.9510000000000001,-0.313,1.0011842987,56.01,-15.62,58.1472656279,131.38,53.63,-11.71,54.8935424253,0.9510000000000001,-0.313,1.0011842987,53.63,-11.71,54.8935424253,131.31
2022-02-25 20:30:00,55.0915,-16.6155,57.5425773884,0.9315,-0.3155,0.9834797914000001,54.16,-16.3,56.5596640726,131.6,51.87,-12.36,53.3222889606,0.9315,-0.3155,0.9834797914000001,51.87,-12.36,53.3222889606,131.54
2022-02-25 21:00:00,53.7375,-16.865,56.3218175421,0.9975,-0.365,1.0621823054,52.74,-16.5,55.2608143262,131.7,50.52,-12.56,52.0578908524,0.9975,-0.365,1.0621823054,50.52,-12.56,52.0578908524,131.64
2022-02-25 21:30:00,51.9645,-17.4105,54.8036018023,1.2445,-0.3905,1.3043276046,50.72,-17.02,53.4995214932,131.81,48.6,-13.06,50.3241850406,1.2445,-0.3905,1.3043276046,48.6,-13.06,50.3241850406,131.74
2022-02-25 22:00:00,49.9285,-18.071,53.0981746697,1.2985,-0.441,1.371343593,48.63,-17.63,51.7271089469,132.04,46.59,-13.64,48.5456249316,1.2985,-0.441,1.371343593,46.59,-13.64,48.5456249316,131.96
2022-02-25 22:30:00,48.205,-18.6325,51.6806741563,1.465,-0.41250000000000003,1.5219662447,46.74,-18.22,50.1656854832,132.14,44.8,-14.2,46.9965956214,1.465,-0.41250000000000003,1.5219662447,44.8,-14.2,46.9965956214,132.08
2022-02-25 23:00:00,46.18,-18.598,49.7843148391,1.77,-0.378,1.8099127051,44.41,-18.22,48.0022551554,132.14,42.57,-14.28,44.9012616749,1.77,-0.378,1.8099127051,42.57,-14.28,44.9012616749,132.08
2022-02-25 23:30:00,44.4375,-19.0495,48.3484731558,2.2475,-0.4495,2.2920092714,42.19,-18.6,46.1080914808,131.06,40.47,-14.6,43.023027555,2.2475,-0.4495,2.2920092714,40.47,-14.6,43.023027555,131.01
2022-02-26 00:00:00,43.3145,-19.315,47.42589098,2.6545,-0.41500000000000004,2.6867443589,40.66,-18.9,44.8379928186,131.51,39.05,-14.93,41.8067865304,2.6545,-0.41500000000000004,2.6867443589,39.05,-14.93,41.8067865304,131.46
2022-02-26 00:30:00,43.9985,-19.035,47.9395372031,2.8085,-0.41500000000000004,2.8389958172,41.19,-18.62,45.2031027696,131.09,39.46,-14.7,42.1091628984,2.8085,-0.41500000000000004,2.8389958172,39.46,-14.7,42.1091628984,131.04
2022-02-26 01:00:00,45.941,-18.6655,49.5880668231,3.231,-0.3955,3.2551161654,42.71,-18.27,46.4536005063,130.51,40.86,-14.38,43.3165557264,3.231,-0.3955,3.2551161654,40.86,-14.38,43.3165557264,130.47
2022-02-26 01:30:00,45.6495,-18.794,49.3669047668,3.4695,-0.444,3.4977944837,42.18,-18.35,45.9986401973,130.46,40.47,-14.4,42.9555689056,3.4695,-0.444,3.4977944837,40.47,-14.4,42.9555689056,130.41
2022-02-26 02:00:00,44.9115,-19.119,48.8116686178,3.8815,-0.449,3.9073831716000003,41.03,-18.67,45.0780412174,130.59,39.35,-14.69,42.0026023003,3.8815,-0.449,3.9073831716000003,39.35,-14.69,42.0026023003,130.54
2022-02-26 02:30:00,44.045,-19.293,48.0851523238,4.305,-0.503,4.3342858697,39.74,-18.79,43.9582950079,130.97,38.14,-14.81,40.9144925424,4.305,-0.503,4.3342858697,38.14,-14.81,40.9144925424,130.92
2022-02-26 03:00:00,43.51,-19.5575,47.7034160857,4.6,-0.5375,4.6312963898,38.91,-19.02,43.3099122604,131.06,37.34,-15.01,40.2439523407,4.6,-0.5375,4.6312963898,37.34,-15.01,40.2439523407,131.02
2022-02-26 03:30:00,42.7765,-19.5155,47.0179082106,4.4065,-0.5255000000000001,4.4377237972,38.37,-18.99,42.812112772,131.05,36.82,-15.01,39.7619478899,4.4065,-0.5255000000000001,4.4377237972,36.82,-15.01,39.7619478899,131.01
2022-02-26 04:00:00,42.4095,-19.6675,46.7480079415,4.3295,-0.48750000000000004,4.3568597063,38.08,-19.18,42.6375280709,131.05,36.54,-15.18,39.5677141114,4.3295,-0.48750000000000004,4.3568597063,36.54,-15.18,39.5677141114,131.01
2022-02-26 04:30:00,41.838,-19.7605,46.2698130994,4.378,-0.49050000000000005,4.4053914979,37.46,-19.27,42.1258174995,131.34,35.97,-15.28,39.080932691,4.378,-0.49050000000000005,4.4053914979,35.97,-15.28,39.080932691,131.3
2022-02-26 05:00:00,41.625,-19.741,46.0689451366,4.105,-0.561,4.1431565261,37.52,-19.18,42.1381394938,131.15,36.0,-15.2,39.0773591738,4.105,-0.561,4.1431565261,36.0,-15.2,39.0773591738,131.11
2022-02-26 05:30:00,42.098,-19.443,46.3710238511,3.678,-0.5730000000000001,3.7223665859,38.42,-18.87,42.8038935145,131.15,36.87,-14.91,39.7706550109,3.678,-0.5730000000000001,3.7223665859,36.87,-14.91,39.7706550109,131.11
2022-02-26 06:00:00,42.5745,-19.2105,46.7079368041,4.2745,-0.5805,4.3137374167,38.3,-18.63,42.5906902973,130.83,36.73,-14.68,39.5549655543,4.2745,-0.5805,4.3137374167,36.73,-14.68,39.5549655543,130.79
2022-02-26 06:30:00,44.283,-18.659,48.0535364984,3.8529999999999998,-0.579,3.8962610282,40.43,-18.08,44.2885007649,130.73,38.7,-14.2,41.222930512,3.8529999999999998,-0.579,3.8962610282,38.7,-14.2,41.222930512,130.68
2022-02-26 07:00:00,45.651,-18.221,49.1530125425,4.111,-0.551,4.1477610828,41.54,-17.67,45.1420037216,130.6,39.74,-13.81,42.071174217,4.111,-0.551,4.1477610828,39.74,-13.81,42.071174217,130.55
2022-02-26 07:30:00,46.566,-17.957,49.9083781043,4.866,-0.527,4.8944545151,41.7,-17.43,45.1961823609,130.89,40.0,-13.53,42.2263057821,4.866,-0.527,4.8944545151,40.0,-13.53,42.2263057821,130.85
2022-02-26 08:00:00,47.1535,-17.86,50.4225362536,6.5235,-0.59,6.5501261247,40.63,-17.27,44.1480441243,131.25,38.98,-13.37,41.2091895091,6.5235,-0.59,6.5501261247,38.98,-13.37,41.2091895091,131.21
2022-02-26 08:30:00,48.389,-18.029,51.6385530587,13.509,-0.9390000000000001,13.5415952531,34.88,-17.09,38.8417623184,131.25,33.53,-13.24,36.0493897313,13.509,-0.9390000000000001,13.5415952531,33.53,-13.24,36.0493897313,131.17
2022-02-26 09:00:00,49.2855,-17.946,52.4511146331,20.5755,-1.646,20.6412333994,28.71,-16.3,33.0144528957,131.21,27.6,-12.51,30.3028068007,20.5755,-1.646,20.6412333994,27.6,-12.51,30.3028068007,131.17
2022-02-26 09:30:00,50.3005,-17.722,53.3311314736,21.5105,-1.772,21.5833638307,28.79,-15.95,32.9130156625,131.14,27.7,-12.2,30.2676394851,21.5105,-1.772,21.5833638307,27.7,-12.2,30.2676394851,131.08
2022-02-26 10:00:00,50.1545,-17.9115,53.2568840855,29.8145,-2.1615,29.8927498317,20.34,-15.75,25.7250481049,130.96,19.65,-12.04,23.0452619859,29.8145,-2.1615,29.8927498317,19.65,-12.04,23.0452619859,130.9
2022-02-26 10:30:00,49.483,-17.9455,52.6365677001,31.163,-2.7955,31.2881349596,18.32,-15.15,23.772776447,131.12,17.71,-11.5,21.1162046779,31.163,-2.7955,31.2881349596,17.71,-11.5,21.1162046779,131.06
2022-02-26 11:00:00,48.6175,-18.2235,51.9206823771,36.0275,-3.4035,36.1879063846,12.59,-14.82,19.4458350296,130.87,12.32,-11.18,16.6365501231,36.0275,-3.4035,36.1879063846,12.32,-11.18,16.6365501231,130.8
2022-02-26 11:30:00,48.1445,-18.035,51.4116144976,43.3045,-4.755,43.5647764283,4.84,-13.28,14.1344968075,132.47,5.01,-9.72,10.9351954715,43.3045,-4.755,43.5647764283,5.01,-9.72,10.9351954715,132.4
2022-02-26 12:00:00,46.6985,-18.0135,50.0523334571,56.6785,-5.9635,56.9913650872,-9.98,-12.05,15.6461784471,132.47,-9.29,-8.67,12.7072026819,56.6785,-5.9635,56.9913650872,-9.29,-8.67,12.7072026819,132.4
2022-02-26 12:30:00,45.7875,-17.4555,49.0019350281,60.7175,-6.5655,61.0714384676,-14.93,-10.89,18.4796374423,132.26,-14.07,-7.59,15.9866506811,60.7175,-6.5655,61.0714384676,-14.07,-7.59,15.9866506811,132.19
2022-02-26 13:00:00,45.0835,-16.8265,48.1212330941,66.6435,-7.3665,67.0493953328,-21.56,-9.46,23.5441117904,132.26,-20.31,-6.23,21.2440344568,66.6435,-7.3665,67.0493953328,-20.31,-6.23,21.2440344568,132.19
2022-02-26 13:30:00,44.4135,-16.723,47.4575358742,67.0235,-7.343,67.4245445016,-22.61,-9.38,24.478490558,131.96,-21.34,-6.15,22.2085141331,67.0235,-7.343,67.4245445016,-21.34,-6.15,22.2085141331,131.9
2022-02-26 14:00:00,43.5965,-17.028,46.8039271456,64.7565,-6.818,65.1144332406,-21.16,-10.21,23.4944610494,132.05,-19.91,-6.93,21.0815796372,64.7565,-6.818,65.1144332406,-19.91,-6.93,21.0815796372,131.99
2022-02-26 14:30:00,42.5035,-17.032,45.7890438451,61.4935,-5.892,61.7751261128,-18.99,-11.14,22.0163507421,132.35,-17.91,-7.83,19.5467900178,61.4935,-5.892,61.7751261128,-17.91,-7.83,19.5467900178,132.3
2022-02-26 15:00:00,42.9885,-17.453,46.3963181864,55.7985,-5.013,56.0232342091,-12.81,-12.44,17.8563630115,131.38,-11.98,-9.05,15.014090049,55.7985,-5.013,56.0232342091,-11.98,-9.05,15.014090049,131.33
2022-02-26 15:30:00,43.742,-17.798000000000002,47.224266728,49.922,-4.128,50.0923793406,-6.18,-13.67,15.0020431942,131.43,-5.67,-10.22,11.6874847593,49.922,-4.128,50.0923793406,-5.67,-10.22,11.6874847593,131.37
2022-02-26 16:00:00,44.4725,-18.155,48.0354794006,42.2325,-3.225,42.3554563339,2.24,-14.93,15.097102371,130.74,2.35,-11.36,11.60052154,42.2325,-3.225,42.3554563339,2.35,-11.36,11.60052154,130.69
2022-02-26 16:30:00,46.7415,-18.4365,50.2461178053,31.6715,-2.1365,31.7434803464,15.07,-16.3,22.198984211,130.87,14.56,-12.6,19.2549629966,31.6715,-2.1365,31.7434803464,14.56,-12.6,19.2549629966,130.81
2022-02-26 17:00:00,48.9975,-17.6025,52.063451792,20.3475,-1.1125,20.3778902858,28.65,-16.49,33.0566574233,131.24,27.51,-12.72,30.3083899275,20.3475,-1.1125,20.3778902858,27.51,-12.72,30.3083899275,131.18
2022-02-26 17:30:00,51.1875,-16.9,53.9051960042,10.8875,-0.42,10.8955980217,40.3,-16.48,43.5394120309,130.95,38.61,-12.64,40.6263670539,10.8875,-0.42,10.8955980217,38.61,-12.64,40.6263670539,130.89
2022-02-26 18:00:00,53.882,-16.0235,56.2140772071,6.692,-0.21350000000000002,6.6954048608,47.19,-15.81,49.7679836843,130.95,45.12,-12.04,46.6987794273,6.692,-0.21350000000000002,6.6954048608,45.12,-12.04,46.6987794273,130.89
2022-02-26 18:30:00,54.8125,-15.941,57.0834970657,7.4425,-0.301,7.4485842447,47.37,-15.64,49.8851330559,130.15,45.33,-11.86,46.8558267455,7.4425,-0.301,7.4485842447,45.33,-11.86,46.8558267455,130.09
2022-02-26 19:00:00,55.3725,-16.261,57.7107778257,8.6525,-0.561,8.6706676358,46.72,-15.7,49.2874060993,130.15,44.74,-11.87,46.2878439766,8.6525,-0.561,8.6706676358,44.74,-11.87,46.2878439766,130.09
2022-02-26 19:30:00,55.2875,-16.3405,57.6517093979,8.6075,-0.5805,8.6270525963,46.68,-15.76,49.2686512907,130.76,44.73,-11.91,46.288454284,8.6075,-0.5805,8.6270525963,44.73,-11.91,46.288454284,130.7
2022-02-26 20:00:00,53.4025,-16.714,55.9569906468,8.4325,-0.5740000000000001,8.4520135027,44.97,-16.14,47.7786615551,130.76,43.09,-12.31,44.8138840093,8.4325,-0.5740000000000001,8.4520135027,43.09,-12.31,44.8138840093,130.7
2022-02-26 20:30:00,51.8845,-17.232,54.671227938,8.2145,-0.672,8.24194117,43.67,-16.56,46.7044162794,130.76,41.85,-12.7,43.7345687071,8.2145,-0.672,8.24194117,41.85,-12.7,43.7345687071,130.7
2022-02-26 21:00:00,50.341,-17.6025,53.3297692405,8.301,-0.6825,8.3290099802,42.04,-16.92,45.3171932052,130.76,40.29,-13.07,42.3569238732,8.301,-0.6825,8.3290099802,40.29,-13.07,42.3569238732,130.7
2022-02-26 21:30:00,49.0875,-18.122,52.3258018596,8.4275,-0.792,8.4646334977,40.66,-17.33,44.1991459194,130.69,39.02,-13.41,41.2600109064,8.4275,-0.792,8.4646334977,39.02,-13.41,41.2600109064,130.64
2022-02-26 22:00:00,47.586,-18.5735,51.0823090536,8.466,-0.8535,8.5089140465,39.12,-17.72,42.9461616446,131.85,37.74,-13.8,40.183922158,8.466,-0.8535,8.5089140465,37.74,-13.8,40.183922158,131.8
2022-02-26 22:30:00,45.794,-19.015,49.584883392,7.724,-0.785,7.7637877998,38.07,-18.23,42.2096884613,132.15,36.71,-14.31,39.400510149,7.724,-0.785,7.7637877998,36.71,-14.31,39.400510149,132.1
2022-02-26 23:00:00,44.407,-19.699,48.5801631327,7.047,-0.6990000000000001,7.0815824503,37.36,-19.0,41.9138354246,131.96,36.04,-14.99,39.0330846847,7.047,-0.6990000000000001,7.0815824503,36.04,-14.99,39.0330846847,131.91
2022-02-26 23:30:00,42.7195,-19.891,47.1233229012,7.9495000000000005,-0.6910000000000001,7.979475625,34.77,-19.2,39.7189237014,133.14,33.58,-15.22,36.8682085271,7.9495000000000005,-0.6910000000000001,7.979475625,33.58,-15.22,36.8682085271,133.09
2022-02-27 00:00:00,41.794,-19.628,46.1735510872,8.154,-0.648,8.1797078187,33.64,-18.98,38.6249919094,132.57,32.33,-15.13,35.6951789462,8.154,-0.648,8.1797078187,32.33,-15.13,35.6951789462,132.51
2022-02-27 00:30:00,42.5775,-19.202,46.7071762179,8.0975,-0.592,8.11911142,34.48,-18.61,39.1816602507,130.86,33.13,-14.84,36.301825023,8.0975,-0.592,8.11911142,33.13,-14.84,36.301825023,130.82
2022-02-27 01:00:00,44.4405,-18.6085,48.1791896206,8.1505,-0.6085,8.1731831314,36.29,-18.0,40.5088150901,130.86,34.95,-14.24,37.7396356633,8.1505,-0.6085,8.1731831314,34.95,-14.24,37.7396356633,130.82
2022-02-27 01:30:00,44.629,-18.679,48.3802922893,6.909,-0.589,6.9340610035,37.72,-18.09,41.8335571043,130.05,36.33,-14.31,39.0467028057,6.909,-0.589,6.9340610035,36.33,-14.31,39.0467028057,130.0
2022-02-27 02:00:00,43.848,-19.207,47.8701990073,6.388,-0.637,6.4196816899,37.46,-18.57,41.8102439601,130.32,36.08,-14.72,38.9672272557,6.388,-0.637,6.4196816899,36.08,-14.72,38.9672272557,130.27
2022-02-27 02:30:00,43.028,-19.46,47.2239386752,6.918,-0.65,6.9484691839,36.11,-18.81,40.7154540684,131.54,34.79,-14.94,37.862219956,6.918,-0.65,6.9484691839,34.79,-14.94,37.862219956,131.49
2022-02-27 03:00:00,42.418,-19.773,46.8001950103,7.498,-0.733,7.5337436245,34.92,-19.04,39.7734584868,131.54,33.66,-15.15,36.9123028271,7.498,-0.733,7.5337436245,33.66,-15.15,36.9123028271,131.49
2022-02-27 03:30:00,41.59,-19.827,46.074266451,7.55,-0.757,7.5878553624,34.04,-19.07,39.0177715919,131.95,32.81,-15.2,36.1598686391,7.55,-0.757,7.5878553624,32.81,-15.2,36.1598686391,131.9
2022-02-27 04:00:00,40.658,-19.796,45.2211740228,8.048,-0.756,8.0834299651,32.61,-19.04,37.7615373098,131.95,31.46,-15.17,34.9265013994,8.048,-0.756,8.0834299651,31.46,-15.17,34.9265013994,131.9
2022-02-27 04:30:00,40.3665,-19.885,44.9985282787,7.9365,-0.775,7.9742496355,32.43,-19.11,37.6416923105,131.92,31.31,-15.24,34.8220289472,7.9365,-0.775,7.9742496355,31.31,-15.24,34.8220289472,131.87
2022-02-27 05:00:00,40.2635,-19.7715,44.8560101268,7.8335,-0.6715,7.8622283419,32.43,-19.1,37.6366164792,131.92,31.23,-15.26,34.7588909489,7.8335,-0.6715,7.8622283419,31.23,-15.26,34.7588909489,131.87
2022-02-27 05:30:00,39.9485,-19.9195,44.6393227155,8.0085,-0.4395,8.0205506357,31.94,-19.48,37.4116826673,132.42,30.72,-15.62,34.4630642863,8.0085,-0.4395,8.0205506357,30.72,-15.62,34.4630642863,132.37
2022-02-27 06:00:00,40.122,-19.748,44.7186581641,7.892,-0.298,7.8976241997,32.23,-19.45,37.6440619487,132.42,31.08,-15.54,34.7484963703,7.892,-0.298,7.8976241997,31.08,-15.54,34.7484963703,132.37
2022-02-27 06:30:00,41.536,-19.1915,45.7553599948,7.246,-0.1515,7.2475836146,34.29,-19.04,39.221495382,132.14,32.89,-15.06,36.1739643943,7.246,-0.1515,7.2475836146,32.89,-15.06,36.1739643943,132.08
2022-02-27 07:00:00,42.681,-18.2075,46.4023794352,6.691,-0.0675,6.6913404674,35.99,-18.14,40.3030978958,131.5,34.44,-14.71,37.4499359145,6.691,-0.0675,6.6913404674,34.44,-14.71,37.4499359145,131.45
2022-02-27 07:30:00,43.712,-17.8465,47.2147911808,6.692,0.043500000000000004,6.69214138,37.02,-17.89,41.11608566,130.52,35.45,-14.45,38.2819147901,6.692,0.043500000000000004,6.69214138,35.45,-14.45,38.2819147901,130.47
2022-02-27 08:00:00,44.038,-17.9085,47.540086414,9.268,0.0115,9.2680071348,34.77,-17.92,39.1162280901,130.79,33.4,-14.48,36.4037140962,9.268,0.0115,9.2680071348,33.4,-14.48,36.4037140962,130.73
2022-02-27 08:30:00,45.193,-18.1475,48.7005031314,17.023,-0.5375,17.0314836479,28.17,-17.61,33.2213937095,130.85,27.2,-13.76,30.4824146025,17.023,-0.5375,17.0314836479,27.2,-13.76,30.4824146025,130.79
2022-02-27 09:00:00,45.716,-18.455,49.3005038615,28.166,-1.375,28.1995422126,17.55,-17.08,24.489362997,131.15,17.15,-13.36,21.7396435113,28.166,-1.375,28.1995422126,17.15,-13.36,21.7396435113,131.09
2022-02-27 09:30:00,45.985,-18.1325,49.4308383628,38.845,-2.5324999999999998,38.9274656412,7.14,-15.6,17.1563282785,131.73,7.23,-11.99,14.0011785218,38.845,-2.5324999999999998,38.9274656412,7.23,-11.99,14.0011785218,131.66
2022-02-27 10:00:00,45.559,-17.9135,48.9542231401,47.129,-3.4335,47.2539052698,-1.57,-14.48,14.5648652586,131.5,-1.06,-11.0,11.0509547099,47.129,-3.4335,47.2539052698,-1.06,-11.0,11.0509547099,131.43
2022-02-27 10:30:00,44.8475,-17.4705,48.1302049289,53.2375,-4.3705,53.4165955158,-8.39,-13.1,15.5564166825,131.37,-7.6,-9.72,12.3384926146,53.2375,-4.3705,53.4165955158,-7.6,-9.72,12.3384926146,131.3
2022-02-27 11:00:00,44.3855,-17.428,47.684460721,57.1655,-5.2780000000000005,57.4086376275,-12.78,-12.15,17.6337999308,130.96,-11.87,-8.89,14.8300033715,57.1655,-5.2780000000000005,57.4086376275,-11.87,-8.89,14.8300033715,130.89
2022-02-27 11:30:00,44.3325,-17.1415,47.531059093,60.0725,-5.5115,60.3248032612,-15.74,-11.63,19.5705007601,131.26,-14.69,-8.38,16.9121406096,60.0725,-5.5115,60.3248032612,-14.69,-8.38,16.9121406096,131.18
2022-02-27 12:00:00,44.38,-17.4185,47.6758696014,56.18,-5.2985,56.4293053497,-11.8,-12.12,16.9155076779,131.35,-10.88,-8.8,13.9933698586,56.18,-5.2985,56.4293053497,-10.88,-8.8,13.9933698586,131.27
2022-02-27 12:30:00,44.9005,-17.2175,48.0884311087,55.1905,-4.5975,55.3816602902,-10.29,-12.62,16.2833810985,131.19,-9.43,-9.27,13.2233808083,55.1905,-4.5975,55.3816602902,-9.43,-9.27,13.2233808083,131.11
2022-02-27 13:00:00,44.5525,-18.0355,48.0645869274,51.6525,-4.5955,51.8565268457,-7.1,-13.44,15.2001184206,131.19,-6.37,-10.03,11.8818264589,51.6525,-4.5955,51.8565268457,-6.37,-10.03,11.8818264589,131.11
2022-02-27 13:30:00,43.534,-17.7185,47.0016425059,53.254,-4.8685,53.4760769714,-9.72,-12.85,16.1121351782,131.13,-8.88,-9.5,13.0040147647,53.254,-4.8685,53.4760769714,-8.88,-9.5,13.0040147647,131.05
2022-02-27 14:00:00,43.0,-17.634,46.4753478309,55.34,-4.684,55.5378740681,-12.34,-12.95,17.8879316859,130.87,-11.39,-9.58,14.8831616265,55.34,-4.684,55.5378740681,-11.39,-9.58,14.8831616265,130.78
2022-02-27 14:30:00,43.0665,-17.979,46.6687032523,50.3265,-3.449,50.4445458226,-7.26,-14.53,16.2427984042,131.22,-6.57,-11.07,12.8728318563,50.3265,-3.449,50.4445458226,-6.57,-11.07,12.8728318563,131.14
2022-02-27 15:00:00,43.355,-19.37,47.4852916702,42.475,-2.75,42.5639298585,0.88,-16.62,16.6432809265,131.69,1.25,-12.92,12.9803274227,42.475,-2.75,42.5639298585,1.25,-12.92,12.9803274227,131.62
2022-02-27 15:30:00,44.933,-19.478,48.9731250075,30.893,-1.508,30.9297835912,14.04,-17.97,22.8044403571,133.88,13.71,-14.12,19.6809171534,30.893,-1.508,30.9297835912,13.71,-14.12,19.6809171534,133.8
2022-02-27 16:00:00,46.268,-19.0555,50.0383843089,27.518,-0.9255,27.5335590553,18.75,-18.13,26.0817829145,133.92,18.16,-14.27,23.0958546064,27.518,-0.9255,27.5335590553,18.16,-14.27,23.0958546064,133.84
2022-02-27 16:30:00,48.835,-18.292,52.1483891314,14.535,-0.202,14.5364035786,34.3,-18.09,38.778062097,132.17,32.88,-14.2,35.8152816546,14.535,-0.202,14.5364035786,32.88,-14.2,35.8152816546,132.1
2022-02-27 17:00:00,51.5545,-16.8825,54.2483665791,8.5245,0.08750000000000001,8.5249490614,43.03,-16.97,46.2553975229,132.17,41.18,-13.13,43.2225554543,8.5245,0.08750000000000001,8.5249490614,41.18,-13.13,43.2225554543,132.1
2022-02-27 17:30:00,53.6425,-16.135,56.0165692563,6.3325,0.255,6.3376321485,47.31,-16.39,50.0686348925,131.26,45.34,-12.51,47.0341971336,6.3325,0.255,6.3376321485,45.34,-12.51,47.0341971336,131.19
2022-02-27 18:00:00,54.994,-15.574,57.1567101223,5.514,0.326,5.5236285176,49.48,-15.9,51.9719193411,130.79,47.44,-12.01,48.9366294303,5.514,0.326,5.5236285176,47.44,-12.01,48.9366294303,130.73
2022-02-27 18:30:00,55.8135,-15.6095,57.95518331,6.5535,0.0805,6.5539943927,49.26,-15.69,51.6983916578,130.36,47.24,-11.82,48.6963037612,6.5535,0.0805,6.5539943927,47.24,-11.82,48.6963037612,130.31
2022-02-27 19:00:00,54.825,-16.177,57.1618400159,7.025,-0.057,7.0252312417,47.8,-16.12,50.4449640698,130.36,45.85,-12.22,47.4505100078,7.025,-0.057,7.0252312417,45.85,-12.22,47.4505100078,130.31
2022-02-27 19:30:00,53.089,-16.857,55.7009907452,6.889,0.003,6.8890006532,46.2,-16.86,49.1802765344,130.75,44.3,-12.92,46.1456000069,6.889,0.003,6.8890006532,44.3,-12.92,46.1456000069,130.76
2022-02-27 20:00:00,51.534,-17.2045,54.3299914987,6.644,-0.0245,6.6440451722,44.89,-17.18,48.0652109118,131.02,43.08,-13.24,45.0686587331,6.644,-0.0245,6.6440451722,43.08,-13.24,45.0686587331,130.99
2022-02-27 20:30:00,50.198,-17.6415,53.2077224306,5.818,0.0685,5.8184032389,44.38,-17.71,47.7831403321,131.2,42.59,-13.76,44.7576328686,5.818,0.0685,5.8184032389,42.59,-13.76,44.7576328686,131.18
2022-02-27 21:00:00,48.7215,-18.1145,51.9799930021,5.0715,0.0455,5.0717041022,43.65,-18.16,47.2769298919,131.0,41.82,-14.14,44.1458038776,5.0715,0.0455,5.0717041022,41.82,-14.14,44.1458038776,130.98
2022-02-27 21:30:00,46.949,-18.9635,50.6342071455,4.869,0.0565,4.8693278027,42.08,-19.02,46.1788566337,132.13,40.3,-14.96,42.9871096958,4.869,0.0565,4.8693278027,40.3,-14.96,42.9871096958,132.11
2022-02-27 22:00:00,44.707,-18.8395,48.5143546721,5.677,0.07050000000000001,5.6774377363,39.03,-18.91,43.3696783479,132.13,37.36,-14.96,40.2438964316,5.677,0.07050000000000001,5.6774377363,37.36,-14.96,40.2438964316,132.11
2022-02-27 22:30:00,43.343,-19.299,47.4454112639,6.433,-0.009000000000000001,6.4330062957,36.91,-19.29,41.6467549756,130.32,35.31,-15.29,38.4783081749,6.433,-0.009000000000000001,6.4330062957,35.31,-15.29,38.4783081749,130.3
2022-02-27 23:00:00,41.53,-19.666,45.9509788361,6.55,-0.026000000000000002,6.5500516029,34.98,-19.64,40.1164554765,130.82,33.5,-15.65,36.9752958068,6.55,-0.026000000000000002,6.5500516029,33.5,-15.65,36.9752958068,130.79
2022-02-27 23:30:00,39.82,-19.7965,44.4694705641,6.48,0.0035,6.4800009452000005,33.34,-19.8,38.7762246744,131.38,31.95,-15.79,35.638835559,6.48,0.0035,6.4800009452000005,31.95,-15.79,35.638835559,131.36
2022-02-28 00:00:00,39.0335,-20.135,43.9207507592,6.5535,-0.075,6.5539291459,32.48,-20.06,38.1753061546,131.15,31.21,-15.98,35.0631501722,6.5535,-0.075,6.5539291459,31.21,-15.98,35.0631501722,131.12
2022-02-28 00:30:00,39.99,-19.637,44.5512274691,6.83,-0.267,6.8352168217,33.16,-19.37,38.4028970261,130.38,31.78,-15.42,35.3234313169,6.83,-0.267,6.8352168217,31.78,-15.42,35.3234313169,130.37
2022-02-28 01:00:00,43.472,-19.5005,47.6454015016,7.022,-0.7805000000000001,7.0652433964,36.45,-18.72,40.9761015715,130.38,34.91,-14.2,37.6875058872,7.022,-0.7805000000000001,7.0652433964,34.91,-14.2,37.6875058872,130.37
2022-02-28 01:30:00,44.557,-19.4785,48.6285740203,7.017,-1.3085,7.1379591796,37.54,-18.17,41.7061206539,130.8,35.96,-14.04,38.6036682195,7.017,-1.3085,7.1379591796,35.96,-14.04,38.6036682195,130.79
2022-02-28 02:00:00,44.1485,-19.7045,48.3462239735,7.2885,-1.4745,7.4361537437,36.86,-18.23,41.1216791972,131.66,35.37,-14.08,38.0694536341,7.2885,-1.4745,7.4361537437,35.37,-14.08,38.0694536341,131.64
2022-02-28 02:30:00,44.0355,-19.701,48.2416278876,6.9254999999999995,-1.591,7.1059011568,37.11,-18.11,41.2931495529,131.86,35.53,-13.98,38.1814261127,6.9254999999999995,-1.591,7.1059011568,35.53,-13.98,38.1814261127,131.84
2022-02-28 03:00:00,43.979,-19.9505,48.2925966505,7.009,-1.9805000000000001,7.2834374611,36.97,-17.97,41.105982533,131.86,35.41,-13.81,38.0076860648,7.009,-1.9805000000000001,7.2834374611,35.41,-13.81,38.0076860648,131.84
2022-02-28 03:30:00,43.569,-19.9965,47.9386876463,7.239,-1.9565000000000001,7.4987341098,36.33,-18.04,40.5624271956,132.28,34.72,-13.93,37.4102031537,7.239,-1.9565000000000001,7.4987341098,34.72,-13.93,37.4102031537,132.28
2022-02-28 04:00:00,43.0125,-20.0425,47.4528920352,7.3525,-1.9325,7.6022241811,35.66,-18.11,39.9950959494,132.32,34.13,-13.99,36.8860000542,7.3525,-1.9325,7.6022241811,34.13,-13.99,36.8860000542,132.34
2022-02-28 04:30:00,42.5325,-19.857,46.9394717189,7.5625,-1.967,7.8141215277,34.97,-17.89,39.2804404252,132.44,33.56,-13.77,36.2751498963,7.5625,-1.967,7.8141215277,33.56,-13.77,36.2751498963,132.47
2022-02-28 05:00:00,42.5675,-19.8195,46.9553472621,7.7175,-1.9895,7.9698128272,34.85,-17.83,39.1462820712,131.97,33.44,-13.71,36.1413571964,7.7175,-1.9895,7.9698128272,33.44,-13.71,36.1413571964,131.99
2022-02-28 05:30:00,43.4095,-20.0295,47.8075889426,8.0395,-2.1795,8.3296927014,35.37,-17.85,39.6189272949,132.05,33.93,-13.55,36.5355634964,8.0395,-2.1795,8.3296927014,33.93,-13.55,36.5355634964,132.09
2022-02-28 06:00:00,44.0885,-19.374,48.1575301303,7.9785,-2.124,8.2563816681,36.11,-17.25,40.0186781391,133.15,34.58,-13.17,37.0030444693,7.9785,-2.124,8.2563816681,34.58,-13.17,37.0030444693,133.17
2022-02-28 06:30:00,46.7135,-18.5685,50.268680851,7.9635,-2.1585,8.2508456839,38.75,-16.41,42.0814757346,131.8,37.12,-12.49,39.1649652113,7.9635,-2.1585,8.2508456839,37.12,-12.49,39.1649652113,131.8
2022-02-28 07:00:00,48.7555,-17.9395,51.95117362,8.0355,-2.1595,8.3206189974,40.72,-15.78,43.6706629215,131.8,39.12,-11.93,40.8986466769,8.0355,-2.1595,8.3206189974,39.12,-11.93,40.8986466769,131.8
2022-02-28 07:30:00,51.462,-17.173,54.2517223045,8.122,-2.133,8.3974146617,43.34,-15.04,45.8754531313,131.67,41.59,-11.2,43.0716623779,8.122,-2.133,8.3974146617,41.59,-11.2,43.0716623779,131.61
2022-02-28 08:00:00,52.8195,-15.4285,55.026704358,8.4295,-2.1885,8.708961046,44.39,-13.24,46.3224535188,131.53,41.84,-12.26,43.5992339382,8.4295,-2.1885,8.708961046,41.84,-12.26,43.5992339382,131.42
2022-02-28 08:30:00,54.0905,-16.1105,56.4387313863,9.2305,-2.2005,9.4891691154,44.86,-13.91,46.9670916707,132.19,42.75,-11.99,44.3995788268,9.2305,-2.2005,9.4891691154,42.75,-11.99,44.3995788268,132.06
2022-02-28 09:00:00,54.761,-15.6145,56.9436540033,9.711,-2.1245,9.940675090300001,45.05,-13.49,47.026403222,133.67,42.89,-11.61,44.4335931475,9.711,-2.1245,9.940675090300001,42.89,-11.61,44.4335931475,133.49
2022-02-28 09:30:00,56.0315,-15.477,58.1297386993,10.1215,-2.207,10.3593248453,45.91,-13.27,47.7893398155,133.02,43.64,-11.42,45.1094890239,10.1215,-2.207,10.3593248453,43.64,-11.42,45.1094890239,132.82
2022-02-28 10:00:00,56.3245,-15.77,58.4905308597,10.9945,-2.3,11.2324988426,45.33,-13.47,47.2890029499,133.16,43.12,-11.6,44.653044689,10.9945,-2.3,11.2324988426,43.12,-11.6,44.653044689,133.0
2022-02-28 10:30:00,56.2835,-15.8385,58.4695686191,12.0335,-2.3485,12.2605291281,44.25,-13.49,46.2605944622,133.43,42.12,-11.61,43.6908056689,12.0335,-2.3485,12.2605291281,42.12,-11.61,43.6908056689,133.31
2022-02-28 11:00:00,56.594,-15.4225,58.6577730761,10.384,-2.2125,10.6170905737,46.21,-13.21,48.0610882107,133.28,43.99,-11.33,45.4256425381,10.384,-2.2125,10.6170905737,43.99,-11.33,45.4256425381,133.19
2022-02-28 11:30:00,57.0515,-15.191,59.0393100675,10.461500000000001,-2.201,10.6905277349,46.59,-12.99,48.3670156202,133.28,44.34,-11.12,45.7131272175,10.461500000000001,-2.201,10.6905277349,44.34,-11.12,45.7131272175,133.19
2022-02-28 12:00:00,56.926,-15.6985,59.0509303758,10.696,-2.1285,10.905729148,46.23,-13.57,48.1804711476,133.42,44.46,-9.51,45.4657200537,10.696,-2.1285,10.905729148,44.46,-9.51,45.4657200537,133.34
2022-02-28 12:30:00,57.508,-14.7405,59.3670986679,7.958,-1.9105,8.1841171943,49.55,-12.83,51.1840932322,131.86,47.43,-9.1,48.2950815301,7.958,-1.9105,8.1841171943,47.43,-9.1,48.2950815301,131.78
2022-02-28 13:00:00,57.6275,-14.795,59.4963930104,7.0475,-1.855,7.2875428815,50.58,-12.94,52.209003055,131.11,48.42,-9.19,49.2844042269,7.0475,-1.855,7.2875428815,48.42,-9.19,49.2844042269,131.07
2022-02-28 13:30:00,57.462,-15.052,59.4007083123,6.9719999999999995,-1.822,7.2061409922,50.49,-13.23,52.194568683,131.39,48.32,-9.46,49.2373232416,6.9719999999999995,-1.822,7.2061409922,48.32,-9.46,49.2373232416,131.32
2022-02-28 14:00:00,57.302,-15.036,59.2418813003,4.612,-1.736,4.9279042198,52.69,-13.3,54.3426729192,131.39,50.42,-9.51,51.3090294198,4.612,-1.736,4.9279042198,50.42,-9.51,51.3090294198,131.32
2022-02-28 14:30:00,57.0265,-15.096,58.9907697716,4.6165,-1.716,4.9251120038,52.41,-13.38,54.0909650496,131.66,50.15,-9.57,51.0549449123,4.6165,-1.716,4.9251120038,50.15,-9.57,51.0549449123,131.6
2022-02-28 15:00:00,56.632,-15.1,58.6105231507,5.142,-1.71,5.4188803272,51.49,-13.39,53.2025582092,131.7,49.26,-9.62,50.1905568808,5.142,-1.71,5.4188803272,49.26,-9.62,50.1905568808,131.64
2022-02-28 15:30:00,57.0155,-14.921,58.9355875618,4.3355,-1.641,4.6356705286,52.68,-13.28,54.3280848181,131.67,50.32,-9.54,51.2163450473,4.3355,-1.641,4.6356705286,50.32,-9.54,51.2163450473,131.64
2022-02-28 16:00:00,58.2755,-14.563,60.067585845,3.7455,-1.583,4.066283223,54.53,-12.98,56.053557425,131.67,52.13,-9.2,52.9355919963,3.7455,-1.583,4.066283223,52.13,-9.2,52.9355919963,131.64
2022-02-28 16:30:00,59.4775,-14.336500000000001,61.180946695,2.9275,-1.5065,3.2923849259,56.55,-12.83,57.9871658214,132.14,54.09,-9.02,54.8369264274,2.9275,-1.5065,3.2923849259,54.09,-9.02,54.8369264274,132.09
2022-02-28 17:00:00,59.779,-14.5505,61.5243520181,4.169,-1.5505,4.447989574,55.61,-13.0,57.109299593,132.06,53.22,-9.21,54.011040538,4.169,-1.5505,4.447989574,53.22,-9.21,54.011040538,132.02
2022-02-28 17:30:00,60.6105,-14.6675,62.359989308,2.3305,-1.5275,2.7864828189,58.28,-13.14,59.7429326364,131.69,55.75,-9.33,56.525316452,2.3305,-1.5275,2.7864828189,55.75,-9.33,56.525316452,131.77
2022-02-28 18:00:00,61.482,-14.2795,63.1184635764,0.682,-1.3695,1.5299196874,60.8,-12.91,62.1555154431,131.69,58.16,-9.11,58.8691574596,0.682,-1.3695,1.5299196874,58.16,-9.11,58.8691574596,131.77
2022-02-28 18:30:00,62.742,-13.925,64.2686874691,0.532,-1.375,1.4743300173,62.21,-12.55,63.463269692,131.33,59.47,-8.76,60.1117168279,0.532,-1.375,1.4743300173,59.47,-8.76,60.1117168279,131.49
2022-02-28 19:00:00,62.4845,-14.3015,64.100278022,0.5945,-1.5514999999999999,1.6615000752,61.89,-12.75,63.1896716244,131.11,59.17,-8.94,59.8415616441,0.5945,-1.5514999999999999,1.6615000752,59.17,-8.94,59.8415616441,131.3
2022-02-28 19:30:00,60.7495,-14.8935,62.5485259019,0.6795,-1.6135000000000002,1.7507434135,60.07,-13.28,61.52042994,131.19,57.45,-9.45,58.2220319123,0.6795,-1.6135000000000002,1.7507434135,57.45,-9.45,58.2220319123,131.37
2022-02-28 20:00:00,58.8375,-15.5815,60.8657091349,1.0775,-1.7015,2.0139782769,57.76,-13.88,59.404309608,131.27,55.24,-10.02,56.1414107411,1.0775,-1.7015,2.0139782769,55.24,-10.02,56.1414107411,131.46
2022-02-28 20:30:00,56.8245,-16.477,59.1651529978,1.3645,-1.737,2.2088524736,55.46,-14.74,57.3853570173,131.43,53.07,-10.85,54.1677708605,1.3645,-1.737,2.2088524736,53.07,-10.85,54.1677708605,131.63
2022-02-28 21:00:00,55.061,-16.9355,57.6066392116,1.341,-1.8255,2.2651117522,53.72,-15.11,55.8045741853,131.35,51.36,-11.25,52.577676822,1.341,-1.8255,2.2651117522,51.36,-11.25,52.577676822,131.56
2022-02-28 21:30:00,53.074,-17.3645,55.8424152079,1.6440000000000001,-1.9045,2.5159205572000003,51.43,-15.46,53.7034123683,131.35,49.15,-11.6,50.5003217812,1.6440000000000001,-1.9045,2.5159205572000003,49.15,-11.6,50.5003217812,131.56
2022-02-28 22:00:00,51.4555,-17.823,54.4548235627,1.3655,-1.873,2.3179126925,50.09,-15.95,52.5681519553,131.35,47.96,-12.04,49.4481870244,1.3655,-1.873,2.3179126925,47.96,-12.04,49.4481870244,131.56
2022-02-28 22:30:00,49.616,-18.2165,52.8544068953,1.896,-1.8865,2.6746398356,47.72,-16.33,50.4367653602,131.86,45.71,-12.39,47.3594362298,1.896,-1.8865,2.6746398356,45.71,-12.39,47.3594362298,131.89
2022-02-28 23:00:00,47.4315,-18.4845,50.9060304139,2.0415,-1.8545,2.7580595534,45.39,-16.63,48.3405523345,131.86,43.47,-12.71,45.290009936,2.0415,-1.8545,2.7580595534,43.47,-12.71,45.290009936,131.89
2022-02-28 23:30:00,45.5195,-19.0465,49.3436322386,1.5394999999999999,-1.7765,2.3507472216,43.98,-17.27,47.2492677192,131.7,42.15,-13.32,44.2045800794,1.5394999999999999,-1.7765,2.3507472216,42.15,-13.32,44.2045800794,131.67
2022-03-01 00:00:00,43.78,-19.187,47.7998887969,1.37,-1.637,2.1346355661,42.41,-17.55,45.8978278353,132.09,40.62,-13.64,42.8489673154,1.37,-1.637,2.1346355661,40.62,-13.64,42.8489673154,132.04
2022-03-01 00:30:00,45.0,-19.0985,48.885096934,1.6400000000000001,-1.7485,2.3972593206,43.36,-17.35,46.7023778838,131.1,41.53,-13.43,43.6475176843,1.6400000000000001,-1.7485,2.3972593206,41.53,-13.43,43.6475176843,131.05
2022-03-01 01:00:00,47.271,-18.752,50.8545469452,1.7810000000000001,-1.742,2.4912898266,45.49,-17.01,48.5662454798,131.17,43.55,-13.11,45.4804859253,1.7810000000000001,-1.742,2.4912898266,43.55,-13.11,45.4804859253,131.11
2022-03-01 01:30:00,47.598,-18.707,51.1421690291,2.218,-1.7570000000000001,2.8295888394,45.38,-16.95,48.4422016428,131.0,43.45,-13.04,45.3645687734,2.218,-1.7570000000000001,2.8295888394,43.45,-13.04,45.3645687734,130.97
2022-03-01 02:00:00,46.796,-18.8085,50.434366143,2.656,-1.7785000000000002,3.1964665257,44.14,-17.03,47.3113147143,131.13,42.26,-13.13,44.2527343788,2.656,-1.7785000000000002,3.1964665257,42.26,-13.13,44.2527343788,131.08
2022-03-01 02:30:00,46.1535,-19.0125,49.9161368547,2.8535,-1.8025,3.3751249606,43.3,-17.21,46.594786189,131.25,41.65,-13.35,43.7372267068,2.8535,-1.8025,3.3751249606,41.65,-13.35,43.7372267068,131.19
2022-03-01 03:00:00,45.7275,-18.991,49.5142639777,2.4475,-1.8210000000000002,3.0506224365,43.28,-17.17,46.5614357596,131.25,41.36,-13.31,43.4488860617,2.4475,-1.8210000000000002,3.0506224365,41.36,-13.31,43.4488860617,131.23
2022-03-01 03:30:00,45.307,-19.186,49.2018987947,2.627,-1.826,3.1992819507,42.68,-17.36,46.0755032528,131.56,40.79,-13.48,42.9596845892,2.627,-1.826,3.1992819507,40.79,-13.48,42.9596845892,131.5
2022-03-01 04:00:00,44.9925,-19.16,48.9022561468,2.9225000000000003,-1.8599999999999999,3.4641891187000002,42.07,-17.3,45.4881841801,131.56,40.29,-13.36,42.4473049792,2.9225000000000003,-1.8599999999999999,3.4641891187000002,40.29,-13.36,42.4473049792,131.5
2022-03-01 04:30:00,44.6215,-19.185,48.5710045938,2.6015,-1.855,3.1951255453,42.02,-17.33,45.4533750122,131.64,40.24,-13.41,42.4156303737,2.6015,-1.855,3.1951255453,40.24,-13.41,42.4156303737,131.57
2022-03-01 05:00:00,44.2825,-19.1095,48.2297915867,2.6225,-1.7895,3.1748726746,41.66,-17.32,45.1169369528,131.64,39.9,-13.4,42.0900225707,2.6225,-1.7895,3.1748726746,39.9,-13.4,42.0900225707,131.54
2022-03-01 05:30:00,44.633,-19.0825,48.5411834966,2.793,-1.8225,3.3350195277,41.84,-17.26,45.2602828095,131.55,40.06,-13.34,42.2227332133,2.793,-1.8225,3.3350195277,40.06,-13.34,42.2227332133,131.48
2022-03-01 06:00:00,45.249,-19.4655,49.2582753581,3.229,-1.8855,3.7391912561,42.02,-17.58,45.5492788088,131.38,40.24,-13.59,42.4728819366,3.229,-1.8855,3.7391912561,40.24,-13.59,42.4728819366,131.31
2022-03-01 06:30:00,47.1625,-18.717,50.7407872943,3.4125,-1.7970000000000002,3.8567298648,43.75,-16.92,46.9078767373,132.89,41.88,-12.97,43.8423915862,3.4125,-1.7970000000000002,3.8567298648,41.88,-12.97,43.8423915862,132.81
2022-03-01 07:00:00,49.004,-18.301,52.3098328902,3.454,-1.741,3.8679706566,45.55,-16.56,48.4668556851,132.59,43.59,-12.62,45.3800892463,3.454,-1.741,3.8679706566,43.59,-12.62,45.3800892463,132.52
2022-03-01 07:30:00,50.8295,-17.7265,53.8318388363,3.9695,-1.6265,4.2898056483,46.86,-16.1,49.5486589122,132.21,44.84,-12.2,46.4700505702,3.9695,-1.6265,4.2898056483,44.84,-12.2,46.4700505702,132.13
2022-03-01 08:00:00,51.33,-17.71,54.2992909714,5.78,-1.67,6.0164192008,45.55,-16.04,48.2916566293,131.67,43.59,-12.16,45.2543224455,5.78,-1.67,6.0164192008,43.59,-12.16,45.2543224455,131.59
2022-03-01 08:30:00,52.364,-17.4955,55.2094286898,7.874,-1.8355000000000001,8.085105828,44.49,-15.66,47.1656198942,131.56,42.55,-11.81,44.1585620237,7.874,-1.8355000000000001,8.085105828,42.55,-11.81,44.1585620237,131.48
2022-03-01 09:00:00,53.2765,-17.5815,56.1025364355,11.8165,-2.1415,12.0089839079,41.46,-15.44,44.2416681421,131.63,39.6,-11.66,41.2809350669,11.8165,-2.1415,12.0089839079,39.6,-11.66,41.2809350669,131.55
2022-03-01 09:30:00,53.2985,-17.5225,56.1049740085,17.3885,-2.8925,17.6274356757,35.91,-14.63,38.7758301007,131.68,34.34,-10.88,36.0223541707,17.3885,-2.8925,17.6274356757,34.34,-10.88,36.0223541707,131.6
2022-03-01 10:00:00,52.4905,-17.841,55.4396416948,26.3305,-5.531,26.9051517604,26.16,-12.31,28.9116187717,131.68,25.09,-8.71,26.5588441014,26.3305,-5.531,26.9051517604,25.09,-8.71,26.5588441014,131.6
2022-03-01 10:30:00,52.271,-17.9665,55.2725299154,23.791,-5.1865,24.3497733716,28.48,-12.78,31.2160023065,131.61,27.31,-9.14,28.7988836589,23.791,-5.1865,24.3497733716,27.31,-9.14,28.7988836589,131.54
2022-03-01 11:00:00,51.456,-18.1305,54.5567133014,24.446,-5.4105,25.0375802795,27.01,-12.72,29.8552926631,131.83,25.91,-9.1,27.461574973,24.446,-5.4105,25.0375802795,25.91,-9.1,27.461574973,131.75
2022-03-01 11:30:00,52.0965,-18.092,55.1485790955,20.3765,-4.992,20.9790804434,31.72,-13.1,34.3186305088,131.71,30.4,-9.43,31.8289946432,20.3765,-4.992,20.9790804434,30.4,-9.43,31.8289946432,131.63
2022-03-01 12:00:00,52.5855,-17.87,55.5389206796,17.3255,-4.6,17.9257621944,35.26,-13.27,37.6744011233,131.75,33.77,-9.57,35.0998262104,17.3255,-4.6,17.9257621944,33.77,-9.57,35.0998262104,131.67
2022-03-01 12:30:00,52.7615,-17.8855,55.7105644604,17.7015,-4.6255,18.2958561565,35.06,-13.26,37.4837458107,131.88,33.58,-9.57,34.917063164,17.7015,-4.6255,18.2958561565,33.58,-9.57,34.917063164,131.8
2022-03-01 13:00:00,52.384,-17.986,55.3857350949,18.234,-4.626,18.8116621275,34.15,-13.36,36.6703163335,131.74,32.73,-9.67,34.1286067691,18.234,-4.626,18.8116621275,32.73,-9.67,34.1286067691,131.65
2022-03-01 13:30:00,52.3875,-18.116,55.4313955467,19.5375,-4.686,20.0916027795,32.85,-13.43,35.4892575296,131.64,31.47,-9.75,32.9457645229,19.5375,-4.686,20.0916027795,31.47,-9.75,32.9457645229,131.56
2022-03-01 14:00:00,51.8315,-18.1335,54.9120042841,19.7815,-4.7835,20.3516489381,32.05,-13.35,34.7192309823,131.78,30.66,-9.69,32.1548083496,19.7815,-4.7835,20.3516489381,30.66,-9.69,32.1548083496,131.69
2022-03-01 14:30:00,52.1535,-17.7875,55.1033820967,14.5835,-4.2375,15.1866677879,37.57,-13.55,39.9387956754,131.72,35.88,-9.88,37.215437657,14.5835,-4.2375,15.1866677879,35.88,-9.88,37.215437657,131.64
2022-03-01 15:00:00,52.346,-17.674,55.2491990168,11.016,-2.984,11.4129975028,41.33,-14.69,43.8630254314,131.72,39.57,-10.9,41.0438168303,11.016,-2.984,11.4129975028,39.57,-10.9,41.0438168303,131.64
2022-03-01 15:30:00,52.1955,-17.8405,55.1602543549,9.1855,-3.1605,9.7140192763,43.01,-14.68,45.446259472,131.88,41.22,-10.87,42.6291602075,9.1855,-3.1605,9.7140192763,41.22,-10.87,42.6291602075,131.79
2022-03-01 16:00:00,53.7695,-17.299,56.4837545782,7.1795,-2.919,7.7502116907000005,46.59,-14.38,48.7587171693,131.82,44.7,-10.57,45.9327214521,7.1795,-2.919,7.7502116907000005,44.7,-10.57,45.9327214521,131.74
2022-03-01 16:30:00,55.392,-17.1505,57.9863200613,5.242,-1.7205,5.5171264486,50.15,-15.43,52.4700619401,131.82,47.98,-11.53,49.3459349896,5.242,-1.7205,5.5171264486,47.98,-11.53,49.3459349896,131.74
2022-03-01 17:00:00,56.7215,-16.79,59.1543122879,3.8315,-1.63,4.1638074223,52.89,-15.16,55.019793711,131.97,50.59,-11.25,51.8257715813,3.8315,-1.63,4.1638074223,50.59,-11.25,51.8257715813,131.89
2022-03-01 17:30:00,58.215,-16.4065,60.4827204022,2.705,-1.4965,3.0913649493,55.51,-14.91,57.4775451807,131.86,53.09,-11.01,54.2196292868,2.705,-1.4965,3.0913649493,53.09,-11.01,54.2196292868,131.78
2022-03-01 18:00:00,59.5945,-16.0155,61.7089999149,2.4345,-1.3755,2.7962100243,57.16,-14.64,59.0050438522,131.79,54.64,-10.76,55.6893813936,2.4345,-1.3755,2.7962100243,54.64,-10.76,55.6893813936,131.71
2022-03-01 18:30:00,60.6035,-15.92,62.659641016,2.7735000000000003,-1.56,3.1821222871,57.83,-14.36,59.5862274355,131.56,55.27,-10.51,56.2604034824,2.7735000000000003,-1.56,3.1821222871,55.27,-10.51,56.2604034824,131.48
2022-03-01 19:00:00,60.2145,-15.9995,62.3038522926,2.3545,-1.6495000000000002,2.8748079066,57.86,-14.35,59.6129356767,131.5,55.2,-10.53,56.1953814828,2.3545,-1.6495000000000002,2.8748079066,55.2,-10.53,56.1953814828,131.42
2022-03-01 19:30:00,58.9645,-16.5685,61.2480812148,2.4245,-1.6684999999999999,2.9431433027000002,56.54,-14.9,58.4703480407,131.38,54.01,-11.03,55.1247766435,2.4245,-1.6684999999999999,2.9431433027000002,54.01,-11.03,55.1247766435,131.29
2022-03-01 20:00:00,57.2,-17.2945,59.757340388,2.69,-1.6945000000000001,3.1792184967,54.51,-15.6,56.6983253721,131.59,52.12,-11.68,53.412702609,2.69,-1.6945000000000001,3.1792184967,52.12,-11.68,53.412702609,131.51
2022-03-01 20:30:00,55.238,-17.8495,58.0503341442,2.898,-1.7195,3.3697305901,52.34,-16.13,54.7690834322,131.69,50.07,-12.21,51.5372583671,2.898,-1.7195,3.3697305901,50.07,-12.21,51.5372583671,131.61
2022-03-01 21:00:00,53.5505,-18.418,56.6293102046,3.0005,-1.758,3.4775802291,50.55,-16.66,53.2246005152,131.53,48.35,-12.7,49.9901240247,3.0005,-1.758,3.4775802291,48.35,-12.7,49.9901240247,131.46
2022-03-01 21:30:00,51.5945,-19.1575,55.0363719417,3.1245,-1.7675,3.5897850214,48.47,-17.39,51.4951745312,132.02,46.38,-13.41,48.2797317722,3.1245,-1.7675,3.5897850214,46.38,-13.41,48.2797317722,131.93
2022-03-01 22:00:00,49.428,-19.8535,53.2662054801,3.388,-1.7934999999999999,3.8334300894,46.04,-18.06,49.4554870565,132.02,44.06,-14.04,46.2428935081,3.388,-1.7934999999999999,3.8334300894,44.06,-14.04,46.2428935081,131.93
2022-03-01 22:30:00,47.4105,-20.297,51.5725093364,3.4405,-1.877,3.9192051809,43.97,-18.42,47.6723955765,132.32,42.12,-14.4,44.5135305272,3.4405,-1.877,3.9192051809,42.12,-14.4,44.5135305272,132.24
2022-03-01 23:00:00,45.0265,-20.8085,49.6022113872,4.1765,-1.9385,4.6044472524,40.85,-18.87,44.9977710559,132.59,39.13,-14.84,41.8495221,4.1765,-1.9385,4.6044472524,39.13,-14.84,41.8495221,132.5
2022-03-01 23:30:00,43.1375,-21.246,48.0857195251,4.3275,-1.8860000000000001,4.720619901,38.81,-19.36,43.3707931678,132.63,37.19,-15.28,40.2066474603,4.3275,-1.8860000000000001,4.720619901,37.19,-15.28,40.2066474603,132.55
2022-03-02 00:00:00,42.2145,-21.513,47.3800926471,4.1145,-1.923,4.5417000396,38.1,-19.59,42.8413130051,133.13,36.51,-15.52,39.6717846838,4.1145,-1.923,4.5417000396,36.51,-15.52,39.6717846838,133.05
2022-03-02 00:30:00,42.6775,-21.192,47.6494477434,4.9875,-1.8519999999999999,5.3202500176,37.69,-19.34,42.362385438,133.36,36.03,-15.36,39.1674673677,4.9875,-1.8519999999999999,5.3202500176,36.03,-15.36,39.1674673677,133.28
2022-03-02 01:00:00,44.7995,-20.7195,49.358817657,5.2495,-1.8895,5.579198912,39.55,-18.83,43.8037829417,132.38,37.92,-14.86,40.7277055578,5.2495,-1.8895,5.579198912,37.92,-14.86,40.7277055578,132.31
2022-03-02 01:30:00,44.9825,-20.8065,49.5614340844,4.8625,-1.8865,5.2156292525,40.12,-18.92,44.3574210251,132.02,38.56,-14.91,41.3422507854,4.8625,-1.8865,5.2156292525,38.56,-14.91,41.3422507854,131.96
2022-03-02 02:00:00,44.1705,-21.2435,49.0134610337,4.7005,-1.9135,5.0750549258,39.47,-19.33,43.949172916,132.48,37.94,-15.28,40.9013691702,4.7005,-1.9135,5.0750549258,37.94,-15.28,40.9013691702,132.43
2022-03-02 02:30:00,43.7175,-21.3635,48.6581847021,4.8775,-1.9035000000000002,5.2357729611,38.84,-19.46,43.442343399,132.87,37.37,-15.42,40.4263936062,4.8775,-1.9035000000000002,5.2357729611,37.37,-15.42,40.4263936062,132.8
2022-03-02 03:00:00,43.262,-21.4035,48.2670742458,4.892,-1.9535,5.2676205492,38.37,-19.45,43.0181287366,132.87,36.95,-15.41,40.0346175203,4.892,-1.9535,5.2676205492,36.95,-15.41,40.0346175203,132.8
2022-03-02 03:30:00,42.5975,-21.35,47.6483945821,5.2475,-1.9300000000000002,5.5911677,37.35,-19.42,42.0970177091,132.97,35.98,-15.38,39.1293342647,5.2475,-1.9300000000000002,5.5911677,35.98,-15.38,39.1293342647,132.89
2022-03-02 04:00:00,42.015,-21.464,47.180117857,5.185,-1.924,5.5304611923,36.83,-19.54,41.6924513551,132.71,35.47,-15.51,38.7128015003,5.185,-1.924,5.5304611923,35.47,-15.51,38.7128015003,132.64
2022-03-02 04:30:00,41.5885,-21.2455,46.7009057996,5.4585,-1.9255,5.788157954,36.13,-19.32,40.9712008611,132.84,34.67,-15.3,37.8958955561,5.4585,-1.9255,5.788157954,34.67,-15.3,37.8958955561,132.76
2022-03-02 05:00:00,41.5855,-21.661,46.8887271234,5.7455,-1.991,6.0806949644,35.84,-19.67,40.8829365384,132.33,34.41,-15.59,37.7769268205,5.7455,-1.991,6.0806949644,34.41,-15.59,37.7769268205,132.24
2022-03-02 05:30:00,42.478,-21.0155,47.3923171437,6.138,-1.9955,6.4542284008,36.34,-19.02,41.0165332518,133.53,34.84,-15.0,37.9318546871,6.138,-1.9955,6.4542284008,34.84,-15.0,37.9318546871,133.45
2022-03-02 06:00:00,43.454,-20.6285,48.1018204255,6.444,-2.0485,6.7617666515,37.01,-18.58,41.4120332754,132.89,35.4,-14.63,38.3040063179,6.444,-2.0485,6.7617666515,35.4,-14.63,38.3040063179,132.8
2022-03-02 06:30:00,45.865,-19.7905,49.9525986837,6.445,-1.9805000000000001,6.7424331847,39.42,-17.81,43.2565890935,132.83,37.78,-13.85,40.2386741829,6.445,-1.9805000000000001,6.7424331847,37.78,-13.85,40.2386741829,132.74
2022-03-02 07:00:00,48.231,-19.0365,51.8518822537,6.541,-1.9865,6.8359976046,41.69,-17.05,45.0417428615,132.38,39.95,-13.11,42.0461008894,6.541,-1.9865,6.8359976046,39.95,-13.11,42.0461008894,132.31
2022-03-02 07:30:00,50.897,-18.2635,54.074578512,6.337,-1.9735,6.6371885049,44.56,-16.29,47.4442588729,132.09,42.68,-12.38,44.4392484185,6.337,-1.9735,6.6371885049,42.68,-12.38,44.4392484185,132.01
2022-03-02 08:00:00,52.89,-17.2,55.6164732791,3.51,-1.8599999999999999,3.9723670525,49.38,-15.34,51.7078330623,131.9,47.27,-11.45,48.6369756461,3.51,-1.8599999999999999,3.9723670525,47.27,-11.45,48.6369756461,131.83
2022-03-02 08:30:00,54.6495,-16.5285,57.0943006131,4.0195,-1.7985,4.4035193312,50.63,-14.73,52.7292120176,131.82,48.45,-10.85,49.6500251762,4.0195,-1.7985,4.4035193312,48.45,-10.85,49.6500251762,131.72
2022-03-02 09:00:00,55.6205,-16.237,57.9420416386,7.5405,-1.947,7.7878077307,48.08,-14.29,50.1586532913,131.89,46.01,-10.46,47.1840195405,7.5405,-1.947,7.7878077307,46.01,-10.46,47.1840195405,131.8
2022-03-02 09:30:00,56.428,-16.2265,58.7147212056,9.268,-1.9765000000000001,9.4764115703,47.16,-14.25,49.2658918523,131.82,45.15,-10.41,46.3345508233,9.268,-1.9765000000000001,9.4764115703,45.15,-10.41,46.3345508233,131.75
2022-03-02 10:00:00,56.686,-16.052,58.914932742,9.656,-1.932,9.8473834088,47.03,-14.12,49.1039234685,131.82,45.02,-10.3,46.1832263923,9.656,-1.932,9.8473834088,45.02,-10.3,46.1832263923,131.75
2022-03-02 10:30:00,56.7075,-16.127,58.9560911633,10.0275,-2.027,10.2303218547,46.68,-14.1,48.7630228759,131.89,44.67,-10.29,45.8398625652,10.0275,-2.027,10.2303218547,44.67,-10.29,45.8398625652,131.75
2022-03-02 11:00:00,58.105,-16.234,60.3302062072,11.985,-2.444,12.2316540582,46.12,-13.79,48.1374957803,131.69,44.14,-10.01,45.2607965021,11.985,-2.444,12.2316540582,44.14,-10.01,45.2607965021,131.62
2022-03-02 11:30:00,58.137,-16.364,60.3961196187,12.877,-2.594,13.1356752777,45.26,-13.77,47.3083554988,131.58,43.25,-10.02,44.3955279279,12.877,-2.594,13.1356752777,43.25,-10.02,44.3955279279,131.58
2022-03-02 12:00:00,58.745,-16.1435,60.9228004712,13.155,-2.5435,13.3986349025,45.59,-13.6,47.5752887537,131.63,43.53,-9.86,44.6327290225,13.155,-2.5435,13.3986349025,43.53,-9.86,44.6327290225,131.65
2022-03-02 12:30:00,58.9195,-16.22,61.1113400299,12.8495,-2.61,13.1118934655,46.07,-13.61,48.0382868137,131.58,44.09,-9.83,45.1725248353,12.8495,-2.61,13.1118934655,44.09,-9.83,45.1725248353,131.61
2022-03-02 13:00:00,58.901,-16.236,61.0977536166,12.751,-2.586,13.0105878806,46.15,-13.65,48.1263441371,131.72,44.16,-9.87,45.2495580089,12.751,-2.586,13.0105878806,44.16,-9.87,45.2495580089,131.72
