Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-02 13:30:00,58.6735,-16.518,60.9542773417,12.5935,-2.678,12.8750893686,46.08,-13.84,48.1135323999,131.72,44.1,-10.03,45.2262191654,12.5935,-2.678,12.8750893686,44.1,-10.03,45.2262191654,131.72
2022-03-02 14:00:00,58.4565,-16.405,60.7147957029,12.1265,-2.625,12.4073618167,46.33,-13.78,48.3358800478,131.87,44.33,-9.97,45.4373172624,12.1265,-2.625,12.4073618167,44.33,-9.97,45.4373172624,131.85
2022-03-02 14:30:00,57.6155,-16.4365,59.9141416737,12.1555,-2.5265,12.4152882568,45.46,-13.91,47.5405058871,132.02,43.5,-10.11,44.659401026,12.1555,-2.5265,12.4152882568,43.5,-10.11,44.659401026,132.0
2022-03-02 15:00:00,57.0425,-16.654,59.4239221379,13.1525,-2.5540000000000003,13.3981779452,43.89,-14.1,46.0992635516,131.81,42.03,-10.3,43.2736744453,13.1525,-2.5540000000000003,13.3981779452,42.03,-10.3,43.2736744453,131.84
2022-03-02 15:30:00,56.8545,-16.3415,59.1563926596,10.4345,-2.2815,10.6810127095,46.42,-14.06,48.5025772511,131.91,44.44,-10.24,45.604508549,10.4345,-2.2815,10.6810127095,44.44,-10.24,45.604508549,131.84
2022-03-02 16:00:00,57.4135,-15.806000000000001,59.5494720233,7.7435,-2.566,8.1575822552,49.67,-13.24,51.4043432017,131.62,47.53,-9.45,48.4603281045,7.7435,-2.566,8.1575822552,47.53,-9.45,48.4603281045,131.59
2022-03-02 16:30:00,60.266,-15.147,62.1403441011,4.166,-3.167,5.2331104517,56.1,-11.98,57.3648882157,131.44,53.65,-8.25,54.2806134822,4.166,-3.167,5.2331104517,53.65,-8.25,54.2806134822,131.44
2022-03-02 17:00:00,61.1245,-15.1015,62.9623681456,3.1245,-2.0315,3.7268609445000003,58.0,-13.07,59.4543934457,131.05,55.46,-9.27,56.2293917805,3.1245,-2.0315,3.7268609445000003,55.46,-9.27,56.2293917805,131.07
2022-03-02 17:30:00,62.332,-14.8655,64.080116372,2.752,-1.9755,3.3876399233,59.58,-12.89,60.958416154,131.01,56.97,-9.09,57.6906318218,2.752,-1.9755,3.3876399233,56.97,-9.09,57.6906318218,131.03
2022-03-02 18:00:00,63.2545,-14.693,64.9385557219,2.8545,-1.9729999999999999,3.4699998919,60.4,-12.72,61.7248604697,130.85,57.68,-8.98,58.3748473231,2.8545,-1.9729999999999999,3.4699998919,57.68,-8.98,58.3748473231,130.88
2022-03-02 18:30:00,63.7485,-14.635,65.4068381536,2.3085,-1.975,3.038058138,61.44,-12.66,62.7307675706,130.85,58.67,-8.89,59.339708459,2.3085,-1.975,3.038058138,58.67,-8.89,59.339708459,130.88
2022-03-02 19:00:00,63.3075,-14.987,65.0572803401,2.0175,-2.097,2.909933891,61.29,-12.89,62.6307927461,130.85,58.62,-9.06,59.3160012138,2.0175,-2.097,2.909933891,58.62,-9.06,59.3160012138,130.95
2022-03-02 19:30:00,62.205,-15.197,64.0344503685,1.395,-2.027,2.4606409734,60.81,-13.17,62.2198119573,131.09,58.14,-9.34,58.8854413247,1.395,-2.027,2.4606409734,58.14,-9.34,58.8854413247,131.17
2022-03-02 20:00:00,60.2095,-15.909,62.2758393862,1.6395,-1.7690000000000001,2.4119123637,58.57,-14.14,60.2526721399,131.09,56.02,-10.28,56.9554106297,1.6395,-1.7690000000000001,2.4119123637,56.02,-10.28,56.9554106297,131.17
2022-03-02 20:30:00,58.209,-16.6815,60.5521273223,2.109,-1.8815,2.8262914305,56.1,-14.8,58.0193933095,131.03,53.67,-10.93,54.7716514266,2.109,-1.8815,2.8262914305,53.67,-10.93,54.7716514266,131.13
2022-03-02 21:00:00,56.1545,-17.436,58.7991663738,2.5945,-1.9260000000000002,3.2312391199,53.56,-15.51,55.7605030465,131.11,51.26,-11.6,52.5561376054,2.5945,-1.9260000000000002,3.2312391199,51.26,-11.6,52.5561376054,131.22
2022-03-02 21:30:00,54.32,-18.164,57.2764637177,3.62,-1.994,4.1328484124,50.7,-16.17,53.2161526231,131.44,48.56,-12.22,50.0739652914,3.62,-1.994,4.1328484124,48.56,-12.22,50.0739652914,131.54
2022-03-02 22:00:00,52.1635,-18.642,55.3945385056,3.7035,-2.022,4.2195255954,48.46,-16.62,51.2308110418,132.01,46.45,-12.67,48.1469770598,3.7035,-2.022,4.2195255954,46.45,-12.67,48.1469770598,132.08
2022-03-02 22:30:00,50.1835,-19.1345,53.7076601846,3.9135,-2.0245,4.4061414526,46.27,-17.11,49.3321903021,132.23,44.36,-13.14,46.2652050682,3.9135,-2.0245,4.4061414526,44.36,-13.14,46.2652050682,132.25
2022-03-02 23:00:00,47.929,-19.483,51.7375717443,4.199,-2.033,4.665264194,43.73,-17.45,47.0830691438,132.23,41.93,-13.48,44.043561391,4.199,-2.033,4.665264194,41.93,-13.48,44.043561391,132.25
2022-03-02 23:30:00,45.747,-20.1315,49.980649268,4.087,-2.0115,4.5551839974,41.66,-18.12,45.4300561303,132.27,39.97,-14.1,42.3840878161,4.087,-2.0115,4.5551839974,39.97,-14.1,42.3840878161,132.28
2022-03-03 00:00:00,44.7165,-20.308,49.1119154203,4.2665,-1.988,4.7069274745000005,40.45,-18.32,44.4052350517,132.68,38.82,-14.31,41.3735241429,4.2665,-1.988,4.7069274745000005,38.82,-14.31,41.3735241429,132.67
2022-03-03 00:30:00,45.834,-20.2235,50.0973602922,4.404,-1.9935,4.8341760673,41.43,-18.23,45.2634267373,132.76,39.69,-14.24,42.1672111954,4.404,-1.9935,4.8341760673,39.69,-14.24,42.1672111954,132.67
2022-03-03 01:00:00,47.861,-19.65,51.7377794363,4.221,-1.9500000000000002,4.6496603102,43.64,-17.7,47.0928826894,132.76,41.77,-13.76,43.9780683978,4.221,-1.9500000000000002,4.6496603102,41.77,-13.76,43.9780683978,132.76
2022-03-03 01:30:00,48.0835,-19.7,51.9626112917,4.1635,-1.98,4.6103288657,43.92,-17.72,47.3599493243,132.37,42.09,-13.72,44.2697018287,4.1635,-1.98,4.6103288657,42.09,-13.72,44.2697018287,132.37
2022-03-03 02:00:00,47.419,-20.0185,51.4713697433,3.879,-1.9885000000000002,4.3589876405,43.54,-18.03,47.1254973449,132.74,41.74,-13.99,44.0221273907,3.879,-1.9885000000000002,4.3589876405,41.74,-13.99,44.0221273907,132.73
2022-03-03 02:30:00,46.884,-20.053,50.9924726308,3.314,-2.003,3.8722867921,43.57,-18.05,47.1608672524,133.05,41.78,-14.02,44.0695904224,3.314,-2.003,3.8722867921,41.78,-14.02,44.0695904224,133.02
2022-03-03 03:00:00,46.3805,-20.1535,50.5698956149,3.0305,-1.9935,3.6273919694,43.35,-18.16,47.0000861701,133.12,41.57,-14.1,43.8961832054,3.0305,-1.9935,3.6273919694,41.57,-14.1,43.8961832054,133.08
2022-03-03 03:30:00,45.8075,-20.2705,50.0921174088,1.8875000000000002,-1.9005,2.6785362607,43.92,-18.37,47.6069669271,133.32,42.11,-14.29,44.4685979091,1.8875000000000002,-1.9005,2.6785362607,42.11,-14.29,44.4685979091,133.29
2022-03-03 04:00:00,45.63,-20.0105,49.8248633741,0.79,-1.8305,1.9936976325,44.84,-18.18,48.3853076874,133.44,42.98,-14.11,45.2368489177,0.79,-1.8305,1.9936976325,42.98,-14.11,45.2368489177,133.4
2022-03-03 04:30:00,45.4745,-19.962,49.6629801185,0.4645,-1.762,1.822197643,45.01,-18.2,48.5503872281,133.62,43.16,-14.13,45.4141222529,0.4645,-1.762,1.822197643,43.16,-14.13,45.4141222529,133.56
2022-03-03 05:00:00,45.2115,-19.7965,49.3556597008,0.49150000000000005,-1.7565,1.8239694351,44.72,-18.04,48.2215719362,133.39,42.87,-13.99,45.0949775474,0.49150000000000005,-1.7565,1.8239694351,42.87,-13.99,45.0949775474,133.28
2022-03-03 05:30:00,45.518,-19.4075,49.4827179958,0.638,-1.6575000000000002,1.7760490562,44.88,-17.75,48.2625828153,132.76,43.02,-13.73,45.1578708533,0.638,-1.6575000000000002,1.7760490562,43.02,-13.73,45.1578708533,132.57
2022-03-03 06:00:00,46.582,-19.1185,50.3527533135,0.632,-1.6585,1.7748369643,45.95,-17.46,49.1554076374,132.76,44.04,-13.45,46.0480629343,0.632,-1.6585,1.7748369643,44.04,-13.45,46.0480629343,132.57
2022-03-03 06:30:00,48.927,-18.4035,52.2737041088,0.617,-1.6335000000000002,1.7461418184,48.31,-16.77,51.137940905,132.73,46.26,-12.79,47.9955383343,0.617,-1.6335000000000002,1.7461418184,46.26,-12.79,47.9955383343,132.57
2022-03-03 07:00:00,51.6995,-17.379,54.5423499792,0.8195,-1.629,1.8235189196000001,50.88,-15.75,53.261964853,132.69,48.66,-11.84,50.0797484019,0.8195,-1.629,1.8235189196000001,48.66,-11.84,50.0797484019,132.57
2022-03-03 07:30:00,54.068,-16.5985,56.5584549493,0.9380000000000001,-1.5585,1.8190014431,53.13,-15.04,55.2177371865,132.36,50.74,-11.19,51.9592503795,0.9380000000000001,-1.5585,1.8190014431,50.74,-11.19,51.9592503795,132.25
2022-03-03 08:00:00,54.9075,-16.098,57.2186958978,1.8475000000000001,-1.448,2.3473304518,53.06,-14.65,55.0453095186,132.02,50.75,-10.79,51.8843579511,1.8475000000000001,-1.448,2.3473304518,50.75,-10.79,51.8843579511,131.91
2022-03-03 08:30:00,56.171,-15.88,58.3725589725,2.541,-1.51,2.9558046282,53.63,-14.37,55.5218317421,131.69,51.3,-10.5,52.3635369317,2.541,-1.51,2.9558046282,51.3,-10.5,52.3635369317,131.57
2022-03-03 09:00:00,57.1635,-15.5285,59.2351250906,3.2635,-1.6585,3.6607450744000003,53.9,-13.87,55.6559691318,131.92,51.56,-10.03,52.5265123533,3.2635,-1.6585,3.6607450744000003,51.56,-10.03,52.5265123533,131.85
2022-03-03 09:30:00,58.5685,-15.195,60.5074971987,4.5485,-1.925,4.9390765584,54.02,-13.27,55.6260127998,131.65,51.66,-9.48,52.5226236968,4.5485,-1.925,4.9390765584,51.66,-9.48,52.5226236968,131.6
2022-03-03 10:00:00,58.265,-15.497,60.290689447,7.125,-2.157,7.4443451022,51.14,-13.34,52.851255425,131.47,48.93,-9.55,49.8532586698,7.125,-2.157,7.4443451022,48.93,-9.55,49.8532586698,131.47
2022-03-03 10:30:00,57.1235,-16.4345,59.4406177836,14.0635,-2.6445,14.3099759783,43.06,-13.79,45.2142422252,131.5,41.22,-10.0,42.4156622016,14.0635,-2.6445,14.3099759783,41.22,-10.0,42.4156622016,131.5
2022-03-03 11:00:00,56.912,-16.4695,59.2471111047,14.442,-2.8295,14.7165700573,42.47,-13.64,44.6066194639,131.78,40.66,-9.87,41.8407994665,14.442,-2.8295,14.7165700573,40.66,-9.87,41.8407994665,131.77
2022-03-03 11:30:00,56.709,-16.6155,59.0930243028,15.189,-2.7355,15.4333626035,41.52,-13.88,43.7785883738,131.89,39.76,-10.11,41.0252324795,15.189,-2.7355,15.4333626035,39.76,-10.11,41.0252324795,131.8
2022-03-03 12:00:00,56.824,-16.648,59.2125229998,14.744,-2.878,15.0222641436,42.08,-13.77,44.2757190794,131.86,40.3,-10.02,41.5269839984,14.744,-2.878,15.0222641436,40.3,-10.02,41.5269839984,131.77
2022-03-03 12:30:00,57.278,-16.491,59.6047176405,15.588,-2.911,15.8574797808,41.69,-13.58,43.8460089404,131.74,39.92,-9.83,41.1124713439,15.588,-2.911,15.8574797808,39.92,-9.83,41.1124713439,131.65
2022-03-03 13:00:00,57.296,-16.652,59.666747188,15.736,-2.802,15.9835196374,41.56,-13.85,43.8070325404,131.63,39.79,-10.1,41.0518464871,15.736,-2.802,15.9835196374,39.79,-10.1,41.0518464871,131.54
2022-03-03 13:30:00,56.378,-17.3355,58.9830352241,19.188,-3.1655,19.4473580275,37.19,-14.17,39.7980527162,131.98,35.54,-10.46,37.0473102937,19.188,-3.1655,19.4473580275,35.54,-10.46,37.0473102937,131.89
2022-03-03 14:00:00,55.2465,-17.408,57.9242110542,17.8965,-2.9779999999999998,18.1425796471,37.35,-14.43,40.040571924,131.98,35.73,-10.67,37.289164646,17.8965,-2.9779999999999998,18.1425796471,35.73,-10.67,37.289164646,131.89
2022-03-03 14:30:00,55.4555,-17.2945,58.0896910863,17.485500000000002,-2.9945,17.7400603297,37.97,-14.3,40.5735246189,132.14,36.37,-10.52,37.8608940729,17.485500000000002,-2.9945,17.7400603297,36.37,-10.52,37.8608940729,132.05
2022-03-03 15:00:00,55.41,-17.175,58.0107638719,14.37,-2.835,14.6469834778,41.04,-14.34,43.4731779377,132.14,39.3,-10.54,40.6888387645,14.37,-2.835,14.6469834778,39.3,-10.54,40.6888387645,132.05
2022-03-03 15:30:00,56.09,-17.2545,58.6839490001,12.68,-2.7445,12.9736147719,43.41,-14.51,45.7708225838,132.14,41.54,-10.7,42.8959392017,12.68,-2.7445,12.9736147719,41.54,-10.7,42.8959392017,132.05
2022-03-03 16:00:00,56.7975,-16.7635,59.2196837082,11.4375,-2.6835,11.7480882913,45.36,-14.08,47.4950102642,132.19,43.43,-10.28,44.6300717006,11.4375,-2.6835,11.7480882913,43.43,-10.28,44.6300717006,132.12
2022-03-03 16:30:00,58.868,-16.134,61.0389005471,10.818,-2.5540000000000003,11.1153965291,48.05,-13.58,49.9321429542,131.97,45.96,-9.78,46.9890412756,10.818,-2.5540000000000003,11.1153965291,45.96,-9.78,46.9890412756,131.9
2022-03-03 17:00:00,59.678,-16.0345,61.7945699415,8.348,-2.5045,8.715596609,51.33,-13.53,53.0832346415,131.89,49.09,-9.73,50.0449897592,8.348,-2.5045,8.715596609,49.09,-9.73,50.0449897592,131.83
2022-03-03 17:30:00,60.4675,-15.747,62.4842905477,6.7175,-2.267,7.0897175719,53.75,-13.48,55.4145549472,131.72,51.38,-9.67,52.2820552389,6.7175,-2.267,7.0897175719,51.38,-9.67,52.2820552389,131.66
2022-03-03 18:00:00,61.8075,-15.1275,63.6318183969,3.3375,-2.0475,3.9155028413,58.47,-13.08,59.9151675288,131.72,55.89,-9.27,56.6535524041,3.3375,-2.0475,3.9155028413,55.89,-9.27,56.6535524041,131.66
2022-03-03 18:30:00,64.111,-14.466,65.722792675,1.7610000000000001,-1.9460000000000002,2.6245070013,62.35,-12.52,63.594598041,131.55,59.57,-8.74,60.2077445185,1.7610000000000001,-1.9460000000000002,2.6245070013,59.57,-8.74,60.2077445185,131.49
2022-03-03 19:00:00,64.979,-14.171,66.5062980627,1.839,-2.081,2.7771355747,63.14,-12.09,64.287072573,131.38,60.24,-8.36,60.8173264786,1.839,-2.081,2.7771355747,60.24,-8.36,60.8173264786,131.32
2022-03-03 19:30:00,63.985,-14.7305,65.6587226136,1.675,-2.1205,2.7022481844,62.31,-12.61,63.5731720146,131.24,59.48,-8.84,60.1333185514,1.675,-2.1205,2.7022481844,59.48,-8.84,60.1333185514,131.2
2022-03-03 20:00:00,62.36,-15.1815,64.1813644468,1.56,-2.1415,2.6494569727,60.8,-13.04,62.1826470971,131.45,58.1,-9.23,58.8285891383,1.56,-2.1415,2.6494569727,58.1,-9.23,58.8285891383,131.39
2022-03-03 20:30:00,60.7465,-15.8095,62.7700370599,1.4865,-2.1495,2.6134330869999998,59.26,-13.66,60.814004966,131.5,56.63,-9.82,57.4751189646,1.4865,-2.1495,2.6134330869999998,56.63,-9.82,57.4751189646,131.45
2022-03-03 21:00:00,59.1255,-16.364,61.3482293652,1.3355000000000001,-2.124,2.5089711537,57.79,-14.24,59.5185828124,131.65,55.24,-10.37,56.2049330575,1.3355000000000001,-2.124,2.5089711537,55.24,-10.37,56.2049330575,131.6
2022-03-03 21:30:00,57.095,-17.1455,59.6138171505,1.385,-2.1055,2.5201895266000003,55.71,-15.04,57.7044686311,132.18,53.28,-11.13,54.4300955355,1.385,-2.1055,2.5201895266000003,53.28,-11.13,54.4300955355,132.13
2022-03-03 22:00:00,54.7365,-17.8595,57.5764376503,1.2865,-2.0895,2.4537914541,53.45,-15.77,55.72786915,132.18,51.16,-11.82,52.5076946742,1.2865,-2.0895,2.4537914541,51.16,-11.82,52.5076946742,132.13
2022-03-03 22:30:00,52.517,-18.1775,55.573885911,1.407,-2.0675,2.5008409086,51.11,-16.11,53.5888439883,132.43,48.91,-12.18,50.4037746602,1.407,-2.0675,2.5008409086,48.91,-12.18,50.4037746602,132.38
2022-03-03 23:00:00,50.115,-18.8065,53.5275412031,1.475,-2.1165,2.5797668984,48.64,-16.69,51.4237853527,131.82,46.56,-12.73,48.2688978536,1.475,-2.1165,2.5797668984,46.56,-12.73,48.2688978536,131.78
2022-03-03 23:30:00,47.9975,-19.16,51.6804180154,1.8975,-2.12,2.8451548728000002,46.1,-17.04,49.1484648794,131.76,44.12,-13.09,46.0208919948,1.8975,-2.12,2.8451548728000002,44.12,-13.09,46.0208919948,131.73
2022-03-04 00:00:00,46.921,-19.3525,50.7552903376,1.871,-2.0525,2.7773003529,45.05,-17.3,48.2575641739,131.76,43.13,-13.39,45.1607019432,1.871,-2.0525,2.7773003529,43.13,-13.39,45.1607019432,131.73
2022-03-04 00:30:00,47.866,-19.174,51.5635164821,1.666,-2.054,2.6447064109,46.2,-17.12,49.2700152222,131.28,44.22,-13.2,46.1481137209,1.666,-2.054,2.6447064109,44.22,-13.2,46.1481137209,131.24
2022-03-04 01:00:00,50.321,-18.444,53.5946282476,1.601,-2.094,2.6359129348,48.72,-16.35,51.3902802094,131.14,46.57,-12.5,48.2184083105,1.601,-2.094,2.6359129348,46.57,-12.5,48.2184083105,131.11
2022-03-04 01:30:00,50.8615,-18.2235,54.0276608276,1.6715,-2.0935,2.6789278639000003,49.19,-16.13,51.7671034538,131.1,46.96,-12.31,48.5466548796,1.6715,-2.0935,2.6789278639000003,46.96,-12.31,48.5466548796,131.06
2022-03-04 02:00:00,50.1705,-18.334,53.4154905084,1.9705,-2.084,2.8680875597,48.2,-16.25,50.8655335173,131.1,46.11,-12.38,47.7430256687,1.9705,-2.084,2.8680875597,46.11,-12.38,47.7430256687,131.06
2022-03-04 02:30:00,49.7065,-18.41,53.0062660659,1.8065,-2.05,2.7323876464,47.9,-16.36,50.6167916802,131.24,45.85,-12.47,47.5155069425,1.8065,-2.05,2.7323876464,45.85,-12.47,47.5155069425,131.2
2022-03-04 03:00:00,49.118,-18.532,52.4977423134,1.538,-1.992,2.5166461809,47.58,-16.54,50.372889534,131.24,45.53,-12.65,47.2546653781,1.538,-1.992,2.5166461809,45.53,-12.65,47.2546653781,131.2
2022-03-04 03:30:00,48.238,-18.738,51.7495631672,1.6880000000000002,-1.988,2.6079662575,46.55,-16.75,49.4718606887,131.18,44.57,-12.84,46.3826530073,1.6880000000000002,-1.988,2.6079662575,44.57,-12.84,46.3826530073,131.14
2022-03-04 04:00:00,47.7275,-18.813,51.3014934018,1.5575,-2.003,2.5372850155,46.17,-16.81,49.1349671822,131.18,44.19,-12.91,46.0372045198,1.5575,-2.003,2.5372850155,44.19,-12.91,46.0372045198,131.14
2022-03-04 04:30:00,47.578,-18.792,51.1547197041,1.388,-2.072,2.493938251,46.19,-16.72,49.1230546689,131.3,44.22,-12.81,46.0380766323,1.388,-2.072,2.493938251,44.22,-12.81,46.0380766323,131.26
2022-03-04 05:00:00,47.4065,-18.7475,50.9788681563,1.4865,-2.1675,2.6282576928,45.92,-16.58,48.821540328,131.3,43.95,-12.68,45.7425939361,1.4865,-2.1675,2.6282576928,43.95,-12.68,45.7425939361,131.26
2022-03-04 05:30:00,48.1095,-18.4645,51.5311726094,1.5995,-2.1645,2.6913677749,46.51,-16.3,49.2835682556,131.19,44.5,-12.43,46.203407883,1.5995,-2.1645,2.6913677749,44.5,-12.43,46.203407883,131.16
2022-03-04 06:00:00,49.3565,-18.3965,52.6734781887,1.7965,-2.2565,2.8843031221,47.56,-16.14,50.2240301051,131.08,45.52,-12.19,47.1239482641,1.7965,-2.2565,2.8843031221,45.52,-12.19,47.1239482641,131.04
2022-03-04 06:30:00,51.639,-17.679,54.5814378887,1.5590000000000002,-2.199,2.6955671017,50.08,-15.48,52.4179053378,132.53,47.85,-11.58,49.2312796909,1.5590000000000002,-2.199,2.6955671017,47.85,-11.58,49.2312796909,132.5
2022-03-04 07:00:00,54.302,-16.8475,56.855478718,1.6320000000000001,-2.1575,2.7052227727,52.67,-14.69,54.6802066565,132.39,50.31,-10.84,51.4645674226,1.6320000000000001,-2.1575,2.7052227727,50.31,-10.84,51.4645674226,132.36
2022-03-04 07:30:00,56.4875,-16.032,58.7185037297,1.8475000000000001,-2.062,2.7685917449,54.64,-13.97,56.397610765,132.1,52.24,-10.12,53.2112018282,1.8475000000000001,-2.062,2.7685917449,52.24,-10.12,53.2112018282,132.06
2022-03-04 08:00:00,57.1405,-15.8325,59.2933790275,4.0205,-2.1325,4.5510412545,53.12,-13.7,54.8582208971,131.71,50.82,-9.9,51.7753068557,4.0205,-2.1325,4.5510412545,50.82,-9.9,51.7753068557,131.67
2022-03-04 08:30:00,58.4725,-15.367,60.4580676606,7.3025,-2.437,7.698407319,51.17,-12.93,52.7783459385,131.65,48.94,-9.18,49.7935337167,7.3025,-2.437,7.698407319,48.94,-9.18,49.7935337167,131.61
2022-03-04 09:00:00,58.729,-15.586,60.7619851305,11.339,-2.946,11.7154529148,47.39,-12.64,49.0467297585,131.37,45.34,-8.91,46.2071823421,11.339,-2.946,11.7154529148,45.34,-8.91,46.2071823421,131.34
2022-03-04 09:30:00,58.305,-15.9855,60.4566723799,16.365,-3.3855,16.7115180415,41.94,-12.6,43.7918211542,131.61,40.14,-8.9,41.1148343059,16.365,-3.3855,16.7115180415,40.14,-8.9,41.1148343059,131.57
2022-03-04 10:00:00,57.832,-16.2775,60.0790914566,20.552,-3.6875,20.8801906181,37.28,-12.59,39.3485260207,131.61,35.7,-8.93,36.7999307065,20.552,-3.6875,20.8801906181,35.7,-8.93,36.7999307065,131.57
2022-03-04 10:30:00,56.949,-16.7065,59.3489321155,25.509,-4.0965,25.8358354471,31.44,-12.61,33.8745582997,131.61,30.13,-8.98,31.439740775,25.509,-4.0965,25.8358354471,30.13,-8.98,31.439740775,131.57
2022-03-04 11:00:00,56.3425,-16.8275,58.8017181934,24.1625,-4.1475,24.5158757237,32.18,-12.68,34.5880730889,131.67,30.82,-9.04,32.1184370728,24.1625,-4.1475,24.5158757237,30.82,-9.04,32.1184370728,131.62
2022-03-04 11:30:00,55.7365,-16.8215,58.219586863,27.9665,-4.1015,28.2656580412,27.77,-12.72,30.5445788971,131.67,26.62,-9.1,28.1324439038,27.9665,-4.1015,28.2656580412,26.62,-9.1,28.1324439038,131.62
2022-03-04 12:00:00,55.207,-16.9015,57.736241229,30.847,-4.4715,31.1694036075,24.36,-12.43,27.3480255229,131.85,23.38,-8.83,24.9918646763,30.847,-4.4715,31.1694036075,23.38,-8.83,24.9918646763,131.79
2022-03-04 12:30:00,55.225,-16.9155,57.7575515864,33.025,-4.7655,33.3670588343,22.2,-12.15,25.307360589399998,131.85,21.28,-8.6,22.9520892295,33.025,-4.7655,33.3670588343,21.28,-8.6,22.9520892295,131.79
2022-03-04 13:00:00,54.8195,-16.9225,57.3720191949,35.8895,-5.6825,36.3365795927,18.93,-11.24,22.0155058993,131.85,18.09,-7.79,19.6959945167,35.8895,-5.6825,36.3365795927,18.09,-7.79,19.6959945167,131.79
2022-03-04 13:30:00,53.944,-17.228,56.6282537255,39.174,-5.668,39.5819213783,14.77,-11.56,18.7559723822,131.85,14.2,-8.08,16.3378823597,39.174,-5.668,39.5819213783,14.2,-8.08,16.3378823597,131.79
2022-03-04 14:00:00,52.871,-17.089,55.5641661685,41.821,-6.019,42.2519159566,11.05,-11.07,15.6412083932,131.88,10.68,-7.6,13.1081043633,41.821,-6.019,42.2519159566,10.68,-7.6,13.1081043633,131.83
2022-03-04 14:30:00,52.2745,-17.1895,55.0281951412,42.6545,-6.4995,43.146840794,9.62,-10.69,14.3812551608,131.95,9.32,-7.26,11.8139747757,42.6545,-6.4995,43.146840794,9.32,-7.26,11.8139747757,131.91
2022-03-04 15:00:00,51.487,-17.6905,54.4413901297,38.377,-6.0205,38.8463711207,13.11,-11.67,17.5516665875,131.95,12.65,-8.15,15.0480895797,38.377,-6.0205,38.8463711207,12.65,-8.15,15.0480895797,131.91
2022-03-04 15:30:00,52.012,-17.9975,55.0377883844,33.212,-5.3275,33.6365753347,18.8,-12.67,22.670882206,132.37,18.07,-9.07,20.2185508877,33.212,-5.3275,33.6365753347,18.07,-9.07,20.2185508877,132.33
2022-03-04 16:00:00,52.8235,-17.781,55.7358602091,32.783500000000004,-4.801,33.133177832,20.04,-12.98,23.8763900119,132.09,19.26,-9.38,21.4226982428,32.783500000000004,-4.801,33.133177832,19.26,-9.38,21.4226982428,132.05
2022-03-04 16:30:00,54.8125,-17.475,57.5307377082,25.2725,-4.065,25.5973334793,29.54,-13.41,32.4413270382,131.89,28.33,-9.71,29.9478379854,25.2725,-4.065,25.5973334793,28.33,-9.71,29.9478379854,131.85
2022-03-04 17:00:00,56.835,-16.6975,59.2370131864,15.145,-3.2375,15.4871698916,41.69,-13.46,43.8089910863,131.89,39.89,-9.72,41.0571613729,15.145,-3.2375,15.4871698916,39.89,-9.72,41.0571613729,131.85
2022-03-04 17:30:00,59.1965,-15.8795,61.2893476266,8.6465,-2.3695,8.9652937766,50.55,-13.51,52.3242066352,131.69,48.25,-9.76,49.2272292537,8.6465,-2.3695,8.9652937766,48.25,-9.76,49.2272292537,131.64
2022-03-04 18:00:00,61.278,-15.0875,63.1080497262,2.7880000000000003,-1.9475,3.4008381687,58.49,-13.14,59.9478081334,131.64,55.83,-9.38,56.6124836057,2.7880000000000003,-1.9475,3.4008381687,55.83,-9.38,56.6124836057,131.6
2022-03-04 18:30:00,63.3555,-14.361,64.9627408693,1.2155,-1.881,2.239553806,62.14,-12.48,63.3808330649,131.44,59.39,-8.69,60.0223974863,1.2155,-1.881,2.239553806,59.39,-8.69,60.0223974863,131.39
2022-03-04 19:00:00,64.474,-14.395,66.0614312667,1.3639999999999999,-2.015,2.4332531722,63.11,-12.38,64.3128019915,131.15,60.31,-8.59,60.9186687314,1.3639999999999999,-2.015,2.4332531722,60.31,-8.59,60.9186687314,131.12
2022-03-04 19:30:00,63.4075,-14.732,65.0964121918,1.4775,-1.8719999999999999,2.3848249936,61.93,-12.86,63.2511225197,131.31,59.19,-9.04,59.8763534294,1.4775,-1.8719999999999999,2.3848249936,59.19,-9.04,59.8763534294,131.27
2022-03-04 20:00:00,61.479,-15.2935,63.3526525352,1.469,-1.7635,2.2951891534,60.01,-13.53,61.5163474208,131.31,57.37,-9.68,58.1809186933,1.469,-1.7635,2.2951891534,57.37,-9.68,58.1809186933,131.27
2022-03-04 20:30:00,59.624,-16.0845,61.7554249945,1.624,-1.7345000000000002,2.3761031648,58.0,-14.35,59.7488284404,131.4,55.45,-10.48,56.431665756,1.624,-1.7345000000000002,2.3761031648,55.45,-10.48,56.431665756,131.36
2022-03-04 21:00:00,58.0345,-16.583,60.3572620258,1.6844999999999999,-1.783,2.4528818255,56.35,-14.8,58.2611577297,131.51,53.89,-10.9,54.9812886353,1.6844999999999999,-1.783,2.4528818255,53.89,-10.9,54.9812886353,131.47
2022-03-04 21:30:00,56.509,-17.0215,59.0169343769,1.659,-1.8315000000000001,2.4711683977,54.85,-15.19,56.9144849753,131.77,52.47,-11.27,53.6666917184,1.659,-1.8315000000000001,2.4711683977,52.47,-11.27,53.6666917184,131.73
2022-03-04 22:00:00,54.836,-17.5845,57.5864700798,1.3559999999999999,-1.7945,2.2492145851,53.48,-15.79,55.7623035751,131.93,51.12,-11.9,52.4868021506,1.3559999999999999,-1.7945,2.2492145851,51.12,-11.9,52.4868021506,131.89
2022-03-04 22:30:00,52.8325,-17.5715,55.6779190389,1.4525000000000001,-1.7515,2.2754139184,51.38,-15.82,53.7603645821,131.82,49.08,-12.02,50.5304541836,1.4525000000000001,-1.7515,2.2754139184,49.08,-12.02,50.5304541836,131.77
2022-03-04 23:00:00,50.8705,-18.041,53.9748594371,1.5205000000000002,-1.7810000000000001,2.3417688293,49.35,-16.26,51.9596968813,130.21,47.23,-12.4,48.8306553304,1.5205000000000002,-1.7810000000000001,2.3417688293,47.23,-12.4,48.8306553304,130.16
2022-03-04 23:30:00,49.2045,-18.4215,52.5398371001,1.4845000000000002,-1.7915,2.3266311482,47.72,-16.63,50.534694023,130.46,45.66,-12.74,47.4040420218,1.4845000000000002,-1.7915,2.3266311482,45.66,-12.74,47.4040420218,130.41
2022-03-05 00:00:00,48.124,-18.6015,51.5939451704,1.464,-1.7815,2.3058703888,46.66,-16.82,49.599072572,130.56,44.65,-12.95,46.4900526995,1.464,-1.7815,2.3058703888,44.65,-12.95,46.4900526995,130.51
2022-03-05 00:30:00,48.9225,-18.485,52.2982430991,1.6925,-1.795,2.4670997649,47.23,-16.69,50.0922049824,130.56,45.2,-12.82,46.9828947597,1.6925,-1.795,2.4670997649,45.2,-12.82,46.9828947597,130.51
2022-03-05 01:00:00,50.6055,-18.1665,53.7674469591,2.4555,-1.8065,3.0484295137,48.15,-16.36,50.8534374453,130.6,46.09,-12.51,47.7575983483,2.4555,-1.8065,3.0484295137,46.09,-12.51,47.7575983483,130.55
2022-03-05 01:30:00,50.765,-18.11,53.8985837012,2.025,-1.78,2.6961129427,48.74,-16.33,51.4028841603,130.47,46.64,-12.47,48.2782611534,2.025,-1.78,2.6961129427,46.64,-12.47,48.2782611534,130.41
2022-03-05 02:00:00,50.142,-18.194,53.3408080179,2.052,-1.8439999999999999,2.7588113382,48.09,-16.35,50.79341099,130.47,46.01,-12.48,47.6725340212,2.052,-1.8439999999999999,2.7588113382,46.01,-12.48,47.6725340212,130.41
2022-03-05 02:30:00,49.3625,-18.3905,52.6770053866,2.0525,-1.8505,2.7635315269,47.31,-16.54,50.1179379065,130.57,45.21,-12.7,46.9599201447,2.0525,-1.8505,2.7635315269,45.21,-12.7,46.9599201447,130.52
2022-03-05 03:00:00,48.684,-18.6425,52.1313213169,2.044,-1.8125,2.7318660747,46.64,-16.83,49.5836515396,130.78,44.53,-12.99,46.3860000431,2.044,-1.8125,2.7318660747,44.53,-12.99,46.3860000431,130.73
2022-03-05 03:30:00,48.2225,-18.8395,51.7719640974,2.3925,-1.7595,2.9698310558000003,45.83,-17.08,48.9092557703,130.93,43.86,-13.18,45.7975108494,2.3925,-1.7595,2.9698310558000003,43.86,-13.18,45.7975108494,130.87
2022-03-05 04:00:00,47.4395,-19.0685,51.1284055345,2.3695,-1.7985,2.9747491491,45.07,-17.27,48.2654928494,131.25,43.22,-13.34,45.2318914042,2.3695,-1.7985,2.9747491491,43.22,-13.34,45.2318914042,131.19
2022-03-05 04:30:00,46.975,-19.16,50.732201066,2.155,-1.74,2.769769846,44.82,-17.42,48.086264151,131.59,42.9,-13.5,44.9739924845,2.155,-1.74,2.769769846,42.9,-13.5,44.9739924845,131.53
2022-03-05 05:00:00,46.4875,-19.0535,50.2406560317,1.8175,-1.5935000000000001,2.4171364256,44.67,-17.46,47.9610310565,131.44,42.77,-13.52,44.8560285803,1.8175,-1.5935000000000001,2.4171364256,42.77,-13.52,44.8560285803,131.39
2022-03-05 05:30:00,46.728,-18.85,50.3867887844,1.858,-1.51,2.3942146938,44.87,-17.34,48.1039759272,131.34,42.95,-13.42,44.9977655001,1.858,-1.51,2.3942146938,42.95,-13.42,44.9977655001,131.28
2022-03-05 06:00:00,47.7985,-18.323,51.1901253295,1.6785,-1.513,2.2597635385,46.12,-16.81,49.0879873289,131.18,44.15,-12.9,45.9960052613,1.6785,-1.513,2.2597635385,44.15,-12.9,45.9960052613,131.13
2022-03-05 06:30:00,49.6065,-17.5145,52.6076282729,2.0665,-1.7745000000000002,2.7238341543,47.54,-15.74,50.0779312672,131.18,45.49,-11.9,47.0207411681,2.0665,-1.7745000000000002,2.7238341543,45.49,-11.9,47.0207411681,131.13
2022-03-05 07:00:00,50.9895,-16.9465,53.7318618001,2.1095,-1.8165,2.783821564,48.88,-15.13,51.1680691447,130.76,46.74,-11.34,48.0959790419,2.1095,-1.8165,2.783821564,46.74,-11.34,48.0959790419,130.7
2022-03-05 07:30:00,52.54,-16.912,55.1948126548,3.5300000000000002,-1.802,3.9633450518,49.01,-15.11,51.2863744088,131.64,46.8,-11.31,48.1472335654,3.5300000000000002,-1.802,3.9633450518,46.8,-11.31,48.1472335654,130.56
2022-03-05 08:00:00,53.234,-16.824,55.8292551625,7.944,-1.924,8.1736718799,45.29,-14.9,47.6780253366,131.64,43.29,-11.12,44.6953968547,7.944,-1.924,8.1736718799,43.29,-11.12,44.6953968547,131.58
2022-03-05 08:30:00,54.2085,-17.09,56.8386274663,15.8785,-2.35,16.0514567018,38.33,-14.74,41.0664887713,131.41,36.72,-10.95,38.3178926874,15.8785,-2.35,16.0514567018,36.72,-10.95,38.3178926874,131.35
2022-03-05 09:00:00,54.657,-17.329,57.3383108401,25.457,-3.289,25.6685872225,29.2,-14.04,32.4000246913,132.08,28.0,-10.33,29.8447466064,25.457,-3.289,25.6685872225,28.0,-10.33,29.8447466064,132.02
2022-03-05 09:30:00,54.196,-17.3055,56.8918864712,36.256,-4.3555,36.516679973,17.94,-12.95,22.1256886898,132.0,17.28,-9.37,19.6569402502,36.256,-4.3555,36.516679973,17.28,-9.37,19.6569402502,131.94
2022-03-05 10:00:00,53.5815,-17.1445,56.2575419166,45.4215,-5.4945,45.7526195152,8.16,-11.65,14.2235051939,132.0,7.95,-8.19,11.4139651305,45.4215,-5.4945,45.7526195152,7.95,-8.19,11.4139651305,131.94
2022-03-05 10:30:00,52.6675,-17.2765,55.4287200691,46.9675,-6.3765,47.3983734795,5.7,-10.9,12.3004064973,131.65,5.61,-7.5,9.3660076874,46.9675,-6.3765,47.3983734795,5.61,-7.5,9.3660076874,131.58
2022-03-05 11:00:00,51.767,-17.094,54.5163014611,53.007,-7.374,53.5174543957,-1.24,-9.72,9.7987754337,131.65,-1.01,-6.43,6.5088401425,53.007,-7.374,53.5174543957,-1.01,-6.43,6.5088401425,131.58
2022-03-05 11:30:00,51.7485,-17.455,54.6130412745,50.5085,-7.775,51.1034166886,1.24,-9.68,9.759098319,131.41,1.3,-6.4,6.5306967469,50.5085,-7.775,51.1034166886,1.3,-6.4,6.5306967469,131.34
2022-03-05 12:00:00,51.922,-17.8515,54.905101186,39.552,-6.4115,40.0682921554,12.37,-11.44,16.8490504183,131.28,11.87,-8.04,14.3366139656,39.552,-6.4115,40.0682921554,11.87,-8.04,14.3366139656,131.23
2022-03-05 12:30:00,51.197,-16.8155,53.8877894263,54.457,-8.2555,55.0791986983,-3.26,-8.56,9.1597598222,131.53,-2.98,-5.35,6.1239611364,54.457,-8.2555,55.0791986983,-2.98,-5.35,6.1239611364,131.49
2022-03-05 13:00:00,49.8105,-16.167,52.3684809714,67.3205,-8.867,67.9019396575,-17.51,-7.3,18.9707696207,131.28,-16.5,-4.21,17.0286258988,67.3205,-8.867,67.9019396575,-16.5,-4.21,17.0286258988,131.24
2022-03-05 13:30:00,48.7665,-16.175,51.3790049266,68.4965,-8.955,69.079393,-19.73,-7.22,21.0095525892,131.59,-18.62,-4.13,19.0725273627,68.4965,-8.955,69.079393,-18.62,-4.13,19.0725273627,131.54
2022-03-05 14:00:00,48.115,-16.8815,50.9905703758,64.425,-8.1315,64.9361372215,-16.31,-8.75,18.5088789504,131.89,-15.35,-5.53,16.3157408658,64.425,-8.1315,64.9361372215,-15.35,-5.53,16.3157408658,131.85
2022-03-05 14:30:00,47.9455,-17.087,50.8992783765,61.7555,-8.177,62.294503042,-13.81,-8.91,16.4348471243,132.6,-12.97,-5.68,14.1592125487,61.7555,-8.177,62.294503042,-12.97,-5.68,14.1592125487,132.55
2022-03-05 15:00:00,47.6015,-17.681,50.7791351172,56.5915,-7.261,57.0554116035,-8.99,-10.42,13.7621400952,132.67,-8.33,-7.06,10.9193635346,56.5915,-7.261,57.0554116035,-8.33,-7.06,10.9193635346,132.63
2022-03-05 15:30:00,48.089,-18.1055,51.3844436698,51.009,-6.2955,51.3960251503,-2.92,-11.81,12.1656278095,132.58,-2.5700000000000003,-8.37,8.755672447,51.009,-6.2955,51.3960251503,-2.5700000000000003,-8.37,8.755672447,132.53
2022-03-05 16:00:00,49.382,-18.4,52.6985950856,42.622,-5.18,42.9356178947,6.76,-13.22,14.8480975212,132.58,6.67,-9.67,11.7472464859,42.622,-5.18,42.9356178947,6.67,-9.67,11.7472464859,132.53
2022-03-05 16:30:00,51.365,-18.369,54.5507413882,33.405,-4.039,33.6482918734,17.96,-14.33,22.9763030098,132.32,17.32,-10.68,20.3480908195,33.405,-4.039,33.6482918734,17.32,-10.68,20.3480908195,132.25
2022-03-05 17:00:00,54.2285,-17.6515,57.0289896851,22.4685,-2.8615,22.649981777,31.76,-14.79,35.0348640642,132.14,30.4,-11.09,32.359667798,22.4685,-2.8615,22.649981777,30.4,-11.09,32.359667798,132.06
2022-03-05 17:30:00,57.6515,-16.387,59.9352085276,11.6915,-2.067,11.872811851,45.96,-14.32,48.1392147838,131.89,44.0,-10.53,45.2424678814,11.6915,-2.067,11.872811851,44.0,-10.53,45.2424678814,131.81
2022-03-05 18:00:00,59.929,-15.282,61.8467829802,7.109,-1.6920000000000002,7.3075813372,52.82,-13.59,54.5402649425,131.69,50.58,-9.79,51.5187393091,7.109,-1.6920000000000002,7.3075813372,50.58,-9.79,51.5187393091,131.63
2022-03-05 18:30:00,62.396,-14.641,64.0907145927,5.226,-1.461,5.4263797324,57.17,-13.18,58.6695943398,131.26,54.71,-9.39,55.5099648712,5.226,-1.461,5.4263797324,54.71,-9.39,55.5099648712,131.2
2022-03-05 19:00:00,63.226,-14.436,64.8531045672,4.756,-1.536,4.9978827517,58.47,-12.9,59.8761296344,131.1,55.96,-9.12,56.6982892158,4.756,-1.536,4.9978827517,55.96,-9.12,56.6982892158,131.05
2022-03-05 19:30:00,62.705,-14.719,64.4093625648,4.475,-1.579,4.7454047246,58.23,-13.14,59.6941580056,131.45,55.74,-9.33,56.5154536388,4.475,-1.579,4.7454047246,55.74,-9.33,56.5154536388,131.41
2022-03-05 20:00:00,60.5245,-15.376,62.4470693968,4.0745,-1.6360000000000001,4.3906771972,56.45,-13.74,58.0981075423,131.45,54.06,-9.9,54.9590174585,4.0745,-1.6360000000000001,4.3906771972,54.06,-9.9,54.9590174585,131.41
2022-03-05 20:30:00,58.926,-15.8275,61.014614907,3.626,-1.5975000000000001,3.9623076925,55.3,-14.23,57.1015139904,131.42,52.93,-10.4,53.9420513144,3.626,-1.5975000000000001,3.9623076925,52.93,-10.4,53.9420513144,131.38
2022-03-05 21:00:00,57.7265,-15.898,59.8756645579,2.5865,-1.5779999999999998,3.0298624144,55.14,-14.32,56.9691319927,131.32,52.75,-10.54,53.7926956008,2.5865,-1.5779999999999998,3.0298624144,52.75,-10.54,53.7926956008,131.27
2022-03-05 21:30:00,56.3535,-16.215,58.639945321,3.0835,-1.655,3.4995710094,53.27,-14.56,55.2239667174,130.13,50.98,-10.77,52.1052137506,3.0835,-1.655,3.4995710094,50.98,-10.77,52.1052137506,130.1
2022-03-05 22:00:00,55.1235,-16.72,57.6034604191,3.8935,-1.99,4.3725784441,51.23,-14.73,53.3055888252,130.3,48.99,-10.95,50.1988306637,3.8935,-1.99,4.3725784441,48.99,-10.95,50.1988306637,130.26
2022-03-05 22:30:00,53.724,-17.0185,56.3551019718,3.614,-2.1685,4.2146634800000005,50.11,-14.85,52.2640851828,130.66,47.88,-11.1,49.1498158694,3.614,-2.1685,4.2146634800000005,47.88,-11.1,49.1498158694,130.62
2022-03-05 23:00:00,51.799,-17.336,54.6230106915,2.999,-2.206,3.7229607841,48.8,-15.13,51.09165196,130.63,46.68,-11.34,48.0376727163,2.999,-2.206,3.7229607841,46.68,-11.34,48.0376727163,130.57
2022-03-05 23:30:00,50.0005,-17.9955,53.1402674109,2.6505,-2.2955,3.5063471733,47.35,-15.7,49.8849927333,131.24,45.37,-11.85,46.891997185,2.6505,-2.2955,3.5063471733,45.37,-11.85,46.891997185,131.19
2022-03-06 00:00:00,49.173,-18.2115,52.4370352065,2.563,-2.2815,3.4313570566,46.61,-15.93,49.2570502568,131.24,44.62,-12.07,46.2236876504,2.563,-2.2815,3.4313570566,44.62,-12.07,46.2236876504,131.19
2022-03-06 00:30:00,49.8165,-18.125,53.0113129176,2.5265,-2.285,3.4065271539,47.29,-15.84,49.872334014,131.24,45.27,-11.98,46.8283386423,2.5265,-2.285,3.4065271539,45.27,-11.98,46.8283386423,131.19
2022-03-06 01:00:00,51.7065,-17.826,54.693038115,3.0065,-2.236,3.7468304272,48.7,-15.59,51.1345098735,131.24,46.61,-11.75,48.0682285923,3.0065,-2.236,3.7468304272,46.61,-11.75,48.0682285923,131.19
2022-03-06 01:30:00,51.54,-17.8435,54.5413796328,2.68,-2.1935000000000002,3.4632127064000002,48.86,-15.65,51.3051858977,131.08,46.76,-11.8,48.2259017541,2.68,-2.1935000000000002,3.4632127064000002,46.76,-11.8,48.2259017541,131.02
2022-03-06 02:00:00,50.859,-17.937,53.9293412717,1.619,-2.217,2.7452231239,49.24,-15.72,51.6884513214,131.08,47.11,-11.86,48.5799516262,1.619,-2.217,2.7452231239,47.11,-11.86,48.5799516262,131.06
2022-03-06 02:30:00,50.5545,-18.0735,53.6880701134,1.3945,-2.1035,2.523755634,49.16,-15.97,51.6889398228,131.21,47.05,-12.11,48.5834807316,1.3945,-2.1035,2.523755634,47.05,-12.11,48.5834807316,131.18
2022-03-06 03:00:00,50.2115,-18.171,53.3983143297,1.3915,-2.141,2.5534590755,48.82,-16.03,51.3843682456,131.33,46.7,-12.14,48.2521460663,1.3915,-2.141,2.5534590755,46.7,-12.14,48.2521460663,131.29
2022-03-06 03:30:00,49.6795,-18.2505,52.9257354271,1.5495,-2.1305,2.6343842734000003,48.13,-16.12,50.7577708336,131.44,46.01,-12.26,47.6154145209,1.5495,-2.1305,2.6343842734000003,46.01,-12.26,47.6154145209,131.39
2022-03-06 04:00:00,49.144,-18.359,52.46127731,1.794,-2.129,2.7840756096,47.35,-16.23,50.0543244885,131.5,45.22,-12.4,46.8893207458,1.794,-2.129,2.7840756096,45.22,-12.4,46.8893207458,131.45
2022-03-06 04:30:00,48.804,-18.4585,52.1780283093,1.474,-2.1085,2.572634496,47.33,-16.35,50.074458559199996,131.7,45.27,-12.47,46.9560837379,1.474,-2.1085,2.572634496,45.27,-12.47,46.9560837379,131.65
2022-03-06 05:00:00,48.527,-18.5735,51.9600291691,2.077,-2.1535,2.9919042849,46.45,-16.42,49.2668133737,131.77,44.46,-12.51,46.1864882839,2.077,-2.1535,2.9919042849,44.46,-12.51,46.1864882839,131.72
2022-03-06 05:30:00,48.67,-18.416,52.0376590173,1.48,-2.116,2.5822192006,47.19,-16.3,49.9258059524,131.85,45.18,-12.4,46.8507459919,1.48,-2.116,2.5822192006,45.18,-12.4,46.8507459919,131.8
2022-03-06 06:00:00,48.8045,-18.2965,52.121407622,1.4045,-2.1165,2.5401166312,47.4,-16.18,50.0854509813,131.85,45.36,-12.29,46.9954646748,1.4045,-2.1165,2.5401166312,45.36,-12.29,46.9954646748,131.8
2022-03-06 06:30:00,50.1275,-17.7765,53.1861843762,1.5075,-2.0465,2.5417943465,48.62,-15.73,51.1012455817,131.79,46.54,-11.87,48.0298709138,1.5075,-2.0465,2.5417943465,46.54,-11.87,48.0298709138,131.73
2022-03-06 07:00:00,50.9515,-17.262,53.79620801,1.8915000000000002,-1.992,2.7469685564,49.06,-15.27,51.3814801266,131.55,46.98,-11.42,48.3480795896,1.8915000000000002,-1.992,2.7469685564,46.98,-11.42,48.3480795896,131.49
2022-03-06 07:30:00,51.7345,-16.986,54.4516545777,2.7845,-1.9060000000000001,3.3743556792,48.95,-15.08,51.2202001168,131.26,46.87,-11.25,48.2012385733,2.7845,-1.9060000000000001,3.3743556792,46.87,-11.25,48.2012385733,131.2
2022-03-06 08:00:00,52.3415,-17.171,55.0860768548,7.6115,-2.051,7.8829901211,44.73,-15.12,47.2163880448,131.26,42.85,-11.3,44.3149241227,7.6115,-2.051,7.8829901211,42.85,-11.3,44.3149241227,131.2
2022-03-06 08:30:00,53.474,-17.4215,56.2403532906,14.294,-2.4615,14.5043930673,39.18,-14.96,41.9389317937,131.2,37.56,-11.2,39.1943057089,14.294,-2.4615,14.5043930673,37.56,-11.2,39.1943057089,131.13
2022-03-06 09:00:00,54.6755,-17.557,57.4252431362,20.0355,-2.9370000000000003,20.2496229409,34.64,-14.62,37.5988563656,131.13,33.21,-10.87,34.9436832632,20.0355,-2.9370000000000003,20.2496229409,33.21,-10.87,34.9436832632,131.07
2022-03-06 09:30:00,54.904,-17.3025,57.5658381529,32.054,-3.8225,32.281115567,22.85,-13.48,26.5298492269,131.57,21.9,-9.88,24.025494792,32.054,-3.8225,32.281115567,21.9,-9.88,24.025494792,131.51
2022-03-06 10:00:00,55.4335,-17.2245,58.0478795694,36.5035,-4.1945,36.7436979971,18.93,-13.03,22.9809877943,131.57,18.21,-9.44,20.511404145,36.5035,-4.1945,36.7436979971,18.21,-9.44,20.511404145,131.51
2022-03-06 10:30:00,55.6335,-17.4435,58.3040480113,34.9435,-4.5335,35.2363564305,20.69,-12.91,24.3873778828,131.47,19.93,-9.3,21.993064816,34.9435,-4.5335,35.2363564305,19.93,-9.3,21.993064816,131.42
2022-03-06 11:00:00,55.572,-17.6515,58.307998047,36.762,-5.0815,37.1115384517,18.81,-12.57,22.6234612736,131.29,18.14,-9.01,20.2543748361,36.762,-5.0815,37.1115384517,18.14,-9.01,20.2543748361,131.24
2022-03-06 11:30:00,56.4055,-17.3175,59.0040357645,24.1955,-3.6575,24.4703805957,32.21,-13.66,34.986850387,131.15,30.9,-9.96,32.4655448129,24.1955,-3.6575,24.4703805957,30.9,-9.96,32.4655448129,131.11
2022-03-06 12:00:00,57.1655,-17.0385,59.6506904612,18.0255,-3.1785,18.303592885,39.14,-13.86,41.5215510308,131.27,37.49,-10.11,38.8292698875,18.0255,-3.1785,18.303592885,37.49,-10.11,38.8292698875,131.23
2022-03-06 12:30:00,57.1305,-17.2105,59.6665345106,25.0705,-3.5905,25.3263037275,32.06,-13.62,34.8331451351,131.12,30.76,-9.94,32.3261689657,25.0705,-3.5905,25.3263037275,30.76,-9.94,32.3261689657,131.09
2022-03-06 13:00:00,56.879,-17.419,59.4864875581,22.549,-3.5789999999999997,22.8312645729,34.33,-13.84,37.0147875855,131.0,32.92,-10.12,34.4403948874,22.549,-3.5789999999999997,22.8312645729,32.92,-10.12,34.4403948874,130.96
2022-03-06 13:30:00,57.0275,-17.3775,59.6163841783,22.2975,-3.5975,22.5858476153,34.73,-13.78,37.363903704,131.05,33.3,-10.06,34.7863996412,22.2975,-3.5975,22.5858476153,33.3,-10.06,34.7863996412,131.0
2022-03-06 14:00:00,56.9135,-17.247,59.46936599,17.3035,-2.957,17.554343088,39.61,-14.29,42.1088613002,131.4,37.95,-10.51,39.3784534993,17.3035,-2.957,17.554343088,37.95,-10.51,39.3784534993,131.33
2022-03-06 14:30:00,56.855,-17.3785,59.4516886829,16.615,-2.9985,16.8834009385,40.24,-14.38,42.7322126738,131.53,38.55,-10.6,39.9807766308,16.615,-2.9985,16.8834009385,38.55,-10.6,39.9807766308,131.47
2022-03-06 15:00:00,56.5775,-17.217,59.1391460477,14.7975,-2.6870000000000003,15.0394805512,41.78,-14.53,44.2344808944,131.65,40.01,-10.71,41.4186455597,14.7975,-2.6870000000000003,15.0394805512,40.01,-10.71,41.4186455597,131.59
2022-03-06 15:30:00,57.494,-16.727,59.8778136291,13.664,-2.467,13.8849193372,43.83,-14.26,46.0913929058,131.82,41.89,-10.5,43.1859016347,13.664,-2.467,13.8849193372,41.89,-10.5,43.1859016347,131.77
2022-03-06 16:00:00,58.496,-16.4,60.75147748,10.546,-2.33,10.8003248099,47.95,-14.07,49.9716659718,131.61,45.81,-10.31,46.9558537352,10.546,-2.33,10.8003248099,45.81,-10.31,46.9558537352,131.55
2022-03-06 16:30:00,59.7905,-15.8075,61.8448134163,9.7605,-2.0975,9.9833294296,50.03,-13.71,51.8745120459,131.21,47.87,-9.92,48.8870463415,9.7605,-2.0975,9.9833294296,47.87,-9.92,48.8870463415,131.15
2022-03-06 17:00:00,60.9815,-15.2185,62.85177869,7.3315,-1.9385,7.5834474021,53.65,-13.28,55.2691677158,131.21,51.33,-9.5,52.2017135734,7.3315,-1.9385,7.5834474021,51.33,-9.5,52.2017135734,131.15
2022-03-06 17:30:00,62.0475,-14.701,63.7652856753,4.3875,-1.741,4.7203005466,57.66,-12.96,59.098538053,131.08,55.16,-9.18,55.9186730887,4.3875,-1.741,4.7203005466,55.16,-9.18,55.9186730887,131.03
2022-03-06 18:00:00,63.206,-13.9275,64.7222812658,1.726,-1.4975,2.2850781715,61.48,-12.43,62.7239611313,131.17,58.79,-8.67,59.4258613736,1.726,-1.4975,2.2850781715,58.79,-8.67,59.4258613736,131.12
2022-03-06 18:30:00,63.8985,-13.775500000000001,65.3665258561,1.0485,-1.4855,1.818258095,62.85,-12.29,64.0403513419,130.93,60.1,-8.53,60.7023137945,1.0485,-1.4855,1.818258095,60.1,-8.53,60.7023137945,130.88
2022-03-06 19:00:00,64.492,-13.899000000000001,65.9727236439,1.082,-1.669,1.9890412263,63.41,-12.23,64.5786419801,130.75,60.64,-8.46,61.2272913005,1.082,-1.669,1.9890412263,60.64,-8.46,61.2272913005,130.71
2022-03-06 19:30:00,63.128,-14.3715,64.743218921,0.798,-1.7115,1.8883951520000002,62.33,-12.66,63.6027082757,130.82,59.61,-8.87,60.2663172925,0.798,-1.7115,1.8883951520000002,59.61,-8.87,60.2663172925,130.76
2022-03-06 20:00:00,61.3045,-15.0765,63.1311537397,0.6545000000000001,-1.7065000000000001,1.8277068966,60.65,-13.37,62.1061945381,131.07,58.0,-9.55,58.7809705602,0.6545000000000001,-1.7065000000000001,1.8277068966,58.0,-9.55,58.7809705602,131.03
2022-03-06 20:30:00,59.967,-15.651,61.9757605036,0.597,-1.721,1.8216064339,59.37,-13.93,60.9823072702,131.23,56.78,-10.09,57.6695456892,0.597,-1.721,1.8216064339,56.78,-10.09,57.6695456892,131.18
2022-03-06 21:00:00,57.9215,-16.3355,60.180966447,0.7715000000000001,-1.7755,1.9358751251,57.15,-14.56,58.9755551055,131.28,54.66,-10.69,55.6955267504,0.7715000000000001,-1.7755,1.9358751251,54.66,-10.69,55.6955267504,131.24
2022-03-06 21:30:00,55.8425,-16.8865,58.3398550607,0.6725,-1.4165,1.5680333224,55.17,-15.47,57.2979039756,131.8,52.71,-11.6,53.9713266467,0.6725,-1.4165,1.5680333224,52.71,-11.6,53.9713266467,131.76
2022-03-06 22:00:00,53.603,-17.6075,56.4207910725,0.983,-1.3275000000000001,1.6518308781000002,52.62,-16.28,55.0808750838,131.8,50.3,-12.37,51.798715235,0.983,-1.3275000000000001,1.6518308781000002,50.3,-12.37,51.798715235,131.76
2022-03-06 22:30:00,51.36,-17.757,54.3429907992,1.2,-1.297,1.7669773626,50.16,-16.46,52.7916394896,132.18,48.04,-12.57,49.657290502,1.2,-1.297,1.7669773626,48.04,-12.57,49.657290502,132.14
2022-03-06 23:00:00,49.2395,-18.035,52.4384361442,1.1695,-1.2650000000000001,1.7227754497,48.07,-16.77,50.9112738006,130.99,46.02,-12.89,47.791134115,1.1695,-1.2650000000000001,1.7227754497,46.02,-12.89,47.791134115,130.95
2022-03-06 23:30:00,47.4555,-18.5035,50.9352922098,1.0555,-1.2835,1.6617618662,46.4,-17.22,49.4923064728,130.66,44.43,-13.3,46.3779570486,1.0555,-1.2835,1.6617618662,44.43,-13.3,46.3779570486,130.62
2022-03-07 00:00:00,46.271,-18.6435,49.8857247442,1.2610000000000001,-1.3235000000000001,1.8280517635,45.01,-17.32,48.2274040355,131.14,43.11,-13.41,45.1475381389,1.2610000000000001,-1.3235000000000001,1.8280517635,43.11,-13.41,45.1475381389,131.1
2022-03-07 00:30:00,47.3045,-18.4325,50.7688169697,1.2345,-1.2925,1.7873294324,46.07,-17.14,49.1551065506,131.14,44.1,-13.24,46.0446261794,1.2345,-1.2925,1.7873294324,44.1,-13.24,46.0446261794,131.1
2022-03-07 01:00:00,49.498,-18.057,52.6887772965,0.918,-1.2469999999999999,1.5484614945000001,48.58,-16.81,51.4061523555,131.14,46.51,-12.91,48.2685011162,0.918,-1.2469999999999999,1.5484614945000001,46.51,-12.91,48.2685011162,131.1
2022-03-07 01:30:00,49.303,-18.1885,52.5509975286,0.983,-1.2385,1.5811929832,48.32,-16.95,51.2066880397,130.93,46.26,-13.04,48.0627631332,0.983,-1.2385,1.5811929832,46.26,-13.04,48.0627631332,130.89
2022-03-07 02:00:00,48.806,-18.447,52.175832001,1.016,-1.2770000000000001,1.6318654969000002,47.79,-17.17,50.7808329983,131.0,45.76,-13.26,47.6424726478,1.016,-1.2770000000000001,1.6318654969000002,45.76,-13.26,47.6424726478,130.96
2022-03-07 02:30:00,48.416,-18.522,51.8379546279,1.1360000000000001,-1.362,1.7735670272,47.28,-17.16,50.297753429,131.31,45.25,-13.24,47.1472173092,1.1360000000000001,-1.362,1.7735670272,45.25,-13.24,47.1472173092,131.26
2022-03-07 03:00:00,48.075,-18.7035,51.5851387247,1.415,-1.4135,2.0000518118,46.66,-17.29,49.760423028700004,131.37,44.68,-13.36,46.6346652181,1.415,-1.4135,2.0000518118,44.68,-13.36,46.6346652181,131.35
2022-03-07 03:30:00,47.507,-18.692,51.051992253,1.837,-1.412,2.3169620195,45.67,-17.28,48.829778824,131.48,43.73,-13.35,45.7223730793,1.837,-1.412,2.3169620195,43.73,-13.35,45.7223730793,131.42
2022-03-07 04:00:00,46.7275,-18.8715,50.3943723892,2.2975,-1.4415,2.7122736772,44.43,-17.43,47.7266152163,131.4,42.55,-13.51,44.6432816894,2.2975,-1.4415,2.7122736772,42.55,-13.51,44.6432816894,131.37
2022-03-07 04:30:00,46.303,-18.964,50.0359980914,2.833,-1.434,3.1752551079,43.47,-17.53,46.8715457394,131.48,41.55,-13.65,43.7347116145,2.833,-1.434,3.1752551079,41.55,-13.65,43.7347116145,131.44
2022-03-07 05:00:00,46.334,-18.8145,50.008248982,2.374,-1.5845,2.8542102673,43.96,-17.23,47.2160407065,131.48,42.06,-13.37,44.1338928716,2.374,-1.5845,2.8542102673,42.06,-13.37,44.1338928716,131.41
2022-03-07 05:30:00,47.765,-18.439,51.2005072826,2.235,-1.889,2.9263537038000003,45.53,-16.55,48.4446426347,131.43,43.61,-12.66,45.4104360252,2.235,-1.889,2.9263537038000003,43.61,-12.66,45.4104360252,131.4
2022-03-07 06:00:00,49.241,-18.1465,52.4782959256,2.201,-2.1065,3.0465953538,47.04,-16.04,49.6995291728,131.43,45.03,-12.17,46.6455764248,2.201,-2.1065,3.0465953538,45.03,-12.17,46.6455764248,131.4
2022-03-07 06:30:00,51.7155,-17.529,54.605483069499996,2.5555,-2.179,3.3583658601,49.16,-15.35,51.5007582468,131.59,47.06,-11.5,48.4447479093,2.5555,-2.179,3.3583658601,47.06,-11.5,48.4447479093,131.55
2022-03-07 07:00:00,53.999,-16.682,56.517087018,2.6790000000000003,-2.132,3.4238085519,51.32,-14.55,53.3427117796,131.59,49.1,-10.72,50.2566254339,2.6790000000000003,-2.132,3.4238085519,49.1,-10.72,50.2566254339,131.55
2022-03-07 07:30:00,56.1285,-15.9965,58.3634862264,3.4885,-2.0165,4.0293801633,52.64,-13.98,54.4647592485,131.72,50.35,-10.19,51.3707952051,3.4885,-2.0165,4.0293801633,50.35,-10.19,51.3707952051,131.68
2022-03-07 08:00:00,57.5295,-15.808,59.6618490683,4.8895,-2.088,5.3166675888,52.64,-13.72,54.3986029232,131.35,50.35,-9.94,51.3217897194,4.8895,-2.088,5.3166675888,50.35,-9.94,51.3217897194,131.32
2022-03-07 08:30:00,59.0025,-15.366,60.9705581592,6.4125,-2.086,6.7432597644,52.59,-13.28,54.2408194997,131.35,50.29,-9.51,51.1812875962,6.4125,-2.086,6.7432597644,50.29,-9.51,51.1812875962,131.32
2022-03-07 09:00:00,59.6945,-15.4275,61.6558276767,9.0845,-2.3075,9.3729769284,50.61,-13.12,52.2829465505,131.26,48.4,-9.34,49.2929569006,9.0845,-2.3075,9.3729769284,48.4,-9.34,49.2929569006,131.22
