Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-07 09:30:00,59.9305,-15.645,61.9389284316,15.8305,-2.665,16.0532537278,44.1,-12.98,45.9705383915,131.55,42.19,-9.25,43.1921127059,15.8305,-2.665,16.0532537278,42.19,-9.25,43.1921127059,131.51
2022-03-07 10:00:00,59.4655,-15.8555,61.5430139862,17.8255,-2.9155,18.0623528506,41.64,-12.94,43.6042796065,131.55,39.84,-9.23,40.8952136564,17.8255,-2.9155,18.0623528506,39.84,-9.23,40.8952136564,131.51
2022-03-07 10:30:00,58.6675,-16.2085,60.8653516255,22.8675,-3.3385,23.1099142902,35.8,-12.87,38.0430926713,131.55,34.28,-9.19,35.4904846403,22.8675,-3.3385,23.1099142902,34.28,-9.19,35.4904846403,131.51
2022-03-07 11:00:00,58.568,-16.5205,60.8534102927,25.728,-3.7305,25.9970501067,32.84,-12.79,35.2427254905,131.66,31.46,-9.13,32.75802955,25.728,-3.7305,25.9970501067,31.46,-9.13,32.75802955,131.63
2022-03-07 11:30:00,57.6225,-16.6065,59.9677275582,34.5725,-4.7165,34.892737475,23.05,-11.89,25.9359711598,131.66,22.02,-8.38,23.5606621299,34.5725,-4.7165,34.892737475,22.02,-8.38,23.5606621299,131.63
2022-03-07 12:00:00,56.781,-16.738,59.1966435282,38.171,-5.288,38.5355444363,18.61,-11.45,21.8502768861,131.66,17.8,-8.0,19.5151223414,38.171,-5.288,38.5355444363,17.8,-8.0,19.5151223414,131.6
2022-03-07 12:30:00,57.5335,-16.341,59.809128929,35.7335,-5.321,36.1274973289,21.8,-11.02,24.4270423916,131.56,20.87,-7.54,22.1902794034,35.7335,-5.321,36.1274973289,20.87,-7.54,22.1902794034,131.52
2022-03-07 13:00:00,56.815,-17.0085,59.3062669307,32.875,-4.9885,33.2513271502,23.94,-12.02,26.7881317004,131.56,22.95,-8.44,24.4527319537,32.875,-4.9885,33.2513271502,22.95,-8.44,24.4527319537,131.52
2022-03-07 13:30:00,55.522,-16.615,57.9547298242,43.452,-6.305,43.9070532944,12.07,-10.31,15.8739094114,131.87,11.65,-6.88,13.5298521795,43.452,-6.305,43.9070532944,11.65,-6.88,13.5298521795,131.82
2022-03-07 14:00:00,54.827,-16.9595,57.390108636,37.067,-5.8695,37.5288358366,17.76,-11.09,20.938139841,131.73,17.08,-7.58,18.6864335816,37.067,-5.8695,37.5288358366,17.08,-7.58,18.6864335816,131.67
2022-03-07 14:30:00,53.515,-15.9385,55.8380784703,52.255,-6.9785,52.7189196328,1.26,-8.96,9.048160034,131.94,1.34,-5.66,5.8164594041,52.255,-6.9785,52.7189196328,1.34,-5.66,5.8164594041,131.89
2022-03-07 15:00:00,52.191,-16.286,54.6729757467,55.821,-7.296,56.2957872047,-3.63,-8.99,9.6952050004,131.8,-3.33,-5.71,6.6100680783,55.821,-7.296,56.2957872047,-3.33,-5.71,6.6100680783,131.74
2022-03-07 15:30:00,52.0455,-16.717,54.6643591314,53.0255,-6.797,53.4593570785,-0.98,-9.92,9.9682897229,131.85,-0.77,-6.57,6.614967876,53.0255,-6.797,53.4593570785,-0.77,-6.57,6.614967876,131.79
2022-03-07 16:00:00,53.018,-17.149,55.7224956817,44.838,-5.639,45.1912000836,8.18,-11.51,14.1206409203,132.07,7.87,-8.06,11.2650122059,44.838,-5.639,45.1912000836,7.87,-8.06,11.2650122059,132.0
2022-03-07 16:30:00,54.7705,-17.265,57.4272400107,34.2605,-4.485,34.5528158802,20.51,-12.78,24.1658540093,132.18,19.66,-9.21,21.7103592785,34.2605,-4.485,34.5528158802,19.66,-9.21,21.7103592785,132.1
2022-03-07 17:00:00,57.143,-16.8845,59.5853068235,22.813,-3.3845,23.0626930182,34.33,-13.5,36.8890078479,132.18,32.91,-9.79,34.3352908827,22.813,-3.3845,23.0626930182,32.91,-9.79,34.3352908827,132.1
2022-03-07 17:30:00,59.7455,-15.915,61.8288928839,11.4855,-2.475,11.7491418942,48.26,-13.44,50.0965188411,131.44,46.18,-9.67,47.1815779728,11.4855,-2.475,11.7491418942,46.18,-9.67,47.1815779728,131.36
2022-03-07 18:00:00,62.273,-14.7375,63.9931280315,4.503,-1.9075000000000002,4.8903543072,57.77,-12.83,59.1775447277,131.44,55.26,-9.05,55.9961614756,4.503,-1.9075000000000002,4.8903543072,55.26,-9.05,55.9961614756,131.36
2022-03-07 18:30:00,63.0355,-14.191,64.6131468143,3.1155,-1.381,3.4078587485,59.92,-12.81,61.2739952998,131.16,57.28,-9.02,57.9858499981,3.1155,-1.381,3.4078587485,57.28,-9.02,57.9858499981,131.09
2022-03-07 19:00:00,62.9975,-14.411,64.6247779667,4.7475000000000005,-1.401,4.9499047718,58.25,-13.01,59.6851958194,130.93,55.71,-9.22,56.4678005593,4.7475000000000005,-1.401,4.9499047718,55.71,-9.22,56.4678005593,130.86
2022-03-07 19:30:00,62.1915,-14.9865,63.9716957294,5.4315,-1.4265,5.6157007132,56.76,-13.56,58.3572720404,130.81,54.3,-9.74,55.1666348439,5.4315,-1.4265,5.6157007132,54.3,-9.74,55.1666348439,130.74
2022-03-07 20:00:00,60.2455,-15.8705,62.3008269648,5.4155,-1.4705,5.6115960742,54.83,-14.4,56.6894072998,131.22,52.46,-10.54,53.5083470124,5.4155,-1.4705,5.6115960742,52.46,-10.54,53.5083470124,131.16
2022-03-07 20:30:00,57.9235,-16.6405,60.2663927285,4.9535,-1.5305,5.1845532594,52.97,-15.11,55.0829646987,131.58,50.68,-11.21,51.9049756767,4.9535,-1.5305,5.1845532594,50.68,-11.21,51.9049756767,131.52
2022-03-07 21:00:00,55.7435,-17.3345,58.3765593582,6.6035,-1.6945000000000001,6.8174439858,49.14,-15.64,51.5688782116,131.58,47.05,-11.74,48.4925777826,6.6035,-1.6945000000000001,6.8174439858,47.05,-11.74,48.4925777826,131.52
2022-03-07 21:30:00,52.347,-18.7285,55.5964488187,8.007,-1.8585,8.2198583473,44.34,-16.87,47.4408315694,131.54,42.63,-12.95,44.5535565359,8.007,-1.8585,8.2198583473,42.63,-12.95,44.5535565359,131.52
2022-03-07 22:00:00,49.7015,-19.523,53.3983766724,8.3715,-1.933,8.5917693899,41.33,-17.59,44.9174464991,131.99,39.78,-13.65,42.0567580776,8.3715,-1.933,8.5917693899,39.78,-13.65,42.0567580776,131.95
2022-03-07 22:30:00,47.6605,-19.9835,51.6803979522,8.4305,-1.9235000000000002,8.6471488076,39.23,-18.06,43.18745767,131.99,37.83,-14.14,40.3862414691,8.4305,-1.9235000000000002,8.6471488076,37.83,-14.14,40.3862414691,131.92
2022-03-07 23:00:00,44.3755,-20.928,49.0628799017,8.3655,-1.948,8.5893127927,36.01,-18.98,40.7057796879,131.92,34.83,-15.05,37.9424748797,8.3655,-1.948,8.5893127927,34.83,-15.05,37.9424748797,131.87
2022-03-07 23:30:00,42.3095,-21.610500000000002,47.5090254636,7.8895,-1.8705,8.1082045176,34.42,-19.74,39.6787600613,132.77,33.38,-15.69,36.88360747,7.8895,-1.8705,8.1082045176,33.38,-15.69,36.88360747,132.73
2022-03-08 00:00:00,40.066,-22.073,45.7438704637,7.876,-1.623,8.0414864919,32.19,-20.45,38.1365782419,132.77,31.26,-16.38,35.2915287286,7.876,-1.623,8.0414864919,31.26,-16.38,35.2915287286,132.73
2022-03-08 00:30:00,40.339,-22.1205,46.0059935362,8.079,-1.4405000000000001,8.2064170775,32.26,-20.68,38.3193162778,132.98,31.36,-16.6,35.4825252765,8.079,-1.4405000000000001,8.2064170775,31.36,-16.6,35.4825252765,132.94
2022-03-08 01:00:00,42.5475,-21.652,47.739908465,7.7075,-1.4020000000000001,7.8339747415000005,34.84,-20.25,40.2974949594,132.71,33.82,-16.2,37.4997653326,7.7075,-1.4020000000000001,7.8339747415000005,33.82,-16.2,37.4997653326,132.67
2022-03-08 01:30:00,42.603,-21.9785,47.9381901124,7.463,-1.3285,7.5803219754,35.14,-20.65,40.7583377973,132.17,34.1,-16.58,37.9170990452,7.463,-1.3285,7.5803219754,34.1,-16.58,37.9170990452,132.13
2022-03-08 02:00:00,41.798,-22.1165,47.2886072564,7.978,-1.4365,8.1062948534,33.82,-20.68,39.6415791815,132.53,32.84,-16.58,36.788068718,7.978,-1.4365,8.1062948534,32.84,-16.58,36.788068718,132.48
2022-03-08 02:30:00,41.292,-22.1995,46.8812016084,8.152,-1.4795,8.2851689331,33.14,-20.72,39.0842423491,132.79,32.22,-16.63,36.2585893272,8.152,-1.4795,8.2851689331,32.22,-16.63,36.2585893272,132.75
2022-03-08 03:00:00,40.596,-22.2245,46.2813527919,8.286,-1.5045000000000002,8.4214794573,32.31,-20.72,38.382997538,132.62,31.4,-16.63,35.5319138241,8.286,-1.5045000000000002,8.4214794573,31.4,-16.63,35.5319138241,132.57
2022-03-08 03:30:00,40.1635,-22.4555,46.0147390789,8.3735,-1.5354999999999999,8.5131229581,31.79,-20.92,38.0558865355,132.74,30.92,-16.81,35.1940691026,8.3735,-1.5354999999999999,8.5131229581,30.92,-16.81,35.1940691026,132.69
2022-03-08 04:00:00,39.5945,-22.628,45.6042850426,8.4045,-1.558,8.5476888251,31.19,-21.07,37.6398857597,133.22,30.35,-16.96,34.7672849098,8.4045,-1.558,8.5476888251,30.35,-16.96,34.7672849098,133.16
2022-03-08 04:30:00,39.0935,-22.5065,45.1092483256,8.4235,-1.5265,8.5606982484,30.67,-20.98,37.1592424573,133.27,29.85,-16.89,34.2971514852,8.4235,-1.5265,8.5606982484,29.85,-16.89,34.2971514852,133.21
2022-03-08 05:00:00,38.9535,-22.27,44.8701243842,8.3935,-1.53,8.5318076777,30.56,-20.74,36.9331991574,132.77,29.74,-16.66,34.0884613909,8.3935,-1.53,8.5318076777,29.74,-16.66,34.0884613909,132.73
2022-03-08 05:30:00,39.2315,-22.2765,45.1148871715,8.4315,-1.4665,8.5580847448,30.8,-20.81,37.1711729705,132.47,29.96,-16.75,34.3243951148,8.4315,-1.4665,8.5580847448,29.96,-16.75,34.3243951148,132.43
2022-03-08 06:00:00,39.9325,-22.208,45.6924481753,8.2725,-1.408,8.3914671095,31.66,-20.8,37.8813357737,132.65,30.64,-16.77,34.9291067736,8.2725,-1.408,8.3914671095,30.64,-16.77,34.9291067736,132.61
2022-03-08 06:30:00,42.6035,-21.242,47.6054700245,8.1535,-1.322,8.2599785865,34.45,-19.92,39.7945838023,133.02,33.11,-15.9,36.7298529809,8.1535,-1.322,8.2599785865,33.11,-15.9,36.7298529809,132.97
2022-03-08 07:00:00,44.9295,-20.437,49.3592031869,8.2695,-1.227,8.3600334479,36.66,-19.21,41.3881589347,132.0,35.21,-15.17,38.3389227809,8.2695,-1.227,8.3600334479,35.21,-15.17,38.3389227809,131.96
2022-03-08 07:30:00,47.363,-20.059,51.4355640583,9.873,-1.2690000000000001,9.9542197082,37.49,-18.79,41.9352381655,132.07,36.0,-14.78,38.9159144824,9.873,-1.2690000000000001,9.9542197082,36.0,-14.78,38.9159144824,132.02
2022-03-08 08:00:00,48.39,-19.824,52.2932412076,11.05,-1.304,11.1266758738,37.34,-18.52,41.6805230293,131.92,35.86,-14.51,38.6843598887,11.05,-1.304,11.1266758738,35.86,-14.51,38.6843598887,131.87
2022-03-08 08:30:00,49.0425,-19.5705,52.8031369949,16.3825,-1.5505,16.4557089334,32.66,-18.02,37.3014208845,132.04,31.4,-14.07,34.4082097762,16.3825,-1.5505,16.4557089334,31.4,-14.07,34.4082097762,131.98
2022-03-08 09:00:00,48.248,-19.8705,52.1795580113,30.358,-2.6605,30.4743568308,17.89,-17.21,24.8241052205,132.04,17.39,-13.37,21.9355647295,30.358,-2.6605,30.4743568308,17.39,-13.37,21.9355647295,131.98
2022-03-08 09:30:00,49.1205,-19.5105,52.8534117205,28.0005,-2.4405,28.1066547369,21.12,-17.07,27.1558336274,132.16,20.4,-13.23,24.3144586615,28.0005,-2.4405,28.1066547369,20.4,-13.23,24.3144586615,132.1
2022-03-08 10:00:00,50.47,-19.2465,54.0152632341,19.95,-1.9565000000000001,20.0457075767,30.52,-17.29,35.0772647166,132.04,29.45,-13.34,32.3304515898,19.95,-1.9565000000000001,20.0457075767,29.45,-13.34,32.3304515898,131.98
2022-03-08 10:30:00,51.4545,-19.302,54.9557346803,19.1145,-2.282,19.2502372518,32.34,-17.02,36.5452596105,133.01,31.17,-13.09,33.8070554766,19.1145,-2.282,19.2502372518,31.17,-13.09,33.8070554766,132.95
2022-03-08 11:00:00,52.6105,-19.078,55.9627983061,17.5505,-2.648,17.7491395355,35.06,-16.43,38.7188390838,132.48,33.78,-12.51,36.0220557437,17.5505,-2.648,17.7491395355,33.78,-12.51,36.0220557437,132.42
2022-03-08 11:30:00,53.6095,-18.9615,56.8640217756,18.0595,-2.8615,18.2847948444,35.55,-16.1,39.025792753,132.68,34.16,-12.2,36.2732077435,18.0595,-2.8615,18.2847948444,34.16,-12.2,36.2732077435,132.62
2022-03-08 12:00:00,54.7845,-18.428,57.8008012423,15.9845,-2.668,16.2056306341,38.8,-15.76,41.8786055164,132.48,37.31,-11.85,39.1466294845,15.9845,-2.668,16.2056306341,37.31,-11.85,39.1466294845,132.42
2022-03-08 12:30:00,55.391,-17.9705,58.2331671065,15.741,-2.7405,15.9777789836,39.65,-15.23,42.4744087657,132.22,38.13,-11.36,39.7862601912,15.741,-2.7405,15.9777789836,38.13,-11.36,39.7862601912,132.15
2022-03-08 13:00:00,55.298,-18.0205,58.1601859028,19.008,-2.8905000000000003,19.2265195563,36.29,-15.13,39.3176932182,131.95,34.92,-11.3,36.7028118814,19.008,-2.8905000000000003,19.2265195563,34.92,-11.3,36.7028118814,131.88
2022-03-08 13:30:00,55.362,-18.155,58.2628103424,21.102,-2.865,21.2956011655,34.26,-15.29,37.5170854412,131.89,32.95,-11.46,34.886015823,21.102,-2.865,21.2956011655,32.95,-11.46,34.886015823,131.83
2022-03-08 14:00:00,55.0845,-17.914,57.9242050981,13.6745,-2.574,13.9146479025,41.41,-15.34,44.1599784873,131.79,39.85,-11.46,41.4650949595,13.6745,-2.574,13.9146479025,39.85,-11.46,41.4650949595,131.72
2022-03-08 14:30:00,54.988,-17.616,57.7408313068,11.748,-2.316,11.9741120756,43.24,-15.3,45.8670644363,131.66,41.56,-11.45,43.1084226109,11.748,-2.316,11.9741120756,41.56,-11.45,43.1084226109,131.6
2022-03-08 15:00:00,55.343,-17.7175,58.109873991,12.963,-2.4575,13.1938877989,42.38,-15.26,45.0436677015,131.27,40.73,-11.38,42.2899196027,12.963,-2.4575,13.1938877989,40.73,-11.38,42.2899196027,131.21
2022-03-08 15:30:00,54.552,-17.8405,57.3951578467,16.502,-2.3705,16.6713908913,38.05,-15.47,41.0746077279,132.13,36.65,-11.61,38.4449554558,16.502,-2.3705,16.6713908913,36.65,-11.61,38.4449554558,132.07
2022-03-08 16:00:00,53.3185,-18.0535,56.2920181242,32.2785,-3.3135,32.4481254389,21.04,-14.74,25.6894764446,131.53,20.42,-11.02,23.203810032,32.2785,-3.3135,32.4481254389,20.42,-11.02,23.203810032,131.47
2022-03-08 16:30:00,53.486,-18.246,56.5125535788,33.166,-3.7359999999999998,33.3757584483,20.32,-14.51,24.9688305693,131.77,19.65,-10.78,22.4127396808,33.166,-3.7359999999999998,33.3757584483,19.65,-10.78,22.4127396808,131.71
2022-03-08 17:00:00,55.3755,-18.055,58.2445621947,21.2755,-2.755,21.4531332269,34.1,-15.3,37.3751254178,132.21,32.76,-11.48,34.7132251455,21.2755,-2.755,21.4531332269,32.76,-11.48,34.7132251455,132.16
2022-03-08 17:30:00,57.033,-17.3785,59.6219368291,10.113,-1.4285,10.2133922499,46.92,-15.95,49.556925853,132.55,44.98,-12.02,46.5583590776,10.113,-1.4285,10.2133922499,44.98,-12.02,46.5583590776,132.51
2022-03-08 18:00:00,57.343,-17.018,59.8149811753,7.473,-0.608,7.4976925117,49.87,-16.41,52.5005238069,132.55,47.78,-12.43,49.3703686435,7.473,-0.608,7.4976925117,47.78,-12.43,49.3703686435,132.51
2022-03-08 18:30:00,58.821,-16.5275,61.098840392,4.231,-0.41750000000000004,4.251548806,54.59,-16.11,56.917485889700004,132.68,52.28,-12.12,53.666496066,4.231,-0.41750000000000004,4.251548806,52.28,-12.12,53.666496066,132.64
2022-03-08 19:00:00,59.4245,-16.509,61.6751026043,3.9045,-0.579,3.9471966318,55.52,-15.93,57.76015322,132.5,53.15,-11.97,54.4812206178,3.9045,-0.579,3.9471966318,53.15,-11.97,54.4812206178,132.45
2022-03-08 19:30:00,58.215,-17.101,60.6747923441,4.055,-0.661,4.1085211451,54.16,-16.44,56.6001696111,132.82,51.88,-12.42,53.3459539234,4.055,-0.661,4.1085211451,51.88,-12.42,53.3459539234,132.21
2022-03-08 20:00:00,56.649,-17.362,59.2498797045,4.219,-0.662,4.2706211492,52.43,-16.7,55.0254023157,132.82,50.15,-12.76,51.7478511631,4.219,-0.662,4.2706211492,50.15,-12.76,51.7478511631,132.76
2022-03-08 20:30:00,54.5345,-17.811,57.3693595158,4.4645,-0.611,4.5061159828,50.07,-17.2,52.9419011748,132.36,47.92,-13.27,49.7234280797,4.4645,-0.611,4.5061159828,47.92,-13.27,49.7234280797,132.31
2022-03-08 21:00:00,52.5845,-18.466,55.7326008387,5.1645,-0.686,5.2098614425,47.42,-17.78,50.6437044459,131.77,45.46,-13.77,47.4997315782,5.1645,-0.686,5.2098614425,45.46,-13.77,47.4997315782,131.72
2022-03-08 21:30:00,50.749,-18.8875,54.1497798449,4.729,-0.7175,4.7831210783,46.02,-18.17,49.4771593768,131.69,44.12,-14.18,46.3427103221,4.729,-0.7175,4.7831210783,44.12,-14.18,46.3427103221,131.64
2022-03-08 22:00:00,48.5745,-19.529,52.3532605599,5.0945,-0.729,5.1463940045,43.48,-18.8,47.370353598,131.66,41.72,-14.78,44.2606687704,5.0945,-0.729,5.1463940045,41.72,-14.78,44.2606687704,131.6
2022-03-08 22:30:00,46.676,-19.993,50.7776429642,4.906,-0.773,4.9665244387000005,41.77,-19.22,45.9797923005,131.85,40.09,-15.19,42.8712514396,4.906,-0.773,4.9665244387000005,40.09,-15.19,42.8712514396,131.8
2022-03-08 23:00:00,44.213,-20.483,48.7272270707,5.813,-0.913,5.8842618908,38.4,-19.57,43.099244773,131.9,36.89,-15.51,40.0178984955,5.813,-0.913,5.8842618908,36.89,-15.51,40.0178984955,131.85
2022-03-08 23:30:00,42.257,-21.347,47.3428818092,6.537,-0.897,6.5982556786,35.72,-20.45,41.1596999503,132.49,34.35,-16.32,38.0297896392,6.537,-0.897,6.5982556786,34.35,-16.32,38.0297896392,132.44
2022-03-09 00:00:00,41.0565,-21.601,46.392234191200004,6.7465,-0.901,6.806398699,34.31,-20.7,40.0707636563,133.57,32.96,-16.57,36.8907373198,6.7465,-0.901,6.806398699,32.96,-16.57,36.8907373198,133.52
2022-03-09 00:30:00,41.9635,-21.308,47.0634273747,6.9835,-0.9580000000000001,7.0489031948,34.98,-20.35,40.4687892085,132.86,33.6,-16.26,37.3275715792,6.9835,-0.9580000000000001,7.0489031948,33.6,-16.26,37.3275715792,132.81
2022-03-09 01:00:00,44.351,-20.831,48.9994057311,7.031,-0.871,7.0847443144,37.32,-19.96,42.3223817855,132.53,35.73,-15.93,39.1202990786,7.031,-0.871,7.0847443144,35.73,-15.93,39.1202990786,132.49
2022-03-09 01:30:00,44.7695,-21.091,49.4887705571,6.9595,-0.921,7.020176725,37.81,-20.17,42.8535296096,132.05,36.21,-16.07,39.6157670631,6.9595,-0.921,7.020176725,36.21,-16.07,39.6157670631,132.01
2022-03-09 02:00:00,43.9135,-21.2825,48.7989783551,7.0035,-0.9325,7.0653073889,36.91,-20.35,42.1481980635,133.2,35.42,-16.18,38.9405803757,7.0035,-0.9325,7.0653073889,35.42,-16.18,38.9405803757,133.15
2022-03-09 02:30:00,43.0895,-20.9885,47.9293453168,6.8795,-0.9185000000000001,6.9405448273,36.21,-20.07,41.4001086955,133.24,34.75,-15.97,38.2439982219,6.8795,-0.9185000000000001,6.9405448273,34.75,-15.97,38.2439982219,133.19
2022-03-09 03:00:00,42.69,-21.14,47.6375450669,7.67,-0.9400000000000001,7.7273863628,35.02,-20.2,40.4282129212,132.16,33.62,-16.08,37.2675569363,7.67,-0.9400000000000001,7.7273863628,33.62,-16.08,37.2675569363,132.11
2022-03-09 03:30:00,41.972,-21.2095,47.0264997023,8.012,-0.9995,8.0741033093,33.96,-20.21,39.5186753321,132.26,32.61,-16.09,36.3634459313,8.012,-0.9995,8.0741033093,32.61,-16.09,36.3634459313,132.22
2022-03-09 04:00:00,41.5925,-21.368,46.7603195054,8.1425,-1.028,8.2071365439,33.45,-20.34,39.148666644,132.32,32.1,-16.22,35.965238773,8.1425,-1.028,8.2071365439,32.1,-16.22,35.965238773,132.28
2022-03-09 04:30:00,40.942,-21.221,46.114837146,8.022,-1.041,8.0892623273,32.92,-20.18,38.6129356563,132.24,31.62,-16.08,35.4738044196,8.022,-1.041,8.0892623273,31.62,-16.08,35.4738044196,132.2
2022-03-09 05:00:00,41.025,-21.437,46.2881798519,7.975,-1.117,8.0528450873,33.05,-20.32,38.7969702425,132.24,31.71,-16.2,35.6084835397,7.975,-1.117,8.0528450873,31.71,-16.2,35.6084835397,132.2
2022-03-09 05:30:00,42.6765,-21.1095,47.6119170219,7.4665,-1.4695,7.6097340624,35.21,-19.64,40.3171638387,133.08,33.74,-15.56,37.1550965548,7.4665,-1.4695,7.6097340624,33.74,-15.56,37.1550965548,133.04
2022-03-09 06:00:00,44.1365,-20.6155,48.7137503432,7.5765,-1.5855000000000001,7.7406177079,36.56,-19.03,41.2161922065,133.08,34.99,-14.99,38.0657352484,7.5765,-1.5855000000000001,7.7406177079,34.99,-14.99,38.0657352484,133.04
2022-03-09 06:30:00,46.526,-19.448,50.4271095741,8.066,-1.5979999999999999,8.2227708225,38.46,-17.85,42.4004021207,132.62,36.8,-13.96,39.3588820979,8.066,-1.5979999999999999,8.2227708225,36.8,-13.96,39.3588820979,132.58
2022-03-09 07:00:00,48.836,-18.5345,52.2348790202,7.926,-1.4845000000000002,8.0638214421,40.91,-17.05,44.3207693977,131.47,39.19,-13.16,41.3405575676,7.926,-1.4845000000000002,8.0638214421,39.19,-13.16,41.3405575676,131.43
2022-03-09 07:30:00,51.165,-17.7945,54.1710388976,8.655,-1.4344999999999999,8.773073307,42.51,-16.36,45.5494204134,131.26,40.77,-12.48,42.6373463058,8.655,-1.4344999999999999,8.773073307,40.77,-12.48,42.6373463058,131.21
2022-03-09 08:00:00,51.3415,-17.5465,54.257066678,14.0915,-1.6065,14.1827788004,37.25,-15.94,40.5172321365,131.33,35.74,-12.11,37.7359205532,14.0915,-1.6065,14.1827788004,35.74,-12.11,37.7359205532,131.3
2022-03-09 08:30:00,51.8885,-17.703,54.8252919851,23.1485,-2.403,23.2728911236,28.74,-15.3,32.5588329029,130.99,27.64,-11.52,29.9446155427,23.1485,-2.403,23.2728911236,27.64,-11.52,29.9446155427,130.95
2022-03-09 09:00:00,51.909,-17.5585,54.7982226286,26.369,-2.8285,26.5202672168,25.54,-14.73,29.4832918786,131.69,24.64,-11.0,26.9838766674,26.369,-2.8285,26.5202672168,24.64,-11.0,26.9838766674,131.64
2022-03-09 09:30:00,53.207,-17.206,55.9198648514,24.947,-2.4859999999999998,25.0705605242,28.26,-14.72,31.8638666831,131.49,27.18,-10.99,29.3177847049,24.947,-2.4859999999999998,25.0705605242,27.18,-10.99,29.3177847049,131.43
2022-03-09 10:00:00,53.872,-17.169,56.5417274674,20.202,-2.709,20.3828232833,33.67,-14.46,36.643696593,131.2,32.39,-10.72,34.117891201,20.202,-2.709,20.3828232833,32.39,-10.72,34.117891201,131.14
2022-03-09 10:30:00,54.479,-16.981,57.0641376172,18.179,-2.461,18.3448238476,36.3,-14.52,39.0962964998,131.06,34.92,-10.76,36.5401696767,18.179,-2.461,18.3448238476,34.92,-10.76,36.5401696767,131.0
2022-03-09 11:00:00,54.85,-16.9705,57.4153321879,17.16,-2.1805,17.2979819704,37.69,-14.79,40.4880253902,130.92,36.14,-11.01,37.7798848595,17.16,-2.1805,17.2979819704,36.14,-11.01,37.7798848595,130.86
2022-03-09 11:30:00,54.879,-16.7005,57.3638504744,18.019,-2.3205,18.1678034239,36.86,-14.38,39.5656922093,130.82,35.29,-10.68,36.8706726274,18.019,-2.3205,18.1678034239,35.29,-10.68,36.8706726274,130.77
2022-03-09 12:00:00,55.158,-16.7905,57.656967092,18.468,-2.3405,18.615718204,36.69,-14.45,39.4329633682,130.82,35.17,-10.75,36.7762341737,18.468,-2.3405,18.615718204,35.17,-10.75,36.7762341737,130.77
2022-03-09 12:30:00,55.5205,-16.6985,57.9772871261,18.6205,-2.2685,18.7581745514,36.9,-14.43,39.6211420835,130.93,35.41,-10.71,36.9942184672,18.6205,-2.2685,18.7581745514,35.41,-10.71,36.9942184672,130.88
2022-03-09 13:00:00,55.7045,-16.996,58.2396371576,19.6845,-2.446,19.8358880883,36.02,-14.55,38.8476884769,130.93,34.55,-10.79,36.1956710119,19.6845,-2.446,19.8358880883,34.55,-10.79,36.1956710119,130.88
2022-03-09 13:30:00,55.2845,-16.9115,57.8132750543,16.2845,-2.2115,16.4339792047,39.0,-14.7,41.678411678,131.12,37.41,-10.92,38.9712009053,16.2845,-2.2115,16.4339792047,37.41,-10.92,38.9712009053,131.06
2022-03-09 14:00:00,55.214,-16.835,57.7235049265,14.384,-1.925,14.5122390071,40.83,-14.91,43.4671945264,131.2,39.14,-11.1,40.683529837,14.384,-1.925,14.5122390071,39.14,-11.1,40.683529837,131.14
2022-03-09 14:30:00,54.8365,-16.706,57.3247954052,12.9965,-1.866,13.1297741127,41.84,-14.84,44.3938193896,131.36,40.12,-11.04,41.6112484792,12.9965,-1.866,13.1297741127,40.12,-11.04,41.6112484792,131.31
2022-03-09 15:00:00,54.9775,-16.7125,57.4615798817,11.8675,-1.8725,12.0143169802,43.11,-14.84,45.5927373602,131.36,41.22,-11.06,42.6780037021,11.8675,-1.8725,12.0143169802,41.22,-11.06,42.6780037021,131.31
2022-03-09 15:30:00,54.934,-16.6885,57.4129810082,11.284,-1.8585,11.4360254569,43.65,-14.83,46.1004490217,131.55,41.82,-11.05,43.2552297416,11.284,-1.8585,11.4360254569,41.82,-11.05,43.2552297416,131.5
2022-03-09 16:00:00,56.0835,-16.5265,58.4678045979,11.3335,-2.9565,11.7127756958,44.75,-13.57,46.7622433166,131.44,42.86,-9.81,43.9683488432,11.3335,-2.9565,11.7127756958,42.86,-9.81,43.9683488432,131.4
2022-03-09 16:30:00,56.731,-15.9055,58.9185139939,10.781,-2.7455,11.1250946625,45.95,-13.16,47.7973649901,131.24,44.0,-9.46,45.0054618908,10.781,-2.7455,11.1250946625,44.0,-9.46,45.0054618908,131.19
2022-03-09 17:00:00,58.8,-15.565,60.8252351002,8.44,-2.575,8.8240707726,50.36,-12.99,52.0083618277,130.43,48.18,-9.25,49.059911333,8.44,-2.575,8.8240707726,48.18,-9.25,49.059911333,130.38
2022-03-09 17:30:00,60.404,-15.4445,62.3472196353,8.054,-1.3745,8.1704446788,52.35,-14.07,54.2078167795,130.65,50.1,-10.28,51.1438011884,8.054,-1.3745,8.1704446788,50.1,-10.28,51.1438011884,130.6
2022-03-09 18:00:00,60.585,-15.0285,62.4211345399,7.555,-1.2485,7.6574654586,53.03,-13.78,54.7911425323,130.82,50.79,-10.0,51.7650857239,7.555,-1.2485,7.6574654586,50.79,-10.0,51.7650857239,130.76
2022-03-09 18:30:00,61.4185,-15.002,63.2241421156,7.6885,-1.3820000000000001,7.811719161,53.73,-13.62,55.429390218500004,130.41,51.5,-9.83,52.4297520498,7.6885,-1.3820000000000001,7.811719161,51.5,-9.83,52.4297520498,130.34
2022-03-09 19:00:00,60.979,-15.489,62.9154000385,7.749,-1.5390000000000001,7.9003494859,53.23,-13.95,55.0275876266,130.55,50.97,-10.15,51.9707937211,7.749,-1.5390000000000001,7.9003494859,50.97,-10.15,51.9707937211,130.48
2022-03-09 19:30:00,59.74,-15.8815,61.8149629317,7.49,-1.6315,7.6656305840000005,52.25,-14.25,54.1583326922,130.71,49.98,-10.45,51.0607765315,7.49,-1.6315,7.6656305840000005,49.98,-10.45,51.0607765315,130.61
2022-03-09 20:00:00,57.755,-16.6965,60.1199894981,7.275,-1.8565,7.5081433957,50.48,-14.84,52.6161192031,130.71,48.29,-11.01,49.5292257157,7.275,-1.8565,7.5081433957,48.29,-11.01,49.5292257157,130.61
2022-03-09 20:30:00,56.1445,-17.139,58.7022163232,7.4445,-1.949,7.6954000058,48.7,-15.19,51.0139794566,130.89,46.62,-11.37,47.9864699681,7.4445,-1.949,7.6954000058,46.62,-11.37,47.9864699681,130.8
2022-03-09 21:00:00,54.158,-17.659,56.9642804308,7.548,-2.059,7.8237960735000005,46.61,-15.6,49.1513183953,130.73,44.61,-11.76,46.1340405774,7.548,-2.059,7.8237960735000005,44.61,-11.76,46.1340405774,130.64
2022-03-09 21:30:00,52.4365,-18.2355,55.5168442232,6.9965,-2.0455,7.2893814895,45.44,-16.19,48.2380524068,130.87,43.51,-12.32,45.2205981827,6.9965,-2.0455,7.2893814895,43.51,-12.32,45.2205981827,130.77
2022-03-09 22:00:00,50.418,-18.866,53.8321528457,6.238,-2.006,6.5526086408,44.18,-16.86,47.2877574008,131.07,42.32,-12.93,44.2511841649,6.238,-2.006,6.5526086408,42.32,-12.93,44.2511841649,130.98
2022-03-09 22:30:00,48.335,-19.366,52.0702811688,6.435,-1.996,6.7374506306,41.9,-17.37,45.3577655975,131.59,40.26,-13.41,42.4346049823,6.435,-1.996,6.7374506306,40.26,-13.41,42.4346049823,131.51
2022-03-09 23:00:00,46.084,-19.697,50.1169319193,6.714,-2.037,7.0162073088,39.37,-17.66,43.1494206218,131.63,37.91,-13.67,40.2993424264,6.714,-2.037,7.0162073088,37.91,-13.67,40.2993424264,131.55
2022-03-09 23:30:00,43.9345,-20.1495,48.334693963,6.5545,-1.9295,6.8326012982,37.38,-18.22,41.5840450173,132.18,36.03,-14.26,38.7493032195,6.5545,-1.9295,6.8326012982,36.03,-14.26,38.7493032195,132.1
2022-03-10 00:00:00,43.2045,-20.16,47.676560491000004,6.0945,-1.83,6.3633191221,37.11,-18.33,41.3901075138,132.33,35.76,-14.41,38.5541917306,6.0945,-1.83,6.3633191221,35.76,-14.41,38.5541917306,132.25
2022-03-10 00:30:00,43.9925,-20.043,48.3431681342,5.2225,-1.823,5.5315310042,38.77,-18.22,42.8378489189,132.13,37.32,-14.3,39.9658904567,5.2225,-1.823,5.5315310042,37.32,-14.3,39.9658904567,132.04
2022-03-10 01:00:00,46.31,-19.7765,50.3559932108,4.89,-1.7965,5.2095596983,41.42,-17.98,45.1541448817,132.27,39.85,-14.05,42.2542897231,4.89,-1.7965,5.2095596983,39.85,-14.05,42.2542897231,132.18
2022-03-10 01:30:00,46.2145,-19.813,50.2825514393,6.5545,-1.783,6.7926842448,39.66,-18.03,43.5660016527,132.31,38.18,-14.1,40.7003980325,6.5545,-1.783,6.7926842448,38.18,-14.1,40.7003980325,132.22
2022-03-10 02:00:00,45.4515,-20.1125,49.7026308006,7.2715,-1.8825,7.5112261649,38.18,-18.23,42.308926954,132.27,36.76,-14.3,39.4434734779,7.2715,-1.8825,7.5112261649,36.76,-14.3,39.4434734779,132.18
2022-03-10 02:30:00,44.4795,-19.8945,48.7259381695,6.9895,-1.7845,7.2137057398,37.49,-18.11,41.6349876906,132.82,36.11,-14.25,38.8200283359,6.9895,-1.7845,7.2137057398,36.11,-14.25,38.8200283359,132.74
2022-03-10 03:00:00,44.069,-20.052,48.4165205792,6.589,-1.752,6.8179487384,37.48,-18.3,41.7089966314,131.52,36.13,-14.42,38.9013277408,6.589,-1.752,6.8179487384,36.13,-14.42,38.9013277408,131.44
2022-03-10 03:30:00,43.5315,-20.187,47.9844397826,5.8515,-1.647,6.0788700636,37.68,-18.54,41.9942138872,131.75,36.41,-14.65,39.2467909516,5.8515,-1.647,6.0788700636,36.41,-14.65,39.2467909516,131.66
2022-03-10 04:00:00,43.276,-20.3145,47.8068100405,4.516,-1.6045,4.792564684,38.76,-18.71,43.0395364752,132.02,37.38,-14.78,40.1959301422,4.516,-1.6045,4.792564684,37.38,-14.78,40.1959301422,131.92
2022-03-10 04:30:00,43.153,-20.27,47.6765593243,3.583,-1.51,3.8881858236999998,39.57,-18.76,43.7918085948,132.34,38.1,-14.84,40.8880862844,3.583,-1.51,3.8881858236999998,38.1,-14.84,40.8880862844,132.25
2022-03-10 05:00:00,42.7985,-20.0265,47.2522201013,3.2285,-1.4565000000000001,3.5418363175,39.57,-18.57,43.7107515378,132.26,38.08,-14.66,40.8044360334,3.2285,-1.4565000000000001,3.5418363175,38.08,-14.66,40.8044360334,132.17
2022-03-10 05:30:00,42.121,-20.046,46.6478376455,3.431,-0.996,3.5726428593,38.69,-19.05,43.1256141985,131.97,37.37,-15.09,40.3016749032,3.431,-0.996,3.5726428593,37.37,-15.09,40.3016749032,131.89
2022-03-10 06:00:00,41.6065,-19.973,46.1521567345,3.8465,-0.503,3.8792487997,37.76,-19.47,42.4840970247,132.3,36.53,-15.49,39.6784702326,3.8465,-0.503,3.8792487997,36.53,-15.49,39.6784702326,132.22
2022-03-10 06:30:00,44.3125,-18.906,48.1771158565,3.5525,-0.356,3.5702930202000003,40.76,-18.55,44.7825870177,131.05,39.13,-14.61,41.7685168518,3.5525,-0.356,3.5702930202000003,39.13,-14.61,41.7685168518,130.97
2022-03-10 07:00:00,47.372,-14.9855,49.6857282753,2.502,-0.24550000000000002,2.5140155628,44.87,-14.74,47.2290641449,131.05,42.0,-16.84,45.2502552479,2.502,-0.24550000000000002,2.5140155628,42.0,-16.84,45.2502552479,130.97
2022-03-10 07:30:00,49.9355,-13.9405,51.8448811408,2.1555,-0.1505,2.1607476715,47.78,-13.79,49.7301970638,131.08,43.73,-17.11,46.9581196387,2.1555,-0.1505,2.1607476715,43.73,-17.11,46.9581196387,131.02
2022-03-10 08:00:00,50.8515,-13.842,52.7017648305,2.7715,-0.132,2.7746416435,48.08,-13.71,49.9965048778,131.37,44.06,-17.0,47.225878499,2.7715,-0.132,2.7746416435,44.06,-17.0,47.225878499,131.35
2022-03-10 08:30:00,51.716,-13.37,53.4163042151,4.186,-0.16,4.1890566957,47.53,-13.21,49.3315821761,131.26,43.59,-16.55,46.6260721056,4.186,-0.16,4.1890566957,43.59,-16.55,46.6260721056,131.22
2022-03-10 09:00:00,52.0085,-13.3975,53.7063969979,9.7885,-0.3775,9.7957765644,42.22,-13.02,44.1819963333,131.15,38.71,-16.41,42.044645319,9.7885,-0.3775,9.7957765644,38.71,-16.41,42.044645319,131.11
2022-03-10 09:30:00,51.235,-13.7765,53.0548506477,19.315,-1.0665,19.3444216055,31.92,-12.71,34.357393673,131.53,29.32,-16.2,33.4977969425,19.315,-1.0665,19.3444216055,29.32,-16.2,33.4977969425,131.45
2022-03-10 10:00:00,50.3605,-14.453,52.393407688799996,23.8505,-1.623,23.905657892,26.51,-12.83,29.4514685542,131.53,24.41,-16.34,29.374201265700002,23.8505,-1.623,23.905657892,24.41,-16.34,29.374201265700002,131.45
2022-03-10 10:30:00,49.4365,-14.5275,51.5268453187,24.7265,-1.9375,24.8022924041,24.71,-12.59,27.7325116064,131.81,22.78,-16.12,27.9066802039,24.7265,-1.9375,24.8022924041,22.78,-16.12,27.9066802039,131.73
2022-03-10 11:00:00,49.9945,-14.5145,52.0588200068,28.4645,-3.9645,28.7392592198,21.53,-10.55,23.9758920585,131.61,19.88,-14.27,24.4713567258,28.4645,-3.9645,28.7392592198,19.88,-14.27,24.4713567258,131.53
2022-03-10 11:30:00,49.1765,-14.8165,51.3600703319,31.9965,-2.9065000000000003,32.1282392063,17.18,-11.91,20.9045569195,131.36,15.94,-15.54,22.2615183669,31.9965,-2.9065000000000003,32.1282392063,15.94,-15.54,22.2615183669,131.28
2022-03-10 12:00:00,47.9165,-14.641,50.1033916342,41.1665,-3.741,41.3361319338,6.75,-10.9,12.8207839074,131.64,6.55,-14.67,16.0658457605,41.1665,-3.741,41.3361319338,6.55,-14.67,16.0658457605,131.57
2022-03-10 12:30:00,48.2075,-14.7865,50.4242366179,39.9475,-3.6465,40.1135852112,8.26,-11.14,13.8682082476,131.42,7.93,-14.86,16.8435299151,39.9475,-3.6465,40.1135852112,7.93,-14.86,16.8435299151,131.36
2022-03-10 13:00:00,49.2645,-15.401,51.6157123486,28.4345,-2.871,28.5790733099,20.83,-12.53,24.3082249455,131.42,19.29,-16.07,25.1067520799,28.4345,-2.871,28.5790733099,19.29,-16.07,25.1067520799,131.36
2022-03-10 13:30:00,49.512,-15.366,51.8416058779,22.832,-2.646,22.9848110717,26.68,-12.72,29.5570769867,131.71,24.57,-16.26,29.4630701048,22.832,-2.646,22.9848110717,24.57,-16.26,29.4630701048,131.66
2022-03-10 14:00:00,48.641,-14.9985,50.900902578,27.791,-2.9685,27.949090741,20.85,-12.03,24.0716306053,131.81,19.29,-15.65,24.8400201288,27.791,-2.9685,27.949090741,19.29,-15.65,24.8400201288,131.76
2022-03-10 14:30:00,46.8625,-15.2965,49.2958093401,30.0725,-2.5265,30.1784436063,16.79,-12.77,21.0944779504,132.16,15.59,-16.36,22.5986216394,30.0725,-2.5265,30.1784436063,15.59,-16.36,22.5986216394,132.11
2022-03-10 15:00:00,44.719,-15.455,47.3143317188,41.539,-4.365,41.767711764,3.18,-11.09,11.5369189995,132.16,3.29,-14.9,15.2589023196,41.539,-4.365,41.767711764,3.29,-14.9,15.2589023196,132.11
2022-03-10 15:30:00,44.5235,-15.3905,47.1084869477,43.3235,-4.3805,43.544396109,1.2,-11.01,11.0752020298,132.27,1.51,-14.84,14.9166249534,43.3235,-4.3805,43.544396109,1.51,-14.84,14.9166249534,132.22
2022-03-10 16:00:00,47.636,-15.5125,50.0981651585,26.196,-3.1825,26.3886097067,21.44,-12.33,24.7326201604,132.27,19.91,-15.95,25.5109897887,26.196,-3.1825,26.3886097067,19.91,-15.95,25.5109897887,132.22
2022-03-10 16:30:00,50.648,-14.986,52.8185582916,16.938,-1.936,17.0482826115,33.71,-13.05,36.1478436425,132.24,31.05,-16.49,35.1571130783,16.938,-1.936,17.0482826115,31.05,-16.49,35.1571130783,132.18
2022-03-10 17:00:00,52.732,-14.375,54.6562388845,12.972,-1.275,13.0345083912,39.76,-13.1,41.8624843983,131.78,36.51,-16.51,40.0694422222,12.972,-1.275,13.0345083912,36.51,-16.51,40.0694422222,131.73
2022-03-10 17:30:00,55.4,-13.663499999999999,57.0600668791,7.26,-0.8435,7.3088365866,48.14,-12.82,49.8177879878,131.57,44.05,-16.22,46.9413559668,7.26,-0.8435,7.3088365866,44.05,-16.22,46.9413559668,131.52
2022-03-10 18:00:00,57.4185,-12.7105,58.8085108849,3.5385,-0.5405,3.5795422193,53.88,-12.17,55.2373361052,131.48,49.26,-15.59,51.6681304094,3.5385,-0.5405,3.5795422193,49.26,-15.59,51.6681304094,131.42
2022-03-10 18:30:00,58.4795,-12.415,59.7828081078,3.8495,-0.545,3.8878882764,54.63,-11.87,55.9046849557,131.2,49.92,-15.27,52.2032498988,3.8495,-0.545,3.8878882764,49.92,-15.27,52.2032498988,131.13
2022-03-10 19:00:00,59.127,-12.492,60.432211551500004,5.507,-0.8220000000000001,5.5680097881,53.62,-11.67,54.8752521634,130.51,49.02,-15.08,51.2871016923,5.507,-0.8220000000000001,5.5680097881,49.02,-15.08,51.2871016923,130.46
2022-03-10 19:30:00,58.4865,-12.7985,59.8704625379,5.7465,-0.9485,5.8242522696,52.74,-11.85,54.0548804457,130.33,48.19,-15.26,50.5484292535,5.7465,-0.9485,5.8242522696,48.19,-15.26,50.5484292535,130.27
2022-03-10 20:00:00,56.782,-13.5435,58.3748397535,5.772,-0.9835,5.8551905392,51.01,-12.56,52.5335483287,130.63,46.68,-15.95,49.3297567397,5.772,-0.9835,5.8551905392,46.68,-15.95,49.3297567397,130.57
2022-03-10 20:30:00,54.0955,-18.6705,57.2268354053,5.8655,-1.0605,5.960599844,48.23,-17.61,51.3443765178,131.14,46.05,-12.38,47.685080476,5.8655,-1.0605,5.960599844,46.05,-12.38,47.685080476,131.08
2022-03-10 21:00:00,52.168,-18.610500000000002,55.3881840671,6.018,-1.0805,6.114229653,46.15,-17.53,49.3672300215,132.09,44.49,-13.43,46.4728415314,6.018,-1.0805,6.114229653,44.49,-13.43,46.4728415314,132.04
2022-03-10 21:30:00,50.2345,-19.2815,53.8078175779,6.4945,-1.2015,6.6047053303,43.74,-18.08,47.329420026,132.6,42.03,-13.95,44.2845729346,6.4945,-1.2015,6.6047053303,42.03,-13.95,44.2845729346,132.15
2022-03-10 22:00:00,47.959,-20.0445,51.9793003151,6.739,-1.2345,6.8511394125,41.22,-18.81,45.3089891743,132.6,39.58,-14.65,42.2042521554,6.739,-1.2345,6.8511394125,39.58,-14.65,42.2042521554,132.54
2022-03-10 22:30:00,46.1875,-20.6925,50.6109149542,6.9875,-1.2325,7.0953655649,39.2,-19.46,43.7645015966,132.97,37.75,-15.25,40.7139411013,6.9875,-1.2325,7.0953655649,37.75,-15.25,40.7139411013,132.9
2022-03-10 23:00:00,43.9295,-21.336,48.8367266128,6.8695,-1.226,6.9780445864,37.06,-20.11,42.1646261693,133.59,35.79,-15.86,39.1466946242,6.8695,-1.226,6.9780445864,35.79,-15.86,39.1466946242,133.51
2022-03-10 23:30:00,42.2065,-21.3665,47.3066164981,6.4065,-1.0865,6.4979784933,35.8,-20.28,41.145089622,134.13,34.6,-15.88,38.07012477,6.4065,-1.0865,6.4979784933,34.6,-15.88,38.07012477,134.06
2022-03-11 00:00:00,40.8515,-20.6385,45.7689057604,7.0515,-1.0885,7.135018185,33.8,-19.55,39.0466707928,133.27,32.61,-15.81,36.240422183,7.0515,-1.0885,7.135018185,32.61,-15.81,36.240422183,133.2
2022-03-11 00:30:00,41.633,-20.702,46.4960158831,6.873,-1.022,6.9485691333,34.76,-19.68,39.9444614434,131.36,33.55,-15.93,37.1398357562,6.873,-1.022,6.9485691333,33.55,-15.93,37.1398357562,131.29
2022-03-11 01:00:00,43.564,-19.7135,47.8167771629,6.284,-1.0435,6.3700508828,37.28,-18.67,41.693732142900004,131.3,35.91,-15.0,38.9169384716,6.284,-1.0435,6.3700508828,35.91,-15.0,38.9169384716,131.23
2022-03-11 01:30:00,44.094,-19.9735,48.4068335904,6.454,-1.0835,6.5443172486,37.64,-18.89,42.1141508284,129.94,36.17,-15.2,39.2340273232,6.454,-1.0835,6.5443172486,36.17,-15.2,39.2340273232,129.87
2022-03-11 02:00:00,43.0935,-20.171,47.5806576589,7.1735,-1.121,7.2605608082,35.92,-19.05,40.6589338276,130.74,34.53,-15.37,37.7962670114,7.1735,-1.121,7.2605608082,34.53,-15.37,37.7962670114,130.68
2022-03-11 02:30:00,42.5495,-20.044,47.0342628968,7.7495,-1.164,7.8364307086,34.8,-18.88,39.5915950676,130.15,33.45,-15.25,36.7622768609,7.7495,-1.164,7.8364307086,33.45,-15.25,36.7622768609,130.09
2022-03-11 03:00:00,41.814,-20.2175,46.4452139865,8.004,-1.2175,8.0960683205,33.81,-19.0,38.7829356805,130.15,32.53,-15.36,35.9740253516,8.004,-1.2175,8.0960683205,32.53,-15.36,35.9740253516,130.09
2022-03-11 03:30:00,40.9965,-20.179,45.6935996968,7.8765,-1.209,7.9687472824,33.12,-18.97,38.1679878956,130.09,31.85,-15.35,35.3559754497,7.8765,-1.209,7.9687472824,31.85,-15.35,35.3559754497,130.04
2022-03-11 04:00:00,40.509,-20.308,45.3143900433,7.889,-1.198,7.9794439029,32.62,-19.11,37.8055088578,130.09,31.39,-15.47,34.995042506,7.889,-1.198,7.9794439029,31.39,-15.47,34.995042506,130.04
2022-03-11 04:30:00,40.256,-20.4105,45.1346213704,7.866,-1.2005,7.9570821442,32.39,-19.21,37.6581491845,130.37,31.25,-15.53,34.8961803067,7.866,-1.2005,7.9570821442,31.25,-15.53,34.8961803067,130.32
2022-03-11 05:00:00,40.2715,-20.4275,45.1561343396,7.8115,-1.2675,7.9136646694,32.46,-19.16,37.6929330246,130.48,31.34,-15.48,34.9546277337,7.8115,-1.2675,7.9136646694,31.34,-15.48,34.9546277337,130.44
2022-03-11 05:30:00,41.6185,-20.095,46.2158908521,7.9385,-1.7650000000000001,8.1323432816,33.68,-18.33,38.3448992697,130.75,32.43,-14.67,35.5937325944,7.9385,-1.7650000000000001,8.1323432816,32.43,-14.67,35.5937325944,130.71
2022-03-11 06:00:00,43.005,-19.9965,47.4266806476,8.155,-2.0765,8.4152170055,34.85,-17.92,39.1873563793,130.75,33.55,-14.24,36.4469491179,8.155,-2.0765,8.4152170055,33.55,-14.24,36.4469491179,130.71
2022-03-11 06:30:00,45.5895,-19.2925,49.5035661998,8.1395,-2.0725,8.3992092783,37.45,-17.22,41.2193025171,131.51,35.98,-13.56,38.4504096207,8.1395,-2.0725,8.3992092783,35.98,-13.56,38.4504096207,131.47
2022-03-11 07:00:00,48.082,-18.5285,51.5284779151,8.222,-2.0485,8.4733485854,39.86,-16.48,43.1324703675,131.43,38.21,-12.84,40.3096725365,8.222,-2.0485,8.4733485854,38.21,-12.84,40.3096725365,131.39
2022-03-11 07:30:00,50.654,-17.5775,53.6171262028,8.284,-1.9175,8.5030266523,42.37,-15.66,45.171368144,131.15,40.66,-12.09,42.4193788262,8.284,-1.9175,8.5030266523,40.66,-12.09,42.4193788262,131.12
2022-03-11 08:00:00,51.678,-17.603,54.5937843806,8.848,-1.983,9.0674909981,42.83,-15.62,45.589398987,130.37,41.07,-11.49,42.6469811358,8.848,-1.983,9.0674909981,41.07,-11.49,42.6469811358,130.36
2022-03-11 08:30:00,52.9665,-17.8775,55.9021925196,10.0965,-2.1575,10.3244427695,42.87,-15.72,45.6613107565,130.6,41.23,-11.65,42.8443158424,10.0965,-2.1575,10.3244427695,41.23,-11.65,42.8443158424,130.58
2022-03-11 09:00:00,53.236,-18.0235,56.2042547166,11.006,-2.1035,11.2052107633,42.23,-15.92,45.1311344861,133.25,40.62,-11.81,42.3020153184,11.006,-2.1035,11.2052107633,40.62,-11.81,42.3020153184,133.21
2022-03-11 09:30:00,53.609,-18.1595,56.6011689036,12.199,-2.1095,12.3800481118,41.41,-16.05,44.4116043394,133.69,39.93,-11.95,41.6798200572,12.199,-2.1095,12.3800481118,39.93,-11.95,41.6798200572,133.71
2022-03-11 10:00:00,54.1405,-17.9835,57.0491017677,12.1905,-2.1335,12.3757873487,41.95,-15.85,44.8444533917,133.69,40.45,-11.77,42.1276085246,12.1905,-2.1335,12.3757873487,40.45,-11.77,42.1276085246,133.71
2022-03-11 10:30:00,54.0595,-17.99,56.9742892913,13.5495,-2.26,13.7366862907,40.51,-15.73,43.4567946356,133.49,39.09,-11.68,40.79767763,13.5495,-2.26,13.7366862907,39.09,-11.68,40.79767763,133.47
2022-03-11 11:00:00,53.346,-18.465,56.4513236426,20.526,-2.715,20.7047796656,32.82,-15.75,36.4035012052,133.11,31.7,-11.72,33.7971655616,20.526,-2.715,20.7047796656,31.7,-11.72,33.7971655616,133.1
2022-03-11 11:30:00,52.6035,-18.786,55.857336208,24.5835,-3.016,24.7678163803,28.02,-15.77,32.1529672037,133.28,27.11,-11.79,29.5627502104,24.5835,-3.016,24.7678163803,27.11,-11.79,29.5627502104,133.28
2022-03-11 12:00:00,52.9165,-18.602,56.0909117081,27.7165,-3.402,27.9245049419,25.2,-15.2,29.4292371631,132.93,24.42,-11.27,26.8951538386,27.7165,-3.402,27.9245049419,24.42,-11.27,26.8951538386,132.95
2022-03-11 12:30:00,53.977,-18.3205,57.0013793627,25.767,-3.2805,25.9749873773,28.21,-15.04,31.9688238758,132.83,27.26,-11.09,29.4295039034,25.767,-3.2805,25.9749873773,27.26,-11.09,29.4295039034,132.84
2022-03-11 13:00:00,54.0625,-18.5345,57.1513919034,22.1025,-2.9145000000000003,22.2938291126,31.96,-15.62,35.572826708,132.89,30.85,-11.61,32.9623209134,22.1025,-2.9145000000000003,22.2938291126,30.85,-11.61,32.9623209134,132.91
2022-03-11 13:30:00,54.0835,-18.345,57.1101041607,17.6835,-2.525,17.8628608361,36.4,-15.82,39.6891975228,133.43,35.06,-11.77,36.9829217342,17.6835,-2.525,17.8628608361,35.06,-11.77,36.9829217342,133.45
2022-03-11 14:00:00,53.1395,-18.51,56.2710099452,17.6095,-2.52,17.7888979493,35.53,-15.99,38.9623022934,133.5,34.33,-11.93,36.3438275365,17.6095,-2.52,17.7888979493,34.33,-11.93,36.3438275365,133.54
2022-03-11 14:30:00,51.627,-18.556,54.8604799924,22.707,-2.716,22.868854475,28.92,-15.84,32.9738077874,133.59,28.04,-11.81,30.425609279,22.707,-2.716,22.868854475,28.04,-11.81,30.425609279,133.62
2022-03-11 15:00:00,50.5455,-18.882,53.9571820451,30.0655,-3.012,30.2159963306,20.48,-15.87,25.9092126472,133.53,19.93,-11.89,23.2072617945,30.0655,-3.012,30.2159963306,19.93,-11.89,23.2072617945,133.55
2022-03-11 15:30:00,50.4895,-19.343,54.0679318936,31.2095,-3.393,31.3933964274,19.28,-15.95,25.0224079577,134.5,18.75,-11.95,22.2343203179,31.2095,-3.393,31.3933964274,18.75,-11.95,22.2343203179,134.52
2022-03-11 16:00:00,50.0585,-19.351,53.668562709,33.6085,-3.821,33.8250101737,16.45,-15.53,22.6226302626,134.5,16.06,-11.57,19.793647971,33.6085,-3.821,33.8250101737,16.06,-11.57,19.793647971,134.52
2022-03-11 16:30:00,51.491,-19.252,54.9723802013,25.301,-2.992,25.4772970505,26.19,-16.26,30.8269962857,134.4,25.32,-12.21,28.1102561354,25.301,-2.992,25.4772970505,25.32,-12.21,28.1102561354,134.42
2022-03-11 17:00:00,53.2665,-18.8885,56.5163290961,18.8965,-2.3185000000000002,19.0382025018,34.37,-16.57,38.1557571016,134.58,33.14,-12.47,35.4084806226,18.8965,-2.3185000000000002,19.0382025018,33.14,-12.47,35.4084806226,134.55
2022-03-11 17:30:00,55.247,-17.991,58.1025566563,11.547,-1.7610000000000001,11.6805106909,43.7,-16.23,46.6165517815,134.41,42.05,-12.13,43.7645907098,11.547,-1.7610000000000001,11.6805106909,42.05,-12.13,43.7645907098,134.33
2022-03-11 18:00:00,57.1285,-17.0395,59.6155187221,5.6285,-1.3895,5.7974755282,51.5,-15.65,53.8253889907,133.66,49.5,-11.56,50.8319151715,5.6285,-1.3895,5.7974755282,49.5,-11.56,50.8319151715,133.57
2022-03-11 18:30:00,59.0425,-16.3385,61.2614347571,1.9825,-1.1185,2.2762575645,57.06,-15.22,59.0549913216,132.95,54.79,-11.14,55.9110337948,1.9825,-1.1185,2.2762575645,54.79,-11.14,55.9110337948,132.87
2022-03-11 19:00:00,60.2025,-16.273,62.3630622665,1.6525,-1.303,2.1044156552,58.55,-14.97,60.4334625849,132.77,56.24,-10.87,57.2808388556,1.6525,-1.303,2.1044156552,56.24,-10.87,57.2808388556,132.68
2022-03-11 19:30:00,59.303,-16.8625,61.6537891394,2.123,-1.4725000000000001,2.5836766922,57.18,-15.39,59.2149009963,133.01,54.97,-11.26,56.1113936737,2.123,-1.4725000000000001,2.5836766922,54.97,-11.26,56.1113936737,132.93
2022-03-11 20:00:00,57.13,-17.4675,59.7406934698,2.04,-1.4675,2.5129974632,55.09,-16.0,57.3664370516,133.38,52.97,-11.87,54.2836789468,2.04,-1.4675,2.5129974632,52.97,-11.87,54.2836789468,133.3
2022-03-11 20:30:00,55.5855,-18.1045,58.4595649188,2.2055,-1.4945,2.6641622511,53.38,-16.61,55.9045302279,132.76,51.27,-12.45,52.7599791509,2.2055,-1.4945,2.6641622511,51.27,-12.45,52.7599791509,132.68
2022-03-11 21:00:00,53.616,-18.6475,56.7662286245,2.596,-1.5375,3.0171380893,51.02,-17.11,53.8125682346,133.43,49.01,-12.95,50.69203685,2.596,-1.5375,3.0171380893,49.01,-12.95,50.69203685,133.34
2022-03-11 21:30:00,51.6985,-19.472,55.2439470553,3.0285,-1.6219999999999999,3.4355052394,48.67,-17.85,51.8400559413,133.92,46.78,-13.63,48.725201898,3.0285,-1.6219999999999999,3.4355052394,46.78,-13.63,48.725201898,133.85
2022-03-11 22:00:00,49.966,-19.773,53.7361394687,3.246,-1.593,3.6158214834,46.72,-18.18,50.1325323518,133.92,44.9,-13.99,47.0290346488,3.246,-1.593,3.6158214834,44.9,-13.99,47.0290346488,133.85
2022-03-11 22:30:00,48.6915,-19.496,52.4495585134,2.5115,-1.496,2.9232940752000003,46.18,-18.0,49.5640232427,133.21,44.34,-13.87,46.4587182346,2.5115,-1.496,2.9232940752000003,44.34,-13.87,46.4587182346,133.15
2022-03-11 23:00:00,47.2545,-19.862,51.2590169068,2.1445,-1.522,2.6297080161,45.11,-18.34,48.695664078,131.91,43.29,-14.17,45.5501152578,2.1445,-1.522,2.6297080161,43.29,-14.17,45.5501152578,131.84
2022-03-11 23:30:00,45.099,-21.1645,49.8182282026,3.169,-1.5445,3.5253427137999997,41.93,-19.62,46.293296491,132.66,40.31,-14.88,42.9687153636,3.169,-1.5445,3.5253427137999997,40.31,-14.88,42.9687153636,132.58
2022-03-12 00:00:00,44.0305,-20.6505,48.6325824988,4.9405,-1.6105,5.1963689727,39.09,-19.04,43.4804519296,133.86,37.63,-14.65,40.3811763078,4.9405,-1.6105,5.1963689727,37.63,-14.65,40.3811763078,133.78
2022-03-12 00:30:00,44.7865,-20.774,49.3699266583,5.7465,-1.774,6.0140949652,39.04,-19.0,43.4179870561,132.05,37.7,-14.87,40.5266196468,5.7465,-1.774,6.0140949652,37.7,-14.87,40.5266196468,132.0
2022-03-12 01:00:00,46.8675,-20.0905,50.9920655249,6.0575,-1.7105000000000001,6.2943718114,40.81,-18.38,44.7580216274,133.01,39.36,-14.29,41.8737829674,6.0575,-1.7105000000000001,6.2943718114,39.36,-14.29,41.8737829674,133.0
2022-03-12 01:30:00,46.866,-20.2045,51.035710794,4.436,-1.5845,4.7104921452,42.43,-18.62,46.3358317072,132.13,40.84,-14.5,43.3376926012,4.436,-1.5845,4.7104921452,40.84,-14.5,43.3376926012,132.23
2022-03-12 02:00:00,46.206,-20.467,50.5360517354,4.336,-1.607,4.624212906,41.87,-18.86,45.921634335,132.58,40.3,-14.73,42.9076088823,4.336,-1.607,4.624212906,40.3,-14.73,42.9076088823,132.69
2022-03-12 02:30:00,45.5105,-20.523,49.9239335314,2.2105,-1.583,2.7188599173,43.3,-18.94,47.2611214425,133.29,41.66,-14.78,44.2041174553,2.2105,-1.583,2.7188599173,41.66,-14.78,44.2041174553,133.31
2022-03-12 03:00:00,44.837,-20.8915,49.4652538784,2.367,-1.4715,2.7871134261,42.47,-19.42,46.6994357568,133.29,40.89,-15.23,43.6342182238,2.367,-1.4715,2.7871134261,40.89,-15.23,43.6342182238,133.31
2022-03-12 03:30:00,44.0215,-21.3135,48.909689679,3.3515,-1.5035,3.6732906909,40.67,-19.81,45.2380923559,133.71,39.16,-15.6,42.1528836499,3.3515,-1.5035,3.6732906909,39.16,-15.6,42.1528836499,133.72
2022-03-12 04:00:00,43.4215,-21.0065,48.2358756995,3.9015,-1.5665,4.2042388729,39.52,-19.44,44.0425249049,134.12,38.07,-15.28,41.0219855687,3.9015,-1.5665,4.2042388729,38.07,-15.28,41.0219855687,134.13
2022-03-12 04:30:00,43.1025,-21.2165,48.0412882685,4.1725,-1.6165,4.474687531,38.93,-19.6,43.5856042748,133.58,37.51,-15.43,40.5596474344,4.1725,-1.6165,4.474687531,37.51,-15.43,40.5596474344,133.59
2022-03-12 05:00:00,42.803,-21.183,47.7578925205,3.843,-1.5630000000000002,4.1486887085,38.96,-19.62,43.6213938338,133.69,37.62,-15.45,40.6689918734,3.843,-1.5630000000000002,4.1486887085,37.62,-15.45,40.6689918734,133.69
2022-03-12 05:30:00,42.0965,-21.117,47.0961038861,4.0165,-1.207,4.1939386321,38.08,-19.91,42.9708564029,133.56,36.79,-15.74,40.0156431911,4.0165,-1.207,4.1939386321,36.79,-15.74,40.0156431911,133.57
2022-03-12 06:00:00,42.2745,-20.953,47.1822165572,5.1145,-1.023,5.215806673,37.16,-19.93,42.1671732512,133.29,35.84,-15.77,39.1560787107,5.1145,-1.023,5.215806673,35.84,-15.77,39.1560787107,133.31
