Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-12 06:30:00,43.8785,-20.4585,48.4135619894,5.6085,-1.1285,5.720907664,38.27,-19.33,42.8747221565,133.25,36.89,-15.15,39.8797517545,5.6085,-1.1285,5.720907664,36.89,-15.15,39.8797517545,133.27
2022-03-12 07:00:00,44.9135,-19.8585,49.1078660145,3.6135,-0.8685,3.7164061269,41.3,-18.99,45.456683777,133.71,39.75,-14.73,42.3914543275,3.6135,-0.8685,3.7164061269,39.75,-14.73,42.3914543275,133.73
2022-03-12 07:30:00,46.0735,-19.518,50.0371834364,5.7535,-0.798,5.8085769556999995,40.32,-18.72,44.4538052364,132.61,38.76,-14.74,41.4681226968,5.7535,-0.798,5.8085769556999995,38.76,-14.74,41.4681226968,132.63
2022-03-12 08:00:00,46.284,-19.464,50.2101180242,12.024,-1.134,12.0773561676,34.26,-18.33,38.85532782,132.61,33.03,-14.43,36.0444974996,12.024,-1.134,12.0773561676,33.03,-14.43,36.0444974996,132.63
2022-03-12 08:30:00,47.217,-19.514,51.0905205004,22.927,-1.974,23.0118231568,24.29,-17.54,29.9609028569,132.01,23.54,-13.73,27.2515045456,22.927,-1.974,23.0118231568,23.54,-13.73,27.2515045456,132.03
2022-03-12 09:00:00,47.486,-18.997,51.144952879,33.426,-3.017,33.5618796404,14.06,-15.98,21.2848302789,132.01,13.79,-12.32,18.491795478,33.426,-3.017,33.5618796404,13.79,-12.32,18.491795478,132.03
2022-03-12 09:30:00,47.423,-18.817,51.0198041745,41.463,-4.127,41.6678832916,5.96,-14.69,15.8530028701,131.52,6.11,-11.14,12.7055775154,41.463,-4.127,41.6678832916,6.11,-11.14,12.7055775154,131.55
2022-03-12 10:00:00,47.033,-18.486,50.5354854038,46.273,-5.186,46.5627010063,0.76,-13.3,13.3216965886,131.27,1.17,-9.83,9.8993838192,46.273,-5.186,46.5627010063,1.17,-9.83,9.8993838192,131.3
2022-03-12 10:30:00,46.547,-17.9445,49.8861532817,54.677,-5.9845,55.0035323343,-8.13,-11.96,14.4616216241,131.36,-7.34,-8.55,11.2684559723,54.677,-5.9845,55.0035323343,-7.34,-8.55,11.2684559723,131.4
2022-03-12 11:00:00,46.2475,-18.5835,49.8415261454,51.8575,-5.6635,52.1658464754,-5.61,-12.92,14.0854002428,131.98,-5.08,-9.46,10.7376906269,51.8575,-5.6635,52.1658464754,-5.08,-9.46,10.7376906269,132.01
2022-03-12 11:30:00,47.006,-19.2185,50.783016632,42.476,-4.3285,42.6959774247,4.53,-14.89,15.563836288000001,132.47,4.58,-11.28,12.1743500853,42.476,-4.3285,42.6959774247,4.58,-11.28,12.1743500853,132.5
2022-03-12 12:00:00,47.1805,-19.5025,51.0523955021,39.1905,-4.1425,39.4088263781,7.99,-15.36,17.313858611,132.47,7.83,-11.67,14.0533910498,39.1905,-4.1425,39.4088263781,7.83,-11.67,14.0533910498,132.5
2022-03-12 12:30:00,49.035,-19.7185,52.8512106508,26.905,-2.8785,27.0585437016,22.13,-16.84,27.8086767035,132.66,21.32,-13.02,24.981248968,26.905,-2.8785,27.0585437016,21.32,-13.02,24.981248968,132.69
2022-03-12 13:00:00,49.8465,-19.4515,53.5073304744,23.7565,-2.4715,23.8847148716,26.09,-16.98,31.1289013619,132.89,25.1,-13.12,28.3221538729,23.7565,-2.4715,23.8847148716,25.1,-13.12,28.3221538729,132.92
2022-03-12 13:30:00,50.171,-19.4975,53.8264038112,21.291,-2.3075,21.4156773708,28.88,-17.19,33.6087860536,132.86,27.77,-13.32,30.7992743421,21.291,-2.3075,21.4156773708,27.77,-13.32,30.7992743421,132.88
2022-03-12 14:00:00,50.3255,-19.5625,53.9939566665,16.4555,-2.0325,16.5805469301,33.87,-17.53,38.1376166009,132.94,32.52,-13.59,35.2454039557,16.4555,-2.0325,16.5805469301,32.52,-13.59,35.2454039557,132.97
2022-03-12 14:30:00,50.916,-19.047,54.3620020327,13.616,-1.7469999999999999,13.7276168726,37.3,-17.3,41.1166632887,132.87,35.79,-13.37,38.2057718153,13.616,-1.7469999999999999,13.7276168726,35.79,-13.37,38.2057718153,132.81
2022-03-12 15:00:00,50.8815,-18.878,54.2706728008,13.1015,-1.728,13.2149644816,37.78,-17.15,41.4903711721,132.87,36.31,-13.25,38.6520193522,13.1015,-1.728,13.2149644816,36.31,-13.25,38.6520193522,132.81
2022-03-12 15:30:00,52.565,-18.4285,55.7017848659,10.325,-1.5785,10.444964684,42.24,-16.85,45.4768083753,131.99,40.54,-12.88,42.5368781177,10.325,-1.5785,10.444964684,40.54,-12.88,42.5368781177,131.92
2022-03-12 16:00:00,53.3915,-18.019,56.3501254058,9.4715,-1.499,9.5893854469,43.92,-16.52,46.9241600884,132.22,42.05,-12.59,43.8943117044,9.4715,-1.499,9.5893854469,42.05,-12.59,43.8943117044,132.15
2022-03-12 16:30:00,55.6195,-17.447,58.2917368865,9.0995,-1.5670000000000002,9.2334386471,46.52,-15.88,49.1557199113,131.82,44.54,-11.97,46.1204130511,9.0995,-1.5670000000000002,9.2334386471,44.54,-11.97,46.1204130511,131.76
2022-03-12 17:00:00,56.911,-16.846,59.3519135075,8.971,-1.466,9.0899943344,47.94,-15.38,50.3466781427,131.89,45.88,-11.52,47.3041731774,8.971,-1.466,9.0899943344,45.88,-11.52,47.3041731774,131.85
2022-03-12 17:30:00,57.829,-16.6285,60.172254846,9.349,-1.4485000000000001,9.4605471961,48.48,-15.18,50.8010118009,131.13,46.41,-11.33,47.7729735311,9.349,-1.4485000000000001,9.4605471961,46.41,-11.33,47.7729735311,131.06
2022-03-12 18:00:00,58.7465,-16.2935,60.964164920900004,8.9065,-1.3835,9.0133131811,49.84,-14.91,52.0224345836,131.13,47.7,-11.09,48.9722176341,8.9065,-1.3835,9.0133131811,47.7,-11.09,48.9722176341,131.06
2022-03-12 18:30:00,58.495,-16.6705,60.8240955153,8.435,-1.5205000000000002,8.5709477451,50.06,-15.15,52.3022571215,130.53,47.93,-11.31,49.2463298125,8.435,-1.5205000000000002,8.5709477451,47.93,-11.31,49.2463298125,130.47
2022-03-12 19:00:00,58.323,-17.0465,60.7631096246,8.793,-1.6065,8.9385508473,49.53,-15.44,51.880771968,131.0,47.41,-11.58,48.8037344883,8.793,-1.6065,8.9385508473,47.41,-11.58,48.8037344883,130.95
2022-03-12 19:30:00,57.1115,-17.5265,59.7402848545,8.5815,-1.6764999999999999,8.743728867,48.53,-15.85,51.0527511502,131.53,46.45,-11.96,47.9650299698,8.5815,-1.6764999999999999,8.743728867,46.45,-11.96,47.9650299698,131.5
2022-03-12 20:00:00,55.083,-18.1555,57.9979229736,8.823,-1.6855,8.9825519342,46.26,-16.47,49.1044651737,131.53,44.38,-12.52,46.1121979524,8.823,-1.6855,8.9825519342,44.38,-12.52,46.1121979524,131.5
2022-03-12 20:30:00,53.3365,-18.57,56.4767840112,8.8965,-1.6800000000000002,9.0537347128,44.44,-16.89,47.5414103703,131.66,42.67,-12.96,44.5947362365,8.8965,-1.6800000000000002,9.0537347128,42.67,-12.96,44.5947362365,131.76
2022-03-12 21:00:00,51.9935,-19.008,55.359083322000004,8.7235,-1.658,8.8796630707,43.27,-17.35,46.6188309592,131.48,41.48,-13.39,43.5876415971,8.7235,-1.658,8.8796630707,41.48,-13.39,43.5876415971,131.56
2022-03-12 21:30:00,49.8475,-19.451,53.5080802987,8.4775,-1.621,8.6310860991,41.37,-17.83,45.0487047539,131.93,39.65,-13.85,41.999345233,8.4775,-1.621,8.6310860991,39.65,-13.85,41.999345233,132.03
2022-03-12 22:00:00,47.4435,-20.606,51.7251672617,8.4535,-1.6360000000000001,8.6103518076,38.99,-18.97,43.3599008301,131.93,37.4,-14.92,40.2661942577,8.4535,-1.6360000000000001,8.6103518076,37.4,-14.92,40.2661942577,132.03
2022-03-12 22:30:00,45.8985,-20.9195,50.4410327263,8.4985,-1.5895000000000001,8.6458667871,37.4,-19.33,42.0999869359,132.67,35.91,-15.25,39.0139795458,8.4985,-1.5895000000000001,8.6458667871,35.91,-15.25,39.0139795458,132.78
2022-03-12 23:00:00,43.901,-21.4155,48.8458948249,8.631,-1.5155,8.7630417807,35.27,-19.9,40.4967023349,133.31,33.81,-15.84,37.3366000059,8.631,-1.5155,8.7630417807,33.81,-15.84,37.3366000059,133.41
2022-03-12 23:30:00,42.1725,-21.3635,47.2749287519,8.4825,-1.4835,8.6112472093,33.69,-19.88,39.1181607441,132.15,32.32,-15.87,36.0061008719,8.4825,-1.4835,8.6112472093,32.32,-15.87,36.0061008719,132.25
2022-03-13 00:00:00,41.3825,-21.5795,46.6710416265,8.2425,-1.4395,8.3672556134,33.14,-20.14,38.779881382,132.15,31.83,-16.09,35.6656277107,8.2425,-1.4395,8.3672556134,31.83,-16.09,35.6656277107,132.25
2022-03-13 00:30:00,41.822,-21.5175,47.0327810176,8.262,-1.4475,8.3878424073,33.56,-20.07,39.1034333531,132.52,32.29,-16.03,36.050034674,8.262,-1.4475,8.3878424073,32.29,-16.03,36.050034674,132.62
2022-03-13 01:00:00,43.4845,-21.319,48.4293454555,8.0745,-1.459,8.2052563184,35.41,-19.86,40.5991095961,132.46,34.05,-15.81,37.5414251195,8.0745,-1.459,8.2052563184,34.05,-15.81,37.5414251195,132.56
2022-03-13 01:30:00,43.6365,-21.3095,48.56170222,7.9165,-1.4895,8.055407035,35.72,-19.82,40.8503463878,132.32,34.35,-15.77,37.7970289838,7.9165,-1.4895,8.055407035,34.35,-15.77,37.7970289838,132.41
2022-03-13 02:00:00,42.9655,-21.6065,48.0923593983,8.4955,-1.6165,8.6479241729,34.47,-19.99,39.8469697719,132.42,33.12,-15.92,36.747527808,8.4955,-1.6165,8.6479241729,33.12,-15.92,36.747527808,132.51
2022-03-13 02:30:00,42.0735,-21.6715,47.326877295,8.743500000000001,-1.6415000000000002,8.8962528348,33.33,-20.03,38.8855988767,133.27,32.0,-15.95,35.7547549285,8.743500000000001,-1.6415000000000002,8.8962528348,32.0,-15.95,35.7547549285,133.27
2022-03-13 03:00:00,41.9685,-21.8645,47.322419132,8.7985,-1.6245,8.9472119959,33.17,-20.24,38.8575153606,133.27,31.84,-16.15,35.7016540233,8.7985,-1.6245,8.9472119959,31.84,-16.15,35.7016540233,133.27
2022-03-13 03:30:00,41.213,-21.79,46.6188316992,8.773,-1.57,8.9123750482,32.44,-20.22,38.2256720019,132.53,31.15,-16.17,35.0968859017,8.773,-1.57,8.9123750482,31.15,-16.17,35.0968859017,132.53
2022-03-13 04:00:00,40.261,-21.897,45.8304127191,8.671,-1.537,8.8061688605,31.59,-20.36,37.5826781909,132.53,30.33,-16.31,34.4372617959,8.671,-1.537,8.8061688605,30.33,-16.31,34.4372617959,132.53
2022-03-13 04:30:00,39.8625,-21.8805,45.4727961148,8.7425,-1.5505,8.878927666100001,31.12,-20.33,37.1720768857,132.64,29.88,-16.28,34.0272361499,8.7425,-1.5505,8.878927666100001,29.88,-16.28,34.0272361499,132.63
2022-03-13 05:00:00,39.924,-21.968,45.5688358421,8.684,-1.538,8.8191439494,31.24,-20.43,37.3272353651,132.64,29.99,-16.36,34.1621091269,8.684,-1.538,8.8191439494,29.99,-16.36,34.1621091269,132.63
2022-03-13 05:30:00,40.066,-21.5145,45.4770059068,8.596,-1.5345,8.7318901877,31.47,-19.98,37.2768198751,132.89,30.23,-15.96,34.1844189654,8.596,-1.5345,8.7318901877,30.23,-15.96,34.1844189654,132.88
2022-03-13 06:00:00,40.654,-21.173,45.8371426356,8.564,-1.533,8.7001255738,32.09,-19.64,37.6231006165,132.25,30.85,-15.63,34.5835134132,8.564,-1.533,8.7001255738,30.85,-15.63,34.5835134132,132.24
2022-03-13 06:30:00,41.986,-20.8785,46.8906809318,8.516,-1.5085000000000002,8.6485737697,33.47,-19.37,38.6708908612,132.1,32.21,-15.36,35.6849225864,8.516,-1.5085000000000002,8.6485737697,32.21,-15.36,35.6849225864,132.1
2022-03-13 07:00:00,42.3675,-20.624,47.1206370102,8.5275,-1.424,8.6455787689,33.84,-19.2,38.9073977542,132.37,32.53,-15.2,35.9060008912,8.5275,-1.424,8.6455787689,32.53,-15.2,35.9060008912,132.36
2022-03-13 07:30:00,43.531,-20.360500000000002,48.0572358886,10.621,-1.4205,10.7155709717,32.91,-18.94,37.9709323035,132.05,31.61,-14.96,34.9713268264,10.621,-1.4205,10.7155709717,31.61,-14.96,34.9713268264,132.04
2022-03-13 08:00:00,43.8855,-20.38,48.3867906587,13.7855,-1.6099999999999999,13.8791970319,30.1,-18.77,35.4728473625,132.14,29.02,-14.8,32.5760709724,13.7855,-1.6099999999999999,13.8791970319,29.02,-14.8,32.5760709724,132.13
2022-03-13 08:30:00,45.4265,-20.192,49.7120082701,16.7265,-1.842,16.8276191498,28.7,-18.35,34.0648279021,132.31,27.81,-14.46,31.3446598323,16.7265,-1.842,16.8276191498,27.81,-14.46,31.3446598323,132.31
2022-03-13 09:00:00,46.7325,-20.1105,50.8759153873,19.7925,-2.2705,19.9223047487,26.94,-17.84,32.3114406983,131.92,26.14,-13.99,29.6482663911,19.7925,-2.2705,19.9223047487,26.14,-13.99,29.6482663911,131.92
2022-03-13 09:30:00,48.924,-19.6495,52.7224869126,16.854,-2.2195,16.9995145887,32.07,-17.43,36.5005452014,131.54,31.02,-13.56,33.8543054869,16.854,-2.2195,16.9995145887,31.02,-13.56,33.8543054869,131.54
2022-03-13 10:00:00,49.9355,-19.7635,53.7042837444,20.0055,-1.9935,20.1045783965,29.93,-17.77,34.8077261538,131.75,28.97,-13.88,32.1234384835,20.0055,-1.9935,20.1045783965,28.97,-13.88,32.1234384835,131.76
2022-03-13 10:30:00,49.3015,-19.712,53.0961471884,29.9015,-2.9619999999999997,30.0478476143,19.4,-16.75,25.6304994099,132.21,18.98,-12.97,22.9882861475,29.9015,-2.9619999999999997,30.0478476143,18.98,-12.97,22.9882861475,132.21
2022-03-13 11:00:00,48.9925,-19.463,52.7169178277,34.6525,-4.533,34.9477301874,14.34,-14.93,20.7012197708,131.73,14.16,-11.28,18.103701279,34.6525,-4.533,34.9477301874,14.16,-11.28,18.103701279,131.73
2022-03-13 11:30:00,47.702,-19.303,51.4595628917,43.922,-4.743,44.1773486416,3.7800000000000002,-14.56,15.0426726349,131.57,4.17,-10.97,11.7358340138,43.922,-4.743,44.1773486416,4.17,-10.97,11.7358340138,131.58
2022-03-13 12:00:00,47.27,-19.3975,51.0951651945,46.69,-5.5375,47.0172309505,0.58,-13.86,13.8721303339,131.62,1.09,-10.32,10.3774033361,46.69,-5.5375,47.0172309505,1.09,-10.32,10.3774033361,131.61
2022-03-13 12:30:00,46.3465,-18.015,49.7246245561,66.2465,-7.325,66.6502392137,-19.9,-10.69,22.5895130536,131.44,-18.52,-7.44,19.9585570621,66.2465,-7.325,66.6502392137,-18.52,-7.44,19.9585570621,131.43
2022-03-13 13:00:00,45.3765,-18.1795,48.8827267294,64.3865,-7.2595,64.7944574983,-19.01,-10.92,21.9231954788,131.2,-17.66,-7.66,19.2497064913,64.3865,-7.2595,64.7944574983,-17.66,-7.66,19.2497064913,131.2
2022-03-13 13:30:00,44.617,-18.112,48.1531020081,67.957,-7.862,68.4102689148,-23.34,-10.25,25.4915299659,131.24,-21.82,-7.01,22.9183878142,67.957,-7.862,68.4102689148,-21.82,-7.01,22.9183878142,131.26
2022-03-13 14:00:00,43.7975,-18.849,47.6812941021,63.5875,-7.499,64.0281590962,-19.79,-11.35,22.8137370897,132.13,-18.42,-8.02,20.0902165245,63.5875,-7.499,64.0281590962,-18.42,-8.02,20.0902165245,132.16
2022-03-13 14:30:00,43.303,-18.954,47.2694819625,62.023,-6.744,62.3885731925,-18.72,-12.21,22.35,132.96,-17.37,-8.82,19.4809984344,62.023,-6.744,62.3885731925,-17.37,-8.82,19.4809984344,132.89
2022-03-13 15:00:00,43.2305,-19.624,47.4760729868,51.7905,-4.954,52.02689695,-8.56,-14.67,16.9847725919,132.96,-7.62,-11.12,13.4803115691,51.7905,-4.954,52.02689695,-7.62,-11.12,13.4803115691,132.89
2022-03-13 15:30:00,44.42,-20.224,48.8072389713,40.85,-3.794,41.02580817,3.5700000000000003,-16.43,16.8133815754,132.86,3.99,-12.73,13.340652158,40.85,-3.794,41.02580817,3.99,-12.73,13.340652158,132.78
2022-03-13 16:00:00,46.2055,-19.8255,50.2792072382,30.8655,-3.4255,31.0550018596,15.34,-16.4,22.4560815816,132.54,15.26,-12.68,19.8406149098,30.8655,-3.4255,31.0550018596,15.26,-12.68,19.8406149098,132.46
2022-03-13 16:30:00,47.128,-19.6535,51.0618100565,33.168,-2.9835000000000003,33.3019143031,13.96,-16.67,21.7432863201,131.76,13.97,-12.94,19.0421768714,33.168,-2.9835000000000003,33.3019143031,13.97,-12.94,19.0421768714,131.69
2022-03-13 17:00:00,49.427,-19.0365,52.9661841296,22.127,-1.8865,22.2072738365,27.3,-17.15,32.2399209056,131.97,26.56,-13.36,29.7308459348,22.127,-1.8865,22.2072738365,26.56,-13.36,29.7308459348,131.89
2022-03-13 17:30:00,52.0115,-18.1255,55.0793053923,13.3315,-1.1555,13.3814824478,38.68,-16.97,42.2388837447,131.21,37.34,-13.12,39.5778978724,13.3315,-1.1555,13.3814824478,37.34,-13.12,39.5778978724,131.14
2022-03-13 18:00:00,54.1365,-17.0155,56.7475803229,5.4165,-0.7455,5.4675627568,48.72,-16.27,51.3648839189,131.09,46.85,-12.43,48.4708922963,5.4165,-0.7455,5.4675627568,46.85,-12.43,48.4708922963,131.03
2022-03-13 18:30:00,55.295,-16.653,57.7482418261,2.115,-0.533,2.181126773,53.18,-16.12,55.5694772335,130.76,51.08,-12.27,52.5330305617,2.115,-0.533,2.181126773,51.08,-12.27,52.5330305617,130.7
2022-03-13 19:00:00,56.4705,-16.7525,58.9030018463,1.6605,-0.6425000000000001,1.7804680564000002,54.81,-16.11,57.1285235237,130.76,52.65,-12.24,54.054047952,1.6605,-0.6425000000000001,1.7804680564000002,52.65,-12.24,54.054047952,130.7
2022-03-13 19:30:00,55.736,-17.207,58.3316598855,1.4060000000000001,-0.8170000000000001,1.626138063,54.33,-16.39,56.7484008585,131.34,52.19,-12.49,53.663732632,1.4060000000000001,-0.8170000000000001,1.626138063,52.19,-12.49,53.663732632,131.25
2022-03-13 20:00:00,53.7445,-18.089,56.7069942886,1.6945000000000001,-0.859,1.8997924229,52.05,-17.23,54.8276882606,131.34,50.02,-13.3,51.7579984157,1.6945000000000001,-0.859,1.8997924229,50.02,-13.3,51.7579984157,131.25
2022-03-13 20:30:00,51.8165,-18.5705,55.0437384495,1.7865000000000002,-0.9205000000000001,2.0097020924,50.03,-17.65,53.0520819573,131.83,48.11,-13.7,50.0226158852,1.7865000000000002,-0.9205000000000001,2.0097020924,48.11,-13.7,50.0226158852,131.75
2022-03-13 21:00:00,50.6235,-19.1155,54.1123007504,1.2435,-1.3155000000000001,1.8102023368,49.38,-17.8,52.4902314722,131.58,47.49,-13.84,49.465601179,1.2435,-1.3155000000000001,1.8102023368,47.49,-13.84,49.465601179,131.5
2022-03-13 21:30:00,49.6015,-19.4155,53.2660346046,0.7415,-1.3054999999999999,1.5013835286,48.86,-18.11,52.1082690175,131.89,47.05,-14.14,49.1288316572,0.7415,-1.3054999999999999,1.5013835286,47.05,-14.14,49.1288316572,131.81
2022-03-13 22:00:00,47.902,-20.057,51.93154006,0.792,-1.367,1.579858538,47.11,-18.69,50.6820303461,131.89,45.43,-14.68,47.7429293194,0.792,-1.367,1.579858538,45.43,-14.68,47.7429293194,131.81
2022-03-13 22:30:00,45.6185,-20.396,49.9704348415,0.6485000000000001,-1.376,1.5211601658,44.97,-19.02,48.8268501954,132.39,43.35,-14.99,45.8685360569,0.6485000000000001,-1.376,1.5211601658,43.35,-14.99,45.8685360569,132.31
2022-03-13 23:00:00,43.7385,-20.8825,48.4678779038,0.8485,-1.4225,1.6563388844,42.89,-19.46,47.0982345741,132.26,41.32,-15.43,44.1069983109,0.8485,-1.4225,1.6563388844,41.32,-15.43,44.1069983109,132.18
2022-03-13 23:30:00,42.232,-21.0705,47.1964807401,0.782,-1.3805,1.586601478,41.45,-19.69,45.8889812482,132.5,39.95,-15.68,42.9169535265,0.782,-1.3805,1.586601478,39.95,-15.68,42.9169535265,132.42
2022-03-14 00:00:00,41.358,-21.249,46.4973565378,0.908,-1.399,1.6678324256,40.45,-19.85,45.0580181544,132.15,39.0,-15.82,42.0864871425,0.908,-1.399,1.6678324256,39.0,-15.82,42.0864871425,132.09
2022-03-14 00:30:00,42.4955,-21.1035,47.4470782293,0.6755,-1.3835,1.5396014095,41.82,-19.72,46.2362498479,132.41,40.31,-15.68,43.2522658366,0.6755,-1.3835,1.5396014095,40.31,-15.68,43.2522658366,132.34
2022-03-14 01:00:00,44.564,-20.772,49.1673273628,0.394,-1.332,1.3890500351,44.17,-19.44,48.2587038782,132.64,42.54,-15.42,45.2485137877,0.394,-1.332,1.3890500351,42.54,-15.42,45.2485137877,132.57
2022-03-14 01:30:00,44.6385,-20.9085,49.2926064892,0.2185,-1.3285,1.3463485804,44.42,-19.58,48.5439264996,132.39,42.78,-15.53,45.5116391707,0.2185,-1.3285,1.3463485804,42.78,-15.53,45.5116391707,132.32
2022-03-14 02:00:00,43.938,-21.081,48.7335244467,0.20800000000000002,-1.331,1.3471544084,43.73,-19.75,47.9830740991,132.81,42.12,-15.69,44.9474192808,0.20800000000000002,-1.331,1.3471544084,42.12,-15.69,44.9474192808,132.74
2022-03-14 02:30:00,43.6255,-21.397,48.5902856469,0.2155,-1.2570000000000001,1.2753388765,43.41,-20.14,47.8544428449,133.16,41.89,-16.06,44.8630772462,0.2155,-1.2570000000000001,1.2753388765,41.89,-16.06,44.8630772462,133.08
2022-03-14 03:00:00,43.071,-21.423,48.1046356394,0.281,-1.263,1.2938817566,42.79,-20.16,47.3012653108,133.35,41.32,-16.07,44.3349444569,0.281,-1.263,1.2938817566,41.32,-16.07,44.3349444569,133.28
2022-03-14 03:30:00,42.558,-21.5245,47.6915869337,0.278,-1.2345,1.2654146554,42.28,-20.29,46.8965083988,133.21,40.76,-16.2,43.8613451686,0.278,-1.2345,1.2654146554,40.76,-16.2,43.8613451686,133.14
2022-03-14 04:00:00,41.767,-21.58,47.0125375724,0.277,-1.3,1.329183584,41.49,-20.28,46.1811487514,133.18,39.88,-16.18,43.0372722184,0.277,-1.3,1.329183584,39.88,-16.18,43.0372722184,133.11
2022-03-14 04:30:00,41.569,-21.4915,46.7960076636,0.369,-1.3014999999999999,1.3527983035,41.2,-20.19,45.8811083127,133.56,39.6,-16.09,42.7439832023,0.369,-1.3014999999999999,1.3527983035,39.6,-16.09,42.7439832023,133.49
2022-03-14 05:00:00,41.624,-21.3875,46.7972491953,0.41400000000000003,-1.3275000000000001,1.3905582512,41.21,-20.06,45.8330415748,133.51,39.6,-15.96,42.6952175308,0.41400000000000003,-1.3275000000000001,1.3905582512,39.6,-15.96,42.6952175308,133.44
2022-03-14 05:30:00,43.391,-20.9065,48.1649314673,0.621,-1.7465000000000002,1.8536189603,42.77,-19.16,46.865536378,133.43,41.09,-15.13,43.7870414621,0.621,-1.7465000000000002,1.8536189603,41.09,-15.13,43.7870414621,133.37
2022-03-14 06:00:00,45.5035,-20.32,49.8344350048,0.5235000000000001,-1.83,1.903405435,44.98,-18.49,48.632093313,132.79,43.12,-14.31,45.4324828729,0.5235000000000001,-1.83,1.903405435,43.12,-14.31,45.4324828729,132.73
2022-03-14 06:30:00,48.655,-18.6425,52.1042400506,0.295,-1.7825000000000002,1.8067460392,48.36,-16.86,51.2147361606,132.96,46.31,-13.11,48.1299096197,0.295,-1.7825000000000002,1.8067460392,46.31,-13.11,48.1299096197,132.89
2022-03-14 07:00:00,51.153,-17.414,54.0358844195,0.5630000000000001,-1.6139999999999999,1.709375617,50.59,-15.8,52.9998877357,131.87,48.43,-12.1,49.9186828753,0.5630000000000001,-1.6139999999999999,1.709375617,48.43,-12.1,49.9186828753,131.81
2022-03-14 07:30:00,53.6155,-17.0725,56.2680379656,3.8255,-1.7425000000000002,4.2036598935,49.79,-15.33,52.0965737837,131.38,47.64,-11.69,49.0532944867,3.8255,-1.7425000000000002,4.2036598935,47.64,-11.69,49.0532944867,131.32
2022-03-14 08:00:00,54.685,-16.685,57.1737566546,10.435,-2.065,10.6373610449,44.25,-14.62,46.6026490663,130.97,42.35,-11.05,43.7678535,10.435,-2.065,10.6373610449,42.35,-11.05,43.7678535,130.91
2022-03-14 08:30:00,55.395,-16.5215,57.8062798254,18.425,-2.7715,18.6322794432,36.97,-13.75,39.4441808129,130.79,35.35,-10.26,36.8088318206,18.425,-2.7715,18.6322794432,35.35,-10.26,36.8088318206,130.73
2022-03-14 09:00:00,54.6175,-16.687,57.1097826581,26.7875,-3.467,27.010928256,27.83,-13.22,30.8103440422,130.76,26.68,-9.82,28.4298223702,26.7875,-3.467,27.010928256,26.68,-9.82,28.4298223702,130.7
2022-03-14 09:30:00,53.6435,-16.7165,56.1877786044,35.6335,-4.3965,35.9036980616,18.01,-12.32,21.8206897233,130.76,17.4,-8.99,19.5852010457,35.6335,-4.3965,35.9036980616,17.4,-8.99,19.5852010457,130.7
2022-03-14 10:00:00,52.514,-16.5305,55.0543152373,42.924,-5.7305,43.3048312114,9.59,-10.8,14.44327179,130.98,9.35,-7.62,12.0617950571,42.924,-5.7305,43.3048312114,9.35,-7.62,12.0617950571,130.91
2022-03-14 10:30:00,51.4245,-16.571,54.0284854614,39.7045,-6.221,40.1889059474,11.72,-10.35,15.6358850085,130.89,11.31,-7.18,13.3965853858,39.7045,-6.221,40.1889059474,11.31,-7.18,13.3965853858,130.82
2022-03-14 11:00:00,50.481,-16.227,53.0249647808,44.671,-6.627,45.1598867359,5.8100000000000005,-9.6,11.221234335,130.52,5.74,-6.5,8.671654974700001,44.671,-6.627,45.1598867359,5.74,-6.5,8.671654974700001,130.45
2022-03-14 11:30:00,49.8685,-15.9705,52.3633857051,51.5985,-7.6105,52.156734105,-1.73,-8.36,8.5371248087,130.46,-1.43,-5.36,5.547476904,51.5985,-7.6105,52.156734105,-1.43,-5.36,5.547476904,130.41
2022-03-14 12:00:00,49.3755,-15.943,51.8856362518,53.6555,-8.433,54.3141617743,-4.28,-7.51,8.6439863489,130.46,-3.79,-4.5600000000000005,5.9293928863000005,53.6555,-8.433,54.3141617743,-3.79,-4.5600000000000005,5.9293928863000005,130.41
2022-03-14 12:30:00,48.7855,-15.667,51.2394369529,58.0155,-8.737,58.6696975384,-9.23,-6.93,11.542001559500001,130.66,-8.56,-4.05,9.4697465647,58.0155,-8.737,58.6696975384,-8.56,-4.05,9.4697465647,130.62
2022-03-14 13:00:00,48.7445,-16.2525,51.3825849535,51.1145,-7.9325,51.7263633605,-2.37,-8.32,8.6509710438,130.04,-2.05,-5.31,5.6919768095,51.1145,-7.9325,51.7263633605,-2.05,-5.31,5.6919768095,130.01
2022-03-14 13:30:00,47.617,-16.1545,50.2826665885,58.167,-8.3645,58.7653362898,-10.55,-7.79,13.1143661684,130.43,-9.84,-4.87,10.9791848513,58.167,-8.3645,58.7653362898,-9.84,-4.87,10.9791848513,130.39
2022-03-14 14:00:00,46.9815,-16.1105,49.6669865454,56.6415,-8.0605,57.2121593938,-9.66,-8.05,12.5745019782,130.43,-8.95,-5.09,10.2961449096,56.6415,-8.0605,57.2121593938,-8.95,-5.09,10.2961449096,130.39
2022-03-14 14:30:00,46.978,-16.418,49.764276424,52.698,-7.4879999999999995,53.2273364729,-5.72,-8.93,10.6048715221,130.63,-5.25,-5.93,7.9200631311,52.698,-7.4879999999999995,53.2273364729,-5.25,-5.93,7.9200631311,130.6
2022-03-14 15:00:00,46.569,-16.9835,49.5692549193,49.239,-6.8535,49.7136760183,-2.67,-10.13,10.4759629629,130.4,-2.32,-7.04,7.4124220063,49.239,-6.8535,49.7136760183,-2.32,-7.04,7.4124220063,130.37
2022-03-14 15:30:00,46.8265,-17.3525,49.9382654735,43.1965,-5.7425,43.5765294453,3.63,-11.61,12.164250901700001,130.72,3.7199999999999998,-8.41,9.1960045672,43.1965,-5.7425,43.5765294453,3.7199999999999998,-8.41,9.1960045672,130.68
2022-03-14 16:00:00,48.3105,-17.552,51.4001664808,36.8405,-4.812,37.1534356991,11.47,-12.74,17.1425931527,130.77,11.13,-9.43,14.5877277189,36.8405,-4.812,37.1534356991,11.13,-9.43,14.5877277189,130.73
2022-03-14 16:30:00,50.5065,-17.2595,53.3741218429,28.6865,-3.7895000000000003,28.9357148261,21.82,-13.47,25.642802109,130.88,20.96,-10.08,23.2578588868,28.6865,-3.7895000000000003,28.9357148261,20.96,-10.08,23.2578588868,130.82
2022-03-14 17:00:00,52.845,-16.617,55.3960171312,19.785,-2.757,19.9761676505,33.06,-13.86,35.8477781738,130.54,31.65,-10.4,33.3148990693,19.785,-2.757,19.9761676505,31.65,-10.4,33.3148990693,130.48
2022-03-14 17:30:00,55.1535,-15.8285,57.3798742984,10.7735,-1.9285,10.9447436928,44.38,-13.9,46.505853395,130.15,42.47,-10.38,43.7200789112,10.7735,-1.9285,10.9447436928,42.47,-10.38,43.7200789112,130.09
2022-03-14 18:00:00,57.226,-15.2465,59.2222157492,3.766,-1.4165,4.0235840056,53.46,-13.83,55.2199284679,129.96,51.16,-10.27,52.1806333806,3.766,-1.4165,4.0235840056,51.16,-10.27,52.1806333806,129.89
2022-03-14 18:30:00,58.8355,-14.706,60.6455480332,0.5955,-1.276,1.4081179816,58.24,-13.43,59.7684072065,129.66,55.66,-9.85,56.5248449799,0.5955,-1.276,1.4081179816,55.66,-9.85,56.5248449799,129.58
2022-03-14 19:00:00,60.6775,-15.627,62.6574986354,0.17750000000000002,-1.487,1.4975564263,60.5,-14.14,62.1304241093,129.76,57.89,-9.69,58.6953848271,0.17750000000000002,-1.487,1.4975564263,57.89,-9.69,58.6953848271,129.69
2022-03-14 19:30:00,60.7165,-16.2045,62.8416994718,0.1565,-1.5945,1.6021618208000001,60.56,-14.61,62.2973972169,133.02,58.01,-10.49,58.9508286625,0.1565,-1.5945,1.6021618208000001,58.01,-10.49,58.9508286625,132.96
2022-03-14 20:00:00,59.5135,-16.5345,61.7676806469,0.14350000000000002,-1.7045,1.7105298887,59.37,-14.83,61.1941647545,133.02,56.86,-10.71,57.8598625992,0.14350000000000002,-1.7045,1.7105298887,56.86,-10.71,57.8598625992,132.96
2022-03-14 20:30:00,57.2005,-17.2455,59.7436563201,0.1405,-1.8955000000000002,1.9007000026,57.06,-15.35,59.0886291938,132.92,54.65,-11.21,55.7878714417,0.1405,-1.8955000000000002,1.9007000026,54.65,-11.21,55.7878714417,132.86
2022-03-14 21:00:00,55.752,-17.7675,58.5146952504,0.14200000000000002,-1.9275,1.9327235317,55.61,-15.84,57.821948255,132.92,53.28,-11.69,54.5473601561,0.14200000000000002,-1.9275,1.9327235317,53.28,-11.69,54.5473601561,132.86
2022-03-14 21:30:00,53.654,-18.4145,56.7260568544,0.14400000000000002,-1.9344999999999999,1.9398521207,53.51,-16.48,55.9902714764,133.15,51.29,-12.31,52.746565765,0.14400000000000002,-1.9344999999999999,1.9398521207,51.29,-12.31,52.746565765,133.09
2022-03-14 22:00:00,51.941,-19.057,55.3266367133,0.14100000000000001,-1.967,1.9720471597,51.8,-17.09,54.5463848481,133.34,49.67,-12.89,51.3153096064,0.14100000000000001,-1.967,1.9720471597,49.67,-12.89,51.3153096064,133.29
2022-03-14 22:30:00,49.903,-20.028,53.7720205404,0.14300000000000002,-2.388,2.3922777849,49.76,-17.64,52.794196650800004,133.34,47.79,-13.4,49.6330948058,0.14300000000000002,-2.388,2.3922777849,47.79,-13.4,49.6330948058,133.29
2022-03-14 23:00:00,49.065,-20.2815,53.0915574009,0.165,-3.5715,3.5753093922,48.9,-16.71,51.676243091,133.88,46.99,-12.51,48.6267436705,0.165,-3.5715,3.5753093922,46.99,-12.51,48.6267436705,133.83
2022-03-14 23:30:00,47.0865,-20.1785,51.228023039199996,0.2665,-2.2685,2.2841003699,46.82,-17.91,50.1286395187,134.04,44.91,-13.74,46.9648347171,0.2665,-2.2685,2.2841003699,44.91,-13.74,46.9648347171,133.98
2022-03-15 00:00:00,46.253,-20.259,50.4952184865,0.603,-2.189,2.2705351792,45.65,-18.07,49.0963073968,132.51,43.76,-13.88,45.9085177282,0.603,-2.189,2.2705351792,43.76,-13.88,45.9085177282,132.45
2022-03-15 00:30:00,46.8245,-20.604,51.1571951562,0.6145,-2.194,2.2784306551,46.21,-18.41,49.742257689,132.91,44.3,-14.2,46.5202106616,0.6145,-2.194,2.2784306551,44.3,-14.2,46.5202106616,132.85
2022-03-15 01:00:00,48.823,-20.4795,52.9442654992,0.613,-2.1495,2.235200047,48.21,-18.33,51.5770588537,133.06,46.2,-14.12,48.3095684104,0.613,-2.1495,2.235200047,46.2,-14.12,48.3095684104,133.0
2022-03-15 01:30:00,49.1105,-20.4425,53.1952725014,0.48050000000000004,-2.1325,2.1859635175,48.63,-18.31,51.9628040044,133.02,46.6,-14.09,48.68355061,0.48050000000000004,-2.1325,2.1859635175,46.6,-14.09,48.68355061,132.95
2022-03-15 02:00:00,48.9735,-20.541,53.1068393265,0.49350000000000005,-2.3609999999999998,2.41202472,48.48,-18.18,51.7766626966,133.02,46.47,-13.97,48.5244453858,0.49350000000000005,-2.3609999999999998,2.41202472,46.47,-13.97,48.5244453858,132.95
2022-03-15 02:30:00,49.7205,-20.487,53.7758801811,1.0105,-2.807,2.9833469879,48.71,-17.68,51.8193641412,133.1,46.66,-13.49,48.5709347244,1.0105,-2.807,2.9833469879,46.66,-13.49,48.5709347244,133.04
2022-03-15 03:00:00,50.13,-20.509,54.1630499603,1.44,-3.319,3.6179221937,48.69,-17.19,51.6353774074,133.07,46.68,-13.01,48.4590806764,1.44,-3.319,3.6179221937,46.68,-13.01,48.4590806764,133.0
2022-03-15 03:30:00,48.8775,-20.772,53.1082478552,1.3275000000000001,-2.992,3.273273629,47.55,-17.78,50.765449865,133.25,45.66,-13.57,47.6338167692,1.3275000000000001,-2.992,3.273273629,45.66,-13.57,47.6338167692,133.18
2022-03-15 04:00:00,47.7475,-21.055,52.183683094,1.4275,-2.795,3.1384361153,46.32,-18.26,49.7892558691,133.25,44.48,-14.03,46.6402326324,1.4275,-2.795,3.1384361153,44.48,-14.03,46.6402326324,133.18
2022-03-15 04:30:00,46.0845,-21.198,50.7260913559,1.4845000000000002,-2.2880000000000003,2.7273951401,44.6,-18.91,48.4432461753,133.48,42.77,-14.66,45.212702861,1.4845000000000002,-2.2880000000000003,2.7273951401,42.77,-14.66,45.212702861,133.41
2022-03-15 05:00:00,44.1095,-21.362,49.0100299352,1.5195,-1.392,2.0607144999,42.59,-19.97,47.039440898,133.29,40.86,-15.68,43.7653058941,1.5195,-1.392,2.0607144999,40.86,-15.68,43.7653058941,133.23
2022-03-15 05:30:00,43.9745,-20.7415,48.6206383391,1.6345,-0.9815,1.9065498944,42.34,-19.76,46.724010958,133.39,40.61,-15.49,43.4639183691,1.6345,-0.9815,1.9065498944,40.61,-15.49,43.4639183691,133.32
2022-03-15 06:00:00,44.9815,-20.4785,49.4237220826,2.3515,-1.0885,2.5912129399,42.63,-19.39,46.8325634575,133.11,40.9,-15.13,43.6087938379,2.3515,-1.0885,2.5912129399,40.9,-15.13,43.6087938379,133.04
2022-03-15 06:30:00,47.7565,-19.525,51.5936906729,2.0665,-0.975,2.2849611047,45.69,-18.55,49.3120532933,133.47,43.81,-14.3,46.0847708034,2.0665,-0.975,2.2849611047,43.81,-14.3,46.0847708034,133.4
2022-03-15 07:00:00,50.0775,-18.959,53.5462387778,2.1075,-0.8190000000000001,2.2610433985,47.97,-18.14,51.285285414,133.63,45.99,-13.87,48.035996919,2.1075,-0.8190000000000001,2.2610433985,45.99,-13.87,48.035996919,133.57
2022-03-15 07:30:00,51.5605,-18.402,54.7459474687,4.0805,-0.522,4.1137530614,47.48,-17.88,50.7350450872,133.98,45.52,-13.67,47.5282999906,4.0805,-0.522,4.1137530614,45.52,-13.67,47.5282999906,133.92
2022-03-15 08:00:00,51.5635,-18.565,54.8037750274,6.8835,-0.385,6.8942582814,44.68,-18.18,48.2370687335,133.49,42.83,-13.96,45.0476469974,6.8835,-0.385,6.8942582814,42.83,-13.96,45.0476469974,133.43
2022-03-15 08:30:00,52.4445,-18.1305,55.4900045999,8.6545,-0.3905,8.6633054027,43.79,-17.74,47.2469226511,133.37,41.93,-13.58,44.0742702719,8.6545,-0.3905,8.6633054027,41.93,-13.58,44.0742702719,133.31
2022-03-15 09:00:00,52.422,-18.022,55.4333705271,12.632,-0.512,12.6423719293,39.79,-17.51,43.4723383314,133.37,38.07,-13.42,40.3660909675,12.632,-0.512,12.6423719293,38.07,-13.42,40.3660909675,133.31
2022-03-15 09:30:00,52.353,-18.2615,55.4465417429,15.603,-0.7215,15.6196725718,36.75,-17.54,40.7211750813,133.39,35.24,-13.42,37.7088053377,15.603,-0.7215,15.6196725718,35.24,-13.42,37.7088053377,133.33
2022-03-15 10:00:00,49.937,-18.8565,53.3785683702,31.787,-2.1965,31.8627993317,18.15,-16.66,24.6369255387,133.39,17.52,-12.66,21.6154111689,31.787,-2.1965,31.8627993317,17.52,-12.66,21.6154111689,133.33
2022-03-15 10:30:00,48.287,-18.548000000000002,51.7268080689,43.437,-3.398,43.5697070566,4.85,-15.15,15.9073882206,133.5,4.82,-11.31,12.2942466219,43.437,-3.398,43.5697070566,4.82,-11.31,12.2942466219,133.44
2022-03-15 11:00:00,47.772,-19.1045,51.4504218083,36.632,-2.7545,36.7354147146,11.14,-16.35,19.7843903116,133.34,10.83,-12.41,16.4710958955,36.632,-2.7545,36.7354147146,10.83,-12.41,16.4710958955,133.27
2022-03-15 11:30:00,46.9515,-18.74,50.5532486815,41.8015,-3.11,41.9170311717,5.15,-15.63,16.4565913846,133.77,5.12,-11.75,12.817055044,41.8015,-3.11,41.9170311717,5.12,-11.75,12.817055044,133.71
2022-03-15 12:00:00,46.4445,-18.9395,50.157713669,43.1145,-3.7495000000000003,43.2772325883,3.33,-15.19,15.5507234558,133.77,3.38,-11.34,11.8330046903,43.1145,-3.7495000000000003,43.2772325883,3.38,-11.34,11.8330046903,133.71
2022-03-15 12:30:00,47.7445,-19.276,51.4888478823,34.0345,-2.5060000000000002,34.126635144,13.71,-16.77,21.6609556576,133.77,13.27,-12.78,18.4233900246,34.0345,-2.5060000000000002,34.126635144,13.27,-12.78,18.4233900246,133.71
2022-03-15 13:00:00,48.222,-19.7215,52.0989332544,25.312,-1.5615,25.3601188138,22.91,-18.16,29.2344608296,134.16,22.03,-14.06,26.1343547845,25.312,-1.5615,25.3601188138,22.03,-14.06,26.1343547845,134.1
2022-03-15 13:30:00,47.8525,-19.7665,51.7742820182,24.3325,-1.3465,24.3697275016,23.52,-18.42,29.8745175693,134.16,22.55,-14.34,26.7233624381,24.3325,-1.3465,24.3697275016,22.55,-14.34,26.7233624381,134.1
2022-03-15 14:00:00,47.028,-19.634,50.9620127154,25.718,-1.3940000000000001,25.7557519789,21.31,-18.24,28.0501996428,134.16,20.51,-14.14,24.9118385512,25.718,-1.3940000000000001,25.7557519789,20.51,-14.14,24.9118385512,134.1
2022-03-15 14:30:00,47.001,-19.5555,50.9068912943,24.431,-1.3655,24.4691305781,22.57,-18.19,28.9876007976,134.33,21.74,-14.07,25.8958008179,24.431,-1.3655,24.4691305781,21.74,-14.07,25.8958008179,134.26
2022-03-15 15:00:00,47.0195,-19.6405,50.9566739544,22.4295,-1.0505,22.4540869443,24.59,-18.59,30.8262258475,134.36,23.67,-14.43,27.7217207258,22.4295,-1.0505,22.4540869443,23.67,-14.43,27.7217207258,134.26
2022-03-15 15:30:00,47.279,-19.549,51.1611888251,17.749,-0.8190000000000001,17.767885693,29.53,-18.73,34.9690405931,134.14,28.39,-14.54,31.8967662938,17.749,-0.8190000000000001,17.767885693,28.39,-14.54,31.8967662938,134.07
2022-03-15 16:00:00,48.166,-19.16,51.8369477882,15.646,-0.53,15.6549741616,32.52,-18.63,37.4783577548,134.14,31.25,-14.44,34.4249342774,15.646,-0.53,15.6549741616,31.25,-14.44,34.4249342774,134.07
2022-03-15 16:30:00,49.894,-18.8165,53.324215027,11.764,-0.20650000000000002,11.7658122648,38.13,-18.61,42.4291055762,134.03,36.6,-14.4,39.3309038798,11.764,-0.20650000000000002,11.7658122648,36.6,-14.4,39.3309038798,133.96
2022-03-15 17:00:00,52.741,-18.255,55.810913861,9.211,-0.47500000000000003,9.2232394526,43.53,-17.78,47.0211580036,133.85,41.76,-13.57,43.909480753,9.211,-0.47500000000000003,9.2232394526,41.76,-13.57,43.909480753,133.78
2022-03-15 17:30:00,54.9465,-17.539,57.6778500228,5.0765,-0.549,5.1060996122,49.87,-16.99,52.684694172,133.64,47.79,-12.79,49.4718930303,5.0765,-0.549,5.1060996122,47.79,-12.79,49.4718930303,133.57
2022-03-15 18:00:00,56.3705,-17.112,58.9105577486,2.5805,-0.482,2.6251293778,53.79,-16.63,56.3020514724,133.64,51.44,-12.49,52.9346172178,2.5805,-0.482,2.6251293778,51.44,-12.49,52.9346172178,133.57
2022-03-15 18:30:00,58.915,-16.6005,61.2090992031,0.465,-0.7705000000000001,0.8999418037,58.45,-15.83,60.5556884198,133.32,55.92,-11.68,57.1267783093,0.465,-0.7705000000000001,0.8999418037,55.92,-11.68,57.1267783093,133.25
2022-03-15 19:00:00,60.411,-16.291,62.5690466765,0.341,-1.381,1.4224774163,60.07,-14.91,61.8927540185,133.32,57.52,-10.78,58.5214388066,0.341,-1.381,1.4224774163,57.52,-10.78,58.5214388066,133.25
2022-03-15 19:30:00,59.9205,-16.506,62.1523479544,0.4005,-1.536,1.5873551115,59.52,-14.97,61.3737020229,132.95,57.01,-10.85,58.0332887229,0.4005,-1.536,1.5873551115,57.01,-10.85,58.0332887229,132.89
2022-03-15 20:00:00,58.075,-17.3235,60.6037067946,0.445,-1.5835,1.6448395818,57.63,-15.74,59.7408110089,132.92,55.2,-11.58,56.4015638081,0.445,-1.5835,1.6448395818,55.2,-11.58,56.4015638081,132.89
2022-03-15 20:30:00,56.515,-18.0645,59.3318749514,0.435,-1.7145000000000001,1.7688231257,56.08,-16.35,58.4148003506,133.1,53.73,-12.16,55.0888237304,0.435,-1.7145000000000001,1.7688231257,53.73,-12.16,55.0888237304,133.05
2022-03-15 21:00:00,54.715,-18.597,57.7890961514,0.5650000000000001,-1.807,1.8932707148999999,54.15,-16.79,56.6932676779,133.34,51.92,-12.59,53.4246619081,0.5650000000000001,-1.807,1.8932707148999999,51.92,-12.59,53.4246619081,133.28
2022-03-15 21:30:00,53.0685,-19.1845,56.4296972569,0.3885,-1.7845,1.8263002218,52.68,-17.4,55.4792069157,133.61,50.51,-13.17,52.1987451956,0.3885,-1.7845,1.8263002218,50.51,-13.17,52.1987451956,133.33
2022-03-15 22:00:00,50.7665,-19.5635,54.4055884492,0.40650000000000003,-1.7535,1.80000125,50.36,-17.81,53.416530213,133.61,48.3,-13.59,50.1754730919,0.40650000000000003,-1.7535,1.80000125,48.3,-13.59,50.1754730919,133.57
2022-03-15 22:30:00,48.6485,-20.1265,52.6474363526,0.5285000000000001,-1.8065,1.88222063,48.12,-18.32,51.4893853139,133.55,46.15,-14.07,48.2471491386,0.5285000000000001,-1.8065,1.88222063,46.15,-14.07,48.2471491386,133.5
2022-03-15 23:00:00,46.6435,-20.5265,50.9603109733,0.4035,-1.8165,1.8607752417,46.24,-18.71,49.8818774707,133.8,44.27,-14.5,46.5841485916,0.4035,-1.8165,1.8607752417,44.27,-14.5,46.5841485916,133.76
2022-03-15 23:30:00,44.8495,-20.91,49.4843990592,0.3295,-1.69,1.7218217823000002,44.52,-19.22,48.4916363923,133.28,42.58,-14.87,45.101810385,0.3295,-1.69,1.7218217823000002,42.58,-14.87,45.101810385,133.23
2022-03-16 00:00:00,43.79,-20.835,48.4939308058,0.34,-1.705,1.7385698145,43.45,-19.13,47.4748291203,133.28,41.61,-15.04,44.2447025078,0.34,-1.705,1.7385698145,41.61,-15.04,44.2447025078,133.23
2022-03-16 00:30:00,44.55,-20.9005,49.2090784333,0.27,-1.7405,1.7613177595,44.28,-19.16,48.2475284341,133.21,42.41,-15.06,45.004574212,0.27,-1.7405,1.7613177595,42.41,-15.06,45.004574212,133.16
2022-03-16 01:00:00,46.4685,-20.397,50.7479960319,0.3385,-1.7069999999999999,1.7402388485,46.13,-18.69,49.7724120372,133.63,44.15,-14.6,46.5014247094,0.3385,-1.7069999999999999,1.7402388485,44.15,-14.6,46.5014247094,133.58
2022-03-16 01:30:00,46.418,-20.4895,50.7390415188,0.358,-1.6995,1.7367971240000002,46.06,-18.79,49.7452279118,133.26,44.1,-14.71,46.4886448501,0.358,-1.6995,1.7367971240000002,44.1,-14.71,46.4886448501,133.21
2022-03-16 02:00:00,45.9755,-20.571,50.3677738366,0.4955,-1.701,1.7717001016,45.48,-18.87,49.2392861443,133.42,43.54,-14.77,45.9769996846,0.4955,-1.701,1.7717001016,43.54,-14.77,45.9769996846,133.37
2022-03-16 02:30:00,45.535,-20.745,50.0378981373,0.465,-1.7349999999999999,1.7962321676,45.07,-19.01,48.9150794745,134.03,43.19,-14.88,45.6814021238,0.465,-1.7349999999999999,1.7962321676,43.19,-14.88,45.6814021238,133.98
2022-03-16 03:00:00,45.063,-20.879,49.6649434712,0.263,-1.7189999999999999,1.7390025877,44.8,-19.16,48.7252049765,134.03,42.94,-15.05,45.5010560317,0.263,-1.7189999999999999,1.7390025877,42.94,-15.05,45.5010560317,133.98
2022-03-16 03:30:00,44.434,-20.917,49.1111112173,0.17400000000000002,-1.697,1.7058971246999999,44.26,-19.22,48.2530413549,134.19,42.42,-15.09,45.0240435767,0.17400000000000002,-1.697,1.7058971246999999,42.42,-15.09,45.0240435767,134.15
2022-03-16 04:00:00,43.6895,-20.782,48.3804085788,0.23950000000000002,-1.662,1.6791677254000001,43.45,-19.12,47.4708004988,134.26,41.52,-14.93,44.1227299699,0.23950000000000002,-1.662,1.6791677254000001,41.52,-14.93,44.1227299699,134.21
2022-03-16 04:30:00,43.3715,-20.0175,47.7680575123,0.1715,-1.4975,1.5072884595,43.2,-18.52,47.0024509999,133.0,41.24,-14.75,43.7984029389,0.1715,-1.4975,1.5072884595,41.24,-14.75,43.7984029389,132.96
2022-03-16 05:00:00,43.414,-19.8625,47.7419553668,0.14400000000000002,-1.3925,1.3999258016,43.27,-18.47,47.0471444404,131.45,41.35,-14.67,43.8751797717,0.14400000000000002,-1.3925,1.3999258016,41.35,-14.67,43.8751797717,131.41
2022-03-16 05:30:00,43.3635,-19.5945,47.5850560838,0.1335,-1.1745,1.1820628156,43.23,-18.42,46.9907363211,131.34,41.33,-14.64,43.8463054316,0.1335,-1.1745,1.1820628156,41.33,-14.64,43.8463054316,131.29
2022-03-16 06:00:00,43.933,-19.1495,47.925064833,0.133,-1.0395,1.0479738785,43.8,-18.11,47.3963300267,130.99,41.85,-14.36,44.2451364559,0.133,-1.0395,1.0479738785,41.85,-14.36,44.2451364559,130.94
2022-03-16 06:30:00,46.398,-18.288,49.87208987,0.11800000000000001,-1.038,1.0446855986,46.28,-17.25,49.3902915561,130.66,44.22,-13.54,46.2465133821,0.11800000000000001,-1.038,1.0446855986,44.22,-13.54,46.2465133821,130.62
2022-03-16 07:00:00,48.4275,-17.3065,51.427013315,0.24750000000000003,-0.8765000000000001,0.9107735723,48.18,-16.43,50.90439372,130.37,46.0,-12.77,47.7396365717,0.24750000000000003,-0.8765000000000001,0.9107735723,46.0,-12.77,47.7396365717,130.32
2022-03-16 07:30:00,50.7355,-16.6855,53.4087714753,1.2955,-0.8855000000000001,1.5692133379,49.44,-15.8,51.9033101064,129.65,47.19,-12.17,48.7340230229,1.2955,-0.8855000000000001,1.5692133379,47.19,-12.17,48.7340230229,129.61
2022-03-16 08:00:00,50.783500000000004,-17.8385,53.8254210806,4.0135,-1.1785,4.1829468679,46.77,-16.66,49.6486505355,129.65,44.77,-12.12,46.3815405091,4.0135,-1.1785,4.1829468679,44.77,-12.12,46.3815405091,129.61
2022-03-16 08:30:00,50.8615,-18.2045,54.0212550993,15.8315,-1.8345,15.9374333724,35.03,-16.37,38.6662359171,132.31,33.62,-12.29,35.7959285394,15.8315,-1.8345,15.9374333724,33.62,-12.29,35.7959285394,132.26
2022-03-16 09:00:00,50.885,-18.2635,54.0632838186,16.235,-2.6035,16.4424279609,34.65,-15.66,38.0244408243,132.76,33.14,-11.69,35.141367361,16.235,-2.6035,16.4424279609,33.14,-11.69,35.141367361,132.71
2022-03-16 09:30:00,51.175,-18.1245,54.2897607772,15.755,-2.3345000000000002,15.9270184043,35.42,-15.79,38.7801560079,132.76,33.91,-11.8,35.9044300888,15.755,-2.3345000000000002,15.9270184043,33.91,-11.8,35.9044300888,132.71
2022-03-16 10:00:00,51.192,-18.216,54.3363922247,18.232,-2.7359999999999998,18.4361471029,32.96,-15.48,36.4141730649,132.73,31.63,-11.49,33.6522956126,18.232,-2.7359999999999998,18.4361471029,31.63,-11.49,33.6522956126,132.67
2022-03-16 10:30:00,51.056,-18.46,54.2907610556,19.656,-3.13,19.9036488112,31.4,-15.33,34.9423654036,132.73,30.15,-11.34,32.2120800322,19.656,-3.13,19.9036488112,30.15,-11.34,32.2120800322,132.67
2022-03-16 11:00:00,50.8215,-18.4385,54.0629553807,19.1615,-3.1385,19.4168294142,31.66,-15.3,35.163128416,132.69,30.39,-11.32,32.4298396542,19.1615,-3.1385,19.4168294142,30.39,-11.32,32.4298396542,132.63
2022-03-16 11:30:00,51.832,-18.1905,54.9313254369,15.642,-2.3905,15.8236106578,36.19,-15.8,39.488683189,132.69,34.71,-11.77,36.6512891997,15.642,-2.3905,15.8236106578,34.71,-11.77,36.6512891997,132.63
2022-03-16 12:00:00,52.1145,-18.2905,55.2310012629,13.9245,-1.9005,14.053597422,38.19,-16.39,41.5584913104,132.76,36.62,-12.32,38.6368580503,13.9245,-1.9005,14.053597422,36.62,-12.32,38.6368580503,132.72
2022-03-16 12:30:00,52.249,-18.2295,55.3378050816,16.139,-1.9595,16.2575201445,36.11,-16.27,39.606123264,132.62,34.63,-12.22,36.7228171577,16.139,-1.9595,16.2575201445,34.63,-12.22,36.7228171577,132.57
2022-03-16 13:00:00,52.1455,-18.5355,55.3418280372,19.7455,-2.4355,19.8951358503,32.4,-16.1,36.1796904354,132.62,31.1,-12.08,33.3636988357,19.7455,-2.4355,19.8951358503,31.1,-12.08,33.3636988357,132.57
2022-03-16 13:30:00,51.4045,-18.839,54.7478816143,24.7745,-2.699,24.9210844718,26.63,-16.14,31.1393079563,132.84,25.59,-12.14,28.323624415,24.7745,-2.699,24.9210844718,25.59,-12.14,28.323624415,132.77
2022-03-16 14:00:00,50.6815,-18.927,54.100330602,25.2115,-3.127,25.4046818766,25.47,-15.8,29.972669217099998,132.84,24.44,-11.85,27.1612978335,25.2115,-3.127,25.4046818766,24.44,-11.85,27.1612978335,132.77
2022-03-16 14:30:00,50.8735,-18.7815,54.2296758657,22.6735,-2.6415,22.8268509545,28.2,-16.14,32.4921467435,132.88,26.99,-12.18,29.6110199081,22.6735,-2.6415,22.8268509545,26.99,-12.18,29.6110199081,132.81
2022-03-16 15:00:00,48.8855,-18.973,52.4382192609,26.985500000000002,-3.193,27.1737457714,21.9,-15.78,26.9929324083,132.95,21.04,-11.83,24.1377401593,26.985500000000002,-3.193,27.1737457714,21.04,-11.83,24.1377401593,132.89
2022-03-16 15:30:00,46.978,-19.1095,50.7159291964,34.858,-3.6395,35.0474838505,12.12,-15.47,19.6523611813,132.95,11.75,-11.58,16.497239163,34.858,-3.6395,35.0474838505,11.75,-11.58,16.497239163,132.89
2022-03-16 16:00:00,48.659,-19.215,52.3155283448,34.939,-4.205,35.1911316385,13.72,-15.01,20.3356460433,132.95,13.26,-11.14,17.3184063932,34.939,-4.205,35.1911316385,13.26,-11.14,17.3184063932,132.89
2022-03-16 16:30:00,49.888,-19.2045,53.4567616327,32.328,-3.6245000000000003,32.5305484775,17.56,-15.58,23.4753061748,132.9,16.93,-11.66,20.5567628775,32.328,-3.6245000000000003,32.5305484775,16.93,-11.66,20.5567628775,132.86
2022-03-16 17:00:00,51.8975,-19.1365,55.3132546367,24.5775,-2.8565,24.742940377,27.32,-16.28,31.8028426402,132.9,26.25,-12.26,28.971884647,24.5775,-2.8565,24.742940377,26.25,-12.26,28.971884647,132.86
2022-03-16 17:30:00,54.316,-18.2535,57.3011179494,14.416,-2.1135,14.5701042635,39.9,-16.14,43.0407899556,132.9,38.24,-12.08,40.1026682404,14.416,-2.1135,14.5701042635,38.24,-12.08,40.1026682404,132.86
2022-03-16 18:00:00,56.302,-17.2695,58.8910080933,5.692,-1.5895000000000001,5.9097693906,50.61,-15.68,52.9833417217,132.71,48.45,-11.57,49.8123217688,5.692,-1.5895000000000001,5.9097693906,48.45,-11.57,49.8123217688,132.65
2022-03-16 18:30:00,57.7915,-16.4925,60.098752304,1.6815,-1.1325,2.0273131233,56.11,-15.36,58.1744076033,132.65,53.7,-11.24,54.8637184303,1.6815,-1.1325,2.0273131233,53.7,-11.24,54.8637184303,132.61
2022-03-16 19:00:00,59.3575,-16.1935,61.5267604259,1.2075,-1.1135,1.6425402583,58.15,-15.08,60.0735291122,132.36,55.67,-10.98,56.7424823214,1.2075,-1.1135,1.6425402583,55.67,-10.98,56.7424823214,132.31
2022-03-16 19:30:00,59.4885,-16.5245,61.7409161942,0.9985,-1.3445,1.6747186331,58.49,-15.18,60.4277461105,132.28,55.92,-11.09,57.0090738392,0.9985,-1.3445,1.6747186331,55.92,-11.09,57.0090738392,132.23
2022-03-16 20:00:00,57.9535,-17.0365,60.4057157436,0.8835000000000001,-1.2865,1.5606583547000001,57.07,-15.75,59.2034407784,132.28,54.54,-11.66,55.7724591532,0.8835000000000001,-1.2865,1.5606583547000001,54.54,-11.66,55.7724591532,132.23
2022-03-16 20:30:00,56.4425,-17.6145,59.1272053838,0.5525,-1.3145,1.4258914755,55.89,-16.3,58.2184000124,132.38,53.51,-12.14,54.8698432657,0.5525,-1.3145,1.4258914755,53.51,-12.14,54.8698432657,132.33
2022-03-16 21:00:00,54.8985,-18.107,57.8075146607,0.5885,-1.347,1.4699460024,54.31,-16.76,56.8372562673,132.38,52.01,-12.58,53.50977948,0.5885,-1.347,1.4699460024,52.01,-12.58,53.50977948,132.33
2022-03-16 21:30:00,53.0355,-18.5835,56.1970704975,0.9055000000000001,-1.3635,1.6367841947000001,52.13,-17.22,54.9005036407,132.74,49.92,-13.01,51.5874645626,0.9055000000000001,-1.3635,1.6367841947000001,49.92,-13.01,51.5874645626,132.68
2022-03-16 22:00:00,50.8325,-19.094,54.3003120824,1.6925,-1.3639999999999999,2.1737185305,49.14,-17.73,52.2407168787,132.74,47.08,-13.56,48.9938771685,1.6925,-1.3639999999999999,2.1737185305,47.08,-13.56,48.9938771685,132.68
2022-03-16 22:30:00,48.927,-19.385,52.6272700603,1.807,-1.2850000000000001,2.217312337,47.12,-18.1,50.4767708951,132.36,45.17,-13.92,47.2662173227,1.807,-1.2850000000000001,2.217312337,45.17,-13.92,47.2662173227,132.3
2022-03-16 23:00:00,46.7465,-19.8875,50.8010621789,1.6365,-1.3475000000000001,2.1198793598,45.11,-18.54,48.7713409699,132.09,43.22,-14.33,45.5336941177,1.6365,-1.3475000000000001,2.1198793598,43.22,-14.33,45.5336941177,132.03
2022-03-16 23:30:00,44.52,-20.9485,49.2023378738,1.79,-1.3585,2.2471364556,42.73,-19.59,47.0066059187,133.38,40.94,-15.06,43.6220953188,1.79,-1.3585,2.2471364556,40.94,-15.06,43.6220953188,133.32
2022-03-17 00:00:00,43.561,-20.576999999999998,48.1764844089,1.751,-1.287,2.1731014701999998,41.81,-19.29,46.0454145383,133.38,40.07,-14.83,42.7262659262,1.751,-1.287,2.1731014701999998,40.07,-14.83,42.7262659262,133.32
