Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-17 00:30:00,44.202,-20.5575,48.7486164958,1.3519999999999999,-1.3375,1.9017913266000002,42.85,-19.22,46.9630801801,131.63,41.08,-15.09,43.7638492366,1.3519999999999999,-1.3375,1.9017913266000002,41.08,-15.09,43.7638492366,131.58
2022-03-17 01:00:00,46.4115,-19.98,50.5294738964,1.8315000000000001,-1.34,2.2693594361000002,44.58,-18.64,48.3200372516,132.35,42.72,-14.55,45.129822734,1.8315000000000001,-1.34,2.2693594361000002,42.72,-14.55,45.129822734,132.3
2022-03-17 01:30:00,46.5925,-19.9655,50.6900606283,1.7325,-1.3255,2.1814001238,44.86,-18.64,48.5784849496,132.18,43.03,-14.48,45.4010054955,1.7325,-1.3255,2.1814001238,43.03,-14.48,45.4010054955,132.12
2022-03-17 02:00:00,46.049,-19.951,50.1851850848,1.199,-1.251,1.7328017775,44.85,-18.7,48.5923090622,132.44,43.0,-14.52,45.385354466,1.199,-1.251,1.7328017775,43.0,-14.52,45.385354466,132.39
2022-03-17 02:30:00,45.6315,-20.0955,49.8604343393,1.2015,-1.2755,1.7522849369,44.43,-18.82,48.2516041184,132.49,42.6,-14.63,45.0421680206,1.2015,-1.2755,1.7522849369,42.6,-14.63,45.0421680206,132.44
2022-03-17 03:00:00,44.8475,-20.3015,49.2285400809,1.2075,-1.3215,1.7900889643,43.64,-18.98,47.5887591769,132.71,41.85,-14.76,44.3765715215,1.2075,-1.3215,1.7900889643,41.85,-14.76,44.3765715215,132.66
2022-03-17 03:30:00,44.3475,-20.722,48.9499953039,1.1075,-1.252,1.6715442710000001,43.24,-19.47,47.421287414,132.92,41.48,-15.23,44.1875921498,1.1075,-1.252,1.6715442710000001,41.48,-15.23,44.1875921498,132.87
2022-03-17 04:00:00,43.9245,-20.7695,48.5873834498,0.9045000000000001,-1.2195,1.5183216062,43.02,-19.55,47.2538136027,133.49,41.27,-15.29,44.0113280872,0.9045000000000001,-1.2195,1.5183216062,41.27,-15.29,44.0113280872,133.43
2022-03-17 04:30:00,43.8425,-20.6185,48.4488116315,0.8525,-1.1485,1.4303176221,42.99,-19.47,47.1934423411,133.49,41.25,-15.22,43.9682942585,0.8525,-1.1485,1.4303176221,41.25,-15.22,43.9682942585,133.43
2022-03-17 05:00:00,43.7145,-20.5955,48.3232048865,1.2745,-1.1555,1.7203286023,42.44,-19.44,46.6804798604,133.53,40.66,-15.24,43.4222661776,1.2745,-1.1555,1.7203286023,40.66,-15.24,43.4222661776,133.48
2022-03-17 05:30:00,44.1715,-20.167,48.5574845029,1.8014999999999999,-1.067,2.0937744028,42.37,-19.1,46.4760895515,133.27,40.54,-14.93,43.2018113046,1.8014999999999999,-1.067,2.0937744028,40.54,-14.93,43.2018113046,133.22
2022-03-17 06:00:00,45.2395,-20.288,49.5803923366,1.8595000000000002,-1.018,2.1199208122,43.38,-19.27,47.4674340996,132.87,41.6,-14.99,44.2183231251,1.8595000000000002,-1.018,2.1199208122,41.6,-14.99,44.2183231251,132.82
2022-03-17 06:30:00,47.4845,-19.438,51.3090010062,1.8445,-0.988,2.0924445632,45.64,-18.45,49.2281636871,133.58,43.82,-14.21,46.0664357206,1.8445,-0.988,2.0924445632,43.82,-14.21,46.0664357206,133.53
2022-03-17 07:00:00,50.221,-18.69,53.5860517392,3.301,-0.93,3.4295044832,46.92,-17.76,50.1687552168,133.58,44.96,-13.51,46.9459444468,3.301,-0.93,3.4295044832,44.96,-13.51,46.9459444468,133.53
2022-03-17 07:30:00,52.273,-18.1465,55.3331906838,6.593,-0.9065000000000001,6.6550275168,45.68,-17.24,48.8249935996,133.99,43.78,-13.05,45.683595524,6.593,-0.9065000000000001,6.6550275168,43.78,-13.05,45.683595524,133.94
2022-03-17 08:00:00,52.079,-18.5155,55.272470374,14.909,-1.4455,14.978910215700001,37.17,-17.07,40.902246882,133.72,35.66,-12.95,37.9386096213,14.909,-1.4455,14.978910215700001,35.66,-12.95,37.9386096213,133.67
2022-03-17 08:30:00,51.994,-18.4015,55.1542495031,23.784,-2.3515,23.8999625157,28.21,-16.05,32.4562259051,133.63,27.1,-12.03,29.6501416523,23.784,-2.3515,23.8999625157,27.1,-12.03,29.6501416523,133.57
2022-03-17 09:00:00,51.5665,-18.4335,54.7621935691,26.9465,-2.9935,27.1122648353,24.62,-15.44,29.0609359794,133.63,23.65,-11.48,26.2890262277,26.9465,-2.9935,27.1122648353,23.65,-11.48,26.2890262277,133.57
2022-03-17 09:30:00,51.8075,-18.294,54.9425835964,30.1375,-3.184,30.305226649,21.67,-15.11,26.4178159582,133.63,20.85,-11.19,23.6630217851,30.1375,-3.184,30.305226649,20.85,-11.19,23.6630217851,133.54
2022-03-17 10:00:00,51.7225,-18.629,54.975054772600004,29.0425,-3.399,29.2407251492,22.68,-15.23,27.3191379805,133.5,21.78,-11.31,24.5414852851,29.0425,-3.399,29.2407251492,21.78,-11.31,24.5414852851,133.44
2022-03-17 10:30:00,51.789,-18.7225,55.0693428983,24.169,-2.6325000000000003,24.3119439217,27.62,-16.09,31.9648635223,134.06,26.52,-12.13,29.162429597,24.169,-2.6325000000000003,24.3119439217,26.52,-12.13,29.162429597,133.99
2022-03-17 11:00:00,51.638,-18.571,54.875906234,25.578,-2.721,25.7223234759,26.06,-15.85,30.5015753692,134.06,25.0,-11.87,27.6748423663,25.578,-2.721,25.7223234759,25.0,-11.87,27.6748423663,133.99
2022-03-17 11:30:00,51.9935,-18.686,55.2493496636,21.5135,-2.376,21.6443077563,30.48,-16.31,34.5694446007,134.04,29.24,-12.26,31.7062328257,21.5135,-2.376,21.6443077563,29.24,-12.26,31.7062328257,133.96
2022-03-17 12:00:00,53.176,-18.412,56.2733393358,14.526,-1.802,14.6373453877,38.65,-16.61,42.0679759437,134.04,37.01,-12.5,39.0639232541,14.526,-1.802,14.6373453877,37.01,-12.5,39.0639232541,133.96
2022-03-17 12:30:00,52.7845,-18.6785,55.9918726468,20.1245,-1.7785000000000002,20.2029345022,32.66,-16.9,36.7734360646,134.11,31.33,-12.81,33.8476734799,20.1245,-1.7785000000000002,20.2029345022,31.33,-12.81,33.8476734799,134.04
2022-03-17 13:00:00,51.3545,-19.0745,54.7824900904,32.7745,-2.9745,32.9092008487,18.58,-16.1,24.5850849094,134.24,17.83,-12.16,21.58180947,32.7745,-2.9745,32.9092008487,17.83,-12.16,21.58180947,134.16
2022-03-17 13:30:00,50.468,-19.3505,54.0505399996,34.438,-3.2105,34.5873264976,16.03,-16.14,22.7477581313,134.24,15.47,-12.17,19.6832365225,34.438,-3.2105,34.5873264976,15.47,-12.17,19.6832365225,134.16
2022-03-17 14:00:00,50.389,-19.197,53.9219447906,26.229,-2.267,26.3267873087,24.16,-16.93,29.5013643752,134.51,23.24,-12.87,26.5656639292,26.229,-2.267,26.3267873087,23.24,-12.87,26.5656639292,134.44
2022-03-17 14:30:00,48.9665,-19.091,52.556487737,31.9965,-2.811,32.1197405539,16.97,-16.28,23.5163623888,134.47,16.38,-12.3,20.4840035149,31.9965,-2.811,32.1197405539,16.38,-12.3,20.4840035149,134.39
2022-03-17 15:00:00,49.243,-19.2265,52.8633270921,28.663,-2.6765,28.7876921835,20.58,-16.55,26.4090685182,134.07,19.83,-12.54,23.4623208571,28.663,-2.6765,28.7876921835,19.83,-12.54,23.4623208571,133.99
2022-03-17 15:30:00,49.6345,-19.304,53.2562485184,23.7845,-2.384,23.9036795546,25.85,-16.92,30.8951274475,134.04,24.84,-12.87,27.9761058763,23.7845,-2.384,23.9036795546,24.84,-12.87,27.9761058763,133.96
2022-03-17 16:00:00,50.7605,-19.0125,54.2042758138,24.1805,-2.0725,24.2691540129,26.58,-16.94,31.5192004975,133.91,25.54,-12.88,28.6039507761,24.1805,-2.0725,24.2691540129,25.54,-12.88,28.6039507761,133.84
2022-03-17 16:30:00,52.3185,-18.476,55.4850251712,18.8085,-1.666,18.8821404573,33.51,-16.81,37.4899479861,133.96,32.18,-12.74,34.6101141287,18.8085,-1.666,18.8821404573,32.18,-12.74,34.6101141287,133.88
2022-03-17 17:00:00,55.0925,-17.451,57.7903188886,11.6925,-1.101,11.7442222923,43.4,-16.35,46.3776077434,133.6,41.6,-12.26,43.3689704743,11.6925,-1.101,11.7442222923,41.6,-12.26,43.3689704743,133.52
2022-03-17 17:30:00,56.6215,-16.804,59.0624134137,8.5115,-0.924,8.5615073585,48.11,-15.88,50.6630684029,133.31,46.12,-11.79,47.6031354009,8.5115,-0.924,8.5615073585,46.12,-11.79,47.6031354009,133.24
2022-03-17 18:00:00,58.331,-16.013,60.4890215659,5.211,-0.6930000000000001,5.2568783513,53.12,-15.32,55.2850504205,132.8,50.89,-11.25,52.1186588469,5.211,-0.6930000000000001,5.2568783513,50.89,-11.25,52.1186588469,132.74
2022-03-17 18:30:00,59.396,-15.6935,61.4342799929,2.566,-0.5635,2.627144505,56.83,-15.13,58.8095723501,132.66,54.41,-11.05,55.5207222575,2.566,-0.5635,2.627144505,54.41,-11.05,55.5207222575,132.6
2022-03-17 19:00:00,60.6115,-15.382,62.5328702064,1.6015000000000001,-0.712,1.7526397946999999,59.01,-14.67,60.8061592275,132.66,56.52,-10.6,57.5053945296,1.6015000000000001,-0.712,1.7526397946999999,56.52,-10.6,57.5053945296,132.6
2022-03-17 19:30:00,60.779,-15.878,62.8187688912,1.059,-1.318,1.6907409618,59.72,-14.56,61.4692768788,132.93,57.17,-10.47,58.12082071,1.059,-1.318,1.6907409618,57.17,-10.47,58.12082071,132.88
2022-03-17 20:00:00,59.4315,-16.272,61.6188378359,0.7715000000000001,-1.442,1.6354131741,58.66,-14.83,60.5055741234,132.93,56.16,-10.73,57.1758559184,0.7715000000000001,-1.442,1.6354131741,56.16,-10.73,57.1758559184,132.88
2022-03-17 20:30:00,57.644,-16.914,60.0742385054,0.594,-1.374,1.4969007983,57.05,-15.54,59.1286233562,132.68,54.64,-11.42,55.820659258,0.594,-1.374,1.4969007983,54.64,-11.42,55.820659258,132.62
2022-03-17 21:00:00,56.179,-17.579,58.8651109062,0.439,-1.359,1.428146351,55.74,-16.22,58.0520111624,132.93,53.37,-12.06,54.7156330494,0.439,-1.359,1.428146351,53.37,-12.06,54.7156330494,132.88
2022-03-17 21:30:00,53.438,-18.319,56.4907568103,0.538,-0.969,1.1083343358,52.9,-17.35,55.6725470946,133.63,50.68,-13.13,52.3532167111,0.538,-0.969,1.1083343358,50.68,-13.13,52.3532167111,133.56
2022-03-17 22:00:00,51.093,-18.610500000000002,54.3768825812,0.343,-0.9605,1.0199064908,50.75,-17.65,53.7316015023,133.63,48.64,-13.47,50.4706895138,0.343,-0.9605,1.0199064908,48.64,-13.47,50.4706895138,133.56
2022-03-17 22:30:00,48.983,-18.9445,52.5188382321,0.133,-0.8945000000000001,0.9043335944,48.85,-18.05,52.0780664004,133.0,46.83,-13.89,48.8465044809,0.133,-0.8945000000000001,0.9043335944,46.83,-13.89,48.8465044809,132.95
2022-03-17 23:00:00,46.935,-19.4375,50.8006951847,0.115,-0.9075000000000001,0.9147574815,46.82,-18.53,50.3534834942,132.61,44.81,-14.41,47.0699925643,0.115,-0.9075000000000001,0.9147574815,44.81,-14.41,47.0699925643,132.55
2022-03-17 23:30:00,45.196,-19.8475,49.3619455882,0.116,-0.9675,0.9744291919,45.08,-18.88,48.8739276097,132.96,43.13,-14.73,45.5759783219,0.116,-0.9675,0.9744291919,43.13,-14.73,45.5759783219,132.9
2022-03-18 00:00:00,44.548,-20.2925,48.9521180364,0.11800000000000001,-1.0125,1.0193528584,44.43,-19.28,48.4328741662,133.43,42.5,-15.08,45.0960796522,0.11800000000000001,-1.0125,1.0193528584,42.5,-15.08,45.0960796522,133.37
2022-03-18 00:30:00,45.128,-20.2245,49.4526721649,0.128,-1.0145,1.0225430309,45.0,-19.21,48.9287655679,133.89,43.04,-15.03,45.5888418366,0.128,-1.0145,1.0225430309,43.04,-15.03,45.5888418366,133.82
2022-03-18 01:00:00,46.87,-19.8525,50.901067339,0.12,-1.0025,1.009656501,46.75,-18.85,50.4071919472,134.01,44.74,-14.67,47.0837179925,0.12,-1.0025,1.009656501,44.74,-14.67,47.0837179925,133.95
2022-03-18 01:30:00,46.9185,-20.0415,51.0196762485,0.11850000000000001,-0.9915,0.9985562077000001,46.8,-19.05,50.528630498,134.02,44.85,-14.8,47.2288312369,0.11850000000000001,-0.9915,0.9985562077000001,44.85,-14.8,47.2288312369,133.96
2022-03-18 02:00:00,46.075,-20.0805,50.2606417115,0.125,-0.9905,0.9983562741,45.95,-19.09,49.7577189992,134.02,44.05,-14.85,46.4857505049,0.125,-0.9905,0.9983562741,44.05,-14.85,46.4857505049,133.96
2022-03-18 02:30:00,45.567,-20.336,49.8989417222,0.137,-1.006,1.0152856741,45.43,-19.33,49.37138645,134.21,43.54,-15.08,46.0775216347,0.137,-1.006,1.0152856741,43.54,-15.08,46.0775216347,134.15
2022-03-18 03:00:00,44.7925,-19.1005,48.6949397422,0.2325,-0.8705,0.9010141508,44.56,-18.23,48.1448491534,134.21,42.69,-14.18,44.9834247251,0.2325,-0.8705,0.9010141508,42.69,-14.18,44.9834247251,134.15
2022-03-18 03:30:00,44.003,-19.306,48.0519057374,0.523,-0.886,1.0288464414,43.48,-18.42,47.2208301494,130.67,41.66,-14.37,44.0687247376,0.523,-0.886,1.0288464414,41.66,-14.37,44.0687247376,130.61
2022-03-18 04:00:00,43.3445,-19.3715,47.476317175,0.49450000000000005,-0.9115000000000001,1.036996866,42.85,-18.46,46.657197729800004,130.74,41.06,-14.41,43.5151893021,0.49450000000000005,-0.9115000000000001,1.036996866,41.06,-14.41,43.5151893021,130.68
2022-03-18 04:30:00,43.35,-19.3105,47.4564843857,0.38,-0.9105000000000001,0.9866155533000001,42.97,-18.4,46.7437792653,130.74,41.19,-14.35,43.6180994542,0.38,-0.9105000000000001,0.9866155533000001,41.19,-14.35,43.6180994542,130.68
2022-03-18 05:00:00,43.2695,-19.2595,47.3621998064,0.6495000000000001,-0.9395,1.1421516975000001,42.62,-18.32,46.390589563,130.74,40.85,-14.29,43.2773220059,0.6495000000000001,-0.9395,1.1421516975000001,40.85,-14.29,43.2773220059,130.68
2022-03-18 05:30:00,44.001,-18.973,47.9172487733,0.961,-0.9530000000000001,1.3534142012,43.04,-18.02,46.6600685812,130.48,41.25,-14.0,43.5610204196,0.961,-0.9530000000000001,1.3534142012,41.25,-14.0,43.5610204196,130.41
2022-03-18 06:00:00,45.2135,-19.441,49.2159838188,0.8735,-1.111,1.4132668715,44.34,-18.33,47.9794174621,130.48,42.52,-14.1,44.7968793556,0.8735,-1.111,1.4132668715,42.52,-14.1,44.7968793556,130.41
2022-03-18 06:30:00,47.5495,-18.745,51.1109574871,0.5695,-0.985,1.137785239,46.98,-17.76,50.2248743154,133.35,45.04,-13.54,47.0311939036,0.5695,-0.985,1.137785239,45.04,-13.54,47.0311939036,133.28
2022-03-18 07:00:00,49.742,-17.803,52.8319351624,1.002,-0.8130000000000001,1.2903383277,48.74,-16.99,51.6163510915,133.3,46.71,-12.83,48.4399938068,1.002,-0.8130000000000001,1.2903383277,46.71,-12.83,48.4399938068,133.24
2022-03-18 07:30:00,51.9575,-17.37,54.7841099795,5.2275,-0.85,5.2961548552,46.73,-16.52,49.5641332013,132.75,44.8,-12.41,46.4870745477,5.2275,-0.85,5.2961548552,44.8,-12.41,46.4870745477,132.69
2022-03-18 08:00:00,52.1865,-17.294,54.9773882451,11.5565,-1.334,11.6332389406,40.63,-15.96,43.652245074,132.45,38.99,-11.91,40.7684706605,11.5565,-1.334,11.6332389406,38.99,-11.91,40.7684706605,132.38
2022-03-18 08:30:00,53.195,-16.6515,55.7402949153,11.165,-1.5314999999999999,11.2695482274,42.03,-15.12,44.666937437,132.08,40.28,-11.1,41.7814360691,11.165,-1.5314999999999999,11.2695482274,40.28,-11.1,41.7814360691,132.02
2022-03-18 09:00:00,54.0175,-16.6405,56.5225313172,9.8275,-1.6905000000000001,9.9718376692,44.19,-14.95,46.6503869223,132.08,42.27,-10.99,43.6753133933,9.8275,-1.6905000000000001,9.9718376692,42.27,-10.99,43.6753133933,132.02
2022-03-18 09:30:00,54.015,-16.858,56.5845596342,14.255,-2.108,14.4100204372,39.76,-14.75,42.4077834837,132.18,38.01,-10.83,39.5227655915,14.255,-2.108,14.4100204372,38.01,-10.83,39.5227655915,132.12
2022-03-18 10:00:00,52.4825,-17.3655,55.2808592236,25.0725,-3.6355,25.3347018238,27.41,-13.73,30.6565001264,132.28,26.23,-9.92,28.0431685086,25.0725,-3.6355,25.3347018238,26.23,-9.92,28.0431685086,132.21
2022-03-18 10:30:00,50.5545,-17.5085,53.5005144134,38.3145,-5.0985,38.6522394241,12.24,-12.41,17.4305966622,132.28,11.74,-8.75,14.642066111,38.3145,-5.0985,38.6522394241,11.74,-8.75,14.642066111,132.21
2022-03-18 11:00:00,48.6765,-16.94,51.5399384192,50.6165,-6.75,51.0645921579,-1.94,-10.19,10.3730275233,132.38,-1.77,-6.72,6.9491941979,50.6165,-6.75,51.0645921579,-1.77,-6.72,6.9491941979,132.31
2022-03-18 11:30:00,47.287,-16.6745,50.1407949603,56.757,-7.8345,57.2951694233,-9.47,-8.84,12.9547867601,132.23,-8.88,-5.43,10.4086166228,56.757,-7.8345,57.2951694233,-8.88,-5.43,10.4086166228,132.16
2022-03-18 12:00:00,46.5845,-16.4575,49.4061225609,57.5545,-7.7175,58.0696157771,-10.97,-8.74,14.0259937259,132.18,-10.32,-5.34,11.6197246095,57.5545,-7.7175,58.0696157771,-10.32,-5.34,11.6197246095,132.11
2022-03-18 12:30:00,46.036,-15.831,48.6819664455,63.746,-8.711,64.3384335914,-17.71,-7.12,19.0876530773,132.03,-16.77,-3.85,17.2062604886,63.746,-8.711,64.3384335914,-16.77,-3.85,17.2062604886,131.96
2022-03-18 13:00:00,45.4345,-15.694,48.0686532602,66.9445,-8.994,67.5459703924,-21.51,-6.7,22.5293164566,132.03,-20.39,-3.46,20.6814820552,66.9445,-8.994,67.5459703924,-20.39,-3.46,20.6814820552,131.96
2022-03-18 13:30:00,44.9675,-15.9665,47.7179754233,66.0875,-8.8265,66.6743185829,-21.12,-7.14,22.2942593508,132.06,-20.02,-3.88,20.3925182359,66.0875,-8.8265,66.6743185829,-20.02,-3.88,20.3925182359,131.96
2022-03-18 14:00:00,44.5415,-16.3925,47.4621878815,63.5115,-8.4025,64.0649095722,-18.97,-7.99,20.5839986397,132.26,-17.96,-4.61,18.5422139994,63.5115,-8.4025,64.0649095722,-17.96,-4.61,18.5422139994,132.19
2022-03-18 14:30:00,44.5025,-17.0465,47.6555943043,59.5925,-7.7465,60.0938792099,-15.09,-9.3,17.7256339802,133.3,-14.24,-5.82,15.3834326468,59.5925,-7.7465,60.0938792099,-14.24,-5.82,15.3834326468,133.24
2022-03-18 15:00:00,44.209,-17.606,47.5857848207,54.629,-6.936,55.0675561197,-10.42,-10.67,14.9139297303,134.05,-9.72,-7.01,11.9840936245,54.629,-6.936,55.0675561197,-9.72,-7.01,11.9840936245,134.0
2022-03-18 15:30:00,44.635,-17.29,47.8667663938,49.245,-5.97,49.6055533685,-4.61,-11.32,12.2227042834,133.28,-4.23,-8.17,9.2000978256,49.245,-5.97,49.6055533685,-4.23,-8.17,9.2000978256,133.23
2022-03-18 16:00:00,45.577,-17.699,48.892919017,43.767,-4.999,44.0515639904,1.81,-12.7,12.8283319259,130.99,1.87,-9.45,9.6332445209,43.767,-4.999,44.0515639904,1.87,-9.45,9.6332445209,130.94
2022-03-18 16:30:00,47.234,-17.96,50.5332796877,34.844,-3.9,35.0615792,12.39,-14.06,18.740216114,131.14,11.94,-10.68,16.0195505555,34.844,-3.9,35.0615792,11.94,-10.68,16.0195505555,131.08
2022-03-18 17:00:00,49.3455,-17.7405,52.4376173229,25.2955,-2.7905,25.4489530335,24.05,-14.95,28.317927184,131.14,23.04,-11.48,25.7416394194,25.2955,-2.7905,25.4489530335,23.04,-11.48,25.7416394194,131.08
2022-03-18 17:30:00,52.22,-16.9775,54.9105081587,16.34,-1.9175,16.4521246728,35.88,-15.06,38.9124401702,130.91,34.29,-11.53,36.1765808224,16.34,-1.9175,16.4521246728,34.29,-11.53,36.1765808224,130.84
2022-03-18 18:00:00,54.5165,-16.176,56.8657343947,8.5965,-1.476,8.7222926029,45.92,-14.7,48.2155203228,130.75,43.75,-11.2,45.1608514092,8.5965,-1.476,8.7222926029,43.75,-11.2,45.1608514092,130.67
2022-03-18 18:30:00,56.0915,-15.787,58.2707966416,5.0015,-1.237,5.1522006221,51.09,-14.55,53.1214702357,130.41,48.67,-11.03,49.9042062355,5.0015,-1.237,5.1522006221,48.67,-11.03,49.9042062355,130.35
2022-03-18 19:00:00,57.9285,-15.067,59.8558735735,3.6685,-1.2570000000000001,3.877878447,54.26,-13.81,55.9898535451,130.21,51.67,-10.31,52.6885661221,3.6685,-1.2570000000000001,3.877878447,51.67,-10.31,52.6885661221,130.16
2022-03-18 19:30:00,58.533,-15.0755,60.4432195474,3.493,-1.4255,3.7726779945,55.04,-13.65,56.7073549022,129.77,52.43,-10.15,53.4034399641,3.493,-1.4255,3.7726779945,52.43,-10.15,53.4034399641,129.72
2022-03-18 20:00:00,56.813,-15.6955,58.9412053597,2.393,-1.4155,2.7803038053,54.42,-14.28,56.2623746388,129.92,51.84,-10.74,52.9408462343,2.393,-1.4155,2.7803038053,51.84,-10.74,52.9408462343,129.87
2022-03-18 20:30:00,55.232,-16.172,57.5509114437,2.312,-1.462,2.7354685156,52.92,-14.71,54.926409859,129.82,50.39,-11.18,51.6153513986,2.312,-1.462,2.7354685156,50.39,-11.18,51.6153513986,129.77
2022-03-18 21:00:00,53.6255,-18.377,56.6869330556,3.5155000000000003,-1.807,3.9527192223,50.11,-16.57,52.7785657251,129.78,47.87,-12.02,49.3560259745,3.5155000000000003,-1.807,3.9527192223,47.87,-12.02,49.3560259745,129.73
2022-03-18 21:30:00,52.154,-18.8715,55.4632601661,3.884,-1.7715,4.268918862,48.27,-17.1,51.209402457,133.18,46.17,-12.96,47.9544627746,3.884,-1.7715,4.268918862,46.17,-12.96,47.9544627746,133.13
2022-03-18 22:00:00,50.2165,-19.474,53.8603151518,5.1065,-1.854,5.4326474439,45.11,-17.62,48.429087334,133.85,43.15,-13.47,45.2035772921,5.1065,-1.854,5.4326474439,43.15,-13.47,45.2035772921,133.81
2022-03-18 22:30:00,48.259,-19.999,52.2387890556,4.609,-1.729,4.9226336447,43.65,-18.27,47.3192920488,133.85,41.84,-14.13,44.1615500181,4.609,-1.729,4.9226336447,41.84,-14.13,44.1615500181,133.81
2022-03-18 23:00:00,46.223,-20.584,50.5990788948,4.923,-1.6840000000000002,5.2030553524,41.3,-18.9,45.419158953,133.71,39.79,-14.25,42.2647205125,4.923,-1.6840000000000002,5.2030553524,39.79,-14.25,42.2647205125,133.67
2022-03-18 23:30:00,44.2515,-19.9225,48.5293855154,4.9315,-1.5625,5.1731130376,39.32,-18.36,43.3952992846,133.84,37.8,-14.65,40.5396410936,4.9315,-1.5625,5.1731130376,37.8,-14.65,40.5396410936,133.8
2022-03-19 00:00:00,43.383,-19.257,47.4649000631,6.753,-1.657,6.9533199265,36.63,-17.6,40.638859482,131.75,35.22,-14.02,37.907898913,6.753,-1.657,6.9533199265,35.22,-14.02,37.907898913,131.71
2022-03-19 00:30:00,43.9495,-19.1415,47.936995864400004,7.5395,-1.7515,7.7402721205,36.41,-17.39,40.349723667,130.56,34.99,-13.83,37.6240481607,7.5395,-1.7515,7.7402721205,34.99,-13.83,37.6240481607,130.51
2022-03-19 01:00:00,45.424,-19.0425,49.2540006725,8.054,-1.8725,8.2688071842,37.37,-17.17,41.1257316044,130.59,35.86,-13.62,38.3594056263,8.054,-1.8725,8.2688071842,35.86,-13.62,38.3594056263,130.55
2022-03-19 01:30:00,45.4785,-19.071,49.3152816402,7.4385,-1.881,7.6726425207,38.04,-17.19,41.7437144969,130.66,36.44,-13.66,38.9161817243,7.4385,-1.881,7.6726425207,36.44,-13.66,38.9161817243,130.62
2022-03-19 02:00:00,45.1425,-18.9235,48.9483825933,6.4125,-1.7934999999999999,6.6585883264,38.73,-17.13,42.3491416678,130.66,37.07,-13.64,39.499803797,6.4125,-1.7934999999999999,6.6585883264,37.07,-13.64,39.499803797,130.62
2022-03-19 02:30:00,44.8905,-18.922,48.7154911117,4.1805,-1.662,4.4987580786,40.71,-17.26,44.2177758373,130.21,38.95,-13.78,41.3157463929,4.1805,-1.662,4.4987580786,38.95,-13.78,41.3157463929,130.16
2022-03-19 03:00:00,44.4675,-18.867,48.3044743813,3.9675000000000002,-1.657,4.2996168725,40.5,-17.21,44.0049326781,130.11,38.75,-13.7,41.1005170284,3.9675000000000002,-1.657,4.2996168725,38.75,-13.7,41.1005170284,130.07
2022-03-19 03:30:00,43.645,-19.0745,47.6311093221,6.195,-1.7345000000000002,6.4332352087,37.45,-17.34,41.2695783841,130.19,35.86,-13.85,38.4416713997,6.195,-1.7345000000000002,6.4332352087,35.86,-13.85,38.4416713997,130.14
2022-03-19 04:00:00,42.805,-19.247,46.9330910339,6.945,-1.8170000000000002,7.1787543488,35.86,-17.43,39.8716001685,130.19,34.34,-13.93,37.057799449,6.945,-1.8170000000000002,7.1787543488,34.34,-13.93,37.057799449,130.14
2022-03-19 04:30:00,42.435,-19.202,46.5773123849,5.485,-1.742,5.7549794961,36.95,-17.46,40.8675188873,130.41,35.38,-13.97,38.0382084226,5.485,-1.742,5.7549794961,35.38,-13.97,38.0382084226,130.36
2022-03-19 05:00:00,42.3955,-19.3485,46.60196211,4.7155000000000005,-1.7485,5.0292337886,37.68,-17.6,41.5877674323,130.31,36.13,-14.05,38.7656987555,4.7155000000000005,-1.7485,5.0292337886,36.13,-14.05,38.7656987555,130.26
2022-03-19 05:30:00,41.44,-19.5095,45.8027749187,4.8,-1.2195,4.9524923271,36.64,-18.29,40.9513577308,130.39,35.19,-14.7,38.1369387864,4.8,-1.2195,4.9524923271,35.19,-14.7,38.1369387864,130.34
2022-03-19 06:00:00,41.314,-19.4235,45.6521516278,5.454,-1.1635,5.5767237918,35.86,-18.26,40.241361806,130.39,34.43,-14.69,37.4328866106,5.454,-1.1635,5.5767237918,34.43,-14.69,37.4328866106,130.34
2022-03-19 06:30:00,42.9445,-18.868,46.9066253769,4.2145,-1.038,4.3404440153,38.73,-17.83,42.6370941787,130.04,37.17,-14.24,39.8043527771,4.2145,-1.038,4.3404440153,37.17,-14.24,39.8043527771,130.0
2022-03-19 07:00:00,43.924,-18.76,47.7624892149,6.344,-1.04,6.4286807356,37.58,-17.72,41.5482225853,130.22,36.05,-14.14,38.7239215473,6.344,-1.04,6.4286807356,36.05,-14.14,38.7239215473,130.17
2022-03-19 07:30:00,44.864,-18.551,48.5481008588,13.824,-1.431,13.8978680739,31.04,-17.12,35.448215752,130.43,29.73,-13.62,32.7013348351,13.824,-1.431,13.8978680739,29.73,-13.62,32.7013348351,130.38
2022-03-19 08:00:00,44.816,-18.5955,48.5207839616,23.826,-2.1555,23.9233036232,20.99,-16.44,26.6618397715,129.88,20.19,-13.01,24.0186635765,23.826,-2.1555,23.9233036232,20.19,-13.01,24.0186635765,129.82
2022-03-19 08:30:00,45.9905,-19.339,49.8911115455,34.6205,-3.359,34.7830691752,11.37,-15.98,19.6121722407,129.88,11.06,-11.72,16.1146517182,34.6205,-3.359,34.7830691752,11.06,-11.72,16.1146517182,129.82
2022-03-19 09:00:00,46.0865,-18.818,49.780343573,44.6065,-4.428,44.8257406659,1.48,-14.39,14.4659081982,132.58,1.65,-10.68,10.8067062512,44.6065,-4.428,44.8257406659,1.65,-10.68,10.8067062512,132.53
2022-03-19 09:30:00,46.0365,-18.494,49.612371121,53.4965,-5.5440000000000005,53.7830033398,-7.46,-12.95,14.9450359652,132.88,-6.91,-9.33,11.6102110231,53.4965,-5.5440000000000005,53.7830033398,-6.91,-9.33,11.6102110231,132.84
2022-03-19 10:00:00,45.0525,-17.9,48.4782194006,61.2325,-6.67,61.5947072097,-16.18,-11.23,19.6953116249,133.23,-15.27,-7.78,17.1377157171,61.2325,-6.67,61.5947072097,-15.27,-7.78,17.1377157171,133.19
2022-03-19 10:30:00,44.057,-17.3145,47.3372069228,67.437,-7.7245,67.8779556944,-23.38,-9.59,25.2703878087,133.01,-22.16,-6.29,23.0354010167,67.437,-7.7245,67.8779556944,-22.16,-6.29,23.0354010167,132.96
2022-03-19 11:00:00,42.9095,-16.6075,46.0112404364,72.1595,-8.5175,72.6604517361,-29.25,-8.09,30.3481564514,133.01,-27.76,-4.89,28.1874032149,72.1595,-8.5175,72.6604517361,-27.76,-4.89,28.1874032149,132.96
2022-03-19 11:30:00,42.497,-16.019,45.4158933634,75.547,-9.149,76.0989711494,-33.05,-6.87,33.7564719721,132.76,-31.4,-3.76,31.6243197555,75.547,-9.149,76.0989711494,-31.4,-3.76,31.6243197555,132.72
2022-03-19 12:00:00,41.787,-15.812,44.6785486895,77.537,-9.532,78.1207103974,-35.75,-6.28,36.2973952233,132.36,-33.98,-3.22,34.1322252424,77.537,-9.532,78.1207103974,-33.98,-3.22,34.1322252424,132.31
2022-03-19 12:30:00,40.8315,-15.806000000000001,43.7840270904,78.0015,-9.596,78.5895490396,-37.17,-6.21,37.6851827646,132.29,-35.33,-3.15,35.4701480121,78.0015,-9.596,78.5895490396,-35.33,-3.15,35.4701480121,132.24
2022-03-19 13:00:00,40.1655,-16.1275,43.2823710822,77.5455,-9.4075,78.114055243,-37.38,-6.72,37.9792416986,132.29,-35.53,-3.62,35.7139370554,77.5455,-9.4075,78.114055243,-35.53,-3.62,35.7139370554,132.24
2022-03-19 13:30:00,40.141,-16.3425,43.3402490446,76.431,-9.1825,76.9806213748,-36.29,-7.16,36.9895890758,132.48,-34.4,-3.99,34.630623731,76.431,-9.1825,76.9806213748,-34.4,-3.99,34.630623731,132.43
2022-03-19 14:00:00,40.178,-16.6775,43.5018469752,74.078,-8.7375,74.5915141973,-33.9,-7.94,34.8174324154,132.66,-32.11,-4.7,32.4521509303,74.078,-8.7375,74.5915141973,-32.11,-4.7,32.4521509303,132.6
2022-03-19 14:30:00,39.585,-17.386,43.234768659,70.365,-8.096,70.8292202484,-30.78,-9.29,32.1513996585,132.99,-29.13,-5.95,29.7314547239,70.365,-8.096,70.8292202484,-29.13,-5.95,29.7314547239,132.93
2022-03-19 15:00:00,39.038,-18.592,43.2391941183,65.388,-7.272,65.7911280341,-26.35,-11.32,28.6786488524,133.37,-24.89,-7.84,26.095549429,65.388,-7.272,65.7911280341,-24.89,-7.84,26.095549429,133.31
2022-03-19 15:30:00,39.3905,-19.3325,43.8788906708,58.9705,-6.3025,59.3063350453,-19.58,-13.03,23.519296333,133.94,-18.42,-9.44,20.6980675426,58.9705,-6.3025,59.3063350453,-18.42,-9.44,20.6980675426,133.88
2022-03-19 16:00:00,40.0405,-20.0695,44.7886868584,49.9505,-5.0795,50.2081046296,-9.91,-14.99,17.9696466298,134.05,-9.2,-11.23,14.5173310219,49.9505,-5.0795,50.2081046296,-9.2,-11.23,14.5173310219,133.98
2022-03-19 16:30:00,42.1125,-20.5965,46.8794034572,35.3325,-3.3064999999999998,35.4868778353,6.78,-17.29,18.5718200508,134.21,6.72,-13.34,14.9370010377,35.3325,-3.3064999999999998,35.4868778353,6.72,-13.34,14.9370010377,134.12
2022-03-19 17:00:00,44.6445,-20.226,49.012472456,26.1345,-2.176,26.2249321496,18.51,-18.05,25.8538701165,133.83,17.94,-14.01,22.7623307242,26.1345,-2.176,26.2249321496,17.94,-14.01,22.7623307242,133.75
2022-03-19 17:30:00,47.6395,-19.4135,51.4432302883,19.3495,-1.4435,19.4032688612,28.29,-17.97,33.514847456,133.42,27.4,-13.95,30.7467477955,19.3495,-1.4435,19.4032688612,27.4,-13.95,30.7467477955,133.33
2022-03-19 18:00:00,49.6185,-18.664,53.0126441356,11.868500000000001,-0.984,11.9092211437,37.75,-17.68,41.68506807,132.34,36.43,-13.65,38.9033083426,11.868500000000001,-0.984,11.9092211437,36.43,-13.65,38.9033083426,132.25
2022-03-19 18:30:00,51.325,-18.0745,54.4145492975,5.345,-0.5045000000000001,5.368756397,45.98,-17.57,49.2226096423,131.57,44.19,-13.55,46.2207594053,5.345,-0.5045000000000001,5.368756397,44.19,-13.55,46.2207594053,131.49
2022-03-19 19:00:00,53.1295,-17.7215,56.0071007329,3.4895,-0.3815,3.5102923667,49.64,-17.34,52.5814149676,131.51,47.71,-13.27,49.5210763211,3.4895,-0.3815,3.5102923667,47.71,-13.27,49.5210763211,131.43
2022-03-19 19:30:00,53.495,-17.962,56.4300316232,3.055,-0.47200000000000003,3.0912471593,50.44,-17.49,53.3862688338,132.11,48.47,-13.4,50.2881785313,3.055,-0.47200000000000003,3.0912471593,48.47,-13.4,50.2881785313,132.02
2022-03-19 20:00:00,51.877,-18.7055,55.1463403976,3.067,-0.5155000000000001,3.1100207797,48.81,-18.19,52.0892714482,132.45,46.92,-14.06,48.9813229711,3.067,-0.5155000000000001,3.1100207797,46.92,-14.06,48.9813229711,132.37
2022-03-19 20:30:00,49.82,-19.1545,53.3753432799,3.33,-0.5445,3.3742229105,46.49,-18.61,50.0764635333,132.2,44.72,-14.48,47.0058379353,3.33,-0.5445,3.3742229105,44.72,-14.48,47.0058379353,132.13
2022-03-19 21:00:00,48.508,-19.421,52.2513282606,5.608,-0.681,5.6491968456,42.9,-18.74,46.8145020266,132.2,41.31,-14.62,43.8207770356,5.608,-0.681,5.6491968456,41.31,-14.62,43.8207770356,132.13
2022-03-19 21:30:00,46.8055,-20.137,50.953445411,6.4855,-0.897,6.5472375281,40.32,-19.24,44.6752728027,132.39,38.98,-15.08,41.7952963861,6.4855,-0.897,6.5472375281,38.98,-15.08,41.7952963861,132.31
2022-03-19 22:00:00,45.251,-20.9215,49.8534067367,6.971,-0.9615,7.0369967493,38.28,-19.96,43.171286754,133.05,37.08,-15.71,40.2707151662,6.971,-0.9615,7.0369967493,37.08,-15.71,40.2707151662,132.98
2022-03-19 22:30:00,43.497,-21.5395,48.538016742,7.297,-0.9295,7.3559621566,36.2,-20.61,41.6558771364,133.7,34.95,-15.97,38.4258168423,7.297,-0.9295,7.3559621566,34.95,-15.97,38.4258168423,133.63
2022-03-19 23:00:00,41.8145,-21.294,46.924267136,7.3945,-0.964,7.4570722304,34.42,-20.33,39.9755587828,133.38,33.16,-16.29,36.9452256726,7.3945,-0.964,7.4570722304,33.16,-16.29,36.9452256726,133.31
2022-03-19 23:30:00,40.2435,-21.5025,45.6278072945,7.7435,-0.9925,7.8068462583,32.5,-20.51,38.4305880777,132.88,31.33,-16.49,35.4046465877,7.7435,-0.9925,7.8068462583,31.33,-16.49,35.4046465877,132.81
2022-03-20 00:00:00,39.164,-21.476,44.6658423407,7.594,-0.936,7.6514660033,31.57,-20.54,37.663729236500004,132.88,30.44,-16.55,34.6481759982,7.594,-0.936,7.6514660033,30.44,-16.55,34.6481759982,132.81
2022-03-20 00:30:00,39.8425,-21.443,45.2462932764,7.7025,-0.913,7.7564215493,32.14,-20.53,38.1373897901,132.42,30.97,-16.57,35.1241483883,7.7025,-0.913,7.7564215493,30.97,-16.57,35.1241483883,132.35
2022-03-20 01:00:00,41.418,-20.935,46.4082422529,7.708,-0.865,7.7563837579,33.71,-20.07,39.2322443916,132.03,32.48,-16.13,36.2646839225,7.708,-0.865,7.7563837579,32.48,-16.13,36.2646839225,131.96
2022-03-20 01:30:00,41.217,-20.926,46.2248695509,7.807,-0.896,7.8582482145,33.41,-20.03,38.9541910454,131.57,32.19,-16.1,35.9917504437,7.807,-0.896,7.8582482145,32.19,-16.1,35.9917504437,131.51
2022-03-20 02:00:00,40.6675,-21.254,45.8865783454,6.8475,-0.864,6.9017934082,33.82,-20.39,39.4910686105,131.49,32.57,-16.44,36.4839485253,6.8475,-0.864,6.9017934082,32.57,-16.44,36.4839485253,131.42
2022-03-20 02:30:00,40.0655,-21.3695,45.4081470719,6.5055,-0.8695,6.5633497926,33.56,-20.5,39.3258642626,131.95,32.25,-16.58,36.2623620301,6.5055,-0.8695,6.5633497926,32.25,-16.58,36.2623620301,131.89
2022-03-20 03:00:00,39.5855,-21.405,45.0020647887,6.6754999999999995,-0.865,6.7313093266,32.91,-20.54,38.7938100733,132.15,31.63,-16.62,35.7306772956,6.6754999999999995,-0.865,6.7313093266,31.63,-16.62,35.7306772956,132.09
2022-03-20 03:30:00,39.084,-21.5835,44.6475814379,6.844,-0.8735,6.8995172476,32.24,-20.71,38.3186860422,132.09,31.01,-16.78,35.2588783145,6.844,-0.8735,6.8995172476,31.01,-16.78,35.2588783145,132.02
2022-03-20 04:00:00,38.1345,-21.812,43.9318043591,6.7245,-0.9420000000000001,6.7901593685,31.41,-20.87,37.7113378177,132.41,30.19,-16.92,34.6081276581,6.7245,-0.9420000000000001,6.7901593685,30.19,-16.92,34.6081276581,132.34
2022-03-20 04:30:00,38.067,-21.8415,43.8878982323,6.467,-0.8915000000000001,6.5281591012,31.6,-20.95,37.9138826817,132.53,30.39,-17.0,34.8217187973,6.467,-0.8915000000000001,6.5281591012,30.39,-17.0,34.8217187973,132.47
2022-03-20 05:00:00,37.8785,-21.515,43.562323024,6.2185,-0.925,6.2869203311,31.66,-20.59,37.766436157,132.77,30.43,-16.7,34.7113079558,6.2185,-0.925,6.2869203311,30.43,-16.7,34.7113079558,132.71
2022-03-20 05:30:00,39.47,-21.2685,44.8355884566,5.43,-1.2185,5.5650374886,34.04,-20.05,39.50600081,131.97,32.7,-16.17,36.479568254,5.43,-1.2185,5.5650374886,32.7,-16.17,36.479568254,131.91
2022-03-20 06:00:00,40.4605,-20.9895,45.5808202043,4.5605,-1.1895,4.7130744212,35.9,-19.8,40.9981706909,131.84,34.49,-15.94,37.9953115529,4.5605,-1.1895,4.7130744212,34.49,-15.94,37.9953115529,131.78
2022-03-20 06:30:00,41.681,-20.1695,46.3045839119,5.081,-1.2095,5.2229734108,36.6,-18.96,41.2194323105,131.66,35.25,-15.09,38.3441077612,5.081,-1.2095,5.2229734108,35.25,-15.09,38.3441077612,131.61
2022-03-20 07:00:00,42.5855,-20.272,47.1643805668,6.6754999999999995,-1.142,6.7724784422,35.91,-19.13,40.6876516894,131.23,34.67,-15.21,37.8596487041,6.6754999999999995,-1.142,6.7724784422,34.67,-15.21,37.8596487041,131.18
2022-03-20 07:30:00,43.8095,-20.352,48.3060678823,11.4395,-1.362,11.5202953196,32.37,-18.99,37.5291486714,132.4,31.17,-15.05,34.6131680145,11.4395,-1.362,11.5202953196,31.17,-15.05,34.6131680145,132.34
2022-03-20 08:00:00,43.842,-20.311,48.3182955515,19.092,-1.881,19.1844370519,24.75,-18.43,30.8581820592,133.08,23.89,-14.55,27.972032461,19.092,-1.881,19.1844370519,23.89,-14.55,27.972032461,133.02
2022-03-20 08:30:00,44.8985,-20.268,49.2612132032,29.6385,-2.838,29.7740646579,15.26,-17.43,23.1661930407,132.76,14.87,-13.65,20.1851281888,29.6385,-2.838,29.7740646579,14.87,-13.65,20.1851281888,132.71
2022-03-20 09:00:00,45.064,-19.9575,49.2855547017,40.644,-4.1375,40.8540529477,4.42,-15.82,16.4258576641,133.06,4.48,-12.17,12.9683962,40.644,-4.1375,40.8540529477,4.48,-12.17,12.9683962,133.01
2022-03-20 09:30:00,45.3345,-19.0965,49.1924100091,50.3445,-5.3165,50.6244392808,-5.01,-13.78,14.6624861466,132.7,-4.55,-10.28,11.2419259916,50.3445,-5.3165,50.6244392808,-4.55,-10.28,11.2419259916,132.65
2022-03-20 10:00:00,44.691,-18.3445,48.30948314,58.121,-6.4445,58.4771940268,-13.43,-11.9,17.9436590471,131.65,-12.59,-8.56,15.2243784766,58.121,-6.4445,58.4771940268,-12.59,-8.56,15.2243784766,131.6
2022-03-20 10:30:00,43.994,-17.7965,47.4572170302,65.314,-7.5065,65.7439437382,-21.32,-10.29,23.6733288745,131.44,-20.2,-7.08,21.4048218867,65.314,-7.5065,65.7439437382,-20.2,-7.08,21.4048218867,131.39
2022-03-20 11:00:00,43.2505,-17.1815,46.5382605229,69.6105,-8.3215,70.1061272108,-26.36,-8.86,27.8091567654,131.69,-25.09,-5.76,25.7426824554,69.6105,-8.3215,70.1061272108,-25.09,-5.76,25.7426824554,131.63
2022-03-20 11:30:00,43.436,-16.767,46.5598366084,72.136,-8.837,72.6752713445,-28.7,-7.93,29.7754076378,131.69,-27.29,-4.89,27.7246496822,72.136,-8.837,72.6752713445,-27.29,-4.89,27.7246496822,131.63
2022-03-20 12:00:00,43.2655,-16.572,46.3307098397,73.6755,-9.212,74.2491767244,-30.41,-7.36,31.2879801202,131.69,-28.9,-4.37,29.2285288716,73.6755,-9.212,74.2491767244,-28.9,-4.37,29.2285288716,131.63
2022-03-20 12:30:00,43.0465,-16.3595,46.0503463885,74.2665,-9.2695,74.8427461582,-31.22,-7.09,32.0149418241,130.99,-29.64,-4.14,29.927732957899998,74.2665,-9.2695,74.8427461582,-29.64,-4.14,29.927732957899998,130.94
2022-03-20 13:00:00,43.1585,-16.312,46.1382429905,73.0585,-8.992,73.6097852615,-29.9,-7.32,30.7829888088,130.99,-28.45,-4.36,28.7821489816,73.0585,-8.992,73.6097852615,-28.45,-4.36,28.7821489816,130.94
2022-03-20 13:30:00,43.277,-17.3845,46.6381771647,66.467,-8.1445,66.9641319607,-23.19,-9.24,24.9630466891,130.7,-22.02,-6.13,22.8573248653,66.467,-8.1445,66.9641319607,-22.02,-6.13,22.8573248653,130.65
2022-03-20 14:00:00,44.0665,-19.429,48.1595521496,45.6065,-5.939,45.9915705673,-1.54,-13.49,13.5776176113,131.0,-1.42,-10.05,10.1498226585,45.6065,-5.939,45.9915705673,-1.42,-10.05,10.1498226585,130.94
2022-03-20 14:30:00,44.631,-19.7935,48.823240401,38.121,-4.8935,38.4338000105,6.51,-14.9,16.2600768756,131.41,6.27,-11.34,12.9579512269,38.121,-4.8935,38.4338000105,6.27,-11.34,12.9579512269,131.34
2022-03-20 15:00:00,44.3545,-19.712,48.5374557867,36.5845,-3.822,36.7836012953,7.77,-15.89,17.6879902759,131.61,7.47,-12.26,14.3564793734,36.5845,-3.822,36.7836012953,7.47,-12.26,14.3564793734,131.54
2022-03-20 15:30:00,44.8045,-19.5775,48.8950071735,42.0945,-3.9575,42.2801222385,2.71,-15.62,15.8533434959,132.03,2.66,-12.02,12.3108082594,42.0945,-3.9575,42.2801222385,2.66,-12.02,12.3108082594,131.96
2022-03-20 16:00:00,46.6475,-19.813,50.6808072671,27.5275,-2.783,27.6678214764,19.12,-17.03,25.6045952907,132.12,18.32,-13.25,22.6093984882,27.5275,-2.783,27.6678214764,18.32,-13.25,22.6093984882,132.04
2022-03-20 16:30:00,48.7605,-19.3835,52.471958535,19.9205,-1.9435,20.0150821257,28.84,-17.44,33.7031037146,132.1,27.65,-13.57,30.800444802,19.9205,-1.9435,20.0150821257,27.65,-13.57,30.800444802,132.02
2022-03-20 17:00:00,51.124,-18.6525,54.4203926139,13.634,-1.4725000000000001,13.7132859757,37.49,-17.18,41.2389682218,132.1,35.89,-13.29,38.2716108885,13.634,-1.4725000000000001,13.7132859757,35.89,-13.29,38.2716108885,132.02
2022-03-20 17:30:00,53.3735,-17.6575,56.2184828015,8.2635,-1.1475,8.342792608,45.11,-16.51,48.0363633095,131.79,43.16,-12.63,44.9700177896,8.2635,-1.1475,8.342792608,43.16,-12.63,44.9700177896,131.7
2022-03-20 18:00:00,54.545,-17.195,57.1911273713,5.335,-0.905,5.4112152055,49.21,-16.29,51.8361669108,131.33,47.06,-12.42,48.6713468069,5.335,-0.905,5.4112152055,47.06,-12.42,48.6713468069,131.25
2022-03-20 18:30:00,55.023,-16.9835,57.5844579835,3.213,-0.7835000000000001,3.3071500193,51.81,-16.2,54.2836632883,130.74,49.54,-12.33,51.0513515982,3.213,-0.7835000000000001,3.3071500193,49.54,-12.33,51.0513515982,130.67
2022-03-20 19:00:00,55.641,-16.759,58.1101106693,2.311,-0.769,2.4355865823,53.33,-15.99,55.6755691484,130.74,51.0,-12.12,52.4203624558,2.311,-0.769,2.4355865823,51.0,-12.12,52.4203624558,130.67
2022-03-20 19:30:00,55.446,-17.0875,58.0193206807,1.796,-0.9275,2.0213540635,53.65,-16.16,56.0309566222,130.87,51.3,-12.26,52.7446452258,1.796,-0.9275,2.0213540635,51.3,-12.26,52.7446452258,130.81
2022-03-20 20:00:00,53.6885,-17.709,56.5337396008,1.5285000000000002,-0.899,1.7732775445,52.16,-16.81,54.8018402976,130.87,49.86,-12.89,51.4992398002,1.5285000000000002,-0.899,1.7732775445,49.86,-12.89,51.4992398002,130.81
2022-03-20 20:30:00,52.333,-18.2115,55.4112048349,1.643,-0.8715,1.8598282850999999,50.69,-17.34,53.5737967667,131.25,48.46,-13.41,50.2812062306,1.643,-0.8715,1.8598282850999999,48.46,-13.41,50.2812062306,131.18
2022-03-20 21:00:00,50.7815,-18.509,54.0494571966,1.7415,-0.979,1.9978146185,49.04,-17.53,52.0790024866,131.25,46.78,-13.64,48.7280001642,1.7415,-0.979,1.9978146185,46.78,-13.64,48.7280001642,131.18
2022-03-20 21:30:00,49.7055,-18.8365,53.1549664895,1.3155000000000001,-1.1365,1.738439674,48.39,-17.7,51.525548032,131.24,46.28,-13.73,48.273712308,1.3155000000000001,-1.1365,1.738439674,46.28,-13.73,48.273712308,131.04
2022-03-20 22:00:00,48.335,-19.2055,52.0108013325,1.135,-1.3155000000000001,1.737459424,47.2,-17.89,50.4766490568,131.24,45.14,-13.91,47.2346027823,1.135,-1.3155000000000001,1.737459424,45.14,-13.91,47.2346027823,131.18
2022-03-20 22:30:00,46.923,-19.6545,50.8730508152,1.363,-1.5945,2.0976651902,45.56,-18.06,49.008950203,131.36,43.6,-14.07,45.8140251451,1.363,-1.5945,2.0976651902,43.6,-14.07,45.8140251451,131.29
2022-03-20 23:00:00,45.634,-20.2305,49.9172824406,1.5939999999999999,-1.8805,2.4651807743000003,44.04,-18.35,47.71,131.63,42.16,-14.34,44.5320244319,1.5939999999999999,-1.8805,2.4651807743000003,42.16,-14.34,44.5320244319,131.57
2022-03-20 23:30:00,43.9765,-20.4405,48.4948099543,1.5965,-1.9304999999999999,2.5051232505,42.38,-18.51,46.245913333,132.13,40.58,-14.5,43.092765054,1.5965,-1.9304999999999999,2.5051232505,40.58,-14.5,43.092765054,132.07
2022-03-21 00:00:00,43.266,-20.482,47.8691871667,1.4060000000000001,-2.002,2.4463932636,41.86,-18.48,45.7577315871,132.05,40.08,-14.48,42.6154525964,1.4060000000000001,-2.002,2.4463932636,40.08,-14.48,42.6154525964,131.99
2022-03-21 00:30:00,43.9745,-20.553,48.5405238873,1.5845,-2.043,2.5854379223,42.39,-18.51,46.2550775591,132.0,40.61,-14.5,43.1210169175,1.5845,-2.043,2.5854379223,40.61,-14.5,43.1210169175,131.94
2022-03-21 01:00:00,45.6605,-20.295,49.9676724018,2.0705,-2.045,2.910153819,43.59,-18.25,47.2562228706,132.19,41.73,-14.25,44.0959794086,2.0705,-2.045,2.910153819,41.73,-14.25,44.0959794086,132.14
2022-03-21 01:30:00,45.523,-20.303,49.8453141027,1.963,-2.023,2.8188469274,43.56,-18.28,47.240152413,131.99,41.71,-14.29,44.090001134,1.963,-2.023,2.8188469274,41.71,-14.29,44.090001134,131.92
2022-03-21 02:00:00,44.7875,-20.411,49.2191941955,2.2275,-2.021,3.0076896865,42.56,-18.39,46.3631933758,131.99,40.67,-14.43,43.1540704917,2.2275,-2.021,3.0076896865,40.67,-14.43,43.1540704917,131.92
2022-03-21 02:30:00,44.224,-20.5275,48.7559271499,2.034,-2.0175,2.8648668817000003,42.19,-18.51,46.0718590899,132.09,40.37,-14.53,42.9052187968,2.034,-2.0175,2.8648668817000003,40.37,-14.53,42.9052187968,132.02
2022-03-21 03:00:00,43.536,-20.6595,48.1891921104,1.896,-1.9995,2.7555065324,41.64,-18.66,45.6298717947,132.01,39.89,-14.68,42.5054643546,1.896,-1.9995,2.7555065324,39.89,-14.68,42.5054643546,131.93
2022-03-21 03:30:00,42.9115,-20.6795,47.6344261275,1.9915,-1.9695,2.8008931611000003,40.92,-18.71,44.9945607824,131.77,39.2,-14.73,41.8761614764,1.9915,-1.9695,2.8008931611000003,39.2,-14.73,41.8761614764,131.7
2022-03-21 04:00:00,42.27,-20.8065,47.1133032407,1.96,-1.9965000000000002,2.7977870273,40.31,-18.81,44.4827179925,131.63,38.61,-14.83,41.3601378141,1.96,-1.9965000000000002,2.7977870273,38.61,-14.83,41.3601378141,131.56
2022-03-21 04:30:00,42.0945,-20.775,46.9419594313,2.0645,-1.995,2.8709206276,40.03,-18.78,44.2163917569,131.64,38.35,-14.8,41.1067208617,2.0645,-1.995,2.8709206276,38.35,-14.8,41.1067208617,131.58
2022-03-21 05:00:00,42.038,-20.6615,46.8411253734,2.328,-1.9815,3.0571107684,39.71,-18.68,43.8842397678,131.64,38.06,-14.71,40.8037706591,2.328,-1.9815,3.0571107684,38.06,-14.71,40.8037706591,131.58
2022-03-21 05:30:00,42.886,-20.2045,47.4070755927,2.386,-2.0045,3.116250351,40.5,-18.2,44.4014639398,131.28,38.81,-14.26,41.3468704983,2.386,-2.0045,3.116250351,38.81,-14.26,41.3468704983,131.23
2022-03-21 06:00:00,44.222,-19.7435,48.4292378244,2.692,-1.9835,3.3438206067,41.53,-17.76,45.168113753,131.28,39.79,-13.84,42.1282529901,2.692,-1.9835,3.3438206067,39.79,-13.84,42.1282529901,131.23
2022-03-21 06:30:00,46.75,-18.984,50.4574549101,2.8200000000000003,-2.044,3.4828631899999998,43.93,-16.94,47.082995869,131.2,42.02,-13.07,44.0057416708,2.8200000000000003,-2.044,3.4828631899999998,42.02,-13.07,44.0057416708,131.14
2022-03-21 07:00:00,49.2675,-18.3975,52.5904417409,2.7975,-1.9975,3.4374427268,46.47,-16.4,49.2790107449,131.2,44.35,-12.58,46.0996626886,2.7975,-1.9975,3.4374427268,44.35,-12.58,46.0996626886,131.14
2022-03-21 07:30:00,51.647,-17.4845,54.5263271205,3.667,-1.9045,4.1320708186,47.98,-15.58,50.4461772585,130.76,45.89,-11.75,47.3703979295,3.667,-1.9045,4.1320708186,45.89,-11.75,47.3703979295,130.7
2022-03-21 08:00:00,52.6175,-17.3365,55.3999597337,6.1775,-2.0765,6.5171587751,46.44,-15.26,48.8829336272,130.76,44.4,-11.46,45.855115309,6.1775,-2.0765,6.5171587751,44.4,-11.46,45.855115309,130.7
2022-03-21 08:30:00,53.406,-17.2795,56.1318265893,9.826,-2.2095000000000002,10.0713537447,43.58,-15.07,46.1120515701,130.93,41.68,-11.25,43.1715751392,9.826,-2.2095000000000002,10.0713537447,41.68,-11.25,43.1715751392,130.87
2022-03-21 09:00:00,54.003,-17.169,56.6665560097,12.263,-2.3689999999999998,12.4897289802,41.74,-14.8,44.2862010112,131.41,39.93,-11.02,41.4227630657,12.263,-2.3689999999999998,12.4897289802,39.93,-11.02,41.4227630657,131.34
2022-03-21 09:30:00,53.7935,-17.5045,56.5698520636,15.8235,-2.8445,16.0771369497,37.97,-14.66,40.7017997145,131.35,36.33,-10.91,37.9327958368,15.8235,-2.8445,16.0771369497,36.33,-10.91,37.9327958368,131.28
2022-03-21 10:00:00,52.422,-17.854,55.3789797667,23.922,-3.754,24.2147599616,28.5,-14.1,31.7971696854,131.35,27.3,-10.43,29.2245598769,23.922,-3.754,24.2147599616,27.3,-10.43,29.2245598769,131.28
2022-03-21 10:30:00,50.5805,-18.057,53.70700354,37.1905,-5.767,37.6349781354,13.39,-12.29,18.1751533694,131.3,12.9,-8.79,15.6100640614,37.1905,-5.767,37.6349781354,12.9,-8.79,15.6100640614,131.23
2022-03-21 11:00:00,49.176,-17.504,52.1983619666,49.896,-6.814,50.3591244165,-0.72,-10.69,10.7142195236,131.35,-0.55,-7.36,7.3805216618,49.896,-6.814,50.3591244165,-0.55,-7.36,7.3805216618,131.28
2022-03-21 11:30:00,48.5215,-17.138,51.4591780565,53.6615,-7.648,54.2037681923,-5.14,-9.49,10.7925761522,131.23,-4.69,-6.27,7.8300063857,53.6615,-7.648,54.2037681923,-4.69,-6.27,7.8300063857,131.17
2022-03-21 12:00:00,48.176,-16.8715,51.0448282224,55.466,-7.6815,55.995380151,-7.29,-9.19,11.7303111638,131.11,-6.78,-6.04,9.0801982357,55.466,-7.6815,55.995380151,-6.78,-6.04,9.0801982357,131.05
2022-03-21 12:30:00,48.088,-16.4175,50.8132861587,59.318,-8.2675,59.8913740054,-11.23,-8.15,13.8757125943,130.95,-10.57,-5.08,11.7273739601,59.318,-8.2675,59.8913740054,-10.57,-5.08,11.7273739601,130.89
2022-03-21 13:00:00,47.115,-17.3425,50.2054332842,51.635,-7.0925,52.1198309787,-4.52,-10.25,11.2023613582,130.64,-4.17,-7.03,8.1737262005,51.635,-7.0925,52.1198309787,-4.17,-7.03,8.1737262005,130.58
2022-03-21 13:30:00,46.8015,-17.2035,49.8632210602,53.6715,-7.1035,54.1395384585,-6.87,-10.1,12.2150276299,130.92,-6.41,-6.91,9.4252957513,53.6715,-7.1035,54.1395384585,-6.41,-6.91,9.4252957513,130.85
2022-03-21 14:00:00,46.5105,-17.9975,49.8712002713,51.0405,-6.7875,51.489831972,-4.53,-11.21,12.0906989045,131.03,-4.09,-7.9,8.8959597571,51.0405,-6.7875,51.489831972,-4.09,-7.9,8.8959597571,130.97
2022-03-21 14:30:00,46.3195,-18.2545,49.7867738511,47.4495,-6.1445,47.8456887347,-1.13,-12.11,12.1626066285,131.65,-0.91,-8.75,8.797192734,47.4495,-6.1445,47.8456887347,-0.91,-8.75,8.797192734,131.59
2022-03-21 15:00:00,46.3035,-18.1995,49.7517428087,45.6535,-5.6395,46.0005002418,0.65,-12.56,12.5768080211,131.39,0.81,-9.15,9.1857824925,45.6535,-5.6395,46.0005002418,0.81,-9.15,9.1857824925,131.33
2022-03-21 15:30:00,46.3085,-18.627,49.9143496527,40.3485,-5.257,40.6895256946,5.96,-13.37,14.638254677399999,131.6,5.93,-9.85,11.4972779387,40.3485,-5.257,40.6895256946,5.93,-9.85,11.4972779387,131.53
2022-03-21 16:00:00,47.437,-18.543,50.9324240342,36.977,-4.783,37.285058911,10.46,-13.76,17.2843628752,131.81,10.23,-10.19,14.4391481743,36.977,-4.783,37.285058911,10.23,-10.19,14.4391481743,131.75
2022-03-21 16:30:00,49.6495,-18.5495,53.0014792294,28.5795,-3.9695,28.8538515713,21.07,-14.58,25.6226716015,131.73,20.31,-10.94,23.069020352,28.5795,-3.9695,28.8538515713,20.31,-10.94,23.069020352,131.65
2022-03-21 17:00:00,51.641,-18.4745,54.8461487367,22.471,-3.3245,22.7155924697,29.17,-15.15,32.869612106,131.73,28.07,-11.44,30.3116891644,22.471,-3.3245,22.7155924697,28.07,-11.44,30.3116891644,131.65
2022-03-21 17:30:00,53.691,-17.989,56.6244435028,15.741,-2.799,15.9879167498,37.95,-15.19,40.8771158474,131.78,36.43,-11.43,38.1810136062,15.741,-2.799,15.9879167498,36.43,-11.43,38.1810136062,131.71
2022-03-21 18:00:00,55.397,-17.3575,58.0526520949,9.027,-2.2975,9.3147858403,46.37,-15.06,48.754286991,131.41,44.5,-11.28,45.9073893834,9.027,-2.2975,9.3147858403,44.5,-11.28,45.9073893834,131.34
2022-03-21 18:30:00,56.8425,-16.641,59.2283098463,5.0925,-1.951,5.4534353622000005,51.75,-14.69,53.7945963829,131.32,49.62,-10.89,50.8009497943,5.0925,-1.951,5.4534353622000005,49.62,-10.89,50.8009497943,131.25
2022-03-21 19:00:00,58.392,-16.2365,60.6073394586,3.762,-1.9065,4.2175094843,54.63,-14.33,56.4781887103,130.89,52.37,-10.54,53.4201132533,3.762,-1.9065,4.2175094843,52.37,-10.54,53.4201132533,130.82
2022-03-21 19:30:00,58.24,-16.5965,60.5585783539,3.73,-2.1165,4.2886445703,54.51,-14.48,56.4004476933,130.8,52.2,-10.69,53.2833566886,3.73,-2.1165,4.2886445703,52.2,-10.69,53.2833566886,130.73
2022-03-21 20:00:00,56.172,-17.2655,58.7655602734,2.952,-2.0855,3.614362219,53.22,-15.18,55.342576738,130.8,50.98,-11.35,52.2281810903,2.952,-2.0855,3.614362219,50.98,-11.35,52.2281810903,130.73
