Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-21 20:30:00,54.668,-17.6045,57.4326444128,2.958,-2.0345,3.5901189744,51.71,-15.57,54.0032313848,130.96,49.56,-11.74,50.9315344359,2.958,-2.0345,3.5901189744,49.56,-11.74,50.9315344359,130.89
2022-03-21 21:00:00,52.6125,-18.247,55.6868760594,3.3925,-2.107,3.9935579688000002,49.22,-16.14,51.7987258531,130.81,47.2,-12.29,48.7738054697,3.3925,-2.107,3.9935579688000002,47.2,-12.29,48.7738054697,130.74
2022-03-21 21:30:00,51.0705,-18.765,54.4088337979,3.1805,-2.105,3.8140012126,47.89,-16.66,50.7051052656,131.09,45.94,-12.77,47.6818256781,3.1805,-2.105,3.8140012126,45.94,-12.77,47.6818256781,131.02
2022-03-21 22:00:00,49.501,-19.3135,53.1353016671,3.821,-2.0835,4.3521274395,45.68,-17.23,48.8214635176,131.51,43.88,-13.28,45.8455319524,3.821,-2.0835,4.3521274395,43.88,-13.28,45.8455319524,131.44
2022-03-21 22:30:00,47.4625,-19.61,51.3540748748,2.9125,-2.12,3.6023681446999998,44.55,-17.49,47.8602402836,131.75,42.79,-13.56,44.8871663173,2.9125,-2.12,3.6023681446999998,42.79,-13.56,44.8871663173,131.68
2022-03-21 23:00:00,45.2595,-20.0535,49.5031837612,3.0295,-2.2335,3.7638268425,42.23,-17.82,45.8358516884,131.69,40.59,-13.86,42.8911144644,3.0295,-2.2335,3.7638268425,40.59,-13.86,42.8911144644,131.62
2022-03-21 23:30:00,43.783,-20.324,48.2702399518,3.923,-2.294,4.5444873198,39.86,-18.03,43.7481485323,131.85,38.32,-14.1,40.8317572485,3.923,-2.294,4.5444873198,38.32,-14.1,40.8317572485,131.78
2022-03-22 00:00:00,42.8155,-20.3145,47.3903571468,3.6555,-2.2745,4.3053490567,39.16,-18.04,43.1155099703,131.85,37.64,-14.12,40.2012935115,3.6555,-2.2745,4.3053490567,37.64,-14.12,40.2012935115,131.78
2022-03-22 00:30:00,43.595,-20.2935,48.0869022422,3.865,-2.2135,4.45396534,39.73,-18.08,43.6504215329,131.76,38.14,-14.16,40.6837215603,3.865,-2.2135,4.45396534,38.14,-14.16,40.6837215603,131.69
2022-03-22 01:00:00,45.204,-20.0165,49.4374543059,3.824,-2.2365,4.4300009312,41.38,-17.78,45.0381260711,131.3,39.74,-13.88,42.0942038765,3.824,-2.2365,4.4300009312,39.74,-13.88,42.0942038765,131.23
2022-03-22 01:30:00,45.082,-20.1345,49.3739284871,3.7720000000000002,-2.1945,4.3639218886,41.31,-17.94,45.0373145292,131.05,39.64,-14.02,42.0462840213,3.7720000000000002,-2.1945,4.3639218886,39.64,-14.02,42.0462840213,130.98
2022-03-22 02:00:00,44.429,-20.2525,48.8272444159,3.759,-2.1525,4.3316667981,40.67,-18.1,44.5158275224,131.28,39.04,-14.18,41.5354547345,3.759,-2.1525,4.3316667981,39.04,-14.18,41.5354547345,131.21
2022-03-22 02:30:00,43.6795,-20.3545,48.1892559654,3.6295,-2.1545,4.2207985619,40.05,-18.2,43.9913912033,131.36,38.48,-14.25,41.0338019199,3.6295,-2.1545,4.2207985619,38.48,-14.25,41.0338019199,131.28
2022-03-22 03:00:00,43.113,-20.5065,47.741463229,3.873,-2.1765,4.442666007,39.24,-18.33,43.3101200645,131.48,37.74,-14.35,40.3761080343,3.873,-2.1765,4.442666007,37.74,-14.35,40.3761080343,131.4
2022-03-22 03:30:00,42.639,-20.524,47.321442254,4.239,-2.154,4.7548750772,38.4,-18.37,42.5677918149,131.48,36.91,-14.44,39.6340976938,4.239,-2.154,4.7548750772,36.91,-14.44,39.6340976938,131.4
2022-03-22 04:00:00,42.088,-20.5,46.8150589447,4.028,-2.16,4.5705999606,38.06,-18.34,42.248304108,131.51,36.57,-14.4,39.302988436,4.028,-2.16,4.5705999606,36.57,-14.4,39.302988436,131.44
2022-03-22 04:30:00,41.77,-20.6755,46.6069651474,3.29,-2.0855,3.8953061818,38.48,-18.59,42.7352138172,131.51,36.97,-14.66,39.7705481481,3.29,-2.0855,3.8953061818,36.97,-14.66,39.7705481481,131.44
2022-03-22 05:00:00,41.4755,-20.643,46.3287227241,3.6255,-2.063,4.1713570034,37.85,-18.58,42.1644269497,131.55,36.4,-14.62,39.2263227948,3.6255,-2.063,4.1713570034,36.4,-14.62,39.2263227948,131.47
2022-03-22 05:30:00,40.46,-20.578,45.392352704,4.08,-1.388,4.3096338592,36.38,-19.19,41.1310162773,131.55,35.02,-15.21,38.1804203748,4.08,-1.388,4.3096338592,35.02,-15.21,38.1804203748,131.47
2022-03-22 06:00:00,41.303,-20.341,46.0401356427,3.943,-1.231,4.1306912254,37.36,-19.11,41.9638141736,131.25,35.97,-15.13,39.0225293901,3.943,-1.231,4.1306912254,35.97,-15.13,39.0225293901,131.18
2022-03-22 06:30:00,43.315,-19.8355,47.640699882,3.835,-1.1355,3.9995731335,39.48,-18.7,43.6847845365,131.71,37.98,-14.74,40.7400049092,3.835,-1.1355,3.9995731335,37.98,-14.74,40.7400049092,131.63
2022-03-22 07:00:00,45.447,-19.0835,49.2910720237,5.487,-1.1035,5.596863519,39.96,-17.98,43.8187402831,131.95,38.44,-14.06,40.9306388907,5.487,-1.1035,5.596863519,38.44,-14.06,40.9306388907,131.87
2022-03-22 07:30:00,47.086,-18.772,50.6900323535,10.556000000000001,-1.172,10.6208624885,36.53,-17.6,40.5487472063,131.89,35.17,-13.69,37.7404954922,10.556000000000001,-1.172,10.6208624885,35.17,-13.69,37.7404954922,131.82
2022-03-22 08:00:00,47.059,-18.8215,50.6833142489,15.859,-1.3815,15.9190584913,31.2,-17.44,35.7434413564,132.07,30.06,-13.58,32.9851481731,15.859,-1.3815,15.9190584913,30.06,-13.58,32.9851481731,132.0
2022-03-22 08:30:00,47.8845,-18.3555,51.2820604159,21.6345,-2.0255,21.7291104397,26.25,-16.33,30.9149057899,131.74,25.3,-12.56,28.246125398,21.6345,-2.0255,21.7291104397,25.3,-12.56,28.246125398,131.66
2022-03-22 09:00:00,47.8665,-18.2775,51.2373772602,25.0865,-2.4875,25.2095247575,22.78,-15.79,27.7173682012,131.74,22.0,-12.07,25.0935230687,25.0865,-2.4875,25.2095247575,22.0,-12.07,25.0935230687,131.66
2022-03-22 09:30:00,46.769,-18.2485,50.2030588037,37.579,-3.9585,37.7869152386,9.19,-14.29,16.9900029429,131.56,9.07,-10.69,14.0193081142,37.579,-3.9585,37.7869152386,9.07,-10.69,14.0193081142,131.47
2022-03-22 10:00:00,44.855,-17.798000000000002,48.2570184429,51.565,-5.188,51.8253274857,-6.71,-12.61,14.2841240543,131.56,-6.14,-9.22,11.0773643075,51.565,-5.188,51.8253274857,-6.14,-9.22,11.0773643075,131.47
2022-03-22 10:30:00,42.9795,-17.354,46.3508223902,57.3595,-6.204,57.6940365744,-14.38,-11.15,18.1963430392,131.39,-13.48,-7.9,15.6243527866,57.3595,-6.204,57.6940365744,-13.48,-7.9,15.6243527866,131.31
2022-03-22 11:00:00,42.4245,-17.044,45.720193965600004,61.3245,-6.924,61.7141481044,-18.9,-10.12,21.4388525812,131.11,-17.79,-6.95,19.0993874247,61.3245,-6.924,61.7141481044,-17.79,-6.95,19.0993874247,131.03
2022-03-22 11:30:00,42.163,-16.3,45.2040769068,66.903,-7.57,67.3299064978,-24.74,-8.73,26.2351005334,131.05,-23.4,-5.67,24.0771447643,66.903,-7.57,67.3299064978,-23.4,-5.67,24.0771447643,130.97
2022-03-22 12:00:00,41.8655,-15.847,44.764355231,70.1555,-8.247,70.6385672933,-28.29,-7.6,29.2930725599,130.78,-26.8,-4.63,27.197001673,70.1555,-8.247,70.6385672933,-26.8,-4.63,27.197001673,130.7
2022-03-22 12:30:00,42.313,-15.642,45.1116629376,71.203,-8.652,71.7267336005,-28.89,-6.99,29.7235966868,130.78,-27.38,-4.04,27.6764520848,71.203,-8.652,71.7267336005,-27.38,-4.04,27.6764520848,130.7
2022-03-22 13:00:00,41.8925,-15.6875,44.7334238853,71.2625,-8.6475,71.7852572782,-29.37,-7.04,30.2019618568,130.55,-27.8,-4.06,28.0949034524,71.2625,-8.6475,71.7852572782,-27.8,-4.06,28.0949034524,130.48
2022-03-22 13:30:00,41.8165,-16.184,44.8390625264,69.2865,-8.424,69.7967252688,-27.47,-7.76,28.5450258364,130.63,-25.99,-4.74,26.4186998166,69.2865,-8.424,69.7967252688,-25.99,-4.74,26.4186998166,130.56
2022-03-22 14:00:00,42.268,-15.4745,45.0115982192,67.828,-8.0745,68.3069186412,-25.56,-7.4,26.6096523841,130.63,-24.21,-4.42,24.6101706617,67.828,-8.0745,68.3069186412,-24.21,-4.42,24.6101706617,130.56
2022-03-22 14:30:00,41.6935,-15.7015,44.5520487127,65.0335,-7.6415,65.4809028992,-23.34,-8.06,24.6924927863,130.7,-22.07,-4.99,22.6270855392,65.0335,-7.6415,65.4809028992,-22.07,-4.99,22.6270855392,130.64
2022-03-22 15:00:00,41.888,-16.573,45.0474069509,60.258,-6.9030000000000005,60.6521060887,-18.37,-9.67,20.7597157977,130.85,-17.33,-6.51,18.5124012489,60.258,-6.9030000000000005,60.6521060887,-17.33,-6.51,18.5124012489,130.8
2022-03-22 15:30:00,42.3535,-17.2515,45.7321901345,54.1735,-6.0015,54.504918168,-11.82,-11.25,16.3179318543,131.27,-11.05,-7.95,13.6126779144,54.1735,-6.0015,54.504918168,-11.05,-7.95,13.6126779144,131.22
2022-03-22 16:00:00,43.9275,-17.78,47.3893833706,46.7475,-5.12,47.0270470713,-2.8200000000000003,-12.66,12.9702737057,131.45,-2.47,-9.24,9.5644393458,46.7475,-5.12,47.0270470713,-2.47,-9.24,9.5644393458,131.39
2022-03-22 16:30:00,46.027,-18.139,49.4722957826,37.887,-4.109,38.1091675322,8.14,-14.03,16.220372992,131.73,7.99,-10.47,13.1704593694,37.887,-4.109,38.1091675322,7.99,-10.47,13.1704593694,131.66
2022-03-22 17:00:00,48.5155,-18.38,51.8804215504,27.5355,-2.99,27.6973619728,20.98,-15.39,26.0194638684,131.68,20.24,-11.69,23.3733544875,27.5355,-2.99,27.6973619728,20.24,-11.69,23.3733544875,131.6
2022-03-22 17:30:00,50.9775,-18.0475,54.0778860765,17.5475,-2.0375,17.6653944904,33.43,-16.01,37.0659547294,131.68,32.15,-12.24,34.4011642245,17.5475,-2.0375,17.6653944904,32.15,-12.24,34.4011642245,131.6
2022-03-22 18:00:00,52.586,-17.429,55.3990743334,9.676,-1.399,9.7766137798,42.91,-16.03,45.8064296797,131.47,41.24,-12.17,42.9982150792,9.676,-1.399,9.7766137798,41.24,-12.17,42.9982150792,131.38
2022-03-22 18:30:00,53.9235,-16.868,56.5002059841,5.1435,-1.058,5.2511861755,48.78,-15.81,51.2781093645,131.04,46.83,-11.94,48.3281750121,5.1435,-1.058,5.2511861755,46.83,-11.94,48.3281750121,130.95
2022-03-22 19:00:00,55.323,-16.429,57.7108860615,5.193,-1.019,5.2920326908,50.13,-15.41,52.4450664982,131.04,48.1,-11.57,49.4719607455,5.193,-1.019,5.2920326908,48.1,-11.57,49.4719607455,130.95
2022-03-22 19:30:00,56.0345,-16.5915,58.4392253756,2.8145,-1.0915,3.0187385611,53.22,-15.5,55.4312042085,130.8,51.03,-11.64,52.3407155091,2.8145,-1.0915,3.0187385611,51.03,-11.64,52.3407155091,130.73
2022-03-22 20:00:00,55.0925,-16.8225,57.6036462605,2.0525,-1.1025,2.3298631934,53.04,-15.72,55.3205206049,131.12,50.84,-11.83,52.1982231498,2.0525,-1.1025,2.3298631934,50.84,-11.83,52.1982231498,131.05
2022-03-22 20:30:00,53.285,-17.404,56.055244545,3.495,-1.194,3.6933265493,49.79,-16.21,52.3622784073,131.4,47.74,-12.34,49.3090579914,3.495,-1.194,3.6933265493,47.74,-12.34,49.3090579914,131.32
2022-03-22 21:00:00,51.2535,-18.087,54.3512725817,4.5935,-1.267,4.7650321353,46.66,-16.82,49.599072572,131.36,44.77,-12.93,46.599761802,4.5935,-1.267,4.7650321353,44.77,-12.93,46.599761802,131.29
2022-03-22 21:30:00,49.4725,-18.5035,52.8195775116,4.2725,-1.3335,4.4757656887,45.2,-17.17,48.3513071178,131.62,43.4,-13.23,45.371719165100004,4.2725,-1.3335,4.4757656887,43.4,-13.23,45.371719165100004,131.56
2022-03-22 22:00:00,47.7415,-19.0475,51.4009540622,2.8015,-1.2475,3.0667015668,44.94,-17.8,48.3367727512,131.62,43.13,-13.83,45.2931098513,2.8015,-1.2475,3.0667015668,43.13,-13.83,45.2931098513,131.56
2022-03-22 22:30:00,45.948,-19.5015,49.9152001524,3.088,-1.2315,3.3245054143,42.86,-18.27,46.591549663,131.99,41.18,-14.28,43.5856719577,3.088,-1.2315,3.3245054143,41.18,-14.28,43.5856719577,131.93
2022-03-22 23:00:00,43.933,-19.856,48.2117125292,3.193,-1.326,3.4573870191,40.74,-18.53,44.7561001429,132.4,39.2,-14.52,41.80275589,3.193,-1.326,3.4573870191,39.2,-14.52,41.80275589,132.34
2022-03-22 23:30:00,42.229,-20.048,46.7462377631,3.949,-1.318,4.1631388399,38.28,-18.73,42.6165613348,132.5,36.82,-14.79,39.6794216188,3.949,-1.318,4.1631388399,36.82,-14.79,39.6794216188,132.45
2022-03-23 00:00:00,40.995,-20.1365,45.6735006021,3.955,-1.2465,4.1467803475,37.04,-18.89,41.5787650129,131.89,35.62,-14.98,38.6417494428,3.955,-1.2465,4.1467803475,35.62,-14.98,38.6417494428,131.84
2022-03-23 00:30:00,41.464,-20.1875,46.1172251144,4.084,-1.2475,4.2702824555,37.38,-18.94,41.9045104971,131.58,35.94,-15.02,38.9523298405,4.084,-1.2475,4.2702824555,35.94,-15.02,38.9523298405,131.53
2022-03-23 01:00:00,43.1245,-19.9615,47.5203533499,3.7845,-1.2515,3.98606228,39.34,-18.71,43.5625951936,131.58,37.82,-14.81,40.6163575423,3.7845,-1.2515,3.98606228,37.82,-14.81,40.6163575423,131.53
2022-03-23 01:30:00,43.273,-20.013,47.6767521755,3.973,-1.293,4.1781069876,39.3,-18.72,43.5307753205,131.48,37.75,-14.81,40.5511849395,3.973,-1.293,4.1781069876,37.75,-14.81,40.5511849395,131.43
2022-03-23 02:00:00,42.41,-20.207,46.9779836626,3.7800000000000002,-1.267,3.9866889771,38.63,-18.94,43.0232553394,131.62,37.15,-14.99,40.0602371436,3.7800000000000002,-1.267,3.9866889771,37.15,-14.99,40.0602371436,131.57
2022-03-23 02:30:00,41.888,-20.2135,46.5101077858,3.518,-1.2635,3.7380150147,38.37,-18.95,42.7943851457,131.79,36.92,-15.0,39.8508017485,3.518,-1.2635,3.7380150147,36.92,-15.0,39.8508017485,131.74
2022-03-23 03:00:00,41.3525,-20.3515,46.089183205,3.5825,-1.2515,3.7948067803,37.77,-19.1,42.3247315408,131.73,36.34,-15.13,39.363847627,3.5825,-1.2515,3.7948067803,36.34,-15.13,39.363847627,131.69
2022-03-23 03:30:00,40.912,-20.28,45.6625683027,2.682,-1.22,2.9464426008,38.23,-19.06,42.7178709675,131.86,36.79,-15.11,39.7720530021,2.682,-1.22,2.9464426008,36.79,-15.11,39.7720530021,131.81
2022-03-23 04:00:00,40.71,-20.401,45.535754095,2.3,-1.201,2.5946870717,38.41,-19.2,42.9414496728,131.79,36.9,-15.26,39.9309103327,2.3,-1.201,2.5946870717,36.9,-15.26,39.9309103327,131.74
2022-03-23 04:30:00,40.3575,-20.403,45.2217891646,2.1875,-1.163,2.477443289,38.17,-19.24,42.7449002806,132.0,36.69,-15.31,39.7561592712,2.1875,-1.163,2.477443289,36.69,-15.31,39.7561592712,131.95
2022-03-23 05:00:00,40.459,-20.36,45.2930489259,2.209,-1.21,2.518686364,38.25,-19.15,42.775986254,131.9,36.76,-15.21,39.7824295387,2.209,-1.21,2.518686364,36.76,-15.21,39.7824295387,131.84
2022-03-23 05:30:00,40.7275,-20.338,45.5232193529,1.7675,-1.068,2.0651102271,38.96,-19.27,43.4650951914,131.96,37.53,-15.23,40.5025159712,1.7675,-1.068,2.0651102271,37.53,-15.23,40.5025159712,131.91
2022-03-23 06:00:00,41.3615,-20.086,45.9806598283,1.5215,-0.986,1.8130521917,39.84,-19.1,44.181846951,132.25,38.37,-15.04,41.2123585833,1.5215,-0.986,1.8130521917,38.37,-15.04,41.2123585833,132.19
2022-03-23 06:30:00,43.825,-19.2665,47.8730471899,1.705,-0.8265,1.8947631118000001,42.12,-18.44,45.9796476716,132.05,40.49,-14.44,42.9878319993,1.705,-0.8265,1.8947631118000001,40.49,-14.44,42.9878319993,131.99
2022-03-23 07:00:00,45.705,-18.63,49.3560930889,3.715,-0.77,3.793959014,41.99,-17.86,45.6304689873,132.05,40.36,-13.91,42.6897844923,3.715,-0.77,3.793959014,40.36,-13.91,42.6897844923,131.99
2022-03-23 07:30:00,47.658,-18.269,51.039605455,8.678,-1.099,8.747313016,38.98,-17.17,42.5940054468,131.67,37.47,-13.28,39.753733158,8.678,-1.099,8.747313016,37.47,-13.28,39.753733158,131.61
2022-03-23 08:00:00,47.345,-18.4555,50.8149043613,16.915,-1.6455000000000002,16.9948490799,30.43,-16.81,34.7643639378,131.67,29.32,-12.98,32.0646659112,16.915,-1.6455000000000002,16.9948490799,29.32,-12.98,32.0646659112,131.61
2022-03-23 08:30:00,47.4745,-18.172,50.8335492982,25.4445,-2.472,25.5642986262,22.03,-15.7,27.0520036227,131.23,21.32,-11.98,24.455322529100002,25.4445,-2.472,25.5642986262,21.32,-11.98,24.455322529100002,131.16
2022-03-23 09:00:00,47.3075,-17.903,50.5817849156,33.2375,-3.313,33.4022061435,14.07,-14.59,20.269015763,131.23,13.74,-10.95,17.5695788225,33.2375,-3.313,33.4022061435,13.74,-10.95,17.5695788225,131.16
2022-03-23 09:30:00,46.1355,-17.576999999999998,49.3703887897,41.6855,-4.257,41.9023025531,4.45,-13.32,14.0436782931,131.0,4.57,-9.81,10.822245608,41.6855,-4.257,41.9023025531,4.57,-9.81,10.822245608,130.94
2022-03-23 10:00:00,45.2555,-17.376,48.4766506295,49.7855,-5.266,50.0632276851,-4.53,-12.11,12.9295398217,131.0,-4.01,-8.72,9.5978382983,49.7855,-5.266,50.0632276851,-4.01,-8.72,9.5978382983,130.94
2022-03-23 10:30:00,44.198,-16.859,47.3042184694,56.178,-6.189,56.5178857089,-11.98,-10.67,16.0427335576,131.14,-11.16,-7.41,13.3960329949,56.178,-6.189,56.5178857089,-11.16,-7.41,13.3960329949,131.09
2022-03-23 11:00:00,43.122,-16.2535,46.0834367886,62.292,-7.2135,62.7082757397,-19.17,-9.04,21.194586573,130.89,-18.01,-5.92,18.9580194113,62.292,-7.2135,62.7082757397,-18.01,-5.92,18.9580194113,130.85
2022-03-23 11:30:00,42.3455,-15.8145,45.2022099073,66.1155,-7.8845,66.583967143,-23.77,-7.93,25.0578889773,130.67,-22.41,-4.9,22.9394441955,66.1155,-7.8845,66.583967143,-22.41,-4.9,22.9394441955,130.63
2022-03-23 12:00:00,42.0585,-15.565,44.8462556659,67.9385,-8.295,68.4430186889,-25.88,-7.27,26.8817279951,130.67,-24.42,-4.27,24.7905082643,67.9385,-8.295,68.4430186889,-24.42,-4.27,24.7905082643,130.63
2022-03-23 12:30:00,41.9375,-15.5295,44.7204570247,68.3475,-8.4295,68.8653557785,-26.41,-7.1,27.3477256824,130.55,-24.95,-4.13,25.28951166,68.3475,-8.4295,68.8653557785,-24.95,-4.13,25.28951166,130.51
2022-03-23 13:00:00,40.8735,-16.7155,44.1593811381,64.0135,-7.4355,64.4438891013,-23.14,-9.28,24.931466062,130.55,-21.77,-6.13,22.616582412,64.0135,-7.4355,64.4438891013,-21.77,-6.13,22.616582412,130.51
2022-03-23 13:30:00,40.5985,-16.5855,43.8556383205,65.2985,-7.7955,65.7621769903,-24.7,-8.79,26.2174388528,130.88,-23.26,-5.68,23.9434751028,65.2985,-7.7955,65.7621769903,-23.26,-5.68,23.9434751028,130.83
2022-03-23 14:00:00,40.711,-16.4195,43.8974429922,63.071,-7.4295,63.5070744976,-22.36,-8.99,24.0995788345,130.83,-21.07,-5.88,21.8750839998,63.071,-7.4295,63.5070744976,-21.07,-5.88,21.8750839998,130.78
2022-03-23 14:30:00,40.774,-16.77,44.0880026311,59.514,-6.88,59.9103546643,-18.74,-9.89,21.1896130215,130.89,-17.66,-6.73,18.8989020845,59.514,-6.88,59.9103546643,-17.66,-6.73,18.8989020845,130.83
2022-03-23 15:00:00,40.632,-17.399,44.2005048048,54.492,-6.059,54.8278172555,-13.86,-11.34,17.9079647085,130.94,-13.01,-8.07,15.3096374875,54.492,-6.059,54.8278172555,-13.01,-8.07,15.3096374875,130.88
2022-03-23 15:30:00,41.463,-18.0935,45.2388672631,47.693,-5.0535,47.9599844793,-6.23,-13.04,14.4517991959,131.3,-5.71,-9.65,11.212787343,47.693,-5.0535,47.9599844793,-5.71,-9.65,11.212787343,131.22
2022-03-23 16:00:00,42.8765,-18.5835,46.7305117081,39.0365,-3.7635,39.2174994677,3.84,-14.82,15.3094088717,131.3,3.9,-11.26,11.9162745856,39.0365,-3.7635,39.2174994677,3.9,-11.26,11.9162745856,131.22
2022-03-23 16:30:00,44.9825,-18.7905,48.7494430378,30.4125,-2.6505,30.5277792592,14.57,-16.14,21.7436082562,131.64,14.15,-12.46,18.8540207913,30.4125,-2.6505,30.5277792592,14.15,-12.46,18.8540207913,131.55
2022-03-23 17:00:00,46.8265,-18.547,50.3657851249,20.8665,-1.5270000000000001,20.9222979438,25.96,-17.02,31.0419393724,131.68,25.01,-13.23,28.2936918765,20.8665,-1.5270000000000001,20.9222979438,25.01,-13.23,28.2936918765,131.58
2022-03-23 17:30:00,47.65,-18.336,51.0561592367,13.56,-0.896,13.5895701183,34.09,-17.44,38.2920579233,131.67,32.86,-13.58,35.5555340278,13.56,-0.896,13.5895701183,32.86,-13.58,35.5555340278,131.57
2022-03-23 18:00:00,50.849,-17.412,53.7475445486,5.519,-0.652,5.5573793284,45.33,-16.76,48.3291475199,131.67,43.56,-12.88,45.4243106717,5.519,-0.652,5.5573793284,43.56,-12.88,45.4243106717,131.57
2022-03-23 18:30:00,52.276,-16.9575,54.9575925806,1.366,-0.40750000000000003,1.4254866713,50.91,-16.55,53.5325190889,131.23,48.82,-12.67,50.4373006811,1.366,-0.40750000000000003,1.4254866713,48.82,-12.67,50.4373006811,131.13
2022-03-23 19:00:00,54.1465,-16.297,56.5458722742,0.1965,-0.307,0.3645013717,53.95,-15.99,56.2697307618,131.23,51.7,-12.13,53.103925467,0.1965,-0.307,0.3645013717,51.7,-12.13,53.103925467,131.13
2022-03-23 19:30:00,54.8235,-16.4155,57.228356542,0.1635,-0.5155000000000001,0.540807267,54.66,-15.9,56.9256146212,130.89,52.37,-12.02,53.7317159599,0.1635,-0.5155000000000001,0.540807267,52.37,-12.02,53.7317159599,130.79
2022-03-23 20:00:00,53.8455,-17.088,56.4919252128,0.17550000000000002,-0.6980000000000001,0.7197251211,53.67,-16.39,56.1168513015,130.98,51.42,-12.5,52.9175434048,0.17550000000000002,-0.6980000000000001,0.7197251211,51.42,-12.5,52.9175434048,130.89
2022-03-23 20:30:00,52.2985,-17.622,55.1875709399,0.1985,-0.632,0.6624396199,52.1,-16.99,54.8002746343,131.21,49.92,-13.05,51.5975668031,0.1985,-0.632,0.6624396199,49.92,-13.05,51.5975668031,131.12
2022-03-23 21:00:00,50.7525,-17.98,53.8432600819,0.17250000000000001,-0.63,0.6531892911,50.58,-17.35,53.4729735474,131.51,48.48,-13.41,50.300482105,0.17250000000000001,-0.63,0.6531892911,48.48,-13.41,50.300482105,131.42
2022-03-23 21:30:00,49.2575,-18.594,52.6501485492,0.1675,-0.674,0.6945014399,49.09,-17.92,52.258535188,131.61,47.08,-13.94,49.1004073303,0.1675,-0.674,0.6945014399,47.08,-13.94,49.1004073303,131.53
2022-03-23 22:00:00,47.286,-19.1815,51.0283816934,0.166,-0.6915,0.7111457305000001,47.12,-18.49,50.6179266664,131.99,45.18,-14.48,47.4436802957,0.166,-0.6915,0.7111457305000001,45.18,-14.48,47.4436802957,131.92
2022-03-23 22:30:00,45.2935,-19.777,49.4229791823,0.1635,-0.667,0.6867468602,45.13,-19.11,49.0092746325,132.17,43.3,-15.08,45.8508058817,0.1635,-0.667,0.6867468602,43.3,-15.08,45.8508058817,132.11
2022-03-23 23:00:00,43.0175,-19.8865,47.3917523257,0.1675,-0.6165,0.6388493563000001,42.85,-19.27,46.9835652117,132.52,41.14,-15.28,43.8859658661,0.1675,-0.6165,0.6388493563000001,41.14,-15.28,43.8859658661,132.46
2022-03-23 23:30:00,41.2785,-19.8195,45.7900332223,0.1685,-0.5695,0.5939044536,41.11,-19.25,45.3937727007,131.57,39.55,-15.26,42.3918636061,0.1685,-0.5695,0.5939044536,39.55,-15.26,42.3918636061,131.52
2022-03-24 00:00:00,40.4865,-20.15,45.2236573294,0.17650000000000002,-0.59,0.6158345963,40.31,-19.56,44.8050186921,130.7,38.82,-15.54,41.8148777351,0.17650000000000002,-0.59,0.6158345963,38.82,-15.54,41.8148777351,130.64
2022-03-24 00:30:00,41.1315,-20.086,45.7738756088,0.1715,-0.596,0.6201840453,40.96,-19.49,45.3605742909,130.95,39.37,-15.51,42.3149737091,0.1715,-0.596,0.6201840453,39.37,-15.51,42.3149737091,130.9
2022-03-24 01:00:00,42.658,-19.856,47.0527969413,0.168,-0.536,0.5617116698,42.49,-19.32,46.6761448708,130.89,40.79,-15.32,43.5720839529,0.168,-0.536,0.5617116698,40.79,-15.32,43.5720839529,130.84
2022-03-24 01:30:00,42.46,-19.9015,46.8926572317,0.17,-0.5215000000000001,0.5485091157,42.29,-19.38,46.5191197251,130.83,40.61,-15.39,43.4283801218,0.17,-0.5215000000000001,0.5485091157,40.61,-15.39,43.4283801218,130.77
2022-03-24 02:00:00,41.653,-20.1005,46.2493514468,0.17300000000000001,-0.5305,0.5579957437,41.48,-19.57,45.8647500811,130.83,39.82,-15.57,42.7557867428,0.17300000000000001,-0.5305,0.5579957437,39.82,-15.57,42.7557867428,130.77
2022-03-24 02:30:00,41.2365,-20.179,45.9090511038,0.17650000000000002,-0.529,0.5576676878,41.06,-19.65,45.5197330836,130.98,39.59,-15.71,42.5931003802,0.17650000000000002,-0.529,0.5576676878,39.59,-15.71,42.5931003802,130.92
2022-03-24 03:00:00,40.838,-20.3205,45.6143065743,0.198,-0.5205000000000001,0.5568880049,40.64,-19.8,45.2067428599,131.07,39.02,-15.8,42.0975106152,0.198,-0.5205000000000001,0.5568880049,39.02,-15.8,42.0975106152,131.02
2022-03-24 03:30:00,40.356,-20.345,45.1943111575,0.20600000000000002,-0.535,0.5732896301,40.15,-19.81,44.7711804624,131.18,38.55,-15.8,41.6622430985,0.20600000000000002,-0.535,0.5732896301,38.55,-15.8,41.6622430985,131.13
2022-03-24 04:00:00,40.042,-20.489,44.9795607471,0.212,-0.559,0.5978503157,39.83,-19.93,44.5380039966,131.133,38.25,-15.91,41.4269308542,0.212,-0.559,0.5978503157,38.25,-15.91,41.4269308542,131.083
2022-03-24 04:30:00,40.0445,-20.3155,44.9030235118,0.1945,-0.5355,0.5697284441,39.85,-19.78,44.4889975162,131.133,38.29,-15.77,41.4103489481,0.1945,-0.5355,0.5697284441,38.29,-15.77,41.4103489481,131.083
2022-03-24 05:00:00,40.0435,-20.116,44.8122232014,0.2335,-0.546,0.5938335204,39.81,-19.57,44.360128494,131.133,38.34,-15.56,41.3771579498,0.2335,-0.546,0.5938335204,38.34,-15.56,41.3771579498,131.083
2022-03-24 05:30:00,41.657,-19.6395,46.054485224,0.23700000000000002,-0.5995,0.6446466086,41.42,-19.04,45.586598908,131.133,39.91,-15.05,42.6533773575,0.23700000000000002,-0.5995,0.6446466086,39.91,-15.05,42.6533773575,131.083
2022-03-24 06:00:00,43.1695,-19.193,47.2438036069,0.1995,-0.5730000000000001,0.6067365573,42.97,-18.62,46.8308157093,131.133,41.27,-14.67,43.799792237,0.1995,-0.5730000000000001,0.6067365573,41.27,-14.67,43.799792237,131.083
2022-03-24 06:30:00,45.818,-18.264,49.3240592409,0.268,-0.454,0.5272001517,45.55,-17.81,48.90806273,131.79,43.69,-13.87,45.8387717986,0.268,-0.454,0.5272001517,43.69,-13.87,45.8387717986,131.74
2022-03-24 07:00:00,48.4705,-17.3825,51.4931129036,2.2805,-0.4625,2.3269264062,46.19,-16.92,49.1914880848,131.6,44.29,-13.04,46.1697487539,2.2805,-0.4625,2.3269264062,44.29,-13.04,46.1697487539,131.55
2022-03-24 07:30:00,50.2295,-17.0105,53.0316865704,7.9195,-0.7805000000000001,7.9578678363,42.31,-16.23,45.3161008914,131.66,40.54,-12.42,42.3998584903,7.9195,-0.7805000000000001,7.9578678363,40.54,-12.42,42.3998584903,131.6
2022-03-24 08:00:00,50.0565,-17.2715,52.9524116967,16.6465,-1.4215,16.7070830638,33.41,-15.85,36.9790562346,131.27,32.08,-12.1,34.2860963074,16.6465,-1.4215,16.7070830638,32.08,-12.1,34.2860963074,131.21
2022-03-24 08:30:00,50.271,-17.0715,53.0905787617,26.351,-2.3515,26.455713055,23.92,-14.72,28.0863810414,130.99,23.02,-11.07,25.5434003218,26.351,-2.3515,26.455713055,23.02,-11.07,25.5434003218,130.92
2022-03-24 09:00:00,49.4255,-16.8265,52.2112167307,35.5355,-3.3165,35.6899276057,13.89,-13.51,19.3765889671,130.99,13.5,-10.0,16.8002976164,35.5355,-3.3165,35.6899276057,13.5,-10.0,16.8002976164,130.92
2022-03-24 09:30:00,48.7675,-16.533,51.4937777333,43.4575,-4.313,43.6710003921,5.31,-12.22,13.3238320314,130.81,5.23,-8.83,10.2626409856,43.4575,-4.313,43.6710003921,5.23,-8.83,10.2626409856,130.75
2022-03-24 10:00:00,47.3175,-16.2605,50.0334854522,50.0975,-5.2905,50.3760746436,-2.7800000000000002,-10.97,11.3167707408,130.59,-2.49,-7.71,8.1021108361,50.0975,-5.2905,50.3760746436,-2.49,-7.71,8.1021108361,130.52
2022-03-24 10:30:00,45.9745,-15.896,48.645014814,55.4145,-6.116,55.750984442000004,-9.44,-9.78,13.592718639,130.52,-8.84,-6.6,11.0320261058,55.4145,-6.116,55.750984442000004,-8.84,-6.6,11.0320261058,130.45
2022-03-24 11:00:00,45.111,-15.453,47.6843530941,59.531,-6.843,59.9230056823,-14.42,-8.61,16.7948950577,130.47,-13.59,-5.53,14.6720482551,59.531,-6.843,59.9230056823,-13.59,-5.53,14.6720482551,130.4
2022-03-24 11:30:00,44.833,-14.9415,47.2572355439,62.363,-7.2815,62.7866547226,-17.53,-7.66,19.1305122775,130.31,-16.54,-4.64,17.1785098306,62.363,-7.2815,62.7866547226,-16.54,-4.64,17.1785098306,130.24
2022-03-24 12:00:00,44.584,-14.634,46.9242689021,64.144,-7.604,64.593138583,-19.56,-7.03,20.7849585037,130.25,-18.49,-4.06,18.9304965598,64.144,-7.604,64.593138583,-18.49,-4.06,18.9304965598,130.2
2022-03-24 12:30:00,44.4275,-14.481,46.7279586249,64.8075,-7.721,65.2658095579,-20.38,-6.76,21.4718885988,130.1,-19.28,-3.81,19.6528496661,64.8075,-7.721,65.2658095579,-19.28,-3.81,19.6528496661,130.06
2022-03-24 13:00:00,44.251,-14.715,46.6334882461,64.501,-7.775,64.9679122798,-20.25,-6.94,21.4062163868,130.0,-19.17,-3.95,19.5727208124,64.501,-7.775,64.9679122798,-19.17,-3.95,19.5727208124,129.95
2022-03-24 13:30:00,43.958,-15.104,46.4804967702,63.128,-7.564,63.5795445092,-19.17,-7.54,20.5995266936,130.36,-18.12,-4.52,18.6752456476,63.128,-7.564,63.5795445092,-18.12,-4.52,18.6752456476,130.31
2022-03-24 14:00:00,43.6385,-14.9985,46.1440536202,60.658500000000004,-7.5385,61.1251388915,-17.02,-7.46,18.5831106115,130.54,-16.04,-4.41,16.6351946186,60.658500000000004,-7.5385,61.1251388915,-16.04,-4.41,16.6351946186,130.5
2022-03-24 14:30:00,43.6175,-15.5185,46.2958977502,55.7375,-7.7485,56.2735120505,-12.12,-7.77,14.3967808902,130.65,-11.43,-4.71,12.3624026791,55.7375,-7.7485,56.2735120505,-11.43,-4.71,12.3624026791,130.58
2022-03-24 15:00:00,43.66,-15.989,46.4956312034,52.46,-5.859,52.7861675157,-8.8,-10.13,13.4185282352,130.65,-8.14,-6.89,10.6645065521,52.46,-5.859,52.7861675157,-8.14,-6.89,10.6645065521,130.58
2022-03-24 15:30:00,43.9685,-16.634,47.0097750287,46.5285,-4.924,46.7883221354,-2.56,-11.71,11.9865633106,131.04,-2.19,-8.35,8.6324156526,46.5285,-4.924,46.7883221354,-2.19,-8.35,8.6324156526,130.96
2022-03-24 16:00:00,45.0495,-17.0915,48.1827440325,38.4495,-5.2115,38.8010796564,6.6,-11.88,13.5902317861,131.3,6.49,-8.47,10.6705669952,38.4495,-5.2115,38.8010796564,6.49,-8.47,10.6705669952,131.21
2022-03-24 16:30:00,47.073,-17.4055,50.1878347735,30.363,-3.0855,30.5193721962,16.71,-14.32,22.0065104003,131.36,16.15,-10.72,19.3840372472,30.363,-3.0855,30.5193721962,16.15,-10.72,19.3840372472,131.26
2022-03-24 17:00:00,49.0695,-17.4195,52.069711066,21.5195,-2.0195,21.614052385,27.55,-15.4,31.5620420759,131.69,26.52,-11.65,28.9660646274,21.5195,-2.0195,21.614052385,26.52,-11.65,28.9660646274,131.6
2022-03-24 17:30:00,51.3075,-17.0415,54.0635947612,12.9675,-1.2615,13.0287159191,38.34,-15.78,41.4603907362,132.09,36.8,-11.97,38.6978151838,12.9675,-1.2615,13.0287159191,36.8,-11.97,38.6978151838,131.99
2022-03-24 18:00:00,53.017,-16.5405,55.5372886379,6.147,-0.7805000000000001,6.1963528991,46.87,-15.76,49.4487057465,132.06,44.94,-11.9,46.4888545783,6.147,-0.7805000000000001,6.1963528991,44.94,-11.9,46.4888545783,131.95
2022-03-24 18:30:00,54.4525,-15.9635,56.744233967,2.0425,-0.5135000000000001,2.1060599469,52.41,-15.45,54.6398261344,131.82,50.19,-11.58,51.5085672486,2.0425,-0.5135000000000001,2.1060599469,50.19,-11.58,51.5085672486,131.72
2022-03-24 19:00:00,55.768,-15.561,57.8983121084,0.498,-0.421,0.6521081199000001,55.27,-15.14,57.3061296896,131.82,52.91,-11.28,54.0990434296,0.498,-0.421,0.6521081199000001,52.91,-11.28,54.0990434296,131.72
2022-03-24 19:30:00,56.3625,-15.7345,58.5175691267,0.3425,-0.5745,0.6688471425,56.02,-15.16,58.035041139,131.41,53.62,-11.3,54.7977590783,0.3425,-0.5745,0.6688471425,53.62,-11.3,54.7977590783,131.33
2022-03-24 20:00:00,55.363,-16.1545,57.6717403869,0.313,-0.6245,0.6985479583,55.05,-15.53,57.1986311025,131.41,52.68,-11.65,53.9528025222,0.313,-0.6245,0.6985479583,52.68,-11.65,53.9528025222,131.33
2022-03-24 20:30:00,53.95,-16.6065,56.4480145111,0.31,-0.7665000000000001,0.8268145197000001,53.64,-15.84,55.9299132844,131.6,51.34,-11.95,52.7124093549,0.31,-0.7665000000000001,0.8268145197000001,51.34,-11.95,52.7124093549,131.51
2022-03-24 21:00:00,52.563,-16.894,55.2111963736,0.393,-0.904,0.9857306934000001,52.17,-15.99,54.5654561055,131.83,49.95,-12.12,51.3993861831,0.393,-0.904,0.9857306934000001,49.95,-12.12,51.3993861831,131.76
2022-03-24 21:30:00,50.8245,-17.4215,53.7274460821,0.3045,-0.9415,0.989516296,50.52,-16.48,53.1400112909,131.02,48.4,-12.6,50.0131982581,0.3045,-0.9415,0.989516296,48.4,-12.6,50.0131982581,130.95
2022-03-24 22:00:00,49.1215,-17.841,52.261104497,0.3115,-1.001,1.0483478669,48.81,-16.84,51.6333390359,131.2,46.76,-12.97,48.5254417806,0.3115,-1.001,1.0483478669,46.76,-12.97,48.5254417806,131.13
2022-03-24 22:30:00,47.2895,-18.1475,50.6520341793,0.2695,-1.0075,1.0429220968,47.02,-17.14,50.0465783046,131.1,45.03,-13.28,46.9474099392,0.2695,-1.0075,1.0429220968,45.03,-13.28,46.9474099392,131.04
2022-03-24 23:00:00,45.442,-18.5085,49.066688662,0.372,-1.0985,1.1597785349,45.07,-17.41,48.3157634732,131.1,43.18,-13.52,45.2471302957,0.372,-1.0985,1.1597785349,43.18,-13.52,45.2471302957,131.04
2022-03-24 23:30:00,43.97,-18.7955,47.8187381708,0.33,-1.1255,1.1728811747,43.64,-17.67,47.0816153079,131.3,41.82,-13.78,44.03181577,0.33,-1.1255,1.1728811747,41.82,-13.78,44.03181577,131.24
2022-03-25 00:00:00,43.0325,-19.05,47.0605838919,0.5225000000000001,-1.1400000000000001,1.2540359843,42.51,-17.91,46.1288217929,131.3,40.77,-14.01,43.1100104384,0.5225000000000001,-1.1400000000000001,1.2540359843,40.77,-14.01,43.1100104384,131.24
2022-03-25 00:30:00,43.4855,-18.924,47.4247455054,0.6055,-1.134,1.2855295601,42.88,-17.79,46.4239000947,131.48,41.19,-13.88,43.4657393817,0.6055,-1.134,1.2855295601,41.19,-13.88,43.4657393817,131.43
2022-03-25 01:00:00,45.125,-18.722,48.854671312,0.525,-1.1320000000000001,1.247817695,44.6,-17.59,47.9433843194,131.48,42.79,-13.69,44.9266090419,0.525,-1.1320000000000001,1.247817695,42.79,-13.69,44.9266090419,131.43
2022-03-25 01:30:00,45.413,-18.723,49.1211899082,0.513,-1.103,1.2164612612,44.9,-17.62,48.2335401977,131.56,43.03,-13.71,45.161321947,0.513,-1.103,1.2164612612,43.03,-13.71,45.161321947,131.52
2022-03-25 02:00:00,44.662,-18.8295,48.4690036441,0.342,-1.0995,1.1514617883,44.32,-17.73,47.7348436679,131.56,42.46,-13.83,44.6555763595,0.342,-1.0995,1.1514617883,42.46,-13.83,44.6555763595,131.52
2022-03-25 02:30:00,44.0665,-18.8845,47.9424734708,0.4565,-1.1045,1.1951202868,43.61,-17.78,47.0952279961,131.72,41.77,-13.88,44.0157619496,0.4565,-1.1045,1.1951202868,41.77,-13.88,44.0157619496,131.68
2022-03-25 03:00:00,43.498,-19.058,47.4898238363,0.778,-1.108,1.3538640995,42.72,-17.95,46.3378991755,131.72,40.91,-14.04,43.2521641077,0.778,-1.108,1.3538640995,40.91,-14.04,43.2521641077,131.68
2022-03-25 03:30:00,42.8565,-19.1795,46.9524526782,1.0665,-1.1095,1.5389647494,41.79,-18.07,45.5294300426,131.77,40.04,-14.17,42.4734093287,1.0665,-1.1095,1.5389647494,40.04,-14.17,42.4734093287,131.72
2022-03-25 04:00:00,42.3745,-19.159,46.5044678633,0.9345,-1.099,1.4425987834,41.44,-18.06,45.2043935918,131.77,39.7,-14.15,42.1463224967,0.9345,-1.099,1.4425987834,39.7,-14.15,42.1463224967,131.76
2022-03-25 04:30:00,42.034,-19.332,46.2664390244,0.874,-1.1219999999999999,1.4222376735,41.16,-18.21,45.0083292292,131.71,39.45,-14.27,41.9515839987,0.874,-1.1219999999999999,1.4222376735,39.45,-14.27,41.9515839987,131.66
2022-03-25 05:00:00,42.3065,-19.2465,46.4786801071,0.7265,-1.1065,1.3236859522,41.58,-18.14,45.3646999329,131.92,39.87,-14.2,42.3232430232,0.7265,-1.1065,1.3236859522,39.87,-14.2,42.3232430232,131.87
2022-03-25 05:30:00,42.456,-18.965,46.4992812955,0.626,-0.635,0.8916843612,41.83,-18.33,45.6698784759,131.95,40.12,-14.38,42.6192304013,0.626,-0.635,0.8916843612,40.12,-14.38,42.6192304013,131.9
2022-03-25 06:00:00,43.5375,-18.2835,47.2207610962,0.5875,-0.3135,0.6659117809,42.95,-17.97,46.5577426429,131.95,41.27,-14.02,43.5863889305,0.5875,-0.3135,0.6659117809,41.27,-14.02,43.5863889305,131.9
2022-03-25 06:30:00,45.621,-17.738,48.9480570094,0.8210000000000001,-0.20800000000000002,0.8469386046,44.8,-17.53,48.1075971131,131.98,42.99,-13.59,45.0868961008,0.8210000000000001,-0.20800000000000002,0.8469386046,42.99,-13.59,45.0868961008,131.92
2022-03-25 07:00:00,47.8245,-17.156,50.8085734522,3.4245,-0.276,3.4356042045,44.4,-16.88,47.5004673661,131.98,42.51,-13.0,44.4533474555,3.4245,-0.276,3.4356042045,42.51,-13.0,44.4533474555,131.92
2022-03-25 07:30:00,49.469,-17.07,52.3313181661,8.969,-0.66,8.9932508583,40.5,-16.41,43.6982619792,131.74,38.77,-12.57,40.7568129274,8.969,-0.66,8.9932508583,38.77,-12.57,40.7568129274,131.69
2022-03-25 08:00:00,49.672,-17.0685,52.5227691221,16.722,-1.2585,16.7692905709,32.95,-15.81,36.5466633224,131.79,31.56,-12.06,33.7857543944,16.722,-1.2585,16.7692905709,31.56,-12.06,33.7857543944,131.73
2022-03-25 08:30:00,49.631,-16.917,52.4349220463,25.961,-2.147,26.0496282123,23.67,-14.77,27.9002114687,131.47,22.71,-11.13,25.2907295268,25.961,-2.147,26.0496282123,22.71,-11.13,25.2907295268,131.41
2022-03-25 09:00:00,48.982,-16.702,51.7512620909,34.992,-3.122,35.1309969685,13.99,-13.58,19.4970895264,131.26,13.48,-10.05,16.8140685142,34.992,-3.122,35.1309969685,13.48,-10.05,16.8140685142,131.2
2022-03-25 09:30:00,48.1495,-16.3625,50.8537683609,43.1895,-4.1325,43.3867545053,4.96,-12.23,13.1975187062,130.98,4.87,-8.83,10.0839377229,43.1895,-4.1325,43.3867545053,4.87,-8.83,10.0839377229,130.91
2022-03-25 10:00:00,46.6,-16.0045,49.2717365256,50.61,-5.2445,50.881007068,-4.01,-10.76,11.4829308106,130.98,-3.69,-7.49,8.349622746,50.61,-5.2445,50.881007068,-3.69,-7.49,8.349622746,130.91
2022-03-25 10:30:00,46.826,-15.536,49.336006851,56.326,-6.516,56.7016448791,-9.5,-9.02,13.1000152672,130.85,-8.92,-5.86,10.6726753909,56.326,-6.516,56.7016448791,-8.92,-5.86,10.6726753909,130.81
2022-03-25 11:00:00,45.8995,-15.06,48.3070150211,60.3095,-7.19,60.7365778609,-14.41,-7.87,16.4190438211,130.85,-13.61,-4.8100000000000005,14.434964496,60.3095,-7.19,60.7365778609,-13.61,-4.8100000000000005,14.434964496,130.81
2022-03-25 11:30:00,45.451,-14.824,47.8073673925,62.921,-7.624,63.3812087057,-17.47,-7.2,18.8955259255,130.62,-16.53,-4.19,17.0527710358,62.921,-7.624,63.3812087057,-16.53,-4.19,17.0527710358,130.57
2022-03-25 12:00:00,44.9145,-14.62,47.2340630292,64.8745,-7.95,65.3597984257,-19.96,-6.67,21.0449637681,130.58,-18.83,-3.71,19.1920035431,64.8745,-7.95,65.3597984257,-18.83,-3.71,19.1920035431,130.54
2022-03-25 12:30:00,44.5475,-14.529,46.8569268865,65.7675,-8.109,66.265526009,-21.22,-6.42,22.1699075325,130.47,-20.01,-3.47,20.3086434801,65.7675,-8.109,66.265526009,-20.01,-3.47,20.3086434801,130.43
2022-03-25 13:00:00,44.438,-14.48,46.7376319897,66.198,-8.16,66.6990315072,-21.76,-6.32,22.6592144612,130.47,-20.61,-3.38,20.8853178094,66.198,-8.16,66.6990315072,-20.61,-3.38,20.8853178094,130.43
2022-03-25 13:30:00,44.009,-14.662,46.3871353394,65.339,-7.832,65.8067256821,-21.33,-6.83,22.3968256679,130.53,-20.21,-3.87,20.5771961161,65.339,-7.832,65.8067256821,-20.21,-3.87,20.5771961161,130.47
2022-03-25 14:00:00,43.859,-15.2335,46.4292085141,60.069,-7.0935,60.4863827919,-16.21,-8.14,18.1390104471,130.69,-15.29,-5.06,16.105517688,60.069,-7.0935,60.4863827919,-15.29,-5.06,16.105517688,130.64
2022-03-25 14:30:00,44.066,-15.635,46.7575189782,55.856,-6.415,56.2231710329,-11.79,-9.22,14.967047137,130.84,-11.07,-6.08,12.6297783037,55.856,-6.415,56.2231710329,-11.07,-6.08,12.6297783037,130.78
2022-03-25 15:00:00,44.2625,-16.291,47.1653006696,50.9125,-5.631,51.2229520552,-6.65,-10.66,12.5641593431,131.05,-6.19,-7.4,9.6475955554,50.9125,-5.631,51.2229520552,-6.19,-7.4,9.6475955554,130.97
2022-03-25 15:30:00,44.0505,-17.082,47.2466006634,45.4805,-4.822,45.7354082113,-1.43,-12.26,12.34311549,131.34,-1.17,-8.88,8.9567460609,45.4805,-4.822,45.7354082113,-1.17,-8.88,8.9567460609,131.26
2022-03-25 16:00:00,45.146,-17.5575,48.4399331363,37.746,-3.8675,37.9436170159,7.4,-13.69,15.5620082252,131.56,7.25,-10.18,12.497795805700001,37.746,-3.8675,37.9436170159,7.25,-10.18,12.497795805700001,131.45
2022-03-25 16:30:00,47.059,-17.647,50.2589901411,28.839,-2.827,28.9772298538,18.22,-14.82,23.4861831722,131.92,17.59,-11.17,20.8369143589,28.839,-2.827,28.9772298538,17.59,-11.17,20.8369143589,131.82
2022-03-25 17:00:00,49.219,-17.323,52.1785040989,19.949,-2.003,20.0493044767,29.27,-15.32,33.0368778791,132.01,28.16,-11.58,30.4480212822,19.949,-2.003,20.0493044767,28.16,-11.58,30.4480212822,131.91
2022-03-25 17:30:00,51.7885,-16.876,54.4687810424,11.7685,-1.266,11.8363992941,40.02,-15.61,42.9566351103,132.01,38.4,-11.79,40.1691934198,11.7685,-1.266,11.8363992941,38.4,-11.79,40.1691934198,131.91
2022-03-25 18:00:00,53.388,-16.302,55.8214452339,5.5280000000000005,-0.852,5.5932716723,47.86,-15.45,50.2919685437,131.84,45.87,-11.61,47.3164770455,5.5280000000000005,-0.852,5.5932716723,45.87,-11.61,47.3164770455,131.74
2022-03-25 18:30:00,54.9005,-15.6205,57.0794614594,1.7505000000000002,-0.6505000000000001,1.8674582994,53.15,-14.97,55.2179626571,131.78,50.91,-11.14,52.1145632237,1.7505000000000002,-0.6505000000000001,1.8674582994,50.91,-11.14,52.1145632237,131.68
2022-03-25 19:00:00,56.3865,-15.169,58.3912317326,0.2765,-0.529,0.5969030491,56.11,-14.64,57.9884617834,131.57,53.73,-10.8,54.8046795447,0.2765,-0.529,0.5969030491,53.73,-10.8,54.8046795447,131.47
2022-03-25 19:30:00,57.4315,-15.0695,59.3756433439,0.18150000000000002,-0.6595000000000001,0.6840193711,57.25,-14.41,59.0356722669,131.42,54.8,-10.61,55.8176683497,0.18150000000000002,-0.6595000000000001,0.6840193711,54.8,-10.61,55.8176683497,131.31
2022-03-25 20:00:00,56.485,-15.593,58.5977548546,0.17500000000000002,-1.003,1.0181522479,56.31,-14.59,58.1694438688,130.87,53.89,-10.78,54.9576245848,0.17500000000000002,-1.003,1.0181522479,53.89,-10.78,54.9576245848,130.77
2022-03-25 20:30:00,54.905,-16.1865,57.2412596581,0.185,-1.0565,1.0725750556,54.72,-15.13,56.7731917369,131.02,52.45,-11.29,53.6513429468,0.185,-1.0565,1.0725750556,52.45,-11.29,53.6513429468,130.92
2022-03-25 21:00:00,53.0695,-16.9485,55.7101739586,0.2795,-1.1185,1.1528931,52.79,-15.83,55.1123670332,131.09,50.65,-11.95,52.0406091432,0.2795,-1.1185,1.1528931,50.65,-11.95,52.0406091432,131.0
2022-03-25 21:30:00,51.602,-17.4775,54.4814593256,0.502,-1.1875,1.2892479397,51.1,-16.29,53.6337030234,131.64,48.96,-12.38,50.5009504861,0.502,-1.1875,1.2892479397,48.96,-12.38,50.5009504861,131.55
2022-03-25 22:00:00,49.97,-17.922,53.0867119343,0.99,-1.252,1.5961215493,48.98,-16.67,51.7390500493,131.94,46.9,-12.77,48.6074366738,0.99,-1.252,1.5961215493,46.9,-12.77,48.6074366738,131.86
2022-03-25 22:30:00,48.162,-18.468,51.5814430585,1.912,-1.338,2.3336640718,46.25,-17.13,49.3203751,132.31,44.33,-13.21,46.2563833433,1.912,-1.338,2.3336640718,44.33,-13.21,46.2563833433,132.24
2022-03-25 23:00:00,46.2035,-18.795,49.8800103975,2.1835,-1.355,2.5697659913,44.02,-17.44,47.3488542628,132.31,42.24,-13.52,44.3509639129,2.1835,-1.355,2.5697659913,42.24,-13.52,44.3509639129,132.24
2022-03-25 23:30:00,44.6605,-19.0175,48.5409679189,2.0905,-1.3275000000000001,2.4763776974000002,42.57,-17.69,46.0992516208,132.22,40.83,-13.77,43.089462749,2.0905,-1.3275000000000001,2.4763776974000002,40.83,-13.77,43.089462749,132.15
2022-03-26 00:00:00,43.8265,-19.288,47.8830768252,2.1565,-1.3679999999999999,2.5538042701,41.67,-17.92,45.3598423719,132.27,39.97,-13.99,42.3476209485,2.1565,-1.3679999999999999,2.5538042701,39.97,-13.99,42.3476209485,132.22
2022-03-26 00:30:00,44.1775,-19.391,48.2458535757,2.2575,-1.421,2.6674983130000003,41.92,-17.97,45.6092896239,132.61,40.21,-14.03,42.58738076,2.2575,-1.421,2.6674983130000003,40.21,-14.03,42.58738076,132.56
2022-03-26 01:00:00,45.016,-19.5625,49.0829060086,1.986,-1.3925,2.4255416405,43.03,-18.17,46.7089905693,132.61,41.28,-14.22,43.6605863451,1.986,-1.3925,2.4255416405,41.28,-14.22,43.6605863451,132.56
2022-03-26 01:30:00,44.8135,-19.5905,48.9084601322,1.8235000000000001,-1.4005,2.2992504213,42.99,-18.19,46.6799335904,132.66,41.22,-14.22,43.6038622143,1.8235000000000001,-1.4005,2.2992504213,41.22,-14.22,43.6038622143,132.6
2022-03-26 02:00:00,45.5355,-19.457,49.5182452158,1.8855,-3.157,3.6771944809,43.65,-16.3,46.5941251662,132.66,41.83,-12.44,43.6406060911,1.8855,-3.157,3.6771944809,41.83,-12.44,43.6406060911,132.6
2022-03-26 02:30:00,44.7885,-19.6415,48.9060145023,1.9985,-1.8315000000000001,2.7107922274,42.79,-17.81,46.3484649152,132.62,41.03,-13.87,43.3109431899,1.9985,-1.8315000000000001,2.7107922274,41.03,-13.87,43.3109431899,132.56
2022-03-26 03:00:00,44.378,-19.6985,48.5534528767,1.638,-1.5385,2.247226346,42.74,-18.16,46.4380576683,132.59,41.06,-14.21,43.4493693855,1.638,-1.5385,2.247226346,41.06,-14.21,43.4493693855,132.53
2022-03-26 03:30:00,43.751,-19.679,47.9730449523,1.461,-1.509,2.1003813939000002,42.29,-18.17,46.0281761533,132.59,40.59,-14.21,43.0054903472,1.461,-1.509,2.1003813939000002,40.59,-14.21,43.0054903472,132.53
2022-03-26 04:00:00,43.3995,-19.677,47.6518722534,1.6795,-1.5670000000000002,2.2970000543999998,41.72,-18.11,45.4811004704,132.53,39.99,-14.17,42.4262772348,1.6795,-1.5670000000000002,2.2970000543999998,39.99,-14.17,42.4262772348,132.48
2022-03-26 04:30:00,42.566,-19.8725,46.9763835587,2.136,-1.3025,2.5017998021,40.43,-18.57,44.4907833152,132.53,38.74,-14.61,41.4033778815,2.136,-1.3025,2.5017998021,38.74,-14.61,41.4033778815,132.48
2022-03-26 05:00:00,42.3315,-19.731,46.7040496451,2.4215,-1.171,2.6897775466000002,39.91,-18.56,44.0145623629,132.65,38.26,-14.61,40.9546053576,2.4215,-1.171,2.6897775466000002,38.26,-14.61,40.9546053576,132.59
2022-03-26 05:30:00,42.591,-19.63,46.8970167601,2.261,-0.8,2.39835798,40.33,-18.83,44.5093001518,132.64,38.67,-14.86,41.4269055084,2.261,-0.8,2.39835798,38.67,-14.86,41.4269055084,132.57
2022-03-26 06:00:00,42.9855,-19.5045,47.2035881104,1.9355,-0.6445000000000001,2.0399854166,41.05,-18.86,45.1752376861,132.64,39.36,-14.88,42.0787832524,1.9355,-0.6445000000000001,2.0399854166,39.36,-14.88,42.0787832524,132.57
2022-03-26 06:30:00,44.105,-19.108,48.0662739247,2.385,-0.538,2.4449271973,41.72,-18.57,45.6662161778,132.71,39.99,-14.61,42.5752533756,2.385,-0.538,2.4449271973,39.99,-14.61,42.5752533756,132.65
2022-03-26 07:00:00,45.1945,-19.027,49.0364105461,5.9745,-0.617,6.0062749895,39.22,-18.41,43.3259333425,132.54,37.59,-14.48,40.2824837864,5.9745,-0.617,6.0062749895,37.59,-14.48,40.2824837864,132.49
2022-03-26 07:30:00,45.952,-19.661,49.9814087937,12.412,-1.541,12.5072948714,33.54,-18.12,38.1217260889,132.26,32.18,-14.23,35.1858679018,12.412,-1.541,12.5072948714,32.18,-14.23,35.1858679018,132.21
2022-03-26 08:00:00,46.006,-19.7885,50.081301583,21.146,-2.0785,21.2479052673,24.86,-17.71,30.5231666116,132.37,23.91,-13.89,27.6517666705,21.146,-2.0785,21.2479052673,23.91,-13.89,27.6517666705,132.31
2022-03-26 08:30:00,46.377,-19.493,50.307088745,30.437,-2.633,30.5506736096,15.94,-16.86,23.2022240313,131.83,15.49,-13.13,20.3060828325,30.437,-2.633,30.5506736096,15.49,-13.13,20.3060828325,131.77
2022-03-26 09:00:00,46.4065,-18.9595,50.130089592,39.0365,-3.5995,39.2021011235,7.37,-15.36,17.0366223178,131.83,7.32,-11.78,13.8690590885,39.0365,-3.5995,39.2021011235,7.32,-11.78,13.8690590885,131.77
2022-03-26 09:30:00,46.0245,-18.3855,49.5608838753,46.2745,-4.5255,46.495263205,-0.25,-13.86,13.8622545064,130.86,-0.04,-10.41,10.4100768489,46.2745,-4.5255,46.495263205,-0.04,-10.41,10.4100768489,130.81
2022-03-26 10:00:00,45.1005,-17.8465,48.5031201316,51.7805,-5.2965,52.0506781176,-6.68,-12.55,14.2170636912,130.86,-6.2,-9.24,11.1273357099,51.7805,-5.2965,52.0506781176,-6.2,-9.24,11.1273357099,130.81
2022-03-26 10:30:00,43.838,-17.393,47.1623440151,59.198,-6.433,59.546508655,-15.36,-10.96,18.8693190126,130.61,-14.51,-7.73,16.4405900137,59.198,-6.433,59.546508655,-14.51,-7.73,16.4405900137,130.57
2022-03-26 11:00:00,42.862,-16.8735,46.0637172431,64.912,-7.5135000000000005,65.3453933055,-22.05,-9.36,23.9543753832,130.98,-20.93,-6.24,21.8403869013,64.912,-7.5135000000000005,65.3453933055,-20.93,-6.24,21.8403869013,130.94
2022-03-26 11:30:00,42.768,-16.3805,45.7976266225,67.688,-8.1005,68.1709868217,-24.92,-8.28,26.2595658761,131.07,-23.68,-5.25,24.2549974232,67.688,-8.1005,68.1709868217,-23.68,-5.25,24.2549974232,131.03
2022-03-26 12:00:00,42.8425,-16.1135,45.7725320307,69.2425,-8.5935,69.7737203286,-26.4,-7.52,27.4501438976,130.9,-25.09,-4.54,25.49744497,69.2425,-8.5935,69.7737203286,-25.09,-4.54,25.49744497,130.86
2022-03-26 12:30:00,42.9805,-16.0765,45.8887484303,69.2505,-8.7965,69.8069492422,-26.27,-7.28,27.2600678649,130.82,-24.96,-4.32,25.3310876198,69.2505,-8.7965,69.8069492422,-24.96,-4.32,25.3310876198,130.77
2022-03-26 13:00:00,42.677,-16.2115,45.6523719126,68.277,-8.6315,68.820429534,-25.6,-7.58,26.6986216873,130.76,-24.32,-4.59,24.7493535269,68.277,-8.6315,68.820429534,-24.32,-4.59,24.7493535269,130.7
2022-03-26 13:30:00,42.2055,-16.6285,45.3631044187,66.3055,-8.2685,66.8190648131,-24.1,-8.36,25.508814163,131.04,-22.87,-5.31,23.4783517309,66.3055,-8.2685,66.8190648131,-22.87,-5.31,23.4783517309,130.98
2022-03-26 14:00:00,41.752,-16.975,45.0708345718,63.492,-7.805,63.9699311317,-21.74,-9.17,23.5948405377,131.13,-20.64,-6.07,21.5140535465,63.492,-7.805,63.9699311317,-20.64,-6.07,21.5140535465,131.07
2022-03-26 14:30:00,41.474,-17.346,44.9552710146,60.534,-7.346,60.9781015775,-19.06,-10.0,21.5240237874,131.58,-18.06,-6.83,19.3083531146,60.534,-7.346,60.9781015775,-18.06,-6.83,19.3083531146,131.5
2022-03-26 15:00:00,41.653,-18.1095,45.4194495701,56.103,-6.5295,56.4816871141,-14.45,-11.58,18.5175295329,131.58,-13.65,-8.28,15.9649898215,56.103,-6.5295,56.4816871141,-13.65,-8.28,15.9649898215,131.5
2022-03-26 15:30:00,41.8315,-18.762,45.8463415798,49.4015,-5.552,49.7125025145,-7.57,-13.21,15.2252750386,132.15,-7.05,-9.78,12.0561561038,49.4015,-5.552,49.7125025145,-7.05,-9.78,12.0561561038,132.07
2022-03-26 16:00:00,42.973,-19.3305,47.1205577137,41.643,-4.5105,41.8865617979,1.33,-14.82,14.8795598053,132.24,1.49,-11.27,11.3680693172,41.643,-4.5105,41.8865617979,1.49,-11.27,11.3680693172,132.15
2022-03-26 16:30:00,44.927,-19.158,48.8412151057,32.637,-3.478,32.8217953957,12.29,-15.68,19.9225123918,132.3,11.94,-12.07,16.9778826713,32.637,-3.478,32.8217953957,11.94,-12.07,16.9778826713,132.2
