Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-26 17:00:00,47.0425,-19.0175,50.7411284118,23.0225,-2.4775,23.1554208016,24.02,-16.54,29.1638817718,131.4,23.09,-12.81,26.4053820272,23.0225,-2.4775,23.1554208016,23.09,-12.81,26.4053820272,131.31
2022-03-26 17:30:00,49.47,-18.396,52.7796714275,14.18,-1.596,14.2695345404,35.29,-16.8,39.0848320964,131.4,33.86,-13.02,36.2769899523,14.18,-1.596,14.2695345404,33.86,-13.02,36.2769899523,131.31
2022-03-26 18:00:00,51.669,-17.7235,54.6242438231,6.569,-1.0935,6.6593921081000005,45.1,-16.63,48.0683565353,131.15,43.18,-12.81,45.0400765985,6.569,-1.0935,6.6593921081000005,43.18,-12.81,45.0400765985,131.06
2022-03-26 18:30:00,52.975,-17.1965,55.6962318048,2.065,-0.8465,2.2317677411,50.91,-16.35,53.471025799,131.02,48.74,-12.51,50.3198539346,2.065,-0.8465,2.2317677411,48.74,-12.51,50.3198539346,130.92
2022-03-26 19:00:00,54.016,-16.9465,56.6119432474,0.316,-0.6865,0.755736892,53.7,-16.26,56.1077320875,130.81,51.39,-12.42,52.8695422715,0.316,-0.6865,0.755736892,51.39,-12.42,52.8695422715,130.71
2022-03-26 19:30:00,55.164,-16.849,57.6797685242,0.334,-0.849,0.9123360127000001,54.83,-16.0,57.1168005056,130.62,52.45,-12.18,53.8456581351,0.334,-0.849,0.9123360127000001,52.45,-12.18,53.8456581351,130.52
2022-03-26 20:00:00,54.1445,-17.325,56.8487687224,0.5245000000000001,-0.855,1.0030579495,53.62,-16.47,56.0924709743,130.62,51.27,-12.64,52.8051370607,0.5245000000000001,-0.855,1.0030579495,51.27,-12.64,52.8051370607,130.52
2022-03-26 20:30:00,52.92,-17.8625,55.8533374674,1.12,-0.9525,1.4702572054,51.8,-16.91,54.4902569273,130.73,49.55,-13.05,51.2396818882,1.12,-0.9525,1.4702572054,49.55,-13.05,51.2396818882,130.63
2022-03-26 21:00:00,51.447,-18.3135,54.6093223841,1.387,-1.0435,1.7357019473,50.06,-17.27,52.9552310919,130.81,47.89,-13.4,49.7293886952,1.387,-1.0435,1.7357019473,47.89,-13.4,49.7293886952,130.72
2022-03-26 21:30:00,49.612,-18.847,53.0712723891,1.592,-1.087,1.9277014810000002,48.02,-17.76,51.1990038966,130.9,45.93,-13.88,47.9814474563,1.592,-1.087,1.9277014810000002,45.93,-13.88,47.9814474563,130.82
2022-03-26 22:00:00,48.2725,-19.0875,51.9092179916,2.1225,-1.0975,2.3894586207,46.15,-17.99,49.5324398753,130.85,44.17,-14.09,46.362883862,2.1225,-1.0975,2.3894586207,44.17,-14.09,46.362883862,130.78
2022-03-26 22:30:00,46.6635,-19.5305,50.5857950664,2.4035,-1.1005,2.6434660013,44.26,-18.43,47.9438473633,130.79,42.36,-14.51,44.7762180181,2.4035,-1.1005,2.6434660013,42.36,-14.51,44.7762180181,130.72
2022-03-26 23:00:00,44.846,-19.8805,49.0550506701,2.656,-1.1905000000000001,2.9106058218,42.19,-18.69,46.1444709581,131.21,40.42,-14.75,43.0271879165,2.656,-1.1905000000000001,2.9106058218,40.42,-14.75,43.0271879165,131.14
2022-03-26 23:30:00,43.4055,-20.091,47.8297575914,2.6255,-1.231,2.8997605505,40.78,-18.86,44.9300344981,131.36,39.11,-14.92,41.85927018,2.6255,-1.231,2.8997605505,39.11,-14.92,41.85927018,131.3
2022-03-27 00:00:00,42.6505,-20.392,47.2747164375,2.2305,-1.182,2.5243324365,40.42,-19.21,44.7526591389,131.32,38.87,-15.23,41.7472130806,2.2305,-1.182,2.5243324365,38.87,-15.23,41.7472130806,131.27
2022-03-27 00:30:00,42.998,-20.4245,47.6023970431,1.5779999999999998,-1.1145,1.9318887779,41.42,-19.31,45.7000273523,131.63,39.8,-15.33,42.6503094948,1.5779999999999998,-1.1145,1.9318887779,39.8,-15.33,42.6503094948,131.58
2022-03-27 01:00:00,44.0875,-20.1035,48.4547042969,1.1875,-1.0535,1.5874566136000001,42.9,-19.05,46.939455685,131.7,41.13,-15.1,43.8142317061,1.1875,-1.0535,1.5874566136000001,41.13,-15.1,43.8142317061,131.65
2022-03-27 01:30:00,43.9535,-20.1905,48.3690650364,1.0335,-1.1105,1.5170143374,42.92,-19.08,46.9699137747,0.003,41.13,-15.14,43.8280332664,1.0335,-1.1105,1.5170143374,41.13,-15.14,43.8280332664,0.003
2022-03-27 02:00:00,43.313,-20.2575,47.8161298648,0.913,-1.1475,1.466398735,42.4,-19.11,46.5075488496,0.003,40.62,-15.18,43.3637728986,0.913,-1.1475,1.466398735,40.62,-15.18,43.3637728986,0.003
2022-03-27 02:30:00,42.418,-20.5425,47.1304681735,1.528,-1.1525,1.9139070641,40.89,-19.39,45.2544384564,131.24,39.19,-15.42,42.1145164997,1.528,-1.1525,1.9139070641,39.19,-15.42,42.1145164997,131.19
2022-03-27 03:00:00,42.0045,-20.641,46.8020181322,1.8945,-1.131,2.2064204608,40.11,-19.51,44.6032756645,131.24,38.46,-15.55,41.4846248627,1.8945,-1.131,2.2064204608,38.46,-15.55,41.4846248627,131.19
2022-03-27 03:30:00,41.745,-20.6045,46.5530927571,1.775,-1.0745,2.0748916237,39.97,-19.53,44.4861978596,131.74,38.3,-15.57,41.3438616968,1.775,-1.0745,2.0748916237,38.3,-15.57,41.3438616968,131.68
2022-03-27 04:00:00,41.2715,-20.536,46.0984165482,2.0415,-1.176,2.3559919885,39.23,-19.36,43.7470284705,131.74,37.61,-15.41,40.6445592915,2.0415,-1.176,2.3559919885,37.61,-15.41,40.6445592915,131.68
2022-03-27 04:30:00,41.5235,-20.299,46.2195894968,1.7635,-1.179,2.1213140385,39.76,-19.12,44.1183861899,131.67,38.1,-15.19,41.0164125686,1.7635,-1.179,2.1213140385,38.1,-15.19,41.0164125686,131.61
2022-03-27 05:00:00,41.82,-20.0805,46.391150883,1.49,-1.1405,1.8763902179,40.33,-18.94,44.5559479756,131.67,38.66,-15.01,41.4716252394,1.49,-1.1405,1.8763902179,38.66,-15.01,41.4716252394,131.61
2022-03-27 05:30:00,42.486,-19.8625,46.8996705985,1.576,-1.1125,1.92910141,40.91,-18.75,45.0021177279,131.04,39.22,-14.82,41.926612074,1.576,-1.1125,1.92910141,39.22,-14.82,41.926612074,130.98
2022-03-27 06:00:00,43.524,-19.5085,47.6961229897,2.184,-1.0785,2.4357787769,41.34,-18.43,45.2621309706,131.04,39.71,-14.51,42.2779398741,2.184,-1.0785,2.4357787769,39.71,-14.51,42.2779398741,130.98
2022-03-27 06:30:00,45.0445,-19.084,48.9204051113,2.5945,-1.074,2.8080075231,42.45,-18.01,46.1124993901,131.03,40.81,-14.1,43.177147891,2.5945,-1.074,2.8080075231,40.81,-14.1,43.177147891,130.96
2022-03-27 07:00:00,46.2,-19.0825,49.9858160507,5.48,-1.1725,5.6040303577,40.72,-17.91,44.4846771372,131.03,39.1,-14.03,41.5409544907,5.48,-1.1725,5.6040303577,39.1,-14.03,41.5409544907,130.96
2022-03-27 07:30:00,46.8045,-19.1835,50.5832768067,11.3945,-1.5434999999999999,11.4985661063,35.41,-17.64,39.5605573773,130.97,33.97,-13.81,36.6698377417,11.3945,-1.5434999999999999,11.4985661063,33.97,-13.81,36.6698377417,130.91
2022-03-27 08:00:00,47.156,-19.3585,50.9748943917,19.746,-2.2885,19.8781726587,27.41,-17.07,32.2907571915,131.06,26.33,-13.28,29.489443874,19.746,-2.2885,19.8781726587,26.33,-13.28,29.489443874,131.01
2022-03-27 08:30:00,47.2385,-19.264,51.0154641089,28.7585,-2.984,28.9128964002,18.48,-16.28,24.6282114657,130.98,17.82,-12.58,21.8130419703,28.7585,-2.984,28.9128964002,17.82,-12.58,21.8130419703,130.92
2022-03-27 09:00:00,47.4625,-18.783,51.0440005804,37.9125,-4.043,38.1274639237,9.55,-14.74,17.5633168849,130.98,9.3,-11.18,14.5424344592,37.9125,-4.043,38.1274639237,9.3,-11.18,14.5424344592,130.92
2022-03-27 09:30:00,48.2655,-18.399,51.653477049,46.0355,-5.019,46.3082889044,2.23,-13.38,13.5645604426,131.05,2.31,-9.95,10.2146267675,46.0355,-5.019,46.3082889044,2.31,-9.95,10.2146267675,130.99
2022-03-27 10:00:00,53.1685,-12.8665,54.7031645748,53.3785,-6.5765,53.782103106,-0.21,-6.29,6.2935045881,131.05,-0.04,-2.64,2.6403030129,53.3785,-6.5765,53.782103106,-0.04,-2.64,2.6403030129,130.99
2022-03-27 10:30:00,61.993,-7.307,62.4221458939,59.533,-8.077,60.078415575,2.46,0.77,2.5776927668000003,130.7,2.5300000000000002,3.9,4.6487525208000005,59.533,-8.077,60.078415575,2.5300000000000002,3.9,4.6487525208000005,130.64
2022-03-27 11:00:00,64.469,-6.8165,64.8283628765,63.769,-7.6665,64.2281914991,0.7000000000000001,0.85,1.1011357773000001,130.59,0.8300000000000001,3.95,4.0362606457,63.769,-7.6665,64.2281914991,0.8300000000000001,3.95,4.0362606457,130.52
2022-03-27 11:30:00,63.8665,-6.5265,64.1991045459,67.5565,-8.1165,68.0423270068,-3.69,1.5899999999999999,4.0179845694,132.29,-3.36,4.63,5.7207079981,67.5565,-8.1165,68.0423270068,-3.36,4.63,5.7207079981,132.23
2022-03-27 12:00:00,63.287,-6.335,63.6032750257,68.837,-8.445,69.3530864057,-5.55,2.11,5.9375584208,132.29,-5.13,5.11,7.24078725,68.837,-8.445,69.3530864057,-5.13,5.11,7.24078725,132.23
2022-03-27 12:30:00,62.515,-6.2955,62.8311908629,69.605,-8.6655,70.1423332607,-7.09,2.37,7.475627064,132.56,-6.5600000000000005,5.36,8.4713163086,69.605,-8.6655,70.1423332607,-6.5600000000000005,5.36,8.4713163086,132.51
2022-03-27 13:00:00,61.269,-6.5155,61.6144634096,69.229,-8.6055,69.7618023796,-7.96,2.09,8.229805587,132.63,-7.35,5.09,8.9403914903,69.229,-8.6055,69.7618023796,-7.35,5.09,8.9403914903,132.59
2022-03-27 13:30:00,60.947,-6.1845,61.2599775486,69.187,-8.5745,69.7163038267,-8.24,2.39,8.5796095482,132.53,-7.63,5.38,9.3360216367,69.187,-8.5745,69.7163038267,-7.63,5.38,9.3360216367,132.49
2022-03-27 14:00:00,60.7375,-6.259,61.059143355,67.5575,-8.239,68.0580408714,-6.82,1.98,7.1016054523,132.61,-6.33,4.99,8.0603349806,67.5575,-8.239,68.0580408714,-6.33,4.99,8.0603349806,132.58
2022-03-27 14:30:00,61.1825,-6.8715,61.5671651004,63.6725,-7.6715,64.1329803494,-2.49,0.8,2.615358484,132.72,-2.21,3.89,4.4739468034,63.6725,-7.6715,64.1329803494,-2.21,3.89,4.4739468034,132.68
2022-03-27 15:00:00,61.918,-7.3365,62.3511263431,58.648,-6.8865,59.0509253632,3.27,-0.45,3.3008180804,132.72,3.33,2.74,4.3123659399,58.648,-6.8865,59.0509253632,3.33,2.74,4.3123659399,132.68
2022-03-27 15:30:00,63.137,-7.667,63.6008149162,51.877,-5.817,52.2021131565,11.26,-1.85,11.4109640259,132.81,10.95,1.45,11.0455873542,51.877,-5.817,52.2021131565,10.95,1.45,11.0455873542,132.76
2022-03-27 16:00:00,64.361,-8.3475,64.9000699326,44.191,-4.7075,44.44102876,20.17,-3.64,20.4958166463,133.02,19.49,-0.15,19.4905772105,44.191,-4.7075,44.44102876,19.49,-0.15,19.4905772105,132.96
2022-03-27 16:30:00,66.2255,-8.586500000000001,66.7798235435,35.0655,-3.5564999999999998,35.2453966143,31.16,-5.03,31.5633727602,133.38,30.01,-1.45,30.045009569,35.0655,-3.5564999999999998,35.2453966143,30.01,-1.45,30.045009569,133.32
2022-03-27 17:00:00,67.7755,-8.755,68.3386305485,25.1955,-2.565,25.3257269442,42.58,-6.19,43.0275783655,133.38,40.95,-2.46,41.0238235663,25.1955,-2.565,25.3257269442,40.95,-2.46,41.0238235663,133.32
2022-03-27 17:30:00,69.55,-8.4345,70.0595695837,15.11,-1.8245,15.2197536199,54.44,-6.61,54.8398185628,133.54,52.27,-2.8200000000000003,52.3460151301,15.11,-1.8245,15.2197536199,52.27,-2.8200000000000003,52.3460151301,133.47
2022-03-27 18:00:00,70.472,-8.094,70.9352917806,7.102,-1.244,7.2101275994,63.37,-6.85,63.7391512338,133.63,60.79,-2.99,60.8634882339,7.102,-1.244,7.2101275994,60.79,-2.99,60.8634882339,133.55
2022-03-27 18:30:00,70.7465,-8.027,71.2004212856,2.7565,-0.877,2.8926495208,67.99,-7.15,68.3649222921,133.63,65.2,-3.24,65.2804534298,2.7565,-0.877,2.8926495208,65.2,-3.24,65.2804534298,133.55
2022-03-27 19:00:00,71.197,-7.865,71.6300986597,0.877,-0.685,1.1128135513,70.32,-7.18,70.6856053239,133.49,67.43,-3.2800000000000002,67.5097274472,0.877,-0.685,1.1128135513,67.43,-3.2800000000000002,67.5097274472,133.41
2022-03-27 19:30:00,72.659,-7.676,73.0633372972,0.659,-0.916,1.12842235,72.0,-6.76,72.3166481524,133.33,69.02,-2.86,69.0792298741,0.659,-0.916,1.12842235,69.02,-2.86,69.0792298741,133.25
2022-03-27 20:00:00,71.566,-8.122,72.0254069062,0.596,-1.012,1.1744615788,70.97,-7.11,71.3252620044,133.33,68.01,-3.24,68.0871331457,0.596,-1.012,1.1744615788,68.01,-3.24,68.0871331457,133.25
2022-03-27 20:30:00,69.9945,-8.5155,70.5105933211,0.7945,-1.0055,1.2815071205,69.2,-7.51,69.6063222703,133.18,66.31,-3.65,66.4103802127,0.7945,-1.0055,1.2815071205,66.31,-3.65,66.4103802127,133.1
2022-03-27 21:00:00,68.42,-8.9275,68.9999757699,1.02,-0.9675,1.4058649473,67.4,-7.96,67.8684138609,132.97,64.62,-4.09,64.7493050156,1.02,-0.9675,1.4058649473,64.62,-4.09,64.7493050156,132.9
2022-03-27 21:30:00,66.309,-9.39,66.9705575682,1.069,-0.9400000000000001,1.4235030734,65.24,-8.45,65.7849534468,132.35,62.65,-4.53,62.8135606378,1.069,-0.9400000000000001,1.4235030734,62.65,-4.53,62.8135606378,132.29
2022-03-27 22:00:00,64.5515,-9.673,65.2722228919,1.0615,-0.973,1.4399691837,63.49,-8.7,64.0833059384,131.87,61.02,-4.78,61.2069342477,1.0615,-0.973,1.4399691837,61.02,-4.78,61.2069342477,131.81
2022-03-27 22:30:00,63.001,-10.0065,63.7907206673,1.131,-1.0565,1.5476928797,61.87,-8.95,62.5139936334,132.2,59.46,-5.03,59.6723763562,1.131,-1.0565,1.5476928797,59.46,-5.03,59.6723763562,132.15
2022-03-27 23:00:00,61.686,-10.5155,62.5758606513,1.096,-1.0355,1.5078051101,60.59,-9.48,61.3271432565,132.52,58.14,-5.53,58.4024014917,1.096,-1.0355,1.5078051101,58.14,-5.53,58.4024014917,132.47
2022-03-27 23:30:00,1.096,-1.0355,1.5078051101,1.096,-1.0355,1.5078051101,0.0,0.0,0.0,132.12,0.0,0.0,0.0,1.096,-1.0355,1.5078051101,0.0,0.0,0.0,132.07
2022-03-28 00:00:00,1.096,-1.0355,1.5078051101,1.096,-1.0355,1.5078051101,0.0,0.0,0.0,132.12,0.0,0.0,0.0,1.096,-1.0355,1.5078051101,0.0,0.0,0.0,132.07
2022-03-28 00:30:00,60.67,-10.7625,61.6172078745,1.09,-0.9825,1.4674488918000002,59.58,-9.78,60.3773533703,132.86,57.19,-5.82,57.4853764013,1.09,-0.9825,1.4674488918000002,57.19,-5.82,57.4853764013,132.79
2022-03-28 01:00:00,60.23,-10.8745,61.2038205527,0.86,-0.9345,1.2699961614,59.37,-9.94,60.1963495571,132.86,57.0,-5.97,57.3117867458,0.86,-0.9345,1.2699961614,57.0,-5.97,57.3117867458,132.79
2022-03-28 01:30:00,61.2015,-10.951,62.1735313719,0.9315,-0.981,1.3527946075,60.27,-9.97,61.0890644878,132.96,57.85,-6.0,58.1603172275,0.9315,-0.981,1.3527946075,57.85,-6.0,58.1603172275,132.9
2022-03-28 02:00:00,62.2515,-10.916,63.2013315386,1.3615,-1.056,1.7230258994,60.89,-9.86,61.6831557234,132.99,58.44,-5.89,58.7360681353,1.3615,-1.056,1.7230258994,58.44,-5.89,58.7360681353,132.9
2022-03-28 02:30:00,62.243,-10.9755,63.2032645458,1.453,-1.0355,1.7842279143000002,60.79,-9.94,61.5973027007,132.92,58.34,-5.96,58.6436458621,1.453,-1.0355,1.7842279143000002,58.34,-5.96,58.6436458621,132.85
2022-03-28 03:00:00,62.0125,-10.7865,62.94361555,1.2525,-0.9965,1.6005525608,60.76,-9.79,61.5436568624,132.92,58.32,-5.82,58.6096817941,1.2525,-0.9965,1.6005525608,58.32,-5.82,58.6096817941,132.85
2022-03-28 03:30:00,61.626,-10.7845,62.5625232567,1.186,-0.9645,1.5286779419,60.44,-9.82,61.2325566998,132.92,57.99,-5.84,58.2833226575,1.186,-0.9645,1.5286779419,57.99,-5.84,58.2833226575,132.82
2022-03-28 04:00:00,61.333,-10.621,62.245823394,1.213,-1.041,1.5984523765,60.12,-9.58,60.878492097,133.02,57.7,-5.62,57.9730489107,1.213,-1.041,1.5984523765,57.7,-5.62,57.9730489107,132.96
2022-03-28 04:30:00,61.348,-10.7305,62.2793764761,1.108,-1.0805,1.5476253584,60.24,-9.65,61.0080330776,132.89,57.82,-5.67,58.0973433128,1.108,-1.0805,1.5476253584,57.82,-5.67,58.0973433128,132.83
2022-03-28 05:00:00,61.18,-10.737,62.1150188682,1.06,-1.027,1.4759163255,60.12,-9.71,60.899084558,133.06,57.75,-5.72,58.0325848123,1.06,-1.027,1.4759163255,57.75,-5.72,58.0325848123,132.99
2022-03-28 05:30:00,61.6695,-10.4945,62.5560689342,1.0395,-0.9745,1.424854554,60.63,-9.52,61.3728547487,133.02,58.32,-5.54,58.582540061,1.0395,-0.9745,1.424854554,58.32,-5.54,58.582540061,132.96
2022-03-28 06:00:00,62.976,-10.059,63.7742899372,1.056,-0.999,1.4536633035,61.92,-9.06,62.5793096798,132.74,59.56,-5.08,59.7762494641,1.056,-0.999,1.4536633035,59.56,-5.08,59.7762494641,132.67
2022-03-28 06:30:00,65.1435,-9.3475,65.8107236588,1.0735000000000001,-1.0275,1.4859873822,64.07,-8.32,64.6079507491,133.05,61.61,-4.37,61.764787703,1.0735000000000001,-1.0275,1.4859873822,61.61,-4.37,61.764787703,132.98
2022-03-28 07:00:00,67.266,-8.6405,67.8186773408,1.036,-1.0505,1.475413925,66.23,-7.59,66.6634907577,132.72,63.66,-3.66,63.7651252645,1.036,-1.0505,1.475413925,63.66,-3.66,63.7651252645,132.66
2022-03-28 07:30:00,70.0245,-8.094,70.4907329814,1.3645,-0.9540000000000001,1.6649252986,68.66,-7.14,69.0302484423,133.72,65.85,-3.19,65.9272219952,1.3645,-0.9540000000000001,1.6649252986,65.85,-3.19,65.9272219952,133.65
2022-03-28 08:00:00,71.569,-7.7805,71.9906795443,3.529,-0.8805000000000001,3.6371858971,68.04,-6.9,68.3889727953,133.72,65.28,-2.99,65.348439155,3.529,-0.8805000000000001,3.6371858971,65.28,-2.99,65.348439155,133.65
2022-03-28 08:30:00,72.4835,-7.3555,72.8557557953,6.9235,-1.0355,7.0005080173,65.56,-6.32,65.8639203206,133.26,62.88,-2.46,62.9281018306,6.9235,-1.0355,7.0005080173,62.88,-2.46,62.9281018306,133.19
2022-03-28 09:00:00,72.4815,-7.3505,72.8532613717,12.1015,-1.4805000000000001,12.1917259853,60.38,-5.87,60.6646626958,133.16,57.9,-2.06,57.9366343517,12.1015,-1.4805000000000001,12.1917259853,57.9,-2.06,57.9366343517,133.09
2022-03-28 09:30:00,71.3765,-7.812,71.8027304234,25.7365,-2.7119999999999997,25.8789948848,45.64,-5.1,45.9240634091,133.19,43.79,-1.4100000000000001,43.8126945074,25.7365,-2.7119999999999997,25.8789948848,43.79,-1.4100000000000001,43.8126945074,133.12
2022-03-28 10:00:00,70.147,-7.846,70.5844269297,33.067,-3.356,33.2368654509,37.08,-4.49,37.3508567505,133.14,35.65,-0.88,35.6608594961,33.067,-3.356,33.2368654509,35.65,-0.88,35.6608594961,133.07
2022-03-28 10:30:00,68.9845,-7.845,69.4291384453,38.3145,-3.895,38.5119713239,30.67,-3.95,30.9233148288,133.76,29.49,-0.39,29.4925787275,38.3145,-3.895,38.5119713239,29.49,-0.39,29.4925787275,133.69
2022-03-28 11:00:00,67.5325,-7.399,67.936615733,45.9025,-4.959,46.1695915863,21.63,-2.44,21.7671886104,133.76,20.87,0.99,20.8934678787,45.9025,-4.959,46.1695915863,20.87,0.99,20.8934678787,133.69
2022-03-28 11:30:00,66.766,-7.441,67.1793661551,50.226,-5.741,50.5530430044,16.54,-1.7000000000000002,16.6271344494,133.17,16.02,1.65,16.1047477472,50.226,-5.741,50.5530430044,16.02,1.65,16.1047477472,133.1
2022-03-28 12:00:00,66.0305,-7.1995000000000005,66.421831731,52.9205,-6.2095,53.2835547848,13.11,-0.99,13.1473267245,133.21,12.7,2.32,12.9101665365,52.9205,-6.2095,53.2835547848,12.7,2.32,12.9101665365,133.14
2022-03-28 12:30:00,65.5,-6.631,65.8347944555,59.12,-7.411,59.5826931332,6.38,0.78,6.4275034033,133.1,6.36,3.98,7.5026661928,59.12,-7.411,59.5826931332,6.36,3.98,7.5026661928,133.04
2022-03-28 13:00:00,64.5045,-6.3085,64.8122495559,62.5145,-8.0385,63.0292011095,1.99,1.73,2.6368541863,132.93,2.15,4.85,5.3051861419,62.5145,-8.0385,63.0292011095,2.15,4.85,5.3051861419,132.86
2022-03-28 13:30:00,64.1535,-5.845,64.4192175306,64.8435,-8.345,65.3782725166,-0.6900000000000001,2.5,2.5934725755,133.05,-0.46,5.55,5.5690304363,64.8435,-8.345,65.3782725166,-0.46,5.55,5.5690304363,132.98
2022-03-28 14:00:00,63.5915,-5.7895,63.8545000959,64.8215,-8.3895,65.3621493871,-1.23,2.6,2.8762649391,132.92,-0.96,5.66,5.740836176,64.8215,-8.3895,65.3621493871,-0.96,5.66,5.740836176,132.87
2022-03-28 14:30:00,63.5625,-5.7379999999999995,63.8209687348,63.1525,-8.148,63.6759621855,0.41000000000000003,2.41,2.4446267609,133.02,0.5700000000000001,5.45,5.4797262705,63.1525,-8.148,63.6759621855,0.5700000000000001,5.45,5.4797262705,132.98
2022-03-28 15:00:00,63.5455,-6.12,63.8395251412,59.6355,-7.57,60.1140396268,3.91,1.45,4.1702038319,132.83,3.88,4.53,5.9645033322,59.6355,-7.57,60.1140396268,3.88,4.53,5.9645033322,132.79
2022-03-28 15:30:00,63.5535,-6.6285,63.8982345179,56.3335,-6.9585,56.7616414888,7.22,0.33,7.2275376166,133.08,7.13,3.55,7.9648854355,56.3335,-6.9585,56.7616414888,7.13,3.55,7.9648854355,133.04
2022-03-28 16:00:00,64.409,-7.0405,64.7926532969,50.479,-5.9805,50.8320353837,13.93,-1.06,13.9702720088,133.08,13.57,2.26,13.7569073559,50.479,-5.9805,50.8320353837,13.57,2.26,13.7569073559,133.04
2022-03-28 16:30:00,66.428,-7.481,66.8479210223,41.328,-4.761,41.6013305677,25.1,-2.7199999999999998,25.2469483304,133.37,24.26,0.73,24.2709806147,41.328,-4.761,41.6013305677,24.26,0.73,24.2709806147,133.31
2022-03-28 17:00:00,69.0935,-7.7805,69.5301943223,24.8935,-2.9205,25.0642307382,44.2,-4.86,44.4663873055,133.45,42.53,-1.18,42.5463664724,24.8935,-2.9205,25.0642307382,42.53,-1.18,42.5463664724,133.39
2022-03-28 17:30:00,71.6945,-7.5415,72.0900516888,13.0045,-1.7515,13.1219195433,58.69,-5.79,58.974911615,133.36,56.33,-1.99,56.365139936,13.0045,-1.7515,13.1219195433,56.33,-1.99,56.365139936,133.29
2022-03-28 18:00:00,72.6715,-7.4235,73.0496766899,9.6915,-1.4135,9.7940366806,62.98,-6.01,63.2661086207,133.36,60.42,-2.17,60.4589554988,9.6915,-1.4135,9.7940366806,60.42,-2.17,60.4589554988,133.29
2022-03-28 18:30:00,73.188,-7.5075,73.572045644,7.338,-1.2075,7.4366861067,65.85,-6.3,66.1506802686,133.39,63.19,-2.44,63.2370911728,7.338,-1.2075,7.4366861067,63.19,-2.44,63.2370911728,133.29
2022-03-28 19:00:00,73.346,-7.495,73.7279508802,4.956,-1.065,5.0691380924,68.39,-6.43,68.6916079299,133.32,65.59,-2.54,65.6391628527,4.956,-1.065,5.0691380924,65.59,-2.54,65.6391628527,133.25
2022-03-28 19:30:00,73.437,-7.248,73.7938105331,2.207,-0.9480000000000001,2.4019893838,71.23,-6.3,71.5080617833,133.22,68.33,-2.41,68.3724871568,2.207,-0.9480000000000001,2.4019893838,68.33,-2.41,68.3724871568,133.16
2022-03-28 20:00:00,73.4955,-7.216,73.8488942114,0.7355,-0.8160000000000001,1.0985518877,72.76,-6.4,73.0409309908,133.22,69.78,-2.5,69.8247692442,0.7355,-0.8160000000000001,1.0985518877,69.78,-2.5,69.8247692442,133.16
2022-03-28 20:30:00,73.4245,-7.467,73.8032064971,0.9845,-0.877,1.3184723167,72.44,-6.59,72.7391345838,133.07,69.45,-2.69,69.502076228,0.9845,-0.877,1.3184723167,69.45,-2.69,69.502076228,133.02
2022-03-28 21:00:00,72.0805,-7.9075,72.5129439238,0.9705,-0.9075000000000001,1.3286935313,71.11,-7.0,71.4537059921,132.7,68.17,-3.12,68.2413606254,0.9705,-0.9075000000000001,1.3286935313,68.17,-3.12,68.2413606254,132.65
2022-03-28 21:30:00,70.454,-8.481,70.96262028,1.744,-0.971,1.9960904288,68.71,-7.51,69.1192028311,132.83,65.88,-3.58,65.9771990918,1.744,-0.971,1.9960904288,65.88,-3.58,65.9771990918,132.77
2022-03-28 22:00:00,68.875,-9.087,69.4718590078,1.635,-1.117,1.9801297937000002,67.24,-7.97,67.7106970869,132.83,64.46,-4.04,64.5864784611,1.635,-1.117,1.9801297937000002,64.46,-4.04,64.5864784611,132.77
2022-03-28 22:30:00,67.495,-9.328,68.1365291822,1.655,-1.418,2.1793918877,65.84,-7.91,66.3134503702,132.98,63.1,-4.02,63.2279242107,1.655,-1.418,2.1793918877,63.1,-4.02,63.2279242107,132.93
2022-03-28 23:00:00,64.7575,-9.4795,65.4476487469,1.6175000000000002,-1.0495,1.9281484642,63.14,-8.43,63.7002708001,132.61,60.45,-4.5600000000000005,60.6217460982,1.6175000000000002,-1.0495,1.9281484642,60.45,-4.5600000000000005,60.6217460982,132.58
2022-03-28 23:30:00,59.4225,-10.1305,60.2798518288,1.5125000000000002,-0.2005,1.5257314639000001,57.91,-9.93,58.7551955149,133.2,55.53,-5.96,55.8489256835,1.5125000000000002,-0.2005,1.5257314639000001,55.53,-5.96,55.8489256835,133.15
2022-03-29 00:00:00,57.801,-10.6575,58.7753171599,1.5510000000000002,-0.17750000000000002,1.5611237139,56.25,-10.48,57.2179421161,133.2,54.01,-6.46,54.3949602445,1.5510000000000002,-0.17750000000000002,1.5611237139,54.01,-6.46,54.3949602445,133.15
2022-03-29 00:30:00,57.511,-10.588,58.4775244432,1.411,-0.148,1.4187406387000001,56.1,-10.44,57.0631544869,133.76,53.88,-6.42,54.2611352627,1.411,-0.148,1.4187406387000001,53.88,-6.42,54.2611352627,133.72
2022-03-29 01:00:00,57.027,-10.6465,58.0122977588,1.067,-0.1165,1.073341162,55.96,-10.53,56.9420977836,133.91,53.73,-6.51,54.1229433789,1.067,-0.1165,1.073341162,53.73,-6.51,54.1229433789,133.87
2022-03-29 01:30:00,57.392,-11.0265,58.4416406875,1.192,-0.0765,1.1944522803,56.2,-10.95,57.2568118218,133.75,53.96,-6.91,54.4006406212,1.192,-0.0765,1.1944522803,53.96,-6.91,54.4006406212,133.7
2022-03-29 02:00:00,58.5445,-10.741,59.5216562375,1.1645,-0.07100000000000001,1.1666624405000001,57.38,-10.67,58.3636299419,133.75,55.07,-6.64,55.4688606337,1.1645,-0.07100000000000001,1.1666624405000001,55.07,-6.64,55.4688606337,133.7
2022-03-29 02:30:00,58.6285,-10.694,59.5958274399,1.2485,-0.10400000000000001,1.2528241098000001,57.38,-10.59,58.3490574046,133.5,55.07,-6.5600000000000005,55.4593409625,1.2485,-0.10400000000000001,1.2528241098000001,55.07,-6.5600000000000005,55.4593409625,133.45
2022-03-29 03:00:00,58.1495,-10.735,59.1320942911,1.2595,-0.105,1.2638691586,56.89,-10.63,57.8745971908,133.66,54.6,-6.61,54.9986554381,1.2595,-0.105,1.2638691586,54.6,-6.61,54.9986554381,133.61
2022-03-29 03:30:00,57.6295,-10.7495,58.6234681719,1.1095,-0.0995,1.1139526471,56.52,-10.65,57.5146320513,133.56,54.23,-6.62,54.6325662952,1.1095,-0.0995,1.1139526471,54.23,-6.62,54.6325662952,133.52
2022-03-29 04:00:00,57.3685,-10.7565,58.3682026835,1.0985,-0.0765,1.1011605242,56.27,-10.68,57.2745606705,133.64,53.94,-6.69,54.3532860092,1.0985,-0.0765,1.1011605242,53.94,-6.69,54.3532860092,133.6
2022-03-29 04:30:00,57.0645,-10.81,58.07937035,1.0045,-0.07,1.0069360705,56.06,-10.74,57.0795164661,133.53,53.72,-6.76,54.1436607554,1.0045,-0.07,1.0069360705,53.72,-6.76,54.1436607554,133.49
2022-03-29 05:00:00,57.0695,-10.9785,58.1158781444,0.7295,-0.0985,0.7361198951,56.34,-10.88,57.3809201739,133.53,54.08,-6.83,54.5095890647,0.7295,-0.0985,0.7361198951,54.08,-6.83,54.5095890647,133.49
2022-03-29 05:30:00,57.727,-10.775500000000001,58.7240830431,0.657,-0.0855,0.6625399988,57.07,-10.69,58.0625610872,133.87,54.81,-6.68,55.215563929,0.657,-0.0855,0.6625399988,54.81,-6.68,55.215563929,133.82
2022-03-29 06:00:00,58.8725,-10.0775,59.7287808556,0.7825000000000001,0.022500000000000003,0.7828234156,58.09,-10.1,58.9614967585,133.87,55.63,-5.91,55.9430514005,0.7825000000000001,0.022500000000000003,0.7828234156,55.63,-5.91,55.9430514005,133.82
2022-03-29 06:30:00,61.636,-8.2905,62.1910675761,0.6960000000000001,0.029500000000000002,0.6966248991,60.94,-8.32,61.5053331021,131.5,58.1,-4.73,58.2922198925,0.6960000000000001,0.029500000000000002,0.6966248991,58.1,-4.73,58.2922198925,131.45
2022-03-29 07:00:00,64.2225,-7.0865,64.6122897636,0.6425000000000001,0.0635,0.6456303122,63.58,-7.15,63.9807697672,130.72,60.86,-3.63,60.9681597229,0.6425000000000001,0.0635,0.6456303122,60.86,-3.63,60.9681597229,130.66
2022-03-29 07:30:00,67.87,-5.591,68.0998985388,0.85,0.209,0.8753176566,67.02,-5.8,67.2705017077,129.96,64.11,-2.35,64.1530560457,0.85,0.209,0.8753176566,64.11,-2.35,64.1530560457,129.9
2022-03-29 08:00:00,69.776,-5.4525,69.9887128918,3.4859999999999998,0.0775,3.4868613752,66.29,-5.53,66.5202600717,129.96,63.38,-2.13,63.415781159,3.4859999999999998,0.0775,3.4868613752,63.38,-2.13,63.415781159,129.9
2022-03-29 08:30:00,71.1,-4.974,71.2737727078,8.7,-0.224,8.7028832004,62.4,-4.75,62.5805281218,129.65,59.69,-1.4,59.7064159032,8.7,-0.224,8.7028832004,59.69,-1.4,59.7064159032,129.59
2022-03-29 09:00:00,70.489,-5.554,70.7074680426,16.219,-0.904,16.2441736324,54.27,-4.65,54.4688479775,129.65,51.98,-0.72,51.9849862941,16.219,-0.904,16.2441736324,51.98,-0.72,51.9849862941,129.59
2022-03-29 09:30:00,69.941,-6.2675,70.2212577305,24.251,-1.7175,24.3117421681,45.69,-4.55,45.9159950344,130.92,43.88,-0.86,43.8884267205,24.251,-1.7175,24.3117421681,43.88,-0.86,43.8884267205,130.85
2022-03-29 10:00:00,69.0705,-6.356,69.3623291582,31.9905,-2.596,32.0956586823,37.08,-3.76,37.270148913,133.07,35.67,-0.16,35.6703588432,31.9905,-2.596,32.0956586823,35.67,-0.16,35.6703588432,133.0
2022-03-29 10:30:00,68.153,-6.272,68.4409920515,39.603,-3.5220000000000002,39.7593019682,28.55,-2.75,28.6821372983,133.03,27.43,0.71,27.4391873057,39.603,-3.5220000000000002,39.7593019682,27.43,0.71,27.4391873057,132.96
2022-03-29 11:00:00,67.634,-5.8795,67.889074793,46.164,-4.3295,46.3665770383,21.47,-1.55,21.5258774502,133.03,20.65,1.8,20.7283019083,46.164,-4.3295,46.3665770383,20.65,1.8,20.7283019083,132.96
2022-03-29 11:30:00,66.7805,-5.6365,67.0179476894,51.3405,-5.1765,51.6008051536,15.44,-0.46,15.4468508117,132.89,14.97,2.83,15.2351501469,51.3405,-5.1765,51.6008051536,14.97,2.83,15.2351501469,132.82
2022-03-29 12:00:00,66.2215,-4.846,66.3985751221,55.6715,-5.546,55.9470645186,10.55,0.7000000000000001,10.5731972459,132.89,10.29,3.93,11.0149443939,55.6715,-5.546,55.9470645186,10.29,3.93,11.0149443939,132.82
2022-03-29 12:30:00,65.996,-4.549,66.1525919145,58.576,-6.099,58.8926614868,7.42,1.55,7.5801649059,132.72,7.3,4.7,8.6821656285,58.576,-6.099,58.8926614868,7.3,4.7,8.6821656285,132.66
2022-03-29 13:00:00,65.7415,-4.531,65.8974565765,58.5115,-6.031,58.8214977134,7.23,1.5,7.3839623509,132.51,7.11,4.65,8.4955635481,58.5115,-6.031,58.8214977134,7.11,4.65,8.4955635481,132.45
2022-03-29 13:30:00,64.831,-4.7715,65.0063517916,60.421,-6.2315,60.7414918589,4.41,1.46,4.6453955698,132.6,4.43,4.63,6.4079481896,60.421,-6.2315,60.7414918589,4.43,4.63,6.4079481896,132.54
2022-03-29 14:00:00,64.053,-4.8585,64.2369973711,59.763,-6.4185,60.1066827503,4.29,1.56,4.5648329652,132.96,4.32,4.7,6.3837606471,59.763,-6.4185,60.1066827503,4.32,4.7,6.3837606471,132.9
2022-03-29 14:30:00,63.8245,-4.9125,64.013275627,56.5745,-5.3025,56.8224476462,7.25,0.39,7.2604820777,133.44,7.16,3.62,8.0230916734,56.5745,-5.3025,56.8224476462,7.16,3.62,8.0230916734,133.39
2022-03-29 15:00:00,63.924,-5.368,64.1489921979,50.974,-4.258,51.1515321374,12.95,-1.11,12.997484372,133.44,12.6,2.23,12.7958157223,50.974,-4.258,51.1515321374,12.6,2.23,12.7958157223,133.39
2022-03-29 15:30:00,64.2915,-5.7620000000000005,64.5491875723,45.9215,-3.212,46.0336953356,18.37,-2.55,18.546142456,133.69,17.78,0.91,17.8032721711,45.9215,-3.212,46.0336953356,17.78,0.91,17.8032721711,133.64
2022-03-29 16:00:00,65.879,-5.766,66.1308505692,41.219,-2.406,41.2891607689,24.66,-3.36,24.8878524586,133.9,23.8,0.19,23.8007583913,41.219,-2.406,41.2891607689,23.8,0.19,23.8007583913,133.86
2022-03-29 16:30:00,68.4915,-6.047,68.7579215891,27.5515,-1.167,27.5762042575,40.94,-4.88,41.2298193059,133.95,39.32,-1.19,39.3380032539,27.5515,-1.167,27.5762042575,39.32,-1.19,39.3380032539,133.9
2022-03-29 17:00:00,71.073,-5.723,71.30304382,14.303,-0.633,14.3170003143,56.77,-5.09,56.9977280249,133.99,54.46,-1.3,54.4755137654,14.303,-0.633,14.3170003143,54.46,-1.3,54.4755137654,133.94
2022-03-29 17:30:00,73.1175,-5.833,73.3497968317,10.1975,-0.17300000000000001,10.1989673619,62.92,-5.66,63.1740611327,133.94,60.27,-1.83,60.2977760784,10.1975,-0.17300000000000001,10.1989673619,60.27,-1.83,60.2977760784,133.88
2022-03-29 18:00:00,73.153,-5.9875,73.3976264279,16.193,-0.3375,16.1965167629,56.96,-5.65,57.2395326676,133.94,54.58,-1.87,54.6120252325,16.193,-0.3375,16.1965167629,54.58,-1.87,54.6120252325,133.88
2022-03-29 18:30:00,73.279,-6.167,73.5380427398,11.729,-0.23700000000000002,11.731394205299999,61.55,-5.93,61.8350014151,134.11,59.05,-2.08,59.0866220053,11.729,-0.23700000000000002,11.731394205299999,59.05,-2.08,59.0866220053,134.05
2022-03-29 19:00:00,73.407,-6.0125,73.6528193978,6.627,-0.1125,6.6279548316,66.78,-5.9,67.0401252982,133.86,64.04,-2.02,64.0718502932,6.627,-0.1125,6.6279548316,64.04,-2.02,64.0718502932,133.8
2022-03-29 19:30:00,73.866,-6.0845,74.1161729736,2.326,0.0455,2.3264449811,71.54,-6.13,71.8021482966,133.86,68.61,-2.2,68.6452627644,2.326,0.0455,2.3264449811,68.61,-2.2,68.6452627644,133.8
2022-03-29 20:00:00,73.647,-6.097,73.8989446339,0.6970000000000001,0.113,0.7061005594,72.95,-6.21,73.2138415875,133.82,69.94,-2.29,69.9774799489,0.6970000000000001,0.113,0.7061005594,69.94,-2.29,69.9774799489,133.77
2022-03-29 20:30:00,73.7925,-6.099,74.0441142647,0.5325,-0.029,0.5332890867,73.26,-6.07,73.5110365864,133.73,70.23,-2.16,70.2632087226,0.5325,-0.029,0.5332890867,70.23,-2.16,70.2632087226,133.69
2022-03-29 21:00:00,72.756,-6.5405,73.049392032,0.656,-0.1105,0.6652414975000001,72.1,-6.43,72.3861512998,133.21,69.13,-2.51,69.1755520397,0.656,-0.1105,0.6652414975000001,69.13,-2.51,69.1755520397,133.18
2022-03-29 21:30:00,71.3945,-6.8285,71.720311227,0.9445,-0.14850000000000002,0.9561027664,70.45,-6.68,70.7659868864,133.57,67.57,-2.75,67.6259373318,0.9445,-0.14850000000000002,0.9561027664,67.57,-2.75,67.6259373318,133.53
2022-03-29 22:00:00,69.899,-7.3635,70.285783294,0.759,-0.1335,0.7706511857,69.14,-7.23,69.5169943251,133.57,66.32,-3.27,66.4005670157,0.759,-0.1335,0.7706511857,66.32,-3.27,66.4005670157,133.53
2022-03-29 22:30:00,67.892,-7.803,68.3389381905,0.772,-0.14300000000000002,0.7851324729,67.12,-7.66,67.5556807382,133.63,64.41,-3.7,64.5161847911,0.772,-0.14300000000000002,0.7851324729,64.41,-3.7,64.5161847911,133.58
2022-03-29 23:00:00,65.587,-8.372,66.1191723557,0.5670000000000001,-0.17200000000000001,0.5925141349,65.02,-8.2,65.5350318532,133.63,62.41,-4.22,62.5525099416,0.5670000000000001,-0.17200000000000001,0.5925141349,62.41,-4.22,62.5525099416,133.58
2022-03-29 23:30:00,63.693,-8.82,64.3007826469,0.503,-0.04,0.5045879507000001,63.19,-8.78,63.7970571422,133.88,60.51,-4.66,60.68917284,0.503,-0.04,0.5045879507000001,60.51,-4.66,60.68917284,133.83
2022-03-30 00:00:00,62.8525,-8.23,63.3890341956,0.2225,-0.02,0.223397068,62.63,-8.21,63.1658214543,132.05,59.96,-4.66,60.1408114345,0.2225,-0.02,0.223397068,59.96,-4.66,60.1408114345,131.99
2022-03-30 00:30:00,62.4935,-7.998,63.0032185388,0.20350000000000001,-0.188,0.2770491834,62.29,-7.8100000000000005,62.7777046411,132.36,59.65,-3.61,59.7591382133,0.20350000000000001,-0.188,0.2770491834,59.65,-3.61,59.7591382133,132.3
2022-03-30 01:00:00,62.2875,-8.0355,62.8036775715,0.23750000000000002,-0.1655,0.28947625120000003,62.05,-7.87,62.5470974546,132.36,59.44,-4.05,59.5778155021,0.23750000000000002,-0.1655,0.28947625120000003,59.44,-4.05,59.5778155021,132.3
2022-03-30 01:30:00,63.1585,-8.173,63.6851164029,0.2285,-0.153,0.27499318170000003,62.93,-8.02,63.4389888003,132.62,60.39,-4.13,60.5310581437,0.2285,-0.153,0.27499318170000003,60.39,-4.13,60.5310581437,132.56
2022-03-30 02:00:00,63.97,-8.1005,64.480842118,0.29,-0.1705,0.3364078626,63.68,-7.93,64.171857539,132.92,61.1,-4.02,61.2321026913,0.29,-0.1705,0.3364078626,61.1,-4.02,61.2321026913,132.87
2022-03-30 02:30:00,63.7415,-8.902,64.3601151821,0.2215,-0.17200000000000001,0.2804393874,63.52,-8.73,64.1171061418,134.12,60.94,-4.69,61.1202069695,0.2215,-0.17200000000000001,0.2804393874,60.94,-4.69,61.1202069695,134.07
2022-03-30 03:00:00,63.239,-9.0545,63.8839188783,0.029,-0.1945,0.1966500699,63.21,-8.86,63.8279225731,134.12,60.67,-4.8100000000000005,60.860372986,0.029,-0.1945,0.1966500699,60.67,-4.8100000000000005,60.860372986,134.07
2022-03-30 03:30:00,62.6895,-9.258,63.3694246009,0.0195,-0.138,0.13937090800000002,62.67,-9.12,63.3301136901,134.29,60.12,-4.72,60.3049981345,0.0195,-0.138,0.13937090800000002,60.12,-4.72,60.3049981345,134.24
2022-03-30 04:00:00,62.548,-9.0315,63.1966794717,0.018000000000000002,-0.0015,0.018062391900000002,62.53,-9.03,63.1786498748,134.29,59.94,-5.05,60.1523573935,0.018000000000000002,-0.0015,0.018062391900000002,59.94,-5.05,60.1523573935,134.24
2022-03-30 04:30:00,61.988,-8.8045,62.610153843,0.018000000000000002,-0.0245,0.0304014802,61.97,-8.78,62.5888911869,132.75,59.43,-4.93,59.6341328435,0.018000000000000002,-0.0245,0.0304014802,59.43,-4.93,59.6341328435,132.7
2022-03-30 05:00:00,61.8665,-8.866,62.4985582094,0.036500000000000005,-0.056,0.06684496990000001,61.83,-8.81,62.4545034405,132.75,59.28,-4.95,59.4863085088,0.036500000000000005,-0.056,0.06684496990000001,59.28,-4.95,59.4863085088,132.7
2022-03-30 05:30:00,62.2485,-8.74,62.8590753372,0.14850000000000002,0.01,0.1488363195,62.1,-8.75,62.7134156302,133.03,59.54,-4.89,59.7404695328,0.14850000000000002,0.01,0.1488363195,59.54,-4.89,59.7404695328,132.98
2022-03-30 06:00:00,62.954,-8.657,63.5464378624,0.024,0.063,0.0674166152,62.93,-8.72,63.5312781235,133.38,60.34,-4.86,60.5354045167,0.024,0.063,0.0674166152,60.34,-4.86,60.5354045167,133.33
2022-03-30 06:30:00,64.9375,-7.8955,65.4157307266,0.007500000000000001,0.0945,0.0947971519,64.93,-7.99,65.4197600118,133.32,62.15,-4.22,62.2931047549,0.007500000000000001,0.0945,0.0947971519,62.15,-4.22,62.2931047549,133.27
2022-03-30 07:00:00,67.3055,-6.9785,67.6663120947,0.0055000000000000005,0.12150000000000001,0.1216244219,67.3,-7.1,67.6734807735,133.32,64.46,-3.36,64.5475111836,0.0055000000000000005,0.12150000000000001,0.1216244219,64.46,-3.36,64.5475111836,133.27
2022-03-30 07:30:00,70.114,-5.8435,70.3570855582,0.134,0.2665,0.29829222250000004,69.98,-6.11,70.2462276567,132.9,67.07,-2.38,67.1122142385,0.134,0.2665,0.29829222250000004,67.07,-2.38,67.1122142385,132.86
2022-03-30 08:00:00,72.5065,-4.8625,72.6693638922,1.6764999999999999,0.2775,1.699311184,70.83,-5.14,71.0162551815,132.47,67.86,-1.45,67.8754896852,1.6764999999999999,0.2775,1.699311184,67.86,-1.45,67.8754896852,132.43
2022-03-30 08:30:00,73.9295,-4.2675,74.0525659684,3.6295,0.17250000000000001,3.6335969094,70.3,-4.44,70.4400709824,132.33,67.32,-0.79,67.3246351643,3.6295,0.17250000000000001,3.6335969094,67.32,-0.79,67.3246351643,132.29
2022-03-30 09:00:00,73.6855,-4.55,73.8258451374,5.9155,0.03,5.9155760708,67.77,-4.58,67.924585387,132.33,64.94,-0.9400000000000001,64.9468028466,5.9155,0.03,5.9155760708,64.94,-0.9400000000000001,64.9468028466,132.29
2022-03-30 09:30:00,74.072,-4.7805,74.2261029844,9.072,-0.09050000000000001,9.0724513914,65.0,-4.69,65.1689811183,132.33,62.3,-1.06,62.309017004,9.072,-0.09050000000000001,9.0724513914,62.3,-1.06,62.309017004,132.28
2022-03-30 10:00:00,73.333,-5.0895,73.5094000741,10.653,-0.20950000000000002,10.6550597957,62.68,-4.88,62.8696810872,132.33,60.09,-1.26,60.103208733,10.653,-0.20950000000000002,10.6550597957,60.09,-1.26,60.103208733,132.28
2022-03-30 10:30:00,72.0845,-5.843,72.3209222096,19.9745,-0.8130000000000001,19.9910384735,52.11,-5.03,52.3522014819,132.65,50.0,-1.45,50.0210205814,19.9745,-0.8130000000000001,19.9910384735,50.0,-1.45,50.0210205814,132.61
2022-03-30 11:00:00,70.523,-5.8985,70.7692435402,30.243,-1.6585,30.2884412153,40.28,-4.24,40.50254313,132.65,38.71,-0.76,38.7174598857,30.243,-1.6585,30.2884412153,38.71,-0.76,38.7174598857,132.61
2022-03-30 11:30:00,68.702,-5.4035,68.9141684725,45.342,-3.5835,45.4833863762,23.36,-1.82,23.4307917066,132.43,22.55,1.45,22.5965705363,45.342,-3.5835,45.4833863762,22.55,1.45,22.5965705363,132.38
2022-03-30 12:00:00,67.786,-5.5245,68.0107483877,49.256,-4.0745,49.4242358186,18.53,-1.45,18.5866457437,132.47,17.89,1.75,17.9753887301,49.256,-4.0745,49.4242358186,17.89,1.75,17.9753887301,132.42
2022-03-30 12:30:00,66.9305,-5.97,67.1962255655,48.1405,-4.33,48.3348387837,18.79,-1.6400000000000001,18.8614341979,132.47,18.09,1.52,18.1537461699,48.1405,-4.33,48.3348387837,18.09,1.52,18.1537461699,132.38
2022-03-30 13:00:00,66.4295,-5.818,66.6837880916,51.1295,-4.648,51.3403318479,15.3,-1.17,15.3446700844,132.47,14.83,2.01,14.9655938739,51.1295,-4.648,51.3403318479,14.83,2.01,14.9655938739,132.38
2022-03-30 13:30:00,66.4245,-5.4505,66.6477467774,49.7145,-4.1105,49.8841429765,16.71,-1.34,16.763642205700002,132.65,16.18,1.87,16.2877039511,49.7145,-4.1105,49.8841429765,16.18,1.87,16.2877039511,132.57
2022-03-30 14:00:00,66.574,-5.514,66.801958594,47.594,-4.234,47.7819588548,18.98,-1.28,19.0231122585,132.65,18.35,1.94,18.4522654436,47.594,-4.234,47.7819588548,18.35,1.94,18.4522654436,132.57
2022-03-30 14:30:00,66.9365,-6.051,67.2094460121,39.9065,-3.311,40.0436195074,27.03,-2.74,27.1685203867,132.81,26.02,0.61,26.0271492869,39.9065,-3.311,40.0436195074,26.02,0.61,26.0271492869,132.76
2022-03-30 15:00:00,66.941,-6.143,67.2222725739,35.781,-3.283,35.9312962471,31.16,-2.86,31.290976335,133.08,29.98,0.5,29.9841691564,35.781,-3.283,35.9312962471,29.98,0.5,29.9841691564,133.03
2022-03-30 15:30:00,64.0525,-7.0095,64.434896186,35.9825,-2.6595,36.0806491973,28.07,-4.35,28.4050594085,133.18,27.04,-0.89,27.0546428548,35.9825,-2.6595,36.0806491973,27.04,-0.89,27.0546428548,133.14
2022-03-30 16:00:00,67.698,-6.6115,68.0200789198,25.908,-2.1815,25.9996808875,41.79,-4.43,42.02414782,133.06,40.12,-0.92,40.1305469686,25.908,-2.1815,25.9996808875,40.12,-0.92,40.1305469686,133.02
2022-03-30 16:30:00,70.119,-6.4035,70.4107873358,20.989,-1.7735,21.0637941323,49.13,-4.63,49.347682823,132.98,47.13,-1.08,47.1423726598,20.989,-1.7735,21.0637941323,47.13,-1.08,47.1423726598,132.94
2022-03-30 17:00:00,70.293,-6.813,70.6223960086,26.823,-2.163,26.9100705685,43.47,-4.65,43.7179985818,132.74,41.75,-1.12,41.7650200527,26.823,-2.163,26.9100705685,41.75,-1.12,41.7650200527,132.7
2022-03-30 17:30:00,71.149,-6.8,71.4732131711,19.739,-1.6,19.8037400761,51.41,-5.2,51.6723146375,132.56,49.32,-1.6,49.3459461354,19.739,-1.6,19.8037400761,49.32,-1.6,49.3459461354,132.52
2022-03-30 18:00:00,72.802,-6.4975,73.091372338,15.352,-1.0975,15.391179625,57.45,-5.4,57.7032278127,132.56,55.09,-1.77,55.1184270458,15.352,-1.0975,15.391179625,55.09,-1.77,55.1184270458,132.52
2022-03-30 18:30:00,73.282,-6.484,73.5682933063,15.072,-0.894,15.098490653,58.21,-5.59,58.477792366,132.27,55.84,-1.97,55.874739373,15.072,-0.894,15.098490653,55.84,-1.97,55.874739373,132.22
2022-03-30 19:00:00,73.87,-5.8685,74.1027407877,9.61,-0.48850000000000005,9.6224078198,64.26,-5.38,64.4848199191,132.2,61.6,-1.72,61.6240083085,9.61,-0.48850000000000005,9.6224078198,61.6,-1.72,61.6240083085,132.16
2022-03-30 19:30:00,74.3115,-5.5435,74.517980545,5.0015,-0.1835,5.0048650831,69.31,-5.36,69.5169454162,132.2,66.31,-1.73,66.3325636471,5.0015,-0.1835,5.0048650831,66.31,-1.73,66.3325636471,132.13
2022-03-30 20:00:00,74.7955,-5.6335,75.0073539228,3.6555,-0.043500000000000004,3.6557588132000003,71.14,-5.59,71.359286011,132.29,68.12,-1.9100000000000001,68.1467717504,3.6555,-0.043500000000000004,3.6557588132000003,68.12,-1.9100000000000001,68.1467717504,132.25
2022-03-30 20:30:00,74.561,-6.2465,74.822199134,3.941,-0.2265,3.9475034199000003,70.62,-6.02,70.8761229188,132.52,67.64,-2.29,67.6787536824,3.941,-0.2265,3.9475034199000003,67.64,-2.29,67.6787536824,132.48
2022-03-30 21:00:00,72.9915,-6.765,73.304326593,4.8015,-0.355,4.8146056173,68.19,-6.41,68.4906139555,132.31,65.35,-2.68,65.4049302423,4.8015,-0.355,4.8146056173,65.35,-2.68,65.4049302423,132.26
2022-03-30 21:30:00,71.5185,-7.0975,71.8698152808,6.1285,-0.4375,6.1440962313,65.39,-6.66,65.7282869091,132.46,62.68,-2.93,62.7484446022,6.1285,-0.4375,6.1440962313,62.68,-2.93,62.7484446022,132.41
2022-03-30 22:00:00,69.8055,-7.477,70.2047958422,4.8955,-0.397,4.9115709554,64.91,-7.08,65.2949806647,132.79,62.23,-3.31,62.3179669116,4.8955,-0.397,4.9115709554,62.23,-3.31,62.3179669116,132.75
2022-03-30 22:30:00,68.2075,-7.7675,68.6483584108,3.2675,-0.2175,3.274730905,64.94,-7.55,65.3774127662,133.19,62.26,-3.75,62.3728314252,3.2675,-0.2175,3.274730905,62.26,-3.75,62.3728314252,133.15
2022-03-30 23:00:00,65.768,-7.42,66.1852417386,2.418,-0.16,2.4232878492,63.35,-7.26,63.7646461607,131.24,60.72,-3.5700000000000003,60.8248575831,2.418,-0.16,2.4232878492,60.72,-3.5700000000000003,60.8248575831,131.2
2022-03-30 23:30:00,63.884,-7.9665,64.3788053497,1.904,-0.23650000000000002,1.9186318693,61.98,-7.73,62.4601737109,132.33,59.35,-3.9699999999999998,59.4826310783,1.904,-0.23650000000000002,1.9186318693,59.35,-3.9699999999999998,59.4826310783,132.28
2022-03-31 00:00:00,62.1355,-8.8655,62.7647787417,3.3255,-0.41550000000000004,3.3513565164,58.81,-8.45,59.4139596391,132.67,56.2,-4.64,56.3912191746,3.3255,-0.41550000000000004,3.3513565164,56.2,-4.64,56.3912191746,132.62
2022-03-31 00:30:00,61.2435,7.7,61.7256534372,7.1835,-0.67,7.2146775569,54.06,8.37,54.7041177609,132.91,51.68,4.6,51.8843174765,7.1835,-0.67,7.2146775569,51.68,4.6,51.8843174765,132.86
2022-03-31 01:00:00,61.5165,7.406,61.9607021284,7.6665,-0.604,7.6902560588,53.85,8.01,54.4424705538,131.27,51.48,4.34,51.6626170456,7.6665,-0.604,7.6902560588,51.48,4.34,51.6626170456,131.23
2022-03-31 01:30:00,62.542,7.2945,62.9659550412,7.072,-0.5455,7.0930074193,55.47,7.84,56.0213039834,131.44,53.03,4.17,53.1937007549,7.072,-0.5455,7.0930074193,53.03,4.17,53.1937007549,131.4
2022-03-31 02:00:00,64.237,6.924,64.6090856227,6.977,-0.506,6.99532451,57.26,7.43,57.7400424316,131.05,54.65,3.8200000000000003,54.7833450968,6.977,-0.506,6.99532451,54.65,3.8200000000000003,54.7833450968,131.02
2022-03-31 02:30:00,64.695,7.1775,65.0919313836,6.615,-0.48250000000000004,6.6325735013,58.08,7.66,58.582949738,131.55,55.43,4.02,55.5755818683,6.615,-0.48250000000000004,6.6325735013,55.43,4.02,55.5755818683,131.51
2022-03-31 03:00:00,64.357,7.7465,64.8215374027,3.6870000000000003,-0.2535,3.6957044322,60.67,8.0,61.1951705611,131.78,58.01,4.28,58.1676757315,3.6870000000000003,-0.2535,3.6957044322,58.01,4.28,58.1676757315,131.75
2022-03-31 03:30:00,64.198,7.9015,64.6824312024,3.698,-0.23850000000000002,3.7056829667,60.5,8.14,61.045143951,131.88,57.86,4.4,58.0270592052,3.698,-0.23850000000000002,3.7056829667,57.86,4.4,58.0270592052,131.85
2022-03-31 04:00:00,63.796,8.1325,64.3122630005,3.876,-0.1875,3.8805324699,59.92,8.32,60.4948658979,131.95,57.32,4.57,57.501889534200004,3.876,-0.1875,3.8805324699,57.32,4.57,57.501889534200004,131.91
2022-03-31 04:30:00,63.345,8.045,63.8538256489,3.215,-0.185,3.2203183072,60.13,8.23,60.690607181,131.99,57.54,4.48,57.7141403817,3.215,-0.185,3.2203183072,57.54,4.48,57.7141403817,131.95
2022-03-31 05:00:00,62.641,8.152,63.1692170681,3.441,-0.28800000000000003,3.453031277,59.2,8.44,59.7986086795,132.59,56.68,4.66,56.8712405351,3.441,-0.28800000000000003,3.453031277,56.68,4.66,56.8712405351,132.55
2022-03-31 05:30:00,63.0225,7.9735,63.5248943998,3.1725,-0.23650000000000002,3.1813029563,59.85,8.21,60.4104841894,132.14,57.27,4.44,57.4418532083,3.1725,-0.23650000000000002,3.1813029563,57.27,4.44,57.4418532083,132.1
2022-03-31 06:00:00,64.366,7.658,64.8199577291,2.336,-0.232,2.347492279,62.03,7.89,62.5297769067,133.01,59.47,4.14,59.6139287415,2.336,-0.232,2.347492279,59.47,4.14,59.6139287415,132.96
2022-03-31 06:30:00,66.337,7.1085,66.7167770598,2.637,-0.2515,2.6489660719,63.7,7.36,64.1237834193,132.47,61.1,3.62,61.207143374,2.637,-0.2515,2.6489660719,61.1,3.62,61.207143374,132.42
2022-03-31 07:00:00,68.366,6.5085,68.6751085056,2.626,-0.12150000000000001,2.6288092837,65.74,6.63,66.0734780377,132.05,63.02,2.92,63.0876120962,2.626,-0.12150000000000001,2.6288092837,63.02,2.92,63.0876120962,132.0
2022-03-31 07:30:00,70.971,5.9025,71.2160259159,4.341,-0.0575,4.3413807999,66.63,5.96,66.8960275353,131.54,63.88,2.3,63.9213923503,4.341,-0.0575,4.3413807999,63.88,2.3,63.9213923503,131.49
2022-03-31 08:00:00,72.6295,5.5435,72.8407486404,8.2195,-0.1565,8.2209897518,64.41,5.7,64.6617205153,131.34,61.68,2.11,61.7160797524,8.2195,-0.1565,8.2209897518,61.68,2.11,61.7160797524,131.29
2022-03-31 08:30:00,72.677,4.4385,72.8124069871,17.037,-0.8015,17.0558427306,55.64,5.24,55.8861986541,131.47,53.37,1.69,53.3967508375,17.037,-0.8015,17.0558427306,53.37,1.69,53.3967508375,131.43
2022-03-31 09:00:00,71.684,2.6005000000000003,71.7311540145,29.394,-1.8995000000000002,29.4553108327,42.29,4.5,42.5287443972,131.47,40.66,1.03,40.6730438989,29.394,-1.8995000000000002,29.4553108327,40.66,1.03,40.6730438989,131.43
2022-03-31 09:30:00,71.0485,0.17200000000000001,71.0487081955,39.7185,-3.088,39.8383607375,31.33,3.26,31.4991507822,131.31,30.19,0.43,30.193062117,39.7185,-3.088,39.8383607375,30.19,0.43,30.193062117,131.27
2022-03-31 10:00:00,70.1965,-2.4515000000000002,70.2392943053,48.3765,-4.2715,48.5647141915,21.82,1.82,21.8957712812,131.24,21.11,1.3900000000000001,21.1557131764,48.3765,-4.2715,48.5647141915,21.11,1.3900000000000001,21.1557131764,131.2
2022-03-31 10:30:00,68.9895,-5.009,69.1711008388,58.0395,-5.759,58.3245200687,10.95,0.75,10.975654878,131.04,10.73,3.5,11.2864033244,58.0395,-5.759,58.3245200687,10.73,3.5,11.2864033244,130.99
2022-03-31 11:00:00,68.738,-4.4635,68.8827661774,66.508,-6.7335,66.8479923876,2.23,2.27,3.1821062207,130.86,2.19,5.18,5.6239221189,66.508,-6.7335,66.8479923876,2.19,5.18,5.6239221189,130.81
2022-03-31 11:30:00,71.3315,-4.3895,71.4664298989,67.4815,-7.3095,67.8762228803,3.85,2.92,4.8320699498,130.95,3.63,5.78,6.8253424822,67.4815,-7.3095,67.8762228803,3.63,5.78,6.8253424822,130.89
2022-03-31 12:00:00,68.4405,-4.324,68.5769568897,59.8005,-6.024,60.1031478065,8.64,1.7000000000000002,8.8056572725,131.34,8.43,3.99,9.326574934,59.8005,-6.024,60.1031478065,8.43,3.99,9.326574934,131.27
2022-03-31 12:30:00,83.089,-3.723,83.1723671059,74.799,-7.893,75.2142928571,8.29,4.17,9.2797090472,130.92,7.66,6.92,10.322887193,74.799,-7.893,75.2142928571,7.66,6.92,10.322887193,130.85
2022-03-31 13:00:00,73.083,-3.5775,73.1705090542,68.743,-7.4175,69.1420230775,4.34,3.84,5.7949288175,131.01,4.06,6.64,7.7828786448,68.743,-7.4175,69.1420230775,4.06,6.64,7.7828786448,130.93
2022-03-31 13:30:00,78.9675,-3.362,79.0390352943,71.6075,-8.052,72.0587868358,7.36,4.69,8.7272962594,131.24,6.93,7.38,10.1236999165,71.6075,-8.052,72.0587868358,6.93,7.38,10.1236999165,131.16
2022-03-31 14:00:00,78.969,-3.6375,79.052731561,71.999,-8.2975,72.4755442011,6.97,4.66,8.3843008057,131.31,6.48,7.42,9.8512334253,71.999,-8.2975,72.4755442011,6.48,7.42,9.8512334253,131.21
2022-03-31 14:30:00,72.3655,-4.4105,72.4997800031,67.1055,-7.5905000000000005,67.5334274304,5.26,3.18,6.1465437443,131.79,4.97,6.06,7.8373783882,67.1055,-7.5905000000000005,67.5334274304,4.97,6.06,7.8373783882,131.7
2022-03-31 15:00:00,68.4395,-4.819,68.6089492796,62.5095,-7.339,62.9388473937,5.93,2.52,6.4432367642,131.9,5.74,5.42,7.8945550856,62.5095,-7.339,62.9388473937,5.74,5.42,7.8945550856,131.8
2022-03-31 15:30:00,70.482,-4.638,70.6344347185,65.892,-7.428,66.3093571677,4.59,2.79,5.3714243921,132.29,4.29,5.67,7.1100632909,65.892,-7.428,66.3093571677,4.29,5.67,7.1100632909,132.2
2022-03-31 16:00:00,67.4975,-5.081,67.6884707114,61.9475,-6.841,62.3240887398,5.55,1.76,5.8223792388,132.36,5.41,4.58,7.0883354887,61.9475,-6.841,62.3240887398,5.41,4.58,7.0883354887,132.26
2022-03-31 16:30:00,67.7385,-4.8785,67.9139466126,51.9185,-5.5785,52.2173372023,15.82,0.7000000000000001,15.8354791528,132.36,15.36,2.85,15.6221669432,51.9185,-5.5785,52.2173372023,15.36,2.85,15.6221669432,132.26
2022-03-31 17:00:00,69.428,-3.617,69.5221538288,48.908,-4.827,49.1456243525,20.52,1.21,20.5556439938,132.28,19.85,2.01,19.9515062088,48.908,-4.827,49.1456243525,19.85,2.01,19.9515062088,132.18
2022-03-31 17:30:00,71.4065,-0.157,71.4066725961,37.9865,-3.467,38.1443871526,33.42,3.31,33.5835153014,132.28,32.13,0.47000000000000003,32.1334374134,37.9865,-3.467,38.1443871526,32.13,0.47000000000000003,32.1334374134,132.18
2022-03-31 18:00:00,73.0295,0.8955000000000001,73.0349901794,31.9495,-2.9345,32.0839810575,41.08,3.83,41.2581543455,132.13,39.45,0.37,39.4517350696,31.9495,-2.9345,32.0839810575,39.45,0.37,39.4517350696,132.02
2022-03-31 18:30:00,74.4745,2.708,74.5237171258,24.7745,-1.802,24.839948757,49.7,4.51,49.9042092413,131.97,47.69,0.98,47.7000681341,24.7745,-1.802,24.839948757,47.69,0.98,47.7000681341,131.87
2022-03-31 19:00:00,75.1425,3.8545,75.2412950214,15.6425,-1.0855,15.6801185104,59.5,4.94,59.7047200814,131.9,57.04,1.35,57.0559733946,15.6425,-1.0855,15.6801185104,57.04,1.35,57.0559733946,131.8
2022-03-31 19:30:00,76.048,3.98,76.1520761634,8.908,-0.78,8.9420838735,67.14,4.76,67.3085224916,131.71,64.35,1.12,64.3597459597,8.908,-0.78,8.9420838735,64.35,1.12,64.3597459597,131.62
2022-03-31 20:00:00,75.966,4.3415,76.0899584587,5.746,-0.5385,5.7711782376,70.22,4.88,70.3893656741,131.61,67.2,1.27,67.2119996727,5.746,-0.5385,5.7711782376,67.2,1.27,67.2119996727,131.52
2022-03-31 20:30:00,76.903,3.866,77.0001127597,4.853,-0.774,4.9143346447,72.05,4.64,72.1992527662,131.74,68.93,1.01,68.9373991386,4.853,-0.774,4.9143346447,68.93,1.01,68.9373991386,131.66
2022-03-31 21:00:00,75.6005,4.222,75.7182995335,4.4705,-0.928,4.565802695,71.13,5.15,71.3161931121,131.87,68.12,1.48,68.1360756134,4.4705,-0.928,4.565802695,68.12,1.48,68.1360756134,131.79
2022-03-31 21:30:00,73.663,5.0485,73.8357970178,3.803,-0.8915000000000001,3.9060953969,69.86,5.94,70.1120759927,132.16,66.91,2.2,66.9461582169,3.803,-0.8915000000000001,3.9060953969,66.91,2.2,66.9461582169,132.08
2022-03-31 22:00:00,71.4705,5.4065,71.6746999471,3.8105,-0.9235000000000001,3.9208114594000003,67.66,6.33,67.9554596776,132.39,64.82,2.59,64.871723424,3.8105,-0.9235000000000001,3.9208114594000003,64.82,2.59,64.871723424,132.32
2022-03-31 22:30:00,69.283,5.8004999999999995,69.5253902488,4.003,-0.9995,4.1258949635,65.28,6.8,65.6332111054,132.56,62.57,3.04,62.6438065574,4.003,-0.9995,4.1258949635,62.57,3.04,62.6438065574,132.48
2022-03-31 23:00:00,67.137,6.5415,67.4549330387,4.037,-0.8885000000000001,4.1336184209,63.1,7.43,63.5359339272,131.92,60.54,3.69,60.6523511498,4.037,-0.8885000000000001,4.1336184209,60.54,3.69,60.6523511498,131.85
2022-03-31 23:30:00,65.3665,6.5785,65.6966969071,7.2365,-0.9915,7.304108741,58.13,7.57,58.6208307686,131.73,55.78,3.85,55.9127078579,7.2365,-0.9915,7.304108741,55.78,3.85,55.9127078579,131.67
2022-04-01 00:00:00,64.1005,7.072,64.4894354468,5.6105,-0.848,5.6742236694,58.49,7.92,59.0237791064,131.91,56.1,4.18,56.2555099524,5.6105,-0.848,5.6742236694,56.1,4.18,56.2555099524,131.85
